Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,1,7,45,120.0,20.0,1.3,7.5,31.5,49.69,6.7
2017,1,1,8,0,240.0,40.0,1.3,8.0,63.0,112.38,76.88
2017,1,1,8,15,336.5,51.0,1.3,8.0,101.5,163.85,123.06
2017,1,1,8,30,433.0,62.0,1.3,8.0,140.0,224.36,175.96
2017,1,1,8,45,497.0,69.0,1.35,8.5,180.0,277.11,222.69
2017,1,1,9,0,561.0,76.0,1.4,9.0,220.0,334.14,272.19
2017,1,1,9,15,294.0,101.0,1.45,9.0,177.5,252.74,208.96
2017,1,1,9,30,27.0,126.0,1.5,9.0,135.0,146.34,120.05
2017,1,1,9,45,33.0,139.0,1.55,9.0,151.0,164.16,135.41
2017,1,1,10,0,39.0,152.0,1.6,9.0,167.0,182.41,150.68
2017,1,1,10,15,98.0,169.5,1.7,9.0,211.0,238.02,197.84
2017,1,1,10,30,157.0,187.0,1.8,9.0,255.0,303.69,252.47
2017,1,1,10,45,104.0,190.5,1.9,9.0,236.0,269.03,222.89
2017,1,1,11,0,51.0,194.0,2.0,9.0,217.0,238.98,197.03
2017,1,1,11,15,40.0,193.5,2.05,9.0,212.0,231.14,190.3
2017,1,1,11,30,29.0,193.0,2.1,9.0,207.0,223.02,183.24
2017,1,1,11,45,39.5,201.5,2.15,9.5,221.0,240.1,197.18
2017,1,1,12,0,50.0,210.0,2.2,10.0,235.0,257.32,211.08
2017,1,1,12,15,40.0,204.0,2.2,10.0,224.0,243.36,199.35
2017,1,1,12,30,30.0,198.0,2.2,10.0,213.0,229.41,187.73
2017,1,1,12,45,167.0,200.5,2.25,10.0,282.0,336.15,278.37
2017,1,1,13,0,304.0,203.0,2.3,10.0,351.0,440.35,363.95
2017,1,1,13,15,321.5,193.0,2.25,9.5,345.0,436.76,361.56
2017,1,1,13,30,339.0,183.0,2.2,9.0,339.0,431.54,358.41
2017,1,1,13,45,568.5,134.5,2.2,9.0,380.0,524.71,435.89
2017,1,1,14,0,798.0,86.0,2.2,9.0,421.0,599.07,495.77
2017,1,1,14,15,777.0,83.5,2.15,9.0,391.5,562.03,465.1
2017,1,1,14,30,756.0,81.0,2.1,9.0,362.0,526.11,435.52
2017,1,1,14,45,732.0,76.5,2.1,9.0,327.5,482.98,399.79
2017,1,1,15,0,708.0,72.0,2.1,9.0,293.0,439.4,362.75
2017,1,1,15,15,665.5,67.5,2.0,8.5,254.0,387.32,318.2
2017,1,1,15,30,623.0,63.0,1.9,8.0,215.0,336.9,273.84
2017,1,1,15,45,564.5,56.0,1.8,8.0,174.0,279.99,222.86
2017,1,1,16,0,506.0,49.0,1.7,8.0,133.0,227.07,174.57
2017,1,1,16,15,399.5,40.0,1.6,7.5,94.0,163.43,118.74
2017,1,1,16,30,293.0,31.0,1.5,7.0,55.0,109.12,66.67
2017,1,1,16,45,146.5,15.5,1.45,6.5,27.5,40.94,0.0
2017,1,1,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,7,45,20.0,18.5,0.85,6.0,20.5,24.13,0.65
2017,1,2,8,0,40.0,37.0,0.8,6.0,41.0,52.84,36.07
2017,1,2,8,15,72.5,55.5,0.8,6.0,67.0,84.52,64.54
2017,1,2,8,30,105.0,74.0,0.8,6.0,93.0,118.98,94.93
2017,1,2,8,45,128.0,91.0,0.8,6.5,120.0,150.73,122.92
2017,1,2,9,0,151.0,108.0,0.8,7.0,147.0,184.31,152.07
2017,1,2,9,15,166.5,124.0,0.85,7.0,173.0,214.86,178.57
2017,1,2,9,30,182.0,140.0,0.9,7.0,199.0,246.31,205.41
2017,1,2,9,45,209.5,148.5,1.0,7.5,223.5,276.15,230.38
2017,1,2,10,0,237.0,157.0,1.1,8.0,248.0,314.03,261.49
2017,1,2,10,15,190.0,172.5,1.15,8.0,248.5,303.29,252.15
2017,1,2,10,30,143.0,188.0,1.2,8.0,249.0,296.08,245.53
2017,1,2,10,45,93.0,189.5,1.3,8.0,230.0,260.72,215.9
2017,1,2,11,0,43.0,191.0,1.4,8.0,211.0,230.14,189.74
2017,1,2,11,15,21.5,156.5,1.4,8.0,166.5,170.89,140.27
2017,1,2,11,30,0.0,122.0,1.4,8.0,122.0,119.88,96.99
2017,1,2,11,45,0.0,124.0,1.45,8.0,124.0,121.87,98.74
2017,1,2,12,0,0.0,126.0,1.5,8.0,126.0,123.9,100.42
2017,1,2,12,15,0.0,132.0,1.5,8.0,132.0,130.1,105.62
2017,1,2,12,30,0.0,138.0,1.5,8.0,138.0,136.36,110.88
2017,1,2,12,45,0.0,140.0,1.5,8.0,140.0,138.52,112.72
2017,1,2,13,0,0.0,142.0,1.5,8.0,142.0,140.74,114.65
2017,1,2,13,15,0.0,139.0,1.5,8.0,139.0,137.77,112.25
2017,1,2,13,30,0.0,136.0,1.5,8.0,136.0,134.85,109.92
2017,1,2,13,45,84.0,160.0,1.5,8.0,195.5,220.77,184.02
2017,1,2,14,0,168.0,184.0,1.5,8.0,255.0,306.02,255.15
2017,1,2,14,15,84.0,151.0,1.45,8.0,186.5,207.84,172.68
2017,1,2,14,30,0.0,118.0,1.4,8.0,118.0,117.48,95.65
2017,1,2,14,45,0.0,106.5,1.35,8.0,106.5,105.86,86.07
2017,1,2,15,0,0.0,95.0,1.3,8.0,95.0,94.29,76.25
2017,1,2,15,15,0.0,82.0,1.2,7.5,82.0,81.16,65.1
2017,1,2,15,30,0.0,69.0,1.1,7.0,69.0,68.07,53.81
2017,1,2,15,45,0.0,55.5,1.05,7.0,55.5,54.47,41.81
2017,1,2,16,0,0.0,42.0,1.0,7.0,42.0,40.87,29.69
2017,1,2,16,15,0.0,29.5,1.0,7.0,29.5,28.49,18.53
2017,1,2,16,30,0.0,17.0,1.0,7.0,17.0,16.4,7.0
2017,1,2,16,45,0.0,8.5,1.05,7.0,8.5,8.2,0.0
2017,1,2,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,1.5,1.95,8.0,1.5,1.44,0.0
2017,1,3,8,0,0.0,3.0,2.0,8.0,3.0,2.89,0.0
2017,1,3,8,15,0.0,5.5,2.05,8.0,5.5,5.3,0.0
2017,1,3,8,30,0.0,8.0,2.1,8.0,8.0,7.71,1.03
2017,1,3,8,45,0.0,10.5,2.15,8.5,10.5,10.12,3.18
2017,1,3,9,0,0.0,13.0,2.2,9.0,13.0,12.53,5.31
2017,1,3,9,15,0.0,15.0,2.25,9.0,15.0,14.47,7.01
2017,1,3,9,30,0.0,17.0,2.3,9.0,17.0,16.4,8.7
2017,1,3,9,45,0.0,19.0,2.35,9.5,19.0,18.33,10.34
2017,1,3,10,0,0.0,21.0,2.4,10.0,21.0,20.26,11.97
2017,1,3,10,15,0.0,31.0,2.45,10.0,31.0,29.93,20.31
2017,1,3,10,30,0.0,41.0,2.5,10.0,41.0,39.6,28.61
2017,1,3,10,45,0.0,59.5,2.6,10.5,59.5,57.5,43.84
2017,1,3,11,0,0.0,78.0,2.7,11.0,78.0,75.43,58.92
2017,1,3,11,15,0.0,97.0,2.75,11.0,97.0,94.36,74.85
2017,1,3,11,30,0.0,116.0,2.8,11.0,116.0,113.68,91.02
2017,1,3,11,45,0.0,65.5,2.85,11.0,65.5,63.32,48.46
2017,1,3,12,0,0.0,15.0,2.9,11.0,15.0,14.48,6.79
2017,1,3,12,15,0.0,14.0,2.9,11.0,14.0,13.52,5.96
2017,1,3,12,30,0.0,13.0,2.9,11.0,13.0,12.55,5.13
2017,1,3,12,45,0.0,13.5,2.9,11.5,13.5,13.03,5.53
2017,1,3,13,0,0.0,14.0,2.9,12.0,14.0,13.51,5.93
2017,1,3,13,15,0.0,18.0,2.85,12.0,18.0,17.38,9.26
2017,1,3,13,30,0.0,22.0,2.8,12.0,22.0,21.24,12.58
2017,1,3,13,45,0.0,40.5,2.8,12.0,40.5,39.12,27.92
2017,1,3,14,0,0.0,59.0,2.8,12.0,59.0,57.02,43.24
2017,1,3,14,15,0.0,80.5,2.75,11.5,80.5,78.07,61.33
2017,1,3,14,30,0.0,102.0,2.7,11.0,102.0,100.49,80.6
2017,1,3,14,45,0.0,92.0,2.7,11.0,92.0,90.46,72.15
2017,1,3,15,0,0.0,82.0,2.7,11.0,82.0,80.47,63.7
2017,1,3,15,15,0.0,71.0,2.7,11.0,71.0,69.46,54.29
2017,1,3,15,30,0.0,60.0,2.7,11.0,60.0,58.49,44.8
2017,1,3,15,45,0.0,48.5,2.7,11.0,48.5,47.01,34.77
2017,1,3,16,0,0.0,37.0,2.7,11.0,37.0,35.74,24.83
2017,1,3,16,15,0.0,26.0,2.7,11.0,26.0,25.1,15.37
2017,1,3,16,30,0.0,15.0,2.7,11.0,15.0,14.47,5.48
2017,1,3,16,45,0.0,7.5,2.75,11.0,7.5,7.23,0.0
2017,1,3,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,5.5,1.65,12.0,5.5,5.3,0.0
2017,1,4,8,0,0.0,11.0,1.6,12.0,11.0,10.6,2.82
2017,1,4,8,15,0.0,18.0,1.65,12.0,18.0,17.36,8.96
2017,1,4,8,30,0.0,25.0,1.7,12.0,25.0,24.12,14.96
2017,1,4,8,45,0.0,32.0,1.8,12.0,32.0,30.89,20.93
2017,1,4,9,0,0.0,39.0,1.9,12.0,39.0,37.66,26.84
2017,1,4,9,15,0.0,46.0,1.9,12.0,46.0,44.43,32.7
2017,1,4,9,30,0.0,53.0,1.9,12.0,53.0,51.2,38.5
2017,1,4,9,45,0.0,59.0,1.95,12.0,59.0,57.01,43.42
2017,1,4,10,0,0.0,65.0,2.0,12.0,65.0,62.82,48.31
2017,1,4,10,15,0.0,62.5,1.95,12.0,62.5,60.4,46.16
2017,1,4,10,30,0.0,60.0,1.9,12.0,60.0,57.99,44.03
2017,1,4,10,45,0.0,50.0,1.9,12.0,50.0,48.31,35.74
2017,1,4,11,0,0.0,40.0,1.9,12.0,40.0,38.64,27.46
2017,1,4,11,15,0.0,68.0,1.85,12.0,68.0,65.74,50.45
2017,1,4,11,30,0.0,96.0,1.8,12.0,96.0,93.29,73.58
2017,1,4,11,45,0.0,71.0,1.75,12.0,71.0,68.65,52.77
2017,1,4,12,0,0.0,46.0,1.7,12.0,46.0,44.45,32.29
2017,1,4,12,15,0.0,46.0,1.6,12.0,46.0,44.45,32.31
2017,1,4,12,30,0.0,46.0,1.5,12.0,46.0,44.45,32.32
2017,1,4,12,45,0.0,48.0,1.45,12.0,48.0,46.38,33.98
2017,1,4,13,0,0.0,50.0,1.4,12.0,50.0,48.31,35.64
2017,1,4,13,15,17.0,118.0,1.3,11.5,126.0,127.44,102.92
2017,1,4,13,30,34.0,186.0,1.2,11.0,202.0,218.28,178.17
2017,1,4,13,45,17.0,140.5,1.2,11.0,148.5,150.8,122.2
2017,1,4,14,0,0.0,95.0,1.2,11.0,95.0,92.66,73.5
2017,1,4,14,15,0.0,54.5,1.15,10.5,54.5,52.66,39.79
2017,1,4,14,30,0.0,14.0,1.1,10.0,14.0,13.51,6.11
2017,1,4,14,45,0.0,12.5,1.05,10.0,12.5,12.06,4.87
2017,1,4,15,0,0.0,11.0,1.0,10.0,11.0,10.61,3.62
2017,1,4,15,15,0.0,9.5,0.9,10.0,9.5,9.16,2.35
2017,1,4,15,30,0.0,8.0,0.8,10.0,8.0,7.71,1.08
2017,1,4,15,45,0.0,6.5,0.7,10.0,6.5,6.26,0.0
2017,1,4,16,0,0.0,5.0,0.6,10.0,5.0,4.82,0.0
2017,1,4,16,15,0.0,3.5,0.55,10.0,3.5,3.37,0.0
2017,1,4,16,30,0.0,2.0,0.5,10.0,2.0,1.93,0.0
2017,1,4,16,45,0.0,1.0,0.45,10.0,1.0,0.96,0.0
2017,1,4,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,5,7,45,196.0,15.0,1.3,6.5,34.0,58.85,7.18
2017,1,5,8,0,392.0,30.0,1.4,7.0,68.0,137.25,91.86
2017,1,5,8,15,482.5,37.0,1.45,7.0,108.0,190.56,141.62
2017,1,5,8,30,573.0,44.0,1.5,7.0,148.0,251.91,196.73
2017,1,5,8,45,635.5,48.0,1.55,7.5,190.0,304.81,244.78
2017,1,5,9,0,698.0,52.0,1.6,8.0,232.0,363.69,296.73
2017,1,5,9,15,734.5,55.5,1.6,8.0,271.0,413.41,340.6
2017,1,5,9,30,771.0,59.0,1.6,8.0,310.0,464.07,384.0
2017,1,5,9,45,799.0,61.0,1.65,8.5,345.0,508.99,421.16
2017,1,5,10,0,827.0,63.0,1.7,9.0,380.0,553.44,456.91
2017,1,5,10,15,845.0,64.5,1.7,9.0,409.5,590.49,486.59
2017,1,5,10,30,863.0,66.0,1.7,9.0,439.0,622.15,511.65
2017,1,5,10,45,877.0,67.0,1.7,9.0,462.0,652.15,534.87
2017,1,5,11,0,891.0,68.0,1.7,9.0,485.0,679.78,555.33
2017,1,5,11,15,899.5,68.5,1.7,9.0,501.0,700.47,570.01
2017,1,5,11,30,908.0,69.0,1.7,9.0,517.0,718.22,582.58
2017,1,5,11,45,913.5,69.0,1.75,9.0,525.5,730.19,591.38
2017,1,5,12,0,919.0,69.0,1.8,9.0,534.0,738.92,597.95
2017,1,5,12,15,920.0,69.0,1.8,9.0,534.0,741.12,599.42
2017,1,5,12,30,921.0,69.0,1.8,9.0,534.0,739.95,598.61
2017,1,5,12,45,922.5,67.5,1.8,9.0,527.0,734.0,594.44
2017,1,5,13,0,924.0,66.0,1.8,9.0,520.0,724.69,587.93
2017,1,5,13,15,918.0,65.5,1.8,9.0,505.0,708.07,576.1
2017,1,5,13,30,912.0,65.0,1.8,9.0,490.0,688.4,562.09
2017,1,5,13,45,901.0,64.0,1.8,9.0,467.5,661.96,542.53
2017,1,5,14,0,890.0,63.0,1.8,9.0,445.0,632.97,520.02
2017,1,5,14,15,874.0,61.0,1.75,8.5,415.5,597.47,492.61
2017,1,5,14,30,858.0,59.0,1.7,8.0,386.0,560.11,463.08
2017,1,5,14,45,836.5,56.5,1.7,8.0,351.0,517.65,428.13
2017,1,5,15,0,815.0,54.0,1.7,8.0,316.0,476.95,393.51
2017,1,5,15,15,781.0,51.0,1.6,7.5,276.5,426.29,350.17
2017,1,5,15,30,747.0,48.0,1.5,7.0,237.0,376.31,306.05
2017,1,5,15,45,691.0,44.0,1.4,7.0,194.5,317.98,253.59
2017,1,5,16,0,635.0,40.0,1.3,7.0,152.0,263.05,203.03
2017,1,5,16,15,546.5,33.5,1.25,6.5,110.5,200.18,146.59
2017,1,5,16,30,458.0,27.0,1.2,6.0,69.0,144.91,93.79
2017,1,5,16,45,229.0,13.5,1.2,5.5,34.5,60.93,0.0
2017,1,5,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,6,7,45,214.5,15.0,0.9,2.5,36.0,62.28,8.43
2017,1,6,8,0,429.0,30.0,0.8,3.0,72.0,145.94,98.88
2017,1,6,8,15,516.5,37.5,0.8,3.5,113.0,200.75,150.46
2017,1,6,8,30,604.0,45.0,0.8,4.0,154.0,261.21,204.92
2017,1,6,8,45,654.0,50.0,0.8,4.5,195.5,313.9,252.93
2017,1,6,9,0,704.0,55.0,0.8,5.0,237.0,369.47,302.01
2017,1,6,9,15,738.0,59.0,0.75,5.5,275.5,418.97,344.48
2017,1,6,9,30,772.0,63.0,0.7,6.0,314.0,469.2,385.92
2017,1,6,9,45,633.0,91.5,0.7,6.5,312.0,455.87,375.78
2017,1,6,10,0,494.0,120.0,0.7,7.0,310.0,426.18,352.05
2017,1,6,10,15,607.5,103.0,0.7,7.0,354.0,493.74,407.16
2017,1,6,10,30,721.0,86.0,0.7,7.0,398.0,562.17,460.9
2017,1,6,10,45,795.0,80.0,0.7,7.5,440.0,618.31,502.78
2017,1,6,11,0,869.0,74.0,0.7,8.0,482.0,676.86,545.33
2017,1,6,11,15,874.5,75.0,0.7,8.0,496.0,695.97,557.95
2017,1,6,11,30,880.0,76.0,0.7,8.0,510.0,707.83,565.86
2017,1,6,11,45,888.5,74.0,0.75,8.0,518.0,719.46,574.51
2017,1,6,12,0,897.0,72.0,0.8,8.0,526.0,727.97,581.03
2017,1,6,12,15,895.0,72.0,0.75,8.0,525.0,728.09,580.21
2017,1,6,12,30,893.0,72.0,0.7,8.0,524.0,724.93,577.26
2017,1,6,12,45,873.0,76.0,0.7,8.5,512.5,710.43,566.02
2017,1,6,13,0,853.0,80.0,0.7,9.0,501.0,697.31,556.04
2017,1,6,13,15,586.0,136.0,0.65,9.0,421.5,568.24,457.41
2017,1,6,13,30,319.0,192.0,0.6,9.0,342.0,431.17,349.63
2017,1,6,13,45,390.0,169.5,0.6,9.0,344.0,453.05,369.2
2017,1,6,14,0,461.0,147.0,0.6,9.0,346.0,463.2,377.9
2017,1,6,14,15,277.5,155.0,0.55,9.0,272.5,342.25,280.58
2017,1,6,14,30,94.0,163.0,0.5,9.0,199.0,226.26,185.46
2017,1,6,14,45,86.0,149.0,0.5,9.0,180.0,204.02,167.88
2017,1,6,15,0,78.0,135.0,0.5,9.0,161.0,182.22,149.79
2017,1,6,15,15,72.0,118.5,0.55,8.5,140.0,158.92,130.48
2017,1,6,15,30,66.0,102.0,0.6,8.0,119.0,136.02,111.07
2017,1,6,15,45,55.5,84.5,0.65,8.0,97.5,110.65,88.99
2017,1,6,16,0,45.0,67.0,0.7,8.0,76.0,86.12,67.38
2017,1,6,16,15,28.0,50.0,0.75,8.0,55.0,61.19,45.46
2017,1,6,16,30,11.0,33.0,0.8,8.0,34.0,37.65,24.24
2017,1,6,16,45,5.5,16.5,0.85,8.0,17.0,17.49,0.0
2017,1,6,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,6.0,3.3,11.5,6.0,5.78,0.0
2017,1,7,8,0,0.0,12.0,3.3,12.0,12.0,11.57,3.59
2017,1,7,8,15,0.0,19.5,3.25,12.0,19.5,18.81,10.16
2017,1,7,8,30,0.0,27.0,3.2,12.0,27.0,26.05,16.59
2017,1,7,8,45,0.0,35.0,3.2,12.5,35.0,33.79,23.34
2017,1,7,9,0,0.0,43.0,3.2,13.0,43.0,41.53,30.02
2017,1,7,9,15,0.0,50.5,3.05,13.0,50.5,48.78,36.27
2017,1,7,9,30,0.0,58.0,2.9,13.0,58.0,56.04,42.46
2017,1,7,9,45,0.0,65.0,2.8,13.5,65.0,62.83,48.08
2017,1,7,10,0,0.0,72.0,2.7,14.0,72.0,69.61,53.64
2017,1,7,10,15,0.0,69.0,2.55,14.0,69.0,66.7,51.09
2017,1,7,10,30,0.0,66.0,2.4,14.0,66.0,63.8,48.56
2017,1,7,10,45,0.0,89.0,2.25,14.0,89.0,86.39,67.46
2017,1,7,11,0,0.0,112.0,2.1,14.0,112.0,109.72,86.78
2017,1,7,11,15,0.0,131.0,2.0,14.0,131.0,129.22,102.78
2017,1,7,11,30,0.0,150.0,1.9,14.0,150.0,148.94,118.85
2017,1,7,11,45,0.0,142.0,1.85,14.0,142.0,140.44,111.75
2017,1,7,12,0,0.0,134.0,1.8,14.0,134.0,132.06,104.83
2017,1,7,12,15,0.0,123.0,1.75,13.5,123.0,120.69,95.65
2017,1,7,12,30,0.0,112.0,1.7,13.0,112.0,109.44,86.53
2017,1,7,12,45,0.0,128.5,1.7,13.0,128.5,126.42,100.66
2017,1,7,13,0,0.0,145.0,1.7,13.0,145.0,143.69,114.94
2017,1,7,13,15,0.0,86.5,1.6,13.0,86.5,83.75,65.21
2017,1,7,13,30,0.0,28.0,1.5,13.0,28.0,27.04,17.45
2017,1,7,13,45,0.0,37.5,1.45,13.0,37.5,36.22,25.33
2017,1,7,14,0,0.0,47.0,1.4,13.0,47.0,45.4,33.19
2017,1,7,14,15,0.0,75.0,1.25,13.0,75.0,72.52,56.24
2017,1,7,14,30,0.0,103.0,1.1,13.0,103.0,101.37,80.58
2017,1,7,14,45,0.0,94.0,1.0,13.0,94.0,92.38,73.07
2017,1,7,15,0,0.0,85.0,0.9,13.0,85.0,83.43,65.62
2017,1,7,15,15,0.0,74.0,0.8,12.5,74.0,72.43,56.47
2017,1,7,15,30,0.0,63.0,0.7,12.0,63.0,61.46,47.2
2017,1,7,15,45,0.0,52.0,0.6,12.0,52.0,50.51,37.72
2017,1,7,16,0,0.0,41.0,0.5,12.0,41.0,39.61,28.16
2017,1,7,16,15,0.0,29.5,0.55,11.5,29.5,28.48,18.37
2017,1,7,16,30,0.0,18.0,0.6,11.0,18.0,17.37,8.32
2017,1,7,16,45,0.0,9.0,0.65,11.0,9.0,8.68,0.0
2017,1,7,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,3.05,14.0,1.5,1.44,0.0
2017,1,8,8,0,0.0,3.0,3.1,14.0,3.0,2.89,0.0
2017,1,8,8,15,0.0,5.5,3.1,14.0,5.5,5.3,0.0
2017,1,8,8,30,0.0,8.0,3.1,14.0,8.0,7.71,0.88
2017,1,8,8,45,0.0,10.5,3.15,14.0,10.5,10.12,3.0
2017,1,8,9,0,0.0,13.0,3.2,14.0,13.0,12.53,5.1
2017,1,8,9,15,0.0,15.5,3.3,14.0,15.5,14.95,7.19
2017,1,8,9,30,0.0,18.0,3.4,14.0,18.0,17.36,9.26
2017,1,8,9,45,0.0,20.0,3.5,14.0,20.0,19.3,10.9
2017,1,8,10,0,0.0,22.0,3.6,14.0,22.0,21.23,12.53
2017,1,8,10,15,0.0,24.0,3.6,14.0,24.0,23.16,14.15
2017,1,8,10,30,0.0,26.0,3.6,14.0,26.0,25.1,15.77
2017,1,8,10,45,0.0,45.5,3.65,14.0,45.5,43.96,31.74
2017,1,8,11,0,0.0,65.0,3.7,14.0,65.0,62.83,47.62
2017,1,8,11,15,0.0,39.5,3.7,14.0,39.5,38.16,26.74
2017,1,8,11,30,0.0,14.0,3.7,14.0,14.0,13.51,5.83
2017,1,8,11,45,0.0,29.5,3.7,14.0,29.5,28.49,18.53
2017,1,8,12,0,0.0,45.0,3.7,14.0,45.0,43.48,31.19
2017,1,8,12,15,0.0,38.0,3.65,14.0,38.0,36.71,25.46
2017,1,8,12,30,0.0,31.0,3.6,14.0,31.0,29.94,19.75
2017,1,8,12,45,0.0,25.0,3.55,14.0,25.0,24.14,14.85
2017,1,8,13,0,0.0,19.0,3.5,14.0,19.0,18.34,9.94
2017,1,8,13,15,0.0,25.5,3.4,14.0,25.5,24.62,15.29
2017,1,8,13,30,0.0,32.0,3.3,14.0,32.0,30.9,20.64
2017,1,8,13,45,0.0,26.0,3.2,14.0,26.0,25.1,15.74
2017,1,8,14,0,0.0,20.0,3.1,14.0,20.0,19.3,10.83
2017,1,8,14,15,0.0,31.0,3.0,14.0,31.0,29.93,19.92
2017,1,8,14,30,0.0,42.0,2.9,14.0,42.0,40.56,29.02
2017,1,8,14,45,0.0,38.0,2.8,14.0,38.0,36.69,25.76
2017,1,8,15,0,0.0,34.0,2.7,14.0,34.0,32.82,22.5
2017,1,8,15,15,0.0,29.5,2.55,13.5,29.5,28.47,18.83
2017,1,8,15,30,0.0,25.0,2.4,13.0,25.0,24.12,15.12
2017,1,8,15,45,0.0,20.5,2.3,13.0,20.5,19.77,11.32
2017,1,8,16,0,0.0,16.0,2.2,13.0,16.0,15.43,7.5
2017,1,8,16,15,0.0,11.5,2.15,13.0,11.5,11.08,3.66
2017,1,8,16,30,0.0,7.0,2.1,13.0,7.0,6.74,0.0
2017,1,8,16,45,0.0,3.5,2.1,13.0,3.5,3.37,0.0
2017,1,8,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,14.5,1.25,11.0,14.5,13.99,0.0
2017,1,9,8,0,0.0,29.0,1.3,11.0,29.0,28.56,17.32
2017,1,9,8,15,0.0,46.0,1.25,11.0,46.0,46.12,33.21
2017,1,9,8,30,0.0,63.0,1.2,11.0,63.0,63.51,48.56
2017,1,9,8,45,6.0,79.5,1.2,11.5,81.0,82.58,65.0
2017,1,9,9,0,12.0,96.0,1.2,12.0,99.0,102.19,81.69
2017,1,9,9,15,17.0,111.0,1.2,12.0,116.0,120.18,96.98
2017,1,9,9,30,22.0,126.0,1.2,12.0,133.0,138.6,112.45
2017,1,9,9,45,27.5,139.5,1.2,12.0,149.5,161.27,131.28
2017,1,9,10,0,33.0,153.0,1.2,12.0,166.0,179.63,146.35
2017,1,9,10,15,55.5,170.0,1.2,12.0,194.0,212.66,173.63
2017,1,9,10,30,78.0,187.0,1.2,12.0,222.0,246.93,201.59
2017,1,9,10,45,72.0,195.5,1.25,12.0,228.5,253.73,206.67
2017,1,9,11,0,66.0,204.0,1.3,12.0,235.0,260.18,211.54
2017,1,9,11,15,111.0,215.5,1.3,12.0,270.0,305.0,248.3
2017,1,9,11,30,156.0,227.0,1.3,12.0,305.0,358.85,291.41
2017,1,9,11,45,78.5,196.0,1.3,12.0,235.5,261.24,212.02
2017,1,9,12,0,1.0,165.0,1.3,12.0,166.0,165.17,132.36
2017,1,9,12,15,5.0,173.0,1.3,12.0,176.0,176.51,142.05
2017,1,9,12,30,9.0,181.0,1.3,12.0,186.0,187.94,151.47
2017,1,9,12,45,4.5,156.5,1.35,12.0,159.0,158.76,127.54
2017,1,9,13,0,0.0,132.0,1.4,12.0,132.0,130.06,103.91
2017,1,9,13,15,0.0,92.5,1.4,12.0,92.5,89.76,70.49
2017,1,9,13,30,0.0,53.0,1.4,12.0,53.0,51.22,38.11
2017,1,9,13,45,0.0,68.0,1.45,12.0,68.0,65.74,50.52
2017,1,9,14,0,0.0,83.0,1.5,12.0,83.0,80.4,62.99
2017,1,9,14,15,0.0,56.0,1.45,12.0,56.0,54.11,40.76
2017,1,9,14,30,0.0,29.0,1.4,12.0,29.0,27.99,18.49
2017,1,9,14,45,0.0,26.0,1.4,12.0,26.0,25.09,16.04
2017,1,9,15,0,0.0,23.0,1.4,12.0,23.0,22.19,13.56
2017,1,9,15,15,0.0,20.0,1.4,11.5,20.0,19.29,11.1
2017,1,9,15,30,0.0,17.0,1.4,11.0,17.0,16.39,8.6
2017,1,9,15,45,0.0,14.0,1.4,11.0,14.0,13.5,6.04
2017,1,9,16,0,0.0,11.0,1.4,11.0,11.0,10.6,3.47
2017,1,9,16,15,0.0,8.0,1.35,11.0,8.0,7.71,0.88
2017,1,9,16,30,0.0,5.0,1.3,11.0,5.0,4.82,0.0
2017,1,9,16,45,0.0,2.5,1.3,11.0,2.5,2.41,0.0
2017,1,9,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,13.0,1.85,11.5,13.0,12.54,0.0
2017,1,10,8,0,0.0,26.0,1.9,12.0,26.0,25.16,14.54
2017,1,10,8,15,0.0,41.0,1.9,12.0,41.0,40.46,28.34
2017,1,10,8,30,0.0,56.0,1.9,12.0,56.0,55.65,41.73
2017,1,10,8,45,0.0,72.0,1.9,12.0,72.0,71.91,55.91
2017,1,10,9,0,0.0,88.0,1.9,12.0,88.0,88.17,69.93
2017,1,10,9,15,1.0,102.5,1.95,12.0,102.5,103.29,82.79
2017,1,10,9,30,2.0,117.0,2.0,12.0,117.0,118.54,95.62
2017,1,10,9,45,4.5,128.5,2.05,12.0,130.0,131.48,106.39
2017,1,10,10,0,7.0,140.0,2.1,12.0,143.0,144.66,117.28
2017,1,10,10,15,3.5,118.0,2.1,12.0,119.5,118.71,95.34
2017,1,10,10,30,0.0,96.0,2.1,12.0,96.0,93.58,74.06
2017,1,10,10,45,0.0,115.5,2.15,12.5,115.5,113.43,90.46
2017,1,10,11,0,0.0,135.0,2.2,13.0,135.0,133.48,106.8
2017,1,10,11,15,0.0,94.5,2.2,13.0,94.5,91.78,71.95
2017,1,10,11,30,0.0,54.0,2.2,13.0,54.0,52.19,38.68
2017,1,10,11,45,0.0,61.5,2.2,13.0,61.5,59.45,44.81
2017,1,10,12,0,0.0,69.0,2.2,13.0,69.0,66.72,50.9
2017,1,10,12,15,0.0,39.5,2.2,13.0,39.5,38.16,26.8
2017,1,10,12,30,0.0,10.0,2.2,13.0,10.0,9.65,2.58
2017,1,10,12,45,0.0,10.0,2.2,13.0,10.0,9.65,2.58
2017,1,10,13,0,0.0,10.0,2.2,13.0,10.0,9.65,2.59
2017,1,10,13,15,0.0,37.0,2.2,13.0,37.0,35.74,24.83
2017,1,10,13,30,0.0,64.0,2.2,13.0,64.0,61.87,46.98
2017,1,10,13,45,0.0,80.0,2.25,13.0,80.0,77.37,60.1
2017,1,10,14,0,0.0,96.0,2.3,13.0,96.0,93.56,73.8
2017,1,10,14,15,0.0,51.5,2.35,13.0,51.5,49.76,36.87
2017,1,10,14,30,0.0,7.0,2.4,13.0,7.0,6.75,0.15
2017,1,10,14,45,0.0,6.0,2.45,13.0,6.0,5.79,0.0
2017,1,10,15,0,0.0,5.0,2.5,13.0,5.0,4.82,0.0
2017,1,10,15,15,0.0,4.5,2.55,13.0,4.5,4.34,0.0
2017,1,10,15,30,0.0,4.0,2.6,13.0,4.0,3.85,0.0
2017,1,10,15,45,0.0,3.0,2.7,13.0,3.0,2.89,0.0
2017,1,10,16,0,0.0,2.0,2.8,13.0,2.0,1.93,0.0
2017,1,10,16,15,0.0,1.5,2.85,13.0,1.5,1.44,0.0
2017,1,10,16,30,0.0,1.0,2.9,13.0,1.0,0.96,0.0
2017,1,10,16,45,0.0,0.5,2.95,13.0,0.5,0.48,0.0
2017,1,10,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,7,45,179.0,17.0,1.4,9.5,35.0,57.61,11.23
2017,1,11,8,0,358.0,34.0,1.4,10.0,70.0,132.36,88.7
2017,1,11,8,15,452.5,42.0,1.45,10.0,110.5,186.69,137.9
2017,1,11,8,30,547.0,50.0,1.5,10.0,151.0,249.5,193.3
2017,1,11,8,45,602.0,55.5,1.55,10.0,192.5,302.3,241.07
2017,1,11,9,0,657.0,61.0,1.6,10.0,234.0,358.69,290.94
2017,1,11,9,15,694.5,65.0,1.6,10.0,273.0,408.32,334.25
2017,1,11,9,30,732.0,69.0,1.6,10.0,312.0,457.27,375.87
2017,1,11,9,45,405.5,117.0,1.65,10.5,254.0,359.62,297.36
2017,1,11,10,0,79.0,165.0,1.7,11.0,196.0,219.82,180.4
2017,1,11,10,15,39.5,127.0,1.7,11.0,142.5,154.39,126.12
2017,1,11,10,30,0.0,89.0,1.7,11.0,89.0,86.45,68.23
2017,1,11,10,45,22.0,143.0,1.75,11.0,153.5,161.64,131.8
2017,1,11,11,0,44.0,197.0,1.8,11.0,218.0,237.14,193.96
2017,1,11,11,15,111.0,212.5,1.75,11.0,268.0,309.34,253.48
2017,1,11,11,30,178.0,228.0,1.7,11.0,318.0,375.72,307.22
2017,1,11,11,45,207.5,229.5,1.7,11.0,336.0,400.05,326.59
2017,1,11,12,0,237.0,231.0,1.7,11.0,354.0,424.17,345.93
2017,1,11,12,15,270.5,226.5,1.6,11.0,366.5,452.17,367.9
2017,1,11,12,30,304.0,222.0,1.5,11.0,379.0,470.85,382.54
2017,1,11,12,45,344.0,211.0,1.45,11.0,386.5,485.45,394.45
2017,1,11,13,0,384.0,200.0,1.4,11.0,394.0,498.25,404.91
2017,1,11,13,15,353.0,199.5,1.3,10.5,374.0,471.38,383.84
2017,1,11,13,30,322.0,199.0,1.2,10.0,354.0,444.16,362.66
2017,1,11,13,45,377.0,179.0,1.2,10.0,352.5,451.5,369.85
2017,1,11,14,0,432.0,159.0,1.2,10.0,351.0,463.15,379.69
2017,1,11,14,15,291.0,165.0,1.15,10.0,291.0,364.74,300.01
2017,1,11,14,30,150.0,171.0,1.1,10.0,231.0,274.71,226.08
2017,1,11,14,45,144.5,157.5,1.1,10.0,211.0,252.15,208.07
2017,1,11,15,0,139.0,144.0,1.1,10.0,191.0,229.66,189.44
2017,1,11,15,15,133.0,127.0,1.0,9.5,168.0,202.98,167.22
2017,1,11,15,30,127.0,110.0,0.9,9.0,145.0,176.52,144.72
2017,1,11,15,45,116.0,92.5,0.8,9.0,120.5,147.8,119.64
2017,1,11,16,0,105.0,75.0,0.7,9.0,96.0,119.86,94.86
2017,1,11,16,15,87.0,57.0,0.7,8.5,71.5,90.04,68.58
2017,1,11,16,30,69.0,39.0,0.7,8.0,47.0,61.68,43.13
2017,1,11,16,45,34.5,23.5,0.75,8.0,27.5,33.21,13.03
2017,1,11,17,0,0.0,8.0,0.8,8.0,8.0,7.86,0.0
2017,1,11,17,15,0.0,4.0,0.8,8.0,4.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
