Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,7,45,153.0,18.0,1.65,7.0,33.5,53.86,11.79
2017,1,12,8,0,306.0,36.0,1.7,7.0,67.0,121.8,83.2
2017,1,12,8,15,396.5,46.0,1.7,7.0,107.0,174.63,131.16
2017,1,12,8,30,487.0,56.0,1.7,7.0,147.0,235.71,185.45
2017,1,12,8,45,548.0,62.5,1.7,7.0,188.0,289.42,234.09
2017,1,12,9,0,609.0,69.0,1.7,7.0,229.0,347.34,285.45
2017,1,12,9,15,483.5,94.0,1.65,7.0,233.5,339.7,282.46
2017,1,12,9,30,358.0,119.0,1.6,7.0,238.0,323.02,270.25
2017,1,12,9,45,181.5,129.0,1.55,7.0,189.5,244.74,205.23
2017,1,12,10,0,5.0,139.0,1.5,7.0,141.0,142.3,116.98
2017,1,12,10,15,2.5,122.0,1.5,7.0,123.0,122.24,100.02
2017,1,12,10,30,0.0,105.0,1.5,7.0,105.0,102.76,83.26
2017,1,12,10,45,230.5,137.5,1.5,7.5,248.0,306.56,258.59
2017,1,12,11,0,461.0,170.0,1.5,8.0,391.0,512.84,424.36
2017,1,12,11,15,447.5,183.5,1.45,8.0,404.0,526.45,432.37
2017,1,12,11,30,434.0,197.0,1.4,8.0,417.0,537.93,440.25
2017,1,12,11,45,390.0,209.0,1.4,8.0,409.0,516.14,422.53
2017,1,12,12,0,346.0,221.0,1.4,8.0,401.0,500.32,409.39
2017,1,12,12,15,355.5,216.0,1.4,8.0,401.5,502.31,411.37
2017,1,12,12,30,365.0,211.0,1.4,8.0,402.0,503.01,412.2
2017,1,12,12,45,191.0,200.0,1.4,8.0,300.0,354.92,292.72
2017,1,12,13,0,17.0,189.0,1.4,8.0,198.0,202.18,165.17
2017,1,12,13,15,64.5,203.0,1.35,8.0,234.5,258.48,213.35
2017,1,12,13,30,112.0,217.0,1.3,8.0,271.0,306.57,253.25
2017,1,12,13,45,76.5,199.5,1.3,8.0,236.0,261.36,215.71
2017,1,12,14,0,41.0,182.0,1.3,8.0,201.0,217.59,179.41
2017,1,12,14,15,75.5,177.0,1.25,8.0,208.5,232.92,193.15
2017,1,12,14,30,110.0,172.0,1.2,8.0,216.0,252.68,209.94
2017,1,12,14,45,106.5,158.0,1.2,8.0,198.0,231.92,192.7
2017,1,12,15,0,103.0,144.0,1.2,8.0,180.0,211.22,175.44
2017,1,12,15,15,98.0,127.5,1.1,7.5,158.5,186.96,155.12
2017,1,12,15,30,93.0,111.0,1.0,7.0,137.0,162.94,134.61
2017,1,12,15,45,82.5,93.5,0.95,7.0,114.0,135.86,110.92
2017,1,12,16,0,72.0,76.0,0.9,7.0,91.0,109.6,87.61
2017,1,12,16,15,58.0,58.0,0.95,6.5,68.0,82.51,63.61
2017,1,12,16,30,44.0,40.0,1.0,6.0,45.0,56.55,40.26
2017,1,12,16,45,22.0,24.0,1.05,6.0,26.5,29.33,12.53
2017,1,12,17,0,0.0,8.0,1.1,6.0,8.0,7.86,0.0
2017,1,12,17,15,0.0,4.0,1.1,6.0,4.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,7,45,232.5,14.5,1.0,5.5,38.5,64.37,15.93
2017,1,13,8,0,465.0,29.0,1.0,6.0,77.0,150.78,101.63
2017,1,13,8,15,550.0,36.0,1.0,6.0,119.5,206.73,153.74
2017,1,13,8,30,635.0,43.0,1.0,6.0,162.0,270.05,210.85
2017,1,13,8,45,691.0,47.0,1.05,6.5,205.5,325.81,261.4
2017,1,13,9,0,747.0,51.0,1.1,7.0,249.0,385.02,313.5
2017,1,13,9,15,780.0,54.0,1.1,7.5,289.0,435.3,356.87
2017,1,13,9,30,813.0,57.0,1.1,8.0,329.0,486.19,399.22
2017,1,13,9,45,840.0,58.0,1.15,8.5,365.0,528.76,434.13
2017,1,13,10,0,867.0,59.0,1.2,9.0,401.0,573.46,469.6
2017,1,13,10,15,882.0,60.5,1.2,9.0,430.5,610.55,498.74
2017,1,13,10,30,897.0,62.0,1.2,9.0,460.0,645.72,525.78
2017,1,13,10,45,907.5,63.0,1.2,9.5,483.0,675.15,546.72
2017,1,13,11,0,918.0,64.0,1.2,10.0,506.0,701.98,564.5
2017,1,13,11,15,924.5,64.5,1.2,10.0,522.0,722.63,578.69
2017,1,13,11,30,931.0,65.0,1.2,10.0,538.0,740.2,590.72
2017,1,13,11,45,934.0,65.5,1.25,10.5,546.5,752.04,598.2
2017,1,13,12,0,937.0,66.0,1.3,11.0,555.0,760.51,603.42
2017,1,13,12,15,937.5,66.0,1.3,11.0,555.5,763.15,605.12
2017,1,13,12,30,938.0,66.0,1.3,11.0,556.0,762.33,604.55
2017,1,13,12,45,935.5,65.5,1.3,11.0,549.0,755.3,599.69
2017,1,13,13,0,933.0,65.0,1.3,11.0,542.0,744.88,592.57
2017,1,13,13,15,927.5,64.0,1.3,11.0,527.0,728.43,581.22
2017,1,13,13,30,922.0,63.0,1.3,11.0,512.0,708.82,567.68
2017,1,13,13,45,912.5,62.0,1.3,11.0,490.0,683.52,549.97
2017,1,13,14,0,903.0,61.0,1.3,11.0,468.0,655.49,529.67
2017,1,13,14,15,889.0,59.5,1.25,11.0,439.5,621.57,503.37
2017,1,13,14,30,875.0,58.0,1.2,11.0,411.0,585.58,475.0
2017,1,13,14,45,854.0,56.0,1.2,11.0,376.5,543.3,441.49
2017,1,13,15,0,833.0,54.0,1.2,11.0,342.0,499.94,406.2
2017,1,13,15,15,803.0,51.5,1.15,10.5,302.5,453.46,367.71
2017,1,13,15,30,773.0,49.0,1.1,10.0,263.0,404.37,325.89
2017,1,13,15,45,727.0,45.0,1.05,9.5,220.0,347.84,276.82
2017,1,13,16,0,681.0,41.0,1.0,9.0,177.0,293.73,228.31
2017,1,13,16,15,605.5,35.5,1.0,8.5,134.0,231.87,173.17
2017,1,13,16,30,530.0,30.0,1.0,8.0,91.0,176.2,122.27
2017,1,13,16,45,388.5,21.0,1.05,7.5,55.0,108.71,55.12
2017,1,13,17,0,247.0,12.0,1.1,7.0,19.0,49.98,0.0
2017,1,13,17,15,123.5,6.0,1.1,7.0,9.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,7,45,226.0,15.0,1.05,6.5,38.5,64.43,17.55
2017,1,14,8,0,452.0,30.0,0.9,7.0,77.0,148.68,100.23
2017,1,14,8,15,538.0,37.0,0.85,7.0,119.5,204.44,151.62
2017,1,14,8,30,624.0,44.0,0.8,7.0,162.0,267.67,208.12
2017,1,14,8,45,677.0,48.5,0.8,7.5,204.5,322.45,257.32
2017,1,14,9,0,730.0,53.0,0.8,8.0,247.0,380.46,307.78
2017,1,14,9,15,763.5,56.5,0.75,8.5,287.5,430.96,350.5
2017,1,14,9,30,797.0,60.0,0.7,9.0,328.0,482.19,392.13
2017,1,14,9,45,820.0,62.5,0.7,9.5,363.5,526.87,427.59
2017,1,14,10,0,843.0,65.0,0.7,10.0,399.0,570.76,461.29
2017,1,14,10,15,859.0,67.0,0.75,10.5,429.0,608.68,490.04
2017,1,14,10,30,875.0,69.0,0.8,11.0,459.0,641.1,514.19
2017,1,14,10,45,885.5,70.0,0.85,11.5,482.0,670.13,535.28
2017,1,14,11,0,896.0,71.0,0.9,12.0,505.0,696.62,553.08
2017,1,14,11,15,902.5,72.0,0.9,12.0,521.0,717.59,567.26
2017,1,14,11,30,909.0,73.0,0.9,12.0,537.0,735.55,579.35
2017,1,14,11,45,912.5,73.5,0.9,12.5,545.5,747.63,586.27
2017,1,14,12,0,916.0,74.0,0.9,13.0,554.0,756.43,591.03
2017,1,14,12,15,916.5,74.0,0.9,13.0,554.5,759.1,592.7
2017,1,14,12,30,917.0,74.0,0.9,13.0,555.0,758.39,592.21
2017,1,14,12,45,916.0,73.0,0.9,13.0,548.5,752.04,587.92
2017,1,14,13,0,915.0,72.0,0.9,13.0,542.0,742.35,581.46
2017,1,14,13,15,909.0,71.0,0.9,12.5,527.5,725.83,571.32
2017,1,14,13,30,903.0,70.0,0.9,12.0,513.0,706.22,559.06
2017,1,14,13,45,892.5,69.0,0.95,12.0,490.5,680.64,542.06
2017,1,14,14,0,882.0,68.0,1.0,12.0,468.0,652.45,522.28
2017,1,14,14,15,867.0,66.5,1.0,12.0,439.5,618.46,496.73
2017,1,14,14,30,852.0,65.0,1.0,12.0,411.0,585.83,471.53
2017,1,14,14,45,830.0,62.5,1.0,12.0,376.5,542.85,437.91
2017,1,14,15,0,808.0,60.0,1.0,12.0,342.0,498.89,402.65
2017,1,14,15,15,776.5,57.0,0.95,11.5,302.5,449.09,362.13
2017,1,14,15,30,745.0,54.0,0.9,11.0,263.0,399.7,320.58
2017,1,14,15,45,696.5,50.0,0.9,10.5,220.0,343.16,272.27
2017,1,14,16,0,648.0,46.0,0.9,10.0,177.0,289.27,224.64
2017,1,14,16,15,570.5,39.5,0.95,9.5,134.5,226.95,169.8
2017,1,14,16,30,493.0,33.0,1.0,9.0,92.0,171.02,119.45
2017,1,14,16,45,351.0,23.0,1.05,8.5,56.0,106.09,57.16
2017,1,14,17,0,209.0,13.0,1.1,8.0,20.0,45.6,0.0
2017,1,14,17,15,104.5,6.5,1.1,7.5,10.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,7,45,203.0,16.5,0.95,4.5,37.5,61.98,18.76
2017,1,15,8,0,406.0,33.0,1.0,5.0,75.0,143.13,98.32
2017,1,15,8,15,494.5,40.5,0.95,5.0,117.0,197.74,148.58
2017,1,15,8,30,583.0,48.0,0.9,5.0,159.0,260.31,204.69
2017,1,15,8,45,639.5,53.0,0.9,5.5,202.0,315.08,254.06
2017,1,15,9,0,696.0,58.0,0.9,6.0,245.0,371.85,303.84
2017,1,15,9,15,731.5,62.0,0.85,6.5,285.0,422.64,347.16
2017,1,15,9,30,767.0,66.0,0.8,7.0,325.0,474.37,389.6
2017,1,15,9,45,804.0,66.0,0.8,7.5,362.5,523.0,428.56
2017,1,15,10,0,841.0,66.0,0.8,8.0,400.0,571.77,466.4
2017,1,15,10,15,857.0,67.5,0.8,8.0,430.0,609.18,495.36
2017,1,15,10,30,873.0,69.0,0.8,8.0,460.0,641.09,519.75
2017,1,15,10,45,886.0,70.0,0.8,8.5,484.0,671.83,541.66
2017,1,15,11,0,899.0,71.0,0.8,9.0,508.0,700.15,560.3
2017,1,15,11,15,905.5,71.5,0.75,9.0,524.0,720.7,573.5
2017,1,15,11,30,912.0,72.0,0.7,9.0,540.0,738.22,584.56
2017,1,15,11,45,917.0,72.0,0.65,9.5,549.0,750.93,591.16
2017,1,15,12,0,922.0,72.0,0.6,10.0,558.0,760.36,595.52
2017,1,15,12,15,921.5,72.0,0.55,10.0,558.5,762.41,595.89
2017,1,15,12,30,921.0,72.0,0.5,10.0,559.0,761.04,594.09
2017,1,15,12,45,920.0,71.0,0.45,10.5,552.0,754.74,587.96
2017,1,15,13,0,919.0,70.0,0.4,11.0,545.0,745.07,579.7
2017,1,15,13,15,912.5,69.0,0.4,11.0,530.0,728.2,568.44
2017,1,15,13,30,906.0,68.0,0.4,11.0,515.0,708.23,555.13
2017,1,15,13,45,896.0,67.0,0.45,11.0,493.0,682.96,538.82
2017,1,15,14,0,886.0,66.0,0.5,11.0,471.0,655.02,519.99
2017,1,15,14,15,871.5,64.5,0.55,11.0,442.5,621.24,495.66
2017,1,15,14,30,857.0,63.0,0.6,11.0,414.0,585.45,469.19
2017,1,15,14,45,836.0,60.5,0.65,11.0,379.5,546.19,439.16
2017,1,15,15,0,815.0,58.0,0.7,11.0,345.0,502.52,404.85
2017,1,15,15,15,785.0,55.0,0.7,10.5,305.5,453.13,365.22
2017,1,15,15,30,755.0,52.0,0.7,10.0,266.0,404.02,324.34
2017,1,15,15,45,709.5,48.0,0.75,9.5,224.0,348.17,276.9
2017,1,15,16,0,664.0,44.0,0.8,9.0,182.0,294.7,229.73
2017,1,15,16,15,590.0,38.0,0.85,8.5,139.0,233.07,175.24
2017,1,15,16,30,516.0,32.0,0.9,8.0,96.0,177.5,124.94
2017,1,15,16,45,381.5,23.0,0.95,7.5,59.0,112.19,63.1
2017,1,15,17,0,247.0,14.0,1.0,7.0,22.0,53.18,0.0
2017,1,15,17,15,123.5,7.0,0.95,7.0,11.0,6.88,0.0
2017,1,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,7,45,238.0,15.0,1.3,3.5,40.0,67.01,22.12
2017,1,16,8,0,476.0,30.0,1.4,4.0,80.0,154.86,106.25
2017,1,16,8,15,559.5,36.5,1.4,4.5,123.0,210.73,158.36
2017,1,16,8,30,643.0,43.0,1.4,5.0,166.0,273.82,215.55
2017,1,16,8,45,697.0,47.0,1.4,5.5,210.0,329.48,266.41
2017,1,16,9,0,751.0,51.0,1.4,6.0,254.0,388.45,318.64
2017,1,16,9,15,783.5,54.0,1.35,6.5,294.0,438.99,362.41
2017,1,16,9,30,816.0,57.0,1.3,7.0,334.0,490.13,405.03
2017,1,16,9,45,838.5,59.0,1.3,7.5,370.0,534.86,441.4
2017,1,16,10,0,861.0,61.0,1.3,8.0,406.0,575.47,473.54
2017,1,16,10,15,876.0,63.0,1.25,8.0,436.0,613.32,503.0
2017,1,16,10,30,891.0,65.0,1.2,8.0,466.0,649.27,530.21
2017,1,16,10,45,899.5,66.5,1.2,8.5,489.0,678.16,550.63
2017,1,16,11,0,908.0,68.0,1.2,9.0,512.0,704.38,567.98
2017,1,16,11,15,914.0,69.0,1.15,9.5,528.0,725.42,580.86
2017,1,16,11,30,920.0,70.0,1.1,10.0,544.0,743.39,591.47
2017,1,16,11,45,921.0,71.0,1.1,10.5,552.0,754.54,597.81
2017,1,16,12,0,922.0,72.0,1.1,11.0,560.0,762.32,601.91
2017,1,16,12,15,921.5,72.0,1.1,11.0,560.5,764.45,603.22
2017,1,16,12,30,921.0,72.0,1.1,11.0,561.0,763.16,602.31
2017,1,16,12,45,913.0,73.0,1.1,11.0,553.0,754.15,596.06
2017,1,16,13,0,905.0,74.0,1.1,11.0,545.0,741.88,587.69
2017,1,16,13,15,899.0,73.5,1.05,11.0,530.5,726.16,576.35
2017,1,16,13,30,893.0,73.0,1.0,11.0,516.0,707.37,562.91
2017,1,16,13,45,882.0,72.0,1.0,11.0,494.0,681.69,545.11
2017,1,16,14,0,871.0,71.0,1.0,11.0,472.0,653.44,524.8
2017,1,16,14,15,856.5,69.0,0.95,11.0,443.5,623.02,501.29
2017,1,16,14,30,842.0,67.0,0.9,11.0,415.0,586.83,473.13
2017,1,16,14,45,821.5,64.5,0.85,11.0,380.5,544.94,440.04
2017,1,16,15,0,801.0,62.0,0.8,11.0,346.0,501.97,405.33
2017,1,16,15,15,770.0,59.0,0.75,10.5,306.5,452.51,365.28
2017,1,16,15,30,739.0,56.0,0.7,10.0,267.0,403.42,324.2
2017,1,16,15,45,696.0,51.0,0.7,9.5,225.0,347.99,277.02
2017,1,16,16,0,653.0,46.0,0.7,9.0,183.0,294.76,230.07
2017,1,16,16,15,578.5,39.5,0.75,8.5,140.0,232.71,175.49
2017,1,16,16,30,504.0,33.0,0.8,8.0,97.0,176.8,125.22
2017,1,16,16,45,377.0,24.0,0.9,7.5,60.5,113.74,66.43
2017,1,16,17,0,250.0,15.0,1.0,7.0,24.0,55.28,0.0
2017,1,16,17,15,125.0,7.5,1.0,7.0,12.0,21.53,0.0
2017,1,16,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,7,45,81.0,19.0,0.6,4.5,28.0,38.06,12.46
2017,1,17,8,0,162.0,38.0,0.6,5.0,56.0,89.42,63.19
2017,1,17,8,15,193.5,55.0,0.5,5.5,86.0,121.41,92.91
2017,1,17,8,30,225.0,72.0,0.4,6.0,116.0,160.1,127.47
2017,1,17,8,45,247.0,88.0,0.3,6.5,146.0,196.56,159.66
2017,1,17,9,0,269.0,104.0,0.2,7.0,176.0,234.57,192.2
2017,1,17,9,15,288.5,116.5,0.3,7.5,205.0,268.72,221.34
2017,1,17,9,30,308.0,129.0,0.4,8.0,234.0,303.83,250.66
2017,1,17,9,45,264.0,149.0,0.5,8.5,246.0,313.4,258.3
2017,1,17,10,0,220.0,169.0,0.6,9.0,258.0,312.58,257.27
2017,1,17,10,15,321.0,166.5,0.55,9.5,306.5,384.75,315.24
2017,1,17,10,30,422.0,164.0,0.5,10.0,355.0,463.1,375.6
2017,1,17,10,45,515.0,149.5,0.5,10.5,394.5,519.59,418.46
2017,1,17,11,0,608.0,135.0,0.5,11.0,434.0,581.86,464.77
2017,1,17,11,15,662.0,124.5,0.4,11.0,459.5,619.46,491.2
2017,1,17,11,30,716.0,114.0,0.3,11.0,485.0,655.89,516.51
2017,1,17,11,45,783.5,106.0,0.25,11.0,518.0,700.54,547.13
2017,1,17,12,0,851.0,98.0,0.2,11.0,551.0,746.47,577.65
2017,1,17,12,15,851.5,98.0,0.25,11.0,552.0,749.25,579.5
2017,1,17,12,30,852.0,98.0,0.3,11.0,553.0,748.82,579.99
2017,1,17,12,45,862.5,92.5,0.35,11.0,548.5,746.31,579.25
2017,1,17,13,0,873.0,87.0,0.4,11.0,544.0,740.39,576.28
2017,1,17,13,15,866.5,86.0,0.4,11.0,529.5,724.03,565.31
2017,1,17,13,30,860.0,85.0,0.4,11.0,515.0,704.69,552.42
2017,1,17,13,45,849.0,84.0,0.4,11.0,493.0,679.46,535.31
2017,1,17,14,0,838.0,83.0,0.4,11.0,471.0,651.7,515.31
2017,1,17,14,15,747.5,89.5,0.4,11.0,420.5,582.2,463.68
2017,1,17,14,30,657.0,96.0,0.4,11.0,370.0,513.15,411.73
2017,1,17,14,45,495.5,114.5,0.45,11.0,311.5,417.14,337.57
2017,1,17,15,0,334.0,133.0,0.5,11.0,253.0,327.73,266.69
2017,1,17,15,15,311.0,122.5,0.6,10.5,224.0,292.16,238.79
2017,1,17,15,30,288.0,112.0,0.7,10.0,195.0,257.7,210.4
2017,1,17,15,45,263.5,97.0,0.8,10.0,164.0,218.78,177.17
2017,1,17,16,0,239.0,82.0,0.9,10.0,133.0,181.55,144.56
2017,1,17,16,15,207.5,64.5,0.95,9.5,101.5,141.03,108.98
2017,1,17,16,30,176.0,47.0,1.0,9.0,70.0,103.21,75.31
2017,1,17,16,45,88.0,32.0,1.05,9.0,43.5,59.22,36.59
2017,1,17,17,0,0.0,17.0,1.1,9.0,17.0,16.74,0.0
2017,1,17,17,15,0.0,8.5,1.1,9.0,8.5,8.36,0.0
2017,1,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,1.4,9.5,0.5,0.48,0.0
2017,1,18,8,0,0.0,1.0,1.4,10.0,1.0,0.96,0.0
2017,1,18,8,15,0.0,1.5,1.4,10.0,1.5,1.44,0.0
2017,1,18,8,30,0.0,2.0,1.4,10.0,2.0,1.93,0.0
2017,1,18,8,45,0.0,3.0,1.45,10.0,3.0,2.89,0.0
2017,1,18,9,0,0.0,4.0,1.5,10.0,4.0,3.86,0.0
2017,1,18,9,15,0.0,4.5,1.6,10.0,4.5,4.34,0.0
2017,1,18,9,30,0.0,5.0,1.7,10.0,5.0,4.82,0.0
2017,1,18,9,45,0.0,22.5,1.8,10.5,22.5,21.71,13.22
2017,1,18,10,0,0.0,40.0,1.9,11.0,40.0,38.63,27.72
2017,1,18,10,15,0.0,32.0,1.95,11.0,32.0,30.9,21.01
2017,1,18,10,30,0.0,24.0,2.0,11.0,24.0,23.17,14.33
2017,1,18,10,45,0.0,17.0,2.05,11.0,17.0,16.41,8.49
2017,1,18,11,0,0.0,10.0,2.1,11.0,10.0,9.65,2.65
2017,1,18,11,15,0.0,18.0,2.15,11.0,18.0,17.38,9.29
2017,1,18,11,30,0.0,26.0,2.2,11.0,26.0,25.11,15.89
2017,1,18,11,45,0.0,45.5,2.25,11.0,45.5,43.97,31.97
2017,1,18,12,0,0.0,65.0,2.3,11.0,65.0,62.85,47.96
2017,1,18,12,15,0.0,66.5,2.35,11.0,66.5,64.3,49.17
2017,1,18,12,30,0.0,68.0,2.4,11.0,68.0,65.75,50.4
2017,1,18,12,45,0.0,55.0,2.45,11.0,55.0,53.16,39.74
2017,1,18,13,0,0.0,42.0,2.5,11.0,42.0,40.58,29.07
2017,1,18,13,15,0.0,25.5,2.6,11.0,25.5,24.63,15.47
2017,1,18,13,30,0.0,9.0,2.7,11.0,9.0,8.69,1.81
2017,1,18,13,45,0.0,11.0,2.85,11.0,11.0,10.62,3.48
2017,1,18,14,0,0.0,13.0,3.0,11.0,13.0,12.55,5.16
2017,1,18,14,15,0.0,56.0,3.05,11.0,56.0,54.11,40.88
2017,1,18,14,30,0.0,99.0,3.1,11.0,99.0,96.77,77.26
2017,1,18,14,45,0.0,52.0,3.15,11.0,52.0,50.24,37.66
2017,1,18,15,0,0.0,5.0,3.2,11.0,5.0,4.82,0.0
2017,1,18,15,15,0.0,4.5,3.2,11.0,4.5,4.34,0.0
2017,1,18,15,30,0.0,4.0,3.2,11.0,4.0,3.86,0.0
2017,1,18,15,45,0.0,3.5,3.25,11.0,3.5,3.37,0.0
2017,1,18,16,0,0.0,3.0,3.3,11.0,3.0,2.89,0.0
2017,1,18,16,15,0.0,2.0,3.3,11.0,2.0,1.93,0.0
2017,1,18,16,30,0.0,1.0,3.3,11.0,1.0,0.96,0.0
2017,1,18,16,45,0.0,0.5,3.3,11.0,0.5,0.48,0.0
2017,1,18,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,2.0,1.15,9.5,2.0,1.93,0.0
2017,1,19,8,0,0.0,4.0,1.2,10.0,4.0,3.85,0.0
2017,1,19,8,15,0.0,6.5,1.2,10.0,6.5,6.26,0.0
2017,1,19,8,30,0.0,9.0,1.2,10.0,9.0,8.67,1.85
2017,1,19,8,45,0.0,11.5,1.2,10.0,11.5,11.09,4.0
2017,1,19,9,0,0.0,14.0,1.2,10.0,14.0,13.5,6.14
2017,1,19,9,15,0.0,16.5,1.2,10.0,16.5,15.91,8.25
2017,1,19,9,30,0.0,19.0,1.2,10.0,19.0,18.33,10.34
2017,1,19,9,45,0.0,24.0,1.25,10.5,24.0,23.16,14.48
2017,1,19,10,0,0.0,29.0,1.3,11.0,29.0,28.0,18.58
2017,1,19,10,15,0.0,24.0,1.3,11.0,24.0,23.17,14.37
2017,1,19,10,30,0.0,19.0,1.3,11.0,19.0,18.34,10.18
2017,1,19,10,45,0.0,78.5,1.3,11.0,78.5,75.91,59.32
2017,1,19,11,0,0.0,138.0,1.3,11.0,138.0,136.22,109.64
2017,1,19,11,15,94.0,188.5,1.3,11.0,238.0,270.4,221.66
2017,1,19,11,30,188.0,239.0,1.3,11.0,338.0,396.91,322.88
2017,1,19,11,45,187.5,246.0,1.3,11.0,345.5,406.32,329.09
2017,1,19,12,0,187.0,253.0,1.3,11.0,353.0,415.12,335.65
2017,1,19,12,15,285.5,235.5,1.25,11.0,389.5,477.2,385.62
2017,1,19,12,30,384.0,218.0,1.2,11.0,426.0,530.11,427.38
2017,1,19,12,45,277.5,231.0,1.2,11.0,380.0,464.68,374.79
2017,1,19,13,0,171.0,244.0,1.2,11.0,334.0,391.35,316.25
2017,1,19,13,15,85.5,191.5,1.15,11.0,236.5,260.58,211.94
2017,1,19,13,30,0.0,139.0,1.1,11.0,139.0,137.14,109.73
2017,1,19,13,45,417.5,110.0,1.1,11.0,306.5,416.68,345.69
2017,1,19,14,0,835.0,81.0,1.1,11.0,474.0,652.16,527.37
2017,1,19,14,15,819.5,79.0,1.05,11.0,445.5,618.19,498.33
2017,1,19,14,30,804.0,77.0,1.0,11.0,417.0,582.36,470.52
2017,1,19,14,45,618.0,99.5,1.0,11.0,348.5,476.63,387.69
2017,1,19,15,0,432.0,122.0,1.0,11.0,280.0,376.35,307.68
2017,1,19,15,15,405.0,113.5,0.95,10.5,248.5,336.61,275.74
2017,1,19,15,30,378.0,105.0,0.9,10.0,217.0,297.96,243.41
2017,1,19,15,45,349.0,91.5,0.85,10.0,183.0,254.35,205.89
2017,1,19,16,0,320.0,78.0,0.8,10.0,149.0,212.59,169.16
2017,1,19,16,15,279.5,63.0,0.8,9.5,115.0,167.6,129.7
2017,1,19,16,30,239.0,48.0,0.8,9.0,81.0,126.15,92.81
2017,1,19,16,45,119.5,35.0,0.8,9.0,51.5,69.91,45.29
2017,1,19,17,0,0.0,22.0,0.8,9.0,22.0,22.21,0.0
2017,1,19,17,15,0.0,11.0,0.8,9.0,11.0,10.81,0.0
2017,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,6.0,2.45,10.0,6.0,0.0,0.0
2017,1,20,7,30,0.0,12.0,2.4,10.0,12.0,11.8,0.0
2017,1,20,7,45,141.0,27.5,2.4,10.0,43.5,62.88,28.03
2017,1,20,8,0,282.0,43.0,2.4,10.0,75.0,124.41,87.02
2017,1,20,8,15,376.0,53.5,2.3,10.0,116.0,177.58,133.83
2017,1,20,8,30,470.0,64.0,2.2,10.0,157.0,240.52,188.98
2017,1,20,8,45,527.5,71.5,2.15,10.0,199.0,294.16,237.0
2017,1,20,9,0,585.0,79.0,2.1,10.0,241.0,351.8,287.49
2017,1,20,9,15,341.0,112.5,2.0,10.0,210.5,295.72,244.41
2017,1,20,9,30,97.0,146.0,1.9,10.0,180.0,209.43,172.91
2017,1,20,9,45,266.0,144.0,1.85,10.0,250.5,309.54,257.74
2017,1,20,10,0,435.0,142.0,1.8,10.0,321.0,422.69,350.52
2017,1,20,10,15,230.5,160.5,1.8,10.0,256.5,323.14,267.73
2017,1,20,10,30,26.0,179.0,1.8,10.0,192.0,197.23,161.09
2017,1,20,10,45,136.0,200.0,1.8,10.0,268.0,308.69,254.89
2017,1,20,11,0,246.0,221.0,1.8,10.0,344.0,419.21,344.36
2017,1,20,11,15,131.5,208.5,1.9,10.0,275.0,319.75,262.45
2017,1,20,11,30,17.0,196.0,2.0,10.0,206.0,209.18,170.05
2017,1,20,11,45,55.0,221.0,2.1,10.0,251.5,272.37,222.95
2017,1,20,12,0,93.0,246.0,2.2,10.0,297.0,329.26,269.49
2017,1,20,12,15,54.0,222.5,2.2,10.0,252.0,273.6,223.42
2017,1,20,12,30,15.0,199.0,2.2,10.0,207.0,210.84,171.39
2017,1,20,12,45,16.0,198.5,2.2,10.0,207.0,211.06,171.84
2017,1,20,13,0,17.0,198.0,2.2,10.0,207.0,211.29,172.15
2017,1,20,13,15,8.5,132.0,2.2,9.5,136.5,135.85,109.92
2017,1,20,13,30,0.0,66.0,2.2,9.0,66.0,63.81,49.19
2017,1,20,13,45,0.0,77.0,2.2,9.0,77.0,74.46,58.42
2017,1,20,14,0,0.0,88.0,2.2,9.0,88.0,85.28,67.72
2017,1,20,14,15,202.0,122.0,2.2,9.0,208.5,265.41,223.62
2017,1,20,14,30,404.0,156.0,2.2,9.0,329.0,428.12,357.15
2017,1,20,14,45,203.5,142.5,2.2,9.0,229.5,277.4,231.4
2017,1,20,15,0,3.0,129.0,2.2,9.0,130.0,130.74,106.62
2017,1,20,15,15,1.5,115.0,2.25,9.0,115.5,115.71,94.26
2017,1,20,15,30,0.0,101.0,2.3,9.0,101.0,100.87,81.65
2017,1,20,15,45,0.0,85.0,2.35,9.0,85.0,84.66,67.72
2017,1,20,16,0,0.0,69.0,2.4,9.0,69.0,68.49,53.62
2017,1,20,16,15,0.0,53.0,2.4,8.5,53.0,52.32,39.43
2017,1,20,16,30,0.0,37.0,2.4,8.0,37.0,36.11,25.07
2017,1,20,16,45,0.0,23.5,2.4,8.0,23.5,22.69,12.6
2017,1,20,17,0,0.0,10.0,2.4,8.0,10.0,9.64,0.0
2017,1,20,17,15,0.0,5.0,2.3,8.0,5.0,4.91,0.0
2017,1,20,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.0,1.4,8.0,2.0,0.0,0.0
2017,1,21,7,30,0.0,4.0,1.3,8.0,4.0,3.93,0.0
2017,1,21,7,45,42.5,29.0,1.25,8.5,34.0,41.18,19.04
2017,1,21,8,0,85.0,54.0,1.2,9.0,64.0,83.87,60.88
2017,1,21,8,15,158.5,74.0,1.15,9.0,102.0,134.15,103.69
2017,1,21,8,30,232.0,94.0,1.1,9.0,140.0,188.87,150.54
2017,1,21,8,45,154.5,106.0,1.05,9.5,139.5,177.69,144.16
2017,1,21,9,0,77.0,118.0,1.0,10.0,139.0,158.45,129.4
2017,1,21,9,15,95.0,132.5,1.0,10.0,163.0,190.23,156.5
2017,1,21,9,30,113.0,147.0,1.0,10.0,187.0,218.84,180.46
2017,1,21,9,45,56.5,85.5,1.0,10.5,105.5,121.92,99.3
2017,1,21,10,0,0.0,24.0,1.0,11.0,24.0,23.16,14.36
2017,1,21,10,15,12.0,101.5,1.05,11.0,107.0,106.6,85.74
2017,1,21,10,30,24.0,179.0,1.1,11.0,190.0,195.86,159.59
2017,1,21,10,45,125.5,201.5,1.15,11.0,264.0,303.43,248.42
2017,1,21,11,0,227.0,224.0,1.2,11.0,338.0,401.93,327.45
2017,1,21,11,15,165.0,232.5,1.25,11.0,317.0,371.14,301.21
2017,1,21,11,30,103.0,241.0,1.3,11.0,296.0,329.78,267.27
2017,1,21,11,45,82.0,239.5,1.4,11.0,283.5,313.29,253.99
2017,1,21,12,0,61.0,238.0,1.5,11.0,271.0,296.28,240.04
2017,1,21,12,15,72.5,242.0,1.5,11.0,282.0,309.54,250.97
2017,1,21,12,30,84.0,246.0,1.5,11.0,293.0,322.68,261.64
2017,1,21,12,45,60.5,233.0,1.55,11.0,266.0,290.15,235.23
2017,1,21,13,0,37.0,220.0,1.6,11.0,239.0,257.88,209.02
2017,1,21,13,15,36.5,214.5,1.6,10.5,233.0,251.18,204.28
2017,1,21,13,30,36.0,209.0,1.6,10.0,227.0,244.47,199.41
2017,1,21,13,45,21.5,187.5,1.6,10.0,198.5,203.27,165.68
2017,1,21,14,0,7.0,166.0,1.6,10.0,170.0,170.61,138.72
2017,1,21,14,15,3.5,144.5,1.55,10.0,146.5,145.85,118.35
2017,1,21,14,30,0.0,123.0,1.5,10.0,123.0,121.46,98.09
2017,1,21,14,45,0.0,91.5,1.45,10.0,91.5,89.22,71.06
2017,1,21,15,0,0.0,60.0,1.4,10.0,60.0,57.98,44.53
2017,1,21,15,15,0.0,53.0,1.4,10.0,53.0,51.2,38.8
2017,1,21,15,30,0.0,46.0,1.4,10.0,46.0,44.43,32.98
2017,1,21,15,45,0.0,39.0,1.45,10.0,39.0,37.65,27.1
2017,1,21,16,0,0.0,32.0,1.5,10.0,32.0,30.89,21.15
2017,1,21,16,15,0.0,24.5,1.55,9.5,24.5,23.64,14.76
2017,1,21,16,30,0.0,17.0,1.6,9.0,17.0,16.39,8.32
2017,1,21,16,45,0.0,11.0,1.65,9.0,11.0,10.6,2.94
2017,1,21,17,0,0.0,5.0,1.7,9.0,5.0,4.82,0.0
2017,1,21,17,15,0.0,2.5,1.7,9.0,2.5,2.46,0.0
2017,1,21,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,3.0,1.7,10.5,3.0,0.0,0.0
2017,1,22,7,30,0.0,6.0,1.6,10.0,6.0,5.9,0.0
2017,1,22,7,45,4.0,23.0,1.55,10.0,23.5,23.44,9.49
2017,1,22,8,0,8.0,40.0,1.5,10.0,41.0,42.32,29.19
2017,1,22,8,15,23.0,59.0,1.35,10.0,63.5,69.0,52.43
2017,1,22,8,30,38.0,78.0,1.2,10.0,86.0,95.35,75.4
