Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,8,45,54.5,96.5,1.1,10.5,110.5,123.04,99.23
2017,1,22,9,0,71.0,115.0,1.0,11.0,135.0,152.2,123.95
2017,1,22,9,15,81.0,131.0,0.95,11.0,157.5,176.68,144.66
2017,1,22,9,30,91.0,147.0,0.9,11.0,180.0,201.92,165.66
2017,1,22,9,45,84.5,161.5,0.9,11.5,194.5,216.88,177.46
2017,1,22,10,0,78.0,176.0,0.9,12.0,209.0,231.27,188.53
2017,1,22,10,15,402.0,135.5,1.0,12.0,321.0,410.34,336.68
2017,1,22,10,30,726.0,95.0,1.1,12.0,433.0,591.41,478.77
2017,1,22,10,45,370.5,140.5,1.25,12.0,313.0,416.55,339.72
2017,1,22,11,0,15.0,186.0,1.4,12.0,193.0,197.07,158.35
2017,1,22,11,15,7.5,104.5,1.5,12.0,108.0,107.07,84.91
2017,1,22,11,30,0.0,23.0,1.6,12.0,23.0,22.21,13.3
2017,1,22,11,45,33.0,132.5,1.75,12.0,150.5,158.91,129.02
2017,1,22,12,0,66.0,242.0,1.9,12.0,278.0,304.52,247.08
2017,1,22,12,15,33.0,167.0,1.95,11.5,185.0,196.28,159.02
2017,1,22,12,30,0.0,92.0,2.0,11.0,92.0,89.09,69.81
2017,1,22,12,45,0.0,51.0,2.1,11.0,51.0,49.29,36.4
2017,1,22,13,0,0.0,10.0,2.2,11.0,10.0,9.65,2.62
2017,1,22,13,15,0.0,9.5,2.15,11.0,9.5,9.17,2.22
2017,1,22,13,30,0.0,9.0,2.1,11.0,9.0,8.69,1.81
2017,1,22,13,45,0.0,8.5,2.1,11.0,8.5,8.2,1.4
2017,1,22,14,0,0.0,8.0,2.1,11.0,8.0,7.72,1.0
2017,1,22,14,15,0.0,40.0,2.05,11.0,40.0,38.64,27.61
2017,1,22,14,30,0.0,72.0,2.0,11.0,72.0,69.61,54.13
2017,1,22,14,45,0.0,39.0,1.95,11.0,39.0,37.66,26.86
2017,1,22,15,0,0.0,6.0,1.9,11.0,6.0,5.79,0.0
2017,1,22,15,15,0.0,5.5,1.85,10.5,5.5,5.3,0.0
2017,1,22,15,30,0.0,5.0,1.8,10.0,5.0,4.82,0.0
2017,1,22,15,45,0.0,4.0,1.8,10.0,4.0,3.86,0.0
2017,1,22,16,0,0.0,3.0,1.8,10.0,3.0,2.89,0.0
2017,1,22,16,15,0.0,2.0,1.8,10.0,2.0,1.93,0.0
2017,1,22,16,30,0.0,1.0,1.8,10.0,1.0,0.96,0.0
2017,1,22,16,45,0.0,0.5,1.8,10.0,0.5,0.48,0.0
2017,1,22,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,1.5,0.75,7.0,1.5,0.0,0.0
2017,1,23,7,30,0.0,3.0,0.7,7.0,3.0,2.95,0.0
2017,1,23,7,45,0.0,16.5,0.7,7.0,16.5,15.92,5.22
2017,1,23,8,0,0.0,30.0,0.7,7.0,30.0,29.06,18.84
2017,1,23,8,15,0.0,47.5,0.7,7.0,47.5,46.91,34.83
2017,1,23,8,30,0.0,65.0,0.7,7.0,65.0,64.69,50.64
2017,1,23,8,45,2.0,83.5,0.75,7.5,84.5,84.33,67.72
2017,1,23,9,0,4.0,102.0,0.8,8.0,104.0,104.17,84.69
2017,1,23,9,15,11.0,117.5,0.8,8.0,122.0,123.35,101.02
2017,1,23,9,30,18.0,133.0,0.8,8.0,140.0,143.14,117.7
2017,1,23,9,45,171.5,148.5,0.85,8.0,220.0,256.51,213.92
2017,1,23,10,0,325.0,164.0,0.9,8.0,300.0,377.08,312.71
2017,1,23,10,15,366.0,170.0,0.95,8.0,333.5,419.49,346.25
2017,1,23,10,30,407.0,176.0,1.0,8.0,367.0,470.77,386.73
2017,1,23,10,45,203.5,151.5,1.05,8.5,247.0,307.66,254.48
2017,1,23,11,0,0.0,127.0,1.1,9.0,127.0,124.68,100.04
2017,1,23,11,15,28.0,179.0,1.15,9.0,194.5,205.15,167.9
2017,1,23,11,30,56.0,231.0,1.2,9.0,262.0,283.99,232.01
2017,1,23,11,45,56.5,235.0,1.25,9.0,266.0,289.18,235.69
2017,1,23,12,0,57.0,239.0,1.3,9.0,270.0,294.29,239.75
2017,1,23,12,15,155.5,244.5,1.3,9.0,330.5,383.21,313.03
2017,1,23,12,30,254.0,250.0,1.3,9.0,391.0,472.1,383.8
2017,1,23,12,45,127.0,130.0,1.35,9.0,200.5,233.29,192.95
2017,1,23,13,0,0.0,10.0,1.4,9.0,10.0,9.66,2.65
2017,1,23,13,15,309.5,76.5,1.35,9.0,237.5,323.0,273.66
2017,1,23,13,30,619.0,143.0,1.3,9.0,465.0,614.43,501.88
2017,1,23,13,45,416.5,179.0,1.3,9.0,392.0,498.16,406.7
2017,1,23,14,0,214.0,215.0,1.3,9.0,319.0,377.76,309.63
2017,1,23,14,15,107.0,116.0,1.25,8.5,168.0,192.42,159.68
2017,1,23,14,30,0.0,17.0,1.2,8.0,17.0,16.41,8.63
2017,1,23,14,45,178.0,79.0,1.15,8.0,146.5,192.28,162.63
2017,1,23,15,0,356.0,141.0,1.1,8.0,276.0,353.96,295.16
2017,1,23,15,15,328.5,131.5,1.0,8.0,246.0,315.95,261.84
2017,1,23,15,30,301.0,122.0,0.9,8.0,216.0,279.35,230.62
2017,1,23,15,45,429.0,94.0,0.85,8.0,206.0,295.03,241.03
2017,1,23,16,0,557.0,66.0,0.8,8.0,196.0,294.7,235.48
2017,1,23,16,15,480.0,58.0,0.85,7.5,153.0,232.87,181.44
2017,1,23,16,30,403.0,50.0,0.9,7.0,110.0,177.54,132.6
2017,1,23,16,45,272.0,38.0,0.95,7.0,72.0,112.98,77.41
2017,1,23,17,0,141.0,26.0,1.0,7.0,34.0,58.39,18.88
2017,1,23,17,15,70.5,13.0,1.0,7.0,17.0,21.89,0.0
2017,1,23,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,7.0,0.9,6.0,7.0,0.0,0.0
2017,1,24,7,30,0.0,14.0,0.9,6.0,14.0,13.76,0.0
2017,1,24,7,45,109.5,29.0,0.9,6.5,42.5,56.76,30.54
2017,1,24,8,0,219.0,44.0,0.9,7.0,71.0,110.51,79.52
2017,1,24,8,15,275.5,59.0,0.9,7.0,106.5,155.0,119.27
2017,1,24,8,30,332.0,74.0,0.9,7.0,142.0,204.87,163.52
2017,1,24,8,45,373.0,86.0,0.95,7.0,179.5,250.22,204.02
2017,1,24,9,0,414.0,98.0,1.0,7.0,217.0,298.65,246.4
2017,1,24,9,15,455.0,103.0,1.0,7.0,251.5,342.02,283.79
2017,1,24,9,30,496.0,108.0,1.0,7.0,286.0,387.65,322.21
2017,1,24,9,45,659.5,90.0,1.05,7.5,352.0,481.64,398.53
2017,1,24,10,0,823.0,72.0,1.1,8.0,418.0,580.19,476.04
2017,1,24,10,15,839.5,74.0,1.05,8.0,449.0,619.02,505.09
2017,1,24,10,30,856.0,76.0,1.0,8.0,480.0,656.11,532.66
2017,1,24,10,45,869.0,77.0,1.0,8.5,504.5,687.69,554.56
2017,1,24,11,0,882.0,78.0,1.0,9.0,529.0,712.74,570.74
2017,1,24,11,15,889.5,79.0,1.0,9.0,546.5,735.17,586.04
2017,1,24,11,30,897.0,80.0,1.0,9.0,564.0,754.65,599.24
2017,1,24,11,45,900.5,80.5,1.0,9.5,573.5,767.48,606.67
2017,1,24,12,0,904.0,81.0,1.0,10.0,583.0,777.03,611.93
2017,1,24,12,15,904.5,81.0,1.0,10.0,584.5,780.4,614.06
2017,1,24,12,30,905.0,81.0,1.0,10.0,586.0,780.37,614.01
2017,1,24,12,45,576.5,163.5,1.0,10.0,484.0,625.61,499.66
2017,1,24,13,0,248.0,246.0,1.0,10.0,382.0,460.55,369.88
2017,1,24,13,15,574.0,161.0,1.0,10.0,464.5,609.39,491.39
2017,1,24,13,30,900.0,76.0,1.0,10.0,547.0,735.73,585.83
2017,1,24,13,45,892.0,74.5,1.05,10.0,525.5,711.45,567.92
2017,1,24,14,0,884.0,73.0,1.1,10.0,504.0,684.39,549.78
2017,1,24,14,15,870.5,71.0,1.1,10.0,476.0,650.56,525.22
2017,1,24,14,30,857.0,69.0,1.1,10.0,448.0,618.04,500.43
2017,1,24,14,45,839.0,66.5,1.1,10.0,413.5,576.73,468.44
2017,1,24,15,0,821.0,64.0,1.1,10.0,379.0,534.07,434.61
2017,1,24,15,15,793.5,61.0,1.05,9.5,339.5,484.9,395.1
2017,1,24,15,30,766.0,58.0,1.0,9.0,300.0,435.73,354.3
2017,1,24,15,45,726.0,54.0,1.0,9.0,256.5,380.42,306.9
2017,1,24,16,0,686.0,50.0,1.0,9.0,213.0,326.93,259.52
2017,1,24,16,15,621.0,44.5,1.0,8.5,168.5,265.64,205.36
2017,1,24,16,30,556.0,39.0,1.0,8.0,124.0,209.42,154.53
2017,1,24,16,45,446.5,30.0,1.05,7.5,83.5,144.88,97.69
2017,1,24,17,0,337.0,21.0,1.1,7.0,43.0,88.77,34.3
2017,1,24,17,15,168.5,10.5,1.1,7.0,21.5,32.49,0.0
2017,1,24,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,9.5,0.6,6.0,9.5,0.0,0.0
2017,1,25,7,30,0.0,19.0,0.5,6.0,19.0,18.68,0.0
2017,1,25,7,45,217.5,28.0,0.4,6.5,55.0,80.1,44.54
2017,1,25,8,0,435.0,37.0,0.3,7.0,91.0,157.41,110.85
2017,1,25,8,15,517.0,44.5,0.25,7.0,134.5,212.96,160.31
2017,1,25,8,30,599.0,52.0,0.2,7.0,178.0,275.93,215.53
2017,1,25,8,45,655.0,56.5,0.2,7.5,222.5,332.06,264.49
2017,1,25,9,0,711.0,61.0,0.2,8.0,267.0,390.37,313.77
2017,1,25,9,15,694.0,68.0,0.2,8.0,293.0,422.52,341.86
2017,1,25,9,30,677.0,75.0,0.2,8.0,319.0,449.93,365.23
2017,1,25,9,45,763.0,71.0,0.2,8.5,372.5,518.08,418.47
2017,1,25,10,0,849.0,67.0,0.2,9.0,426.0,591.69,473.55
2017,1,25,10,15,864.5,69.0,0.25,9.5,457.0,627.3,499.47
2017,1,25,10,30,880.0,71.0,0.3,10.0,488.0,664.31,526.21
2017,1,25,10,45,890.5,72.0,0.35,10.5,512.5,694.67,546.55
2017,1,25,11,0,901.0,73.0,0.4,11.0,537.0,722.46,564.81
2017,1,25,11,15,491.5,158.0,0.45,11.0,412.5,541.11,429.51
2017,1,25,11,30,82.0,243.0,0.5,11.0,288.0,316.65,252.15
2017,1,25,11,45,50.0,226.0,0.6,11.0,254.0,274.01,219.97
2017,1,25,12,0,18.0,209.0,0.7,11.0,220.0,223.4,179.27
2017,1,25,12,15,9.0,187.0,0.75,11.0,192.5,193.24,155.08
2017,1,25,12,30,0.0,165.0,0.8,11.0,165.0,163.39,130.75
2017,1,25,12,45,206.0,190.5,0.9,11.0,304.0,368.69,301.22
2017,1,25,13,0,412.0,216.0,1.0,11.0,443.0,557.71,448.02
2017,1,25,13,15,660.5,144.5,1.0,11.0,498.0,660.09,527.2
2017,1,25,13,30,909.0,73.0,1.0,11.0,553.0,741.4,586.97
2017,1,25,13,45,506.0,146.0,1.0,11.0,411.5,526.52,424.23
2017,1,25,14,0,103.0,219.0,1.0,11.0,270.0,300.58,242.97
2017,1,25,14,15,101.5,206.5,1.0,10.5,254.5,283.56,231.48
2017,1,25,14,30,100.0,194.0,1.0,10.0,239.0,266.42,218.41
2017,1,25,14,45,173.0,176.0,1.05,10.0,246.5,293.15,241.59
2017,1,25,15,0,246.0,158.0,1.1,10.0,254.0,314.02,259.09
2017,1,25,15,15,239.0,142.5,1.1,9.5,227.5,283.83,234.43
2017,1,25,15,30,232.0,127.0,1.1,9.0,201.0,253.64,209.44
2017,1,25,15,45,463.5,88.0,1.1,9.0,209.5,305.66,249.9
2017,1,25,16,0,695.0,49.0,1.1,9.0,218.0,331.35,264.17
2017,1,25,16,15,631.5,43.5,1.1,8.5,173.0,269.96,209.31
2017,1,25,16,30,568.0,38.0,1.1,8.0,128.0,213.51,158.16
2017,1,25,16,45,455.0,30.0,1.15,7.5,86.5,148.2,100.82
2017,1,25,17,0,342.0,22.0,1.2,7.0,45.0,93.45,41.43
2017,1,25,17,15,171.0,11.0,1.2,6.5,22.5,33.73,0.0
2017,1,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,10.0,0.85,6.0,10.0,0.0,0.0
2017,1,26,7,30,0.0,20.0,0.7,6.0,20.0,19.66,0.0
2017,1,26,7,45,220.5,28.0,0.6,6.5,55.5,81.17,46.39
2017,1,26,8,0,441.0,36.0,0.5,7.0,91.0,158.4,111.94
2017,1,26,8,15,521.0,43.5,0.45,7.0,134.5,213.77,161.52
2017,1,26,8,30,601.0,51.0,0.4,7.0,178.0,276.39,216.81
2017,1,26,8,45,655.0,55.5,0.4,7.5,222.5,330.38,264.37
2017,1,26,9,0,709.0,60.0,0.4,8.0,267.0,389.62,314.69
2017,1,26,9,15,743.0,63.5,0.4,8.0,308.5,441.06,357.93
2017,1,26,9,30,777.0,67.0,0.4,8.0,350.0,493.37,400.49
2017,1,26,9,45,811.0,67.0,0.4,8.5,388.5,542.22,438.42
2017,1,26,10,0,845.0,67.0,0.4,9.0,427.0,591.07,475.14
2017,1,26,10,15,686.5,109.5,0.4,9.5,416.0,567.83,455.13
2017,1,26,10,30,528.0,152.0,0.4,10.0,405.0,526.72,421.98
2017,1,26,10,45,716.5,111.5,0.4,10.5,472.5,628.44,499.85
2017,1,26,11,0,905.0,71.0,0.4,11.0,540.0,725.18,567.62
2017,1,26,11,15,912.5,71.5,0.45,11.0,557.5,747.64,582.05
2017,1,26,11,30,920.0,72.0,0.5,11.0,575.0,767.05,595.56
2017,1,26,11,45,925.0,72.5,0.55,11.0,585.5,781.4,605.69
2017,1,26,12,0,930.0,73.0,0.6,11.0,596.0,792.4,613.7
2017,1,26,12,15,931.0,73.0,0.6,11.0,598.0,796.35,616.13
2017,1,26,12,30,932.0,73.0,0.6,11.0,600.0,796.8,616.39
2017,1,26,12,45,931.0,72.5,0.65,11.0,594.0,791.65,613.84
2017,1,26,13,0,930.0,72.0,0.7,11.0,588.0,783.02,609.05
2017,1,26,13,15,925.5,71.5,0.7,11.0,574.5,768.39,599.38
2017,1,26,13,30,921.0,71.0,0.7,11.0,561.0,750.49,587.56
2017,1,26,13,45,912.0,70.0,0.75,11.5,539.5,725.68,570.61
2017,1,26,14,0,903.0,69.0,0.8,12.0,518.0,698.05,551.63
2017,1,26,14,15,890.5,68.0,0.8,11.5,489.5,665.48,530.07
2017,1,26,14,30,878.0,67.0,0.8,11.0,461.0,630.65,505.11
2017,1,26,14,45,858.0,65.0,0.8,11.0,426.0,588.19,472.88
2017,1,26,15,0,838.0,63.0,0.8,11.0,391.0,547.4,440.99
2017,1,26,15,15,811.5,60.5,0.8,10.5,351.0,498.49,402.68
2017,1,26,15,30,785.0,58.0,0.8,10.0,311.0,449.43,362.88
2017,1,26,15,45,744.0,54.0,0.8,10.0,267.0,392.58,314.92
2017,1,26,16,0,703.0,50.0,0.8,10.0,223.0,337.6,266.95
2017,1,26,16,15,641.0,44.5,0.85,9.5,178.0,276.11,213.23
2017,1,26,16,30,579.0,39.0,0.9,9.0,133.0,219.39,162.29
2017,1,26,16,45,472.0,31.0,0.95,8.5,91.0,154.58,105.54
2017,1,26,17,0,365.0,23.0,1.0,8.0,49.0,98.65,47.57
2017,1,26,17,15,182.5,11.5,1.0,7.5,24.5,36.2,0.0
2017,1,26,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,11.5,1.0,4.5,11.5,11.3,0.0
2017,1,27,7,30,0.0,23.0,1.0,5.0,23.0,22.61,0.0
2017,1,27,7,45,264.5,29.0,1.05,5.5,62.5,91.94,54.14
2017,1,27,8,0,529.0,35.0,1.1,6.0,102.0,178.14,126.32
2017,1,27,8,15,605.5,41.5,1.1,6.5,148.0,236.3,179.32
2017,1,27,8,30,682.0,48.0,1.1,7.0,194.0,301.03,237.37
2017,1,27,8,45,734.0,51.5,1.1,7.5,240.5,358.81,289.05
2017,1,27,9,0,786.0,55.0,1.1,8.0,287.0,419.73,341.65
2017,1,27,9,15,816.0,58.0,1.1,8.5,329.0,472.02,385.75
2017,1,27,9,30,846.0,61.0,1.1,9.0,371.0,524.68,428.55
2017,1,27,9,45,870.0,62.5,1.1,9.5,409.0,569.23,463.76
2017,1,27,10,0,894.0,64.0,1.1,10.0,447.0,615.68,499.2
2017,1,27,10,15,907.5,65.5,1.1,10.0,478.5,654.34,528.65
2017,1,27,10,30,921.0,67.0,1.1,10.0,510.0,690.91,555.56
2017,1,27,10,45,930.5,68.0,1.15,10.5,535.0,721.82,576.35
2017,1,27,11,0,940.0,69.0,1.2,11.0,560.0,749.97,595.04
2017,1,27,11,15,945.5,70.0,1.15,11.0,577.0,772.28,609.36
2017,1,27,11,30,951.0,71.0,1.1,11.0,594.0,791.35,621.39
2017,1,27,11,45,953.0,71.5,1.1,11.5,603.0,803.86,628.38
2017,1,27,12,0,955.0,72.0,1.1,12.0,612.0,812.85,633.09
2017,1,27,12,15,955.0,72.0,1.0,12.0,613.5,816.18,633.69
2017,1,27,12,30,955.0,72.0,0.9,12.0,615.0,815.91,631.92
2017,1,27,12,45,950.5,72.5,0.8,12.0,608.0,809.2,625.83
2017,1,27,13,0,946.0,73.0,0.7,12.0,601.0,798.98,617.49
2017,1,27,13,15,940.5,72.0,0.65,12.0,586.5,782.86,606.07
2017,1,27,13,30,935.0,71.0,0.6,12.0,572.0,763.43,592.53
2017,1,27,13,45,924.5,70.5,0.55,12.5,549.5,737.87,573.75
2017,1,27,14,0,914.0,70.0,0.5,13.0,527.0,709.5,553.13
2017,1,27,14,15,901.0,68.5,0.45,13.0,498.0,675.69,529.67
2017,1,27,14,30,888.0,67.0,0.4,13.0,469.0,639.63,502.88
2017,1,27,14,45,868.0,65.0,0.35,13.0,433.5,596.77,470.59
2017,1,27,15,0,848.0,63.0,0.3,13.0,398.0,555.57,438.72
2017,1,27,15,15,821.5,60.5,0.35,12.5,358.0,506.18,401.65
2017,1,27,15,30,795.0,58.0,0.4,12.0,318.0,456.61,362.93
2017,1,27,15,45,754.0,54.5,0.5,11.5,273.5,399.73,317.24
2017,1,27,16,0,713.0,51.0,0.6,11.0,229.0,344.69,270.95
2017,1,27,16,15,651.0,45.5,0.7,10.5,183.5,282.49,217.39
2017,1,27,16,30,589.0,40.0,0.8,10.0,138.0,225.04,166.31
2017,1,27,16,45,480.0,32.0,0.95,9.5,95.0,158.86,108.92
2017,1,27,17,0,371.0,24.0,1.1,9.0,52.0,103.92,53.85
2017,1,27,17,15,185.5,12.0,1.1,8.5,26.0,37.55,0.0
2017,1,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,12.0,1.4,4.5,12.0,11.8,0.0
2017,1,28,7,30,0.0,24.0,1.4,5.0,24.0,23.59,0.0
2017,1,28,7,45,249.0,30.5,1.4,5.5,63.0,91.03,55.1
2017,1,28,8,0,498.0,37.0,1.4,6.0,102.0,175.06,125.26
2017,1,28,8,15,579.0,44.0,1.35,6.5,148.5,233.47,178.2
2017,1,28,8,30,660.0,51.0,1.3,7.0,195.0,297.5,235.53
2017,1,28,8,45,710.0,55.5,1.3,7.5,241.0,354.76,286.82
2017,1,28,9,0,760.0,60.0,1.3,8.0,287.0,415.04,339.0
2017,1,28,9,15,793.0,63.5,1.25,8.5,330.0,468.45,383.84
2017,1,28,9,30,826.0,67.0,1.2,9.0,373.0,522.54,427.51
2017,1,28,9,45,852.5,68.5,1.2,9.5,411.5,570.96,465.61
2017,1,28,10,0,879.0,70.0,1.2,10.0,450.0,618.76,502.04
2017,1,28,10,15,859.5,70.5,1.1,10.5,464.5,635.18,512.97
2017,1,28,10,30,840.0,71.0,1.0,11.0,479.0,643.9,517.97
2017,1,28,10,45,885.0,74.0,0.95,11.5,522.0,699.66,556.32
2017,1,28,11,0,930.0,77.0,0.9,12.0,565.0,754.49,592.42
2017,1,28,11,15,936.5,77.5,0.8,12.0,583.0,776.86,605.27
2017,1,28,11,30,943.0,78.0,0.7,12.0,601.0,796.05,616.15
2017,1,28,11,45,945.5,79.0,0.65,12.5,610.5,809.48,622.72
2017,1,28,12,0,948.0,80.0,0.6,13.0,620.0,819.44,627.01
2017,1,28,12,15,948.5,80.0,0.55,13.0,621.5,823.18,628.35
2017,1,28,12,30,949.0,80.0,0.5,13.0,623.0,823.33,627.47
2017,1,28,12,45,947.5,79.5,0.5,13.5,617.0,817.81,622.74
2017,1,28,13,0,946.0,79.0,0.5,14.0,611.0,808.74,615.84
2017,1,28,13,15,940.5,78.0,0.45,14.0,596.0,792.63,604.55
2017,1,28,13,30,935.0,77.0,0.4,14.0,581.0,773.21,591.22
2017,1,28,13,45,926.5,76.0,0.35,14.0,559.0,748.47,574.36
2017,1,28,14,0,918.0,75.0,0.3,14.0,537.0,720.82,555.58
2017,1,28,14,15,904.5,73.0,0.25,14.0,507.5,685.97,531.75
2017,1,28,14,30,891.0,71.0,0.2,14.0,478.0,648.86,504.7
2017,1,28,14,45,873.5,68.5,0.2,14.0,443.0,609.97,476.3
2017,1,28,15,0,856.0,66.0,0.2,14.0,408.0,566.1,443.57
2017,1,28,15,15,829.5,63.0,0.2,13.5,367.0,515.71,405.76
2017,1,28,15,30,803.0,60.0,0.2,13.0,326.0,465.12,366.39
2017,1,28,15,45,764.5,56.0,0.25,13.0,281.0,408.27,320.45
2017,1,28,16,0,726.0,52.0,0.3,13.0,236.0,353.01,274.04
2017,1,28,16,15,664.5,46.5,0.4,12.5,189.5,290.14,220.96
2017,1,28,16,30,603.0,41.0,0.5,12.0,143.0,231.93,170.1
2017,1,28,16,45,497.5,33.0,0.6,12.0,99.5,165.52,112.91
2017,1,28,17,0,392.0,25.0,0.7,12.0,56.0,108.69,58.3
2017,1,28,17,15,196.0,12.5,0.8,11.5,28.0,39.98,0.0
2017,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,13.5,1.4,5.5,13.5,13.27,0.0
2017,1,29,7,30,0.0,27.0,1.4,6.0,27.0,28.02,0.0
2017,1,29,7,45,282.5,31.0,1.4,6.5,68.5,98.69,60.54
2017,1,29,8,0,565.0,35.0,1.4,7.0,110.0,188.99,134.45
2017,1,29,8,15,640.0,41.0,1.35,7.5,157.5,248.32,188.56
2017,1,29,8,30,715.0,47.0,1.3,8.0,205.0,314.06,247.48
2017,1,29,8,45,762.0,51.0,1.3,8.5,251.5,372.21,299.49
2017,1,29,9,0,809.0,55.0,1.3,9.0,298.0,433.05,351.95
2017,1,29,9,15,839.0,58.0,1.25,9.5,341.5,486.6,396.68
2017,1,29,9,30,869.0,61.0,1.2,10.0,385.0,540.48,439.9
2017,1,29,9,45,883.0,65.0,1.2,10.5,423.0,583.33,473.48
2017,1,29,10,0,897.0,69.0,1.2,11.0,461.0,627.32,506.74
2017,1,29,10,15,911.5,71.0,1.1,11.5,493.0,667.52,535.21
2017,1,29,10,30,926.0,73.0,1.0,12.0,525.0,705.67,560.71
2017,1,29,10,45,936.5,74.5,0.95,12.5,550.5,738.17,581.0
2017,1,29,11,0,947.0,76.0,0.9,13.0,576.0,767.94,599.06
2017,1,29,11,15,953.0,76.5,0.85,13.0,594.0,790.33,612.87
2017,1,29,11,30,959.0,77.0,0.8,13.0,612.0,809.48,624.46
2017,1,29,11,45,784.5,121.0,0.8,13.5,563.5,744.67,577.58
2017,1,29,12,0,610.0,165.0,0.8,14.0,515.0,665.12,519.03
2017,1,29,12,15,787.5,121.5,0.8,14.0,575.0,756.32,586.22
2017,1,29,12,30,965.0,78.0,0.8,14.0,635.0,836.18,640.07
2017,1,29,12,45,847.0,101.5,0.8,14.0,586.5,773.35,595.89
2017,1,29,13,0,729.0,125.0,0.8,14.0,538.0,706.32,550.02
2017,1,29,13,15,672.5,138.0,0.8,14.0,512.0,669.96,524.65
2017,1,29,13,30,616.0,151.0,0.8,14.0,486.0,632.09,496.88
2017,1,29,13,45,615.0,145.0,0.8,14.0,468.5,612.8,483.53
2017,1,29,14,0,614.0,139.0,0.8,14.0,451.0,591.29,468.15
2017,1,29,14,15,604.0,133.0,0.8,14.0,426.0,561.66,446.47
2017,1,29,14,30,594.0,127.0,0.8,14.0,401.0,530.49,423.32
2017,1,29,14,45,664.0,100.5,0.8,14.0,385.5,524.02,419.32
2017,1,29,15,0,734.0,74.0,0.8,14.0,370.0,508.42,407.49
2017,1,29,15,15,695.0,75.0,0.75,13.5,333.0,461.94,370.65
2017,1,29,15,30,656.0,76.0,0.7,13.0,296.0,415.04,332.78
2017,1,29,15,45,622.0,70.0,0.7,12.5,255.5,364.09,290.95
2017,1,29,16,0,588.0,64.0,0.7,12.0,215.0,314.7,248.92
2017,1,29,16,15,519.5,58.5,0.75,11.5,173.5,255.63,198.4
2017,1,29,16,30,451.0,53.0,0.8,11.0,132.0,202.12,151.57
2017,1,29,16,45,366.0,41.0,0.85,10.5,92.0,144.08,101.3
2017,1,29,17,0,281.0,29.0,0.9,10.0,52.0,94.35,54.38
2017,1,29,17,15,140.5,14.5,0.95,9.5,26.0,34.45,0.0
2017,1,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,14.5,1.3,5.5,14.5,14.25,0.0
2017,1,30,7,30,0.0,29.0,1.2,6.0,29.0,30.31,0.0
2017,1,30,7,45,280.5,33.0,1.2,6.5,71.0,100.56,62.99
2017,1,30,8,0,561.0,37.0,1.2,7.0,113.0,190.84,136.38
2017,1,30,8,15,636.5,43.5,1.15,7.5,160.5,250.92,190.87
2017,1,30,8,30,712.0,50.0,1.1,8.0,208.0,317.47,250.15
2017,1,30,8,45,757.5,54.0,1.1,8.5,255.5,375.12,301.45
2017,1,30,9,0,803.0,58.0,1.1,9.0,303.0,435.29,353.05
2017,1,30,9,15,833.5,61.5,1.05,9.5,346.5,489.57,397.97
2017,1,30,9,30,864.0,65.0,1.0,10.0,390.0,544.24,441.36
2017,1,30,9,45,886.0,67.0,0.95,10.5,429.0,592.33,478.1
2017,1,30,10,0,908.0,69.0,0.9,11.0,468.0,636.14,510.43
2017,1,30,10,15,922.0,70.5,0.8,11.5,500.5,675.91,537.96
2017,1,30,10,30,936.0,72.0,0.7,12.0,533.0,713.57,562.25
2017,1,30,10,45,947.0,73.0,0.65,12.5,558.5,746.2,582.15
2017,1,30,11,0,958.0,74.0,0.6,13.0,584.0,776.08,599.83
2017,1,30,11,15,963.5,74.5,0.55,13.5,601.5,798.39,612.07
2017,1,30,11,30,969.0,75.0,0.5,14.0,619.0,817.39,622.06
2017,1,30,11,45,793.5,120.0,0.45,14.5,570.5,752.62,575.15
2017,1,30,12,0,618.0,165.0,0.4,15.0,522.0,673.07,517.22
2017,1,30,12,15,796.0,120.5,0.35,15.0,582.0,764.08,582.06
2017,1,30,12,30,974.0,76.0,0.3,15.0,642.0,843.75,633.37
2017,1,30,12,45,956.5,81.5,0.3,15.0,632.0,832.76,624.9
2017,1,30,13,0,939.0,87.0,0.3,15.0,622.0,818.33,615.75
2017,1,30,13,15,933.0,86.0,0.3,15.0,607.5,801.94,605.43
2017,1,30,13,30,927.0,85.0,0.3,15.0,593.0,782.26,592.98
2017,1,30,13,45,918.5,83.5,0.3,15.5,570.5,757.07,575.77
2017,1,30,14,0,910.0,82.0,0.3,16.0,548.0,732.94,559.38
2017,1,30,14,15,896.0,80.0,0.25,16.0,518.5,697.64,535.37
2017,1,30,14,30,882.0,78.0,0.2,16.0,489.0,660.08,508.39
2017,1,30,14,45,806.5,77.0,0.2,16.0,431.0,584.35,453.99
2017,1,30,15,0,731.0,76.0,0.2,16.0,373.0,511.18,400.36
2017,1,30,15,15,761.0,71.5,0.25,15.5,354.0,493.73,387.85
2017,1,30,15,30,791.0,67.0,0.3,15.0,335.0,471.78,370.14
2017,1,30,15,45,751.5,62.5,0.4,14.5,289.5,414.08,324.7
2017,1,30,16,0,712.0,58.0,0.5,14.0,244.0,358.07,278.84
2017,1,30,16,15,649.0,52.5,0.55,13.5,197.0,296.45,226.72
2017,1,30,16,30,586.0,47.0,0.6,13.0,150.0,238.19,175.97
2017,1,30,16,45,476.0,38.0,0.7,13.0,105.5,169.78,117.69
2017,1,30,17,0,366.0,29.0,0.8,13.0,61.0,112.44,65.6
2017,1,30,17,15,183.0,14.5,0.8,12.5,30.5,41.01,0.0
2017,1,30,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,7,15,118.0,9.0,0.95,7.5,14.5,20.73,0.0
2017,1,31,7,30,236.0,18.0,0.9,8.0,29.0,58.01,0.0
2017,1,31,7,45,378.0,28.5,0.85,8.5,70.0,116.69,72.29
2017,1,31,8,0,520.0,39.0,0.8,9.0,111.0,185.14,132.08
2017,1,31,8,15,597.0,46.0,0.75,9.5,158.0,244.09,184.63
2017,1,31,8,30,674.0,53.0,0.7,10.0,205.0,308.27,240.87
2017,1,31,8,45,723.5,57.0,0.7,10.5,252.0,365.97,291.17
2017,1,31,9,0,773.0,61.0,0.7,11.0,299.0,426.63,342.12
2017,1,31,9,15,804.5,64.5,0.65,11.5,342.5,480.29,385.55
2017,1,31,9,30,836.0,68.0,0.6,12.0,386.0,534.48,427.61
2017,1,31,9,45,864.5,69.0,0.55,12.5,425.5,584.28,464.78
2017,1,31,10,0,893.0,70.0,0.5,13.0,465.0,630.32,497.91
2017,1,31,10,15,907.5,71.5,0.45,13.5,497.5,670.05,525.21
2017,1,31,10,30,922.0,73.0,0.4,14.0,530.0,707.73,549.53
2017,1,31,10,45,932.5,74.0,0.4,14.5,555.5,739.75,569.36
2017,1,31,11,0,943.0,75.0,0.4,15.0,581.0,769.05,587.17
2017,1,31,11,15,949.0,76.0,0.4,15.0,599.0,792.11,601.71
2017,1,31,11,30,955.0,77.0,0.4,15.0,617.0,811.91,614.16
2017,1,31,11,45,958.5,77.5,0.4,15.5,627.0,825.86,621.63
2017,1,31,12,0,962.0,78.0,0.4,16.0,637.0,836.28,626.9
2017,1,31,12,15,962.0,78.0,0.4,16.0,638.5,839.82,628.94
2017,1,31,12,30,962.0,78.0,0.4,16.0,640.0,839.71,628.81
2017,1,31,12,45,962.5,76.5,0.45,16.0,634.0,834.61,626.53
2017,1,31,13,0,963.0,75.0,0.5,16.0,628.0,825.87,622.01
2017,1,31,13,15,957.5,74.0,0.5,16.0,613.5,809.57,611.65
2017,1,31,13,30,952.0,73.0,0.5,16.0,599.0,789.88,599.16
2017,1,31,13,45,758.0,115.5,0.5,16.0,524.0,687.07,529.16
2017,1,31,14,0,564.0,158.0,0.5,16.0,449.0,577.7,449.71
2017,1,31,14,15,298.0,172.0,0.5,16.0,325.0,391.6,309.86
2017,1,31,14,30,32.0,186.0,0.5,16.0,201.0,214.11,168.95
2017,1,31,14,45,35.5,175.5,0.5,16.0,191.0,204.31,162.56
2017,1,31,15,0,39.0,165.0,0.5,16.0,181.0,194.29,154.91
2017,1,31,15,15,36.5,149.5,0.5,15.5,163.5,175.17,140.0
2017,1,31,15,30,34.0,134.0,0.5,15.0,146.0,156.25,125.03
2017,1,31,15,45,30.0,117.0,0.55,14.5,126.5,135.19,108.03
2017,1,31,16,0,26.0,100.0,0.6,14.0,107.0,114.51,90.96
2017,1,31,16,15,19.5,82.0,0.6,13.5,87.0,92.18,72.15
2017,1,31,16,30,13.0,64.0,0.6,13.0,67.0,68.29,51.76
2017,1,31,16,45,6.5,46.0,0.6,13.0,47.5,47.74,33.92
2017,1,31,17,0,0.0,28.0,0.6,13.0,28.0,27.68,15.74
2017,1,31,17,15,0.0,14.0,0.55,12.5,14.0,13.52,0.0
2017,1,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.5,1.25,9.5,0.5,0.49,0.0
2017,2,1,7,30,0.0,1.0,1.2,10.0,1.0,0.96,0.0
2017,2,1,7,45,0.0,3.5,1.15,10.5,3.5,3.37,0.0
2017,2,1,8,0,0.0,6.0,1.1,11.0,6.0,5.78,0.0
2017,2,1,8,15,0.0,9.0,1.1,11.0,9.0,8.67,1.81
2017,2,1,8,30,0.0,12.0,1.1,11.0,12.0,11.57,4.38
2017,2,1,8,45,0.0,14.5,1.15,11.5,14.5,13.98,6.49
2017,2,1,9,0,0.0,17.0,1.2,12.0,17.0,16.4,8.57
2017,2,1,9,15,0.0,19.5,1.2,12.0,19.5,18.81,10.64
2017,2,1,9,30,0.0,22.0,1.2,12.0,22.0,21.23,12.7
2017,2,1,9,45,40.5,107.0,1.3,12.5,125.5,131.57,106.81
2017,2,1,10,0,81.0,192.0,1.4,13.0,229.0,250.8,204.34
2017,2,1,10,15,90.0,207.0,1.45,13.0,250.5,275.18,223.37
2017,2,1,10,30,99.0,222.0,1.5,13.0,272.0,299.96,242.97
2017,2,1,10,45,163.0,233.0,1.55,13.5,319.5,366.55,296.08
2017,2,1,11,0,227.0,244.0,1.6,14.0,367.0,428.55,344.44
2017,2,1,11,15,564.5,165.0,1.6,14.0,483.0,611.86,490.13
2017,2,1,11,30,902.0,86.0,1.6,14.0,599.0,784.86,616.8
2017,2,1,11,45,608.5,171.5,1.65,14.0,520.0,671.46,531.12
2017,2,1,12,0,315.0,257.0,1.7,14.0,441.0,531.41,421.79
2017,2,1,12,15,610.0,173.0,1.65,14.0,531.0,681.46,540.77
2017,2,1,12,30,905.0,89.0,1.6,14.0,621.0,810.8,633.53
2017,2,1,12,45,523.0,180.0,1.6,14.0,487.0,615.87,488.41
2017,2,1,13,0,141.0,271.0,1.6,14.0,353.0,402.54,319.86
2017,2,1,13,15,138.5,265.5,1.6,14.0,344.5,392.96,313.96
2017,2,1,13,30,136.0,260.0,1.6,14.0,336.0,383.01,306.49
2017,2,1,13,45,304.0,223.0,1.6,14.0,384.0,468.32,376.72
2017,2,1,14,0,472.0,186.0,1.6,14.0,432.0,545.81,438.44
2017,2,1,14,15,236.0,100.5,1.55,13.5,223.5,278.49,228.68
2017,2,1,14,30,0.0,15.0,1.5,13.0,15.0,14.48,6.68
2017,2,1,14,45,69.5,97.5,1.45,13.0,126.5,145.33,118.72
2017,2,1,15,0,139.0,180.0,1.4,13.0,238.0,274.86,224.79
2017,2,1,15,15,130.5,164.0,1.35,12.5,214.0,247.68,202.37
2017,2,1,15,30,122.0,148.0,1.3,12.0,190.0,220.93,180.68
2017,2,1,15,45,115.5,129.0,1.3,12.0,164.5,192.18,156.65
2017,2,1,16,0,109.0,110.0,1.3,12.0,139.0,163.83,132.47
2017,2,1,16,15,95.5,90.5,1.4,12.0,112.5,132.84,105.73
2017,2,1,16,30,82.0,71.0,1.5,12.0,86.0,103.04,79.63
2017,2,1,16,45,60.0,51.5,1.6,12.0,61.0,72.26,52.83
2017,2,1,17,0,38.0,32.0,1.7,12.0,36.0,43.51,27.13
2017,2,1,17,15,19.0,16.0,1.8,11.5,18.0,19.67,0.0
2017,2,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
