Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.0,2.15,11.0,1.0,0.98,0.0
2017,2,2,7,30,0.0,2.0,2.1,11.0,2.0,1.93,0.0
2017,2,2,7,45,0.0,5.0,2.05,11.5,5.0,4.82,0.0
2017,2,2,8,0,0.0,8.0,2.0,12.0,8.0,7.71,0.84
2017,2,2,8,15,0.0,11.0,1.95,12.0,11.0,10.6,3.43
2017,2,2,8,30,0.0,14.0,1.9,12.0,14.0,13.5,6.0
2017,2,2,8,45,0.0,17.5,1.9,12.5,17.5,16.88,8.93
2017,2,2,9,0,0.0,21.0,1.9,13.0,21.0,20.26,11.83
2017,2,2,9,15,0.0,24.5,1.8,13.0,24.5,23.64,14.72
2017,2,2,9,30,0.0,28.0,1.7,13.0,28.0,27.03,17.59
2017,2,2,9,45,0.0,36.5,1.65,13.0,36.5,35.25,24.57
2017,2,2,10,0,0.0,45.0,1.6,13.0,45.0,43.47,31.5
2017,2,2,10,15,0.0,50.0,1.55,13.0,50.0,48.31,35.53
2017,2,2,10,30,0.0,55.0,1.5,13.0,55.0,53.16,39.54
2017,2,2,10,45,0.0,34.5,1.5,13.5,34.5,33.33,22.65
2017,2,2,11,0,0.0,14.0,1.5,14.0,14.0,13.52,5.82
2017,2,2,11,15,0.0,12.5,1.45,14.0,12.5,12.07,4.58
2017,2,2,11,30,0.0,11.0,1.4,14.0,11.0,10.62,3.35
2017,2,2,11,45,0.0,11.0,1.4,14.0,11.0,10.62,3.34
2017,2,2,12,0,0.0,11.0,1.4,14.0,11.0,10.62,3.34
2017,2,2,12,15,3.5,103.0,1.35,14.0,105.0,102.72,80.43
2017,2,2,12,30,7.0,195.0,1.3,14.0,199.0,199.52,158.94
2017,2,2,12,45,3.5,143.0,1.3,14.0,145.0,143.07,113.0
2017,2,2,13,0,0.0,91.0,1.3,14.0,91.0,88.06,67.98
2017,2,2,13,15,1.5,133.5,1.3,14.0,134.5,131.91,104.26
2017,2,2,13,30,3.0,176.0,1.3,14.0,178.0,176.88,140.83
2017,2,2,13,45,1.5,134.5,1.3,14.0,135.5,133.05,105.2
2017,2,2,14,0,0.0,93.0,1.3,14.0,93.0,90.13,70.04
2017,2,2,14,15,0.0,117.0,1.25,14.0,117.0,114.4,90.35
2017,2,2,14,30,0.0,141.0,1.2,14.0,141.0,139.31,110.97
2017,2,2,14,45,0.0,82.5,1.2,14.0,82.5,79.84,61.85
2017,2,2,15,0,0.0,24.0,1.2,14.0,24.0,23.17,14.15
2017,2,2,15,15,0.0,21.5,1.2,14.0,21.5,20.75,12.15
2017,2,2,15,30,0.0,19.0,1.2,14.0,19.0,18.33,10.11
2017,2,2,15,45,0.0,16.5,1.2,14.0,16.5,15.91,8.05
2017,2,2,16,0,0.0,14.0,1.2,14.0,14.0,13.5,5.97
2017,2,2,16,15,0.0,11.0,1.2,13.5,11.0,10.6,3.46
2017,2,2,16,30,0.0,8.0,1.2,13.0,8.0,7.71,0.93
2017,2,2,16,45,0.0,5.5,1.25,13.0,5.5,5.3,0.0
2017,2,2,17,0,0.0,3.0,1.3,13.0,3.0,2.89,0.0
2017,2,2,17,15,0.0,1.5,1.3,13.0,1.5,1.44,0.0
2017,2,2,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.5,1.8,12.0,0.5,0.49,0.0
2017,2,3,7,30,0.0,1.0,1.7,12.0,1.0,0.96,0.0
2017,2,3,7,45,0.0,3.0,1.65,12.5,3.0,2.89,0.0
2017,2,3,8,0,0.0,5.0,1.6,13.0,5.0,4.82,0.0
2017,2,3,8,15,0.0,7.5,1.6,13.0,7.5,7.23,0.52
2017,2,3,8,30,0.0,10.0,1.6,13.0,10.0,9.64,2.65
2017,2,3,8,45,0.0,12.0,1.6,13.0,12.0,11.57,4.34
2017,2,3,9,0,0.0,14.0,1.6,13.0,14.0,13.5,6.01
2017,2,3,9,15,0.0,16.0,1.6,13.0,16.0,15.43,7.66
2017,2,3,9,30,0.0,18.0,1.6,13.0,18.0,17.37,9.3
2017,2,3,9,45,0.0,17.5,1.65,13.5,17.5,16.89,8.83
2017,2,3,10,0,0.0,17.0,1.7,14.0,17.0,16.41,8.36
2017,2,3,10,15,0.0,65.5,1.7,14.0,65.5,63.32,48.03
2017,2,3,10,30,0.0,114.0,1.7,14.0,114.0,111.32,87.88
2017,2,3,10,45,0.0,78.0,1.7,14.0,78.0,75.44,57.86
2017,2,3,11,0,0.0,42.0,1.7,14.0,42.0,40.59,28.65
2017,2,3,11,15,0.0,61.0,1.7,14.0,61.0,58.98,44.05
2017,2,3,11,30,0.0,80.0,1.7,14.0,80.0,77.39,59.32
2017,2,3,11,45,12.0,155.0,1.7,14.0,162.5,161.91,129.13
2017,2,3,12,0,24.0,230.0,1.7,14.0,245.0,249.7,199.61
2017,2,3,12,15,12.0,142.0,1.65,14.0,149.5,148.7,117.87
2017,2,3,12,30,0.0,54.0,1.6,14.0,54.0,52.21,38.18
2017,2,3,12,45,0.0,82.5,1.6,14.0,82.5,79.82,61.27
2017,2,3,13,0,0.0,111.0,1.6,14.0,111.0,107.99,84.54
2017,2,3,13,15,0.0,116.0,1.55,14.0,116.0,113.04,88.7
2017,2,3,13,30,0.0,121.0,1.5,14.0,121.0,118.13,92.96
2017,2,3,13,45,0.0,121.0,1.5,14.0,121.0,118.2,93.12
2017,2,3,14,0,0.0,121.0,1.5,14.0,121.0,118.3,93.34
2017,2,3,14,15,0.0,96.5,1.45,13.5,96.5,93.68,73.27
2017,2,3,14,30,0.0,72.0,1.4,13.0,72.0,69.62,53.44
2017,2,3,14,45,0.0,45.5,1.4,13.0,45.5,43.95,31.88
2017,2,3,15,0,0.0,19.0,1.4,13.0,19.0,18.34,10.09
2017,2,3,15,15,0.0,17.0,1.3,13.0,17.0,16.4,8.48
2017,2,3,15,30,0.0,15.0,1.2,13.0,15.0,14.47,6.84
2017,2,3,15,45,0.0,13.0,1.2,13.0,13.0,12.54,5.18
2017,2,3,16,0,0.0,11.0,1.2,13.0,11.0,10.61,3.51
2017,2,3,16,15,0.0,9.0,1.15,12.5,9.0,8.67,1.83
2017,2,3,16,30,0.0,7.0,1.1,12.0,7.0,6.75,0.14
2017,2,3,16,45,0.0,5.0,1.05,12.0,5.0,4.82,0.0
2017,2,3,17,0,0.0,3.0,1.0,12.0,3.0,2.89,0.0
2017,2,3,17,15,0.0,1.5,1.0,11.5,1.5,1.44,0.0
2017,2,3,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,7,15,125.5,10.0,1.1,11.0,17.0,23.13,0.0
2017,2,4,7,30,251.0,20.0,1.1,11.0,34.0,65.07,12.67
2017,2,4,7,45,373.5,29.5,1.1,11.5,74.0,119.2,76.6
2017,2,4,8,0,496.0,39.0,1.1,12.0,114.0,182.51,130.88
2017,2,4,8,15,566.0,45.0,1.1,12.0,158.5,237.68,180.36
2017,2,4,8,30,636.0,51.0,1.1,12.0,203.0,297.87,233.7
2017,2,4,8,45,676.5,56.5,1.1,12.5,247.5,352.17,281.17
2017,2,4,9,0,717.0,62.0,1.1,13.0,292.0,408.8,328.93
2017,2,4,9,15,358.5,80.0,1.1,13.0,195.0,276.73,226.23
2017,2,4,9,30,0.0,98.0,1.1,13.0,98.0,95.85,75.48
2017,2,4,9,45,0.0,106.5,1.1,13.0,106.5,104.25,82.71
2017,2,4,10,0,0.0,115.0,1.1,13.0,115.0,112.68,89.52
2017,2,4,10,15,14.0,158.0,1.05,13.0,165.5,166.05,133.59
2017,2,4,10,30,28.0,201.0,1.0,13.0,216.0,221.04,177.92
2017,2,4,10,45,55.0,224.0,0.95,13.5,254.5,272.85,218.85
2017,2,4,11,0,82.0,247.0,0.9,14.0,293.0,319.14,254.59
2017,2,4,11,15,41.0,183.0,0.85,14.0,206.0,218.67,174.33
2017,2,4,11,30,0.0,119.0,0.8,14.0,119.0,116.04,90.66
2017,2,4,11,45,3.5,157.5,0.8,14.0,160.0,157.85,124.98
2017,2,4,12,0,7.0,196.0,0.8,14.0,201.0,200.44,158.96
2017,2,4,12,15,6.0,193.0,0.8,14.0,197.0,196.5,155.55
2017,2,4,12,30,5.0,190.0,0.8,14.0,193.0,192.58,152.41
2017,2,4,12,45,2.5,148.5,0.8,14.0,150.0,147.84,116.51
2017,2,4,13,0,0.0,107.0,0.8,14.0,107.0,103.97,80.93
2017,2,4,13,15,1.0,141.0,0.75,14.0,141.5,139.09,109.8
2017,2,4,13,30,2.0,175.0,0.7,14.0,176.0,174.93,138.71
2017,2,4,13,45,92.0,209.5,0.7,14.0,258.5,284.52,228.39
2017,2,4,14,0,182.0,244.0,0.7,14.0,341.0,393.09,313.42
2017,2,4,14,15,132.0,228.0,0.7,14.0,296.5,336.52,268.34
2017,2,4,14,30,82.0,212.0,0.7,14.0,252.0,275.52,220.47
2017,2,4,14,45,41.0,116.0,0.7,14.0,136.0,142.69,114.15
2017,2,4,15,0,0.0,20.0,0.7,14.0,20.0,19.3,10.82
2017,2,4,15,15,0.0,18.0,0.65,13.5,18.0,17.37,9.3
2017,2,4,15,30,0.0,16.0,0.6,13.0,16.0,15.44,7.69
2017,2,4,15,45,0.0,14.0,0.55,13.0,14.0,13.5,6.04
2017,2,4,16,0,0.0,12.0,0.5,13.0,12.0,11.57,4.37
2017,2,4,16,15,240.5,35.0,0.55,12.5,82.0,134.43,105.79
2017,2,4,16,30,481.0,58.0,0.6,12.0,152.0,224.39,170.95
2017,2,4,16,45,392.0,47.0,0.65,11.5,110.0,163.04,117.67
2017,2,4,17,0,303.0,36.0,0.7,11.0,68.0,110.65,72.23
2017,2,4,17,15,151.5,18.0,0.7,10.5,34.0,47.18,8.78
2017,2,4,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,7,15,4.5,10.5,0.9,9.5,11.0,10.81,0.0
2017,2,5,7,30,9.0,21.0,0.9,10.0,22.0,22.64,4.31
2017,2,5,7,45,53.0,39.5,0.95,10.5,47.5,55.25,37.58
2017,2,5,8,0,97.0,58.0,1.0,11.0,73.0,89.52,66.94
2017,2,5,8,15,118.5,78.0,1.0,11.0,102.5,122.8,96.21
2017,2,5,8,30,140.0,98.0,1.0,11.0,132.0,158.08,127.02
2017,2,5,8,45,157.5,117.0,1.05,11.0,162.5,192.45,156.74
2017,2,5,9,0,175.0,136.0,1.1,11.0,193.0,228.23,187.13
2017,2,5,9,15,188.0,152.0,1.15,11.0,220.5,259.57,213.38
2017,2,5,9,30,201.0,168.0,1.2,11.0,248.0,291.66,239.79
2017,2,5,9,45,104.5,165.0,1.25,11.5,207.0,238.39,195.09
2017,2,5,10,0,8.0,162.0,1.3,12.0,166.0,166.5,134.21
2017,2,5,10,15,6.0,166.5,1.35,12.0,170.0,169.64,136.73
2017,2,5,10,30,4.0,171.0,1.4,12.0,174.0,172.74,138.95
2017,2,5,10,45,28.0,204.5,1.45,12.5,220.5,231.83,187.04
2017,2,5,11,0,52.0,238.0,1.5,13.0,267.0,286.93,230.77
2017,2,5,11,15,55.0,247.0,1.55,13.0,278.5,299.8,240.57
2017,2,5,11,30,58.0,256.0,1.6,13.0,290.0,312.67,250.57
2017,2,5,11,45,37.0,237.5,1.65,13.0,259.5,276.02,220.96
2017,2,5,12,0,16.0,219.0,1.7,13.0,229.0,231.6,185.09
2017,2,5,12,15,10.5,204.5,1.75,13.0,211.5,212.01,169.38
2017,2,5,12,30,5.0,190.0,1.8,13.0,194.0,192.51,153.58
2017,2,5,12,45,2.5,138.0,1.85,13.0,140.0,137.13,108.62
2017,2,5,13,0,0.0,86.0,1.9,13.0,86.0,83.21,64.22
2017,2,5,13,15,0.0,77.5,1.95,13.0,77.5,74.97,57.48
2017,2,5,13,30,0.0,69.0,2.0,13.0,69.0,66.73,50.66
2017,2,5,13,45,0.0,78.0,2.05,13.0,78.0,75.45,58.03
2017,2,5,14,0,0.0,87.0,2.1,13.0,87.0,84.17,65.4
2017,2,5,14,15,57.5,153.0,2.1,12.5,181.5,195.57,159.61
2017,2,5,14,30,115.0,219.0,2.1,12.0,276.0,311.97,255.03
2017,2,5,14,45,57.5,149.0,2.1,12.0,177.5,188.46,153.71
2017,2,5,15,0,0.0,79.0,2.1,12.0,79.0,76.4,59.51
2017,2,5,15,15,0.0,53.0,2.1,12.0,53.0,51.21,38.34
2017,2,5,15,30,0.0,27.0,2.1,12.0,27.0,26.06,16.85
2017,2,5,15,45,0.0,23.5,2.15,12.0,23.5,22.67,13.97
2017,2,5,16,0,0.0,20.0,2.2,12.0,20.0,19.29,11.05
2017,2,5,16,15,0.0,16.0,2.25,11.5,16.0,15.43,7.7
2017,2,5,16,30,0.0,12.0,2.3,11.0,12.0,11.57,4.31
2017,2,5,16,45,0.0,8.5,2.4,11.0,8.5,8.19,1.31
2017,2,5,17,0,0.0,5.0,2.5,11.0,5.0,4.82,0.0
2017,2,5,17,15,0.0,2.5,2.6,11.0,2.5,2.41,0.0
2017,2,5,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,3.0,1.2,11.0,3.0,2.95,0.0
2017,2,6,7,30,0.0,6.0,1.2,11.0,6.0,5.78,0.0
2017,2,6,7,45,0.0,12.5,1.25,11.5,12.5,12.05,4.26
2017,2,6,8,0,0.0,19.0,1.3,12.0,19.0,18.33,9.9
2017,2,6,8,15,0.0,26.0,1.35,12.0,26.0,25.09,15.9
2017,2,6,8,30,0.0,33.0,1.4,12.0,33.0,31.85,21.85
2017,2,6,8,45,0.0,40.0,1.45,12.5,40.0,38.62,27.67
2017,2,6,9,0,0.0,47.0,1.5,13.0,47.0,45.39,33.39
2017,2,6,9,15,0.0,53.5,1.5,13.0,53.5,51.69,38.7
2017,2,6,9,30,0.0,60.0,1.5,13.0,60.0,57.98,43.96
2017,2,6,9,45,0.0,73.5,1.5,13.0,73.5,71.06,54.9
2017,2,6,10,0,0.0,87.0,1.5,13.0,87.0,84.29,65.87
2017,2,6,10,15,0.0,93.5,1.5,13.0,93.5,90.71,71.07
2017,2,6,10,30,0.0,100.0,1.5,13.0,100.0,97.14,76.28
2017,2,6,10,45,1.5,137.5,1.5,13.5,138.5,136.07,108.15
2017,2,6,11,0,3.0,175.0,1.5,14.0,177.0,175.68,139.94
2017,2,6,11,15,1.5,147.5,1.55,14.0,148.5,146.09,115.64
2017,2,6,11,30,0.0,120.0,1.6,14.0,120.0,117.01,91.8
2017,2,6,11,45,0.5,146.5,1.65,14.0,147.0,144.19,114.02
2017,2,6,12,0,1.0,173.0,1.7,14.0,174.0,171.7,136.22
2017,2,6,12,15,1.5,176.0,1.7,14.0,177.5,175.16,138.93
2017,2,6,12,30,2.0,179.0,1.7,14.0,181.0,178.66,141.76
2017,2,6,12,45,3.0,182.5,1.7,14.0,185.0,183.09,145.39
2017,2,6,13,0,4.0,186.0,1.7,14.0,189.0,187.56,149.08
2017,2,6,13,15,2.0,167.0,1.7,14.0,168.5,166.41,132.04
2017,2,6,13,30,0.0,148.0,1.7,14.0,148.0,145.46,115.13
2017,2,6,13,45,0.0,148.5,1.7,14.0,148.5,146.1,115.84
2017,2,6,14,0,0.0,149.0,1.7,14.0,149.0,146.77,116.57
2017,2,6,14,15,0.0,143.5,1.65,13.5,143.5,141.33,112.51
2017,2,6,14,30,0.0,138.0,1.6,13.0,138.0,135.92,108.49
2017,2,6,14,45,0.0,104.0,1.55,13.0,104.0,101.4,80.07
2017,2,6,15,0,0.0,70.0,1.5,13.0,70.0,67.67,51.98
2017,2,6,15,15,0.0,76.0,1.5,12.5,76.0,73.5,57.19
2017,2,6,15,30,0.0,82.0,1.5,12.0,82.0,79.74,62.72
2017,2,6,15,45,0.0,71.5,1.5,12.0,71.5,69.37,53.98
2017,2,6,16,0,0.0,61.0,1.5,12.0,61.0,59.01,45.17
2017,2,6,16,15,0.0,50.0,1.55,12.0,50.0,48.31,35.94
2017,2,6,16,30,0.0,39.0,1.6,12.0,39.0,37.66,26.63
2017,2,6,16,45,0.0,28.5,1.65,12.0,28.5,27.51,17.66
2017,2,6,17,0,0.0,18.0,1.7,12.0,18.0,17.36,8.6
2017,2,6,17,15,0.0,9.0,1.7,12.0,9.0,8.68,0.0
2017,2,6,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,1.0,2.6,14.0,1.0,0.98,0.0
2017,2,7,7,30,0.0,2.0,2.6,14.0,2.0,1.93,0.0
2017,2,7,7,45,0.0,5.0,2.6,14.0,5.0,4.82,0.0
2017,2,7,8,0,0.0,8.0,2.6,14.0,8.0,7.71,0.84
2017,2,7,8,15,0.0,11.0,2.55,14.0,11.0,10.6,3.39
2017,2,7,8,30,0.0,14.0,2.5,14.0,14.0,13.5,5.93
2017,2,7,8,45,0.0,17.0,2.5,14.0,17.0,16.4,8.44
2017,2,7,9,0,0.0,20.0,2.5,14.0,20.0,19.29,10.92
2017,2,7,9,15,0.0,23.0,2.3,14.0,23.0,22.19,13.38
2017,2,7,9,30,0.0,26.0,2.1,14.0,26.0,25.1,15.83
2017,2,7,9,45,0.0,17.5,1.95,14.0,17.5,16.89,8.78
2017,2,7,10,0,0.0,9.0,1.8,14.0,9.0,8.69,1.76
2017,2,7,10,15,0.0,15.0,1.75,14.0,15.0,14.48,6.68
2017,2,7,10,30,0.0,21.0,1.7,14.0,21.0,20.28,11.58
2017,2,7,10,45,0.0,58.0,1.65,14.0,58.0,56.07,41.7
2017,2,7,11,0,0.0,95.0,1.6,14.0,95.0,92.04,71.55
2017,2,7,11,15,0.0,79.0,1.55,14.0,79.0,76.42,58.45
2017,2,7,11,30,0.0,63.0,1.5,14.0,63.0,60.92,45.53
2017,2,7,11,45,0.0,39.5,1.5,14.0,39.5,38.18,26.5
2017,2,7,12,0,0.0,16.0,1.5,14.0,16.0,15.46,7.4
2017,2,7,12,15,0.0,48.5,1.4,14.0,48.5,46.89,33.81
2017,2,7,12,30,0.0,81.0,1.3,14.0,81.0,78.37,59.98
2017,2,7,12,45,0.0,87.5,1.25,14.0,87.5,84.67,65.15
2017,2,7,13,0,0.0,94.0,1.2,14.0,94.0,91.01,70.4
2017,2,7,13,15,9.0,154.5,1.1,14.0,160.0,158.96,126.3
2017,2,7,13,30,18.0,215.0,1.0,14.0,226.0,228.72,182.23
2017,2,7,13,45,9.0,190.5,0.95,14.0,196.0,196.21,155.87
2017,2,7,14,0,0.0,166.0,0.9,14.0,166.0,164.26,130.2
2017,2,7,14,15,0.0,122.5,0.85,14.0,122.5,119.81,94.34
2017,2,7,14,30,0.0,79.0,0.8,14.0,79.0,76.4,58.74
2017,2,7,14,45,0.0,109.5,0.8,14.0,109.5,106.94,84.35
2017,2,7,15,0,0.0,140.0,0.8,14.0,140.0,138.68,110.64
2017,2,7,15,15,0.0,83.5,0.7,13.5,83.5,81.01,63.08
2017,2,7,15,30,0.0,27.0,0.6,13.0,27.0,26.06,16.78
2017,2,7,15,45,0.0,23.5,0.5,13.0,23.5,22.67,13.95
2017,2,7,16,0,0.0,20.0,0.4,13.0,20.0,19.29,11.05
2017,2,7,16,15,0.0,16.5,0.4,13.0,16.5,15.91,8.11
2017,2,7,16,30,0.0,13.0,0.4,13.0,13.0,12.53,5.13
2017,2,7,16,45,0.0,9.5,0.45,13.0,9.5,9.16,2.13
2017,2,7,17,0,0.0,6.0,0.5,13.0,6.0,5.78,0.0
2017,2,7,17,15,0.0,3.0,0.5,12.5,3.0,2.89,0.0
2017,2,7,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,3.0,1.25,13.0,3.0,2.95,0.0
2017,2,8,7,30,0.0,6.0,1.2,13.0,6.0,5.78,0.0
2017,2,8,7,45,0.0,11.5,1.2,13.5,11.5,11.08,3.48
2017,2,8,8,0,0.0,17.0,1.2,14.0,17.0,16.39,8.2
2017,2,8,8,15,0.0,23.5,1.15,14.0,23.5,22.67,13.72
2017,2,8,8,30,0.0,30.0,1.1,14.0,30.0,28.95,19.2
2017,2,8,8,45,0.0,36.5,1.1,14.0,36.5,35.24,24.61
2017,2,8,9,0,0.0,43.0,1.1,14.0,43.0,41.52,29.96
2017,2,8,9,15,0.0,28.5,1.05,14.0,28.5,27.51,17.94
2017,2,8,9,30,0.0,14.0,1.0,14.0,14.0,13.51,5.93
2017,2,8,9,45,0.0,19.5,1.0,14.0,19.5,18.82,10.45
2017,2,8,10,0,0.0,25.0,1.0,14.0,25.0,24.14,14.94
2017,2,8,10,15,0.0,45.5,1.0,14.0,45.5,43.96,31.68
2017,2,8,10,30,0.0,66.0,1.0,14.0,66.0,63.81,48.24
2017,2,8,10,45,0.0,96.0,1.0,14.5,96.0,93.06,72.29
2017,2,8,11,0,0.0,126.0,1.0,15.0,126.0,123.12,96.59
2017,2,8,11,15,0.0,120.5,0.95,15.0,120.5,117.51,91.8
2017,2,8,11,30,0.0,115.0,0.9,15.0,115.0,111.95,87.18
2017,2,8,11,45,0.0,112.0,0.9,15.0,112.0,108.93,84.67
2017,2,8,12,0,0.0,109.0,0.9,15.0,109.0,105.92,82.18
2017,2,8,12,15,0.0,96.5,0.85,15.0,96.5,93.48,71.99
2017,2,8,12,30,0.0,84.0,0.8,15.0,84.0,81.28,62.01
2017,2,8,12,45,0.0,102.5,0.8,15.0,102.5,99.44,76.94
2017,2,8,13,0,0.0,121.0,0.8,15.0,121.0,117.94,92.02
2017,2,8,13,15,0.0,103.5,0.75,15.0,103.5,100.46,77.76
2017,2,8,13,30,0.0,86.0,0.7,15.0,86.0,83.21,63.73
2017,2,8,13,45,0.0,56.5,0.7,15.0,56.5,54.62,40.18
2017,2,8,14,0,0.0,27.0,0.7,15.0,27.0,26.08,16.38
2017,2,8,14,15,0.0,67.0,0.65,15.0,67.0,64.78,48.89
2017,2,8,14,30,0.0,107.0,0.6,15.0,107.0,104.23,81.58
2017,2,8,14,45,0.0,72.5,0.6,15.0,72.5,70.1,53.38
2017,2,8,15,0,0.0,38.0,0.6,15.0,38.0,36.7,25.53
2017,2,8,15,15,0.0,37.5,0.55,15.0,37.5,36.21,25.23
2017,2,8,15,30,0.0,37.0,0.5,15.0,37.0,35.72,24.88
2017,2,8,15,45,0.0,32.0,0.5,15.0,32.0,30.89,20.81
2017,2,8,16,0,0.0,27.0,0.5,15.0,27.0,26.05,16.7
2017,2,8,16,15,0.0,22.5,0.5,14.5,22.5,21.7,12.99
2017,2,8,16,30,0.0,18.0,0.5,14.0,18.0,17.36,9.22
2017,2,8,16,45,0.0,13.0,0.5,14.0,13.0,12.53,4.97
2017,2,8,17,0,0.0,8.0,0.5,14.0,8.0,7.71,0.71
2017,2,8,17,15,0.0,4.5,0.5,14.0,4.5,4.33,0.0
2017,2,8,17,30,0.0,1.0,0.5,14.0,1.0,0.98,0.0
2017,2,8,17,45,0.0,0.5,0.5,14.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,1.85,13.0,1.0,0.96,0.0
2017,2,9,8,0,0.0,2.0,1.9,13.0,2.0,1.93,0.0
2017,2,9,8,15,0.0,3.0,1.9,13.0,3.0,2.89,0.0
2017,2,9,8,30,0.0,4.0,1.9,13.0,4.0,3.85,0.0
2017,2,9,8,45,0.0,4.5,1.9,13.5,4.5,4.34,0.0
2017,2,9,9,0,0.0,5.0,1.9,14.0,5.0,4.82,0.0
2017,2,9,9,15,0.0,15.0,1.85,14.0,15.0,14.47,6.77
2017,2,9,9,30,0.0,25.0,1.8,14.0,25.0,24.13,15.0
2017,2,9,9,45,0.0,22.5,1.8,14.0,22.5,21.72,12.9
2017,2,9,10,0,0.0,20.0,1.8,14.0,20.0,19.31,10.8
2017,2,9,10,15,0.0,44.5,1.8,14.0,44.5,43.0,30.82
2017,2,9,10,30,0.0,69.0,1.8,14.0,69.0,66.72,50.65
2017,2,9,10,45,0.0,53.0,1.8,14.0,53.0,51.23,37.57
2017,2,9,11,0,0.0,37.0,1.8,14.0,37.0,35.75,24.54
2017,2,9,11,15,0.0,26.5,1.8,14.0,26.5,25.6,15.97
2017,2,9,11,30,0.0,16.0,1.8,14.0,16.0,15.46,7.4
2017,2,9,11,45,0.0,16.5,1.8,14.0,16.5,15.94,7.8
2017,2,9,12,0,0.0,17.0,1.8,14.0,17.0,16.42,8.21
2017,2,9,12,15,0.0,22.0,1.75,14.0,22.0,21.26,12.27
2017,2,9,12,30,0.0,27.0,1.7,14.0,27.0,26.09,16.34
2017,2,9,12,45,0.0,34.5,1.7,14.0,34.5,33.35,22.43
2017,2,9,13,0,0.0,42.0,1.7,14.0,42.0,40.6,28.53
2017,2,9,13,15,0.0,45.0,1.7,14.0,45.0,43.5,30.97
2017,2,9,13,30,0.0,48.0,1.7,14.0,48.0,46.4,33.44
2017,2,9,13,45,0.0,66.5,1.7,14.0,66.5,64.31,48.46
2017,2,9,14,0,0.0,85.0,1.7,14.0,85.0,82.23,63.45
2017,2,9,14,15,0.0,55.5,1.7,14.0,55.5,53.65,39.66
2017,2,9,14,30,0.0,26.0,1.7,14.0,26.0,25.11,15.68
2017,2,9,14,45,0.0,48.5,1.7,14.0,48.5,46.86,34.16
2017,2,9,15,0,0.0,71.0,1.7,14.0,71.0,68.64,52.61
2017,2,9,15,15,0.0,50.0,1.65,13.5,50.0,48.3,35.6
2017,2,9,15,30,0.0,29.0,1.6,13.0,29.0,27.99,18.42
2017,2,9,15,45,0.0,25.0,1.6,13.0,25.0,24.12,15.14
2017,2,9,16,0,0.0,21.0,1.6,13.0,21.0,20.26,11.83
2017,2,9,16,15,0.0,17.5,1.55,13.0,17.5,16.88,8.9
2017,2,9,16,30,0.0,14.0,1.5,13.0,14.0,13.5,5.94
2017,2,9,16,45,0.0,10.0,1.45,13.0,10.0,9.64,2.54
2017,2,9,17,0,0.0,6.0,1.4,13.0,6.0,5.78,0.0
2017,2,9,17,15,0.0,3.5,1.3,13.0,3.5,3.37,0.0
2017,2,9,17,30,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2017,2,9,17,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,8.0,0.8,12.0,8.0,7.86,0.0
2017,2,10,7,30,0.0,16.0,0.8,12.0,16.0,15.44,5.28
2017,2,10,7,45,0.0,31.0,0.8,12.0,31.0,29.98,19.32
2017,2,10,8,0,0.0,46.0,0.8,12.0,46.0,44.92,32.56
2017,2,10,8,15,0.0,62.5,0.8,12.0,62.5,61.41,46.97
2017,2,10,8,30,0.0,79.0,0.8,12.0,79.0,77.9,61.2
2017,2,10,8,45,0.0,96.0,0.8,12.0,96.0,94.94,75.66
2017,2,10,9,0,0.0,113.0,0.8,12.0,113.0,112.02,89.91
2017,2,10,9,15,0.0,76.5,0.8,12.0,76.5,74.09,57.78
2017,2,10,9,30,0.0,40.0,0.8,12.0,40.0,38.63,27.57
2017,2,10,9,45,22.0,119.0,0.85,12.5,129.5,133.47,107.67
2017,2,10,10,0,44.0,198.0,0.9,13.0,219.0,233.65,188.76
2017,2,10,10,15,64.0,218.5,0.9,13.0,251.5,270.59,217.77
2017,2,10,10,30,84.0,239.0,0.9,13.0,284.0,308.72,247.66
2017,2,10,10,45,189.0,247.0,0.9,13.0,354.5,403.37,322.95
2017,2,10,11,0,294.0,255.0,0.9,13.0,425.0,503.41,399.6
2017,2,10,11,15,161.5,248.5,0.9,13.0,342.5,391.32,311.1
2017,2,10,11,30,29.0,242.0,0.9,13.0,260.0,274.01,217.13
2017,2,10,11,45,14.5,201.0,0.9,13.5,210.0,211.21,167.47
2017,2,10,12,0,0.0,160.0,0.9,14.0,160.0,157.34,123.83
2017,2,10,12,15,87.0,229.5,0.9,14.0,284.5,307.53,245.79
2017,2,10,12,30,174.0,299.0,0.9,14.0,409.0,463.93,365.41
2017,2,10,12,45,158.5,296.0,0.95,14.0,395.0,447.44,351.62
2017,2,10,13,0,143.0,293.0,1.0,14.0,381.0,430.57,339.05
2017,2,10,13,15,237.5,275.5,1.0,13.5,418.0,483.67,382.63
2017,2,10,13,30,332.0,258.0,1.0,13.0,455.0,541.89,428.63
2017,2,10,13,45,406.5,230.0,1.0,13.0,463.0,560.36,443.94
2017,2,10,14,0,481.0,202.0,1.0,13.0,471.0,582.54,461.94
2017,2,10,14,15,405.5,206.5,0.95,13.0,425.5,521.05,414.55
2017,2,10,14,30,330.0,211.0,0.9,13.0,380.0,455.69,364.48
2017,2,10,14,45,363.0,189.5,0.9,13.0,363.5,442.14,355.59
2017,2,10,15,0,396.0,168.0,0.9,13.0,347.0,431.86,348.18
2017,2,10,15,15,469.5,138.0,0.85,12.5,332.0,425.03,343.87
2017,2,10,15,30,543.0,108.0,0.8,12.0,317.0,413.32,334.69
2017,2,10,15,45,509.0,101.5,0.75,12.0,278.5,362.78,293.0
2017,2,10,16,0,475.0,95.0,0.7,12.0,240.0,316.74,254.17
2017,2,10,16,15,436.0,83.0,0.65,11.5,199.0,264.99,210.28
2017,2,10,16,30,397.0,71.0,0.6,11.0,158.0,216.35,167.9
2017,2,10,16,45,344.0,56.5,0.6,11.0,118.5,164.47,122.39
2017,2,10,17,0,291.0,42.0,0.6,11.0,79.0,117.88,81.27
2017,2,10,17,15,145.5,29.0,0.6,10.5,47.5,61.85,33.78
2017,2,10,17,30,0.0,16.0,0.6,10.0,16.0,15.73,0.0
2017,2,10,17,45,0.0,8.0,0.65,10.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,7,15,204.0,12.0,1.5,7.0,28.5,36.08,0.0
2017,2,11,7,30,408.0,24.0,1.5,7.0,57.0,101.7,54.6
2017,2,11,7,45,511.0,32.0,1.5,7.5,102.5,157.47,107.78
2017,2,11,8,0,614.0,40.0,1.5,8.0,148.0,223.54,166.28
2017,2,11,8,15,674.5,45.0,1.5,8.5,196.5,282.31,220.07
2017,2,11,8,30,735.0,50.0,1.5,9.0,245.0,346.11,277.04
2017,2,11,8,45,771.0,54.0,1.55,9.5,292.0,402.69,327.0
2017,2,11,9,0,807.0,58.0,1.6,10.0,339.0,460.99,376.63
2017,2,11,9,15,832.5,61.0,1.6,10.0,382.5,513.94,420.94
2017,2,11,9,30,858.0,64.0,1.6,10.0,426.0,564.14,461.82
2017,2,11,9,45,869.0,68.5,1.6,10.5,463.5,609.33,496.62
2017,2,11,10,0,880.0,73.0,1.6,11.0,501.0,652.77,528.98
2017,2,11,10,15,655.0,138.5,1.6,11.0,469.0,607.45,491.17
2017,2,11,10,30,430.0,204.0,1.6,11.0,437.0,536.49,433.51
2017,2,11,10,45,535.0,181.0,1.65,11.5,483.5,600.28,483.9
2017,2,11,11,0,640.0,158.0,1.7,12.0,530.0,670.57,536.92
2017,2,11,11,15,786.5,119.5,1.7,12.0,591.0,751.45,596.27
2017,2,11,11,30,933.0,81.0,1.7,12.0,652.0,831.74,652.24
2017,2,11,11,45,935.5,81.5,1.7,12.0,661.5,845.11,660.28
2017,2,11,12,0,938.0,82.0,1.7,12.0,671.0,854.96,666.73
2017,2,11,12,15,938.0,82.0,1.7,12.0,673.0,858.64,669.03
2017,2,11,12,30,938.0,82.0,1.7,12.0,675.0,858.7,669.03
2017,2,11,12,45,933.5,83.0,1.75,12.5,668.0,852.63,664.27
2017,2,11,13,0,929.0,84.0,1.8,13.0,661.0,843.02,657.22
2017,2,11,13,15,924.0,83.0,1.75,13.0,646.5,827.3,646.19
2017,2,11,13,30,919.0,82.0,1.7,13.0,632.0,808.23,632.96
2017,2,11,13,45,912.5,80.5,1.7,13.0,610.5,784.24,616.84
2017,2,11,14,0,906.0,79.0,1.7,13.0,589.0,757.22,598.57
2017,2,11,14,15,894.5,77.5,1.65,13.0,560.0,723.79,575.16
2017,2,11,14,30,883.0,76.0,1.6,13.0,531.0,687.95,549.91
2017,2,11,14,45,868.5,73.5,1.6,13.0,496.0,646.87,519.93
2017,2,11,15,0,854.0,71.0,1.6,13.0,461.0,607.08,489.45
2017,2,11,15,15,831.5,68.0,1.5,12.5,420.0,557.39,450.89
2017,2,11,15,30,809.0,65.0,1.4,12.0,379.0,507.14,410.83
2017,2,11,15,45,779.5,61.0,1.35,12.0,334.0,452.17,365.34
2017,2,11,16,0,750.0,57.0,1.3,12.0,289.0,397.97,319.04
2017,2,11,16,15,702.0,52.5,1.25,11.5,241.5,337.16,266.67
2017,2,11,16,30,654.0,48.0,1.2,11.0,194.0,279.68,215.52
2017,2,11,16,45,579.0,41.0,1.15,10.5,147.0,215.64,158.76
2017,2,11,17,0,504.0,34.0,1.1,10.0,100.0,158.72,107.87
2017,2,11,17,15,359.0,24.0,1.1,9.5,60.5,95.39,52.08
2017,2,11,17,30,214.0,14.0,1.1,9.0,21.0,39.58,0.0
2017,2,11,17,45,107.0,7.0,1.15,9.0,10.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,183.5,14.0,0.6,7.5,29.5,36.01,0.0
2017,2,12,7,30,367.0,28.0,0.5,8.0,59.0,101.38,57.4
2017,2,12,7,45,476.5,36.5,0.45,8.5,105.0,156.69,107.98
2017,2,12,8,0,586.0,45.0,0.4,9.0,151.0,223.62,165.63
2017,2,12,8,15,648.5,51.0,0.4,9.5,199.5,281.64,217.3
2017,2,12,8,30,711.0,57.0,0.4,10.0,248.0,346.31,273.19
2017,2,12,8,45,755.0,60.5,0.4,10.5,296.5,404.96,322.81
2017,2,12,9,0,799.0,64.0,0.4,11.0,345.0,466.08,372.5
2017,2,12,9,15,825.5,67.0,0.45,11.5,389.0,519.39,414.91
2017,2,12,9,30,852.0,70.0,0.5,12.0,433.0,572.78,455.98
2017,2,12,9,45,870.5,72.5,0.55,12.5,472.0,620.45,491.53
2017,2,12,10,0,889.0,75.0,0.6,13.0,511.0,663.56,522.92
2017,2,12,10,15,902.0,77.0,0.6,13.0,544.0,703.9,550.95
2017,2,12,10,30,915.0,79.0,0.6,13.0,577.0,742.08,576.24
2017,2,12,10,45,924.5,80.0,0.65,13.5,602.5,774.17,596.77
2017,2,12,11,0,934.0,81.0,0.7,14.0,628.0,803.46,615.32
