Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,11,15,939.5,82.0,0.7,14.0,646.0,826.66,629.98
2017,2,12,11,30,945.0,83.0,0.7,14.0,664.0,846.58,642.51
2017,2,12,11,45,946.5,83.5,0.75,14.5,674.0,859.3,650.03
2017,2,12,12,0,948.0,84.0,0.8,15.0,684.0,868.44,655.35
2017,2,12,12,15,948.5,84.0,0.85,15.0,686.0,872.57,658.71
2017,2,12,12,30,949.0,84.0,0.9,15.0,688.0,873.03,659.83
2017,2,12,12,45,945.5,84.5,0.95,15.0,681.0,867.14,656.86
2017,2,12,13,0,942.0,85.0,1.0,15.0,674.0,857.65,651.66
2017,2,12,13,15,937.0,84.0,1.0,15.0,659.5,841.74,641.45
2017,2,12,13,30,932.0,83.0,1.0,15.0,645.0,822.43,629.08
2017,2,12,13,45,924.0,82.0,1.0,15.0,623.0,797.57,612.97
2017,2,12,14,0,916.0,81.0,1.0,15.0,601.0,769.7,594.8
2017,2,12,14,15,904.0,79.5,0.95,14.5,571.5,735.58,572.59
2017,2,12,14,30,892.0,78.0,0.9,14.0,542.0,699.04,548.51
2017,2,12,14,45,875.0,76.0,0.9,14.0,506.0,659.84,520.81
2017,2,12,15,0,858.0,74.0,0.9,14.0,470.0,615.44,487.95
2017,2,12,15,15,617.0,108.0,0.85,13.5,379.5,482.48,386.36
2017,2,12,15,30,376.0,142.0,0.8,13.0,289.0,361.94,291.95
2017,2,12,15,45,558.0,102.5,0.8,13.0,291.5,392.63,316.09
2017,2,12,16,0,740.0,63.0,0.8,13.0,294.0,402.11,319.7
2017,2,12,16,15,690.0,57.5,0.8,12.5,246.0,339.66,266.64
2017,2,12,16,30,640.0,52.0,0.8,12.0,198.0,280.78,215.35
2017,2,12,16,45,558.5,45.0,0.8,11.5,150.0,216.61,159.43
2017,2,12,17,0,477.0,38.0,0.8,11.0,102.0,159.12,108.97
2017,2,12,17,15,333.0,27.0,0.85,10.5,62.5,94.9,53.86
2017,2,12,17,30,189.0,16.0,0.9,10.0,23.0,38.93,0.0
2017,2,12,17,45,94.5,8.0,0.95,10.0,11.5,7.86,0.0
2017,2,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,7,15,166.0,15.0,0.75,8.0,29.5,35.25,0.0
2017,2,13,7,30,332.0,30.0,0.8,8.0,59.0,97.97,57.61
2017,2,13,7,45,430.0,40.0,0.85,8.5,103.0,150.62,105.31
2017,2,13,8,0,528.0,50.0,0.9,9.0,147.0,213.72,160.28
2017,2,13,8,15,592.5,57.0,0.9,9.5,195.0,271.98,212.25
2017,2,13,8,30,657.0,64.0,0.9,10.0,243.0,335.91,267.86
2017,2,13,8,45,687.5,64.5,0.95,10.5,281.5,381.62,308.09
2017,2,13,9,0,718.0,65.0,1.0,11.0,320.0,429.93,349.08
2017,2,13,9,15,743.5,68.5,1.0,11.0,362.0,479.8,390.22
2017,2,13,9,30,769.0,72.0,1.0,11.0,404.0,529.88,430.2
2017,2,13,9,45,534.5,139.5,1.0,11.5,380.0,488.83,395.66
2017,2,13,10,0,300.0,207.0,1.0,12.0,356.0,423.06,341.13
2017,2,13,10,15,352.5,211.0,0.95,12.0,396.5,473.29,380.66
2017,2,13,10,30,405.0,215.0,0.9,12.0,437.0,525.69,420.08
2017,2,13,10,45,523.0,188.0,0.9,12.0,488.5,602.35,478.56
2017,2,13,11,0,641.0,161.0,0.9,12.0,540.0,678.67,535.29
2017,2,13,11,15,774.0,127.5,0.85,12.0,598.5,758.52,591.29
2017,2,13,11,30,907.0,94.0,0.8,12.0,657.0,831.83,639.72
2017,2,13,11,45,754.5,144.0,0.75,12.5,617.5,782.58,602.36
2017,2,13,12,0,602.0,194.0,0.7,13.0,578.0,718.12,554.31
2017,2,13,12,15,526.5,223.5,0.65,13.0,560.0,687.98,531.32
2017,2,13,12,30,451.0,253.0,0.6,13.0,542.0,658.04,507.81
2017,2,13,12,45,525.0,223.0,0.6,13.5,556.0,684.12,527.79
2017,2,13,13,0,599.0,193.0,0.6,14.0,570.0,706.81,544.47
2017,2,13,13,15,334.0,232.5,0.55,14.0,442.0,522.97,407.34
2017,2,13,13,30,69.0,272.0,0.5,14.0,314.0,337.92,264.12
2017,2,13,13,45,253.0,246.0,0.5,14.0,392.0,464.52,366.24
2017,2,13,14,0,437.0,220.0,0.5,14.0,470.0,573.67,448.83
2017,2,13,14,15,365.0,222.5,0.45,14.0,424.0,505.73,396.53
2017,2,13,14,30,293.0,225.0,0.4,14.0,378.0,448.37,353.21
2017,2,13,14,45,282.0,210.0,0.4,14.0,349.5,414.89,328.84
2017,2,13,15,0,271.0,195.0,0.4,14.0,321.0,381.34,303.71
2017,2,13,15,15,135.5,149.0,0.4,13.5,212.0,235.95,189.84
2017,2,13,15,30,0.0,103.0,0.4,13.0,103.0,100.83,79.39
2017,2,13,15,45,0.0,91.0,0.4,13.0,91.0,88.93,70.07
2017,2,13,16,0,0.0,79.0,0.4,13.0,79.0,77.06,60.22
2017,2,13,16,15,278.0,71.0,0.45,12.5,135.0,192.61,154.29
2017,2,13,16,30,556.0,63.0,0.5,12.0,191.0,266.6,206.01
2017,2,13,16,45,476.0,53.5,0.6,12.0,145.0,202.98,150.4
2017,2,13,17,0,396.0,44.0,0.7,12.0,99.0,147.23,102.09
2017,2,13,17,15,198.0,33.5,0.7,11.5,61.0,77.65,46.74
2017,2,13,17,30,0.0,23.0,0.7,11.0,23.0,22.9,0.0
2017,2,13,17,45,0.0,11.5,0.7,11.0,11.5,11.3,0.0
2017,2,13,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,7,15,155.5,15.0,0.9,9.0,29.0,37.24,0.0
2017,2,14,7,30,311.0,30.0,0.8,9.0,58.0,94.97,57.03
2017,2,14,7,45,394.5,41.5,0.7,9.5,100.0,144.85,101.77
2017,2,14,8,0,478.0,53.0,0.6,10.0,142.0,203.68,152.89
2017,2,14,8,15,536.5,60.0,0.55,10.5,187.0,257.52,200.46
2017,2,14,8,30,595.0,67.0,0.5,11.0,232.0,316.48,251.14
2017,2,14,8,45,643.5,69.0,0.5,11.5,276.0,370.19,296.52
2017,2,14,9,0,692.0,71.0,0.5,12.0,320.0,427.0,342.88
2017,2,14,9,15,761.5,71.0,0.5,12.5,376.0,494.46,395.77
2017,2,14,9,30,831.0,71.0,0.5,13.0,432.0,566.97,450.48
2017,2,14,9,45,855.5,71.5,0.5,13.5,471.5,615.46,485.68
2017,2,14,10,0,880.0,72.0,0.5,14.0,511.0,659.89,517.22
2017,2,14,10,15,893.5,73.5,0.5,14.0,544.0,699.85,544.32
2017,2,14,10,30,907.0,75.0,0.5,14.0,577.0,737.73,569.21
2017,2,14,10,45,916.5,76.5,0.5,14.5,603.0,770.28,589.11
2017,2,14,11,0,926.0,78.0,0.5,15.0,629.0,800.07,606.96
2017,2,14,11,15,730.5,145.0,0.5,15.0,588.0,746.36,569.18
2017,2,14,11,30,535.0,212.0,0.5,15.0,547.0,671.01,513.78
2017,2,14,11,45,739.0,146.5,0.5,15.5,616.5,775.25,588.82
2017,2,14,12,0,943.0,81.0,0.5,16.0,686.0,867.24,647.39
2017,2,14,12,15,944.0,81.0,0.45,16.0,688.0,871.76,647.74
2017,2,14,12,30,945.0,81.0,0.4,16.0,690.0,872.62,647.23
2017,2,14,12,45,942.0,81.0,0.4,16.5,684.0,866.54,642.18
2017,2,14,13,0,939.0,81.0,0.4,17.0,678.0,856.85,635.04
2017,2,14,13,15,935.0,80.5,0.35,17.0,664.0,842.26,625.1
2017,2,14,13,30,931.0,80.0,0.3,17.0,650.0,824.25,613.11
2017,2,14,13,45,923.5,79.0,0.3,17.5,628.0,799.68,596.68
2017,2,14,14,0,916.0,78.0,0.3,18.0,606.0,772.06,578.35
2017,2,14,14,15,905.0,76.5,0.3,18.0,577.0,738.5,557.06
2017,2,14,14,30,894.0,75.0,0.3,18.0,548.0,702.45,533.95
2017,2,14,14,45,880.0,73.0,0.3,18.0,512.5,661.62,506.81
2017,2,14,15,0,866.0,71.0,0.3,18.0,477.0,618.99,476.53
2017,2,14,15,15,844.0,68.5,0.3,17.5,435.5,572.36,443.24
2017,2,14,15,30,822.0,66.0,0.3,17.0,394.0,522.06,406.14
2017,2,14,15,45,791.5,62.5,0.35,17.0,348.5,466.16,363.22
2017,2,14,16,0,761.0,59.0,0.4,17.0,303.0,411.08,319.22
2017,2,14,16,15,714.0,54.5,0.4,16.5,254.5,349.56,268.86
2017,2,14,16,30,667.0,50.0,0.4,16.0,206.0,291.26,219.31
2017,2,14,16,45,590.0,43.5,0.45,16.0,158.0,225.72,163.26
2017,2,14,17,0,513.0,37.0,0.5,16.0,110.0,168.76,113.87
2017,2,14,17,15,256.5,32.5,0.5,15.5,69.0,87.77,52.2
2017,2,14,17,30,0.0,28.0,0.5,15.0,28.0,28.3,0.0
2017,2,14,17,45,0.0,14.0,0.55,15.0,14.0,13.76,0.0
2017,2,14,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,12.5,0.65,10.5,12.5,12.06,0.0
2017,2,15,7,30,0.0,25.0,0.6,11.0,25.0,24.15,13.65
2017,2,15,7,45,0.0,43.0,0.55,11.5,43.0,42.26,30.01
2017,2,15,8,0,0.0,61.0,0.5,12.0,61.0,60.29,45.79
2017,2,15,8,15,0.5,80.0,0.5,12.5,80.0,79.53,62.31
2017,2,15,8,30,1.0,99.0,0.5,13.0,99.0,98.84,78.55
2017,2,15,8,45,5.5,115.5,0.5,13.5,117.5,117.36,93.79
2017,2,15,9,0,10.0,132.0,0.5,14.0,136.0,136.37,109.15
2017,2,15,9,15,5.0,111.0,0.5,14.0,113.0,111.63,88.45
2017,2,15,9,30,0.0,90.0,0.5,14.0,90.0,87.37,68.14
2017,2,15,9,45,0.0,104.0,0.55,14.5,104.0,101.29,79.43
2017,2,15,10,0,0.0,118.0,0.6,15.0,118.0,115.27,90.51
2017,2,15,10,15,106.5,186.5,0.6,15.0,246.0,271.35,217.97
2017,2,15,10,30,213.0,255.0,0.6,15.0,374.0,426.64,337.29
2017,2,15,10,45,177.5,268.5,0.65,15.5,370.5,420.56,329.67
2017,2,15,11,0,142.0,282.0,0.7,16.0,367.0,412.19,321.79
2017,2,15,11,15,222.5,282.5,0.7,16.0,420.5,478.68,372.99
2017,2,15,11,30,303.0,283.0,0.7,16.0,474.0,555.85,429.96
2017,2,15,11,45,158.5,256.0,0.7,16.0,356.5,402.98,314.16
2017,2,15,12,0,14.0,229.0,0.7,16.0,239.0,239.73,186.66
2017,2,15,12,15,89.5,270.5,0.7,16.0,329.5,355.06,278.41
2017,2,15,12,30,165.0,312.0,0.7,16.0,420.0,472.49,366.5
2017,2,15,12,45,156.0,309.0,0.7,16.0,410.0,461.12,356.85
2017,2,15,13,0,147.0,306.0,0.7,16.0,400.0,449.27,348.14
2017,2,15,13,15,528.5,192.0,0.7,16.0,519.5,645.67,500.96
2017,2,15,13,30,910.0,78.0,0.7,16.0,639.0,808.43,614.7
2017,2,15,13,45,904.5,76.5,0.7,16.0,618.0,785.17,597.23
2017,2,15,14,0,899.0,75.0,0.7,16.0,597.0,758.84,580.34
2017,2,15,14,15,666.0,137.5,0.7,16.0,514.0,643.01,498.87
2017,2,15,14,30,433.0,200.0,0.7,16.0,431.0,526.03,411.32
2017,2,15,14,45,506.5,167.0,0.7,16.0,420.0,523.74,412.47
2017,2,15,15,0,580.0,134.0,0.7,16.0,409.0,517.45,408.85
2017,2,15,15,15,303.5,145.0,0.65,15.5,288.0,335.62,268.39
2017,2,15,15,30,27.0,156.0,0.6,15.0,167.0,175.11,139.33
2017,2,15,15,45,23.5,139.0,0.6,15.0,147.5,150.44,120.18
2017,2,15,16,0,20.0,122.0,0.6,15.0,128.0,130.73,104.15
2017,2,15,16,15,14.5,103.5,0.6,14.5,108.0,108.97,86.3
2017,2,15,16,30,9.0,85.0,0.6,14.0,88.0,87.78,68.61
2017,2,15,16,45,4.5,66.0,0.6,13.5,67.5,66.92,50.87
2017,2,15,17,0,0.0,47.0,0.6,13.0,47.0,46.51,33.31
2017,2,15,17,15,0.0,29.5,0.6,12.5,29.5,28.94,17.4
2017,2,15,17,30,0.0,12.0,0.6,12.0,12.0,11.58,0.0
2017,2,15,17,45,0.0,6.0,0.65,12.0,6.0,5.9,0.0
2017,2,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,1.0,1.4,12.0,1.0,0.96,0.0
2017,2,16,7,30,0.0,2.0,1.4,12.0,2.0,1.93,0.0
2017,2,16,7,45,0.0,3.5,1.4,12.5,3.5,3.37,0.0
2017,2,16,8,0,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2017,2,16,8,15,0.0,7.0,1.3,13.0,7.0,6.75,0.16
2017,2,16,8,30,0.0,9.0,1.2,13.0,9.0,8.68,1.85
2017,2,16,8,45,0.0,11.0,1.1,13.5,11.0,10.61,3.5
2017,2,16,9,0,0.0,13.0,1.0,14.0,13.0,12.54,5.13
2017,2,16,9,15,0.0,17.5,0.95,14.0,17.5,16.89,8.84
2017,2,16,9,30,0.0,22.0,0.9,14.0,22.0,21.24,12.52
2017,2,16,9,45,0.0,68.5,0.85,14.5,68.5,66.22,50.4
2017,2,16,10,0,0.0,115.0,0.8,15.0,115.0,112.2,88.13
2017,2,16,10,15,0.0,123.0,0.8,15.0,123.0,120.14,94.29
2017,2,16,10,30,0.0,131.0,0.8,15.0,131.0,128.1,100.55
2017,2,16,10,45,0.0,119.5,0.8,15.0,119.5,116.44,90.87
2017,2,16,11,0,0.0,108.0,0.8,15.0,108.0,104.91,81.38
2017,2,16,11,15,0.0,88.5,0.75,15.0,88.5,85.65,65.54
2017,2,16,11,30,0.0,69.0,0.7,15.0,69.0,66.75,49.98
2017,2,16,11,45,0.0,70.0,0.7,15.0,70.0,67.72,50.78
2017,2,16,12,0,0.0,71.0,0.7,15.0,71.0,68.69,51.55
2017,2,16,12,15,66.5,192.5,0.7,15.0,236.0,251.54,200.7
2017,2,16,12,30,133.0,314.0,0.7,15.0,401.0,448.43,350.05
2017,2,16,12,45,66.5,209.0,0.7,15.0,252.5,268.94,211.77
2017,2,16,13,0,0.0,104.0,0.7,15.0,104.0,100.89,77.43
2017,2,16,13,15,19.5,181.5,0.7,15.0,194.0,194.83,154.21
2017,2,16,13,30,39.0,259.0,0.7,15.0,284.0,299.64,236.12
2017,2,16,13,45,56.5,260.5,0.75,15.0,295.0,314.4,247.69
2017,2,16,14,0,74.0,262.0,0.8,15.0,306.0,328.35,259.25
2017,2,16,14,15,116.0,254.0,0.8,15.0,318.5,355.83,281.67
2017,2,16,14,30,158.0,246.0,0.8,15.0,331.0,372.91,295.87
2017,2,16,14,45,486.0,166.0,0.8,15.0,403.0,510.52,406.39
2017,2,16,15,0,814.0,86.0,0.8,15.0,475.0,611.3,483.43
2017,2,16,15,15,515.0,128.5,0.75,14.5,367.0,448.77,357.98
2017,2,16,15,30,216.0,171.0,0.7,14.0,259.0,299.34,240.48
2017,2,16,15,45,459.0,121.0,0.65,14.0,280.5,366.95,294.97
2017,2,16,16,0,702.0,71.0,0.6,14.0,302.0,402.67,319.15
2017,2,16,16,15,652.5,65.5,0.6,13.5,254.0,341.48,267.75
2017,2,16,16,30,603.0,60.0,0.6,13.0,206.0,283.94,218.48
2017,2,16,16,45,523.5,52.5,0.65,12.5,158.5,219.41,163.2
2017,2,16,17,0,444.0,45.0,0.7,12.0,111.0,162.62,113.96
2017,2,16,17,15,310.0,33.0,0.7,12.0,70.5,99.39,61.44
2017,2,16,17,30,176.0,21.0,0.7,12.0,30.0,47.38,0.41
2017,2,16,17,45,88.0,10.5,0.7,12.0,15.0,17.1,0.0
2017,2,16,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,1.0,4.05,11.0,1.0,0.96,0.0
2017,2,17,7,30,0.0,2.0,4.1,11.0,2.0,1.93,0.0
2017,2,17,7,45,0.0,3.5,4.2,11.5,3.5,3.37,0.0
2017,2,17,8,0,0.0,5.0,4.3,12.0,5.0,4.82,0.0
2017,2,17,8,15,0.0,7.0,4.35,12.0,7.0,6.75,0.17
2017,2,17,8,30,0.0,9.0,4.4,12.0,9.0,8.68,1.85
2017,2,17,8,45,0.0,10.5,4.45,12.5,10.5,10.13,3.08
2017,2,17,9,0,0.0,12.0,4.5,13.0,12.0,11.58,4.3
2017,2,17,9,15,0.0,14.0,4.45,13.0,14.0,13.51,5.94
2017,2,17,9,30,0.0,16.0,4.4,13.0,16.0,15.44,7.56
2017,2,17,9,45,0.0,42.5,4.35,13.0,42.5,41.06,29.34
2017,2,17,10,0,0.0,69.0,4.3,13.0,69.0,66.72,50.92
2017,2,17,10,15,0.0,86.5,4.2,13.0,86.5,83.68,65.02
2017,2,17,10,30,0.0,104.0,4.1,13.0,104.0,100.98,79.3
2017,2,17,10,45,0.0,81.5,4.1,13.0,81.5,78.85,60.71
2017,2,17,11,0,0.0,59.0,4.1,13.0,59.0,57.06,42.42
2017,2,17,11,15,0.0,99.0,3.9,13.0,99.0,95.95,74.78
2017,2,17,11,30,0.0,139.0,3.7,13.0,139.0,135.88,107.61
2017,2,17,11,45,0.0,103.0,3.5,13.0,103.0,99.9,77.84
2017,2,17,12,0,0.0,67.0,3.3,13.0,67.0,64.82,48.72
2017,2,17,12,15,0.0,50.5,3.05,13.0,50.5,48.84,35.4
2017,2,17,12,30,0.0,34.0,2.8,13.0,34.0,32.87,22.03
2017,2,17,12,45,0.0,33.5,2.6,13.0,33.5,32.39,21.64
2017,2,17,13,0,0.0,33.0,2.4,13.0,33.0,31.9,21.25
2017,2,17,13,15,0.0,37.5,2.3,13.0,37.5,36.25,24.92
2017,2,17,13,30,0.0,42.0,2.2,13.0,42.0,40.6,28.61
2017,2,17,13,45,0.0,70.5,2.1,13.0,70.5,68.19,51.76
2017,2,17,14,0,0.0,99.0,2.0,13.0,99.0,95.97,74.95
2017,2,17,14,15,0.0,58.0,1.95,12.5,58.0,56.08,41.82
2017,2,17,14,30,0.0,17.0,1.9,12.0,17.0,16.42,8.37
2017,2,17,14,45,0.0,13.5,1.9,12.0,13.5,13.03,5.51
2017,2,17,15,0,0.0,10.0,1.9,12.0,10.0,9.65,2.63
2017,2,17,15,15,0.0,8.5,1.85,12.0,8.5,8.2,1.41
2017,2,17,15,30,0.0,7.0,1.8,12.0,7.0,6.75,0.17
2017,2,17,15,45,0.0,6.0,1.75,12.0,6.0,5.79,0.0
2017,2,17,16,0,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2017,2,17,16,15,0.0,4.0,1.65,11.5,4.0,3.86,0.0
2017,2,17,16,30,0.0,3.0,1.6,11.0,3.0,2.89,0.0
2017,2,17,16,45,0.0,2.5,1.55,11.0,2.5,2.41,0.0
2017,2,17,17,0,0.0,2.0,1.5,11.0,2.0,1.93,0.0
2017,2,17,17,15,0.0,1.0,1.45,11.0,1.0,0.96,0.0
2017,2,17,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,18,7,15,95.0,22.5,1.5,10.0,32.5,37.62,8.43
2017,2,18,7,30,190.0,45.0,1.6,10.0,65.0,90.19,60.6
2017,2,18,7,45,294.5,58.0,1.75,10.0,109.0,140.84,103.3
2017,2,18,8,0,399.0,71.0,1.9,10.0,153.0,202.94,156.63
2017,2,18,8,15,466.0,80.0,1.95,10.0,199.5,258.16,205.71
2017,2,18,8,30,533.0,89.0,2.0,10.0,246.0,321.27,260.85
2017,2,18,8,45,266.5,101.5,2.15,10.5,180.0,232.77,191.69
2017,2,18,9,0,0.0,114.0,2.3,11.0,114.0,112.25,90.27
2017,2,18,9,15,122.0,153.5,2.3,11.0,208.5,229.36,189.61
2017,2,18,9,30,244.0,193.0,2.3,11.0,303.0,355.58,293.33
2017,2,18,9,45,135.5,197.5,2.3,11.0,260.0,295.32,242.52
2017,2,18,10,0,27.0,202.0,2.3,11.0,217.0,219.84,178.67
2017,2,18,10,15,175.0,224.5,2.3,11.0,324.0,361.52,296.51
2017,2,18,10,30,323.0,247.0,2.3,11.0,431.0,506.96,412.33
2017,2,18,10,45,329.0,257.5,2.35,11.0,452.5,531.79,430.34
2017,2,18,11,0,335.0,268.0,2.4,11.0,474.0,555.75,448.34
2017,2,18,11,15,183.0,264.0,2.4,11.0,377.0,428.12,346.24
2017,2,18,11,30,31.0,260.0,2.4,11.0,280.0,294.41,236.58
2017,2,18,11,45,55.0,282.5,2.45,11.0,319.0,339.16,273.23
2017,2,18,12,0,79.0,305.0,2.5,11.0,358.0,384.39,309.2
2017,2,18,12,15,54.0,285.5,2.5,11.0,321.5,342.09,275.01
2017,2,18,12,30,29.0,266.0,2.5,11.0,285.0,299.73,240.83
2017,2,18,12,45,36.5,273.0,2.5,11.0,297.0,313.59,252.3
2017,2,18,13,0,44.0,280.0,2.5,11.0,309.0,327.31,263.45
2017,2,18,13,15,57.5,282.5,2.5,10.5,319.5,340.72,275.13
2017,2,18,13,30,71.0,285.0,2.5,10.0,330.0,353.65,286.47
2017,2,18,13,45,43.5,250.5,2.5,10.0,278.0,293.12,237.74
2017,2,18,14,0,16.0,216.0,2.5,10.0,226.0,227.26,184.22
2017,2,18,14,15,19.0,212.5,2.5,10.0,223.5,225.72,183.55
2017,2,18,14,30,22.0,209.0,2.5,10.0,221.0,224.03,182.58
2017,2,18,14,45,11.0,162.5,2.5,10.0,168.5,167.91,136.46
2017,2,18,15,0,0.0,116.0,2.5,10.0,116.0,113.3,90.94
2017,2,18,15,15,0.0,75.5,2.4,9.5,75.5,73.0,57.2
2017,2,18,15,30,0.0,35.0,2.3,9.0,35.0,33.8,23.72
2017,2,18,15,45,0.0,31.0,2.25,9.0,31.0,29.92,20.44
2017,2,18,16,0,0.0,27.0,2.2,9.0,27.0,26.06,17.12
2017,2,18,16,15,0.0,22.5,2.1,9.0,22.5,21.71,13.34
2017,2,18,16,30,0.0,18.0,2.0,9.0,18.0,17.36,9.52
2017,2,18,16,45,0.0,14.0,1.9,9.0,14.0,13.5,6.07
2017,2,18,17,0,0.0,10.0,1.8,9.0,10.0,9.64,2.61
2017,2,18,17,15,0.0,6.5,1.75,8.5,6.5,6.26,0.0
2017,2,18,17,30,0.0,3.0,1.7,8.0,3.0,2.89,0.0
2017,2,18,17,45,0.0,1.5,1.65,8.0,1.5,1.47,0.0
2017,2,18,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,15.0,1.2,8.0,15.0,14.47,2.13
2017,2,19,7,30,0.0,30.0,1.2,8.0,30.0,29.12,18.62
2017,2,19,7,45,0.0,48.0,1.3,8.5,48.0,47.12,34.76
2017,2,19,8,0,0.0,66.0,1.4,9.0,66.0,65.09,50.61
2017,2,19,8,15,0.0,85.0,1.5,9.0,85.0,84.11,67.23
2017,2,19,8,30,0.0,104.0,1.6,9.0,104.0,103.15,83.6
2017,2,19,8,45,5.0,121.0,1.7,9.5,123.0,122.43,99.74
2017,2,19,9,0,10.0,138.0,1.8,10.0,142.0,142.23,116.1
2017,2,19,9,15,10.5,151.0,1.85,10.0,155.5,155.84,127.23
2017,2,19,9,30,11.0,164.0,1.9,10.0,169.0,169.53,138.32
2017,2,19,9,45,5.5,117.5,1.95,10.5,120.0,118.27,94.98
2017,2,19,10,0,0.0,71.0,2.0,11.0,71.0,68.66,52.86
2017,2,19,10,15,0.0,97.5,2.05,11.0,97.5,94.53,74.56
2017,2,19,10,30,0.0,124.0,2.1,11.0,124.0,120.96,96.4
2017,2,19,10,45,2.0,156.0,2.15,11.0,157.5,154.73,124.16
2017,2,19,11,0,4.0,188.0,2.2,11.0,191.0,188.93,151.96
2017,2,19,11,15,9.5,210.0,2.15,11.0,216.5,215.97,173.8
2017,2,19,11,30,15.0,232.0,2.1,11.0,242.0,243.32,195.73
2017,2,19,11,45,7.5,192.5,2.1,11.0,197.5,196.33,157.4
2017,2,19,12,0,0.0,153.0,2.1,11.0,153.0,149.88,119.34
2017,2,19,12,15,4.0,182.0,2.05,11.0,185.0,182.67,146.31
2017,2,19,12,30,8.0,211.0,2.0,11.0,217.0,215.79,173.14
2017,2,19,12,45,4.0,172.0,2.0,11.0,175.0,172.48,137.88
2017,2,19,13,0,0.0,133.0,2.0,11.0,133.0,129.78,102.93
2017,2,19,13,15,4.0,169.0,2.05,11.0,171.5,169.43,135.79
2017,2,19,13,30,8.0,205.0,2.1,11.0,210.0,209.59,168.62
2017,2,19,13,45,5.0,191.0,2.15,11.0,194.5,192.8,154.99
2017,2,19,14,0,2.0,177.0,2.2,11.0,179.0,176.19,141.6
2017,2,19,14,15,1.0,118.0,2.2,11.0,119.0,115.67,91.92
2017,2,19,14,30,0.0,59.0,2.2,11.0,59.0,57.04,42.93
2017,2,19,14,45,0.0,50.5,2.2,11.0,50.5,48.81,36.09
2017,2,19,15,0,0.0,42.0,2.2,11.0,42.0,40.58,29.17
2017,2,19,15,15,0.0,72.0,2.2,11.0,72.0,69.61,54.04
2017,2,19,15,30,0.0,102.0,2.2,11.0,102.0,99.54,79.55
2017,2,19,15,45,0.0,90.0,2.25,11.0,90.0,87.65,69.63
2017,2,19,16,0,0.0,78.0,2.3,11.0,78.0,75.8,59.67
2017,2,19,16,15,0.0,66.0,2.3,10.5,66.0,63.98,49.71
2017,2,19,16,30,0.0,54.0,2.3,10.0,54.0,52.18,39.58
2017,2,19,16,45,0.0,41.5,2.35,10.0,41.5,40.08,28.96
2017,2,19,17,0,0.0,29.0,2.4,10.0,29.0,27.99,18.25
2017,2,19,17,15,0.0,19.0,2.35,10.0,19.0,18.33,9.5
2017,2,19,17,30,0.0,9.0,2.3,10.0,9.0,8.68,0.0
2017,2,19,17,45,0.0,4.5,2.3,10.0,4.5,4.42,0.0
2017,2,19,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,1.95,13.0,3.5,3.37,0.0
2017,2,20,7,30,0.0,7.0,1.9,13.0,7.0,6.74,0.0
2017,2,20,7,45,0.0,11.5,1.9,13.0,11.5,11.08,3.75
2017,2,20,8,0,0.0,16.0,1.9,13.0,16.0,15.43,7.58
2017,2,20,8,15,0.0,20.5,1.9,13.0,20.5,19.77,11.39
2017,2,20,8,30,0.0,25.0,1.9,13.0,25.0,24.12,15.15
2017,2,20,8,45,0.0,29.5,1.95,13.0,29.5,28.47,18.87
2017,2,20,9,0,0.0,34.0,2.0,13.0,34.0,32.83,22.55
2017,2,20,9,15,0.0,20.5,2.0,13.0,20.5,19.79,11.33
2017,2,20,9,30,0.0,7.0,2.0,13.0,7.0,6.75,0.13
2017,2,20,9,45,0.0,8.0,2.05,13.5,8.0,7.72,0.93
2017,2,20,10,0,0.0,9.0,2.1,14.0,9.0,8.69,1.73
2017,2,20,10,15,0.0,14.5,2.1,14.0,14.5,14.0,6.22
2017,2,20,10,30,0.0,20.0,2.1,14.0,20.0,19.32,10.69
2017,2,20,10,45,0.0,35.0,2.15,14.0,35.0,33.83,22.86
2017,2,20,11,0,0.0,50.0,2.2,14.0,50.0,48.35,34.97
2017,2,20,11,15,0.0,51.0,2.2,14.0,51.0,49.32,35.72
2017,2,20,11,30,0.0,52.0,2.2,14.0,52.0,50.29,36.49
2017,2,20,11,45,0.0,69.0,2.2,14.5,69.0,66.76,50.04
2017,2,20,12,0,0.0,86.0,2.2,15.0,86.0,83.24,63.48
2017,2,20,12,15,0.0,58.0,2.25,14.5,58.0,56.11,41.16
2017,2,20,12,30,0.0,30.0,2.3,14.0,30.0,29.0,18.67
2017,2,20,12,45,0.0,30.0,2.35,14.0,30.0,29.0,18.69
2017,2,20,13,0,0.0,30.0,2.4,14.0,30.0,29.0,18.7
2017,2,20,13,15,0.0,29.0,2.45,14.0,29.0,28.03,17.9
2017,2,20,13,30,0.0,28.0,2.5,14.0,28.0,27.06,17.11
2017,2,20,13,45,0.0,33.5,2.55,14.0,33.5,32.38,21.6
2017,2,20,14,0,0.0,39.0,2.6,14.0,39.0,37.7,26.1
2017,2,20,14,15,0.0,24.5,2.65,14.0,24.5,23.67,14.34
2017,2,20,14,30,0.0,10.0,2.7,14.0,10.0,9.66,2.52
2017,2,20,14,45,0.0,33.5,2.8,14.0,33.5,32.36,21.78
2017,2,20,15,0,0.0,57.0,2.9,14.0,57.0,55.09,41.03
2017,2,20,15,15,0.0,39.5,2.95,13.5,39.5,38.15,26.86
2017,2,20,15,30,0.0,22.0,3.0,13.0,22.0,21.23,12.55
2017,2,20,15,45,0.0,19.5,3.15,13.0,19.5,18.82,10.52
2017,2,20,16,0,0.0,17.0,3.3,13.0,17.0,16.4,8.47
2017,2,20,16,15,0.0,14.5,3.35,13.0,14.5,13.98,6.4
2017,2,20,16,30,0.0,12.0,3.4,13.0,12.0,11.57,4.31
2017,2,20,16,45,0.0,9.0,3.5,13.0,9.0,8.67,1.78
2017,2,20,17,0,0.0,6.0,3.6,13.0,6.0,5.78,0.0
2017,2,20,17,15,0.0,4.0,3.65,13.0,4.0,3.85,0.0
2017,2,20,17,30,0.0,2.0,3.7,13.0,2.0,1.93,0.0
2017,2,20,17,45,0.0,1.0,3.75,13.0,1.0,0.98,0.0
2017,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.5,0.95,11.0,0.5,0.0,0.0
2017,2,21,7,0,0.0,1.0,0.9,11.0,1.0,0.98,0.0
2017,2,21,7,15,0.0,5.0,0.9,11.0,5.0,4.82,0.0
2017,2,21,7,30,0.0,9.0,0.9,11.0,9.0,8.67,1.59
2017,2,21,7,45,0.0,14.0,0.95,11.5,14.0,13.5,5.89
2017,2,21,8,0,0.0,19.0,1.0,12.0,19.0,18.32,10.16
2017,2,21,8,15,0.0,24.5,1.0,12.0,24.5,23.64,14.82
2017,2,21,8,30,0.0,30.0,1.0,12.0,30.0,28.95,19.42
2017,2,21,8,45,0.0,35.5,1.05,12.5,35.5,34.27,23.92
2017,2,21,9,0,0.0,41.0,1.1,13.0,41.0,39.59,28.35
2017,2,21,9,15,6.5,105.0,1.1,13.0,108.0,106.12,84.51
2017,2,21,9,30,13.0,169.0,1.1,13.0,175.0,175.76,141.64
2017,2,21,9,45,6.5,136.0,1.15,13.0,139.0,137.63,109.8
2017,2,21,10,0,0.0,103.0,1.2,13.0,103.0,100.04,78.48
2017,2,21,10,15,0.0,133.0,1.2,13.0,133.0,130.06,103.13
2017,2,21,10,30,0.0,163.0,1.2,13.0,163.0,160.37,127.56
2017,2,21,10,45,1.0,171.0,1.25,13.0,171.5,169.15,134.41
2017,2,21,11,0,2.0,179.0,1.3,13.0,180.0,178.01,141.39
2017,2,21,11,15,16.0,222.0,1.3,13.0,232.5,233.52,186.08
2017,2,21,11,30,30.0,265.0,1.3,13.0,285.0,298.69,237.3
2017,2,21,11,45,15.0,194.0,1.35,13.5,204.0,204.04,161.65
2017,2,21,12,0,0.0,123.0,1.4,14.0,123.0,119.75,93.29
2017,2,21,12,15,130.0,221.0,1.4,14.0,309.0,344.46,276.59
2017,2,21,12,30,260.0,319.0,1.4,14.0,495.0,571.21,448.05
2017,2,21,12,45,130.0,177.0,1.45,14.0,265.0,296.3,237.35
2017,2,21,13,0,0.0,35.0,1.5,14.0,35.0,33.84,22.59
2017,2,21,13,15,248.0,135.0,1.5,13.5,294.5,360.91,295.66
2017,2,21,13,30,496.0,235.0,1.5,13.0,554.0,667.08,527.93
2017,2,21,13,45,248.0,165.0,1.55,13.0,324.5,376.24,304.08
2017,2,21,14,0,0.0,95.0,1.6,13.0,95.0,91.99,71.03
2017,2,21,14,15,11.5,154.0,1.55,13.0,160.5,159.7,127.7
2017,2,21,14,30,23.0,213.0,1.5,13.0,226.0,228.69,183.77
2017,2,21,14,45,21.0,200.0,1.5,13.0,211.0,213.44,171.54
2017,2,21,15,0,19.0,187.0,1.5,13.0,196.0,198.33,159.68
2017,2,21,15,15,9.5,116.0,1.4,12.5,120.5,119.08,95.03
2017,2,21,15,30,0.0,45.0,1.3,12.0,45.0,43.47,31.62
2017,2,21,15,45,0.0,40.0,1.25,12.0,40.0,38.63,27.64
2017,2,21,16,0,0.0,35.0,1.2,12.0,35.0,33.79,23.55
2017,2,21,16,15,0.0,29.5,1.1,11.5,29.5,28.47,19.04
2017,2,21,16,30,0.0,24.0,1.0,11.0,24.0,23.15,14.46
2017,2,21,16,45,0.0,19.0,0.95,11.0,19.0,18.32,10.2
2017,2,21,17,0,0.0,14.0,0.9,11.0,14.0,13.5,5.9
2017,2,21,17,15,0.0,9.0,0.9,10.5,9.0,8.67,1.58
2017,2,21,17,30,0.0,4.0,0.9,10.0,4.0,3.85,0.0
2017,2,21,17,45,0.0,2.0,0.95,10.0,2.0,1.97,0.0
2017,2,21,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,6,45,88.0,6.5,1.45,6.5,8.5,0.0,0.0
2017,2,22,7,0,176.0,13.0,1.5,7.0,17.0,28.9,0.0
2017,2,22,7,15,340.0,24.0,1.5,7.5,57.5,80.0,38.72
2017,2,22,7,30,504.0,35.0,1.5,8.0,98.0,146.21,96.78
2017,2,22,7,45,591.5,41.5,1.55,8.5,148.5,204.08,148.41
2017,2,22,8,0,679.0,48.0,1.6,9.0,199.0,271.97,209.05
2017,2,22,8,15,730.0,52.5,1.65,9.0,250.5,332.66,264.52
2017,2,22,8,30,781.0,57.0,1.7,9.0,302.0,397.32,321.98
2017,2,22,8,45,814.5,60.5,1.75,9.5,351.0,456.18,372.66
2017,2,22,9,0,848.0,64.0,1.8,10.0,400.0,516.4,422.63
2017,2,22,9,15,605.0,123.0,1.8,10.0,376.5,483.36,396.69
2017,2,22,9,30,362.0,182.0,1.8,10.0,353.0,417.31,342.89
2017,2,22,9,45,407.0,189.0,1.85,10.0,395.5,474.93,389.41
2017,2,22,10,0,452.0,196.0,1.9,10.0,438.0,528.74,431.55
2017,2,22,10,15,378.5,227.0,1.9,10.0,438.5,518.29,421.37
2017,2,22,10,30,305.0,258.0,1.9,10.0,439.0,509.18,412.19
2017,2,22,10,45,370.5,254.5,1.95,10.5,482.5,564.06,454.75
2017,2,22,11,0,436.0,251.0,2.0,11.0,526.0,628.66,503.19
2017,2,22,11,15,440.5,257.5,2.0,11.0,542.5,648.24,516.88
2017,2,22,11,30,445.0,264.0,2.0,11.0,559.0,666.21,529.69
2017,2,22,11,45,513.0,241.5,2.05,11.0,586.5,704.67,559.87
2017,2,22,12,0,581.0,219.0,2.1,11.0,614.0,741.99,588.84
2017,2,22,12,15,631.5,202.0,2.1,11.0,632.0,771.98,611.41
2017,2,22,12,30,682.0,185.0,2.1,11.0,650.0,796.82,630.05
2017,2,22,12,45,544.0,233.0,2.15,11.0,602.0,725.62,575.36
2017,2,22,13,0,406.0,281.0,2.2,11.0,554.0,648.95,516.27
2017,2,22,13,15,389.0,279.0,2.2,10.5,536.0,627.73,501.89
2017,2,22,13,30,372.0,277.0,2.2,10.0,518.0,605.46,486.15
2017,2,22,13,45,640.0,185.0,2.25,10.0,583.0,721.31,580.28
2017,2,22,14,0,908.0,93.0,2.3,10.0,648.0,805.08,643.56
2017,2,22,14,15,897.0,91.0,2.3,10.0,618.0,770.49,618.49
2017,2,22,14,30,886.0,89.0,2.3,10.0,588.0,737.11,595.29
2017,2,22,14,45,874.0,86.0,2.3,10.0,552.0,695.71,565.86
2017,2,22,15,0,862.0,83.0,2.3,10.0,516.0,652.35,532.91
2017,2,22,15,15,841.0,80.0,2.25,9.5,474.0,601.85,494.1
2017,2,22,15,30,820.0,77.0,2.2,9.0,432.0,550.65,453.61
2017,2,22,15,45,793.5,72.5,2.2,9.0,385.5,494.61,407.39
2017,2,22,16,0,767.0,68.0,2.2,9.0,339.0,439.03,360.08
2017,2,22,16,15,723.0,63.5,2.1,8.5,289.0,376.96,306.43
2017,2,22,16,30,679.0,59.0,2.0,8.0,239.0,318.84,254.43
2017,2,22,16,45,613.5,52.0,1.95,8.0,189.0,253.77,195.63
2017,2,22,17,0,548.0,45.0,1.9,8.0,139.0,194.91,141.77
2017,2,22,17,15,426.5,35.5,1.85,7.5,93.5,128.88,85.06
2017,2,22,17,30,305.0,26.0,1.8,7.0,48.0,74.98,34.74
2017,2,22,17,45,152.5,13.0,1.8,7.0,24.0,26.1,0.0
2017,2,22,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
