Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,9.5,1.6,5.5,9.5,0.0,0.0
2017,2,23,7,0,0.0,19.0,1.6,6.0,19.0,18.68,0.0
2017,2,23,7,15,226.5,29.0,1.65,6.0,58.5,69.07,37.25
2017,2,23,7,30,453.0,39.0,1.7,6.0,98.0,141.24,95.94
2017,2,23,7,45,539.5,47.0,1.75,6.5,147.5,198.91,147.4
2017,2,23,8,0,626.0,55.0,1.8,7.0,197.0,265.56,207.14
2017,2,23,8,15,679.0,60.5,1.8,7.0,248.0,325.47,261.92
2017,2,23,8,30,732.0,66.0,1.8,7.0,299.0,388.73,318.27
2017,2,23,8,45,767.5,70.0,1.8,7.5,347.5,446.92,368.42
2017,2,23,9,0,803.0,74.0,1.8,8.0,396.0,506.74,418.11
2017,2,23,9,15,827.5,77.0,1.75,8.0,441.0,560.49,461.91
2017,2,23,9,30,852.0,80.0,1.7,8.0,486.0,614.11,504.21
2017,2,23,9,45,870.5,82.0,1.7,8.0,526.0,662.26,541.44
2017,2,23,10,0,889.0,84.0,1.7,8.0,566.0,709.13,576.2
2017,2,23,10,15,901.5,86.0,1.65,8.0,599.0,746.43,601.66
2017,2,23,10,30,914.0,88.0,1.6,8.0,632.0,784.9,627.72
2017,2,23,10,45,925.0,88.5,1.6,8.5,658.5,818.08,649.0
2017,2,23,11,0,936.0,89.0,1.6,9.0,685.0,848.47,668.15
2017,2,23,11,15,941.5,89.5,1.6,9.0,703.5,871.4,683.18
2017,2,23,11,30,947.0,90.0,1.6,9.0,722.0,890.97,695.98
2017,2,23,11,45,951.0,90.0,1.6,9.0,732.5,905.25,705.21
2017,2,23,12,0,955.0,90.0,1.6,9.0,743.0,915.92,712.11
2017,2,23,12,15,718.0,175.5,1.6,9.0,667.0,819.66,644.36
2017,2,23,12,30,481.0,261.0,1.6,9.0,591.0,706.04,558.52
2017,2,23,12,45,712.5,177.0,1.6,9.0,661.5,813.39,642.5
2017,2,23,13,0,944.0,93.0,1.6,9.0,732.0,901.81,703.83
2017,2,23,13,15,939.5,92.5,1.6,9.0,717.0,886.29,692.38
2017,2,23,13,30,935.0,92.0,1.6,9.0,702.0,867.31,679.9
2017,2,23,13,45,929.5,90.0,1.65,9.0,679.5,842.51,663.99
2017,2,23,14,0,924.0,88.0,1.7,9.0,657.0,814.53,645.8
2017,2,23,14,15,913.5,86.5,1.7,9.0,627.0,780.36,622.51
2017,2,23,14,30,903.0,85.0,1.7,9.0,597.0,743.63,597.24
2017,2,23,14,45,890.0,82.0,1.75,9.0,560.5,701.18,567.9
2017,2,23,15,0,877.0,79.0,1.8,9.0,524.0,659.87,537.61
2017,2,23,15,15,856.0,76.5,1.75,8.5,481.5,609.24,498.97
2017,2,23,15,30,835.0,74.0,1.7,8.0,439.0,557.87,458.63
2017,2,23,15,45,807.5,70.0,1.65,8.0,392.0,501.07,411.94
2017,2,23,16,0,780.0,66.0,1.6,8.0,345.0,444.81,364.25
2017,2,23,16,15,737.0,61.5,1.55,7.5,294.5,382.38,310.72
2017,2,23,16,30,694.0,57.0,1.5,7.0,244.0,322.78,257.8
2017,2,23,16,45,628.5,51.0,1.45,6.5,193.5,258.68,200.21
2017,2,23,17,0,563.0,45.0,1.4,6.0,143.0,199.89,146.52
2017,2,23,17,15,447.0,35.5,1.4,5.5,97.0,133.83,89.28
2017,2,23,17,30,331.0,26.0,1.4,5.0,51.0,79.75,39.39
2017,2,23,17,45,165.5,13.0,1.4,5.0,25.5,27.52,0.0
2017,2,23,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,24,6,45,70.5,7.5,0.55,5.5,10.0,0.0,0.0
2017,2,24,7,0,141.0,15.0,0.5,6.0,20.0,28.45,0.0
2017,2,24,7,15,288.5,28.0,0.45,6.0,60.0,79.13,43.94
2017,2,24,7,30,436.0,41.0,0.4,6.0,100.0,141.06,96.55
2017,2,24,7,45,521.5,49.0,0.35,6.5,149.0,197.87,146.37
2017,2,24,8,0,607.0,57.0,0.3,7.0,198.0,263.55,203.77
2017,2,24,8,15,660.0,63.0,0.35,7.0,248.5,323.22,256.84
2017,2,24,8,30,713.0,69.0,0.4,7.0,299.0,387.25,312.18
2017,2,24,8,45,750.5,73.0,0.45,7.5,347.5,444.57,360.15
2017,2,24,9,0,788.0,77.0,0.5,8.0,396.0,504.81,408.73
2017,2,24,9,15,812.5,80.0,0.55,8.0,441.0,558.02,451.13
2017,2,24,9,30,837.0,83.0,0.6,8.0,486.0,611.12,492.32
2017,2,24,9,45,854.5,85.5,0.65,8.5,525.0,658.68,527.4
2017,2,24,10,0,872.0,88.0,0.7,9.0,564.0,704.93,560.1
2017,2,24,10,15,611.5,171.0,0.75,9.0,514.5,638.27,507.37
2017,2,24,10,30,351.0,254.0,0.8,9.0,465.0,540.97,430.91
2017,2,24,10,45,248.0,280.0,0.85,9.5,432.0,498.97,397.23
2017,2,24,11,0,145.0,306.0,0.9,10.0,399.0,442.89,351.72
2017,2,24,11,15,79.0,269.0,0.95,10.0,320.0,342.51,273.76
2017,2,24,11,30,13.0,232.0,1.0,10.0,241.0,241.32,192.69
2017,2,24,11,45,470.0,165.0,1.05,10.0,489.0,592.42,477.7
2017,2,24,12,0,927.0,98.0,1.1,10.0,737.0,904.09,698.21
2017,2,24,12,15,785.5,150.5,1.15,10.0,692.5,852.47,658.99
2017,2,24,12,30,644.0,203.0,1.2,10.0,648.0,787.68,614.41
2017,2,24,12,45,788.0,148.5,1.25,10.0,688.5,848.84,659.63
2017,2,24,13,0,932.0,94.0,1.3,10.0,729.0,895.75,692.28
2017,2,24,13,15,927.5,93.5,1.3,10.0,714.0,880.32,681.49
2017,2,24,13,30,923.0,93.0,1.3,10.0,699.0,861.46,669.26
2017,2,24,13,45,520.0,192.0,1.35,10.0,531.5,633.64,504.49
2017,2,24,14,0,117.0,291.0,1.4,10.0,364.0,393.22,314.78
2017,2,24,14,15,501.0,189.5,1.4,9.5,479.0,589.63,477.71
2017,2,24,14,30,885.0,88.0,1.4,9.0,594.0,736.56,591.15
2017,2,24,14,45,870.5,85.5,1.4,9.0,557.5,697.53,562.01
2017,2,24,15,0,856.0,83.0,1.4,9.0,521.0,653.05,529.17
2017,2,24,15,15,802.5,80.5,1.3,9.0,464.5,583.37,475.08
2017,2,24,15,30,749.0,78.0,1.2,9.0,408.0,515.76,421.56
2017,2,24,15,45,752.5,74.0,1.2,9.0,375.0,478.8,391.23
2017,2,24,16,0,756.0,70.0,1.2,9.0,342.0,439.62,357.55
2017,2,24,16,15,712.5,65.0,1.15,8.5,292.5,377.44,304.8
2017,2,24,16,30,669.0,60.0,1.1,8.0,243.0,319.14,253.64
2017,2,24,16,45,603.0,53.5,1.05,7.5,193.0,254.59,196.44
2017,2,24,17,0,537.0,47.0,1.0,7.0,143.0,196.31,143.86
2017,2,24,17,15,423.5,37.0,1.0,6.5,97.5,131.39,88.08
2017,2,24,17,30,310.0,27.0,1.0,6.0,52.0,78.66,40.8
2017,2,24,17,45,155.0,13.5,1.05,6.0,26.0,27.34,0.0
2017,2,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,9.0,0.7,5.5,9.0,8.85,0.0
2017,2,25,7,0,0.0,18.0,0.7,6.0,18.0,17.48,0.0
2017,2,25,7,15,124.5,33.0,0.6,6.0,50.5,56.72,34.23
2017,2,25,7,30,249.0,48.0,0.5,6.0,83.0,108.89,77.4
2017,2,25,7,45,296.5,64.5,0.45,6.5,123.0,153.76,117.1
2017,2,25,8,0,344.0,81.0,0.4,7.0,163.0,203.68,161.01
2017,2,25,8,15,371.0,97.0,0.4,7.0,203.5,250.02,202.02
2017,2,25,8,30,398.0,113.0,0.4,7.0,244.0,298.61,243.85
2017,2,25,8,45,427.0,124.0,0.4,7.5,283.0,344.83,282.19
2017,2,25,9,0,456.0,135.0,0.4,8.0,322.0,392.94,320.84
2017,2,25,9,15,611.0,110.5,0.35,8.0,390.0,479.69,389.73
2017,2,25,9,30,766.0,86.0,0.3,8.0,458.0,573.56,461.65
2017,2,25,9,45,828.0,83.0,0.3,8.5,514.0,641.48,510.7
2017,2,25,10,0,890.0,80.0,0.3,9.0,570.0,708.06,556.44
2017,2,25,10,15,902.0,81.5,0.3,9.0,603.0,747.97,582.32
2017,2,25,10,30,914.0,83.0,0.3,9.0,636.0,785.6,606.72
2017,2,25,10,45,482.0,181.5,0.35,9.5,474.0,583.21,458.24
2017,2,25,11,0,50.0,280.0,0.4,10.0,312.0,330.0,259.49
2017,2,25,11,15,27.0,236.5,0.4,10.0,254.0,264.65,210.24
2017,2,25,11,30,4.0,193.0,0.4,10.0,196.0,193.63,153.68
2017,2,25,11,45,163.0,254.0,0.45,10.5,367.5,407.98,325.86
2017,2,25,12,0,322.0,315.0,0.5,11.0,539.0,621.36,482.68
2017,2,25,12,15,640.5,199.0,0.45,11.0,644.5,782.69,600.65
2017,2,25,12,30,959.0,83.0,0.4,11.0,750.0,921.08,690.47
2017,2,25,12,45,492.5,176.5,0.4,11.0,519.0,629.0,486.97
2017,2,25,13,0,26.0,270.0,0.4,11.0,288.0,291.85,227.75
2017,2,25,13,15,22.5,257.0,0.45,11.0,272.5,275.16,217.71
2017,2,25,13,30,19.0,244.0,0.5,11.0,257.0,258.56,205.14
2017,2,25,13,45,272.0,229.0,0.55,11.0,399.5,468.04,374.21
2017,2,25,14,0,525.0,214.0,0.6,11.0,542.0,650.14,510.95
2017,2,25,14,15,308.5,237.5,0.65,11.0,428.0,490.58,388.53
2017,2,25,14,30,92.0,261.0,0.7,11.0,314.0,336.56,268.29
2017,2,25,14,45,83.0,242.5,0.8,11.0,288.5,307.6,247.48
2017,2,25,15,0,74.0,224.0,0.9,11.0,263.0,279.12,225.68
2017,2,25,15,15,69.5,205.0,0.9,10.5,239.0,253.41,206.01
2017,2,25,15,30,65.0,186.0,0.9,10.0,215.0,227.99,186.2
2017,2,25,15,45,88.0,169.0,0.9,10.0,204.0,219.44,179.8
2017,2,25,16,0,111.0,152.0,0.9,10.0,193.0,212.88,174.45
2017,2,25,16,15,103.5,131.5,0.9,9.5,165.5,182.42,149.15
2017,2,25,16,30,96.0,111.0,0.9,9.0,138.0,152.63,123.89
2017,2,25,16,45,85.0,89.5,0.9,8.5,110.0,121.33,96.82
2017,2,25,17,0,74.0,68.0,0.9,8.0,82.0,91.16,70.28
2017,2,25,17,15,51.0,48.0,0.9,8.0,56.5,61.34,44.21
2017,2,25,17,30,28.0,28.0,0.9,8.0,31.0,32.48,17.98
2017,2,25,17,45,14.0,14.0,0.95,8.0,15.5,15.06,0.0
2017,2,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,13.5,0.7,4.5,13.5,13.27,0.0
2017,2,26,7,0,0.0,27.0,0.6,5.0,27.0,26.59,0.0
2017,2,26,7,15,250.0,33.5,0.55,5.5,69.5,79.78,48.32
2017,2,26,7,30,500.0,40.0,0.5,6.0,112.0,156.7,108.08
2017,2,26,7,45,578.0,47.5,0.45,6.5,162.5,215.07,159.9
2017,2,26,8,0,656.0,55.0,0.4,7.0,213.0,281.45,218.38
2017,2,26,8,15,705.0,60.0,0.35,7.5,264.0,340.66,270.38
2017,2,26,8,30,754.0,65.0,0.3,8.0,315.0,404.58,324.22
2017,2,26,8,45,786.5,69.0,0.3,8.5,364.0,462.8,371.96
2017,2,26,9,0,819.0,73.0,0.3,9.0,413.0,522.33,418.81
2017,2,26,9,15,841.5,76.0,0.3,9.5,458.0,575.92,459.43
2017,2,26,9,30,864.0,79.0,0.3,10.0,503.0,629.17,498.32
2017,2,26,9,45,880.5,81.0,0.3,10.5,542.5,676.68,531.76
2017,2,26,10,0,897.0,83.0,0.3,11.0,582.0,719.32,559.61
2017,2,26,10,15,909.0,85.0,0.35,11.0,615.0,760.06,586.96
2017,2,26,10,30,921.0,87.0,0.4,11.0,648.0,798.49,612.54
2017,2,26,10,45,627.0,188.0,0.45,11.5,577.0,708.64,546.69
2017,2,26,11,0,333.0,289.0,0.5,12.0,506.0,584.56,452.2
2017,2,26,11,15,232.0,309.0,0.55,12.0,462.0,521.16,405.54
2017,2,26,11,30,131.0,329.0,0.6,12.0,418.0,461.81,359.69
2017,2,26,11,45,66.5,253.0,0.65,12.0,298.5,316.53,249.8
2017,2,26,12,0,2.0,177.0,0.7,12.0,179.0,175.61,138.2
2017,2,26,12,15,263.0,213.5,0.75,12.0,398.5,461.03,369.26
2017,2,26,12,30,524.0,250.0,0.8,12.0,618.0,735.66,570.02
2017,2,26,12,45,402.0,286.5,0.9,12.0,567.0,659.29,510.73
2017,2,26,13,0,280.0,323.0,1.0,12.0,516.0,592.11,460.8
2017,2,26,13,15,600.0,210.0,1.05,12.0,613.0,745.38,580.97
2017,2,26,13,30,920.0,97.0,1.1,12.0,710.0,868.94,668.03
2017,2,26,13,45,911.5,96.0,1.15,12.0,686.5,842.92,649.99
2017,2,26,14,0,903.0,95.0,1.2,12.0,663.0,813.9,631.79
2017,2,26,14,15,892.0,93.5,1.2,11.5,633.0,779.64,610.24
2017,2,26,14,30,881.0,92.0,1.2,11.0,603.0,746.62,589.36
2017,2,26,14,45,864.5,90.0,1.25,11.0,565.5,703.0,560.01
2017,2,26,15,0,848.0,88.0,1.3,11.0,528.0,657.76,527.68
2017,2,26,15,15,826.5,85.0,1.3,10.5,485.5,607.02,490.26
2017,2,26,15,30,805.0,82.0,1.3,10.0,443.0,555.66,451.15
2017,2,26,15,45,774.5,78.0,1.3,10.0,395.5,498.2,405.17
2017,2,26,16,0,744.0,74.0,1.3,10.0,348.0,441.63,358.41
2017,2,26,16,15,700.5,69.0,1.25,9.5,298.0,380.69,307.07
2017,2,26,16,30,657.0,64.0,1.2,9.0,248.0,321.76,255.74
2017,2,26,16,45,591.5,57.0,1.15,8.5,198.0,257.04,198.74
2017,2,26,17,0,526.0,50.0,1.1,8.0,148.0,198.58,146.27
2017,2,26,17,15,416.5,39.5,1.1,7.5,102.0,134.01,90.86
2017,2,26,17,30,307.0,29.0,1.1,7.0,56.0,81.75,45.42
2017,2,26,17,45,153.5,14.5,1.15,7.0,28.0,28.7,0.0
2017,2,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,27,6,45,92.0,10.0,0.9,5.5,14.0,14.55,0.0
2017,2,27,7,0,184.0,20.0,0.8,6.0,28.0,41.36,0.0
2017,2,27,7,15,324.0,31.5,0.8,6.0,70.5,91.02,54.98
2017,2,27,7,30,464.0,43.0,0.8,6.0,113.0,153.42,107.28
2017,2,27,7,45,555.0,49.5,0.8,6.5,164.0,212.68,159.59
2017,2,27,8,0,646.0,56.0,0.8,7.0,215.0,281.35,220.08
2017,2,27,8,15,696.0,61.5,0.8,7.0,266.5,341.15,273.65
2017,2,27,8,30,746.0,67.0,0.8,7.0,318.0,405.77,329.63
2017,2,27,8,45,785.5,69.5,0.8,7.5,368.0,465.54,379.42
2017,2,27,9,0,825.0,72.0,0.8,8.0,418.0,527.26,428.86
2017,2,27,9,15,848.0,74.5,0.8,8.0,463.5,580.94,471.2
2017,2,27,9,30,871.0,77.0,0.8,8.0,509.0,634.29,512.0
2017,2,27,9,45,891.5,78.0,0.85,8.5,549.5,680.57,546.19
2017,2,27,10,0,912.0,79.0,0.9,9.0,590.0,728.46,578.88
2017,2,27,10,15,740.0,136.5,0.9,9.0,566.5,701.87,557.37
2017,2,27,10,30,568.0,194.0,0.9,9.0,543.0,652.12,517.8
2017,2,27,10,45,481.5,234.5,0.9,9.5,539.0,643.14,508.24
2017,2,27,11,0,395.0,275.0,0.9,10.0,535.0,620.39,488.19
2017,2,27,11,15,676.5,181.5,0.9,10.0,640.0,772.59,604.2
2017,2,27,11,30,958.0,88.0,0.9,10.0,745.0,910.76,696.76
2017,2,27,11,45,959.5,88.5,0.95,10.0,755.0,923.52,703.72
2017,2,27,12,0,961.0,89.0,1.0,10.0,765.0,932.57,710.23
2017,2,27,12,15,961.5,89.0,1.05,10.0,766.5,936.44,713.47
2017,2,27,12,30,962.0,89.0,1.1,10.0,768.0,936.52,714.38
2017,2,27,12,45,706.0,183.5,1.15,10.0,679.0,823.59,638.1
2017,2,27,13,0,450.0,278.0,1.2,10.0,590.0,696.9,544.66
2017,2,27,13,15,704.5,180.5,1.2,10.0,658.0,804.11,629.0
2017,2,27,13,30,959.0,83.0,1.2,10.0,726.0,888.33,686.76
2017,2,27,13,45,952.5,81.5,1.3,10.0,702.5,862.51,670.05
2017,2,27,14,0,946.0,80.0,1.4,10.0,679.0,833.48,652.36
2017,2,27,14,15,935.5,79.0,1.45,10.0,648.5,798.91,629.9
2017,2,27,14,30,925.0,78.0,1.5,10.0,618.0,761.7,605.31
2017,2,27,14,45,909.5,76.5,1.55,10.0,580.5,718.06,575.69
2017,2,27,15,0,894.0,75.0,1.6,10.0,543.0,672.61,543.84
2017,2,27,15,15,874.5,72.5,1.6,9.5,500.0,622.07,506.2
2017,2,27,15,30,855.0,70.0,1.6,9.0,457.0,573.04,468.42
2017,2,27,15,45,824.5,67.5,1.65,9.0,409.0,514.92,421.69
2017,2,27,16,0,794.0,65.0,1.7,9.0,361.0,457.57,373.97
2017,2,27,16,15,754.0,61.0,1.65,8.5,310.5,395.67,321.26
2017,2,27,16,30,714.0,57.0,1.6,8.0,260.0,336.27,268.83
2017,2,27,16,45,650.5,51.0,1.55,8.0,208.5,270.08,209.4
2017,2,27,17,0,587.0,45.0,1.5,8.0,157.0,209.79,154.33
2017,2,27,17,15,480.5,36.5,1.5,7.5,109.5,145.09,98.01
2017,2,27,17,30,374.0,28.0,1.5,7.0,62.0,91.49,51.19
2017,2,27,17,45,187.0,14.0,1.5,7.0,31.0,33.06,0.0
2017,2,27,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,6,45,131.5,9.5,1.3,5.5,16.5,16.42,0.0
2017,2,28,7,0,263.0,19.0,1.3,6.0,33.0,49.89,2.86
2017,2,28,7,15,396.0,29.0,1.3,6.5,76.5,101.46,61.1
2017,2,28,7,30,529.0,39.0,1.3,7.0,120.0,165.33,115.03
2017,2,28,7,45,603.5,45.5,1.35,7.5,171.0,223.15,167.29
2017,2,28,8,0,678.0,52.0,1.4,8.0,222.0,289.26,226.65
2017,2,28,8,15,724.5,56.5,1.35,8.0,273.0,349.33,280.9
2017,2,28,8,30,771.0,61.0,1.3,8.0,324.0,412.93,336.42
2017,2,28,8,45,802.0,64.5,1.3,8.5,373.0,470.91,385.24
2017,2,28,9,0,833.0,68.0,1.3,9.0,422.0,530.02,433.11
2017,2,28,9,15,855.0,70.5,1.3,9.0,467.0,583.53,475.81
2017,2,28,9,30,877.0,73.0,1.3,9.0,512.0,633.84,514.91
2017,2,28,9,45,892.5,75.0,1.3,9.5,551.5,681.0,549.33
2017,2,28,10,0,908.0,77.0,1.3,10.0,591.0,726.59,579.94
2017,2,28,10,15,919.0,78.5,1.3,10.0,624.0,766.46,606.97
2017,2,28,10,30,930.0,80.0,1.3,10.0,657.0,803.93,632.07
2017,2,28,10,45,937.0,82.0,1.3,10.5,682.5,836.15,652.1
2017,2,28,11,0,944.0,84.0,1.3,11.0,708.0,865.34,669.9
2017,2,28,11,15,949.0,84.5,1.3,11.0,726.0,887.99,684.36
2017,2,28,11,30,954.0,85.0,1.3,11.0,744.0,907.22,696.61
2017,2,28,11,45,955.0,86.0,1.35,11.0,754.0,920.03,705.38
2017,2,28,12,0,956.0,87.0,1.4,11.0,764.0,929.13,711.85
2017,2,28,12,15,956.5,87.0,1.4,11.0,765.5,932.94,714.18
2017,2,28,12,30,957.0,87.0,1.4,11.0,767.0,932.99,714.17
2017,2,28,12,45,953.5,87.5,1.45,11.5,760.0,926.35,709.28
2017,2,28,13,0,950.0,88.0,1.5,12.0,753.0,916.01,702.09
2017,2,28,13,15,946.0,87.5,1.5,12.0,738.0,900.51,692.12
2017,2,28,13,30,942.0,87.0,1.5,12.0,723.0,881.5,679.88
2017,2,28,13,45,935.0,86.0,1.55,12.0,700.0,856.1,663.93
2017,2,28,14,0,928.0,85.0,1.6,12.0,677.0,827.55,645.76
2017,2,28,14,15,918.0,83.5,1.6,11.5,646.5,793.19,623.95
2017,2,28,14,30,908.0,82.0,1.6,11.0,616.0,756.23,600.06
2017,2,28,14,45,894.5,80.0,1.6,11.0,579.5,713.88,570.88
2017,2,28,15,0,881.0,78.0,1.6,11.0,543.0,669.64,539.51
2017,2,28,15,15,862.0,75.0,1.55,11.0,500.0,621.96,502.85
2017,2,28,15,30,843.0,72.0,1.5,11.0,457.0,570.37,462.36
2017,2,28,15,45,817.5,68.5,1.5,11.0,410.0,514.19,417.43
2017,2,28,16,0,792.0,65.0,1.5,11.0,363.0,458.35,371.26
2017,2,28,16,15,753.0,61.0,1.4,10.5,312.5,396.83,319.31
2017,2,28,16,30,714.0,57.0,1.3,10.0,262.0,337.73,267.64
2017,2,28,16,45,657.5,50.5,1.25,9.5,211.5,273.12,210.45
2017,2,28,17,0,601.0,44.0,1.2,9.0,161.0,213.67,156.6
2017,2,28,17,15,498.5,36.0,1.2,8.5,113.0,149.2,100.55
2017,2,28,17,30,396.0,28.0,1.2,8.0,65.0,95.48,53.98
2017,2,28,17,45,198.0,14.0,1.2,7.5,32.5,34.56,0.0
2017,2,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,6,45,154.5,10.0,1.0,5.5,19.0,18.57,0.0
2017,3,1,7,0,309.0,20.0,1.0,6.0,38.0,57.24,11.21
2017,3,1,7,15,438.0,29.5,0.95,6.5,83.5,109.61,66.63
2017,3,1,7,30,567.0,39.0,0.9,7.0,129.0,174.98,121.97
2017,3,1,7,45,640.5,45.0,0.9,7.5,181.5,235.2,176.22
2017,3,1,8,0,714.0,51.0,0.9,8.0,234.0,302.74,236.44
2017,3,1,8,15,758.0,55.5,0.9,8.5,286.0,363.92,290.71
2017,3,1,8,30,802.0,60.0,0.9,9.0,338.0,428.3,345.67
2017,3,1,8,45,833.5,63.0,0.95,9.5,388.0,487.63,395.01
2017,3,1,9,0,865.0,66.0,1.0,10.0,438.0,545.9,441.83
2017,3,1,9,15,885.5,68.5,1.0,10.5,483.0,599.73,483.19
2017,3,1,9,30,906.0,71.0,1.0,11.0,528.0,652.94,522.61
2017,3,1,9,45,918.5,73.5,1.05,11.5,567.5,699.84,556.14
2017,3,1,10,0,931.0,76.0,1.1,12.0,607.0,744.86,586.17
2017,3,1,10,15,941.5,77.5,1.05,12.0,640.5,785.14,612.24
2017,3,1,10,30,952.0,79.0,1.0,12.0,674.0,822.92,636.19
2017,3,1,10,45,958.5,80.5,0.95,12.5,699.5,854.77,654.56
2017,3,1,11,0,965.0,82.0,0.9,13.0,725.0,883.48,670.6
2017,3,1,11,15,969.5,83.0,0.85,13.0,743.5,906.65,684.02
2017,3,1,11,30,974.0,84.0,0.8,13.0,762.0,926.3,695.13
2017,3,1,11,45,975.0,84.5,0.75,13.5,771.5,938.74,700.27
2017,3,1,12,0,976.0,85.0,0.7,14.0,781.0,947.4,703.09
2017,3,1,12,15,976.5,85.5,0.65,14.0,782.0,951.8,704.59
2017,3,1,12,30,977.0,86.0,0.6,14.0,783.0,952.34,703.79
2017,3,1,12,45,974.5,85.5,0.6,14.0,776.0,945.3,699.4
2017,3,1,13,0,972.0,85.0,0.6,14.0,769.0,934.47,692.82
2017,3,1,13,15,968.0,84.5,0.6,14.0,753.5,918.64,683.16
2017,3,1,13,30,964.0,84.0,0.6,14.0,738.0,899.2,671.3
2017,3,1,13,45,955.5,83.5,0.6,14.0,714.5,872.61,654.81
2017,3,1,14,0,947.0,83.0,0.6,14.0,691.0,842.88,636.28
2017,3,1,14,15,937.0,81.5,0.6,14.0,660.0,807.91,614.16
2017,3,1,14,30,927.0,80.0,0.6,14.0,629.0,770.28,590.08
2017,3,1,14,45,911.5,78.5,0.65,14.0,591.5,726.35,562.14
2017,3,1,15,0,896.0,77.0,0.7,14.0,554.0,680.61,532.2
2017,3,1,15,15,877.0,74.5,0.7,13.5,510.5,630.06,496.42
2017,3,1,15,30,858.0,72.0,0.7,13.0,467.0,580.97,460.4
2017,3,1,15,45,827.5,69.5,0.7,13.0,418.5,522.43,415.18
2017,3,1,16,0,797.0,67.0,0.7,13.0,370.0,464.65,369.04
2017,3,1,16,15,758.0,63.0,0.7,12.5,319.0,402.72,318.63
2017,3,1,16,30,719.0,59.0,0.7,12.0,268.0,343.19,268.18
2017,3,1,16,45,655.0,53.5,0.75,11.5,216.0,276.71,211.03
2017,3,1,17,0,591.0,48.0,0.8,11.0,164.0,216.97,158.22
2017,3,1,17,15,489.5,39.0,0.85,10.5,116.0,151.26,101.93
2017,3,1,17,30,388.0,30.0,0.9,10.0,68.0,96.87,55.59
2017,3,1,17,45,194.0,15.0,0.95,9.5,34.0,35.64,0.0
2017,3,1,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,6,45,149.0,10.5,1.2,6.5,20.0,19.17,0.0
2017,3,2,7,0,298.0,21.0,1.1,7.0,40.0,58.32,17.06
2017,3,2,7,15,424.0,31.5,1.1,7.5,86.0,111.4,69.03
2017,3,2,7,30,550.0,42.0,1.1,8.0,132.0,176.79,124.22
2017,3,2,7,45,621.0,48.5,1.1,8.5,183.5,235.39,177.01
2017,3,2,8,0,692.0,55.0,1.1,9.0,235.0,301.86,236.16
2017,3,2,8,15,737.5,59.5,1.05,9.5,287.0,362.68,289.78
2017,3,2,8,30,783.0,64.0,1.0,10.0,339.0,426.89,344.16
2017,3,2,8,45,814.5,67.5,1.0,10.5,389.0,485.98,392.79
2017,3,2,9,0,846.0,71.0,1.0,11.0,439.0,546.22,440.42
2017,3,2,9,15,867.5,74.0,0.95,11.5,484.5,600.75,481.53
2017,3,2,9,30,889.0,77.0,0.9,12.0,530.0,651.98,518.7
2017,3,2,9,45,783.0,108.5,0.85,12.5,530.0,653.21,516.51
2017,3,2,10,0,677.0,140.0,0.8,13.0,530.0,643.24,506.15
2017,3,2,10,15,810.5,111.5,0.75,13.5,603.5,732.32,568.91
2017,3,2,10,30,944.0,83.0,0.7,14.0,677.0,824.47,628.35
2017,3,2,10,45,951.0,84.5,0.7,14.5,703.0,856.51,646.39
2017,3,2,11,0,958.0,86.0,0.7,15.0,729.0,885.45,663.09
2017,3,2,11,15,963.0,86.5,0.65,15.0,747.0,908.33,675.98
2017,3,2,11,30,968.0,87.0,0.6,15.0,765.0,927.74,686.64
2017,3,2,11,45,970.0,87.5,0.6,15.5,775.0,940.94,693.15
2017,3,2,12,0,972.0,88.0,0.6,16.0,785.0,950.39,697.44
2017,3,2,12,15,972.0,88.0,0.6,16.0,786.0,953.73,699.29
2017,3,2,12,30,972.0,88.0,0.6,16.0,787.0,953.22,698.93
2017,3,2,12,45,969.0,88.0,0.6,16.0,779.5,946.27,694.65
2017,3,2,13,0,966.0,88.0,0.6,16.0,772.0,935.54,688.19
2017,3,2,13,15,961.5,87.5,0.6,16.0,756.5,919.28,678.33
2017,3,2,13,30,957.0,87.0,0.6,16.0,741.0,899.45,666.32
2017,3,2,13,45,949.5,86.0,0.6,16.5,717.5,873.18,648.96
2017,3,2,14,0,942.0,85.0,0.6,17.0,694.0,843.72,629.63
2017,3,2,14,15,931.5,83.5,0.6,16.5,663.0,808.42,608.66
2017,3,2,14,30,921.0,82.0,0.6,16.0,632.0,770.49,585.71
2017,3,2,14,45,906.5,80.5,0.6,16.0,594.5,727.35,557.78
2017,3,2,15,0,892.0,79.0,0.6,16.0,557.0,682.35,528.04
2017,3,2,15,15,872.5,76.5,0.6,15.5,513.5,631.53,492.53
2017,3,2,15,30,853.0,74.0,0.6,15.0,470.0,582.23,456.84
2017,3,2,15,45,824.5,71.0,0.6,15.0,421.5,524.28,412.65
2017,3,2,16,0,796.0,68.0,0.6,15.0,373.0,466.94,367.41
2017,3,2,16,15,756.5,63.5,0.6,14.5,322.0,404.15,316.98
2017,3,2,16,30,717.0,59.0,0.6,14.0,271.0,343.85,266.54
2017,3,2,16,45,656.0,53.0,0.65,13.5,219.0,277.77,210.31
2017,3,2,17,0,595.0,47.0,0.7,13.0,167.0,218.03,157.94
2017,3,2,17,15,495.5,38.5,0.7,12.5,118.5,152.84,102.4
2017,3,2,17,30,396.0,30.0,0.7,12.0,70.0,98.72,56.8
2017,3,2,17,45,198.0,15.0,0.75,11.5,35.0,36.49,0.0
2017,3,2,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,3,6,45,141.0,12.0,0.9,7.5,21.5,20.57,0.0
2017,3,3,7,0,282.0,24.0,0.8,8.0,43.0,60.77,22.69
2017,3,3,7,15,407.5,34.5,0.7,8.5,89.0,112.93,71.17
2017,3,3,7,30,533.0,45.0,0.6,9.0,135.0,177.76,125.31
2017,3,3,7,45,604.0,52.5,0.55,9.5,187.0,237.48,178.17
2017,3,3,8,0,675.0,60.0,0.5,10.0,239.0,304.36,236.42
2017,3,3,8,15,720.5,65.0,0.45,10.5,291.0,364.25,287.97
2017,3,3,8,30,766.0,70.0,0.4,11.0,343.0,428.34,340.81
2017,3,3,8,45,796.0,74.0,0.4,11.5,392.5,486.56,387.46
2017,3,3,9,0,826.0,78.0,0.4,12.0,442.0,545.81,433.04
2017,3,3,9,15,800.0,85.0,0.3,12.5,466.0,575.66,453.97
2017,3,3,9,30,774.0,92.0,0.2,13.0,490.0,601.06,470.84
2017,3,3,9,45,834.0,92.0,0.1,13.5,550.5,672.63,520.36
2017,3,3,10,0,894.0,92.0,0.0,14.0,611.0,746.09,567.44
2017,3,3,10,15,905.5,94.0,0.05,14.5,644.0,783.03,589.26
2017,3,3,10,30,917.0,96.0,0.1,15.0,677.0,821.1,612.37
2017,3,3,10,45,788.5,142.5,0.15,15.5,656.5,799.92,596.31
2017,3,3,11,0,660.0,189.0,0.2,16.0,636.0,762.4,569.89
2017,3,3,11,15,620.5,210.0,0.2,15.5,639.0,764.2,571.31
2017,3,3,11,30,581.0,231.0,0.2,15.0,642.0,759.84,568.06
2017,3,3,11,45,579.0,236.0,0.25,15.0,649.5,770.36,575.59
2017,3,3,12,0,577.0,241.0,0.3,15.0,657.0,778.47,581.36
2017,3,3,12,15,597.5,234.5,0.35,15.0,666.5,791.54,591.27
2017,3,3,12,30,618.0,228.0,0.4,15.0,676.0,804.8,601.23
2017,3,3,12,45,606.5,229.5,0.45,15.0,665.5,790.8,592.5
2017,3,3,13,0,595.0,231.0,0.5,15.0,655.0,777.07,584.27
2017,3,3,13,15,581.5,229.0,0.55,14.5,636.5,755.66,571.91
2017,3,3,13,30,568.0,227.0,0.6,14.0,618.0,732.3,558.13
2017,3,3,13,45,545.0,226.5,0.65,14.0,592.0,701.01,537.43
2017,3,3,14,0,522.0,226.0,0.7,14.0,566.0,668.62,515.71
2017,3,3,14,15,495.5,224.5,0.7,13.5,536.0,631.66,490.68
2017,3,3,14,30,469.0,223.0,0.7,13.0,506.0,594.4,465.03
2017,3,3,14,45,410.5,221.5,0.75,13.0,458.0,534.7,421.59
2017,3,3,15,0,352.0,220.0,0.8,13.0,410.0,471.88,375.11
2017,3,3,15,15,393.5,193.0,0.85,12.5,389.5,454.16,364.22
2017,3,3,15,30,435.0,166.0,0.9,12.0,369.0,437.79,353.07
2017,3,3,15,45,409.5,151.5,0.95,12.0,327.5,387.91,313.89
2017,3,3,16,0,384.0,137.0,1.0,12.0,286.0,339.46,275.03
2017,3,3,16,15,346.5,125.5,1.0,11.5,246.5,290.6,235.04
2017,3,3,16,30,309.0,114.0,1.0,11.0,207.0,241.36,193.79
2017,3,3,16,45,280.0,95.5,1.05,11.0,167.5,195.2,153.82
2017,3,3,17,0,251.0,77.0,1.1,11.0,128.0,151.91,115.59
2017,3,3,17,15,199.0,57.5,1.1,10.5,91.0,105.58,75.75
2017,3,3,17,30,147.0,38.0,1.1,10.0,54.0,65.12,41.15
2017,3,3,17,45,73.5,19.0,1.15,9.5,27.0,27.14,0.19
2017,3,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,4,6,45,127.0,13.0,0.85,8.5,22.0,21.06,0.0
2017,3,4,7,0,254.0,26.0,0.8,9.0,44.0,60.69,26.34
2017,3,4,7,15,375.5,37.0,0.8,9.0,89.0,111.03,71.28
2017,3,4,7,30,497.0,48.0,0.8,9.0,134.0,174.08,124.15
2017,3,4,7,45,577.0,54.0,0.8,9.5,185.5,233.15,176.26
2017,3,4,8,0,657.0,60.0,0.8,10.0,237.0,300.37,234.91
2017,3,4,8,15,330.0,92.5,0.8,10.0,181.5,236.78,191.26
2017,3,4,8,30,3.0,125.0,0.8,10.0,126.0,124.69,100.74
2017,3,4,8,45,109.0,157.0,0.8,10.5,205.5,219.12,179.68
2017,3,4,9,0,215.0,189.0,0.8,11.0,285.0,317.17,258.74
2017,3,4,9,15,108.0,175.5,0.8,11.0,224.0,248.03,201.68
2017,3,4,9,30,1.0,162.0,0.8,11.0,163.0,160.13,128.31
2017,3,4,9,45,116.0,214.5,0.85,11.5,282.5,304.06,246.5
2017,3,4,10,0,231.0,267.0,0.9,12.0,402.0,447.49,357.66
2017,3,4,10,15,128.5,258.5,0.95,12.0,334.5,369.01,294.13
2017,3,4,10,30,26.0,250.0,1.0,12.0,267.0,269.2,213.89
2017,3,4,10,45,93.0,289.5,1.05,12.5,352.5,373.48,296.74
2017,3,4,11,0,160.0,329.0,1.1,13.0,438.0,482.1,378.74
2017,3,4,11,15,111.5,325.5,1.1,13.0,403.0,431.79,338.63
2017,3,4,11,30,63.0,322.0,1.1,13.0,368.0,387.68,303.9
2017,3,4,11,45,161.0,335.0,1.15,13.0,452.0,496.89,389.19
2017,3,4,12,0,259.0,348.0,1.2,13.0,536.0,607.57,471.76
2017,3,4,12,15,143.5,319.0,1.2,13.0,423.5,465.68,364.0
2017,3,4,12,30,28.0,290.0,1.2,13.0,311.0,323.2,253.46
2017,3,4,12,45,19.5,260.5,1.25,13.0,275.0,276.03,217.76
2017,3,4,13,0,11.0,231.0,1.3,13.0,239.0,238.16,188.2
2017,3,4,13,15,5.5,181.5,1.3,13.0,185.5,182.96,144.5
2017,3,4,13,30,0.0,132.0,1.3,13.0,132.0,128.61,100.75
2017,3,4,13,45,3.5,167.5,1.3,13.0,170.0,167.08,132.33
2017,3,4,14,0,7.0,203.0,1.3,13.0,208.0,205.91,163.66
2017,3,4,14,15,8.0,202.5,1.3,13.0,207.5,206.14,164.0
2017,3,4,14,30,9.0,202.0,1.3,13.0,207.0,206.34,164.49
2017,3,4,14,45,4.5,155.0,1.3,13.0,157.5,155.15,123.38
2017,3,4,15,0,0.0,108.0,1.3,13.0,108.0,104.93,82.43
2017,3,4,15,15,0.0,67.5,1.3,12.5,67.5,65.26,49.74
2017,3,4,15,30,0.0,27.0,1.3,12.0,27.0,26.07,16.71
2017,3,4,15,45,0.0,57.0,1.3,12.0,57.0,55.08,41.6
2017,3,4,16,0,0.0,87.0,1.3,12.0,87.0,84.48,66.67
2017,3,4,16,15,0.0,75.5,1.25,11.5,75.5,73.19,57.3
2017,3,4,16,30,0.0,64.0,1.2,11.0,64.0,61.92,47.85
2017,3,4,16,45,0.0,52.0,1.15,11.0,52.0,50.24,37.78
2017,3,4,17,0,0.0,40.0,1.1,11.0,40.0,38.63,27.62
2017,3,4,17,15,0.0,28.5,1.1,10.5,28.5,27.51,17.8
2017,3,4,17,30,0.0,17.0,1.1,10.0,17.0,16.4,7.84
2017,3,4,17,45,0.0,8.5,1.15,10.0,8.5,8.19,0.0
2017,3,4,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
