Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,12.5,2.1,7.0,12.5,12.29,0.0
2017,3,5,7,0,0.0,25.0,2.1,7.0,25.0,24.36,11.97
2017,3,5,7,15,21.0,46.5,2.1,7.0,50.0,50.81,36.5
2017,3,5,7,30,42.0,68.0,2.1,7.0,75.0,79.03,61.11
2017,3,5,7,45,61.5,90.5,2.15,7.5,105.0,110.25,88.35
2017,3,5,8,0,81.0,113.0,2.2,8.0,135.0,143.64,117.28
2017,3,5,8,15,98.0,133.0,2.25,8.0,165.0,178.77,147.62
2017,3,5,8,30,115.0,153.0,2.3,8.0,195.0,212.71,176.6
2017,3,5,8,45,420.0,129.0,2.35,8.0,313.5,357.61,298.6
2017,3,5,9,0,725.0,105.0,2.4,8.0,432.0,525.59,436.22
2017,3,5,9,15,528.5,160.5,2.35,8.0,411.0,497.0,411.36
2017,3,5,9,30,332.0,216.0,2.3,8.0,390.0,446.61,368.67
2017,3,5,9,45,572.0,168.5,2.3,8.0,495.0,580.09,478.01
2017,3,5,10,0,812.0,121.0,2.3,8.0,600.0,724.57,590.76
2017,3,5,10,15,562.5,204.0,2.3,8.0,544.5,652.23,529.84
2017,3,5,10,30,313.0,287.0,2.3,8.0,489.0,556.06,450.49
2017,3,5,10,45,324.5,297.0,2.3,8.5,513.0,584.81,472.02
2017,3,5,11,0,336.0,307.0,2.3,9.0,537.0,612.93,491.92
2017,3,5,11,15,500.5,256.0,2.3,9.0,609.0,712.6,570.36
2017,3,5,11,30,665.0,205.0,2.3,9.0,681.0,811.39,645.69
2017,3,5,11,45,512.0,266.0,2.3,9.0,635.5,747.35,593.6
2017,3,5,12,0,359.0,327.0,2.3,9.0,590.0,673.55,535.09
2017,3,5,12,15,232.5,340.5,2.25,9.0,511.0,568.27,453.4
2017,3,5,12,30,106.0,354.0,2.2,9.0,432.0,461.82,368.82
2017,3,5,12,45,341.5,297.5,2.2,9.0,545.0,625.15,501.32
2017,3,5,13,0,577.0,241.0,2.2,9.0,658.0,775.38,617.05
2017,3,5,13,15,574.0,237.5,2.15,8.5,645.0,761.43,606.44
2017,3,5,13,30,571.0,234.0,2.1,8.0,632.0,745.25,595.76
2017,3,5,13,45,737.5,169.0,2.1,8.0,666.5,804.12,642.62
2017,3,5,14,0,904.0,104.0,2.1,8.0,701.0,841.67,670.09
2017,3,5,14,15,578.5,191.0,2.05,8.0,566.5,662.13,535.34
2017,3,5,14,30,253.0,278.0,2.0,8.0,432.0,488.38,396.38
2017,3,5,14,45,361.5,237.0,1.95,8.0,443.0,511.74,418.73
2017,3,5,15,0,470.0,196.0,1.9,8.0,454.0,532.99,437.26
2017,3,5,15,15,343.0,201.0,1.85,8.0,381.5,432.4,356.29
2017,3,5,15,30,216.0,206.0,1.8,8.0,309.0,342.77,283.22
2017,3,5,15,45,389.5,156.5,1.75,8.0,319.0,383.81,318.33
2017,3,5,16,0,563.0,107.0,1.7,8.0,329.0,399.53,330.11
2017,3,5,16,15,510.0,103.5,1.6,7.5,284.5,340.74,280.08
2017,3,5,16,30,457.0,100.0,1.5,7.0,240.0,288.83,235.06
2017,3,5,16,45,492.5,80.0,1.4,7.0,206.0,255.28,202.53
2017,3,5,17,0,528.0,60.0,1.3,7.0,172.0,215.96,163.35
2017,3,5,17,15,423.5,50.0,1.25,6.5,123.5,151.06,107.04
2017,3,5,17,30,319.0,40.0,1.2,6.0,75.0,97.81,62.01
2017,3,5,17,45,159.5,20.0,1.2,6.0,37.5,38.47,8.83
2017,3,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,6,6,45,87.0,16.5,0.9,6.5,24.0,22.44,0.0
2017,3,6,7,0,174.0,33.0,0.9,7.0,48.0,59.88,32.73
2017,3,6,7,15,289.0,47.0,0.9,7.0,91.5,106.91,72.75
2017,3,6,7,30,404.0,61.0,0.9,7.0,135.0,167.07,123.3
2017,3,6,7,45,476.5,71.0,0.9,7.5,184.5,224.26,173.71
2017,3,6,8,0,549.0,81.0,0.9,8.0,234.0,288.26,229.5
2017,3,6,8,15,598.5,87.5,0.9,8.0,284.5,346.2,280.14
2017,3,6,8,30,648.0,94.0,0.9,8.0,335.0,408.18,332.7
2017,3,6,8,45,342.0,137.0,0.9,8.0,266.0,327.43,269.51
2017,3,6,9,0,36.0,180.0,0.9,8.0,197.0,203.35,166.37
2017,3,6,9,15,54.5,205.0,0.9,8.0,233.0,242.37,198.84
2017,3,6,9,30,73.0,230.0,0.9,8.0,269.0,283.01,231.38
2017,3,6,9,45,85.0,250.5,0.9,8.5,299.0,315.74,256.55
2017,3,6,10,0,97.0,271.0,0.9,9.0,329.0,349.23,281.96
2017,3,6,10,15,49.5,224.5,0.9,9.0,254.5,266.15,214.85
2017,3,6,10,30,2.0,178.0,0.9,9.0,180.0,176.43,141.33
2017,3,6,10,45,1.0,158.0,0.9,9.5,159.0,155.42,124.11
2017,3,6,11,0,0.0,138.0,0.9,10.0,138.0,134.57,106.74
2017,3,6,11,15,0.0,130.5,0.9,10.0,130.5,127.09,100.57
2017,3,6,11,30,0.0,123.0,0.9,10.0,123.0,119.65,94.39
2017,3,6,11,45,0.0,133.5,0.9,10.5,133.5,130.07,102.7
2017,3,6,12,0,0.0,144.0,0.9,11.0,144.0,140.52,110.94
2017,3,6,12,15,1.0,159.0,0.9,11.0,160.0,156.4,123.78
2017,3,6,12,30,2.0,174.0,0.9,11.0,176.0,172.34,136.62
2017,3,6,12,45,1.0,147.0,0.95,11.0,148.0,144.4,114.03
2017,3,6,13,0,0.0,120.0,1.0,11.0,120.0,116.68,91.55
2017,3,6,13,15,0.0,117.5,1.0,11.0,117.5,114.2,89.65
2017,3,6,13,30,0.0,115.0,1.0,11.0,115.0,111.72,87.71
2017,3,6,13,45,213.5,191.0,1.05,11.0,333.0,383.7,312.25
2017,3,6,14,0,427.0,267.0,1.1,11.0,551.0,639.46,505.42
2017,3,6,14,15,258.0,273.0,1.1,11.0,442.5,495.46,393.16
2017,3,6,14,30,89.0,279.0,1.1,11.0,334.0,353.66,282.22
2017,3,6,14,45,44.5,151.0,1.1,11.0,178.5,183.23,147.79
2017,3,6,15,0,0.0,23.0,1.1,11.0,23.0,22.22,13.32
2017,3,6,15,15,29.0,111.5,1.05,10.5,125.5,129.37,104.88
2017,3,6,15,30,58.0,200.0,1.0,10.0,228.0,238.34,194.87
2017,3,6,15,45,29.0,149.0,1.0,10.0,163.0,166.12,135.17
2017,3,6,16,0,0.0,98.0,1.0,10.0,98.0,95.44,76.2
2017,3,6,16,15,353.5,79.0,0.95,9.5,188.5,245.74,202.24
2017,3,6,16,30,707.0,60.0,0.9,9.0,279.0,346.42,276.93
2017,3,6,16,45,653.5,54.5,0.9,9.0,228.0,283.28,220.03
2017,3,6,17,0,600.0,49.0,0.9,9.0,177.0,225.56,167.77
2017,3,6,17,15,507.0,41.0,1.0,8.5,128.5,161.17,111.69
2017,3,6,17,30,414.0,33.0,1.1,8.0,80.0,107.09,65.46
2017,3,6,17,45,207.0,16.5,1.2,8.0,40.0,40.86,10.97
2017,3,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,7,6,45,154.5,14.0,0.7,7.5,27.5,25.31,0.0
2017,3,7,7,0,309.0,28.0,0.6,8.0,55.0,73.79,39.11
2017,3,7,7,15,417.5,38.0,0.55,8.0,101.0,123.86,81.64
2017,3,7,7,30,526.0,48.0,0.5,8.0,147.0,186.41,134.92
2017,3,7,7,45,587.0,55.0,0.45,8.5,197.0,243.23,185.58
2017,3,7,8,0,648.0,62.0,0.4,9.0,247.0,306.1,240.42
2017,3,7,8,15,690.5,67.0,0.4,9.5,297.5,364.74,290.79
2017,3,7,8,30,733.0,72.0,0.4,10.0,348.0,425.9,341.36
2017,3,7,8,45,668.0,96.0,0.4,10.5,372.5,456.2,366.07
2017,3,7,9,0,603.0,120.0,0.4,11.0,397.0,477.65,382.61
2017,3,7,9,15,718.0,102.5,0.4,11.0,464.0,557.07,444.1
2017,3,7,9,30,833.0,85.0,0.4,11.0,531.0,642.66,507.74
2017,3,7,9,45,693.5,137.5,0.4,11.5,527.0,638.06,500.07
2017,3,7,10,0,554.0,190.0,0.4,12.0,523.0,615.35,480.11
2017,3,7,10,15,583.0,192.0,0.4,12.0,558.5,658.58,511.43
2017,3,7,10,30,612.0,194.0,0.4,12.0,594.0,704.56,543.14
2017,3,7,10,45,632.5,196.5,0.45,12.5,623.5,740.81,567.28
2017,3,7,11,0,653.0,199.0,0.5,13.0,653.0,775.61,590.26
2017,3,7,11,15,789.0,144.5,0.45,13.0,707.0,843.18,634.53
2017,3,7,11,30,925.0,90.0,0.4,13.0,761.0,909.28,675.46
2017,3,7,11,45,928.5,90.0,0.4,13.5,770.5,922.56,681.3
2017,3,7,12,0,932.0,90.0,0.4,14.0,780.0,932.27,685.81
2017,3,7,12,15,771.0,164.5,0.4,14.0,735.5,881.53,652.66
2017,3,7,12,30,610.0,239.0,0.4,14.0,691.0,816.21,608.69
2017,3,7,12,45,453.0,290.5,0.45,14.0,624.5,726.55,546.19
2017,3,7,13,0,296.0,342.0,0.5,14.0,558.0,631.98,478.59
2017,3,7,13,15,431.0,288.5,0.5,14.0,596.0,694.81,527.75
2017,3,7,13,30,566.0,235.0,0.5,14.0,634.0,744.89,565.4
2017,3,7,13,45,709.5,173.0,0.55,14.0,657.5,788.89,598.95
2017,3,7,14,0,853.0,111.0,0.6,14.0,681.0,817.17,619.15
2017,3,7,14,15,842.0,109.0,0.6,13.5,650.5,782.59,597.32
2017,3,7,14,30,831.0,107.0,0.6,13.0,620.0,745.68,574.53
2017,3,7,14,45,823.5,101.5,0.65,13.0,585.0,705.38,548.76
2017,3,7,15,0,816.0,96.0,0.7,13.0,550.0,662.96,520.42
2017,3,7,15,15,706.5,113.0,0.7,13.0,484.5,579.63,458.53
2017,3,7,15,30,597.0,130.0,0.7,13.0,419.0,501.32,399.26
2017,3,7,15,45,671.0,99.0,0.75,13.0,393.5,480.37,384.18
2017,3,7,16,0,745.0,68.0,0.8,13.0,368.0,449.58,359.43
2017,3,7,16,15,693.5,69.5,0.8,12.5,320.5,389.77,310.52
2017,3,7,16,30,642.0,71.0,0.8,12.0,273.0,334.45,263.82
2017,3,7,16,45,582.0,64.5,0.8,11.5,222.5,271.32,209.74
2017,3,7,17,0,522.0,58.0,0.8,11.0,172.0,213.91,159.31
2017,3,7,17,15,428.0,48.0,0.85,10.5,125.0,151.36,105.81
2017,3,7,17,30,334.0,38.0,0.9,10.0,78.0,99.32,62.24
2017,3,7,17,45,167.0,19.0,0.95,9.5,39.0,39.59,13.08
2017,3,7,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,45,145.5,15.5,1.15,7.5,29.0,27.17,0.0
2017,3,8,7,0,291.0,31.0,1.2,8.0,58.0,75.35,42.07
2017,3,8,7,15,397.5,41.5,1.15,8.5,104.0,124.97,83.72
2017,3,8,7,30,504.0,52.0,1.1,9.0,150.0,186.83,136.41
2017,3,8,7,45,565.0,60.0,1.1,9.5,200.0,243.74,187.36
2017,3,8,8,0,626.0,68.0,1.1,10.0,250.0,306.73,242.77
2017,3,8,8,15,669.5,73.5,1.1,10.5,300.5,365.37,293.58
2017,3,8,8,30,713.0,79.0,1.1,11.0,351.0,427.34,345.34
2017,3,8,8,45,744.0,83.0,1.1,11.5,399.0,483.17,390.62
2017,3,8,9,0,775.0,87.0,1.1,12.0,447.0,541.09,435.85
2017,3,8,9,15,796.5,90.0,1.05,12.5,491.0,592.95,474.54
2017,3,8,9,30,818.0,93.0,1.0,13.0,535.0,644.46,511.56
2017,3,8,9,45,845.0,91.0,0.95,13.5,575.5,693.63,545.18
2017,3,8,10,0,872.0,89.0,0.9,14.0,616.0,738.66,573.63
2017,3,8,10,15,883.0,90.5,0.9,14.0,648.5,777.49,598.97
2017,3,8,10,30,894.0,92.0,0.9,14.0,681.0,814.0,622.52
2017,3,8,10,45,902.0,93.0,0.9,14.5,706.0,844.94,640.94
2017,3,8,11,0,910.0,94.0,0.9,15.0,731.0,872.99,657.32
2017,3,8,11,15,914.5,95.0,0.9,15.0,748.5,894.94,670.83
2017,3,8,11,30,919.0,96.0,0.9,15.0,766.0,913.56,682.26
2017,3,8,11,45,921.5,96.5,0.9,15.5,775.5,926.4,688.74
2017,3,8,12,0,924.0,97.0,0.9,16.0,785.0,935.67,693.05
2017,3,8,12,15,924.5,97.0,0.9,16.0,786.0,938.97,694.94
2017,3,8,12,30,925.0,97.0,0.9,16.0,787.0,938.6,694.68
2017,3,8,12,45,928.0,94.0,0.95,16.0,781.0,933.48,692.47
2017,3,8,13,0,931.0,91.0,1.0,16.0,775.0,924.65,688.01
2017,3,8,13,15,927.0,90.5,1.0,16.0,760.0,908.8,678.18
2017,3,8,13,30,923.0,90.0,1.0,16.0,745.0,889.49,666.24
2017,3,8,13,45,917.5,88.5,1.0,16.0,722.0,864.48,650.58
2017,3,8,14,0,912.0,87.0,1.0,16.0,699.0,836.33,632.87
2017,3,8,14,15,902.5,85.5,0.95,16.0,669.0,802.05,610.21
2017,3,8,14,30,893.0,84.0,0.9,16.0,639.0,765.2,585.75
2017,3,8,14,45,880.5,81.5,0.9,16.0,602.0,722.73,557.88
2017,3,8,15,0,868.0,79.0,0.9,16.0,565.0,678.35,528.33
2017,3,8,15,15,849.5,77.0,0.85,15.5,522.5,629.03,493.56
2017,3,8,15,30,831.0,75.0,0.8,15.0,480.0,581.16,458.26
2017,3,8,15,45,804.5,72.0,0.8,15.0,432.5,524.59,415.02
2017,3,8,16,0,778.0,69.0,0.8,15.0,385.0,468.52,370.73
2017,3,8,16,15,741.5,65.0,0.75,14.5,334.5,407.73,321.6
2017,3,8,16,30,705.0,61.0,0.7,14.0,284.0,349.18,272.5
2017,3,8,16,45,649.0,55.5,0.7,13.5,232.5,285.02,217.8
2017,3,8,17,0,593.0,50.0,0.7,13.0,181.0,226.52,166.45
2017,3,8,17,15,502.5,42.0,0.75,12.5,132.5,162.69,111.74
2017,3,8,17,30,412.0,34.0,0.8,12.0,84.0,108.91,66.52
2017,3,8,17,45,251.5,22.0,0.85,11.5,47.5,52.42,19.79
2017,3,8,18,0,91.0,10.0,0.9,11.0,11.0,14.65,0.0
2017,3,8,18,15,45.5,5.0,0.95,11.0,5.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,6,45,176.5,14.5,0.7,10.5,32.0,29.36,0.0
2017,3,9,7,0,353.0,29.0,0.6,11.0,64.0,82.99,45.83
2017,3,9,7,15,456.5,38.0,0.55,11.0,111.0,134.44,88.61
2017,3,9,7,30,560.0,47.0,0.5,11.0,158.0,197.72,142.46
2017,3,9,7,45,619.0,53.5,0.5,11.5,209.0,255.74,193.85
2017,3,9,8,0,678.0,60.0,0.5,12.0,260.0,319.05,248.72
2017,3,9,8,15,718.5,64.5,0.45,12.5,311.0,378.21,298.7
2017,3,9,8,30,759.0,69.0,0.4,13.0,362.0,440.24,348.89
2017,3,9,8,45,785.5,73.0,0.35,14.0,410.0,496.87,392.18
2017,3,9,9,0,812.0,77.0,0.3,15.0,458.0,554.2,433.94
2017,3,9,9,15,832.0,79.5,0.3,15.5,502.5,606.23,471.45
2017,3,9,9,30,852.0,82.0,0.3,16.0,547.0,657.68,507.27
2017,3,9,9,45,866.5,84.0,0.35,16.5,585.5,700.72,535.68
2017,3,9,10,0,881.0,86.0,0.4,17.0,624.0,744.97,563.93
2017,3,9,10,15,891.5,87.5,0.4,17.0,656.0,783.71,588.3
2017,3,9,10,30,902.0,89.0,0.4,17.0,688.0,820.06,610.88
2017,3,9,10,45,907.0,91.5,0.45,17.5,712.5,850.38,629.12
2017,3,9,11,0,912.0,94.0,0.5,18.0,737.0,877.62,645.37
2017,3,9,11,15,917.0,94.5,0.5,18.0,754.5,899.47,658.38
2017,3,9,11,30,922.0,95.0,0.5,18.0,772.0,917.97,669.36
2017,3,9,11,45,921.5,97.0,0.55,18.5,780.5,929.78,675.99
2017,3,9,12,0,921.0,99.0,0.6,19.0,789.0,937.95,680.53
2017,3,9,12,15,921.0,99.0,0.65,19.0,790.0,940.73,683.1
2017,3,9,12,30,921.0,99.0,0.7,19.0,791.0,939.85,683.57
2017,3,9,12,45,716.5,185.0,0.75,19.0,720.5,854.82,629.82
2017,3,9,13,0,512.0,271.0,0.8,19.0,650.0,755.92,562.15
2017,3,9,13,15,708.0,185.0,0.8,18.5,697.5,831.24,619.6
2017,3,9,13,30,904.0,99.0,0.8,18.0,745.0,885.5,656.11
2017,3,9,13,45,894.5,99.0,0.85,18.0,721.5,859.1,639.58
2017,3,9,14,0,885.0,99.0,0.9,18.0,698.0,829.81,622.14
2017,3,9,14,15,875.5,97.5,0.9,17.5,667.5,796.18,602.0
2017,3,9,14,30,866.0,96.0,0.9,17.0,637.0,763.74,582.48
2017,3,9,14,45,676.5,147.0,0.9,17.0,554.5,654.44,505.83
2017,3,9,15,0,487.0,198.0,0.9,17.0,472.0,550.23,428.59
2017,3,9,15,15,498.0,178.0,0.9,16.5,440.0,515.32,405.14
2017,3,9,15,30,509.0,158.0,0.9,16.0,408.0,478.08,378.42
2017,3,9,15,45,508.0,140.5,0.9,16.0,369.5,434.59,345.2
2017,3,9,16,0,507.0,123.0,0.9,16.0,331.0,390.0,310.07
2017,3,9,16,15,471.0,114.0,0.85,15.5,288.0,337.68,267.96
2017,3,9,16,30,435.0,105.0,0.8,15.0,245.0,288.17,226.96
2017,3,9,16,45,396.0,90.5,0.75,14.5,200.5,235.01,182.08
2017,3,9,17,0,357.0,76.0,0.7,14.0,156.0,185.66,139.46
2017,3,9,17,15,296.0,60.0,0.7,13.5,114.5,133.79,95.31
2017,3,9,17,30,235.0,44.0,0.7,13.0,73.0,88.85,57.57
2017,3,9,17,45,117.5,27.5,0.7,13.0,42.0,43.13,19.41
2017,3,9,18,0,0.0,11.0,0.7,13.0,11.0,10.81,0.0
2017,3,9,18,15,0.0,5.5,0.7,12.5,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,10,6,45,10.5,17.5,0.75,10.0,18.5,17.92,0.0
2017,3,10,7,0,21.0,35.0,0.7,10.0,37.0,37.95,24.34
2017,3,10,7,15,40.5,56.5,0.7,10.5,63.5,64.92,47.75
2017,3,10,7,30,60.0,78.0,0.7,11.0,90.0,94.15,72.84
2017,3,10,7,45,71.5,100.5,0.75,11.5,119.0,124.14,98.67
2017,3,10,8,0,83.0,123.0,0.8,12.0,148.0,155.41,125.15
2017,3,10,8,15,94.5,143.5,0.75,12.0,177.0,185.76,150.54
2017,3,10,8,30,106.0,164.0,0.7,12.0,206.0,221.11,179.48
2017,3,10,8,45,146.5,185.5,0.65,12.0,251.0,270.51,219.28
2017,3,10,9,0,187.0,207.0,0.6,12.0,296.0,323.61,261.18
2017,3,10,9,15,324.0,202.5,0.55,12.0,374.0,417.62,335.22
2017,3,10,9,30,461.0,198.0,0.5,12.0,452.0,523.96,415.75
2017,3,10,9,45,415.0,227.0,0.5,12.5,467.5,541.28,425.21
2017,3,10,10,0,369.0,256.0,0.5,13.0,483.0,547.63,427.44
2017,3,10,10,15,337.0,279.0,0.5,13.0,494.5,560.34,435.21
2017,3,10,10,30,305.0,302.0,0.5,13.0,506.0,569.96,440.5
2017,3,10,10,45,443.0,267.0,0.55,13.5,575.0,662.27,508.77
2017,3,10,11,0,581.0,232.0,0.6,14.0,644.0,752.77,572.98
2017,3,10,11,15,741.5,174.5,0.6,14.5,713.5,845.18,634.94
2017,3,10,11,30,902.0,117.0,0.6,15.0,783.0,927.13,685.6
2017,3,10,11,45,713.5,195.5,0.65,15.5,726.5,862.42,641.41
2017,3,10,12,0,525.0,274.0,0.7,16.0,670.0,778.65,582.04
2017,3,10,12,15,561.5,262.0,0.7,16.0,686.5,800.42,598.74
2017,3,10,12,30,598.0,250.0,0.7,16.0,703.0,819.83,612.37
2017,3,10,12,45,472.0,293.5,0.75,16.5,648.5,750.1,561.59
2017,3,10,13,0,346.0,337.0,0.8,17.0,594.0,672.55,505.72
2017,3,10,13,15,610.0,230.0,0.8,17.0,672.5,794.49,597.72
2017,3,10,13,30,874.0,123.0,0.8,17.0,751.0,893.11,663.93
2017,3,10,13,45,711.0,175.5,0.8,17.5,676.0,797.92,598.83
2017,3,10,14,0,548.0,228.0,0.8,18.0,601.0,700.13,529.72
2017,3,10,14,15,697.0,169.5,0.75,18.0,622.0,742.1,563.0
2017,3,10,14,30,846.0,111.0,0.7,18.0,643.0,766.93,580.12
2017,3,10,14,45,833.5,107.0,0.7,18.0,606.0,723.9,551.5
2017,3,10,15,0,821.0,103.0,0.7,18.0,569.0,679.08,521.63
2017,3,10,15,15,800.0,100.0,0.65,18.0,525.5,628.34,485.12
2017,3,10,15,30,779.0,97.0,0.6,18.0,482.0,577.04,447.36
2017,3,10,15,45,753.0,92.0,0.6,18.0,434.5,521.7,406.06
2017,3,10,16,0,727.0,87.0,0.6,18.0,387.0,465.8,363.0
2017,3,10,16,15,687.5,81.5,0.6,17.0,336.5,404.21,315.34
2017,3,10,16,30,648.0,76.0,0.6,16.0,286.0,345.31,267.82
2017,3,10,16,45,599.5,67.5,0.65,15.5,235.5,283.24,215.86
2017,3,10,17,0,551.0,59.0,0.7,15.0,185.0,225.66,166.06
2017,3,10,17,15,460.5,49.5,0.7,14.5,136.0,162.21,112.37
2017,3,10,17,30,370.0,40.0,0.7,14.0,87.0,108.85,68.13
2017,3,10,17,45,229.0,26.0,0.75,13.5,50.5,55.06,24.74
2017,3,10,18,0,88.0,12.0,0.8,13.0,14.0,16.68,0.0
2017,3,10,18,15,44.0,6.0,0.75,12.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,45,197.5,15.5,0.5,11.5,37.0,33.87,2.46
2017,3,11,7,0,395.0,31.0,0.4,12.0,74.0,93.58,53.56
2017,3,11,7,15,491.5,39.5,0.3,12.0,122.5,146.35,97.29
2017,3,11,7,30,588.0,48.0,0.2,12.0,171.0,210.09,151.46
2017,3,11,7,45,642.5,54.5,0.15,12.5,222.5,268.3,202.43
2017,3,11,8,0,697.0,61.0,0.1,13.0,274.0,332.12,256.68
2017,3,11,8,15,735.5,65.5,0.2,13.5,325.5,391.73,306.84
2017,3,11,8,30,774.0,70.0,0.3,14.0,377.0,453.96,357.43
2017,3,11,8,45,798.5,74.0,0.4,14.5,425.0,510.43,402.1
2017,3,11,9,0,823.0,78.0,0.5,15.0,473.0,567.38,445.69
2017,3,11,9,15,842.5,80.5,0.55,15.5,517.5,619.7,484.04
2017,3,11,9,30,862.0,83.0,0.6,16.0,562.0,668.53,518.88
2017,3,11,9,45,871.5,87.0,0.65,16.5,599.5,713.48,548.39
2017,3,11,10,0,881.0,91.0,0.7,17.0,637.0,756.41,575.88
2017,3,11,10,15,891.5,92.5,0.7,17.0,669.0,795.16,600.49
2017,3,11,10,30,902.0,94.0,0.7,17.0,701.0,831.5,623.29
2017,3,11,10,45,905.0,97.5,0.75,17.5,725.0,861.18,641.22
2017,3,11,11,0,908.0,101.0,0.8,18.0,749.0,887.7,657.09
2017,3,11,11,15,912.5,101.5,0.8,18.0,766.5,908.96,669.89
2017,3,11,11,30,917.0,102.0,0.8,18.0,784.0,926.88,680.63
2017,3,11,11,45,916.5,104.0,0.8,18.0,792.5,938.51,687.45
2017,3,11,12,0,916.0,106.0,0.8,18.0,801.0,946.51,692.16
2017,3,11,12,15,916.5,106.0,0.8,17.5,802.0,949.6,695.21
2017,3,11,12,30,917.0,106.0,0.8,17.0,803.0,949.05,696.15
2017,3,11,12,45,916.5,105.0,0.8,17.0,796.5,942.86,692.37
2017,3,11,13,0,916.0,104.0,0.8,17.0,790.0,933.05,686.47
2017,3,11,13,15,703.0,187.5,0.8,17.0,707.5,833.03,621.49
2017,3,11,13,30,490.0,271.0,0.8,17.0,625.0,723.1,544.19
2017,3,11,13,45,342.5,299.5,0.8,17.0,543.5,611.24,464.8
2017,3,11,14,0,195.0,328.0,0.8,17.0,462.0,505.2,386.73
2017,3,11,14,15,331.5,282.5,0.85,16.5,498.0,565.46,436.65
2017,3,11,14,30,468.0,237.0,0.9,16.0,534.0,616.04,477.21
2017,3,11,14,45,665.0,162.0,0.95,16.0,557.0,664.71,516.56
2017,3,11,15,0,862.0,87.0,1.0,16.0,580.0,691.42,539.03
2017,3,11,15,15,844.0,84.5,1.0,15.5,537.0,641.48,503.55
2017,3,11,15,30,826.0,82.0,1.0,15.0,494.0,590.63,466.72
2017,3,11,15,45,804.0,78.0,1.0,15.0,447.0,535.33,424.46
2017,3,11,16,0,782.0,74.0,1.0,15.0,400.0,480.12,380.83
2017,3,11,16,15,746.5,69.5,0.95,14.5,349.0,418.67,331.23
2017,3,11,16,30,711.0,65.0,0.9,14.0,298.0,359.36,281.58
2017,3,11,16,45,660.5,59.0,0.85,13.5,246.5,296.25,227.49
2017,3,11,17,0,610.0,53.0,0.8,13.0,195.0,237.28,175.51
2017,3,11,17,15,524.0,45.0,0.85,12.5,145.0,172.94,120.09
2017,3,11,17,30,438.0,37.0,0.9,12.0,95.0,118.12,73.68
2017,3,11,17,45,287.5,25.0,0.95,11.5,56.0,61.36,28.33
2017,3,11,18,0,137.0,13.0,1.0,11.0,17.0,20.57,0.0
2017,3,11,18,15,68.5,6.5,1.0,11.0,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,6,45,194.5,17.5,0.75,10.5,39.5,36.58,7.47
2017,3,12,7,0,389.0,35.0,0.7,11.0,79.0,98.09,58.17
2017,3,12,7,15,488.5,44.0,0.65,11.0,128.5,152.11,103.11
2017,3,12,7,30,588.0,53.0,0.6,11.0,178.0,217.42,159.12
2017,3,12,7,45,647.5,59.0,0.6,11.5,231.5,277.39,212.09
2017,3,12,8,0,707.0,65.0,0.6,12.0,285.0,342.62,268.27
2017,3,12,8,15,746.5,70.0,0.55,12.5,337.5,403.9,319.56
2017,3,12,8,30,786.0,75.0,0.5,13.0,390.0,467.89,370.8
2017,3,12,8,45,813.5,78.5,0.5,14.0,440.0,526.14,415.29
2017,3,12,9,0,841.0,82.0,0.5,15.0,490.0,585.1,458.38
2017,3,12,9,15,861.0,84.5,0.55,15.5,535.5,638.61,497.31
2017,3,12,9,30,881.0,87.0,0.6,16.0,581.0,691.43,534.59
2017,3,12,9,45,886.0,93.0,0.7,16.5,618.5,736.46,564.55
2017,3,12,10,0,891.0,99.0,0.8,17.0,656.0,779.08,592.37
2017,3,12,10,15,901.5,101.0,0.8,17.0,689.0,815.12,615.06
2017,3,12,10,30,912.0,103.0,0.8,17.0,722.0,852.3,638.38
2017,3,12,10,45,920.0,104.0,0.8,17.5,747.5,883.65,656.41
2017,3,12,11,0,928.0,105.0,0.8,18.0,773.0,912.0,672.4
2017,3,12,11,15,932.5,106.0,0.8,18.0,790.0,934.14,685.61
2017,3,12,11,30,937.0,107.0,0.8,18.0,807.0,952.85,696.74
2017,3,12,11,45,939.5,107.0,0.8,18.5,816.5,965.14,702.58
2017,3,12,12,0,942.0,107.0,0.8,19.0,826.0,973.78,706.29
2017,3,12,12,15,941.5,107.0,0.8,19.0,826.0,975.97,707.44
2017,3,12,12,30,941.0,107.0,0.8,19.0,826.0,974.42,706.47
2017,3,12,12,45,952.0,100.0,0.85,19.0,821.5,971.87,706.1
2017,3,12,13,0,963.0,93.0,0.9,19.0,817.0,965.37,703.34
2017,3,12,13,15,959.0,92.5,0.9,19.0,801.0,948.78,693.32
2017,3,12,13,30,955.0,92.0,0.9,19.0,785.0,928.62,681.22
2017,3,12,13,45,948.0,90.5,0.95,19.0,761.0,901.36,665.48
2017,3,12,14,0,941.0,89.0,1.0,19.0,737.0,870.91,647.6
2017,3,12,14,15,932.0,88.0,1.0,18.5,705.5,836.41,627.28
2017,3,12,14,30,923.0,87.0,1.0,18.0,674.0,799.2,604.91
2017,3,12,14,45,910.0,85.0,1.0,18.0,636.0,755.5,576.69
2017,3,12,15,0,897.0,83.0,1.0,18.0,598.0,709.84,546.77
2017,3,12,15,15,879.5,80.5,1.0,17.5,554.5,659.02,512.51
2017,3,12,15,30,862.0,78.0,1.0,17.0,511.0,609.47,477.01
2017,3,12,15,45,838.0,74.5,1.0,17.0,462.0,551.86,433.51
2017,3,12,16,0,814.0,71.0,1.0,17.0,413.0,494.46,388.7
2017,3,12,16,15,779.0,67.0,0.95,16.0,361.5,432.05,339.49
2017,3,12,16,30,744.0,63.0,0.9,15.0,310.0,371.68,289.85
2017,3,12,16,45,692.5,58.0,0.85,14.5,256.5,306.92,234.65
2017,3,12,17,0,641.0,53.0,0.8,14.0,203.0,247.18,182.17
2017,3,12,17,15,555.5,45.0,0.8,13.5,152.0,181.02,125.25
2017,3,12,17,30,470.0,37.0,0.8,13.0,101.0,124.29,77.26
2017,3,12,17,45,314.0,25.5,0.8,12.5,60.0,65.6,31.15
2017,3,12,18,0,158.0,14.0,0.8,12.0,19.0,22.94,0.0
2017,3,12,18,15,79.0,7.0,0.75,11.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,6,45,212.5,17.0,0.9,10.5,42.0,38.75,10.96
2017,3,13,7,0,425.0,34.0,0.8,11.0,84.0,104.0,61.91
2017,3,13,7,15,518.5,42.5,0.75,11.5,134.5,158.68,107.64
2017,3,13,7,30,612.0,51.0,0.7,12.0,185.0,223.92,163.71
2017,3,13,7,45,667.5,56.5,0.65,12.5,238.0,283.23,216.13
2017,3,13,8,0,723.0,62.0,0.6,13.0,291.0,348.17,271.81
2017,3,13,8,15,760.0,66.5,0.55,13.5,343.0,408.78,322.36
2017,3,13,8,30,797.0,71.0,0.5,14.0,395.0,471.8,372.62
2017,3,13,8,45,822.5,74.0,0.5,15.0,444.0,529.02,416.12
2017,3,13,9,0,848.0,77.0,0.5,16.0,493.0,586.73,458.09
2017,3,13,9,15,866.5,79.5,0.5,16.5,537.5,637.13,494.07
2017,3,13,9,30,885.0,82.0,0.5,17.0,582.0,688.87,529.47
2017,3,13,9,45,907.5,80.0,0.55,17.5,623.0,737.42,560.72
2017,3,13,10,0,930.0,78.0,0.6,18.0,664.0,784.78,590.67
2017,3,13,10,15,939.0,79.5,0.6,18.0,696.0,823.92,614.99
2017,3,13,10,30,948.0,81.0,0.6,18.0,728.0,860.41,637.42
2017,3,13,10,45,953.5,82.0,0.6,18.5,753.0,890.54,654.35
2017,3,13,11,0,959.0,83.0,0.6,19.0,778.0,917.45,669.14
2017,3,13,11,15,963.0,84.0,0.6,19.5,795.0,939.67,680.92
2017,3,13,11,30,967.0,85.0,0.6,20.0,812.0,958.32,690.51
2017,3,13,11,45,968.0,85.5,0.6,20.5,821.0,970.06,695.86
2017,3,13,12,0,969.0,86.0,0.6,21.0,830.0,978.01,699.05
2017,3,13,12,15,969.0,86.0,0.55,21.0,830.5,980.66,699.35
2017,3,13,12,30,969.0,86.0,0.5,21.0,831.0,979.46,697.47
2017,3,13,12,45,968.5,85.0,0.5,21.5,823.5,972.85,692.27
2017,3,13,13,0,968.0,84.0,0.5,22.0,816.0,962.43,684.94
2017,3,13,13,15,964.0,83.5,0.45,22.0,800.0,945.69,674.1
2017,3,13,13,30,960.0,83.0,0.4,22.0,784.0,925.36,661.23
2017,3,13,13,45,953.0,82.5,0.4,22.0,760.0,899.01,645.75
2017,3,13,14,0,946.0,82.0,0.4,22.0,736.0,869.46,628.3
2017,3,13,14,15,937.0,80.5,0.35,22.0,704.5,834.18,606.19
2017,3,13,14,30,928.0,79.0,0.3,22.0,673.0,796.19,582.3
2017,3,13,14,45,914.5,77.5,0.3,22.0,635.0,752.42,555.29
2017,3,13,15,0,901.0,76.0,0.3,22.0,597.0,706.71,526.65
2017,3,13,15,15,884.0,74.0,0.3,22.0,553.5,656.52,493.71
2017,3,13,15,30,867.0,72.0,0.3,22.0,510.0,605.23,457.74
2017,3,13,15,45,843.0,69.0,0.3,22.0,461.5,548.18,416.47
2017,3,13,16,0,819.0,66.0,0.3,22.0,413.0,492.95,375.02
2017,3,13,16,15,786.0,62.5,0.35,21.5,361.5,431.68,328.6
2017,3,13,16,30,753.0,59.0,0.4,21.0,310.0,372.23,281.47
2017,3,13,16,45,703.0,54.0,0.5,20.5,257.5,307.43,228.66
2017,3,13,17,0,653.0,49.0,0.6,20.0,205.0,247.09,177.52
2017,3,13,17,15,573.0,42.0,0.65,19.5,154.0,182.47,123.03
2017,3,13,17,30,493.0,35.0,0.7,19.0,103.0,126.88,76.75
2017,3,13,17,45,348.5,24.0,0.8,18.5,61.5,68.54,31.89
2017,3,13,18,0,204.0,13.0,0.9,18.0,20.0,24.88,0.0
2017,3,13,18,15,102.0,6.5,0.95,17.5,10.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,6,15,41.5,5.0,0.95,12.5,5.5,0.0,0.0
2017,3,14,6,30,83.0,10.0,0.8,13.0,11.0,13.25,0.0
2017,3,14,6,45,231.5,24.0,0.65,13.5,48.0,48.8,18.6
2017,3,14,7,0,380.0,38.0,0.5,14.0,85.0,102.41,62.12
2017,3,14,7,15,471.0,47.5,0.45,14.5,134.0,155.36,105.7
2017,3,14,7,30,562.0,57.0,0.4,15.0,183.0,218.61,159.02
2017,3,14,7,45,615.5,64.5,0.4,15.5,235.0,277.18,209.67
2017,3,14,8,0,669.0,72.0,0.4,16.0,287.0,340.88,263.23
2017,3,14,8,15,708.0,77.0,0.35,16.5,338.5,400.26,311.6
2017,3,14,8,30,747.0,82.0,0.3,17.0,390.0,461.65,359.52
2017,3,14,8,45,771.0,87.0,0.25,17.5,438.0,517.88,401.61
2017,3,14,9,0,795.0,92.0,0.2,18.0,486.0,574.56,442.26
2017,3,14,9,15,815.0,95.0,0.25,18.5,530.0,626.71,479.28
2017,3,14,9,30,835.0,98.0,0.3,19.0,574.0,678.28,514.84
2017,3,14,9,45,867.5,93.0,0.35,19.5,617.0,729.2,547.8
2017,3,14,10,0,900.0,88.0,0.4,20.0,660.0,776.28,577.15
2017,3,14,10,15,910.0,90.0,0.4,20.0,692.0,815.76,601.37
2017,3,14,10,30,920.0,92.0,0.4,20.0,724.0,852.74,623.8
2017,3,14,10,45,926.5,93.0,0.45,20.0,749.0,882.97,642.73
2017,3,14,11,0,933.0,94.0,0.5,20.0,774.0,910.1,659.8
2017,3,14,11,15,937.0,94.5,0.5,20.0,791.0,931.25,672.11
2017,3,14,11,30,941.0,95.0,0.5,20.0,808.0,948.93,682.38
2017,3,14,11,45,943.5,95.5,0.55,20.5,817.0,961.69,689.49
2017,3,14,12,0,946.0,96.0,0.6,21.0,826.0,970.77,694.49
2017,3,14,12,15,946.0,96.0,0.55,21.0,827.0,973.29,694.71
2017,3,14,12,30,946.0,96.0,0.5,21.0,828.0,972.04,692.82
2017,3,14,12,45,940.0,98.0,0.5,21.0,819.0,963.78,687.9
2017,3,14,13,0,934.0,100.0,0.5,21.0,810.0,951.88,680.96
2017,3,14,13,15,930.0,99.0,0.45,21.0,794.0,934.96,669.96
2017,3,14,13,30,926.0,98.0,0.4,21.0,778.0,914.57,656.98
2017,3,14,13,45,920.5,96.5,0.4,21.5,754.5,889.01,640.66
2017,3,14,14,0,915.0,95.0,0.4,22.0,731.0,860.29,622.44
2017,3,14,14,15,905.5,93.0,0.4,21.5,700.0,824.84,602.2
2017,3,14,14,30,896.0,91.0,0.4,21.0,669.0,786.81,580.09
2017,3,14,14,45,883.0,89.0,0.4,21.0,631.5,743.87,553.32
2017,3,14,15,0,870.0,87.0,0.4,21.0,594.0,699.04,524.94
2017,3,14,15,15,852.0,84.5,0.4,21.0,550.5,651.43,492.96
2017,3,14,15,30,834.0,82.0,0.4,21.0,507.0,599.96,456.6
2017,3,14,15,45,809.5,78.5,0.4,21.0,459.0,543.16,415.28
2017,3,14,16,0,785.0,75.0,0.4,21.0,411.0,486.68,372.77
2017,3,14,16,15,750.0,71.0,0.5,20.0,359.5,425.51,327.19
2017,3,14,16,30,715.0,67.0,0.6,19.0,308.0,366.44,280.79
2017,3,14,16,45,661.5,61.5,0.7,18.5,255.5,302.17,227.91
2017,3,14,17,0,608.0,56.0,0.8,18.0,203.0,242.42,176.96
2017,3,14,17,15,526.0,48.0,0.8,17.0,152.5,178.63,123.13
2017,3,14,17,30,444.0,40.0,0.8,16.0,102.0,123.91,77.52
2017,3,14,17,45,299.5,27.5,0.85,15.5,61.5,66.66,33.4
2017,3,14,18,0,155.0,15.0,0.9,15.0,21.0,24.14,0.0
2017,3,14,18,15,77.5,7.5,0.9,14.5,10.5,7.37,0.0
2017,3,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,6.5,0.9,10.5,6.5,0.0,0.0
2017,3,15,6,30,0.0,13.0,0.8,11.0,13.0,12.78,0.0
2017,3,15,6,45,183.5,26.5,0.75,11.5,50.0,47.13,21.09
2017,3,15,7,0,367.0,40.0,0.7,12.0,87.0,103.66,64.57
2017,3,15,7,15,456.5,50.0,0.65,12.0,136.0,156.4,108.63
2017,3,15,7,30,546.0,60.0,0.6,12.0,185.0,219.26,162.58
2017,3,15,7,45,606.5,66.0,0.6,12.5,237.0,277.93,213.79
2017,3,15,8,0,667.0,72.0,0.6,13.0,289.0,342.49,268.69
2017,3,15,8,15,371.0,122.5,0.55,13.5,247.0,298.42,238.17
2017,3,15,8,30,75.0,173.0,0.5,14.0,205.0,212.22,169.72
2017,3,15,8,45,119.5,197.5,0.5,14.5,254.5,270.02,216.05
2017,3,15,9,0,164.0,222.0,0.5,15.0,304.0,328.1,260.73
2017,3,15,9,15,218.0,237.5,0.45,15.0,356.5,386.44,305.1
2017,3,15,9,30,272.0,253.0,0.4,15.0,409.0,454.89,355.83
2017,3,15,9,45,572.0,175.0,0.4,15.5,532.0,608.62,471.78
2017,3,15,10,0,872.0,97.0,0.4,16.0,655.0,767.87,581.84
2017,3,15,10,15,882.0,99.0,0.4,16.0,687.0,806.43,604.17
2017,3,15,10,30,892.0,101.0,0.4,16.0,719.0,842.57,626.49
2017,3,15,10,45,896.0,103.5,0.4,16.5,742.5,871.57,642.8
2017,3,15,11,0,900.0,106.0,0.4,17.0,766.0,897.47,657.09
2017,3,15,11,15,730.5,185.5,0.4,17.0,729.5,858.28,630.7
