Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,11,30,561.0,265.0,0.4,17.0,693.0,798.59,588.66
2017,3,15,11,45,556.5,271.0,0.4,17.0,699.0,807.17,594.77
2017,3,15,12,0,552.0,277.0,0.4,17.0,705.0,813.33,598.31
2017,3,15,12,15,508.5,292.5,0.45,17.0,687.5,791.43,583.44
2017,3,15,12,30,465.0,308.0,0.5,17.0,670.0,767.19,567.32
2017,3,15,12,45,403.5,328.5,0.55,17.0,640.5,722.35,536.93
2017,3,15,13,0,342.0,349.0,0.6,17.0,611.0,685.09,511.24
2017,3,15,13,15,421.5,311.5,0.6,17.0,627.5,717.99,536.8
2017,3,15,13,30,501.0,274.0,0.6,17.0,644.0,739.88,553.96
2017,3,15,13,45,686.0,192.0,0.65,17.0,681.5,802.05,601.62
2017,3,15,14,0,871.0,110.0,0.7,17.0,719.0,846.55,632.1
2017,3,15,14,15,636.5,187.5,0.65,16.5,622.5,719.98,545.87
2017,3,15,14,30,402.0,265.0,0.6,16.0,526.0,591.6,452.97
2017,3,15,14,45,500.0,216.5,0.55,16.0,522.0,603.73,465.34
2017,3,15,15,0,598.0,168.0,0.5,16.0,518.0,603.08,466.56
2017,3,15,15,15,368.0,198.5,0.5,15.5,409.0,451.08,353.37
2017,3,15,15,30,138.0,229.0,0.5,15.0,300.0,321.96,254.0
2017,3,15,15,45,81.5,196.0,0.5,15.0,237.0,244.28,194.17
2017,3,15,16,0,25.0,163.0,0.5,15.0,174.0,173.6,138.02
2017,3,15,16,15,20.0,144.0,0.5,14.5,152.0,151.08,120.56
2017,3,15,16,30,15.0,125.0,0.5,14.0,130.0,129.09,102.96
2017,3,15,16,45,9.0,105.0,0.5,13.5,108.0,106.3,84.35
2017,3,15,17,0,3.0,85.0,0.5,13.0,86.0,84.21,65.98
2017,3,15,17,15,1.5,64.0,0.55,12.5,64.5,62.9,47.8
2017,3,15,17,30,0.0,43.0,0.6,12.0,43.0,41.82,29.52
2017,3,15,17,45,0.0,26.0,0.65,12.0,26.0,25.16,14.16
2017,3,15,18,0,0.0,9.0,0.7,12.0,9.0,8.68,0.0
2017,3,15,18,15,0.0,4.5,0.7,11.5,4.5,4.42,0.0
2017,3,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,6.0,0.85,10.5,6.0,0.0,0.0
2017,3,16,6,30,0.0,12.0,0.8,11.0,12.0,11.8,0.0
2017,3,16,6,45,91.5,30.0,0.8,11.5,42.0,40.94,21.25
2017,3,16,7,0,183.0,48.0,0.8,12.0,72.0,80.46,53.58
2017,3,16,7,15,234.0,66.5,0.8,12.0,112.0,122.04,88.79
2017,3,16,7,30,285.0,85.0,0.8,12.0,152.0,171.93,131.68
2017,3,16,7,45,315.5,103.5,0.8,12.5,194.0,218.54,172.01
2017,3,16,8,0,346.0,122.0,0.8,13.0,236.0,268.21,213.98
2017,3,16,8,15,378.5,134.5,0.75,13.5,278.0,315.44,252.8
2017,3,16,8,30,411.0,147.0,0.7,14.0,320.0,365.41,292.6
2017,3,16,8,45,410.5,167.0,0.7,14.5,357.0,407.47,325.0
2017,3,16,9,0,410.0,187.0,0.7,15.0,394.0,448.55,355.59
2017,3,16,9,15,504.0,176.0,0.7,15.0,453.0,516.88,407.86
2017,3,16,9,30,598.0,165.0,0.7,15.0,512.0,594.39,465.3
2017,3,16,9,45,568.5,189.0,0.7,15.5,536.5,619.92,481.02
2017,3,16,10,0,539.0,213.0,0.7,16.0,561.0,644.27,495.93
2017,3,16,10,15,565.0,217.0,0.7,16.0,597.0,687.53,525.98
2017,3,16,10,30,591.0,221.0,0.7,16.0,633.0,730.39,555.02
2017,3,16,10,45,618.0,221.0,0.75,16.5,665.0,771.7,582.31
2017,3,16,11,0,645.0,221.0,0.8,17.0,697.0,809.58,606.99
2017,3,16,11,15,645.0,228.0,0.8,17.0,713.5,829.27,619.1
2017,3,16,11,30,645.0,235.0,0.8,17.0,730.0,846.34,629.67
2017,3,16,11,45,643.0,240.5,0.85,17.0,738.5,857.37,637.17
2017,3,16,12,0,641.0,246.0,0.9,17.0,747.0,865.65,642.99
2017,3,16,12,15,740.5,200.0,0.9,17.0,778.5,910.75,673.56
2017,3,16,12,30,840.0,154.0,0.9,17.0,810.0,947.84,697.01
2017,3,16,12,45,846.5,149.0,0.95,17.0,805.0,943.78,694.98
2017,3,16,13,0,853.0,144.0,1.0,17.0,800.0,936.19,691.37
2017,3,16,13,15,849.0,143.0,1.0,16.5,785.0,919.98,682.66
2017,3,16,13,30,845.0,142.0,1.0,16.0,770.0,900.54,672.0
2017,3,16,13,45,837.0,141.0,1.0,16.0,746.5,874.59,655.81
2017,3,16,14,0,829.0,140.0,1.0,16.0,723.0,845.85,637.8
2017,3,16,14,15,817.5,137.5,1.0,16.0,692.0,810.11,615.0
2017,3,16,14,30,806.0,135.0,1.0,16.0,661.0,772.16,590.56
2017,3,16,14,45,686.5,157.5,1.05,16.0,587.5,681.94,528.1
2017,3,16,15,0,567.0,180.0,1.1,16.0,514.0,592.47,463.43
2017,3,16,15,15,566.0,165.5,1.05,15.5,478.0,552.21,435.37
2017,3,16,15,30,565.0,151.0,1.0,15.0,442.0,510.46,404.91
2017,3,16,15,45,391.5,166.5,1.0,15.0,359.5,401.73,320.43
2017,3,16,16,0,218.0,182.0,1.0,15.0,277.0,300.04,240.12
2017,3,16,16,15,197.5,164.0,0.95,14.5,242.0,260.47,209.0
2017,3,16,16,30,177.0,146.0,0.9,14.0,207.0,222.73,178.32
2017,3,16,16,45,165.5,122.5,0.9,13.5,172.5,184.4,146.45
2017,3,16,17,0,154.0,99.0,0.9,13.0,138.0,147.22,114.74
2017,3,16,17,15,126.0,77.0,0.95,12.5,104.0,108.89,82.04
2017,3,16,17,30,98.0,55.0,1.0,12.0,70.0,73.81,52.14
2017,3,16,17,45,49.0,35.0,1.05,11.5,42.5,41.58,25.37
2017,3,16,18,0,0.0,15.0,1.1,11.0,15.0,14.48,0.0
2017,3,16,18,15,0.0,7.5,1.1,10.5,7.5,7.37,0.0
2017,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,6,15,64.0,7.0,1.05,10.0,9.5,0.0,0.0
2017,3,17,6,30,128.0,14.0,0.9,10.0,19.0,20.33,0.0
2017,3,17,6,45,279.5,26.5,0.8,10.5,59.0,60.12,29.59
2017,3,17,7,0,431.0,39.0,0.7,11.0,99.0,116.11,73.02
2017,3,17,7,15,516.5,47.5,0.65,11.5,149.5,170.78,119.27
2017,3,17,7,30,602.0,56.0,0.6,12.0,200.0,235.05,174.68
2017,3,17,7,45,657.5,61.0,0.55,12.5,253.0,294.47,226.64
2017,3,17,8,0,713.0,66.0,0.5,13.0,306.0,358.81,281.13
2017,3,17,8,15,748.5,70.5,0.4,13.5,358.0,418.7,330.04
2017,3,17,8,30,784.0,75.0,0.3,14.0,410.0,480.84,378.36
2017,3,17,8,45,809.0,78.5,0.25,14.5,459.0,537.96,421.23
2017,3,17,9,0,834.0,82.0,0.2,15.0,508.0,595.53,462.63
2017,3,17,9,15,852.0,84.5,0.15,15.5,552.0,647.61,498.48
2017,3,17,9,30,870.0,87.0,0.1,16.0,596.0,696.0,529.96
2017,3,17,9,45,884.0,89.0,0.1,17.0,635.0,742.31,557.44
2017,3,17,10,0,898.0,91.0,0.1,18.0,674.0,786.86,583.08
2017,3,17,10,15,907.5,92.5,0.1,18.0,706.0,825.28,606.43
2017,3,17,10,30,917.0,94.0,0.1,18.0,738.0,861.16,627.99
2017,3,17,10,45,922.5,95.5,0.15,18.5,762.5,890.89,645.02
2017,3,17,11,0,928.0,97.0,0.2,19.0,787.0,917.49,660.19
2017,3,17,11,15,932.0,98.0,0.2,19.0,804.0,938.93,672.53
2017,3,17,11,30,936.0,99.0,0.2,19.0,821.0,956.92,682.85
2017,3,17,11,45,937.0,100.0,0.25,19.5,829.0,968.61,689.12
2017,3,17,12,0,938.0,101.0,0.3,20.0,837.0,976.63,693.38
2017,3,17,12,15,937.5,101.0,0.3,20.0,837.0,978.45,694.28
2017,3,17,12,30,937.0,101.0,0.3,20.0,837.0,976.54,693.13
2017,3,17,12,45,934.0,101.0,0.35,20.0,828.5,968.62,689.57
2017,3,17,13,0,931.0,101.0,0.4,20.0,820.0,957.05,683.97
2017,3,17,13,15,926.0,100.0,0.4,19.5,803.5,939.03,674.67
2017,3,17,13,30,921.0,99.0,0.4,19.0,787.0,917.59,663.32
2017,3,17,13,45,910.0,99.5,0.45,19.0,762.0,889.36,647.47
2017,3,17,14,0,899.0,100.0,0.5,19.0,737.0,858.26,629.71
2017,3,17,14,15,888.5,98.5,0.5,19.0,705.0,822.75,607.97
2017,3,17,14,30,878.0,97.0,0.5,19.0,673.0,784.77,584.46
2017,3,17,14,45,861.0,96.0,0.55,19.0,634.5,743.62,559.35
2017,3,17,15,0,844.0,95.0,0.6,19.0,596.0,697.35,530.27
2017,3,17,15,15,660.5,136.5,0.6,18.5,511.5,587.4,452.11
2017,3,17,15,30,477.0,178.0,0.6,18.0,427.0,485.88,377.6
2017,3,17,15,45,459.0,163.0,0.6,18.0,384.0,436.68,341.6
2017,3,17,16,0,441.0,148.0,0.6,18.0,341.0,388.14,304.5
2017,3,17,16,15,415.5,134.5,0.6,17.0,299.0,338.56,266.47
2017,3,17,16,30,390.0,121.0,0.6,16.0,257.0,290.87,228.54
2017,3,17,16,45,484.5,91.0,0.6,15.5,231.5,270.97,209.21
2017,3,17,17,0,579.0,61.0,0.6,15.0,206.0,241.4,179.23
2017,3,17,17,15,499.5,52.5,0.6,14.5,156.5,178.89,125.81
2017,3,17,17,30,420.0,44.0,0.6,14.0,107.0,125.19,80.62
2017,3,17,17,45,287.5,31.0,0.6,13.5,66.0,69.63,37.73
2017,3,17,18,0,155.0,18.0,0.6,13.0,25.0,27.62,0.0
2017,3,17,18,15,77.5,9.0,0.55,12.5,12.5,9.52,0.0
2017,3,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,6.0,0.7,11.0,6.0,5.9,0.0
2017,3,18,6,30,0.0,12.0,0.7,11.0,12.0,11.58,0.0
2017,3,18,6,45,17.5,31.5,0.7,11.5,34.0,33.07,19.62
2017,3,18,7,0,35.0,51.0,0.7,12.0,56.0,56.63,40.44
2017,3,18,7,15,51.5,73.5,0.65,12.0,84.0,85.18,64.94
2017,3,18,7,30,68.0,96.0,0.6,12.0,112.0,115.71,91.11
2017,3,18,7,45,82.0,117.5,0.55,12.0,142.0,146.25,117.07
2017,3,18,8,0,96.0,139.0,0.5,12.0,172.0,181.24,146.25
2017,3,18,8,15,70.0,155.5,0.5,12.0,182.0,188.38,152.28
2017,3,18,8,30,44.0,172.0,0.5,12.0,192.0,195.63,157.91
2017,3,18,8,45,39.0,188.0,0.5,12.5,207.0,211.42,169.93
2017,3,18,9,0,34.0,204.0,0.5,13.0,222.0,226.7,181.21
2017,3,18,9,15,26.0,210.0,0.45,13.0,224.5,224.31,178.53
2017,3,18,9,30,18.0,216.0,0.4,13.0,227.0,225.69,178.88
2017,3,18,9,45,43.0,254.0,0.35,13.5,282.0,289.5,228.22
2017,3,18,10,0,68.0,292.0,0.3,14.0,337.0,350.37,273.4
2017,3,18,10,15,69.0,307.0,0.3,14.0,354.0,369.21,286.43
2017,3,18,10,30,70.0,322.0,0.3,14.0,371.0,387.95,299.7
2017,3,18,10,45,69.0,333.0,0.3,14.5,383.0,400.56,307.78
2017,3,18,11,0,68.0,344.0,0.3,15.0,395.0,412.91,315.69
2017,3,18,11,15,38.5,283.5,0.25,15.0,312.5,323.27,248.28
2017,3,18,11,30,9.0,223.0,0.2,15.0,230.0,227.66,175.41
2017,3,18,11,45,12.5,246.5,0.2,15.5,256.5,254.76,196.46
2017,3,18,12,0,16.0,270.0,0.2,16.0,283.0,281.99,216.45
2017,3,18,12,15,67.0,330.0,0.2,16.0,383.0,400.37,305.45
2017,3,18,12,30,118.0,390.0,0.2,16.0,483.0,520.84,391.36
2017,3,18,12,45,523.5,246.5,0.2,16.0,654.5,755.77,563.94
2017,3,18,13,0,929.0,103.0,0.2,16.0,826.0,959.57,695.27
2017,3,18,13,15,925.5,102.0,0.15,16.0,810.0,942.84,680.68
2017,3,18,13,30,922.0,101.0,0.1,16.0,794.0,922.65,668.04
2017,3,18,13,45,922.5,96.5,0.1,16.5,771.5,898.73,652.72
2017,3,18,14,0,923.0,92.0,0.1,17.0,749.0,871.38,635.3
2017,3,18,14,15,914.5,90.5,0.2,17.0,718.0,836.71,615.86
2017,3,18,14,30,906.0,89.0,0.3,17.0,687.0,799.38,594.71
2017,3,18,14,45,897.0,86.0,0.4,17.0,650.0,757.6,570.24
2017,3,18,15,0,888.0,83.0,0.5,17.0,613.0,713.63,543.73
2017,3,18,15,15,871.5,81.0,0.5,17.0,569.5,663.84,510.48
2017,3,18,15,30,855.0,79.0,0.5,17.0,526.0,615.17,475.57
2017,3,18,15,45,832.0,76.0,0.55,17.0,478.0,558.44,434.26
2017,3,18,16,0,809.0,73.0,0.6,17.0,430.0,501.86,391.48
2017,3,18,16,15,777.5,69.0,0.6,16.5,378.5,440.73,343.82
2017,3,18,16,30,746.0,65.0,0.6,16.0,327.0,381.32,295.54
2017,3,18,16,45,692.0,61.0,0.6,16.0,273.0,315.92,240.56
2017,3,18,17,0,638.0,57.0,0.6,16.0,219.0,255.7,188.41
2017,3,18,17,15,560.5,49.5,0.7,15.5,167.5,191.22,133.5
2017,3,18,17,30,483.0,42.0,0.8,15.0,116.0,135.26,86.16
2017,3,18,17,45,241.5,35.5,0.9,14.5,72.5,68.13,38.58
2017,3,18,18,0,0.0,29.0,1.0,14.0,29.0,27.54,0.0
2017,3,18,18,15,0.0,14.5,1.0,13.5,14.5,14.25,0.0
2017,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.0,0.3,11.0,5.0,4.91,0.0
2017,3,19,6,30,0.0,10.0,0.3,11.0,10.0,9.64,0.0
2017,3,19,6,45,0.0,28.5,0.3,11.5,28.5,27.61,16.47
2017,3,19,7,0,0.0,47.0,0.3,12.0,47.0,45.73,32.96
2017,3,19,7,15,5.0,68.0,0.3,12.0,69.5,67.6,51.89
2017,3,19,7,30,10.0,89.0,0.3,12.0,92.0,90.1,71.14
2017,3,19,7,45,17.0,109.0,0.3,12.5,115.0,112.9,90.14
2017,3,19,8,0,24.0,129.0,0.3,13.0,138.0,136.51,109.44
2017,3,19,8,15,43.5,154.5,0.3,13.5,173.0,175.22,140.65
2017,3,19,8,30,63.0,180.0,0.3,14.0,208.0,213.71,171.02
2017,3,19,8,45,61.5,200.0,0.3,14.5,229.5,236.6,188.26
2017,3,19,9,0,60.0,220.0,0.3,15.0,251.0,259.29,205.06
2017,3,19,9,15,119.0,247.0,0.3,15.0,315.5,334.0,263.02
2017,3,19,9,30,178.0,274.0,0.3,15.0,380.0,408.78,319.17
2017,3,19,9,45,180.5,293.0,0.35,15.0,406.5,437.94,339.77
2017,3,19,10,0,183.0,312.0,0.4,15.0,433.0,466.81,360.41
2017,3,19,10,15,242.0,319.5,0.4,15.0,487.0,528.24,405.46
2017,3,19,10,30,301.0,327.0,0.4,15.0,541.0,600.04,456.37
2017,3,19,10,45,464.0,281.0,0.4,15.0,624.0,706.12,532.87
2017,3,19,11,0,627.0,235.0,0.4,15.0,707.0,813.69,607.38
2017,3,19,11,15,595.0,255.0,0.35,15.0,710.0,815.76,604.83
2017,3,19,11,30,563.0,275.0,0.3,15.0,713.0,816.82,603.22
2017,3,19,11,45,402.5,332.5,0.3,15.0,647.5,728.3,539.85
2017,3,19,12,0,242.0,390.0,0.3,15.0,582.0,635.51,473.06
2017,3,19,12,15,374.5,345.5,0.3,15.0,643.0,719.97,535.85
2017,3,19,12,30,507.0,301.0,0.3,15.0,704.0,802.72,593.43
2017,3,19,12,45,443.5,324.0,0.3,15.0,674.5,765.27,565.59
2017,3,19,13,0,380.0,347.0,0.3,15.0,645.0,719.75,534.12
2017,3,19,13,15,261.5,359.0,0.3,15.0,562.0,620.8,464.5
2017,3,19,13,30,143.0,371.0,0.3,15.0,479.0,516.24,389.48
2017,3,19,13,45,180.5,357.5,0.35,15.5,489.5,530.64,402.32
2017,3,19,14,0,218.0,344.0,0.4,16.0,500.0,542.68,412.01
2017,3,19,14,15,140.0,319.0,0.4,15.5,417.5,446.6,342.25
2017,3,19,14,30,62.0,294.0,0.4,15.0,335.0,348.1,269.42
2017,3,19,14,45,52.0,271.0,0.45,15.0,304.5,314.26,245.25
2017,3,19,15,0,42.0,248.0,0.5,15.0,274.0,281.11,220.62
2017,3,19,15,15,42.5,231.5,0.5,14.5,256.0,262.53,207.38
2017,3,19,15,30,43.0,215.0,0.5,14.0,238.0,243.86,193.77
2017,3,19,15,45,32.5,190.5,0.55,14.0,207.0,210.48,167.82
2017,3,19,16,0,22.0,166.0,0.6,14.0,176.0,174.86,139.72
2017,3,19,16,15,17.5,147.0,0.6,13.5,154.5,152.71,122.35
2017,3,19,16,30,13.0,128.0,0.6,13.0,133.0,131.04,105.0
2017,3,19,16,45,6.5,108.5,0.6,13.0,111.0,108.67,86.58
2017,3,19,17,0,0.0,89.0,0.6,13.0,89.0,87.07,68.53
2017,3,19,17,15,0.0,68.0,0.6,12.5,68.0,66.34,50.88
2017,3,19,17,30,0.0,47.0,0.6,12.0,47.0,45.67,32.95
2017,3,19,17,45,0.0,29.5,0.65,12.0,29.5,28.55,17.57
2017,3,19,18,0,0.0,12.0,0.7,12.0,12.0,11.58,0.0
2017,3,19,18,15,0.0,6.0,0.7,11.5,6.0,5.9,0.0
2017,3,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,10.0,1.05,11.0,10.0,9.83,0.0
2017,3,20,6,30,0.0,20.0,1.1,11.0,20.0,19.19,0.0
2017,3,20,6,45,77.0,38.5,1.15,11.5,50.5,48.14,30.01
2017,3,20,7,0,154.0,57.0,1.2,12.0,81.0,86.71,60.83
2017,3,20,7,15,188.0,78.0,1.2,12.0,118.5,125.87,94.56
2017,3,20,7,30,222.0,99.0,1.2,12.0,156.0,168.95,131.93
2017,3,20,7,45,251.0,116.0,1.25,12.5,193.5,209.86,167.17
2017,3,20,8,0,280.0,133.0,1.3,13.0,231.0,253.75,204.26
2017,3,20,8,15,225.5,161.0,1.3,13.0,248.0,273.25,221.24
2017,3,20,8,30,171.0,189.0,1.3,13.0,265.0,282.66,228.97
2017,3,20,8,45,173.0,212.0,1.3,13.0,296.0,316.53,255.9
2017,3,20,9,0,175.0,235.0,1.3,13.0,327.0,350.28,282.04
2017,3,20,9,15,196.5,254.5,1.3,13.0,366.0,392.95,315.0
2017,3,20,9,30,218.0,274.0,1.3,13.0,405.0,437.02,348.43
2017,3,20,9,45,116.0,251.5,1.35,13.5,322.0,346.68,275.99
2017,3,20,10,0,14.0,229.0,1.4,14.0,239.0,236.68,186.88
2017,3,20,10,15,7.0,167.0,1.35,14.0,172.0,168.9,132.97
2017,3,20,10,30,0.0,105.0,1.3,14.0,105.0,101.82,78.5
2017,3,20,10,45,8.5,186.5,1.3,14.5,193.0,190.03,149.61
2017,3,20,11,0,17.0,268.0,1.3,15.0,281.0,280.12,219.46
2017,3,20,11,15,18.5,277.5,1.3,15.0,292.0,291.41,227.55
2017,3,20,11,30,20.0,287.0,1.3,15.0,303.0,302.71,236.03
2017,3,20,11,45,23.0,299.5,1.3,15.0,318.5,318.45,247.96
2017,3,20,12,0,26.0,312.0,1.3,15.0,334.0,334.2,259.85
2017,3,20,12,15,17.0,262.5,1.3,15.0,276.5,275.22,214.47
2017,3,20,12,30,8.0,213.0,1.3,15.0,219.0,216.73,169.07
2017,3,20,12,45,8.0,212.0,1.3,15.0,218.5,215.68,168.53
2017,3,20,13,0,8.0,211.0,1.3,15.0,218.0,214.6,167.77
2017,3,20,13,15,4.5,184.5,1.3,15.0,188.5,184.75,144.25
2017,3,20,13,30,1.0,158.0,1.3,15.0,159.0,155.14,120.81
2017,3,20,13,45,0.5,129.0,1.3,15.0,129.5,125.92,97.59
2017,3,20,14,0,0.0,100.0,1.3,15.0,100.0,96.91,74.27
2017,3,20,14,15,0.5,135.0,1.3,15.0,135.5,131.83,102.8
2017,3,20,14,30,1.0,170.0,1.3,15.0,171.0,167.08,131.28
2017,3,20,14,45,0.5,125.5,1.35,15.0,126.0,122.41,95.43
2017,3,20,15,0,0.0,81.0,1.4,15.0,81.0,78.37,59.67
2017,3,20,15,15,0.0,64.0,1.4,14.5,64.0,61.89,46.33
2017,3,20,15,30,0.0,47.0,1.4,14.0,47.0,45.42,32.77
2017,3,20,15,45,0.0,31.5,1.4,14.0,31.5,30.42,20.22
2017,3,20,16,0,0.0,16.0,1.4,14.0,16.0,15.44,7.55
2017,3,20,16,15,0.0,14.0,1.45,14.0,14.0,13.51,5.93
2017,3,20,16,30,0.0,12.0,1.5,14.0,12.0,11.57,4.3
2017,3,20,16,45,0.0,10.0,1.55,14.0,10.0,9.64,2.65
2017,3,20,17,0,0.0,8.0,1.6,14.0,8.0,7.71,0.97
2017,3,20,17,15,0.0,6.0,1.6,13.5,6.0,5.78,0.0
2017,3,20,17,30,0.0,4.0,1.6,13.0,4.0,3.85,0.0
2017,3,20,17,45,0.0,2.5,1.65,13.0,2.5,2.41,0.0
2017,3,20,18,0,0.0,1.0,1.7,13.0,1.0,0.96,0.0
2017,3,20,18,15,0.0,0.5,1.75,13.0,0.5,0.49,0.0
2017,3,20,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,1.5,1.3,13.0,1.5,1.47,0.0
2017,3,21,6,30,0.0,3.0,1.3,13.0,3.0,2.89,0.0
2017,3,21,6,45,0.0,8.0,1.35,13.5,8.0,7.71,0.61
2017,3,21,7,0,0.0,13.0,1.4,14.0,13.0,12.53,4.92
2017,3,21,7,15,0.0,18.5,1.4,14.0,18.5,17.84,9.6
2017,3,21,7,30,0.0,24.0,1.4,14.0,24.0,23.15,14.24
2017,3,21,7,45,0.0,30.0,1.45,14.0,30.0,28.95,19.23
2017,3,21,8,0,0.0,36.0,1.5,14.0,36.0,34.76,24.15
2017,3,21,8,15,0.0,26.5,1.55,14.0,26.5,25.58,16.25
2017,3,21,8,30,0.0,17.0,1.6,14.0,17.0,16.41,8.37
2017,3,21,8,45,0.0,55.0,1.65,14.5,55.0,53.15,39.36
2017,3,21,9,0,0.0,93.0,1.7,15.0,93.0,90.05,69.82
2017,3,21,9,15,92.0,186.5,1.65,15.0,242.0,252.87,203.7
2017,3,21,9,30,184.0,280.0,1.6,15.0,391.0,420.03,334.02
2017,3,21,9,45,126.0,290.0,1.6,15.0,368.0,395.08,312.04
2017,3,21,10,0,68.0,300.0,1.6,15.0,345.0,358.81,282.31
2017,3,21,10,15,463.5,209.0,1.55,14.5,541.0,605.3,478.92
2017,3,21,10,30,859.0,118.0,1.5,14.0,737.0,853.96,657.59
2017,3,21,10,45,867.5,119.5,1.5,14.0,762.0,884.92,674.86
2017,3,21,11,0,876.0,121.0,1.5,14.0,787.0,908.05,689.38
2017,3,21,11,15,882.0,122.0,1.45,14.0,805.0,930.15,702.6
2017,3,21,11,30,888.0,123.0,1.4,14.0,823.0,949.03,713.66
2017,3,21,11,45,896.5,120.5,1.4,14.5,833.5,963.16,721.08
2017,3,21,12,0,905.0,118.0,1.4,15.0,844.0,973.87,726.38
2017,3,21,12,15,906.5,118.0,1.35,15.0,845.5,977.19,727.52
2017,3,21,12,30,908.0,118.0,1.3,15.0,847.0,976.9,726.53
2017,3,21,12,45,583.0,248.5,1.3,15.0,715.0,818.64,619.14
2017,3,21,13,0,258.0,379.0,1.3,15.0,583.0,643.58,489.41
2017,3,21,13,15,255.5,373.5,1.3,15.0,572.0,631.48,482.83
2017,3,21,13,30,253.0,368.0,1.3,15.0,561.0,618.39,473.95
2017,3,21,13,45,216.5,359.5,1.3,15.0,521.5,563.99,434.64
2017,3,21,14,0,180.0,351.0,1.3,15.0,482.0,518.61,401.56
2017,3,21,14,15,219.5,330.5,1.3,15.0,483.0,523.22,407.11
2017,3,21,14,30,259.0,310.0,1.3,15.0,484.0,531.53,414.74
2017,3,21,14,45,152.0,282.0,1.3,15.0,383.0,406.15,319.51
2017,3,21,15,0,45.0,254.0,1.3,15.0,282.0,289.3,228.42
2017,3,21,15,15,84.5,246.5,1.3,14.5,294.0,305.92,243.91
2017,3,21,15,30,124.0,239.0,1.3,14.0,306.0,323.83,259.42
2017,3,21,15,45,217.5,208.5,1.35,14.0,312.0,339.15,273.17
2017,3,21,16,0,311.0,178.0,1.4,14.0,318.0,349.2,281.64
2017,3,21,16,15,155.5,95.0,1.3,13.5,165.0,172.7,139.35
2017,3,21,16,30,0.0,12.0,1.2,13.0,12.0,11.57,4.3
2017,3,21,16,45,0.0,10.0,1.15,13.0,10.0,9.64,2.68
2017,3,21,17,0,0.0,8.0,1.1,13.0,8.0,7.71,1.01
2017,3,21,17,15,0.0,6.0,1.05,12.5,6.0,5.78,0.0
2017,3,21,17,30,0.0,4.0,1.0,12.0,4.0,3.85,0.0
2017,3,21,17,45,0.0,2.5,1.0,11.5,2.5,2.41,0.0
2017,3,21,18,0,0.0,1.0,1.0,11.0,1.0,0.96,0.0
2017,3,21,18,15,0.0,0.5,1.0,11.0,0.5,0.49,0.0
2017,3,21,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,22,6,15,52.0,12.0,1.0,11.0,15.0,12.42,0.0
2017,3,22,6,30,104.0,24.0,1.0,11.0,30.0,30.53,6.67
2017,3,22,6,45,223.0,39.5,1.05,11.0,70.5,70.15,42.45
2017,3,22,7,0,342.0,55.0,1.1,11.0,111.0,122.41,83.51
2017,3,22,7,15,408.0,67.5,1.1,11.0,158.5,172.52,126.8
2017,3,22,7,30,474.0,80.0,1.1,11.0,206.0,230.03,177.09
2017,3,22,7,45,553.5,79.5,1.15,11.0,257.0,287.84,227.46
2017,3,22,8,0,633.0,79.0,1.2,11.0,308.0,352.12,282.67
2017,3,22,8,15,431.5,134.5,1.2,11.0,301.0,347.81,282.3
2017,3,22,8,30,230.0,190.0,1.2,11.0,294.0,319.34,259.79
2017,3,22,8,45,250.5,209.5,1.2,11.0,334.5,363.47,295.33
2017,3,22,9,0,271.0,229.0,1.2,11.0,375.0,409.05,330.86
2017,3,22,9,15,296.5,245.5,1.2,11.0,416.5,456.04,366.9
2017,3,22,9,30,322.0,262.0,1.2,11.0,458.0,504.44,403.33
2017,3,22,9,45,603.0,181.0,1.3,11.5,576.5,650.41,517.35
2017,3,22,10,0,884.0,100.0,1.4,12.0,695.0,799.79,624.85
2017,3,22,10,15,894.0,102.0,1.45,12.0,727.5,838.56,649.62
2017,3,22,10,30,904.0,104.0,1.5,12.0,760.0,874.84,673.83
2017,3,22,10,45,544.0,241.0,1.55,12.0,639.0,736.7,573.27
2017,3,22,11,0,184.0,378.0,1.6,12.0,518.0,560.0,435.71
2017,3,22,11,15,132.5,377.5,1.6,12.0,480.0,516.43,403.11
2017,3,22,11,30,81.0,377.0,1.6,12.0,442.0,462.08,361.02
2017,3,22,11,45,285.0,345.0,1.65,12.0,574.5,635.22,496.13
2017,3,22,12,0,489.0,313.0,1.7,12.0,707.0,801.56,618.68
2017,3,22,12,15,436.0,337.5,1.75,12.0,689.0,778.69,599.5
2017,3,22,12,30,383.0,362.0,1.8,12.0,671.0,746.86,576.1
2017,3,22,12,45,385.5,357.0,1.85,12.0,665.5,741.37,573.22
2017,3,22,13,0,388.0,352.0,1.9,12.0,660.0,734.21,568.94
2017,3,22,13,15,341.5,356.5,1.9,12.0,623.5,691.26,537.28
2017,3,22,13,30,295.0,361.0,1.9,12.0,587.0,648.34,505.64
2017,3,22,13,45,369.0,325.5,1.95,12.0,599.5,667.55,523.24
2017,3,22,14,0,443.0,290.0,2.0,12.0,612.0,689.07,541.68
2017,3,22,14,15,409.0,287.5,2.0,12.0,575.0,638.48,504.41
2017,3,22,14,30,375.0,285.0,2.0,12.0,538.0,595.57,472.76
2017,3,22,14,45,400.0,261.0,2.05,12.0,517.0,574.79,459.1
2017,3,22,15,0,425.0,237.0,2.1,12.0,496.0,556.8,446.89
2017,3,22,15,15,621.5,166.5,2.1,11.5,515.5,597.52,482.72
2017,3,22,15,30,818.0,96.0,2.1,11.0,535.0,615.72,499.77
2017,3,22,15,45,571.5,136.5,2.1,11.0,430.0,478.71,390.43
2017,3,22,16,0,325.0,177.0,2.1,11.0,325.0,355.74,290.8
2017,3,22,16,15,514.0,128.0,2.05,10.5,329.5,380.64,311.05
2017,3,22,16,30,703.0,79.0,2.0,10.0,334.0,382.39,308.81
2017,3,22,16,45,652.5,73.0,1.95,10.0,281.0,317.97,251.99
2017,3,22,17,0,602.0,67.0,1.9,10.0,228.0,258.19,198.29
2017,3,22,17,15,524.0,58.5,1.85,9.5,176.0,194.06,141.77
2017,3,22,17,30,446.0,50.0,1.8,9.0,124.0,138.54,93.43
2017,3,22,17,45,317.0,37.5,1.75,9.0,80.5,81.38,48.03
2017,3,22,18,0,188.0,25.0,1.7,9.0,37.0,37.81,10.21
2017,3,22,18,15,94.0,12.5,1.7,9.0,18.5,13.58,0.0
2017,3,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,23,6,15,104.0,12.5,1.1,8.5,19.5,13.87,0.0
2017,3,23,6,30,208.0,25.0,1.1,9.0,39.0,40.14,12.45
2017,3,23,6,45,334.5,38.0,1.1,9.5,84.0,84.73,50.19
2017,3,23,7,0,461.0,51.0,1.1,10.0,129.0,143.2,96.6
2017,3,23,7,15,537.0,59.5,1.05,10.0,181.5,199.27,145.5
2017,3,23,7,30,613.0,68.0,1.0,10.0,234.0,263.73,202.2
2017,3,23,7,45,658.0,75.0,1.0,10.5,287.0,323.28,254.7
2017,3,23,8,0,703.0,82.0,1.0,11.0,340.0,386.89,308.96
2017,3,23,8,15,737.5,87.0,0.95,11.0,392.5,447.07,359.19
2017,3,23,8,30,772.0,92.0,0.9,11.0,445.0,508.73,408.74
2017,3,23,8,45,453.5,167.5,0.85,11.5,380.5,441.83,355.08
2017,3,23,9,0,135.0,243.0,0.8,12.0,316.0,334.92,267.73
2017,3,23,9,15,254.5,247.0,0.85,12.0,398.5,430.4,344.17
2017,3,23,9,30,374.0,251.0,0.9,12.0,481.0,530.44,420.7
2017,3,23,9,45,554.5,203.0,0.95,12.5,567.0,636.32,500.54
2017,3,23,10,0,735.0,155.0,1.0,13.0,653.0,750.48,583.17
2017,3,23,10,15,714.5,174.5,1.05,13.0,677.0,778.91,601.15
2017,3,23,10,30,694.0,194.0,1.1,13.0,701.0,803.49,617.53
2017,3,23,10,45,811.5,152.0,1.15,13.0,763.0,875.85,666.56
2017,3,23,11,0,929.0,110.0,1.2,13.0,825.0,948.2,714.07
2017,3,23,11,15,933.0,111.0,1.2,13.0,842.0,969.3,726.34
2017,3,23,11,30,937.0,112.0,1.2,13.0,859.0,986.94,737.1
2017,3,23,11,45,922.0,122.0,1.2,13.5,863.0,992.94,739.04
2017,3,23,12,0,907.0,132.0,1.2,14.0,867.0,994.99,738.71
2017,3,23,12,15,699.5,222.5,1.2,13.5,789.5,908.28,682.86
2017,3,23,12,30,492.0,313.0,1.2,13.0,712.0,805.34,610.21
2017,3,23,12,45,702.5,218.5,1.3,13.0,781.5,900.96,683.53
2017,3,23,13,0,913.0,124.0,1.4,13.0,851.0,977.49,735.23
2017,3,23,13,15,907.5,122.5,1.4,13.0,833.5,958.24,721.94
2017,3,23,13,30,902.0,121.0,1.4,13.0,816.0,935.67,707.79
2017,3,23,13,45,907.0,113.5,1.4,13.0,793.5,912.62,693.37
2017,3,23,14,0,912.0,106.0,1.4,13.0,771.0,885.97,676.52
2017,3,23,14,15,901.5,104.0,1.3,13.0,738.5,849.05,651.29
2017,3,23,14,30,891.0,102.0,1.2,13.0,706.0,809.64,624.37
2017,3,23,14,45,888.0,95.5,1.2,13.0,669.0,768.77,597.57
2017,3,23,15,0,885.0,89.0,1.2,13.0,632.0,725.28,568.59
2017,3,23,15,15,867.0,86.5,1.15,13.0,587.5,673.68,532.47
2017,3,23,15,30,849.0,84.0,1.1,13.0,543.0,623.31,494.71
2017,3,23,15,45,825.5,80.5,1.05,13.0,493.5,565.63,450.51
2017,3,23,16,0,802.0,77.0,1.0,13.0,444.0,508.19,405.21
2017,3,23,16,15,583.5,102.5,0.95,12.5,353.0,389.87,312.04
2017,3,23,16,30,365.0,128.0,0.9,12.0,262.0,290.01,232.29
2017,3,23,16,45,335.0,112.0,0.85,11.5,220.5,241.35,191.71
2017,3,23,17,0,305.0,96.0,0.8,11.0,179.0,195.64,152.34
2017,3,23,17,15,269.0,77.5,0.8,10.5,139.0,149.06,111.94
2017,3,23,17,30,233.0,59.0,0.8,10.0,99.0,106.55,75.04
2017,3,23,17,45,164.0,41.5,0.85,10.0,64.5,63.93,40.24
2017,3,23,18,0,95.0,24.0,0.9,10.0,30.0,30.28,9.77
2017,3,23,18,15,47.5,12.0,0.9,10.0,15.0,12.5,0.0
2017,3,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,7.0,1.55,10.0,7.0,6.88,0.0
2017,3,24,6,30,0.0,14.0,1.6,10.0,14.0,13.51,3.2
2017,3,24,6,45,0.0,29.5,1.7,10.5,29.5,28.49,18.14
2017,3,24,7,0,0.0,45.0,1.8,11.0,45.0,43.55,31.53
2017,3,24,7,15,0.0,63.5,1.8,11.0,63.5,61.64,47.4
2017,3,24,7,30,0.0,82.0,1.8,11.0,82.0,79.79,63.11
2017,3,24,7,45,0.0,101.5,1.85,11.0,101.5,98.99,79.44
2017,3,24,8,0,0.0,121.0,1.9,11.0,121.0,118.25,95.54
2017,3,24,8,15,0.0,77.5,1.95,11.0,77.5,74.94,58.64
2017,3,24,8,30,0.0,34.0,2.0,11.0,34.0,32.83,22.6
2017,3,24,8,45,0.0,29.5,2.1,11.0,29.5,28.49,18.81
2017,3,24,9,0,0.0,25.0,2.2,11.0,25.0,24.15,15.03
2017,3,24,9,15,0.0,33.5,2.2,11.0,33.5,32.37,21.97
2017,3,24,9,30,0.0,42.0,2.2,11.0,42.0,40.6,28.87
2017,3,24,9,45,0.0,28.5,2.2,11.5,28.5,27.55,17.71
2017,3,24,10,0,0.0,15.0,2.2,12.0,15.0,14.5,6.61
2017,3,24,10,15,0.0,35.5,2.15,12.0,35.5,34.33,23.29
2017,3,24,10,30,0.0,56.0,2.1,12.0,56.0,54.19,39.84
2017,3,24,10,45,0.0,51.5,2.1,12.0,51.5,49.84,36.14
2017,3,24,11,0,0.0,47.0,2.1,12.0,47.0,45.49,32.47
2017,3,24,11,15,0.0,39.0,2.0,12.0,39.0,37.75,25.98
2017,3,24,11,30,0.0,31.0,1.9,12.0,31.0,30.0,19.5
2017,3,24,11,45,0.0,44.0,1.85,12.0,44.0,42.6,30.0
2017,3,24,12,0,0.0,57.0,1.8,12.0,57.0,55.2,40.45
2017,3,24,12,15,0.0,91.0,1.75,12.0,91.0,88.19,67.67
2017,3,24,12,30,0.0,125.0,1.7,12.0,125.0,121.59,94.93
2017,3,24,12,45,0.0,122.0,1.65,12.5,122.0,118.62,92.3
2017,3,24,13,0,0.0,119.0,1.6,13.0,119.0,115.66,89.76
2017,3,24,13,15,0.0,114.0,1.5,13.0,114.0,110.72,85.81
2017,3,24,13,30,0.0,109.0,1.4,13.0,109.0,105.79,81.87
2017,3,24,13,45,0.0,96.5,1.35,13.0,96.5,93.51,71.93
2017,3,24,14,0,0.0,84.0,1.3,13.0,84.0,81.33,62.05
2017,3,24,14,15,0.0,110.5,1.2,12.5,110.5,107.21,83.59
2017,3,24,14,30,0.0,137.0,1.1,12.0,137.0,133.36,105.24
2017,3,24,14,45,0.0,107.0,1.05,12.0,107.0,103.76,81.11
2017,3,24,15,0,0.0,77.0,1.0,12.0,77.0,74.5,57.1
2017,3,24,15,15,0.0,88.5,0.9,12.0,88.5,85.63,66.6
2017,3,24,15,30,0.0,100.0,0.8,12.0,100.0,96.92,76.17
2017,3,24,15,45,0.0,94.0,0.75,12.0,94.0,91.05,71.49
2017,3,24,16,0,0.0,88.0,0.7,12.0,88.0,85.2,66.83
2017,3,24,16,15,0.0,98.0,0.7,12.0,98.0,95.15,75.43
2017,3,24,16,30,0.0,108.0,0.7,12.0,108.0,105.24,84.09
2017,3,24,16,45,0.0,91.0,0.7,12.0,91.0,88.52,70.14
2017,3,24,17,0,0.0,74.0,0.7,12.0,74.0,71.84,56.04
2017,3,24,17,15,0.0,57.5,0.75,11.5,57.5,55.71,42.22
2017,3,24,17,30,0.0,41.0,0.8,11.0,41.0,39.63,28.19
2017,3,24,17,45,0.0,26.5,0.9,11.0,26.5,25.58,15.66
2017,3,24,18,0,0.0,12.0,1.0,11.0,12.0,11.57,1.69
2017,3,24,18,15,0.0,6.0,0.95,10.5,6.0,5.9,0.0
2017,3,24,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,112.0,13.5,0.8,10.0,22.0,15.71,0.0
2017,3,25,6,30,224.0,27.0,0.8,10.0,44.0,45.46,19.22
2017,3,25,6,45,333.5,40.5,0.8,10.5,88.5,89.45,54.43
2017,3,25,7,0,443.0,54.0,0.8,11.0,133.0,145.92,99.78
2017,3,25,7,15,515.5,62.5,0.8,11.0,184.5,200.59,147.31
2017,3,25,7,30,588.0,71.0,0.8,11.0,236.0,263.22,202.06
2017,3,25,7,45,635.0,77.5,0.8,11.0,288.5,321.88,253.57
2017,3,25,8,0,682.0,84.0,0.8,11.0,341.0,384.82,307.23
2017,3,25,8,15,715.5,89.0,0.85,11.0,392.5,443.59,356.4
2017,3,25,8,30,749.0,94.0,0.9,11.0,444.0,504.42,405.69
2017,3,25,8,45,779.0,95.5,0.95,11.5,493.0,560.48,449.2
2017,3,25,9,0,809.0,97.0,1.0,12.0,542.0,618.1,492.5
2017,3,25,9,15,827.0,100.0,0.95,12.5,586.0,669.78,528.98
2017,3,25,9,30,845.0,103.0,0.9,13.0,630.0,720.63,562.55
2017,3,25,9,45,849.5,109.5,0.9,13.5,666.5,763.95,589.93
2017,3,25,10,0,854.0,116.0,0.9,14.0,703.0,804.88,615.29
2017,3,25,10,15,864.5,118.0,0.9,14.0,734.5,843.36,639.78
2017,3,25,10,30,875.0,120.0,0.9,14.0,766.0,879.43,662.46
2017,3,25,10,45,883.5,120.5,0.9,14.0,790.5,904.8,677.9
2017,3,25,11,0,892.0,121.0,0.9,14.0,815.0,931.75,694.52
2017,3,25,11,15,896.0,122.0,0.9,14.0,831.0,952.08,706.77
2017,3,25,11,30,900.0,123.0,0.9,14.0,847.0,969.08,717.0
2017,3,25,11,45,452.5,152.0,0.95,14.5,516.0,598.98,463.68
2017,3,25,12,0,5.0,181.0,1.0,15.0,185.0,181.8,139.91
2017,3,25,12,15,172.5,280.5,1.05,15.0,422.0,455.56,356.74
2017,3,25,12,30,340.0,380.0,1.1,15.0,659.0,727.47,551.54
2017,3,25,12,45,343.0,373.0,1.15,15.0,651.5,720.49,544.44
2017,3,25,13,0,346.0,366.0,1.2,15.0,644.0,712.0,539.57
2017,3,25,13,15,463.0,315.5,1.2,14.5,680.0,767.05,582.71
2017,3,25,13,30,580.0,265.0,1.2,14.0,716.0,809.52,616.21
2017,3,25,13,45,538.5,268.5,1.25,14.0,677.0,763.74,584.3
2017,3,25,14,0,497.0,272.0,1.3,14.0,638.0,717.75,552.75
2017,3,25,14,15,250.5,228.0,1.35,14.0,412.5,447.28,353.27
2017,3,25,14,30,4.0,184.0,1.4,14.0,187.0,183.28,143.73
