Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,14,45,417.0,146.5,1.45,14.0,405.5,474.29,383.71
2017,3,25,15,0,830.0,109.0,1.5,14.0,624.0,713.12,563.69
2017,3,25,15,15,811.0,106.0,1.5,13.5,580.0,662.03,525.17
2017,3,25,15,30,792.0,103.0,1.5,13.0,536.0,610.27,487.48
2017,3,25,15,45,774.5,97.0,1.55,13.0,489.0,555.86,446.08
2017,3,25,16,0,757.0,91.0,1.6,13.0,442.0,501.26,403.07
2017,3,25,16,15,722.5,86.5,1.55,12.5,390.5,440.69,354.13
2017,3,25,16,30,688.0,82.0,1.5,12.0,339.0,381.73,304.84
2017,3,25,16,45,644.5,74.5,1.5,12.0,286.5,318.87,250.61
2017,3,25,17,0,601.0,67.0,1.5,12.0,234.0,259.95,198.34
2017,3,25,17,15,527.5,59.0,1.4,11.5,182.5,197.2,143.45
2017,3,25,17,30,454.0,51.0,1.3,11.0,131.0,142.54,96.06
2017,3,25,17,45,335.5,39.0,1.25,10.5,86.5,86.3,51.44
2017,3,25,18,0,217.0,27.0,1.2,10.0,42.0,42.92,16.68
2017,3,25,18,15,108.5,13.5,1.15,9.5,21.0,15.1,0.0
2017,3,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,6,15,27.5,14.0,0.55,9.0,16.0,14.46,0.0
2017,3,26,6,30,55.0,28.0,0.5,9.0,32.0,32.17,16.47
2017,3,26,6,45,90.5,48.0,0.45,9.5,62.0,60.81,41.62
2017,3,26,7,0,126.0,68.0,0.4,10.0,92.0,93.72,69.3
2017,3,26,7,15,145.5,90.0,0.4,10.5,125.5,128.71,99.62
2017,3,26,7,30,165.0,112.0,0.4,11.0,159.0,165.97,131.55
2017,3,26,7,45,174.0,134.0,0.4,11.5,193.0,201.43,161.53
2017,3,26,8,0,183.0,156.0,0.4,12.0,227.0,237.75,191.37
2017,3,26,8,15,91.5,145.0,0.4,12.0,180.5,191.99,154.77
2017,3,26,8,30,0.0,134.0,0.4,12.0,134.0,130.72,104.06
2017,3,26,8,45,28.0,184.0,0.4,12.0,199.5,200.61,161.23
2017,3,26,9,0,56.0,234.0,0.4,12.0,265.0,271.43,216.95
2017,3,26,9,15,139.5,261.5,0.4,12.0,347.0,364.28,289.42
2017,3,26,9,30,223.0,289.0,0.4,12.0,429.0,459.21,361.07
2017,3,26,9,45,329.0,282.0,0.45,12.5,502.5,547.1,426.06
2017,3,26,10,0,435.0,275.0,0.5,13.0,576.0,642.18,494.31
2017,3,26,10,15,535.0,250.0,0.5,13.0,636.5,713.5,544.83
2017,3,26,10,30,635.0,225.0,0.5,13.0,697.0,790.94,598.56
2017,3,26,10,45,618.5,242.5,0.55,13.0,714.0,811.15,610.72
2017,3,26,11,0,602.0,260.0,0.6,13.0,731.0,826.51,620.52
2017,3,26,11,15,362.5,330.5,0.6,13.0,616.0,685.15,517.69
2017,3,26,11,30,123.0,401.0,0.6,13.0,501.0,535.03,405.9
2017,3,26,11,45,70.5,346.0,0.6,13.0,404.0,419.77,322.75
2017,3,26,12,0,18.0,291.0,0.6,13.0,307.0,304.91,236.15
2017,3,26,12,15,19.5,296.5,0.6,13.0,313.5,311.96,242.36
2017,3,26,12,30,21.0,302.0,0.6,13.0,320.0,318.94,247.67
2017,3,26,12,45,41.0,336.5,0.6,13.5,370.5,381.98,295.1
2017,3,26,13,0,61.0,371.0,0.6,14.0,421.0,436.74,334.96
2017,3,26,13,15,105.5,378.5,0.6,14.0,462.5,484.47,370.89
2017,3,26,13,30,150.0,386.0,0.6,14.0,504.0,538.4,410.65
2017,3,26,13,45,115.5,366.0,0.6,14.0,455.0,483.35,369.98
2017,3,26,14,0,81.0,346.0,0.6,14.0,406.0,422.19,325.36
2017,3,26,14,15,129.5,337.5,0.6,14.0,428.5,457.52,353.88
2017,3,26,14,30,178.0,329.0,0.6,14.0,451.0,482.09,373.38
2017,3,26,14,45,178.5,309.5,0.65,14.0,426.5,455.12,354.37
2017,3,26,15,0,179.0,290.0,0.7,14.0,402.0,427.63,335.17
2017,3,26,15,15,123.5,263.5,0.7,13.5,338.0,354.75,280.31
2017,3,26,15,30,68.0,237.0,0.7,13.0,274.0,281.71,224.27
2017,3,26,15,45,34.0,150.5,0.75,13.0,169.0,169.49,135.51
2017,3,26,16,0,0.0,64.0,0.8,13.0,64.0,61.86,46.83
2017,3,26,16,15,56.0,109.5,0.8,12.5,131.0,135.01,108.92
2017,3,26,16,30,112.0,155.0,0.8,12.0,198.0,205.21,166.25
2017,3,26,16,45,94.0,134.0,0.8,12.0,166.0,170.57,137.08
2017,3,26,17,0,76.0,113.0,0.8,12.0,134.0,135.99,108.09
2017,3,26,17,15,59.5,89.5,0.8,12.0,104.0,103.68,80.65
2017,3,26,17,30,43.0,66.0,0.8,12.0,74.0,73.38,54.78
2017,3,26,17,45,21.5,44.5,0.85,12.0,48.5,46.5,32.07
2017,3,26,18,0,0.0,23.0,0.9,12.0,23.0,22.19,9.82
2017,3,26,18,15,0.0,11.5,0.9,12.0,11.5,11.3,0.0
2017,3,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,6,15,109.5,16.0,1.7,9.5,25.5,18.86,0.0
2017,3,27,6,30,219.0,32.0,1.7,10.0,51.0,51.63,25.99
2017,3,27,6,45,339.0,44.5,1.75,10.5,97.5,96.59,60.58
2017,3,27,7,0,459.0,57.0,1.8,11.0,144.0,155.37,107.94
2017,3,27,7,15,531.5,65.0,1.8,11.0,196.5,210.99,156.84
2017,3,27,7,30,604.0,73.0,1.8,11.0,249.0,274.53,212.99
2017,3,27,7,45,656.5,78.0,1.8,11.5,303.0,334.91,266.03
2017,3,27,8,0,709.0,83.0,1.8,12.0,357.0,400.12,321.61
2017,3,27,8,15,742.0,87.5,1.8,12.0,409.5,459.69,371.83
2017,3,27,8,30,775.0,92.0,1.8,12.0,462.0,520.66,421.6
2017,3,27,8,45,804.5,93.5,1.8,12.0,512.0,578.43,467.47
2017,3,27,9,0,834.0,95.0,1.8,12.0,562.0,636.98,512.6
2017,3,27,9,15,851.0,98.0,1.8,12.0,606.0,689.07,551.57
2017,3,27,9,30,868.0,101.0,1.8,12.0,650.0,740.17,587.29
2017,3,27,9,45,882.0,102.0,1.85,12.5,688.5,782.28,615.07
2017,3,27,10,0,896.0,103.0,1.9,13.0,727.0,825.54,643.39
2017,3,27,10,15,905.0,104.5,1.95,13.0,758.5,863.14,668.62
2017,3,27,10,30,914.0,106.0,2.0,13.0,790.0,898.14,691.97
2017,3,27,10,45,916.5,109.0,2.05,13.5,812.5,926.21,709.22
2017,3,27,11,0,919.0,112.0,2.1,14.0,835.0,951.02,724.25
2017,3,27,11,15,642.5,240.0,2.1,14.0,750.5,857.56,658.36
2017,3,27,11,30,366.0,368.0,2.1,14.0,666.0,734.35,563.87
2017,3,27,11,45,644.5,243.0,2.15,14.0,773.5,878.3,674.93
2017,3,27,12,0,923.0,118.0,2.2,14.0,881.0,1003.46,759.6
2017,3,27,12,15,923.0,118.0,2.15,14.0,881.0,1004.97,758.53
2017,3,27,12,30,923.0,118.0,2.1,14.0,881.0,1002.81,756.54
2017,3,27,12,45,917.0,120.0,2.1,14.0,871.0,993.48,750.56
2017,3,27,13,0,911.0,122.0,2.1,14.0,861.0,980.62,742.42
2017,3,27,13,15,906.0,121.0,2.1,14.0,843.5,962.08,730.59
2017,3,27,13,30,901.0,120.0,2.1,14.0,826.0,940.21,716.63
2017,3,27,13,45,892.0,119.5,2.1,14.0,800.5,912.18,698.51
2017,3,27,14,0,883.0,119.0,2.1,14.0,775.0,881.27,678.43
2017,3,27,14,15,742.0,165.0,2.1,13.5,701.0,795.28,620.63
2017,3,27,14,30,601.0,211.0,2.1,13.0,627.0,706.94,557.25
2017,3,27,14,45,716.0,161.0,2.1,13.0,629.5,719.24,570.14
2017,3,27,15,0,831.0,111.0,2.1,13.0,632.0,718.24,571.36
2017,3,27,15,15,812.0,108.0,2.1,13.0,587.5,666.98,533.78
2017,3,27,15,30,793.0,105.0,2.1,13.0,543.0,615.04,494.51
2017,3,27,15,45,764.0,102.0,2.1,13.0,494.0,557.71,449.98
2017,3,27,16,0,735.0,99.0,2.1,13.0,445.0,500.43,404.24
2017,3,27,16,15,699.5,94.0,2.0,12.5,393.0,439.23,354.46
2017,3,27,16,30,664.0,89.0,1.9,12.0,341.0,380.36,305.02
2017,3,27,16,45,612.0,82.5,1.85,12.0,287.5,316.53,249.97
2017,3,27,17,0,560.0,76.0,1.8,12.0,234.0,257.6,197.95
2017,3,27,17,15,484.5,66.5,1.75,11.5,183.0,194.92,143.46
2017,3,27,17,30,409.0,57.0,1.7,11.0,132.0,140.63,96.68
2017,3,27,17,45,294.5,43.5,1.65,10.5,88.0,85.15,52.55
2017,3,27,18,0,180.0,30.0,1.6,10.0,44.0,43.74,20.13
2017,3,27,18,15,90.0,15.0,1.6,10.0,22.0,16.46,0.0
2017,3,27,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,6,15,106.5,17.0,1.15,9.5,26.5,18.29,0.0
2017,3,28,6,30,213.0,34.0,1.2,10.0,53.0,53.79,28.58
2017,3,28,6,45,324.5,46.5,1.25,10.5,98.5,96.88,61.65
2017,3,28,7,0,436.0,59.0,1.3,11.0,144.0,154.15,108.03
2017,3,28,7,15,507.0,68.0,1.35,11.5,196.0,209.28,155.99
2017,3,28,7,30,578.0,77.0,1.4,12.0,248.0,272.19,210.75
2017,3,28,7,45,632.0,82.0,1.45,12.5,301.5,331.88,262.6
2017,3,28,8,0,686.0,87.0,1.5,13.0,355.0,396.58,317.23
2017,3,28,8,15,719.0,91.5,1.5,13.0,406.5,455.03,365.97
2017,3,28,8,30,752.0,96.0,1.5,13.0,458.0,515.46,414.75
2017,3,28,8,45,779.5,98.5,1.55,13.5,507.0,571.44,458.15
2017,3,28,9,0,807.0,101.0,1.6,14.0,556.0,628.69,501.16
2017,3,28,9,15,825.0,104.0,1.55,14.0,600.0,680.3,538.93
2017,3,28,9,30,843.0,107.0,1.5,14.0,644.0,731.06,573.73
2017,3,28,9,45,855.0,109.5,1.5,14.5,681.5,775.58,602.39
2017,3,28,10,0,867.0,112.0,1.5,15.0,719.0,818.23,629.32
2017,3,28,10,15,876.5,114.0,1.45,15.0,750.5,852.09,650.42
2017,3,28,10,30,886.0,116.0,1.4,15.0,782.0,887.19,672.21
2017,3,28,10,45,891.5,118.0,1.4,15.5,805.5,916.09,689.03
2017,3,28,11,0,897.0,120.0,1.4,16.0,829.0,941.94,703.77
2017,3,28,11,15,901.0,121.0,1.4,16.0,845.5,962.16,716.13
2017,3,28,11,30,905.0,122.0,1.4,16.0,862.0,979.02,726.42
2017,3,28,11,45,908.0,122.0,1.4,16.0,870.0,990.44,733.29
2017,3,28,12,0,911.0,122.0,1.4,16.0,878.0,998.31,738.05
2017,3,28,12,15,911.0,121.5,1.4,16.0,877.5,999.2,738.46
2017,3,28,12,30,911.0,121.0,1.4,16.0,877.0,996.46,736.76
2017,3,28,12,45,918.0,115.5,1.4,16.5,870.5,991.38,732.36
2017,3,28,13,0,925.0,110.0,1.4,17.0,864.0,982.54,725.7
2017,3,28,13,15,921.0,109.5,1.4,17.0,847.0,965.18,715.02
2017,3,28,13,30,917.0,109.0,1.4,17.0,830.0,944.41,702.28
2017,3,28,13,45,907.5,108.5,1.45,17.0,804.5,915.53,684.96
2017,3,28,14,0,898.0,108.0,1.5,17.0,779.0,883.75,665.65
2017,3,28,14,15,888.5,106.5,1.45,16.5,747.0,848.22,643.61
2017,3,28,14,30,879.0,105.0,1.4,16.0,715.0,810.21,619.7
2017,3,28,14,45,860.5,105.0,1.4,16.0,675.0,767.98,592.05
2017,3,28,15,0,842.0,105.0,1.4,16.0,635.0,720.82,560.6
2017,3,28,15,15,824.0,102.0,1.35,16.0,591.0,669.75,524.64
2017,3,28,15,30,806.0,99.0,1.3,16.0,547.0,617.89,486.25
2017,3,28,15,45,780.0,95.5,1.3,16.0,498.0,560.37,442.96
2017,3,28,16,0,754.0,92.0,1.3,16.0,449.0,503.46,398.79
2017,3,28,16,15,720.5,87.5,1.2,15.5,397.5,443.26,350.88
2017,3,28,16,30,687.0,83.0,1.1,15.0,346.0,384.66,302.68
2017,3,28,16,45,639.0,77.0,1.05,15.0,293.0,321.55,249.3
2017,3,28,17,0,591.0,71.0,1.0,15.0,240.0,262.86,198.33
2017,3,28,17,15,519.0,62.5,0.95,14.0,188.5,200.25,144.91
2017,3,28,17,30,447.0,54.0,0.9,13.0,137.0,145.58,98.37
2017,3,28,17,45,332.5,41.5,0.9,12.5,92.0,89.35,54.0
2017,3,28,18,0,218.0,29.0,0.9,12.0,47.0,46.09,21.04
2017,3,28,18,15,109.0,14.5,0.9,12.0,23.5,16.45,0.0
2017,3,28,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,6,15,119.5,17.0,0.9,10.5,28.5,19.24,0.0
2017,3,29,6,30,239.0,34.0,0.9,11.0,57.0,56.96,30.46
2017,3,29,6,45,345.0,46.0,0.9,11.5,102.5,101.4,64.46
2017,3,29,7,0,451.0,58.0,0.9,12.0,148.0,157.89,110.32
2017,3,29,7,15,518.5,66.0,0.85,12.5,199.5,212.15,157.35
2017,3,29,7,30,586.0,74.0,0.8,13.0,251.0,273.75,210.44
2017,3,29,7,45,631.0,80.5,0.8,13.5,303.0,332.07,260.47
2017,3,29,8,0,676.0,87.0,0.8,14.0,355.0,394.43,312.19
2017,3,29,8,15,708.5,92.0,0.8,14.0,406.0,452.69,359.72
2017,3,29,8,30,741.0,97.0,0.8,14.0,457.0,512.9,407.17
2017,3,29,8,45,759.5,102.5,0.85,14.5,503.5,566.16,447.51
2017,3,29,9,0,778.0,108.0,0.9,15.0,550.0,619.9,486.93
2017,3,29,9,15,796.5,111.0,0.9,15.0,593.5,670.62,523.5
2017,3,29,9,30,815.0,114.0,0.9,15.0,637.0,720.6,557.66
2017,3,29,9,45,832.0,115.0,0.95,15.5,675.5,766.28,587.17
2017,3,29,10,0,849.0,116.0,1.0,16.0,714.0,810.5,615.29
2017,3,29,10,15,859.0,118.0,1.0,16.0,745.5,848.24,639.12
2017,3,29,10,30,869.0,120.0,1.0,16.0,777.0,879.1,658.25
2017,3,29,10,45,870.0,125.0,1.05,16.5,799.5,906.7,674.8
2017,3,29,11,0,871.0,130.0,1.1,17.0,822.0,936.3,692.64
2017,3,29,11,15,875.0,131.0,1.1,16.5,838.0,950.83,702.39
2017,3,29,11,30,879.0,132.0,1.1,16.0,854.0,967.29,713.7
2017,3,29,11,45,876.0,135.5,1.1,16.0,860.5,976.4,719.03
2017,3,29,12,0,873.0,139.0,1.1,16.0,867.0,987.96,726.16
2017,3,29,12,15,873.0,139.0,1.1,15.5,867.0,983.29,724.28
2017,3,29,12,30,873.0,139.0,1.1,15.0,867.0,987.06,728.2
2017,3,29,12,45,873.5,137.0,1.15,15.0,859.0,973.83,720.73
2017,3,29,13,0,874.0,135.0,1.2,15.0,851.0,963.09,715.17
2017,3,29,13,15,715.0,207.5,1.2,15.0,785.5,890.39,667.84
2017,3,29,13,30,556.0,280.0,1.2,15.0,720.0,807.03,609.5
2017,3,29,13,45,708.0,202.5,1.25,15.0,745.5,849.06,644.11
2017,3,29,14,0,860.0,125.0,1.3,15.0,771.0,875.16,662.81
2017,3,29,14,15,849.5,123.0,1.3,15.0,738.5,838.97,638.92
2017,3,29,14,30,839.0,121.0,1.3,15.0,706.0,800.46,614.02
2017,3,29,14,45,828.5,117.0,1.3,15.0,668.5,757.75,585.95
2017,3,29,15,0,818.0,113.0,1.3,15.0,631.0,713.2,556.24
2017,3,29,15,15,799.5,109.5,1.2,14.5,587.0,662.16,520.33
2017,3,29,15,30,781.0,106.0,1.1,14.0,543.0,610.46,482.44
2017,3,29,15,45,751.0,103.5,1.05,14.0,493.5,553.48,439.04
2017,3,29,16,0,721.0,101.0,1.0,14.0,444.0,496.72,394.68
2017,3,29,16,15,686.0,96.0,0.95,13.5,393.0,436.34,346.94
2017,3,29,16,30,651.0,91.0,0.9,13.0,342.0,378.29,299.43
2017,3,29,16,45,603.5,83.5,0.9,13.0,289.5,315.68,246.65
2017,3,29,17,0,556.0,76.0,0.9,13.0,237.0,257.51,196.23
2017,3,29,17,15,484.5,67.0,0.9,12.5,186.0,196.42,143.79
2017,3,29,17,30,413.0,58.0,0.9,12.0,135.0,143.25,98.31
2017,3,29,17,45,305.5,44.5,0.95,11.5,91.5,88.19,54.54
2017,3,29,18,0,198.0,31.0,1.0,11.0,48.0,46.82,22.9
2017,3,29,18,15,99.0,15.5,0.95,10.5,24.0,17.35,0.0
2017,3,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,30,6,15,133.5,19.0,1.95,10.0,32.5,22.16,0.0
2017,3,30,6,30,267.0,38.0,2.0,10.0,65.0,64.45,35.84
2017,3,30,6,45,396.5,48.0,2.05,10.0,115.5,112.73,72.36
2017,3,30,7,0,526.0,58.0,2.1,10.0,166.0,175.77,123.95
2017,3,30,7,15,592.5,65.5,2.15,10.0,220.5,233.86,175.93
2017,3,30,7,30,659.0,73.0,2.2,10.0,275.0,299.08,234.23
2017,3,30,7,45,709.0,77.0,2.25,10.5,330.5,360.99,288.98
2017,3,30,8,0,759.0,81.0,2.3,11.0,386.0,427.07,345.68
2017,3,30,8,15,789.0,85.5,2.35,11.0,439.0,487.9,397.3
2017,3,30,8,30,819.0,90.0,2.4,11.0,492.0,550.23,448.56
2017,3,30,8,45,840.0,93.5,2.45,11.5,541.0,607.26,493.37
2017,3,30,9,0,861.0,97.0,2.5,12.0,590.0,664.21,536.71
2017,3,30,9,15,877.5,99.5,2.45,12.0,634.5,716.58,575.6
2017,3,30,9,30,894.0,102.0,2.4,12.0,679.0,764.88,608.91
2017,3,30,9,45,912.0,101.0,2.35,12.5,719.0,811.8,639.52
2017,3,30,10,0,930.0,100.0,2.3,13.0,759.0,857.09,668.38
2017,3,30,10,15,938.5,101.5,2.25,13.0,791.0,895.19,692.99
2017,3,30,10,30,947.0,103.0,2.2,13.0,823.0,930.53,715.49
2017,3,30,10,45,950.5,105.5,2.15,13.5,846.5,959.56,732.15
2017,3,30,11,0,954.0,108.0,2.1,14.0,870.0,985.22,746.44
2017,3,30,11,15,957.5,108.5,2.05,14.0,886.0,1005.28,758.31
2017,3,30,11,30,961.0,109.0,2.0,14.0,902.0,1021.75,767.88
2017,3,30,11,45,963.0,109.5,2.0,14.0,910.0,1033.13,774.85
2017,3,30,12,0,965.0,110.0,2.0,14.0,918.0,1040.73,779.53
2017,3,30,12,15,964.0,109.5,2.0,14.0,916.5,1040.6,779.29
2017,3,30,12,30,963.0,109.0,2.0,14.0,915.0,1036.63,776.77
2017,3,30,12,45,960.5,108.5,2.0,14.0,905.5,1027.43,771.0
2017,3,30,13,0,958.0,108.0,2.0,14.0,896.0,1014.5,762.93
2017,3,30,13,15,952.5,107.5,2.0,14.0,877.5,995.15,750.74
2017,3,30,13,30,947.0,107.0,2.0,14.0,859.0,972.32,736.35
2017,3,30,13,45,936.5,107.5,2.05,14.0,832.5,942.81,718.08
2017,3,30,14,0,926.0,108.0,2.1,14.0,806.0,910.37,697.74
2017,3,30,14,15,915.5,106.0,2.15,14.0,772.5,872.54,673.51
2017,3,30,14,30,905.0,104.0,2.2,14.0,739.0,832.21,647.29
2017,3,30,14,45,883.5,105.0,2.3,14.0,697.0,784.45,615.8
2017,3,30,15,0,862.0,106.0,2.4,14.0,655.0,738.38,584.98
2017,3,30,15,15,844.0,103.5,2.45,13.5,610.0,686.89,549.61
2017,3,30,15,30,826.0,101.0,2.5,13.0,565.0,634.56,511.21
2017,3,30,15,45,788.0,101.0,2.55,13.0,513.0,572.61,463.12
2017,3,30,16,0,750.0,101.0,2.6,13.0,461.0,513.0,415.49
2017,3,30,16,15,715.0,96.0,2.6,12.5,408.0,451.07,365.27
2017,3,30,16,30,680.0,91.0,2.6,12.0,355.0,391.42,315.2
2017,3,30,16,45,616.5,87.0,2.6,11.5,300.0,324.74,258.23
2017,3,30,17,0,553.0,83.0,2.6,11.0,245.0,264.18,205.24
2017,3,30,17,15,478.5,73.0,2.55,10.5,193.0,201.34,150.29
2017,3,30,17,30,404.0,63.0,2.5,10.0,141.0,145.95,102.25
2017,3,30,17,45,281.5,49.0,2.45,10.0,95.0,89.54,57.24
2017,3,30,18,0,159.0,35.0,2.4,10.0,49.0,47.69,25.49
2017,3,30,18,15,79.5,17.5,2.35,10.0,24.5,18.99,0.0
2017,3,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,6,15,186.5,17.0,2.15,9.0,37.0,23.29,0.0
2017,3,31,6,30,373.0,34.0,2.2,9.0,74.0,72.81,38.78
2017,3,31,6,45,477.0,43.5,2.25,9.5,124.5,122.64,77.58
2017,3,31,7,0,581.0,53.0,2.3,10.0,175.0,184.72,129.8
2017,3,31,7,15,642.5,59.5,2.35,10.0,230.0,243.75,183.23
2017,3,31,7,30,704.0,66.0,2.4,10.0,285.0,309.26,242.29
2017,3,31,7,45,743.5,71.0,2.5,10.5,339.5,370.61,297.06
2017,3,31,8,0,783.0,76.0,2.6,11.0,394.0,435.16,352.88
2017,3,31,8,15,811.0,80.0,2.6,11.5,447.0,495.73,403.61
2017,3,31,8,30,839.0,84.0,2.6,12.0,500.0,557.56,453.51
2017,3,31,8,45,858.5,87.0,2.6,12.5,549.0,614.09,497.65
2017,3,31,9,0,878.0,90.0,2.6,13.0,598.0,670.35,540.11
2017,3,31,9,15,892.5,92.5,2.6,13.0,641.5,719.53,576.29
2017,3,31,9,30,907.0,95.0,2.6,13.0,685.0,769.54,611.15
2017,3,31,9,45,915.0,98.5,2.6,13.5,722.5,813.97,640.31
2017,3,31,10,0,923.0,102.0,2.6,14.0,760.0,856.07,667.4
2017,3,31,10,15,930.5,103.5,2.55,14.0,791.0,893.06,691.44
2017,3,31,10,30,938.0,105.0,2.5,14.0,822.0,927.26,713.35
2017,3,31,10,45,941.0,107.0,2.45,14.0,844.5,955.01,730.69
2017,3,31,11,0,944.0,109.0,2.4,14.0,867.0,979.42,745.74
2017,3,31,11,15,947.0,110.0,2.35,14.0,882.5,999.3,757.74
2017,3,31,11,30,950.0,111.0,2.3,14.0,898.0,1015.63,767.42
2017,3,31,11,45,949.5,112.0,2.25,14.5,905.0,1024.98,771.11
2017,3,31,12,0,949.0,113.0,2.2,15.0,912.0,1030.59,772.48
2017,3,31,12,15,948.5,113.0,2.15,15.0,911.0,1031.36,772.25
2017,3,31,12,30,948.0,113.0,2.1,15.0,910.0,1028.36,769.73
2017,3,31,12,45,946.0,112.0,2.05,15.5,900.5,1019.14,761.85
2017,3,31,13,0,944.0,111.0,2.0,16.0,891.0,1006.22,751.76
2017,3,31,13,15,939.5,110.0,1.95,16.0,873.5,987.38,739.35
2017,3,31,13,30,935.0,109.0,1.9,16.0,856.0,965.08,724.79
2017,3,31,13,45,930.0,107.0,1.9,16.0,831.0,937.95,707.69
2017,3,31,14,0,925.0,105.0,1.9,16.0,806.0,907.65,688.48
2017,3,31,14,15,915.5,103.5,1.85,16.0,773.0,871.15,664.43
2017,3,31,14,30,906.0,102.0,1.8,16.0,740.0,832.09,638.56
2017,3,31,14,45,894.0,99.5,1.75,16.0,701.0,787.73,608.82
2017,3,31,15,0,882.0,97.0,1.7,16.0,662.0,741.46,577.48
2017,3,31,15,15,865.5,94.5,1.65,15.5,617.0,692.88,544.98
2017,3,31,15,30,849.0,92.0,1.6,15.0,572.0,640.55,507.03
2017,3,31,15,45,828.5,88.0,1.55,15.0,523.0,583.57,463.6
2017,3,31,16,0,808.0,84.0,1.5,15.0,474.0,526.59,418.9
2017,3,31,16,15,777.5,80.0,1.4,14.5,421.0,465.07,369.75
2017,3,31,16,30,747.0,76.0,1.3,14.0,368.0,405.22,320.26
2017,3,31,16,45,704.5,70.0,1.25,14.0,314.0,340.84,265.36
2017,3,31,17,0,662.0,64.0,1.2,14.0,260.0,280.1,212.05
2017,3,31,17,15,595.0,57.0,1.15,13.5,206.5,216.03,156.3
2017,3,31,17,30,528.0,50.0,1.1,13.0,153.0,159.23,106.93
2017,3,31,17,45,414.0,40.0,1.05,12.5,105.0,100.37,59.89
2017,3,31,18,0,300.0,30.0,1.0,12.0,57.0,55.04,26.28
2017,3,31,18,15,150.0,15.0,1.0,11.5,28.5,18.29,0.0
2017,3,31,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,6,15,147.5,19.5,0.7,11.5,36.0,24.52,3.21
2017,4,1,6,30,295.0,39.0,0.5,12.0,72.0,70.2,39.62
2017,4,1,6,45,391.0,51.0,0.35,12.5,120.0,117.55,76.11
2017,4,1,7,0,487.0,63.0,0.2,13.0,168.0,175.65,123.46
2017,4,1,7,15,551.0,71.5,0.2,13.0,221.0,232.21,172.17
2017,4,1,7,30,615.0,80.0,0.2,13.0,274.0,295.65,226.28
2017,4,1,7,45,656.0,87.0,0.2,13.5,327.0,354.94,275.94
2017,4,1,8,0,697.0,94.0,0.2,14.0,380.0,417.75,326.63
2017,4,1,8,15,728.0,99.0,0.2,14.5,432.0,476.61,372.52
2017,4,1,8,30,759.0,104.0,0.2,15.0,484.0,537.19,417.91
2017,4,1,8,45,783.0,107.0,0.25,15.5,532.0,592.02,458.06
2017,4,1,9,0,807.0,110.0,0.3,16.0,580.0,647.83,497.66
2017,4,1,9,15,823.5,113.0,0.3,16.0,623.0,698.41,532.66
2017,4,1,9,30,840.0,116.0,0.3,16.0,666.0,747.99,564.73
2017,4,1,9,45,864.0,112.5,0.3,16.5,706.0,795.19,593.32
2017,4,1,10,0,888.0,109.0,0.3,17.0,746.0,837.62,618.23
2017,4,1,10,15,896.0,110.5,0.3,17.5,776.0,873.88,638.82
2017,4,1,10,30,904.0,112.0,0.3,18.0,806.0,907.5,657.54
2017,4,1,10,45,913.5,110.5,0.3,18.5,830.0,936.44,673.15
2017,4,1,11,0,923.0,109.0,0.3,19.0,854.0,962.41,686.87
2017,4,1,11,15,926.0,109.5,0.35,19.0,869.0,981.33,698.65
2017,4,1,11,30,929.0,110.0,0.4,19.0,884.0,996.78,708.54
2017,4,1,11,45,928.5,111.5,0.45,19.0,890.5,1006.39,715.05
2017,4,1,12,0,928.0,113.0,0.5,19.0,897.0,1012.34,719.55
2017,4,1,12,15,927.5,112.5,0.5,19.0,895.5,1012.48,719.49
2017,4,1,12,30,927.0,112.0,0.5,19.0,894.0,1008.94,717.4
2017,4,1,12,45,925.0,111.5,0.55,19.5,885.0,1000.3,712.2
2017,4,1,13,0,923.0,111.0,0.6,20.0,876.0,988.07,704.95
2017,4,1,13,15,918.5,110.0,0.6,19.5,858.5,969.46,695.38
2017,4,1,13,30,914.0,109.0,0.6,19.0,841.0,947.49,683.81
2017,4,1,13,45,906.0,108.0,0.65,19.0,815.5,919.17,667.99
2017,4,1,14,0,898.0,107.0,0.7,19.0,790.0,887.92,650.2
2017,4,1,14,15,889.0,105.5,0.7,19.0,758.0,852.55,628.65
2017,4,1,14,30,880.0,104.0,0.7,19.0,726.0,814.69,605.32
2017,4,1,14,45,866.0,102.0,0.75,19.0,687.0,770.22,578.08
2017,4,1,15,0,852.0,100.0,0.8,19.0,648.0,726.84,551.12
2017,4,1,15,15,835.0,97.5,0.8,18.5,604.0,676.37,518.69
2017,4,1,15,30,818.0,95.0,0.8,18.0,560.0,625.02,483.13
2017,4,1,15,45,792.0,92.5,0.8,18.0,511.0,567.81,441.18
2017,4,1,16,0,766.0,90.0,0.8,18.0,462.0,511.18,398.35
2017,4,1,16,15,734.5,85.5,0.8,17.5,410.5,450.74,351.88
2017,4,1,16,30,703.0,81.0,0.8,17.0,359.0,392.34,305.18
2017,4,1,16,45,649.0,77.0,0.8,16.5,304.5,327.94,252.33
2017,4,1,17,0,595.0,73.0,0.8,16.0,250.0,268.59,202.1
2017,4,1,17,15,527.5,65.0,0.75,15.0,198.5,207.09,149.93
2017,4,1,17,30,460.0,57.0,0.7,14.0,147.0,153.0,103.96
2017,4,1,17,45,342.5,45.5,0.7,13.5,101.0,96.0,59.18
2017,4,1,18,0,225.0,34.0,0.7,13.0,55.0,52.43,27.16
2017,4,1,18,15,112.5,17.0,0.7,12.5,27.5,17.3,0.0
2017,4,1,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,6,15,126.0,21.5,0.6,10.0,36.5,26.0,6.57
2017,4,2,6,30,252.0,43.0,0.6,10.0,73.0,70.43,42.11
2017,4,2,6,45,348.0,56.5,0.65,10.5,120.0,116.29,77.79
2017,4,2,7,0,444.0,70.0,0.7,11.0,167.0,173.47,125.0
2017,4,2,7,15,509.0,79.0,0.65,11.0,219.5,229.54,173.71
2017,4,2,7,30,574.0,88.0,0.6,11.0,272.0,291.66,227.22
2017,4,2,7,45,622.0,94.0,0.6,11.5,325.5,350.6,277.16
2017,4,2,8,0,670.0,100.0,0.6,12.0,379.0,413.86,328.98
2017,4,2,8,15,702.5,105.0,0.5,12.5,430.5,472.15,374.5
2017,4,2,8,30,735.0,110.0,0.4,13.0,482.0,532.36,419.39
2017,4,2,8,45,766.0,111.5,0.3,13.5,531.5,589.53,460.12
2017,4,2,9,0,797.0,113.0,0.2,14.0,581.0,646.75,499.2
2017,4,2,9,15,814.5,116.0,0.15,14.5,624.0,697.59,532.82
2017,4,2,9,30,832.0,119.0,0.1,15.0,667.0,747.53,563.51
2017,4,2,9,45,853.0,117.0,0.1,15.5,706.5,793.72,591.33
2017,4,2,10,0,874.0,115.0,0.1,16.0,746.0,838.62,617.8
2017,4,2,10,15,883.0,116.5,0.1,16.5,776.5,871.48,636.08
2017,4,2,10,30,892.0,118.0,0.1,17.0,807.0,905.55,655.1
2017,4,2,10,45,897.0,120.0,0.1,17.5,830.0,933.83,670.25
2017,4,2,11,0,902.0,122.0,0.1,18.0,853.0,959.01,683.46
2017,4,2,11,15,905.5,122.5,0.15,18.0,868.5,977.98,694.97
2017,4,2,11,30,909.0,123.0,0.2,18.0,884.0,993.56,704.72
2017,4,2,11,45,913.0,122.0,0.3,18.5,891.5,1004.56,711.69
2017,4,2,12,0,917.0,121.0,0.4,19.0,899.0,1012.02,716.86
2017,4,2,12,15,916.0,120.5,0.45,19.0,897.5,1011.59,717.62
2017,4,2,12,30,915.0,120.0,0.5,19.0,896.0,1007.53,716.42
2017,4,2,12,45,917.0,117.0,0.55,19.0,888.0,1000.07,713.29
2017,4,2,13,0,919.0,114.0,0.6,19.0,880.0,988.97,708.04
2017,4,2,13,15,914.5,113.5,0.65,19.0,862.0,970.88,698.54
2017,4,2,13,30,910.0,113.0,0.7,19.0,844.0,949.44,687.01
2017,4,2,13,45,903.0,111.5,0.8,19.0,819.0,921.49,672.29
2017,4,2,14,0,896.0,110.0,0.9,19.0,794.0,890.59,655.43
2017,4,2,14,15,886.5,108.5,0.95,18.5,761.5,854.8,635.42
2017,4,2,14,30,877.0,107.0,1.0,18.0,729.0,816.57,613.44
2017,4,2,14,45,861.5,105.5,1.05,18.0,689.5,774.68,587.4
2017,4,2,15,0,846.0,104.0,1.1,18.0,650.0,727.75,557.44
2017,4,2,15,15,829.0,101.0,1.1,17.5,606.0,676.94,524.2
2017,4,2,15,30,812.0,98.0,1.1,17.0,562.0,625.27,487.92
2017,4,2,15,45,787.0,95.0,1.1,17.0,513.0,568.33,445.65
2017,4,2,16,0,762.0,92.0,1.1,17.0,464.0,511.91,402.44
2017,4,2,16,15,731.0,87.5,1.0,16.5,412.5,452.13,355.4
2017,4,2,16,30,700.0,83.0,0.9,16.0,361.0,393.82,307.97
2017,4,2,16,45,654.5,77.0,0.85,16.0,308.0,330.65,255.11
2017,4,2,17,0,609.0,71.0,0.8,16.0,255.0,271.63,204.32
2017,4,2,17,15,543.5,63.5,0.75,15.0,203.0,210.3,152.17
2017,4,2,17,30,478.0,56.0,0.7,14.0,151.0,156.13,105.95
2017,4,2,17,45,372.0,44.5,0.7,13.5,104.5,99.6,60.96
2017,4,2,18,0,266.0,33.0,0.7,13.0,58.0,55.66,28.45
2017,4,2,18,15,133.0,16.5,0.65,12.5,29.0,17.55,0.0
2017,4,2,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,5,45,25.5,5.5,1.1,8.5,6.0,0.0,0.0
2017,4,3,6,0,51.0,11.0,1.1,9.0,12.0,10.81,0.0
2017,4,3,6,15,214.5,25.5,1.1,9.0,49.0,35.55,12.18
2017,4,3,6,30,378.0,40.0,1.1,9.0,86.0,83.18,47.64
2017,4,3,6,45,487.5,48.5,1.15,9.5,138.5,134.39,87.62
2017,4,3,7,0,597.0,57.0,1.2,10.0,191.0,198.43,141.35
2017,4,3,7,15,657.0,63.0,1.15,10.5,246.5,258.03,194.4
2017,4,3,7,30,717.0,69.0,1.1,11.0,302.0,323.88,252.09
2017,4,3,7,45,764.0,72.0,1.05,11.5,359.0,387.25,306.55
2017,4,3,8,0,811.0,75.0,1.0,12.0,416.0,454.51,362.12
2017,4,3,8,15,838.5,78.5,0.9,12.5,470.0,515.87,410.67
2017,4,3,8,30,866.0,82.0,0.8,13.0,524.0,578.35,457.75
2017,4,3,8,45,887.5,84.5,0.75,13.5,574.0,635.09,499.04
2017,4,3,9,0,909.0,87.0,0.7,14.0,624.0,693.1,539.49
2017,4,3,9,15,923.5,89.0,0.7,14.0,669.0,745.15,574.41
2017,4,3,9,30,938.0,91.0,0.7,14.0,714.0,795.78,607.14
2017,4,3,9,45,947.0,93.5,0.7,14.5,752.0,840.93,634.47
2017,4,3,10,0,956.0,96.0,0.7,15.0,790.0,883.7,659.8
2017,4,3,10,15,963.0,97.5,0.7,15.0,821.0,921.1,682.52
2017,4,3,10,30,970.0,99.0,0.7,15.0,852.0,955.57,703.23
2017,4,3,10,45,973.5,100.5,0.75,15.5,875.5,983.78,719.61
2017,4,3,11,0,977.0,102.0,0.8,16.0,899.0,1008.55,733.87
2017,4,3,11,15,979.5,102.5,0.8,16.0,914.0,1027.76,744.96
2017,4,3,11,30,982.0,103.0,0.8,16.0,929.0,1043.27,753.89
2017,4,3,11,45,982.0,104.0,0.8,16.0,935.5,1053.15,759.47
2017,4,3,12,0,982.0,105.0,0.8,16.0,942.0,1059.16,762.87
2017,4,3,12,15,981.0,105.0,0.8,16.0,940.0,1059.26,762.79
2017,4,3,12,30,980.0,105.0,0.8,16.0,938.0,1055.48,760.54
2017,4,3,12,45,979.0,103.5,0.85,16.5,928.5,1046.23,754.84
2017,4,3,13,0,978.0,102.0,0.9,17.0,919.0,1033.16,746.91
2017,4,3,13,15,973.5,101.0,0.9,17.0,901.0,1013.61,735.36
2017,4,3,13,30,969.0,100.0,0.9,17.0,883.0,990.49,721.7
2017,4,3,13,45,961.5,99.5,0.95,17.0,856.5,961.81,705.51
2017,4,3,14,0,954.0,99.0,1.0,17.0,830.0,929.98,687.19
2017,4,3,14,15,945.5,97.5,1.0,16.5,797.0,893.29,665.89
2017,4,3,14,30,937.0,96.0,1.0,16.0,764.0,853.89,642.56
2017,4,3,14,45,924.5,94.0,1.05,16.0,724.0,808.42,614.35
2017,4,3,15,0,912.0,92.0,1.1,16.0,684.0,760.99,584.3
2017,4,3,15,15,896.5,89.5,1.05,15.5,638.5,709.3,550.52
2017,4,3,15,30,881.0,87.0,1.0,15.0,593.0,656.45,513.43
2017,4,3,15,45,860.5,84.0,1.0,15.0,543.0,600.87,472.21
2017,4,3,16,0,840.0,81.0,1.0,15.0,493.0,543.28,428.16
2017,4,3,16,15,811.5,77.0,1.0,14.5,439.5,480.98,379.7
2017,4,3,16,30,783.0,73.0,1.0,14.0,386.0,420.09,330.39
2017,4,3,16,45,739.5,68.5,1.0,14.0,330.5,354.75,275.29
2017,4,3,17,0,696.0,64.0,1.0,14.0,275.0,293.18,221.68
2017,4,3,17,15,632.5,57.5,1.0,13.0,221.0,228.24,165.6
2017,4,3,17,30,569.0,51.0,1.0,12.0,167.0,170.26,115.17
2017,4,3,17,45,455.0,42.0,1.0,11.5,117.0,109.57,66.24
2017,4,3,18,0,341.0,33.0,1.0,11.0,67.0,62.37,31.42
2017,4,3,18,15,170.5,16.5,1.0,10.5,33.5,18.8,0.0
2017,4,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.0,0.5,8.5,6.0,0.0,0.0
2017,4,4,6,0,0.0,12.0,0.4,9.0,12.0,11.8,0.0
2017,4,4,6,15,170.0,26.5,0.35,9.5,48.0,34.49,13.91
2017,4,4,6,30,340.0,41.0,0.3,10.0,84.0,81.05,47.45
2017,4,4,6,45,435.0,51.0,0.25,10.5,133.5,129.3,85.24
2017,4,4,7,0,530.0,61.0,0.2,11.0,183.0,188.71,134.55
2017,4,4,7,15,589.0,68.5,0.25,11.0,236.0,245.83,184.58
2017,4,4,7,30,648.0,76.0,0.3,11.0,289.0,309.19,239.4
2017,4,4,7,45,687.5,81.0,0.35,11.5,342.5,367.87,289.28
2017,4,4,8,0,727.0,86.0,0.4,12.0,396.0,429.83,340.12
2017,4,4,8,15,755.0,90.5,0.4,12.5,447.0,487.97,385.93
2017,4,4,8,30,783.0,95.0,0.4,13.0,498.0,547.64,431.1
2017,4,4,8,45,806.0,97.0,0.4,13.5,545.5,602.6,471.2
2017,4,4,9,0,829.0,99.0,0.4,14.0,593.0,657.7,509.99
2017,4,4,9,15,843.5,102.0,0.4,14.0,635.5,707.69,544.16
2017,4,4,9,30,858.0,105.0,0.4,14.0,678.0,756.47,575.69
2017,4,4,9,45,871.0,106.0,0.45,14.5,715.0,797.18,601.06
2017,4,4,10,0,884.0,107.0,0.5,15.0,752.0,838.96,626.95
2017,4,4,10,15,892.0,108.5,0.5,15.5,782.0,874.92,647.72
2017,4,4,10,30,900.0,110.0,0.5,16.0,812.0,908.24,666.59
2017,4,4,10,45,903.0,112.5,0.5,16.5,834.0,935.3,681.31
2017,4,4,11,0,906.0,115.0,0.5,17.0,856.0,959.15,694.0
2017,4,4,11,15,909.0,116.0,0.55,17.0,871.0,978.1,706.08
2017,4,4,11,30,912.0,117.0,0.6,17.0,886.0,993.64,716.21
2017,4,4,11,45,809.5,180.5,0.65,17.0,867.5,976.22,705.85
2017,4,4,12,0,707.0,244.0,0.7,17.0,849.0,952.57,692.09
2017,4,4,12,15,628.5,282.5,0.7,17.0,820.0,917.03,667.89
2017,4,4,12,30,550.0,321.0,0.7,17.0,791.0,878.53,641.24
2017,4,4,12,45,728.0,219.5,0.75,17.0,834.5,940.46,687.18
2017,4,4,13,0,906.0,118.0,0.8,17.0,878.0,983.72,715.15
2017,4,4,13,15,741.5,201.0,0.8,16.5,814.5,914.08,671.7
2017,4,4,13,30,577.0,284.0,0.8,16.0,751.0,834.21,618.88
2017,4,4,13,45,561.0,277.0,0.8,16.0,720.5,799.0,596.84
2017,4,4,14,0,545.0,270.0,0.8,16.0,690.0,762.44,572.98
2017,4,4,14,15,520.5,264.5,0.8,16.0,652.0,719.24,544.09
2017,4,4,14,30,496.0,259.0,0.8,16.0,614.0,675.71,514.6
2017,4,4,14,45,575.0,216.0,0.85,16.0,606.5,672.44,516.03
2017,4,4,15,0,654.0,173.0,0.9,16.0,599.0,664.15,512.97
2017,4,4,15,15,535.5,196.0,0.9,15.5,529.5,575.83,448.69
2017,4,4,15,30,417.0,219.0,0.9,15.0,460.0,498.51,391.48
2017,4,4,15,45,363.0,208.5,0.9,15.0,405.5,430.57,340.61
2017,4,4,16,0,309.0,198.0,0.9,15.0,351.0,371.7,295.34
2017,4,4,16,15,485.0,146.0,0.85,14.5,356.0,391.31,311.19
2017,4,4,16,30,661.0,94.0,0.8,14.0,361.0,389.57,307.22
2017,4,4,16,45,609.5,89.0,0.75,13.5,308.0,327.11,255.01
