Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,17,0,558.0,84.0,0.7,13.0,255.0,269.48,205.9
2017,4,4,17,15,492.5,74.5,0.65,12.5,204.0,208.86,154.05
2017,4,4,17,30,427.0,65.0,0.6,12.0,153.0,155.47,108.35
2017,4,4,17,45,326.0,51.5,0.6,12.0,107.0,99.71,63.55
2017,4,4,18,0,225.0,38.0,0.6,12.0,61.0,56.84,31.47
2017,4,4,18,15,112.5,19.0,0.6,12.0,30.5,19.55,0.0
2017,4,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.5,0.85,11.5,5.5,0.0,0.0
2017,4,5,6,0,0.0,11.0,0.9,12.0,11.0,10.81,0.0
2017,4,5,6,15,79.5,29.5,0.8,12.0,40.0,32.8,15.97
2017,4,5,6,30,159.0,48.0,0.7,12.0,69.0,66.2,42.67
2017,4,5,6,45,206.0,67.5,0.6,12.0,108.0,104.19,73.82
2017,4,5,7,0,253.0,87.0,0.5,12.0,147.0,147.81,110.68
2017,4,5,7,15,280.5,107.0,0.45,12.5,188.5,191.6,148.26
2017,4,5,7,30,308.0,127.0,0.4,13.0,230.0,238.4,187.62
2017,4,5,7,45,341.5,140.5,0.35,13.5,273.0,283.89,224.89
2017,4,5,8,0,375.0,154.0,0.3,14.0,316.0,335.87,266.13
2017,4,5,8,15,548.0,128.0,0.3,14.5,396.0,422.08,333.27
2017,4,5,8,30,721.0,102.0,0.3,15.0,476.0,522.46,409.11
2017,4,5,8,45,558.0,169.0,0.3,15.5,474.5,524.86,407.62
2017,4,5,9,0,395.0,236.0,0.3,16.0,473.0,507.64,391.71
2017,4,5,9,15,623.0,174.5,0.35,16.5,579.0,631.15,483.84
2017,4,5,9,30,851.0,113.0,0.4,17.0,685.0,761.95,574.03
2017,4,5,9,45,684.5,186.5,0.45,17.5,662.5,742.76,556.71
2017,4,5,10,0,518.0,260.0,0.5,18.0,640.0,704.68,526.38
2017,4,5,10,15,471.0,292.5,0.55,18.0,648.5,715.56,532.97
2017,4,5,10,30,424.0,325.0,0.6,18.0,657.0,721.93,535.75
2017,4,5,10,45,518.5,300.0,0.65,18.5,718.0,792.59,584.58
2017,4,5,11,0,613.0,275.0,0.7,19.0,779.0,866.3,633.43
2017,4,5,11,15,564.0,301.5,0.7,19.0,771.5,857.54,624.84
2017,4,5,11,30,515.0,328.0,0.7,19.0,764.0,846.29,615.82
2017,4,5,11,45,528.5,328.0,0.75,19.0,779.0,864.22,628.53
2017,4,5,12,0,542.0,328.0,0.8,19.0,794.0,880.06,639.52
2017,4,5,12,15,552.5,323.5,0.8,19.0,797.5,886.05,643.46
2017,4,5,12,30,563.0,319.0,0.8,19.0,801.0,889.64,646.05
2017,4,5,12,45,610.0,291.5,0.8,19.0,809.5,901.52,655.39
2017,4,5,13,0,657.0,264.0,0.8,19.0,818.0,911.94,663.64
2017,4,5,13,15,631.5,268.5,0.8,19.0,792.0,882.38,644.23
2017,4,5,13,30,606.0,273.0,0.8,19.0,766.0,849.72,623.27
2017,4,5,13,45,560.0,277.5,0.8,19.0,722.5,799.17,589.98
2017,4,5,14,0,514.0,282.0,0.8,19.0,679.0,748.62,556.39
2017,4,5,14,15,590.0,240.0,0.75,18.5,678.5,752.13,562.51
2017,4,5,14,30,666.0,198.0,0.7,18.0,678.0,751.58,564.94
2017,4,5,14,45,546.0,227.5,0.7,18.0,607.0,662.68,501.92
2017,4,5,15,0,426.0,257.0,0.7,18.0,536.0,583.19,444.92
2017,4,5,15,15,440.5,233.5,0.65,17.5,505.0,549.76,423.07
2017,4,5,15,30,455.0,210.0,0.6,17.0,474.0,513.9,398.31
2017,4,5,15,45,402.5,201.0,0.6,17.0,420.0,450.69,351.46
2017,4,5,16,0,350.0,192.0,0.6,17.0,366.0,387.9,304.16
2017,4,5,16,15,283.5,178.5,0.55,16.5,309.5,322.52,254.03
2017,4,5,16,30,217.0,165.0,0.5,16.0,253.0,263.66,208.07
2017,4,5,16,45,195.5,145.5,0.5,15.5,216.5,220.53,173.72
2017,4,5,17,0,174.0,126.0,0.5,15.0,180.0,182.33,142.43
2017,4,5,17,15,153.5,103.5,0.55,14.5,144.5,143.77,110.28
2017,4,5,17,30,133.0,81.0,0.6,14.0,109.0,107.6,79.71
2017,4,5,17,45,99.5,59.5,0.65,13.5,77.0,73.0,51.09
2017,4,5,18,0,66.0,38.0,0.7,13.0,45.0,42.59,26.21
2017,4,5,18,15,33.0,19.0,0.7,13.0,22.5,18.62,0.0
2017,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.0,0.85,11.0,3.0,0.0,0.0
2017,4,6,6,0,0.0,6.0,0.9,11.0,6.0,5.9,0.0
2017,4,6,6,15,0.0,21.0,0.9,11.0,21.0,20.27,9.76
2017,4,6,6,30,0.0,36.0,0.9,11.0,36.0,34.75,23.61
2017,4,6,6,45,0.0,56.0,0.9,11.5,56.0,54.12,40.6
2017,4,6,7,0,0.0,76.0,0.9,12.0,76.0,73.61,57.47
2017,4,6,7,15,2.5,96.5,0.9,12.5,97.5,94.43,75.03
2017,4,6,7,30,5.0,117.0,0.9,13.0,119.0,115.61,92.53
2017,4,6,7,45,66.5,150.5,0.9,13.5,179.5,176.4,141.97
2017,4,6,8,0,128.0,184.0,0.9,14.0,240.0,245.63,197.46
2017,4,6,8,15,69.0,181.0,0.9,14.0,212.0,215.79,172.96
2017,4,6,8,30,10.0,178.0,0.9,14.0,184.0,179.73,143.02
2017,4,6,8,45,33.0,218.0,0.95,14.5,238.0,238.14,189.49
2017,4,6,9,0,56.0,258.0,1.0,15.0,292.0,296.17,234.24
2017,4,6,9,15,144.5,286.5,1.05,15.0,382.0,396.04,312.03
2017,4,6,9,30,233.0,315.0,1.1,15.0,472.0,498.39,389.25
2017,4,6,9,45,119.0,254.0,1.2,15.0,334.5,354.41,278.62
2017,4,6,10,0,5.0,193.0,1.3,15.0,197.0,192.8,150.44
2017,4,6,10,15,12.5,239.0,1.35,15.0,249.0,245.31,192.25
2017,4,6,10,30,20.0,285.0,1.4,15.0,301.0,298.57,233.18
2017,4,6,10,45,10.0,163.5,1.5,15.0,171.5,168.5,131.24
2017,4,6,11,0,0.0,42.0,1.6,15.0,42.0,40.67,27.9
2017,4,6,11,15,20.5,204.0,1.65,15.0,221.5,223.7,175.89
2017,4,6,11,30,41.0,366.0,1.7,15.0,401.0,411.51,319.08
2017,4,6,11,45,42.0,368.0,1.75,15.0,404.0,415.0,320.6
2017,4,6,12,0,43.0,370.0,1.8,15.0,407.0,418.32,323.15
2017,4,6,12,15,31.0,337.5,1.75,14.5,364.5,372.65,289.0
2017,4,6,12,30,19.0,305.0,1.7,14.0,322.0,319.54,248.97
2017,4,6,12,45,26.5,327.5,1.7,14.0,350.5,357.48,278.45
2017,4,6,13,0,34.0,350.0,1.7,14.0,379.0,387.74,301.47
2017,4,6,13,15,166.0,369.0,1.65,14.0,505.5,537.92,417.76
2017,4,6,13,30,298.0,388.0,1.6,14.0,632.0,682.54,524.1
2017,4,6,13,45,152.5,296.5,1.55,14.0,421.0,442.2,345.55
2017,4,6,14,0,7.0,205.0,1.5,14.0,210.0,206.7,161.58
2017,4,6,14,15,3.5,143.0,1.5,13.5,145.5,142.07,111.2
2017,4,6,14,30,0.0,81.0,1.5,13.0,81.0,78.42,59.64
2017,4,6,14,45,76.0,195.0,1.55,13.0,245.0,257.66,207.46
2017,4,6,15,0,152.0,309.0,1.6,13.0,409.0,427.62,340.23
2017,4,6,15,15,122.0,284.5,1.6,13.0,361.5,374.7,298.44
2017,4,6,15,30,92.0,260.0,1.6,13.0,314.0,319.78,255.94
2017,4,6,15,45,46.0,196.5,1.65,13.0,223.5,222.92,179.12
2017,4,6,16,0,0.0,133.0,1.7,13.0,133.0,129.37,102.89
2017,4,6,16,15,0.0,71.0,1.65,13.0,71.0,68.64,52.69
2017,4,6,16,30,0.0,9.0,1.6,13.0,9.0,8.68,1.81
2017,4,6,16,45,0.0,7.5,1.6,13.0,7.5,7.23,0.58
2017,4,6,17,0,0.0,6.0,1.6,13.0,6.0,5.78,0.0
2017,4,6,17,15,0.0,4.5,1.65,12.5,4.5,4.34,0.0
2017,4,6,17,30,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2017,4,6,17,45,0.0,2.0,1.75,12.0,2.0,1.93,0.0
2017,4,6,18,0,0.0,1.0,1.8,12.0,1.0,0.96,0.0
2017,4,6,18,15,0.0,0.5,1.85,11.5,0.5,0.48,0.0
2017,4,6,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,0.85,12.0,1.5,1.47,0.0
2017,4,7,6,0,0.0,3.0,0.8,12.0,3.0,2.95,0.0
2017,4,7,6,15,0.0,11.0,0.8,12.0,11.0,10.6,2.6
2017,4,7,6,30,0.0,19.0,0.8,12.0,19.0,18.33,9.81
2017,4,7,6,45,0.0,29.5,0.8,12.0,29.5,28.47,18.77
2017,4,7,7,0,0.0,40.0,0.8,12.0,40.0,38.62,27.69
2017,4,7,7,15,0.0,51.0,0.8,12.0,51.0,49.27,36.89
2017,4,7,7,30,0.0,62.0,0.8,12.0,62.0,59.92,45.95
2017,4,7,7,45,0.0,62.5,0.8,12.5,62.5,60.4,46.13
2017,4,7,8,0,0.0,63.0,0.8,13.0,63.0,60.89,46.3
2017,4,7,8,15,0.0,105.5,0.85,13.0,105.5,102.3,80.79
2017,4,7,8,30,0.0,148.0,0.9,13.0,148.0,144.15,114.85
2017,4,7,8,45,7.5,181.0,0.95,13.0,185.5,181.54,144.84
2017,4,7,9,0,15.0,214.0,1.0,13.0,223.0,219.79,175.09
2017,4,7,9,15,19.0,234.5,1.0,13.0,247.0,243.77,193.54
2017,4,7,9,30,23.0,255.0,1.0,13.0,271.0,268.1,212.15
2017,4,7,9,45,29.0,279.0,1.05,13.5,300.0,303.55,238.89
2017,4,7,10,0,35.0,303.0,1.1,14.0,329.0,334.49,261.75
2017,4,7,10,15,28.5,299.0,1.1,14.0,320.5,325.98,254.48
2017,4,7,10,30,22.0,295.0,1.1,14.0,312.0,310.41,242.1
2017,4,7,10,45,18.5,283.5,1.15,14.0,298.5,296.13,231.01
2017,4,7,11,0,15.0,272.0,1.2,14.0,285.0,281.67,219.75
2017,4,7,11,15,10.0,222.5,1.2,14.0,231.5,227.57,177.67
2017,4,7,11,30,5.0,173.0,1.2,14.0,178.0,173.7,135.31
2017,4,7,11,45,9.0,219.0,1.25,14.0,227.5,223.36,174.68
2017,4,7,12,0,13.0,265.0,1.3,14.0,277.0,273.37,213.4
2017,4,7,12,15,13.5,269.0,1.3,14.0,281.0,277.89,216.64
2017,4,7,12,30,14.0,273.0,1.3,14.0,285.0,282.35,220.1
2017,4,7,12,45,39.5,334.5,1.35,14.0,368.0,377.13,293.22
2017,4,7,13,0,65.0,396.0,1.4,14.0,451.0,465.35,359.18
2017,4,7,13,15,40.5,335.0,1.4,14.0,369.0,377.34,292.73
2017,4,7,13,30,16.0,274.0,1.4,14.0,287.0,284.41,221.96
2017,4,7,13,45,32.5,307.5,1.4,14.0,333.0,339.61,265.55
2017,4,7,14,0,49.0,341.0,1.4,14.0,379.0,387.84,302.57
2017,4,7,14,15,60.5,335.5,1.4,14.0,381.0,390.14,304.84
2017,4,7,14,30,72.0,330.0,1.4,14.0,383.0,391.53,306.74
2017,4,7,14,45,39.5,264.0,1.4,14.0,293.0,295.36,232.85
2017,4,7,15,0,7.0,198.0,1.4,14.0,203.0,198.76,156.88
2017,4,7,15,15,42.5,227.5,1.4,13.5,253.0,256.49,204.81
2017,4,7,15,30,78.0,257.0,1.4,13.0,303.0,307.61,246.33
2017,4,7,15,45,45.5,217.0,1.4,13.0,243.5,243.47,195.24
2017,4,7,16,0,13.0,177.0,1.4,13.0,184.0,180.07,144.36
2017,4,7,16,15,6.5,120.0,1.35,13.0,123.5,119.78,95.34
2017,4,7,16,30,0.0,63.0,1.3,13.0,63.0,60.89,46.31
2017,4,7,16,45,0.0,53.5,1.3,13.0,53.5,51.69,38.69
2017,4,7,17,0,0.0,44.0,1.3,13.0,44.0,42.49,30.91
2017,4,7,17,15,0.0,35.5,1.3,12.5,35.5,34.27,23.9
2017,4,7,17,30,0.0,27.0,1.3,12.0,27.0,26.05,16.77
2017,4,7,17,45,0.0,19.0,1.3,12.0,19.0,18.32,9.93
2017,4,7,18,0,0.0,11.0,1.3,12.0,11.0,10.6,3.06
2017,4,7,18,15,0.0,5.5,1.3,11.5,5.5,5.3,0.0
2017,4,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,5,45,52.5,8.5,1.2,7.5,11.0,8.36,0.0
2017,4,8,6,0,105.0,17.0,1.2,8.0,22.0,15.16,0.0
2017,4,8,6,15,239.5,32.0,1.2,8.0,62.0,47.47,24.09
2017,4,8,6,30,374.0,47.0,1.2,8.0,102.0,95.95,59.31
2017,4,8,6,45,460.0,56.5,1.3,8.5,152.0,145.28,99.62
2017,4,8,7,0,546.0,66.0,1.4,9.0,202.0,204.63,150.72
2017,4,8,7,15,594.0,68.5,1.45,9.0,248.5,254.92,196.69
2017,4,8,7,30,642.0,71.0,1.5,9.0,295.0,309.99,246.39
2017,4,8,7,45,321.0,45.0,1.55,9.5,157.0,184.35,149.83
2017,4,8,8,0,0.0,19.0,1.6,10.0,19.0,18.34,10.19
2017,4,8,8,15,0.0,38.0,1.6,10.0,38.0,36.71,26.01
2017,4,8,8,30,0.0,57.0,1.6,10.0,57.0,55.1,41.6
2017,4,8,8,45,259.0,129.5,1.65,10.0,288.0,301.1,250.11
2017,4,8,9,0,518.0,202.0,1.7,10.0,519.0,563.04,456.42
2017,4,8,9,15,261.0,194.5,1.7,10.0,354.5,389.38,316.9
2017,4,8,9,30,4.0,187.0,1.7,10.0,190.0,185.69,148.24
2017,4,8,9,45,237.0,235.0,1.7,10.0,412.0,434.1,352.56
2017,4,8,10,0,470.0,283.0,1.7,10.0,634.0,691.9,547.79
2017,4,8,10,15,561.0,262.0,1.7,10.0,696.5,763.81,598.86
2017,4,8,10,30,652.0,241.0,1.7,10.0,759.0,840.89,654.24
2017,4,8,10,45,395.5,328.0,1.75,10.0,645.5,712.52,555.27
2017,4,8,11,0,139.0,415.0,1.8,10.0,532.0,560.15,436.84
2017,4,8,11,15,305.5,379.5,1.8,10.0,640.5,690.47,538.59
2017,4,8,11,30,472.0,344.0,1.8,10.0,749.0,823.94,636.62
2017,4,8,11,45,238.0,254.0,1.8,10.5,458.5,499.71,396.01
2017,4,8,12,0,4.0,164.0,1.8,11.0,168.0,163.92,128.45
2017,4,8,12,15,92.5,301.5,1.8,11.0,382.0,402.44,320.0
2017,4,8,12,30,181.0,439.0,1.8,11.0,596.0,632.62,491.11
2017,4,8,12,45,233.5,425.5,1.8,11.0,626.0,667.23,516.09
2017,4,8,13,0,286.0,412.0,1.8,11.0,656.0,707.87,546.69
2017,4,8,13,15,199.0,408.0,1.8,11.0,576.0,609.79,473.58
2017,4,8,13,30,112.0,404.0,1.8,11.0,496.0,514.22,401.6
2017,4,8,13,45,429.5,295.5,1.8,11.0,633.5,702.76,551.64
2017,4,8,14,0,747.0,187.0,1.8,11.0,771.0,855.68,665.73
2017,4,8,14,15,433.5,267.0,1.8,11.0,602.5,650.56,512.09
2017,4,8,14,30,120.0,347.0,1.8,11.0,434.0,453.86,358.47
2017,4,8,14,45,185.0,325.0,1.85,11.0,451.5,475.96,379.31
2017,4,8,15,0,250.0,303.0,1.9,11.0,469.0,498.0,398.27
2017,4,8,15,15,529.5,208.0,1.85,10.5,528.5,585.64,471.81
2017,4,8,15,30,809.0,113.0,1.8,10.0,588.0,643.78,519.99
2017,4,8,15,45,784.0,109.5,1.8,10.0,538.5,586.16,474.64
2017,4,8,16,0,759.0,106.0,1.8,10.0,489.0,529.59,429.8
2017,4,8,16,15,727.0,101.0,1.75,9.5,436.5,468.28,380.4
2017,4,8,16,30,695.0,96.0,1.7,9.0,384.0,408.95,330.93
2017,4,8,16,45,646.5,90.5,1.7,9.0,329.5,345.06,275.98
2017,4,8,17,0,598.0,85.0,1.7,9.0,275.0,285.64,223.49
2017,4,8,17,15,531.5,76.0,1.6,8.5,221.5,222.71,168.17
2017,4,8,17,30,465.0,67.0,1.5,8.0,168.0,167.09,119.26
2017,4,8,17,45,362.0,54.5,1.4,8.0,120.0,109.28,71.53
2017,4,8,18,0,259.0,42.0,1.3,8.0,72.0,64.58,37.57
2017,4,8,18,15,129.5,21.0,1.25,7.5,36.0,22.62,4.44
2017,4,8,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,6.5,1.0,6.5,6.5,6.39,0.0
2017,4,9,6,0,0.0,13.0,1.0,7.0,13.0,12.55,0.0
2017,4,9,6,15,35.0,38.0,0.9,7.0,43.0,38.86,24.8
2017,4,9,6,30,70.0,63.0,0.8,7.0,73.0,70.39,51.49
2017,4,9,6,45,119.5,88.0,0.75,7.5,114.5,109.27,83.62
2017,4,9,7,0,169.0,113.0,0.7,8.0,156.0,154.18,121.25
2017,4,9,7,15,248.0,119.0,0.7,8.5,198.5,196.79,156.46
2017,4,9,7,30,327.0,125.0,0.7,9.0,241.0,246.88,198.25
2017,4,9,7,45,445.5,135.5,0.75,9.5,320.0,329.49,265.74
2017,4,9,8,0,564.0,146.0,0.8,10.0,399.0,422.15,339.74
2017,4,9,8,15,597.0,154.0,0.75,10.5,449.5,478.59,383.46
2017,4,9,8,30,630.0,162.0,0.7,11.0,500.0,539.13,428.89
2017,4,9,8,45,671.0,161.5,0.65,11.5,550.0,596.24,470.38
2017,4,9,9,0,712.0,161.0,0.6,12.0,600.0,655.35,511.88
2017,4,9,9,15,730.5,165.5,0.55,12.0,643.0,705.08,545.95
2017,4,9,9,30,749.0,170.0,0.5,12.0,686.0,754.21,578.71
2017,4,9,9,45,778.5,165.5,0.45,12.5,726.5,801.79,607.86
2017,4,9,10,0,808.0,161.0,0.4,13.0,767.0,846.35,633.75
2017,4,9,10,15,818.0,163.5,0.35,13.0,797.5,882.94,655.07
2017,4,9,10,30,828.0,166.0,0.3,13.0,828.0,917.21,674.74
2017,4,9,10,45,840.5,164.5,0.25,13.5,852.5,947.09,690.18
2017,4,9,11,0,853.0,163.0,0.2,14.0,877.0,974.33,703.87
2017,4,9,11,15,665.0,253.5,0.25,14.0,815.5,908.68,661.77
2017,4,9,11,30,477.0,344.0,0.3,14.0,754.0,829.33,606.53
2017,4,9,11,45,680.0,249.5,0.4,14.0,840.0,933.86,683.3
2017,4,9,12,0,883.0,155.0,0.5,14.0,926.0,1031.37,745.13
2017,4,9,12,15,882.5,155.0,0.55,14.0,924.5,1031.45,744.69
2017,4,9,12,30,882.0,155.0,0.6,14.0,923.0,1027.98,743.86
2017,4,9,12,45,877.0,156.0,0.65,14.0,912.5,1017.7,738.93
2017,4,9,13,0,872.0,157.0,0.7,14.0,902.0,1004.03,732.02
2017,4,9,13,15,867.0,155.5,0.7,14.0,884.0,984.43,720.32
2017,4,9,13,30,862.0,154.0,0.7,14.0,866.0,961.66,706.71
2017,4,9,13,45,858.5,150.0,0.75,14.0,841.5,934.57,691.4
2017,4,9,14,0,855.0,146.0,0.8,14.0,817.0,904.5,674.05
2017,4,9,14,15,845.0,143.5,0.85,14.0,784.0,867.69,652.05
2017,4,9,14,30,835.0,141.0,0.9,14.0,751.0,828.61,628.27
2017,4,9,14,45,825.5,136.0,0.95,14.0,712.5,785.27,601.18
2017,4,9,15,0,816.0,131.0,1.0,14.0,674.0,740.07,572.32
2017,4,9,15,15,798.0,127.5,1.05,13.5,629.5,688.93,538.47
2017,4,9,15,30,780.0,124.0,1.1,13.0,585.0,638.12,503.13
2017,4,9,15,45,759.5,118.0,1.2,13.0,536.0,581.72,461.92
2017,4,9,16,0,739.0,112.0,1.3,13.0,487.0,525.53,419.28
2017,4,9,16,15,707.0,106.5,1.3,12.5,435.0,464.68,371.56
2017,4,9,16,30,675.0,101.0,1.3,12.0,383.0,405.83,323.7
2017,4,9,16,45,626.5,95.0,1.35,11.5,328.5,342.46,270.89
2017,4,9,17,0,578.0,89.0,1.4,11.0,274.0,283.6,220.25
2017,4,9,17,15,514.5,79.0,1.35,10.5,221.0,221.57,166.39
2017,4,9,17,30,451.0,69.0,1.3,10.0,168.0,166.52,118.46
2017,4,9,17,45,355.0,55.5,1.3,9.5,120.0,109.51,71.7
2017,4,9,18,0,259.0,42.0,1.3,9.0,72.0,64.82,37.7
2017,4,9,18,15,129.5,21.0,1.3,8.5,36.0,22.82,5.56
2017,4,9,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,10,5,45,53.5,10.0,1.0,7.5,13.0,9.83,0.0
2017,4,10,6,0,107.0,20.0,0.9,8.0,26.0,18.69,0.0
2017,4,10,6,15,229.0,35.5,0.85,8.5,66.0,51.58,28.15
2017,4,10,6,30,351.0,51.0,0.8,9.0,106.0,98.39,62.37
2017,4,10,6,45,433.5,61.5,0.8,9.5,155.5,147.99,102.94
2017,4,10,7,0,516.0,72.0,0.8,10.0,205.0,206.4,152.75
2017,4,10,7,15,570.5,79.5,0.8,10.5,258.0,262.32,201.81
2017,4,10,7,30,625.0,87.0,0.8,11.0,311.0,323.89,254.77
2017,4,10,7,45,681.0,82.5,0.85,11.5,361.0,379.1,301.78
2017,4,10,8,0,737.0,78.0,0.9,12.0,411.0,439.15,351.43
2017,4,10,8,15,743.5,94.5,0.85,12.0,463.5,499.07,399.02
2017,4,10,8,30,750.0,111.0,0.8,12.0,516.0,558.66,444.36
2017,4,10,8,45,770.0,115.0,0.75,12.5,563.0,611.71,482.75
2017,4,10,9,0,790.0,119.0,0.7,13.0,610.0,665.28,520.06
2017,4,10,9,15,806.0,122.0,0.65,13.0,652.0,714.55,553.61
2017,4,10,9,30,822.0,125.0,0.6,13.0,694.0,762.8,584.39
2017,4,10,9,45,825.5,131.5,0.6,13.5,728.5,803.46,609.12
2017,4,10,10,0,829.0,138.0,0.6,14.0,763.0,841.71,631.93
2017,4,10,10,15,838.0,140.0,0.6,14.0,792.5,877.42,653.97
2017,4,10,10,30,847.0,142.0,0.6,14.0,822.0,910.69,674.27
2017,4,10,10,45,857.0,141.5,0.6,14.5,845.5,939.61,690.4
2017,4,10,11,0,867.0,141.0,0.6,15.0,869.0,965.75,704.68
2017,4,10,11,15,468.5,274.5,0.6,15.0,669.0,743.09,553.75
2017,4,10,11,30,70.0,408.0,0.6,15.0,469.0,483.0,362.5
2017,4,10,11,45,349.0,351.5,0.65,15.5,657.0,710.73,533.24
2017,4,10,12,0,628.0,295.0,0.7,16.0,845.0,933.69,683.89
2017,4,10,12,15,443.0,363.5,0.7,16.0,751.0,824.06,604.03
2017,4,10,12,30,258.0,432.0,0.7,16.0,657.0,707.96,522.33
2017,4,10,12,45,146.0,393.0,0.75,16.0,520.5,548.77,412.13
2017,4,10,13,0,34.0,354.0,0.8,16.0,384.0,391.37,297.3
2017,4,10,13,15,180.0,370.0,0.8,16.0,520.0,551.97,419.97
2017,4,10,13,30,326.0,386.0,0.8,16.0,656.0,706.41,529.61
2017,4,10,13,45,168.5,313.5,0.85,16.0,453.0,474.26,362.63
2017,4,10,14,0,11.0,241.0,0.9,16.0,250.0,246.01,189.71
2017,4,10,14,15,436.5,178.5,0.9,15.5,499.0,560.94,440.98
2017,4,10,14,30,862.0,116.0,0.9,15.0,748.0,824.92,627.61
2017,4,10,14,45,448.5,193.0,0.95,15.0,520.5,553.64,430.99
2017,4,10,15,0,35.0,270.0,1.0,15.0,293.0,296.25,230.97
2017,4,10,15,15,212.5,251.5,1.05,14.5,379.0,402.67,319.6
2017,4,10,15,30,390.0,233.0,1.1,14.0,465.0,492.33,390.4
2017,4,10,15,45,542.0,169.0,1.15,14.0,462.5,502.53,399.75
2017,4,10,16,0,694.0,105.0,1.2,14.0,460.0,494.24,394.35
2017,4,10,16,15,703.0,95.0,1.15,13.5,422.0,451.41,359.83
2017,4,10,16,30,712.0,85.0,1.1,13.0,384.0,406.34,322.31
2017,4,10,16,45,674.5,79.0,1.1,13.0,331.5,345.28,270.61
2017,4,10,17,0,637.0,73.0,1.1,13.0,279.0,287.47,220.2
2017,4,10,17,15,578.0,65.5,1.05,12.5,226.5,225.84,166.61
2017,4,10,17,30,519.0,58.0,1.0,12.0,174.0,170.56,118.3
2017,4,10,17,45,428.0,48.0,0.95,11.5,126.0,114.53,72.18
2017,4,10,18,0,337.0,38.0,0.9,11.0,78.0,69.22,37.94
2017,4,10,18,15,168.5,19.0,0.85,10.5,39.0,22.6,5.48
2017,4,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.0,0.95,9.5,3.0,2.95,0.0
2017,4,11,6,0,0.0,6.0,1.0,10.0,6.0,5.78,0.0
2017,4,11,6,15,0.0,15.5,1.0,10.5,15.5,14.95,6.66
2017,4,11,6,30,0.0,25.0,1.0,11.0,25.0,24.12,14.92
2017,4,11,6,45,0.0,36.5,1.05,11.5,36.5,35.24,24.7
2017,4,11,7,0,0.0,48.0,1.1,12.0,48.0,46.37,34.35
2017,4,11,7,15,0.0,61.0,1.05,12.0,61.0,58.95,45.16
2017,4,11,7,30,0.0,74.0,1.0,12.0,74.0,71.56,55.8
2017,4,11,7,45,73.5,134.5,1.0,12.5,168.0,163.92,132.48
2017,4,11,8,0,147.0,195.0,1.0,13.0,262.0,267.13,215.6
2017,4,11,8,15,89.0,203.0,1.0,13.5,245.0,249.24,200.02
2017,4,11,8,30,31.0,211.0,1.0,14.0,228.0,227.97,181.65
2017,4,11,8,45,64.0,247.0,1.05,14.5,286.0,287.22,228.25
2017,4,11,9,0,97.0,283.0,1.1,15.0,344.0,349.66,275.93
2017,4,11,9,15,110.0,306.0,1.1,15.0,379.5,387.09,303.7
2017,4,11,9,30,123.0,329.0,1.1,15.0,415.0,430.83,335.9
2017,4,11,9,45,66.5,278.5,1.15,15.5,325.5,332.68,259.72
2017,4,11,10,0,10.0,228.0,1.2,16.0,236.0,231.72,180.19
2017,4,11,10,15,216.0,281.5,1.2,16.0,456.0,482.28,376.74
2017,4,11,10,30,422.0,335.0,1.2,16.0,676.0,734.51,557.8
2017,4,11,10,45,362.5,368.5,1.3,16.0,667.0,719.65,543.35
2017,4,11,11,0,303.0,402.0,1.4,16.0,658.0,707.12,533.22
2017,4,11,11,15,261.0,418.5,1.4,16.0,642.0,690.05,519.76
2017,4,11,11,30,219.0,435.0,1.4,16.0,626.0,662.78,499.33
2017,4,11,11,45,282.0,423.5,1.45,16.0,671.0,721.9,542.85
2017,4,11,12,0,345.0,412.0,1.5,16.0,716.0,772.63,579.38
2017,4,11,12,15,208.5,414.0,1.5,16.0,597.5,633.65,478.8
2017,4,11,12,30,72.0,416.0,1.5,16.0,479.0,494.04,375.56
2017,4,11,12,45,114.5,425.0,1.5,16.0,524.5,552.04,419.99
2017,4,11,13,0,157.0,434.0,1.5,16.0,570.0,600.43,455.59
2017,4,11,13,15,82.5,323.0,1.5,16.0,395.0,403.8,311.39
2017,4,11,13,30,8.0,212.0,1.5,16.0,220.0,214.86,166.37
2017,4,11,13,45,24.5,273.5,1.5,16.0,293.5,296.88,231.23
2017,4,11,14,0,41.0,335.0,1.5,16.0,367.0,374.06,290.03
2017,4,11,14,15,31.0,302.5,1.45,15.5,326.5,330.55,257.24
2017,4,11,14,30,21.0,270.0,1.4,15.0,286.0,282.45,221.09
2017,4,11,14,45,136.0,288.5,1.4,15.0,381.0,400.18,315.42
2017,4,11,15,0,251.0,307.0,1.4,15.0,476.0,502.82,394.36
2017,4,11,15,15,164.5,284.5,1.35,14.5,392.5,403.51,318.31
2017,4,11,15,30,78.0,262.0,1.3,14.0,309.0,312.36,247.92
2017,4,11,15,45,44.0,219.0,1.3,14.0,245.0,244.25,194.8
2017,4,11,16,0,10.0,176.0,1.3,14.0,181.0,177.25,141.31
2017,4,11,16,15,68.0,176.5,1.25,13.5,206.0,208.4,167.94
2017,4,11,16,30,126.0,177.0,1.2,13.0,231.0,233.22,188.16
2017,4,11,16,45,109.5,155.5,1.2,13.0,198.0,197.65,158.8
2017,4,11,17,0,93.0,134.0,1.2,13.0,165.0,163.87,130.78
2017,4,11,17,15,78.0,110.5,1.2,12.5,133.0,129.27,101.89
2017,4,11,17,30,63.0,87.0,1.2,12.0,101.0,98.07,75.5
2017,4,11,17,45,40.0,64.5,1.2,12.0,72.5,68.51,50.63
2017,4,11,18,0,17.0,42.0,1.2,12.0,44.0,41.94,28.41
2017,4,11,18,15,8.5,23.5,1.2,12.0,24.5,22.66,9.05
2017,4,11,18,30,0.0,5.0,1.2,12.0,5.0,4.91,0.0
2017,4,11,18,45,0.0,2.5,1.25,12.0,2.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,12,5,45,42.5,12.0,1.1,12.0,14.5,11.8,0.0
2017,4,12,6,0,85.0,24.0,1.1,12.0,29.0,23.39,5.15
2017,4,12,6,15,195.0,40.5,1.1,12.0,68.5,54.95,31.95
2017,4,12,6,30,305.0,57.0,1.1,12.0,108.0,99.82,65.1
2017,4,12,6,45,152.5,55.0,1.15,12.5,80.5,85.49,61.15
2017,4,12,7,0,0.0,53.0,1.2,13.0,53.0,51.21,38.29
2017,4,12,7,15,0.0,66.5,1.2,13.0,66.5,64.29,49.5
2017,4,12,7,30,0.0,80.0,1.2,13.0,80.0,77.4,60.5
2017,4,12,7,45,0.0,74.0,1.2,13.0,74.0,71.55,55.36
2017,4,12,8,0,0.0,68.0,1.2,13.0,68.0,65.74,50.29
2017,4,12,8,15,3.0,122.0,1.2,13.0,123.5,120.04,95.44
2017,4,12,8,30,6.0,176.0,1.2,13.0,179.0,175.23,140.15
2017,4,12,8,45,7.5,189.0,1.2,13.5,193.5,189.34,150.67
2017,4,12,9,0,9.0,202.0,1.2,14.0,208.0,203.6,161.35
2017,4,12,9,15,17.0,234.5,1.2,14.0,246.5,242.19,191.61
2017,4,12,9,30,25.0,267.0,1.2,14.0,285.0,281.55,221.94
2017,4,12,9,45,17.5,247.0,1.3,14.0,259.5,256.37,201.7
2017,4,12,10,0,10.0,227.0,1.4,14.0,234.0,230.7,181.27
2017,4,12,10,15,27.0,288.0,1.4,14.0,309.5,312.9,245.42
2017,4,12,10,30,44.0,349.0,1.4,14.0,385.0,392.19,305.26
2017,4,12,10,45,31.5,325.5,1.45,14.0,351.5,357.51,278.08
2017,4,12,11,0,19.0,302.0,1.5,14.0,318.0,315.46,245.75
2017,4,12,11,15,18.5,303.0,1.5,14.0,319.0,316.32,246.42
2017,4,12,11,30,18.0,304.0,1.5,14.0,320.0,317.09,246.85
2017,4,12,11,45,40.5,358.0,1.55,14.0,394.0,402.38,312.07
2017,4,12,12,0,63.0,412.0,1.6,14.0,468.0,481.17,370.61
2017,4,12,12,15,65.5,410.0,1.6,14.0,467.5,481.54,370.43
2017,4,12,12,30,68.0,408.0,1.6,14.0,467.0,481.59,370.64
2017,4,12,12,45,192.0,404.5,1.65,14.0,570.5,605.15,465.33
2017,4,12,13,0,316.0,401.0,1.7,14.0,674.0,725.14,553.49
2017,4,12,13,15,309.0,398.5,1.7,14.0,661.0,710.56,542.19
2017,4,12,13,30,302.0,396.0,1.7,14.0,648.0,694.93,531.48
2017,4,12,13,45,306.0,382.0,1.7,14.0,631.0,676.23,519.13
2017,4,12,14,0,310.0,368.0,1.7,14.0,614.0,656.2,505.8
2017,4,12,14,15,250.0,362.0,1.7,14.0,555.5,589.28,456.71
2017,4,12,14,30,190.0,356.0,1.7,14.0,497.0,519.28,404.94
2017,4,12,14,45,508.5,236.5,1.75,14.0,585.5,645.59,507.96
2017,4,12,15,0,827.0,117.0,1.8,14.0,674.0,735.66,578.53
2017,4,12,15,15,810.0,114.0,1.8,13.5,630.0,685.27,543.05
2017,4,12,15,30,793.0,111.0,1.8,13.0,586.0,634.12,506.09
2017,4,12,15,45,771.5,106.5,1.8,13.0,537.5,578.26,463.56
2017,4,12,16,0,750.0,102.0,1.8,13.0,489.0,522.98,420.22
2017,4,12,16,15,491.5,137.0,1.75,13.0,380.0,388.18,312.74
2017,4,12,16,30,233.0,172.0,1.7,13.0,271.0,278.19,224.06
2017,4,12,16,45,214.5,152.0,1.7,13.0,234.0,237.03,190.19
2017,4,12,17,0,196.0,132.0,1.7,13.0,197.0,197.74,156.95
2017,4,12,17,15,339.0,98.0,1.65,12.5,185.5,192.39,147.0
2017,4,12,17,30,482.0,64.0,1.6,12.0,174.0,169.54,119.49
2017,4,12,17,45,388.0,53.0,1.6,12.0,126.5,114.04,73.66
2017,4,12,18,0,294.0,42.0,1.6,12.0,79.0,68.95,39.44
2017,4,12,18,15,164.0,26.0,1.6,11.5,45.0,29.3,11.14
2017,4,12,18,30,34.0,10.0,1.6,11.0,11.0,9.83,0.0
2017,4,12,18,45,17.0,5.0,1.6,11.0,5.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,5,45,6.5,11.5,1.15,9.5,11.5,11.3,0.0
2017,4,13,6,0,13.0,23.0,1.2,10.0,23.0,22.1,7.3
2017,4,13,6,15,53.0,42.5,1.2,10.5,50.5,45.18,29.76
2017,4,13,6,30,93.0,62.0,1.2,11.0,78.0,73.7,52.86
2017,4,13,6,45,111.5,84.5,1.25,11.5,110.0,105.59,80.09
2017,4,13,7,0,130.0,107.0,1.3,12.0,142.0,139.8,109.39
2017,4,13,7,15,145.5,128.5,1.35,12.0,176.0,174.26,138.99
2017,4,13,7,30,161.0,150.0,1.4,12.0,210.0,210.46,169.66
2017,4,13,7,45,90.5,160.0,1.5,12.0,195.0,197.07,159.68
2017,4,13,8,0,20.0,170.0,1.6,12.0,180.0,175.54,141.83
2017,4,13,8,15,24.0,191.0,1.65,12.0,203.5,199.56,161.21
2017,4,13,8,30,28.0,212.0,1.7,12.0,227.0,227.13,183.11
2017,4,13,8,45,130.0,249.5,1.75,12.5,330.5,336.04,270.88
2017,4,13,9,0,232.0,287.0,1.8,13.0,434.0,450.79,360.12
2017,4,13,9,15,210.0,310.5,1.8,13.0,450.5,469.53,372.53
2017,4,13,9,30,188.0,334.0,1.8,13.0,467.0,485.95,383.54
2017,4,13,9,45,103.5,303.5,1.85,13.0,377.0,394.0,311.46
2017,4,13,10,0,19.0,273.0,1.9,13.0,287.0,284.26,224.13
2017,4,13,10,15,438.0,211.0,1.9,13.0,566.0,608.75,484.47
2017,4,13,10,30,857.0,149.0,1.9,13.0,845.0,931.56,713.98
2017,4,13,10,45,652.0,248.0,1.95,13.0,786.0,869.85,666.83
2017,4,13,11,0,447.0,347.0,2.0,13.0,727.0,791.68,606.65
2017,4,13,11,15,662.5,250.0,2.0,12.5,824.0,906.55,694.82
2017,4,13,11,30,878.0,153.0,2.0,12.0,921.0,1017.95,770.16
2017,4,13,11,45,883.0,151.5,2.05,12.0,928.5,1028.56,776.24
2017,4,13,12,0,888.0,150.0,2.1,12.0,936.0,1029.49,777.24
2017,4,13,12,15,482.5,285.5,2.1,12.0,712.5,782.74,603.8
2017,4,13,12,30,77.0,421.0,2.1,12.0,489.0,503.9,389.95
2017,4,13,12,45,77.5,417.5,2.1,12.0,486.0,500.03,389.05
2017,4,13,13,0,78.0,414.0,2.1,12.0,483.0,495.81,386.16
2017,4,13,13,15,86.0,409.5,2.1,12.0,483.5,497.25,387.85
2017,4,13,13,30,94.0,405.0,2.1,12.0,484.0,498.08,389.08
2017,4,13,13,45,128.0,398.0,2.1,12.0,502.0,526.0,411.43
2017,4,13,14,0,162.0,391.0,2.1,12.0,520.0,544.4,426.51
2017,4,13,14,15,342.5,325.0,2.1,12.0,583.5,628.72,495.13
2017,4,13,14,30,523.0,259.0,2.1,12.0,647.0,700.39,552.27
2017,4,13,14,45,687.0,186.5,2.1,12.0,668.5,734.98,581.43
2017,4,13,15,0,851.0,114.0,2.1,12.0,690.0,750.8,595.14
2017,4,13,15,15,834.5,111.5,2.1,11.5,645.5,700.27,560.26
2017,4,13,15,30,818.0,109.0,2.1,11.0,601.0,648.87,522.71
2017,4,13,15,45,794.0,106.0,2.1,11.0,551.5,591.87,478.8
2017,4,13,16,0,770.0,103.0,2.1,11.0,502.0,535.32,433.98
2017,4,13,16,15,740.0,98.5,2.05,10.5,449.5,475.2,385.55
2017,4,13,16,30,710.0,94.0,2.0,10.0,397.0,416.52,336.68
2017,4,13,16,45,663.0,89.0,2.0,10.0,342.5,352.77,281.9
2017,4,13,17,0,616.0,84.0,2.0,10.0,288.0,293.31,229.43
2017,4,13,17,15,554.0,76.0,1.9,9.5,235.0,231.35,174.86
2017,4,13,17,30,492.0,68.0,1.8,9.0,182.0,176.13,126.08
2017,4,13,17,45,397.5,56.5,1.75,9.0,133.0,119.37,78.69
2017,4,13,18,0,303.0,45.0,1.7,9.0,84.0,72.99,42.97
2017,4,13,18,15,169.5,28.5,1.65,8.5,48.5,32.08,13.72
2017,4,13,18,30,36.0,12.0,1.6,8.0,13.0,11.8,0.0
2017,4,13,18,45,18.0,6.0,1.55,8.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,5,45,83.5,14.0,1.55,7.5,20.0,13.76,0.0
2017,4,14,6,0,167.0,28.0,1.6,8.0,40.0,29.67,11.17
2017,4,14,6,15,288.0,42.0,1.7,8.0,83.5,66.07,38.16
2017,4,14,6,30,409.0,56.0,1.8,8.0,127.0,117.18,76.53
2017,4,14,6,45,483.0,66.0,1.9,8.5,178.5,168.13,119.64
2017,4,14,7,0,557.0,76.0,2.0,9.0,230.0,227.58,171.68
2017,4,14,7,15,609.0,83.0,2.0,9.0,284.0,285.07,223.41
2017,4,14,7,30,661.0,90.0,2.0,9.0,338.0,347.84,278.92
2017,4,14,7,45,686.0,99.5,2.05,9.5,390.0,406.26,329.46
2017,4,14,8,0,711.0,109.0,2.1,10.0,442.0,466.35,379.66
2017,4,14,8,15,738.5,113.5,2.1,10.0,493.0,524.02,427.02
2017,4,14,8,30,766.0,118.0,2.1,10.0,544.0,582.95,473.96
2017,4,14,8,45,781.5,124.0,2.1,10.5,590.5,636.66,514.58
2017,4,14,9,0,797.0,130.0,2.1,11.0,637.0,688.81,552.81
2017,4,14,9,15,812.5,133.0,2.05,11.0,679.5,737.91,588.1
2017,4,14,9,30,828.0,136.0,2.0,11.0,722.0,785.92,620.68
2017,4,14,9,45,850.5,133.0,2.0,11.5,761.0,831.97,650.6
2017,4,14,10,0,873.0,130.0,2.0,12.0,800.0,876.77,679.16
2017,4,14,10,15,881.0,132.0,1.95,12.0,830.0,912.67,701.91
2017,4,14,10,30,889.0,134.0,1.9,12.0,860.0,941.26,719.53
2017,4,14,10,45,892.5,136.5,1.9,12.5,881.5,967.76,734.98
2017,4,14,11,0,896.0,139.0,1.9,13.0,903.0,991.12,748.27
2017,4,14,11,15,899.5,139.5,1.85,13.0,918.0,1009.16,758.75
2017,4,14,11,30,903.0,140.0,1.8,13.0,933.0,1023.84,767.1
2017,4,14,11,45,901.5,142.5,1.75,13.5,938.5,1032.29,770.02
2017,4,14,12,0,900.0,145.0,1.7,14.0,944.0,1037.19,770.78
2017,4,14,12,15,899.5,145.0,1.65,14.0,942.0,1036.95,769.77
2017,4,14,12,30,899.0,145.0,1.6,14.0,940.0,1033.19,766.66
2017,4,14,12,45,894.5,145.5,1.6,14.0,929.5,1022.55,760.05
2017,4,14,13,0,890.0,146.0,1.6,14.0,919.0,1008.53,751.43
2017,4,14,13,15,885.0,145.0,1.6,14.0,901.0,989.19,739.44
2017,4,14,13,30,880.0,144.0,1.6,14.0,883.0,971.92,728.94
2017,4,14,13,45,868.0,145.0,1.6,14.0,856.0,941.85,709.94
2017,4,14,14,0,856.0,146.0,1.6,14.0,829.0,909.17,689.26
2017,4,14,14,15,846.0,144.0,1.6,14.0,796.0,872.69,665.89
2017,4,14,14,30,836.0,142.0,1.6,14.0,763.0,833.96,640.81
2017,4,14,14,45,822.5,138.5,1.65,14.0,724.0,788.93,611.6
2017,4,14,15,0,809.0,135.0,1.7,14.0,685.0,742.36,580.85
2017,4,14,15,15,790.5,131.5,1.7,13.5,640.0,691.06,545.6
2017,4,14,15,30,772.0,128.0,1.7,13.0,595.0,640.12,509.03
2017,4,14,15,45,755.0,121.0,1.7,13.0,546.5,585.09,467.5
2017,4,14,16,0,738.0,114.0,1.7,13.0,498.0,529.97,424.66
2017,4,14,16,15,706.0,109.0,1.7,12.5,446.0,469.59,377.03
2017,4,14,16,30,674.0,104.0,1.7,12.0,394.0,411.23,329.36
2017,4,14,16,45,632.5,96.5,1.7,12.0,340.5,348.98,276.6
2017,4,14,17,0,591.0,89.0,1.7,12.0,287.0,290.49,225.64
2017,4,14,17,15,528.5,80.5,1.65,11.5,234.0,229.27,172.49
2017,4,14,17,30,466.0,72.0,1.6,11.0,181.0,174.87,125.09
2017,4,14,17,45,370.0,60.0,1.55,10.5,132.5,117.93,78.28
2017,4,14,18,0,274.0,48.0,1.5,10.0,84.0,73.24,44.24
2017,4,14,18,15,137.0,30.5,1.5,9.5,48.5,32.85,15.42
2017,4,14,18,30,0.0,13.0,1.5,9.0,13.0,12.78,0.0
2017,4,14,18,45,0.0,6.5,1.5,9.0,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
