Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,15,5,45,72.5,15.0,0.7,7.5,20.5,14.74,0.0
2017,4,15,6,0,145.0,30.0,0.7,8.0,41.0,31.42,13.81
2017,4,15,6,15,259.5,45.5,0.75,8.5,84.0,67.6,40.57
2017,4,15,6,30,374.0,61.0,0.8,9.0,127.0,117.05,77.7
2017,4,15,6,45,453.0,71.0,0.85,9.5,179.0,168.12,120.18
2017,4,15,7,0,532.0,81.0,0.9,10.0,231.0,227.38,170.99
2017,4,15,7,15,585.0,89.0,0.9,10.5,284.5,284.89,221.18
2017,4,15,7,30,638.0,97.0,0.9,11.0,338.0,347.83,274.84
2017,4,15,7,45,680.0,101.5,0.95,11.5,392.5,407.45,324.8
2017,4,15,8,0,722.0,106.0,1.0,12.0,447.0,470.53,375.91
2017,4,15,8,15,735.5,105.0,0.95,12.5,485.5,515.41,411.1
2017,4,15,8,30,749.0,104.0,0.9,13.0,524.0,559.69,444.56
2017,4,15,8,45,715.0,130.0,0.85,13.5,557.5,601.85,474.0
2017,4,15,9,0,681.0,156.0,0.8,14.0,591.0,638.63,498.24
2017,4,15,9,15,697.0,164.0,0.75,14.0,635.0,688.62,532.84
2017,4,15,9,30,713.0,172.0,0.7,14.0,679.0,737.93,565.8
2017,4,15,9,45,692.0,195.0,0.65,14.5,707.0,771.84,585.38
2017,4,15,10,0,671.0,218.0,0.6,15.0,735.0,801.96,602.0
2017,4,15,10,15,654.0,238.0,0.55,15.0,758.0,828.81,617.33
2017,4,15,10,30,637.0,258.0,0.5,15.0,781.0,852.3,630.2
2017,4,15,10,45,786.0,187.0,0.5,15.5,848.5,928.42,678.87
2017,4,15,11,0,935.0,116.0,0.5,16.0,916.0,1005.27,724.17
2017,4,15,11,15,937.5,116.5,0.45,16.0,930.5,1022.89,732.05
2017,4,15,11,30,940.0,117.0,0.4,16.0,945.0,1036.99,738.79
2017,4,15,11,45,934.0,121.5,0.4,16.5,949.0,1043.39,740.81
2017,4,15,12,0,928.0,126.0,0.4,17.0,953.0,1046.05,740.8
2017,4,15,12,15,769.5,218.0,0.35,17.0,903.0,997.03,709.54
2017,4,15,12,30,611.0,310.0,0.3,17.0,853.0,932.71,666.72
2017,4,15,12,45,606.0,308.0,0.3,17.0,841.5,920.77,660.44
2017,4,15,13,0,601.0,306.0,0.3,17.0,830.0,906.42,651.79
2017,4,15,13,15,584.0,305.0,0.35,17.0,805.5,879.48,635.95
2017,4,15,13,30,567.0,304.0,0.4,17.0,781.0,850.78,619.01
2017,4,15,13,45,594.0,280.0,0.45,17.0,767.0,836.45,612.63
2017,4,15,14,0,621.0,256.0,0.5,17.0,753.0,820.26,604.66
2017,4,15,14,15,746.0,188.5,0.5,17.0,762.0,837.48,619.27
2017,4,15,14,30,871.0,121.0,0.5,17.0,771.0,841.08,622.45
2017,4,15,14,45,860.0,118.0,0.55,17.0,732.5,797.29,595.51
2017,4,15,15,0,849.0,115.0,0.6,17.0,694.0,751.68,567.52
2017,4,15,15,15,670.0,161.5,0.6,16.5,600.0,640.14,490.29
2017,4,15,15,30,491.0,208.0,0.6,16.0,506.0,537.75,416.16
2017,4,15,15,45,504.5,185.5,0.65,16.0,470.0,498.45,389.09
2017,4,15,16,0,518.0,163.0,0.7,16.0,434.0,456.77,358.44
2017,4,15,16,15,410.0,165.0,0.7,15.5,366.0,376.58,296.98
2017,4,15,16,30,302.0,167.0,0.7,15.0,298.0,304.22,240.68
2017,4,15,16,45,285.0,148.5,0.7,15.0,259.0,261.38,205.98
2017,4,15,17,0,268.0,130.0,0.7,15.0,220.0,220.12,171.54
2017,4,15,17,15,246.0,109.0,0.7,14.0,180.5,176.76,135.35
2017,4,15,17,30,224.0,88.0,0.7,13.0,141.0,135.87,100.63
2017,4,15,17,45,184.5,68.0,0.7,12.5,104.5,95.76,67.17
2017,4,15,18,0,145.0,48.0,0.7,12.0,68.0,60.45,38.71
2017,4,15,18,15,72.5,30.0,0.7,11.5,40.0,30.48,15.45
2017,4,15,18,30,0.0,12.0,0.7,11.0,12.0,11.8,0.0
2017,4,15,18,45,0.0,6.0,0.75,11.0,6.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,13.0,1.0,10.5,13.0,12.78,0.0
2017,4,16,6,0,0.0,26.0,1.0,11.0,26.0,24.85,12.6
2017,4,16,6,15,26.0,46.5,1.0,11.0,51.5,46.92,32.59
2017,4,16,6,30,52.0,67.0,1.0,11.0,77.0,72.6,53.97
2017,4,16,6,45,67.0,90.0,1.05,11.5,106.5,101.56,78.63
2017,4,16,7,0,82.0,113.0,1.1,12.0,136.0,132.45,104.81
2017,4,16,7,15,94.0,135.0,1.15,12.0,167.0,164.61,132.04
2017,4,16,7,30,106.0,157.0,1.2,12.0,198.0,197.14,159.21
2017,4,16,7,45,179.5,177.0,1.25,12.5,257.5,256.25,207.06
2017,4,16,8,0,253.0,197.0,1.3,13.0,317.0,325.97,262.76
2017,4,16,8,15,217.5,224.5,1.3,13.0,336.0,345.2,277.52
2017,4,16,8,30,182.0,252.0,1.3,13.0,355.0,363.34,290.92
2017,4,16,8,45,186.5,275.0,1.3,13.5,388.0,399.02,317.45
2017,4,16,9,0,191.0,298.0,1.3,14.0,421.0,434.75,343.33
2017,4,16,9,15,119.0,301.0,1.3,13.5,379.5,393.77,310.53
2017,4,16,9,30,47.0,304.0,1.3,13.0,338.0,341.18,268.58
2017,4,16,9,45,47.5,320.0,1.3,13.0,356.0,360.0,282.77
2017,4,16,10,0,48.0,336.0,1.3,13.0,374.0,378.75,296.4
2017,4,16,10,15,43.5,342.0,1.3,13.0,377.5,382.7,298.66
2017,4,16,10,30,39.0,348.0,1.3,13.0,381.0,386.24,300.75
2017,4,16,10,45,19.5,243.0,1.3,13.0,259.5,261.32,204.68
2017,4,16,11,0,0.0,138.0,1.3,13.0,138.0,134.29,104.05
2017,4,16,11,15,0.0,124.0,1.25,12.5,124.0,120.57,93.42
2017,4,16,11,30,0.0,110.0,1.2,12.0,110.0,106.87,82.47
2017,4,16,11,45,7.5,198.0,1.2,12.0,205.0,200.94,158.23
2017,4,16,12,0,15.0,286.0,1.2,12.0,300.0,296.15,232.29
2017,4,16,12,15,12.5,255.5,1.2,12.0,267.0,263.14,206.24
2017,4,16,12,30,10.0,225.0,1.2,12.0,234.0,230.21,180.7
2017,4,16,12,45,9.0,211.0,1.3,12.0,219.0,215.22,169.21
2017,4,16,13,0,8.0,197.0,1.4,12.0,204.0,200.24,157.56
2017,4,16,13,15,13.0,245.0,1.4,11.5,256.0,252.54,199.45
2017,4,16,13,30,18.0,293.0,1.4,11.0,308.0,304.95,240.73
2017,4,16,13,45,16.5,280.5,1.45,11.0,294.0,290.6,229.61
2017,4,16,14,0,15.0,268.0,1.5,11.0,280.0,276.29,218.83
2017,4,16,14,15,9.0,219.5,1.5,11.0,227.0,222.33,176.46
2017,4,16,14,30,3.0,171.0,1.5,11.0,174.0,169.06,134.05
2017,4,16,14,45,1.5,125.5,1.5,11.5,127.0,123.0,96.72
2017,4,16,15,0,0.0,80.0,1.5,12.0,80.0,77.43,59.25
2017,4,16,15,15,0.0,71.0,1.45,11.5,71.0,68.69,52.29
2017,4,16,15,30,0.0,62.0,1.4,11.0,62.0,59.96,45.23
2017,4,16,15,45,0.0,86.5,1.35,11.0,86.5,83.69,65.36
2017,4,16,16,0,0.0,111.0,1.3,11.0,111.0,107.59,85.56
2017,4,16,16,15,0.0,77.0,1.25,11.0,77.0,74.46,57.94
2017,4,16,16,30,0.0,43.0,1.2,11.0,43.0,41.53,30.13
2017,4,16,16,45,0.0,37.0,1.15,11.0,37.0,35.73,25.27
2017,4,16,17,0,0.0,31.0,1.1,11.0,31.0,29.92,20.33
2017,4,16,17,15,0.0,25.0,1.05,11.0,25.0,24.12,15.32
2017,4,16,17,30,0.0,19.0,1.0,11.0,19.0,18.32,10.25
2017,4,16,17,45,0.0,14.0,1.0,11.0,14.0,13.5,5.97
2017,4,16,18,0,0.0,9.0,1.0,11.0,9.0,8.67,1.67
2017,4,16,18,15,0.0,5.0,1.0,11.0,5.0,4.82,0.0
2017,4,16,18,30,0.0,1.0,1.0,11.0,1.0,0.98,0.0
2017,4,16,18,45,0.0,0.5,1.05,11.0,0.5,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,6.5,0.8,12.0,6.5,6.39,0.0
2017,4,17,6,0,0.0,13.0,0.8,12.0,13.0,12.54,3.85
2017,4,17,6,15,0.0,25.5,0.8,12.0,25.5,24.61,15.03
2017,4,17,6,30,0.0,38.0,0.8,12.0,38.0,36.7,25.75
2017,4,17,6,45,0.0,52.5,0.8,12.0,52.5,50.72,38.02
2017,4,17,7,0,0.0,67.0,0.8,12.0,67.0,64.75,50.11
2017,4,17,7,15,0.0,82.5,0.8,12.0,82.5,79.8,62.84
2017,4,17,7,30,0.0,98.0,0.8,12.0,98.0,94.89,75.38
2017,4,17,7,45,0.5,124.5,0.8,12.5,125.0,121.02,96.73
2017,4,17,8,0,1.0,151.0,0.8,13.0,152.0,147.32,117.76
2017,4,17,8,15,0.5,156.5,0.8,13.0,157.0,152.52,121.49
2017,4,17,8,30,0.0,162.0,0.8,13.0,162.0,157.66,125.23
2017,4,17,8,45,0.0,131.0,0.8,13.0,131.0,127.18,100.09
2017,4,17,9,0,0.0,100.0,0.8,13.0,100.0,96.85,75.11
2017,4,17,9,15,4.0,155.5,0.8,13.0,158.5,154.22,121.76
2017,4,17,9,30,8.0,211.0,0.8,13.0,217.0,212.39,167.69
2017,4,17,9,45,12.5,240.5,0.85,13.5,250.5,245.71,193.03
2017,4,17,10,0,17.0,270.0,0.9,14.0,284.0,279.44,218.43
2017,4,17,10,15,21.5,295.5,0.9,14.0,313.5,309.5,241.0
2017,4,17,10,30,26.0,321.0,0.9,14.0,343.0,346.5,268.57
2017,4,17,10,45,29.5,338.0,0.9,14.5,363.5,368.11,283.77
2017,4,17,11,0,33.0,355.0,0.9,15.0,384.0,389.8,298.98
2017,4,17,11,15,26.5,336.5,0.9,15.0,360.0,365.08,280.12
2017,4,17,11,30,20.0,318.0,0.9,15.0,336.0,332.93,256.0
2017,4,17,11,45,21.0,326.0,0.9,15.0,345.0,342.16,263.05
2017,4,17,12,0,22.0,334.0,0.9,15.0,354.0,351.32,269.79
2017,4,17,12,15,19.5,315.5,0.85,15.0,333.5,330.2,253.75
2017,4,17,12,30,17.0,297.0,0.8,15.0,313.0,309.05,237.85
2017,4,17,12,45,21.0,317.5,0.8,15.0,337.0,333.41,256.47
2017,4,17,13,0,25.0,338.0,0.8,15.0,361.0,365.2,280.17
2017,4,17,13,15,30.0,345.0,0.75,14.5,371.5,376.62,289.07
2017,4,17,13,30,35.0,352.0,0.7,14.0,382.0,387.73,297.92
2017,4,17,13,45,27.5,321.5,0.7,14.0,344.5,348.4,268.72
2017,4,17,14,0,20.0,291.0,0.7,14.0,307.0,303.68,235.47
2017,4,17,14,15,16.5,268.0,0.7,14.0,281.5,277.03,215.71
2017,4,17,14,30,13.0,245.0,0.7,14.0,256.0,250.62,195.8
2017,4,17,14,45,6.5,194.5,0.7,14.0,200.0,194.87,152.6
2017,4,17,15,0,0.0,144.0,0.7,14.0,144.0,139.96,109.26
2017,4,17,15,15,0.0,104.5,0.65,14.0,104.5,101.24,78.32
2017,4,17,15,30,0.0,65.0,0.6,14.0,65.0,62.87,47.02
2017,4,17,15,45,0.0,70.0,0.55,14.0,70.0,67.7,51.27
2017,4,17,16,0,0.0,75.0,0.5,14.0,75.0,72.53,55.47
2017,4,17,16,15,0.0,50.0,0.5,13.5,50.0,48.31,35.43
2017,4,17,16,30,0.0,25.0,0.5,13.0,25.0,24.13,15.07
2017,4,17,16,45,0.0,21.5,0.5,13.0,21.5,20.75,12.24
2017,4,17,17,0,0.0,18.0,0.5,13.0,18.0,17.36,9.37
2017,4,17,17,15,0.0,14.5,0.5,12.5,14.5,13.98,6.48
2017,4,17,17,30,0.0,11.0,0.5,12.0,11.0,10.6,3.54
2017,4,17,17,45,0.0,8.0,0.55,12.0,8.0,7.71,0.98
2017,4,17,18,0,0.0,5.0,0.6,12.0,5.0,4.82,0.0
2017,4,17,18,15,0.0,3.0,0.6,12.0,3.0,2.89,0.0
2017,4,17,18,30,0.0,1.0,0.6,12.0,1.0,0.98,0.0
2017,4,17,18,45,0.0,0.5,0.6,12.0,0.5,0.49,0.0
2017,4,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,5,45,8.5,15.0,0.55,10.5,15.5,14.74,0.0
2017,4,18,6,0,17.0,30.0,0.5,11.0,31.0,29.16,16.61
2017,4,18,6,15,47.0,51.0,0.55,11.0,59.0,53.46,37.38
2017,4,18,6,30,77.0,72.0,0.6,11.0,87.0,81.97,60.93
2017,4,18,6,45,94.0,95.0,0.65,11.5,118.5,113.31,87.55
2017,4,18,7,0,111.0,118.0,0.7,12.0,150.0,146.81,115.86
2017,4,18,7,15,128.0,139.5,0.7,12.0,183.5,180.86,144.53
2017,4,18,7,30,145.0,161.0,0.7,12.0,217.0,216.82,174.34
2017,4,18,7,45,151.0,185.0,0.7,12.0,251.0,252.15,203.13
2017,4,18,8,0,157.0,209.0,0.7,12.0,285.0,288.02,231.7
2017,4,18,8,15,89.0,210.0,0.65,12.0,254.0,257.09,206.27
2017,4,18,8,30,21.0,211.0,0.6,12.0,223.0,218.78,174.45
2017,4,18,8,45,97.0,256.5,0.55,12.5,319.0,318.44,253.37
2017,4,18,9,0,173.0,302.0,0.5,13.0,415.0,426.76,334.74
2017,4,18,9,15,162.5,323.0,0.45,13.0,434.5,448.56,348.55
2017,4,18,9,30,152.0,344.0,0.4,13.0,454.0,469.12,362.03
2017,4,18,9,45,175.0,362.0,0.4,13.5,494.5,512.65,392.55
2017,4,18,10,0,198.0,380.0,0.4,14.0,535.0,557.26,423.0
2017,4,18,10,15,104.5,309.0,0.4,14.0,391.5,408.3,313.16
2017,4,18,10,30,11.0,238.0,0.4,14.0,248.0,243.07,187.42
2017,4,18,10,45,12.0,247.5,0.4,14.5,258.0,253.76,196.18
2017,4,18,11,0,13.0,257.0,0.4,15.0,268.0,264.47,203.73
2017,4,18,11,15,13.5,263.5,0.4,15.0,275.5,271.68,208.98
2017,4,18,11,30,14.0,270.0,0.4,15.0,283.0,278.87,214.24
2017,4,18,11,45,84.0,363.5,0.4,15.5,439.0,450.09,342.06
2017,4,18,12,0,154.0,457.0,0.4,16.0,595.0,625.14,463.1
2017,4,18,12,15,103.0,431.0,0.4,16.0,523.5,539.64,400.69
2017,4,18,12,30,52.0,405.0,0.4,16.0,452.0,461.96,345.4
2017,4,18,12,45,53.0,401.5,0.4,16.5,449.0,458.76,343.47
2017,4,18,13,0,54.0,398.0,0.4,17.0,446.0,455.29,340.63
2017,4,18,13,15,133.5,410.0,0.45,17.0,524.5,549.4,410.26
2017,4,18,13,30,213.0,422.0,0.5,17.0,603.0,632.5,469.58
2017,4,18,13,45,290.5,391.5,0.55,17.0,631.0,672.07,498.99
2017,4,18,14,0,368.0,361.0,0.6,17.0,659.0,699.82,520.82
2017,4,18,14,15,185.5,264.0,0.65,16.5,414.5,432.66,331.84
2017,4,18,14,30,3.0,167.0,0.7,16.0,170.0,165.09,126.95
2017,4,18,14,45,146.5,238.0,0.8,16.0,339.5,356.08,280.58
2017,4,18,15,0,290.0,309.0,0.9,16.0,509.0,533.44,413.35
2017,4,18,15,15,319.0,281.0,0.95,15.5,488.0,511.66,398.09
2017,4,18,15,30,348.0,253.0,1.0,15.0,467.0,486.63,381.86
2017,4,18,15,45,339.5,232.0,1.05,15.0,427.0,442.63,349.47
2017,4,18,16,0,331.0,211.0,1.1,15.0,387.0,398.79,316.46
2017,4,18,16,15,497.0,158.5,1.1,14.5,392.5,414.55,329.72
2017,4,18,16,30,663.0,106.0,1.1,14.0,398.0,410.44,324.8
2017,4,18,16,45,623.5,99.0,1.1,14.0,345.5,350.04,274.19
2017,4,18,17,0,584.0,92.0,1.1,14.0,293.0,293.18,225.53
2017,4,18,17,15,525.5,83.0,1.05,13.5,241.0,232.83,173.94
2017,4,18,17,30,467.0,74.0,1.0,13.0,189.0,178.84,127.45
2017,4,18,17,45,384.0,62.0,0.95,12.5,141.0,123.62,81.99
2017,4,18,18,0,301.0,50.0,0.9,12.0,93.0,79.08,47.74
2017,4,18,18,15,181.0,33.0,0.9,11.5,55.5,37.93,19.27
2017,4,18,18,30,61.0,16.0,0.9,11.0,18.0,13.6,0.0
2017,4,18,18,45,30.5,8.0,0.95,11.0,9.0,7.86,0.0
2017,4,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,19,5,45,116.0,17.0,0.7,9.5,27.5,13.33,0.0
2017,4,19,6,0,232.0,34.0,0.7,10.0,55.0,41.46,20.97
2017,4,19,6,15,339.0,46.5,0.6,10.5,101.0,80.85,48.05
2017,4,19,6,30,446.0,59.0,0.5,11.0,147.0,132.22,87.17
2017,4,19,6,45,512.0,69.0,0.4,12.0,199.0,184.49,130.9
2017,4,19,7,0,578.0,79.0,0.3,13.0,251.0,244.25,181.32
2017,4,19,7,15,625.5,86.0,0.25,13.0,305.0,301.91,230.77
2017,4,19,7,30,673.0,93.0,0.2,13.0,359.0,364.27,282.77
2017,4,19,7,45,700.5,100.5,0.2,13.5,411.5,422.47,329.83
2017,4,19,8,0,728.0,108.0,0.2,14.0,464.0,482.54,376.49
2017,4,19,8,15,753.5,113.0,0.25,14.0,514.5,540.48,421.07
2017,4,19,8,30,779.0,118.0,0.3,14.0,565.0,599.41,465.07
2017,4,19,8,45,436.0,207.5,0.4,14.5,461.5,502.44,390.55
2017,4,19,9,0,93.0,297.0,0.5,15.0,358.0,361.59,280.22
2017,4,19,9,15,67.5,300.0,0.5,15.0,346.0,349.96,271.57
2017,4,19,9,30,42.0,303.0,0.5,15.0,334.0,336.06,259.98
2017,4,19,9,45,227.5,314.0,0.55,15.5,491.5,511.72,393.87
2017,4,19,10,0,413.0,325.0,0.6,16.0,649.0,694.42,523.23
2017,4,19,10,15,359.0,358.0,0.6,16.0,647.5,688.96,514.91
2017,4,19,10,30,305.0,391.0,0.6,16.0,646.0,684.73,509.72
2017,4,19,10,45,225.5,413.0,0.6,16.0,604.5,634.7,472.83
2017,4,19,11,0,146.0,435.0,0.6,16.0,563.0,587.24,437.57
2017,4,19,11,15,310.0,398.0,0.6,16.0,673.5,716.55,531.74
2017,4,19,11,30,474.0,361.0,0.6,16.0,784.0,848.52,621.69
2017,4,19,11,45,681.0,257.0,0.6,16.5,868.5,950.14,690.19
2017,4,19,12,0,888.0,153.0,0.6,17.0,953.0,1038.42,742.21
2017,4,19,12,15,887.0,153.0,0.6,17.0,950.5,1037.42,740.12
2017,4,19,12,30,886.0,153.0,0.6,17.0,948.0,1032.96,737.51
2017,4,19,12,45,738.0,233.5,0.65,17.0,891.5,975.76,703.43
2017,4,19,13,0,590.0,314.0,0.7,17.0,835.0,905.55,657.84
2017,4,19,13,15,733.5,229.5,0.75,17.0,863.5,946.34,689.77
2017,4,19,13,30,877.0,145.0,0.8,17.0,892.0,973.63,708.16
2017,4,19,13,45,869.0,143.5,0.85,17.0,866.0,944.44,690.89
2017,4,19,14,0,861.0,142.0,0.9,17.0,840.0,912.5,672.51
2017,4,19,14,15,850.5,140.0,0.9,16.5,806.5,875.36,650.86
2017,4,19,14,30,840.0,138.0,0.9,16.0,773.0,836.0,627.51
2017,4,19,14,45,826.0,135.5,0.9,16.0,733.5,791.42,599.14
2017,4,19,15,0,812.0,133.0,0.9,16.0,694.0,745.35,569.41
2017,4,19,15,15,794.0,129.5,0.9,15.5,649.0,694.24,535.87
2017,4,19,15,30,776.0,126.0,0.9,15.0,604.0,643.29,500.61
2017,4,19,15,45,756.5,120.0,0.9,15.0,555.5,587.62,459.96
2017,4,19,16,0,737.0,114.0,0.9,15.0,507.0,532.11,418.18
2017,4,19,16,15,706.5,109.0,0.85,14.5,455.0,472.52,372.27
2017,4,19,16,30,676.0,104.0,0.8,14.0,403.0,414.8,326.26
2017,4,19,16,45,640.5,96.0,0.8,14.0,350.5,354.28,276.31
2017,4,19,17,0,605.0,88.0,0.8,14.0,298.0,296.84,227.39
2017,4,19,17,15,547.0,79.5,0.75,13.5,245.5,235.93,175.46
2017,4,19,17,30,489.0,71.0,0.7,13.0,193.0,181.28,128.48
2017,4,19,17,45,408.0,59.5,0.7,12.5,144.5,126.41,83.27
2017,4,19,18,0,327.0,48.0,0.7,12.0,96.0,80.29,47.66
2017,4,19,18,15,205.5,32.5,0.7,11.5,58.5,38.85,19.5
2017,4,19,18,30,84.0,17.0,0.7,11.0,21.0,13.3,0.0
2017,4,19,18,45,42.0,8.5,0.75,11.0,10.5,8.36,0.0
2017,4,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,5,45,125.0,17.0,0.9,10.5,29.5,13.26,0.0
2017,4,20,6,0,250.0,34.0,0.8,11.0,59.0,43.1,21.76
2017,4,20,6,15,357.5,46.0,0.85,11.0,105.0,83.33,49.25
2017,4,20,6,30,465.0,58.0,0.9,11.0,151.0,135.67,89.52
2017,4,20,6,45,537.0,65.5,0.95,11.5,204.0,188.09,133.97
2017,4,20,7,0,609.0,73.0,1.0,12.0,257.0,248.64,186.34
2017,4,20,7,15,655.5,79.0,1.0,12.0,311.0,306.75,237.56
2017,4,20,7,30,702.0,85.0,1.0,12.0,365.0,369.39,291.44
2017,4,20,7,45,738.0,88.5,1.0,12.5,419.0,428.9,340.93
2017,4,20,8,0,774.0,92.0,1.0,13.0,473.0,491.14,390.77
2017,4,20,8,15,797.5,96.0,1.0,13.5,524.0,549.04,435.51
2017,4,20,8,30,821.0,100.0,1.0,14.0,575.0,607.63,479.12
2017,4,20,8,45,840.0,102.5,1.0,14.5,622.5,662.08,518.22
2017,4,20,9,0,859.0,105.0,1.0,15.0,670.0,716.16,555.24
2017,4,20,9,15,872.0,107.5,1.0,15.0,712.0,762.62,585.68
2017,4,20,9,30,885.0,110.0,1.0,15.0,754.0,809.74,616.18
2017,4,20,9,45,891.0,114.0,1.0,15.5,789.0,850.96,641.07
2017,4,20,10,0,897.0,118.0,1.0,16.0,824.0,889.74,664.02
2017,4,20,10,15,904.5,119.5,1.0,16.0,853.0,924.63,685.4
2017,4,20,10,30,912.0,121.0,1.0,16.0,882.0,956.81,704.92
2017,4,20,10,45,916.5,122.5,1.05,16.0,904.0,983.3,721.68
2017,4,20,11,0,921.0,124.0,1.1,16.0,926.0,1006.62,736.52
2017,4,20,11,15,924.0,124.5,1.1,16.0,940.0,1024.17,746.82
2017,4,20,11,30,927.0,125.0,1.1,16.0,954.0,1038.28,755.1
2017,4,20,11,45,928.5,125.5,1.1,16.0,960.5,1047.41,760.38
2017,4,20,12,0,930.0,126.0,1.1,16.0,967.0,1052.95,763.6
2017,4,20,12,15,929.5,125.5,1.1,16.0,964.5,1051.87,762.84
2017,4,20,12,30,929.0,125.0,1.1,16.0,962.0,1047.18,760.04
2017,4,20,12,45,929.0,123.0,1.1,16.5,952.5,1037.82,753.08
2017,4,20,13,0,929.0,121.0,1.1,17.0,943.0,1024.89,744.05
2017,4,20,13,15,924.5,120.5,1.15,16.5,924.5,1005.72,734.94
2017,4,20,13,30,920.0,120.0,1.2,16.0,906.0,983.26,723.71
2017,4,20,13,45,913.5,118.5,1.25,16.0,880.0,954.76,707.17
2017,4,20,14,0,907.0,117.0,1.3,16.0,854.0,923.32,688.6
2017,4,20,14,15,898.0,115.5,1.3,16.0,821.0,886.99,665.88
2017,4,20,14,30,889.0,114.0,1.3,16.0,788.0,848.22,641.38
2017,4,20,14,45,878.5,111.0,1.35,16.0,748.5,804.52,613.88
2017,4,20,15,0,868.0,108.0,1.4,16.0,709.0,758.93,584.62
2017,4,20,15,15,852.0,105.5,1.4,15.5,664.5,710.48,553.34
2017,4,20,15,30,836.0,103.0,1.4,15.0,620.0,658.65,517.3
2017,4,20,15,45,817.0,99.0,1.4,15.0,571.0,602.81,475.85
2017,4,20,16,0,798.0,95.0,1.4,15.0,522.0,546.93,433.08
2017,4,20,16,15,770.5,90.5,1.4,14.5,469.5,486.5,386.16
2017,4,20,16,30,743.0,86.0,1.4,14.0,417.0,427.51,338.62
2017,4,20,16,45,705.5,81.0,1.4,14.0,363.5,365.46,286.49
2017,4,20,17,0,668.0,76.0,1.4,14.0,310.0,306.82,235.66
2017,4,20,17,15,613.5,69.5,1.4,13.5,256.5,245.35,182.34
2017,4,20,17,30,559.0,63.0,1.4,13.0,203.0,189.64,133.5
2017,4,20,17,45,472.0,54.5,1.4,12.5,153.0,132.59,85.98
2017,4,20,18,0,385.0,46.0,1.4,12.0,103.0,85.68,49.77
2017,4,20,18,15,253.5,32.0,1.4,11.5,63.5,41.49,20.36
2017,4,20,18,30,122.0,18.0,1.4,11.0,24.0,14.1,0.0
2017,4,20,18,45,61.0,9.0,1.4,11.0,12.0,8.85,0.0
2017,4,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,21,5,45,126.5,17.5,0.7,10.5,30.5,13.6,0.0
2017,4,21,6,0,253.0,35.0,0.7,11.0,61.0,44.93,23.18
2017,4,21,6,15,357.0,47.5,0.7,11.0,107.5,85.73,51.29
2017,4,21,6,30,461.0,60.0,0.7,11.0,154.0,138.21,91.92
2017,4,21,6,45,528.5,68.5,0.7,11.5,206.5,190.53,136.31
2017,4,21,7,0,596.0,77.0,0.7,12.0,259.0,250.44,187.9
2017,4,21,7,15,642.5,83.5,0.7,12.5,313.0,308.4,238.08
2017,4,21,7,30,689.0,90.0,0.7,13.0,367.0,370.91,290.66
2017,4,21,7,45,723.5,94.5,0.7,13.5,421.0,430.11,339.15
2017,4,21,8,0,758.0,99.0,0.7,14.0,475.0,491.84,387.81
2017,4,21,8,15,782.0,103.0,0.75,14.5,526.0,549.22,431.87
2017,4,21,8,30,806.0,107.0,0.8,15.0,577.0,607.36,475.02
2017,4,21,8,45,826.0,109.5,0.85,15.5,624.5,661.77,514.16
2017,4,21,9,0,846.0,112.0,0.9,16.0,672.0,715.92,551.69
2017,4,21,9,15,859.5,114.5,0.9,16.0,713.5,764.66,583.46
2017,4,21,9,30,873.0,117.0,0.9,16.0,755.0,812.0,613.82
2017,4,21,9,45,897.0,112.0,0.9,16.5,795.0,855.23,639.81
2017,4,21,10,0,921.0,107.0,0.9,17.0,835.0,900.14,666.49
2017,4,21,10,15,928.0,108.5,0.9,17.0,864.0,935.23,687.65
2017,4,21,10,30,935.0,110.0,0.9,17.0,893.0,967.49,706.97
2017,4,21,10,45,940.5,110.5,0.9,17.5,915.0,994.32,721.44
2017,4,21,11,0,946.0,111.0,0.9,18.0,937.0,1017.94,733.88
2017,4,21,11,15,948.5,111.5,0.85,18.0,951.0,1035.32,742.75
2017,4,21,11,30,951.0,112.0,0.8,18.0,965.0,1049.17,749.52
2017,4,21,11,45,952.0,112.0,0.8,18.5,970.5,1057.41,752.7
2017,4,21,12,0,953.0,112.0,0.8,19.0,976.0,1061.97,753.82
2017,4,21,12,15,952.5,112.0,0.8,19.0,974.0,1061.36,753.38
2017,4,21,12,30,952.0,112.0,0.8,19.0,972.0,1057.05,750.88
2017,4,21,12,45,947.5,112.5,0.8,19.5,960.5,1045.69,742.84
2017,4,21,13,0,943.0,113.0,0.8,20.0,949.0,1030.77,732.85
2017,4,21,13,15,939.0,112.0,0.8,20.0,930.5,1011.31,721.58
2017,4,21,13,30,935.0,111.0,0.8,20.0,912.0,988.48,708.34
2017,4,21,13,45,927.0,110.5,0.8,20.0,885.5,959.31,691.15
2017,4,21,14,0,919.0,110.0,0.8,20.0,859.0,927.22,672.13
2017,4,21,14,15,910.5,108.5,0.8,19.5,826.0,890.95,651.56
2017,4,21,14,30,902.0,107.0,0.8,19.0,793.0,852.19,629.14
2017,4,21,14,45,886.0,107.0,0.85,19.0,753.0,806.83,601.65
2017,4,21,15,0,870.0,107.0,0.9,19.0,713.0,759.98,572.67
2017,4,21,15,15,854.5,104.5,0.9,18.5,668.0,711.75,542.54
2017,4,21,15,30,839.0,102.0,0.9,18.0,623.0,660.15,507.81
2017,4,21,15,45,814.0,100.5,0.9,18.0,573.0,603.13,466.57
2017,4,21,16,0,789.0,99.0,0.9,18.0,523.0,546.62,424.44
2017,4,21,16,15,761.5,95.0,0.9,17.5,471.0,487.14,379.47
2017,4,21,16,30,734.0,91.0,0.9,17.0,419.0,428.93,333.72
2017,4,21,16,45,693.5,86.0,0.9,17.0,365.0,366.36,282.49
2017,4,21,17,0,653.0,81.0,0.9,17.0,311.0,307.32,232.6
2017,4,21,17,15,599.5,73.5,0.85,16.0,257.5,245.94,180.77
2017,4,21,17,30,546.0,66.0,0.8,15.0,204.0,190.23,133.05
2017,4,21,17,45,468.5,56.0,0.8,14.5,154.5,133.98,86.49
2017,4,21,18,0,391.0,46.0,0.8,14.0,105.0,86.76,49.97
2017,4,21,18,15,265.0,32.0,0.75,13.5,65.0,42.33,20.59
2017,4,21,18,30,139.0,18.0,0.7,13.0,25.0,14.05,0.0
2017,4,21,18,45,69.5,9.0,0.7,12.5,12.5,8.85,0.0
2017,4,21,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,22,5,45,116.0,19.0,0.8,10.5,31.5,14.77,0.0
2017,4,22,6,0,232.0,38.0,0.7,11.0,63.0,47.25,25.69
2017,4,22,6,15,331.0,50.5,0.65,11.0,108.0,85.89,52.56
2017,4,22,6,30,430.0,63.0,0.6,11.0,153.0,136.99,92.35
2017,4,22,6,45,490.0,73.0,0.6,11.5,203.0,187.38,135.21
2017,4,22,7,0,550.0,83.0,0.6,12.0,253.0,244.52,184.37
2017,4,22,7,15,595.5,90.0,0.6,12.0,305.0,300.11,232.66
2017,4,22,7,30,641.0,97.0,0.6,12.0,357.0,360.18,283.57
2017,4,22,7,45,661.0,100.5,0.6,12.5,400.5,409.16,324.18
2017,4,22,8,0,681.0,104.0,0.6,13.0,444.0,459.18,364.15
2017,4,22,8,15,627.5,136.0,0.6,13.0,474.0,497.71,393.85
2017,4,22,8,30,574.0,168.0,0.6,13.0,504.0,529.38,417.1
2017,4,22,8,45,575.5,184.5,0.6,13.5,544.0,573.3,448.4
2017,4,22,9,0,577.0,201.0,0.6,14.0,584.0,618.0,479.06
2017,4,22,9,15,524.0,237.0,0.6,14.5,601.5,640.57,491.99
2017,4,22,9,30,471.0,273.0,0.6,15.0,619.0,657.33,500.62
2017,4,22,9,45,506.5,277.0,0.65,15.5,665.0,708.88,535.93
2017,4,22,10,0,542.0,281.0,0.7,16.0,711.0,761.17,570.65
2017,4,22,10,15,521.5,301.5,0.7,16.0,727.0,781.24,582.13
2017,4,22,10,30,501.0,322.0,0.7,16.0,743.0,798.31,591.93
2017,4,22,10,45,402.5,370.5,0.75,16.0,714.5,762.55,565.15
2017,4,22,11,0,304.0,419.0,0.8,16.0,686.0,727.68,539.08
2017,4,22,11,15,321.0,423.5,0.85,16.0,709.0,754.07,558.04
2017,4,22,11,30,338.0,428.0,0.9,16.0,732.0,779.56,575.58
2017,4,22,11,45,368.5,413.0,1.0,16.0,747.0,796.86,589.17
2017,4,22,12,0,399.0,398.0,1.1,16.0,762.0,812.88,602.03
2017,4,22,12,15,324.0,425.0,1.15,16.0,719.5,766.86,569.1
2017,4,22,12,30,249.0,452.0,1.2,16.0,677.0,719.68,535.58
2017,4,22,12,45,267.5,442.0,1.25,16.0,681.5,724.96,541.08
2017,4,22,13,0,286.0,432.0,1.3,16.0,686.0,728.69,545.0
2017,4,22,13,15,296.5,420.0,1.3,16.0,678.5,721.04,540.5
2017,4,22,13,30,307.0,408.0,1.3,16.0,671.0,711.82,535.08
2017,4,22,13,45,345.0,382.5,1.3,16.0,670.5,711.94,537.12
2017,4,22,14,0,383.0,357.0,1.3,16.0,670.0,708.97,536.9
2017,4,22,14,15,473.5,306.5,1.3,16.0,678.0,727.2,552.92
2017,4,22,14,30,564.0,256.0,1.3,16.0,686.0,732.77,559.85
2017,4,22,14,45,426.0,285.0,1.3,16.0,600.5,632.55,486.46
2017,4,22,15,0,288.0,314.0,1.3,16.0,515.0,537.0,415.63
2017,4,22,15,15,243.0,299.0,1.3,15.5,461.0,472.56,369.4
2017,4,22,15,30,198.0,284.0,1.3,15.0,407.0,416.17,327.78
2017,4,22,15,45,239.0,255.0,1.3,14.5,392.0,401.65,318.84
2017,4,22,16,0,280.0,226.0,1.3,14.0,377.0,385.85,307.94
2017,4,22,16,15,201.0,208.0,1.3,13.5,311.0,309.49,248.14
2017,4,22,16,30,122.0,190.0,1.3,13.0,245.0,244.16,196.41
2017,4,22,16,45,111.0,169.0,1.3,13.0,214.5,211.43,169.96
2017,4,22,17,0,100.0,148.0,1.3,13.0,184.0,179.86,143.88
2017,4,22,17,15,89.5,124.5,1.25,12.5,152.5,147.26,116.74
2017,4,22,17,30,79.0,101.0,1.2,12.0,121.0,115.97,90.28
2017,4,22,17,45,63.5,78.5,1.2,12.0,92.0,85.95,64.75
2017,4,22,18,0,48.0,56.0,1.2,12.0,63.0,58.55,41.59
2017,4,22,18,15,24.0,36.0,1.2,11.5,39.5,35.15,22.08
2017,4,22,18,30,0.0,16.0,1.2,11.0,16.0,15.45,0.0
2017,4,22,18,45,0.0,8.0,1.25,11.0,8.0,7.86,0.0
2017,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,23,5,45,146.0,18.5,1.65,10.5,35.0,14.5,1.04
2017,4,23,6,0,292.0,37.0,1.7,11.0,70.0,51.21,26.95
2017,4,23,6,15,393.0,48.0,1.7,11.0,117.0,92.37,55.37
2017,4,23,6,30,494.0,59.0,1.7,11.0,164.0,145.48,97.19
2017,4,23,6,45,557.0,67.0,1.75,11.5,216.5,198.45,143.0
2017,4,23,7,0,620.0,75.0,1.8,12.0,269.0,258.44,195.64
2017,4,23,7,15,664.5,81.0,1.75,12.0,323.0,316.67,247.35
2017,4,23,7,30,709.0,87.0,1.7,12.0,377.0,379.16,301.49
2017,4,23,7,45,741.0,91.0,1.7,12.5,430.5,437.79,350.74
2017,4,23,8,0,773.0,95.0,1.7,13.0,484.0,498.72,400.11
2017,4,23,8,15,796.0,99.0,1.65,13.0,534.5,556.23,445.7
2017,4,23,8,30,819.0,103.0,1.6,13.0,585.0,614.37,490.25
2017,4,23,8,45,832.5,107.5,1.6,13.5,631.0,667.06,528.68
2017,4,23,9,0,846.0,112.0,1.6,14.0,677.0,718.89,564.83
2017,4,23,9,15,859.0,114.5,1.6,14.0,718.5,767.15,597.33
2017,4,23,9,30,872.0,117.0,1.6,14.0,760.0,811.04,626.34
2017,4,23,9,45,861.0,130.5,1.6,14.5,790.0,850.86,651.02
2017,4,23,10,0,850.0,144.0,1.6,15.0,820.0,884.2,670.99
2017,4,23,10,15,858.0,145.5,1.6,15.0,849.0,918.37,692.64
2017,4,23,10,30,866.0,147.0,1.6,15.0,878.0,949.97,712.44
2017,4,23,10,45,869.0,149.5,1.6,15.0,899.0,975.22,727.98
2017,4,23,11,0,872.0,152.0,1.6,15.0,920.0,997.38,741.56
2017,4,23,11,15,875.5,153.0,1.6,15.0,933.5,1015.26,752.42
2017,4,23,11,30,879.0,154.0,1.6,15.0,947.0,1023.77,757.34
2017,4,23,11,45,882.0,153.0,1.6,15.0,953.0,1032.33,762.51
2017,4,23,12,0,885.0,152.0,1.6,15.0,959.0,1037.51,765.62
2017,4,23,12,15,884.0,152.0,1.6,14.5,956.0,1036.32,766.21
2017,4,23,12,30,883.0,152.0,1.6,14.0,953.0,1031.71,764.8
2017,4,23,12,45,899.5,139.0,1.65,14.0,948.0,1027.54,763.2
2017,4,23,13,0,916.0,126.0,1.7,14.0,943.0,1019.51,759.18
2017,4,23,13,15,911.5,125.5,1.7,14.0,924.5,1000.45,747.31
2017,4,23,13,30,907.0,125.0,1.7,14.0,906.0,978.16,733.49
2017,4,23,13,45,903.5,121.5,1.7,14.5,880.5,950.57,714.86
2017,4,23,14,0,900.0,118.0,1.7,15.0,855.0,919.94,694.28
2017,4,23,14,15,891.0,116.5,1.65,14.5,822.5,883.79,671.85
2017,4,23,14,30,882.0,115.0,1.6,14.0,790.0,845.24,647.63
2017,4,23,14,45,865.5,115.0,1.55,14.0,749.5,800.18,617.48
2017,4,23,15,0,849.0,115.0,1.5,14.0,709.0,756.25,587.89
2017,4,23,15,15,833.0,112.0,1.6,13.5,665.0,705.6,555.5
2017,4,23,15,30,817.0,109.0,1.7,13.0,621.0,654.1,519.75
2017,4,23,15,45,788.0,108.5,1.8,13.0,570.5,596.67,476.92
2017,4,23,16,0,759.0,108.0,1.9,13.0,520.0,540.33,433.49
2017,4,23,16,15,729.5,103.5,1.85,13.0,468.0,480.69,385.58
2017,4,23,16,30,700.0,99.0,1.8,13.0,416.0,422.79,337.66
2017,4,23,16,45,654.0,94.5,1.75,13.0,362.0,360.32,284.94
2017,4,23,17,0,608.0,90.0,1.7,13.0,308.0,302.02,234.48
2017,4,23,17,15,551.5,82.5,1.65,12.5,255.5,242.25,182.72
2017,4,23,17,30,495.0,75.0,1.6,12.0,203.0,188.54,135.84
2017,4,23,17,45,411.0,64.5,1.6,11.5,154.0,132.64,89.25
2017,4,23,18,0,327.0,54.0,1.6,11.0,105.0,87.42,53.98
2017,4,23,18,15,208.5,38.0,1.5,11.0,66.0,45.04,24.75
2017,4,23,18,30,90.0,22.0,1.4,11.0,27.0,18.47,0.27
2017,4,23,18,45,45.0,11.0,1.3,11.0,13.5,10.81,0.0
2017,4,23,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,14.0,1.2,10.5,14.0,13.51,1.94
2017,4,24,6,0,0.0,28.0,1.2,11.0,28.0,27.04,16.7
2017,4,24,6,15,0.0,46.0,1.2,11.0,46.0,44.23,32.01
2017,4,24,6,30,0.0,64.0,1.2,11.0,64.0,61.57,47.28
2017,4,24,6,45,0.0,84.5,1.25,11.0,84.5,81.41,64.46
2017,4,24,7,0,0.0,105.0,1.3,11.0,105.0,101.36,81.42
2017,4,24,7,15,5.0,124.0,1.3,11.0,126.5,121.72,98.32
2017,4,24,7,30,10.0,143.0,1.3,11.0,148.0,142.68,115.53
2017,4,24,7,45,86.5,181.5,1.3,11.5,225.0,218.18,177.15
2017,4,24,8,0,163.0,220.0,1.3,12.0,302.0,303.48,245.35
2017,4,24,8,15,94.5,222.0,1.3,12.0,270.5,272.79,219.76
2017,4,24,8,30,26.0,224.0,1.3,12.0,239.0,234.65,187.91
2017,4,24,8,45,29.5,245.0,1.3,12.5,263.5,262.48,209.38
2017,4,24,9,0,33.0,266.0,1.3,13.0,288.0,287.77,228.25
2017,4,24,9,15,63.5,305.5,1.3,13.0,351.5,352.43,278.43
2017,4,24,9,30,94.0,345.0,1.3,13.0,415.0,419.65,329.29
2017,4,24,9,45,60.5,328.0,1.3,13.5,374.0,378.3,295.65
2017,4,24,10,0,27.0,311.0,1.3,14.0,333.0,334.47,260.59
2017,4,24,10,15,71.0,363.5,1.3,14.0,423.0,428.44,332.6
2017,4,24,10,30,115.0,416.0,1.3,14.0,513.0,531.62,408.29
2017,4,24,10,45,83.5,406.5,1.3,14.0,478.0,488.61,374.87
2017,4,24,11,0,52.0,397.0,1.3,14.0,443.0,450.56,345.91
2017,4,24,11,15,40.0,378.0,1.35,14.0,414.0,420.26,323.45
2017,4,24,11,30,28.0,359.0,1.4,14.0,385.0,389.48,300.37
2017,4,24,11,45,19.0,289.5,1.45,14.0,307.5,303.27,235.46
2017,4,24,12,0,10.0,220.0,1.5,14.0,230.0,225.2,175.42
2017,4,24,12,15,95.5,341.5,1.55,14.0,429.0,446.18,347.31
2017,4,24,12,30,181.0,463.0,1.6,14.0,628.0,656.44,499.75
2017,4,24,12,45,212.5,453.5,1.7,14.5,645.0,675.6,512.39
2017,4,24,13,0,244.0,444.0,1.8,15.0,662.0,693.23,525.67
2017,4,24,13,15,195.0,438.0,1.75,14.5,610.0,636.09,484.6
2017,4,24,13,30,146.0,432.0,1.7,14.0,558.0,579.86,444.17
2017,4,24,13,45,148.0,418.5,1.7,14.0,543.0,563.67,433.52
2017,4,24,14,0,150.0,405.0,1.7,14.0,528.0,546.85,422.04
2017,4,24,14,15,115.5,380.5,1.65,14.0,473.0,486.95,377.58
2017,4,24,14,30,81.0,356.0,1.6,14.0,418.0,423.47,330.11
2017,4,24,14,45,126.5,344.0,1.6,14.0,435.5,448.53,351.28
2017,4,24,15,0,172.0,332.0,1.6,14.0,453.0,464.35,364.76
2017,4,24,15,15,99.0,285.0,1.6,13.5,354.0,353.08,279.74
2017,4,24,15,30,26.0,238.0,1.6,13.0,255.0,249.62,198.68
2017,4,24,15,45,74.5,239.0,1.6,13.0,281.0,281.93,226.21
2017,4,24,16,0,123.0,240.0,1.6,13.0,307.0,308.98,248.42
2017,4,24,16,15,150.0,216.0,1.6,12.5,289.5,291.57,235.34
2017,4,24,16,30,177.0,192.0,1.6,12.0,272.0,271.2,219.38
2017,4,24,16,45,165.5,170.0,1.6,12.0,238.0,234.28,188.98
2017,4,24,17,0,154.0,148.0,1.6,12.0,204.0,198.53,159.04
2017,4,24,17,15,139.5,125.5,1.55,12.0,169.5,162.68,128.59
2017,4,24,17,30,125.0,103.0,1.5,12.0,135.0,128.54,99.28
2017,4,24,17,45,100.0,81.0,1.45,12.0,103.0,94.86,70.77
2017,4,24,18,0,75.0,59.0,1.4,12.0,71.0,64.31,45.35
2017,4,24,18,15,37.5,39.0,1.35,11.5,45.0,38.67,24.78
2017,4,24,18,30,0.0,19.0,1.3,11.0,19.0,18.19,2.01
2017,4,24,18,45,0.0,9.5,1.3,11.0,9.5,9.34,0.0
2017,4,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
