Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,25,5,45,111.0,20.5,1.15,10.5,33.5,16.91,5.11
2017,4,25,6,0,222.0,41.0,1.2,11.0,67.0,51.35,29.3
2017,4,25,6,15,297.5,55.0,1.2,11.0,109.0,88.65,56.46
2017,4,25,6,30,373.0,69.0,1.2,11.0,151.0,134.82,93.55
2017,4,25,6,45,427.5,80.5,1.3,11.5,198.5,182.28,134.29
2017,4,25,7,0,482.0,92.0,1.4,12.0,246.0,235.84,180.74
2017,4,25,7,15,521.0,100.5,1.4,12.0,294.0,288.16,226.6
2017,4,25,7,30,560.0,109.0,1.4,12.0,342.0,343.1,273.8
2017,4,25,7,45,658.5,99.0,1.4,12.5,408.0,410.62,329.28
2017,4,25,8,0,757.0,89.0,1.4,13.0,474.0,487.41,390.69
2017,4,25,8,15,699.0,119.5,1.4,13.0,502.5,525.17,420.27
2017,4,25,8,30,641.0,150.0,1.4,13.0,531.0,555.73,443.24
2017,4,25,8,45,575.5,189.0,1.45,13.5,551.5,580.69,460.23
2017,4,25,9,0,510.0,228.0,1.5,14.0,572.0,600.52,472.56
2017,4,25,9,15,557.0,228.5,1.5,14.0,625.0,658.85,515.45
2017,4,25,9,30,604.0,229.0,1.5,14.0,678.0,721.08,559.83
2017,4,25,9,45,570.5,257.5,1.55,14.5,697.5,743.55,572.9
2017,4,25,10,0,537.0,286.0,1.6,15.0,717.0,763.72,584.45
2017,4,25,10,15,550.0,296.0,1.6,15.0,750.5,802.39,610.57
2017,4,25,10,30,563.0,306.0,1.6,15.0,784.0,839.84,635.34
2017,4,25,10,45,720.5,215.0,1.6,15.0,842.0,909.15,685.2
2017,4,25,11,0,878.0,124.0,1.6,15.0,900.0,970.56,724.6
2017,4,25,11,15,881.0,124.5,1.6,15.0,913.5,987.16,734.24
2017,4,25,11,30,884.0,125.0,1.6,15.0,927.0,1000.51,742.39
2017,4,25,11,45,731.0,233.0,1.6,15.5,899.0,977.76,725.75
2017,4,25,12,0,578.0,341.0,1.6,16.0,871.0,938.49,694.66
2017,4,25,12,15,551.0,352.5,1.6,16.0,856.5,923.35,684.31
2017,4,25,12,30,524.0,364.0,1.6,16.0,842.0,905.93,672.2
2017,4,25,12,45,491.5,365.5,1.65,16.0,810.0,870.97,649.17
2017,4,25,13,0,459.0,367.0,1.7,16.0,778.0,834.56,625.09
2017,4,25,13,15,395.5,385.0,1.7,15.5,734.5,778.67,587.01
2017,4,25,13,30,332.0,403.0,1.7,15.0,691.0,729.73,553.09
2017,4,25,13,45,353.0,383.5,1.75,15.0,681.5,720.15,548.59
2017,4,25,14,0,374.0,364.0,1.8,15.0,672.0,708.28,542.04
2017,4,25,14,15,407.0,333.5,1.8,15.0,657.0,697.98,536.58
2017,4,25,14,30,440.0,303.0,1.8,15.0,642.0,679.35,525.19
2017,4,25,14,45,460.5,278.5,1.8,15.0,617.5,653.27,507.92
2017,4,25,15,0,481.0,254.0,1.8,15.0,593.0,624.29,488.28
2017,4,25,15,15,525.0,221.0,1.75,14.5,569.5,600.24,472.97
2017,4,25,15,30,569.0,188.0,1.7,14.0,546.0,571.02,453.16
2017,4,25,15,45,534.5,182.5,1.65,14.0,498.0,516.35,411.3
2017,4,25,16,0,500.0,177.0,1.6,14.0,450.0,463.75,370.37
2017,4,25,16,15,581.5,139.5,1.55,13.5,427.5,442.56,354.2
2017,4,25,16,30,663.0,102.0,1.5,13.0,405.0,410.02,327.22
2017,4,25,16,45,630.5,94.5,1.5,13.0,354.5,351.97,278.2
2017,4,25,17,0,598.0,87.0,1.5,13.0,304.0,296.67,230.27
2017,4,25,17,15,544.5,79.5,1.4,12.5,253.0,238.32,179.69
2017,4,25,17,30,491.0,72.0,1.3,12.0,202.0,185.68,133.67
2017,4,25,17,45,419.5,61.5,1.25,12.0,155.0,132.94,89.07
2017,4,25,18,0,348.0,51.0,1.2,12.0,108.0,87.78,53.2
2017,4,25,18,15,233.5,37.0,1.15,11.5,69.0,46.07,24.83
2017,4,25,18,30,119.0,23.0,1.1,11.0,30.0,17.99,3.39
2017,4,25,18,45,59.5,11.5,1.05,11.0,15.0,11.3,0.0
2017,4,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,4.0,0.65,11.0,4.0,0.0,0.0
2017,4,26,5,30,0.0,8.0,0.7,11.0,8.0,7.86,0.0
2017,4,26,5,45,70.5,25.0,0.75,11.5,34.0,22.02,8.44
2017,4,26,6,0,141.0,42.0,0.8,12.0,60.0,48.06,29.26
2017,4,26,6,15,190.5,60.5,0.85,12.0,96.0,81.25,54.76
2017,4,26,6,30,240.0,79.0,0.9,12.0,132.0,120.43,86.75
2017,4,26,6,45,270.5,97.5,0.95,12.5,172.5,160.84,121.33
2017,4,26,7,0,301.0,116.0,1.0,13.0,213.0,204.75,158.91
2017,4,26,7,15,321.0,134.5,0.95,13.0,255.0,248.24,196.14
2017,4,26,7,30,341.0,153.0,0.9,13.0,297.0,293.72,234.15
2017,4,26,7,45,215.5,186.0,0.9,13.5,281.5,285.25,228.29
2017,4,26,8,0,90.0,219.0,0.9,14.0,266.0,262.41,209.36
2017,4,26,8,15,147.5,243.5,0.9,14.0,328.5,327.68,260.95
2017,4,26,8,30,205.0,268.0,0.9,14.0,391.0,396.0,313.46
2017,4,26,8,45,140.0,285.0,0.95,14.5,372.0,380.2,298.99
2017,4,26,9,0,75.0,302.0,1.0,15.0,353.0,353.98,276.8
2017,4,26,9,15,70.5,318.0,1.0,15.0,368.5,370.34,288.64
2017,4,26,9,30,66.0,334.0,1.0,15.0,384.0,386.18,299.7
2017,4,26,9,45,69.0,353.0,1.05,15.0,407.0,410.81,317.65
2017,4,26,10,0,72.0,372.0,1.1,15.0,430.0,435.49,335.46
2017,4,26,10,15,78.5,389.5,1.1,15.0,454.5,461.74,354.23
2017,4,26,10,30,85.0,407.0,1.1,15.0,479.0,488.13,372.94
2017,4,26,10,45,54.5,372.5,1.15,15.0,419.5,426.1,326.52
2017,4,26,11,0,24.0,338.0,1.2,15.0,360.0,355.83,273.73
2017,4,26,11,15,42.0,379.5,1.2,15.0,418.0,423.51,324.78
2017,4,26,11,30,60.0,421.0,1.2,15.0,476.0,484.84,369.33
2017,4,26,11,45,54.5,417.0,1.2,15.5,467.5,475.81,361.33
2017,4,26,12,0,49.0,413.0,1.2,16.0,459.0,466.46,353.72
2017,4,26,12,15,118.5,439.0,1.2,16.0,548.0,570.1,430.42
2017,4,26,12,30,188.0,465.0,1.2,16.0,637.0,665.16,498.03
2017,4,26,12,45,346.5,412.5,1.2,16.0,725.0,771.28,575.26
2017,4,26,13,0,505.0,360.0,1.2,16.0,813.0,872.0,646.32
2017,4,26,13,15,258.5,303.5,1.2,16.0,535.0,563.57,429.45
2017,4,26,13,30,12.0,247.0,1.2,16.0,257.0,253.05,194.47
2017,4,26,13,45,55.0,322.0,1.25,16.0,367.5,372.87,288.58
2017,4,26,14,0,98.0,397.0,1.3,16.0,478.0,486.23,372.87
2017,4,26,14,15,70.0,361.0,1.35,15.5,417.5,421.97,325.4
2017,4,26,14,30,42.0,325.0,1.4,15.0,357.0,359.47,279.41
2017,4,26,14,45,71.0,326.5,1.45,15.0,378.0,381.89,298.29
2017,4,26,15,0,100.0,328.0,1.5,15.0,399.0,401.9,314.71
2017,4,26,15,15,167.5,306.0,1.5,14.5,416.0,426.53,336.11
2017,4,26,15,30,235.0,284.0,1.5,14.0,433.0,440.42,348.98
2017,4,26,15,45,490.5,196.5,1.55,14.0,475.5,503.79,401.65
2017,4,26,16,0,746.0,109.0,1.6,14.0,518.0,535.64,427.58
2017,4,26,16,15,654.0,116.0,1.55,13.5,450.0,456.43,364.88
2017,4,26,16,30,562.0,123.0,1.5,13.0,382.0,385.34,307.94
2017,4,26,16,45,416.0,130.0,1.5,13.0,308.5,299.73,238.55
2017,4,26,17,0,270.0,137.0,1.5,13.0,235.0,229.55,181.64
2017,4,26,17,15,239.5,119.5,1.45,13.0,196.5,187.01,145.53
2017,4,26,17,30,209.0,102.0,1.4,13.0,158.0,147.84,112.01
2017,4,26,17,45,178.5,81.5,1.4,13.0,121.5,109.34,79.36
2017,4,26,18,0,148.0,61.0,1.4,13.0,85.0,74.54,50.63
2017,4,26,18,15,92.0,42.0,1.3,12.5,55.0,43.44,27.04
2017,4,26,18,30,36.0,23.0,1.2,12.0,25.0,20.42,5.89
2017,4,26,18,45,18.0,11.5,1.2,12.0,12.5,11.3,0.0
2017,4,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,15,17.0,5.5,1.2,10.0,6.0,0.0,0.0
2017,4,27,5,30,34.0,11.0,1.2,10.0,12.0,10.81,0.0
2017,4,27,5,45,160.0,27.0,1.3,10.5,45.5,23.81,9.78
2017,4,27,6,0,286.0,43.0,1.4,11.0,79.0,58.86,33.15
2017,4,27,6,15,376.5,54.5,1.4,11.0,125.5,100.58,63.12
2017,4,27,6,30,467.0,66.0,1.4,11.0,172.0,152.16,104.51
2017,4,27,6,45,529.5,73.5,1.4,11.5,223.5,203.42,148.75
2017,4,27,7,0,592.0,81.0,1.4,12.0,275.0,261.61,199.41
2017,4,27,7,15,551.5,101.5,1.3,12.5,307.0,302.31,237.07
2017,4,27,7,30,511.0,122.0,1.2,13.0,339.0,336.37,267.42
2017,4,27,7,45,630.5,110.5,1.15,13.5,412.5,411.64,328.11
2017,4,27,8,0,750.0,99.0,1.1,14.0,486.0,496.8,394.75
2017,4,27,8,15,603.5,157.5,1.1,14.0,488.5,511.19,405.13
2017,4,27,8,30,457.0,216.0,1.1,14.0,491.0,507.71,401.01
2017,4,27,8,45,530.5,207.0,1.1,14.5,549.5,570.52,448.15
2017,4,27,9,0,604.0,198.0,1.1,15.0,608.0,640.43,498.58
2017,4,27,9,15,550.0,233.5,1.15,15.0,624.0,660.04,510.71
2017,4,27,9,30,496.0,269.0,1.2,15.0,640.0,675.8,520.19
2017,4,27,9,45,503.0,283.0,1.25,15.5,674.0,714.8,546.36
2017,4,27,10,0,510.0,297.0,1.3,16.0,708.0,752.66,571.06
2017,4,27,10,15,704.0,208.5,1.3,16.0,797.5,852.83,643.37
2017,4,27,10,30,898.0,120.0,1.3,16.0,887.0,950.47,706.17
2017,4,27,10,45,906.0,119.0,1.35,16.0,909.0,976.91,722.17
2017,4,27,11,0,914.0,118.0,1.4,16.0,931.0,1000.37,737.22
2017,4,27,11,15,916.5,118.5,1.4,16.0,944.0,1016.92,747.07
2017,4,27,11,30,919.0,119.0,1.4,16.0,957.0,1030.08,754.91
2017,4,27,11,45,921.5,118.5,1.45,16.5,962.5,1038.74,759.46
2017,4,27,12,0,924.0,118.0,1.5,17.0,968.0,1043.89,761.94
2017,4,27,12,15,923.5,118.0,1.5,17.0,965.5,1043.04,761.33
2017,4,27,12,30,923.0,118.0,1.5,17.0,963.0,1038.63,758.67
2017,4,27,12,45,919.5,118.0,1.55,17.0,952.5,1027.74,752.86
2017,4,27,13,0,916.0,118.0,1.6,17.0,942.0,1013.43,744.97
2017,4,27,13,15,912.0,117.0,1.6,16.5,924.0,994.26,734.64
2017,4,27,13,30,908.0,116.0,1.6,16.0,906.0,971.86,722.25
2017,4,27,13,45,897.0,117.5,1.65,16.0,879.0,942.55,704.65
2017,4,27,14,0,886.0,119.0,1.7,16.0,852.0,910.61,685.2
2017,4,27,14,15,877.0,117.5,1.7,16.0,820.0,874.87,662.44
2017,4,27,14,30,868.0,116.0,1.7,16.0,788.0,836.8,637.94
2017,4,27,14,45,855.5,114.5,1.7,16.0,749.0,793.86,609.83
2017,4,27,15,0,843.0,113.0,1.7,16.0,710.0,751.68,581.96
2017,4,27,15,15,828.0,110.0,1.7,15.5,666.5,702.05,549.4
2017,4,27,15,30,813.0,107.0,1.7,15.0,623.0,651.51,513.97
2017,4,27,15,45,793.0,104.0,1.7,15.0,575.5,597.27,473.36
2017,4,27,16,0,773.0,101.0,1.7,15.0,528.0,543.15,431.66
2017,4,27,16,15,677.0,110.0,1.75,14.5,457.5,462.6,369.1
2017,4,27,16,30,581.0,119.0,1.8,14.0,387.0,390.49,311.62
2017,4,27,16,45,520.5,114.0,1.85,13.5,332.5,326.47,259.24
2017,4,27,17,0,460.0,109.0,1.9,13.0,278.0,270.07,211.86
2017,4,27,17,15,411.0,99.5,1.85,12.5,232.5,218.89,167.86
2017,4,27,17,30,362.0,90.0,1.8,12.0,187.0,172.97,128.14
2017,4,27,17,45,377.5,70.5,1.8,11.5,152.0,134.3,92.46
2017,4,27,18,0,393.0,51.0,1.8,11.0,117.0,94.59,57.27
2017,4,27,18,15,279.5,38.0,1.75,10.5,76.5,50.32,26.93
2017,4,27,18,30,166.0,25.0,1.7,10.0,36.0,19.82,6.69
2017,4,27,18,45,83.0,12.5,1.7,10.0,18.0,12.29,0.0
2017,4,27,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,5,15,24.5,6.5,1.15,9.0,7.0,0.0,0.0
2017,4,28,5,30,49.0,13.0,1.2,9.0,14.0,12.78,0.0
2017,4,28,5,45,187.0,28.5,1.25,9.5,50.0,26.04,11.59
2017,4,28,6,0,325.0,44.0,1.3,10.0,86.0,64.17,36.21
2017,4,28,6,15,419.0,54.5,1.35,10.5,135.0,107.03,66.85
2017,4,28,6,30,513.0,65.0,1.4,11.0,184.0,160.97,110.14
2017,4,28,6,45,582.0,71.5,1.45,11.5,238.5,215.62,157.3
2017,4,28,7,0,651.0,78.0,1.5,12.0,293.0,277.9,211.5
2017,4,28,7,15,693.0,83.5,1.5,12.0,348.0,336.7,263.44
2017,4,28,7,30,735.0,89.0,1.5,12.0,403.0,399.41,317.39
2017,4,28,7,45,768.5,92.5,1.5,12.5,458.0,459.94,367.54
2017,4,28,8,0,802.0,96.0,1.5,13.0,513.0,522.35,417.4
2017,4,28,8,15,824.0,99.5,1.5,13.5,564.0,580.1,461.96
2017,4,28,8,30,846.0,103.0,1.5,14.0,615.0,638.29,505.29
2017,4,28,8,45,863.5,105.5,1.5,14.5,662.5,692.57,544.32
2017,4,28,9,0,881.0,108.0,1.5,15.0,710.0,746.27,580.51
2017,4,28,9,15,822.5,135.0,1.45,15.0,722.5,766.97,592.66
2017,4,28,9,30,764.0,162.0,1.4,15.0,735.0,782.14,601.23
2017,4,28,9,45,832.0,146.0,1.4,15.5,796.5,848.29,644.28
2017,4,28,10,0,900.0,130.0,1.4,16.0,858.0,913.98,685.36
2017,4,28,10,15,906.5,131.5,1.4,16.0,886.5,947.58,705.76
2017,4,28,10,30,913.0,133.0,1.4,16.0,915.0,978.4,724.63
2017,4,28,10,45,922.0,131.5,1.45,16.0,937.5,1005.58,741.9
2017,4,28,11,0,931.0,130.0,1.5,16.0,960.0,1029.75,757.31
2017,4,28,11,15,933.5,130.5,1.5,16.0,973.5,1046.5,767.22
2017,4,28,11,30,936.0,131.0,1.5,16.0,987.0,1059.8,775.11
2017,4,28,11,45,940.5,129.0,1.5,16.5,993.0,1068.99,779.06
2017,4,28,12,0,945.0,127.0,1.5,17.0,999.0,1074.62,780.92
2017,4,28,12,15,944.0,127.0,1.5,17.0,996.5,1073.23,779.98
2017,4,28,12,30,943.0,127.0,1.5,17.0,994.0,1068.2,776.97
2017,4,28,12,45,949.5,121.0,1.55,17.0,985.5,1060.77,773.45
2017,4,28,13,0,956.0,115.0,1.6,17.0,977.0,1049.58,767.65
2017,4,28,13,15,952.0,114.5,1.65,17.0,958.5,1030.29,756.76
2017,4,28,13,30,948.0,114.0,1.7,17.0,940.0,1007.62,743.76
2017,4,28,13,45,943.5,111.5,1.75,17.0,914.5,979.18,726.97
2017,4,28,14,0,939.0,109.0,1.8,17.0,889.0,947.64,708.05
2017,4,28,14,15,931.0,107.5,1.8,16.5,855.5,911.19,686.39
2017,4,28,14,30,923.0,106.0,1.8,16.0,822.0,872.18,662.77
2017,4,28,14,45,913.0,104.0,1.8,16.0,783.0,828.73,634.58
2017,4,28,15,0,903.0,102.0,1.8,16.0,744.0,783.3,604.7
2017,4,28,15,15,889.0,99.5,1.75,16.0,698.5,732.79,570.39
2017,4,28,15,30,875.0,97.0,1.7,16.0,653.0,681.12,533.9
2017,4,28,15,45,857.5,93.0,1.7,16.0,604.0,626.03,493.05
2017,4,28,16,0,840.0,89.0,1.7,16.0,555.0,569.2,449.71
2017,4,28,16,15,815.0,85.5,1.65,15.5,502.5,509.09,402.97
2017,4,28,16,30,790.0,82.0,1.6,15.0,450.0,450.08,355.43
2017,4,28,16,45,758.0,77.5,1.55,15.0,395.5,388.63,303.79
2017,4,28,17,0,726.0,73.0,1.5,15.0,341.0,329.68,252.71
2017,4,28,17,15,677.5,67.5,1.4,14.5,286.5,266.97,198.24
2017,4,28,17,30,629.0,62.0,1.3,14.0,232.0,209.84,147.9
2017,4,28,17,45,557.0,54.0,1.25,13.5,180.5,151.34,98.27
2017,4,28,18,0,485.0,46.0,1.2,13.0,129.0,101.09,58.21
2017,4,28,18,15,363.5,35.0,1.2,12.5,85.0,53.36,26.42
2017,4,28,18,30,242.0,24.0,1.2,12.0,41.0,19.74,7.4
2017,4,28,18,45,121.0,12.0,1.2,12.0,20.5,11.8,0.0
2017,4,28,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,5,15,58.5,7.0,1.05,9.5,9.0,0.0,0.0
2017,4,29,5,30,117.0,14.0,1.0,10.0,18.0,13.76,0.0
2017,4,29,5,45,263.0,27.0,0.95,10.5,56.0,26.92,11.56
2017,4,29,6,0,409.0,40.0,0.9,11.0,94.0,67.28,35.45
2017,4,29,6,15,497.0,48.5,0.8,11.5,144.0,112.54,67.78
2017,4,29,6,30,585.0,57.0,0.7,12.0,194.0,168.09,112.59
2017,4,29,6,45,641.0,63.5,0.65,12.5,248.0,223.73,160.84
2017,4,29,7,0,697.0,70.0,0.6,13.0,302.0,285.43,214.25
2017,4,29,7,15,735.0,74.5,0.55,13.5,357.0,344.92,265.29
2017,4,29,7,30,773.0,79.0,0.5,14.0,412.0,407.09,316.72
2017,4,29,7,45,801.5,82.5,0.5,14.5,465.5,466.82,364.71
2017,4,29,8,0,830.0,86.0,0.5,15.0,519.0,528.26,412.08
2017,4,29,8,15,850.0,89.0,0.55,15.5,570.0,585.65,455.19
2017,4,29,8,30,870.0,92.0,0.6,16.0,621.0,642.06,496.19
2017,4,29,8,45,886.5,94.0,0.65,16.5,667.5,695.84,534.01
2017,4,29,9,0,903.0,96.0,0.7,17.0,714.0,748.88,568.38
2017,4,29,9,15,914.0,98.0,0.7,17.0,755.5,796.72,598.75
2017,4,29,9,30,925.0,100.0,0.7,17.0,797.0,842.81,627.54
2017,4,29,9,45,932.0,102.5,0.75,17.5,832.0,884.11,652.51
2017,4,29,10,0,939.0,105.0,0.8,18.0,867.0,922.92,675.65
2017,4,29,10,15,945.0,106.0,0.8,18.0,895.5,956.6,695.65
2017,4,29,10,30,951.0,107.0,0.8,18.0,924.0,987.36,713.75
2017,4,29,10,45,956.5,107.0,0.85,18.5,945.5,1013.54,728.65
2017,4,29,11,0,962.0,107.0,0.9,19.0,967.0,1036.47,741.57
2017,4,29,11,15,964.0,107.5,0.9,19.0,980.0,1053.14,751.01
2017,4,29,11,30,966.0,108.0,0.9,19.0,993.0,1066.23,758.43
2017,4,29,11,45,967.0,108.0,0.9,19.5,998.0,1074.18,761.41
2017,4,29,12,0,968.0,108.0,0.9,20.0,1003.0,1078.44,762.33
2017,4,29,12,15,967.0,108.0,0.9,20.0,1000.5,1077.0,761.4
2017,4,29,12,30,966.0,108.0,0.9,20.0,998.0,1071.85,758.43
2017,4,29,12,45,965.0,106.5,0.9,20.0,987.0,1061.47,752.44
2017,4,29,13,0,964.0,105.0,0.9,20.0,976.0,1047.45,744.41
2017,4,29,13,15,960.0,104.5,0.9,20.0,957.5,1028.02,733.17
2017,4,29,13,30,956.0,104.0,0.9,20.0,939.0,1005.2,719.94
2017,4,29,13,45,948.5,103.5,0.95,20.0,912.0,975.91,703.69
2017,4,29,14,0,941.0,103.0,1.0,20.0,885.0,943.66,685.45
2017,4,29,14,15,932.5,101.5,1.0,19.5,852.0,906.74,664.42
2017,4,29,14,30,924.0,100.0,1.0,19.0,819.0,867.29,641.5
2017,4,29,14,45,911.5,99.0,1.05,19.0,779.0,822.9,614.52
2017,4,29,15,0,899.0,98.0,1.1,19.0,739.0,776.72,585.86
2017,4,29,15,15,885.0,95.5,1.1,18.5,694.0,726.41,554.25
2017,4,29,15,30,871.0,93.0,1.1,18.0,649.0,674.95,520.43
2017,4,29,15,45,851.5,90.5,1.15,18.0,600.0,620.34,481.28
2017,4,29,16,0,832.0,88.0,1.2,18.0,551.0,564.27,439.72
2017,4,29,16,15,807.5,84.5,1.15,17.5,499.0,504.85,394.32
2017,4,29,16,30,783.0,81.0,1.1,17.0,447.0,446.51,348.09
2017,4,29,16,45,749.5,77.0,1.1,16.5,393.0,385.37,298.32
2017,4,29,17,0,716.0,73.0,1.1,16.0,339.0,326.89,248.93
2017,4,29,17,15,668.5,67.5,1.05,15.5,285.5,265.03,195.76
2017,4,29,17,30,621.0,62.0,1.0,15.0,232.0,208.64,146.5
2017,4,29,17,45,548.5,54.5,0.95,14.5,180.5,150.96,97.9
2017,4,29,18,0,476.0,47.0,0.9,14.0,129.0,101.58,58.75
2017,4,29,18,15,358.5,36.0,0.85,13.0,85.5,54.5,27.37
2017,4,29,18,30,241.0,25.0,0.8,12.0,42.0,21.04,9.0
2017,4,29,18,45,120.5,12.5,0.8,11.5,21.0,12.29,0.0
2017,4,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,5,15,45.0,7.5,0.8,9.5,9.5,7.37,0.0
2017,4,30,5,30,90.0,15.0,0.7,10.0,19.0,14.74,0.0
2017,4,30,5,45,226.0,29.0,0.6,10.5,56.0,28.41,13.21
2017,4,30,6,0,362.0,43.0,0.5,11.0,93.0,67.53,37.31
2017,4,30,6,15,449.5,52.5,0.45,11.5,141.5,111.12,68.67
2017,4,30,6,30,537.0,62.0,0.4,12.0,190.0,164.95,111.88
2017,4,30,6,45,596.0,68.5,0.4,12.5,243.0,218.67,158.0
2017,4,30,7,0,655.0,75.0,0.4,13.0,296.0,278.82,209.62
2017,4,30,7,15,694.0,80.0,0.35,13.0,349.5,336.27,258.96
2017,4,30,7,30,733.0,85.0,0.3,13.0,403.0,397.27,309.62
2017,4,30,7,45,763.5,88.5,0.3,13.5,456.0,456.27,356.8
2017,4,30,8,0,794.0,92.0,0.3,14.0,509.0,516.78,403.3
2017,4,30,8,15,815.0,95.0,0.25,14.5,558.5,572.93,444.3
2017,4,30,8,30,836.0,98.0,0.2,15.0,608.0,629.44,483.88
2017,4,30,8,45,854.0,99.5,0.15,16.0,654.5,682.43,518.54
2017,4,30,9,0,872.0,101.0,0.1,17.0,701.0,733.0,548.73
2017,4,30,9,15,883.5,103.0,0.1,17.5,741.5,779.89,576.84
2017,4,30,9,30,895.0,105.0,0.1,18.0,782.0,825.16,603.38
2017,4,30,9,45,911.0,103.0,0.1,18.5,818.5,868.17,627.98
2017,4,30,10,0,927.0,101.0,0.1,19.0,855.0,909.36,651.03
2017,4,30,10,15,932.5,102.0,0.15,19.5,883.0,942.18,669.35
2017,4,30,10,30,938.0,103.0,0.2,20.0,911.0,972.11,686.01
2017,4,30,10,45,942.0,104.0,0.25,20.5,931.5,997.57,700.0
2017,4,30,11,0,946.0,105.0,0.3,21.0,952.0,1019.78,712.13
2017,4,30,11,15,948.0,105.5,0.35,21.0,965.0,1036.16,722.28
2017,4,30,11,30,950.0,106.0,0.4,21.0,978.0,1049.03,730.56
2017,4,30,11,45,949.5,107.0,0.5,21.0,982.5,1056.38,736.97
2017,4,30,12,0,949.0,108.0,0.6,21.0,987.0,1060.09,741.44
2017,4,30,12,15,948.0,107.5,0.65,21.0,984.0,1058.1,741.43
2017,4,30,12,30,947.0,107.0,0.7,21.0,981.0,1052.5,739.42
2017,4,30,12,45,943.5,107.5,0.8,21.0,970.0,1041.87,735.63
2017,4,30,13,0,940.0,108.0,0.9,21.0,959.0,1027.74,729.71
2017,4,30,13,15,936.0,107.0,0.95,21.0,940.5,1008.17,719.37
2017,4,30,13,30,932.0,106.0,1.0,21.0,922.0,985.29,706.99
2017,4,30,13,45,924.5,106.0,1.05,21.0,896.0,957.06,691.19
2017,4,30,14,0,917.0,106.0,1.1,21.0,870.0,925.97,673.46
2017,4,30,14,15,909.0,104.5,1.1,20.5,837.5,890.19,652.98
2017,4,30,14,30,901.0,103.0,1.1,20.0,805.0,851.94,630.65
2017,4,30,14,45,889.0,101.5,1.15,20.0,766.0,808.27,603.9
2017,4,30,15,0,877.0,100.0,1.2,20.0,727.0,762.85,575.52
2017,4,30,15,15,863.5,98.0,1.2,19.5,683.5,714.34,544.97
2017,4,30,15,30,850.0,96.0,1.2,19.0,640.0,664.71,512.12
2017,4,30,15,45,831.5,93.5,1.25,18.5,592.5,611.73,474.93
2017,4,30,16,0,813.0,91.0,1.3,18.0,545.0,557.22,435.19
2017,4,30,16,15,789.5,87.5,1.25,17.5,494.0,499.3,390.77
2017,4,30,16,30,766.0,84.0,1.2,17.0,443.0,442.37,345.54
2017,4,30,16,45,733.0,79.5,1.2,17.0,390.0,381.85,295.64
2017,4,30,17,0,700.0,75.0,1.2,17.0,337.0,323.34,245.85
2017,4,30,17,15,653.0,69.5,1.15,16.0,284.0,263.13,194.56
2017,4,30,17,30,606.0,64.0,1.1,15.0,231.0,207.74,146.51
2017,4,30,17,45,534.0,56.5,1.05,14.5,180.5,150.96,98.64
2017,4,30,18,0,462.0,49.0,1.0,14.0,130.0,102.42,60.09
2017,4,30,18,15,345.5,37.5,0.95,13.5,86.5,55.6,28.56
2017,4,30,18,30,229.0,26.0,0.9,13.0,43.0,22.27,10.44
2017,4,30,18,45,114.5,13.0,0.9,12.5,21.5,12.78,0.0
2017,4,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,1,5,15,78.0,8.0,0.8,10.5,11.0,7.86,0.0
2017,5,1,5,30,156.0,16.0,0.8,11.0,22.0,12.61,0.0
2017,5,1,5,45,297.5,27.0,0.85,11.5,61.0,28.95,12.53
2017,5,1,6,0,439.0,38.0,0.9,12.0,100.0,69.61,35.84
2017,5,1,6,15,520.5,46.0,0.85,12.5,149.5,115.59,69.16
2017,5,1,6,30,602.0,54.0,0.8,13.0,199.0,171.03,114.34
2017,5,1,6,45,654.5,59.5,0.75,13.5,252.0,225.88,162.14
2017,5,1,7,0,707.0,65.0,0.7,14.0,305.0,287.05,215.23
2017,5,1,7,15,742.5,69.0,0.7,14.5,359.0,344.96,265.24
2017,5,1,7,30,778.0,73.0,0.7,15.0,413.0,405.95,316.11
2017,5,1,7,45,803.0,76.5,0.7,15.5,465.5,464.19,363.13
2017,5,1,8,0,828.0,80.0,0.7,16.0,518.0,523.76,409.3
2017,5,1,8,15,847.0,83.0,0.7,16.0,567.0,579.59,451.8
2017,5,1,8,30,866.0,86.0,0.7,16.0,616.0,635.98,493.29
2017,5,1,8,45,882.0,87.0,0.75,16.5,662.0,688.08,529.94
2017,5,1,9,0,898.0,88.0,0.8,17.0,708.0,739.4,563.18
2017,5,1,9,15,908.5,89.5,0.8,17.5,748.5,785.99,591.89
2017,5,1,9,30,919.0,91.0,0.8,18.0,789.0,830.82,618.91
2017,5,1,9,45,934.0,89.0,0.85,18.5,825.0,873.75,645.06
2017,5,1,10,0,949.0,87.0,0.9,19.0,861.0,914.71,669.65
2017,5,1,10,15,954.5,88.0,0.9,19.5,889.5,948.1,688.23
2017,5,1,10,30,960.0,89.0,0.9,20.0,918.0,978.53,704.83
2017,5,1,10,45,963.0,90.0,0.95,20.5,938.5,1003.48,718.92
2017,5,1,11,0,966.0,91.0,1.0,21.0,959.0,1025.06,730.98
2017,5,1,11,15,968.5,91.5,1.0,21.0,972.5,1042.18,740.75
2017,5,1,11,30,971.0,92.0,1.0,21.0,986.0,1055.72,748.46
2017,5,1,11,45,971.0,93.0,1.0,21.5,991.0,1063.68,751.46
2017,5,1,12,0,971.0,94.0,1.0,22.0,996.0,1067.93,752.38
2017,5,1,12,15,970.5,94.0,1.0,22.0,993.5,1066.93,751.72
2017,5,1,12,30,970.0,94.0,1.0,22.0,991.0,1062.22,749.01
2017,5,1,12,45,959.0,99.5,1.05,22.0,978.0,1049.23,742.45
2017,5,1,13,0,948.0,105.0,1.1,22.0,965.0,1032.82,733.94
2017,5,1,13,15,944.0,104.5,1.15,22.0,947.0,1013.63,723.73
2017,5,1,13,30,940.0,104.0,1.2,22.0,929.0,991.12,711.44
2017,5,1,13,45,932.0,104.0,1.25,22.0,902.5,962.26,695.1
2017,5,1,14,0,924.0,104.0,1.3,22.0,876.0,930.53,676.83
2017,5,1,14,15,915.5,102.5,1.3,21.5,843.0,894.13,655.9
2017,5,1,14,30,907.0,101.0,1.3,21.0,810.0,855.28,633.12
2017,5,1,14,45,895.5,99.5,1.35,21.0,771.0,811.81,606.37
2017,5,1,15,0,884.0,98.0,1.4,21.0,732.0,766.53,577.95
2017,5,1,15,15,869.5,96.0,1.3,20.5,687.5,717.05,545.7
2017,5,1,15,30,855.0,94.0,1.2,20.0,643.0,666.53,511.5
2017,5,1,15,45,837.0,91.0,1.2,20.0,595.0,613.1,472.88
2017,5,1,16,0,819.0,88.0,1.2,20.0,547.0,558.13,431.99
2017,5,1,16,15,794.5,84.5,1.15,19.5,495.5,499.43,387.45
2017,5,1,16,30,770.0,81.0,1.1,19.0,444.0,441.83,342.15
2017,5,1,16,45,739.0,76.0,1.05,18.5,391.0,381.45,293.19
2017,5,1,17,0,708.0,71.0,1.0,18.0,338.0,323.48,244.51
2017,5,1,17,15,661.0,66.0,0.95,17.0,285.0,262.71,193.08
2017,5,1,17,30,614.0,61.0,0.9,16.0,232.0,207.38,145.31
2017,5,1,17,45,545.5,53.5,0.85,15.5,182.0,150.75,97.62
2017,5,1,18,0,477.0,46.0,0.8,15.0,132.0,101.93,58.79
2017,5,1,18,15,362.5,36.0,0.75,14.5,88.5,55.68,27.86
2017,5,1,18,30,248.0,26.0,0.7,14.0,45.0,22.71,11.23
2017,5,1,18,45,124.0,13.0,0.7,13.5,22.5,12.78,0.0
2017,5,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,8.5,0.5,12.5,8.5,8.36,0.0
2017,5,2,5,30,0.0,17.0,0.5,13.0,17.0,16.17,0.0
2017,5,2,5,45,101.0,32.5,0.55,13.5,47.0,30.81,16.89
2017,5,2,6,0,202.0,48.0,0.6,14.0,77.0,60.05,36.61
2017,5,2,6,15,245.5,66.0,0.6,14.5,115.5,96.57,64.84
2017,5,2,6,30,289.0,84.0,0.6,15.0,154.0,138.27,98.98
2017,5,2,6,45,323.5,99.5,0.6,15.5,196.0,180.33,134.5
2017,5,2,7,0,358.0,115.0,0.6,16.0,238.0,226.23,173.1
2017,5,2,7,15,548.0,96.5,0.6,16.0,320.0,301.25,232.53
2017,5,2,7,30,738.0,78.0,0.6,16.0,402.0,395.36,307.14
2017,5,2,7,45,766.0,81.5,0.6,16.5,454.0,452.89,352.89
2017,5,2,8,0,794.0,85.0,0.6,17.0,506.0,512.12,398.47
2017,5,2,8,15,814.0,88.0,0.6,17.5,555.0,567.56,439.56
2017,5,2,8,30,834.0,91.0,0.6,18.0,604.0,623.27,479.33
2017,5,2,8,45,849.5,93.0,0.65,18.5,649.5,673.43,514.52
2017,5,2,9,0,865.0,95.0,0.7,19.0,695.0,723.97,547.15
2017,5,2,9,15,876.5,97.0,0.7,19.0,735.0,770.45,576.72
2017,5,2,9,30,888.0,99.0,0.7,19.0,775.0,815.32,604.82
2017,5,2,9,45,903.0,97.5,0.75,19.5,811.5,857.65,630.55
2017,5,2,10,0,918.0,96.0,0.8,20.0,848.0,898.12,654.8
2017,5,2,10,15,924.0,97.0,0.8,20.5,875.5,931.01,673.05
2017,5,2,10,30,930.0,98.0,0.8,21.0,903.0,961.07,689.41
2017,5,2,10,45,933.5,99.5,0.85,21.5,923.5,986.29,703.68
2017,5,2,11,0,937.0,101.0,0.9,22.0,944.0,1008.29,716.0
2017,5,2,11,15,939.0,101.5,0.85,22.0,957.0,1024.44,724.09
2017,5,2,11,30,941.0,102.0,0.8,22.0,970.0,1037.13,730.15
2017,5,2,11,45,941.5,102.5,0.8,22.5,975.0,1044.81,732.99
2017,5,2,12,0,942.0,103.0,0.8,23.0,980.0,1048.91,733.83
2017,5,2,12,15,941.0,103.0,0.8,23.0,977.5,1047.39,732.87
2017,5,2,12,30,940.0,103.0,0.8,23.0,975.0,1042.29,729.95
2017,5,2,12,45,930.0,107.5,0.85,23.0,962.0,1029.44,723.59
2017,5,2,13,0,920.0,112.0,0.9,23.0,949.0,1013.27,715.34
2017,5,2,13,15,916.0,111.0,0.9,23.0,930.5,994.0,704.22
2017,5,2,13,30,912.0,110.0,0.9,23.0,912.0,971.51,691.18
2017,5,2,13,45,905.0,109.5,0.95,23.0,886.5,943.69,675.76
2017,5,2,14,0,898.0,109.0,1.0,23.0,861.0,913.04,658.46
2017,5,2,14,15,889.5,107.5,1.0,22.5,828.5,877.43,638.22
2017,5,2,14,30,881.0,106.0,1.0,22.0,796.0,839.45,616.22
2017,5,2,14,45,869.5,104.5,1.05,22.0,758.0,796.93,590.45
2017,5,2,15,0,858.0,103.0,1.1,22.0,720.0,752.68,563.07
2017,5,2,15,15,843.5,100.5,1.1,21.5,676.5,703.79,532.47
2017,5,2,15,30,829.0,98.0,1.1,21.0,633.0,655.35,500.58
2017,5,2,15,45,810.0,95.5,1.1,21.0,585.5,601.66,461.98
2017,5,2,16,0,791.0,93.0,1.1,21.0,538.0,547.97,422.22
2017,5,2,16,15,766.5,89.5,1.05,20.5,487.5,490.7,378.98
2017,5,2,16,30,742.0,86.0,1.0,20.0,437.0,434.57,335.09
2017,5,2,16,45,709.0,81.0,1.0,19.5,385.0,374.88,287.23
2017,5,2,17,0,676.0,76.0,1.0,19.0,333.0,317.2,239.34
2017,5,2,17,15,629.5,70.5,0.95,18.0,281.0,258.49,189.92
2017,5,2,17,30,583.0,65.0,0.9,17.0,229.0,204.55,143.64
2017,5,2,17,45,513.5,57.0,0.85,16.5,179.5,148.98,97.2
2017,5,2,18,0,444.0,49.0,0.8,16.0,130.0,101.34,59.51
2017,5,2,18,15,333.0,38.5,0.75,15.5,87.5,56.63,29.44
2017,5,2,18,30,222.0,28.0,0.7,15.0,45.0,24.34,12.84
2017,5,2,18,45,111.0,14.0,0.7,14.5,22.5,13.76,0.0
2017,5,2,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,5,15,65.0,8.5,0.5,14.0,11.5,8.36,0.0
2017,5,3,5,30,130.0,17.0,0.4,14.0,23.0,13.26,0.0
2017,5,3,5,45,260.5,29.5,0.35,14.5,61.0,31.72,14.88
2017,5,3,6,0,391.0,42.0,0.3,15.0,99.0,71.36,38.45
2017,5,3,6,15,472.0,50.0,0.3,15.5,147.0,114.77,69.77
2017,5,3,6,30,553.0,58.0,0.3,16.0,195.0,167.57,112.06
2017,5,3,6,45,607.0,64.0,0.3,16.5,247.0,220.61,157.22
2017,5,3,7,0,661.0,70.0,0.3,17.0,299.0,279.44,207.11
2017,5,3,7,15,698.0,74.5,0.25,17.5,351.5,336.61,254.89
2017,5,3,7,30,735.0,79.0,0.2,18.0,404.0,396.32,302.99
2017,5,3,7,45,762.0,82.5,0.15,18.5,455.5,453.19,347.2
2017,5,3,8,0,789.0,86.0,0.1,19.0,507.0,511.66,390.75
2017,5,3,8,15,809.0,89.0,0.15,19.5,555.5,566.81,431.01
2017,5,3,8,30,829.0,92.0,0.2,20.0,604.0,622.24,470.14
2017,5,3,8,45,843.5,94.5,0.25,20.5,649.0,671.96,504.18
2017,5,3,9,0,858.0,97.0,0.3,21.0,694.0,721.98,535.75
2017,5,3,9,15,869.5,99.0,0.3,21.5,734.0,768.12,563.29
2017,5,3,9,30,881.0,101.0,0.3,22.0,774.0,812.68,589.3
2017,5,3,9,45,900.0,97.0,0.35,22.5,811.0,855.47,614.64
2017,5,3,10,0,919.0,93.0,0.4,23.0,848.0,896.67,638.69
2017,5,3,10,15,925.0,94.0,0.45,23.0,875.5,929.53,658.61
2017,5,3,10,30,931.0,95.0,0.5,23.0,903.0,959.56,676.88
2017,5,3,10,45,934.0,96.5,0.55,23.5,923.0,984.28,690.63
2017,5,3,11,0,937.0,98.0,0.6,24.0,943.0,1005.76,702.47
2017,5,3,11,15,939.5,98.5,0.6,24.0,956.0,1022.36,711.68
2017,5,3,11,30,942.0,99.0,0.6,24.0,969.0,1035.51,718.96
2017,5,3,11,45,941.5,99.5,0.65,24.0,973.5,1042.16,723.69
2017,5,3,12,0,941.0,100.0,0.7,24.0,978.0,1045.23,726.49
2017,5,3,12,15,940.5,100.0,0.7,24.0,975.5,1044.19,725.84
2017,5,3,12,30,940.0,100.0,0.7,24.0,973.0,1039.57,723.22
2017,5,3,12,45,935.5,101.0,0.75,24.0,961.5,1028.49,718.01
2017,5,3,13,0,931.0,102.0,0.8,24.0,950.0,1013.98,710.86
2017,5,3,13,15,927.0,101.5,0.8,24.0,932.0,995.05,700.03
2017,5,3,13,30,923.0,101.0,0.8,24.0,914.0,972.87,687.29
2017,5,3,13,45,917.0,100.0,0.85,24.0,889.0,945.2,672.16
2017,5,3,14,0,911.0,99.0,0.9,24.0,864.0,914.63,655.12
2017,5,3,14,15,903.5,97.5,0.9,23.5,832.0,879.51,635.39
2017,5,3,14,30,896.0,96.0,0.9,23.0,800.0,841.92,613.85
2017,5,3,14,45,885.0,94.5,0.9,23.0,761.5,799.29,587.56
2017,5,3,15,0,874.0,93.0,0.9,23.0,723.0,754.86,559.77
2017,5,3,15,15,860.5,91.0,0.9,22.5,680.0,706.58,529.97
2017,5,3,15,30,847.0,89.0,0.9,22.0,637.0,657.2,498.3
2017,5,3,15,45,828.5,86.5,0.9,22.0,589.5,603.37,460.0
2017,5,3,16,0,810.0,84.0,0.9,22.0,542.0,550.09,420.9
2017,5,3,16,15,786.5,81.0,0.85,21.5,491.5,492.97,378.09
2017,5,3,16,30,763.0,78.0,0.8,21.0,441.0,436.84,334.51
2017,5,3,16,45,730.0,74.0,0.8,20.5,388.5,377.1,286.95
2017,5,3,17,0,697.0,70.0,0.8,20.0,336.0,319.98,239.77
2017,5,3,17,15,652.0,65.0,0.75,19.0,284.0,260.42,189.88
2017,5,3,17,30,607.0,60.0,0.7,18.0,232.0,206.09,143.4
2017,5,3,17,45,537.5,53.5,0.65,17.5,182.5,150.59,97.13
2017,5,3,18,0,468.0,47.0,0.6,17.0,133.0,102.98,59.56
2017,5,3,18,15,361.5,36.5,0.55,16.5,90.5,57.06,28.6
2017,5,3,18,30,255.0,26.0,0.5,16.0,48.0,23.48,9.97
2017,5,3,18,45,127.5,13.0,0.5,15.5,24.0,12.78,0.0
2017,5,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,4,5,15,63.5,9.0,0.6,12.0,12.5,8.85,0.0
2017,5,4,5,30,127.0,18.0,0.6,12.0,25.0,14.03,0.0
2017,5,4,5,45,251.0,31.0,0.65,12.5,62.5,33.47,16.45
2017,5,4,6,0,375.0,44.0,0.7,13.0,100.0,72.74,40.45
2017,5,4,6,15,454.5,53.0,0.7,13.5,147.5,116.11,72.36
2017,5,4,6,30,534.0,62.0,0.7,14.0,195.0,168.7,115.09
2017,5,4,6,45,587.5,68.0,0.7,14.5,246.5,220.6,159.87
2017,5,4,7,0,641.0,74.0,0.7,15.0,298.0,278.24,209.47
2017,5,4,7,15,678.0,79.0,0.7,15.5,350.0,334.19,257.25
2017,5,4,7,30,715.0,84.0,0.7,16.0,402.0,393.97,306.59
2017,5,4,7,45,740.5,88.5,0.75,16.5,453.0,450.07,351.83
2017,5,4,8,0,766.0,93.0,0.8,17.0,504.0,507.64,396.63
2017,5,4,8,15,786.5,96.5,0.8,17.0,552.0,562.44,438.29
2017,5,4,8,30,807.0,100.0,0.8,17.0,600.0,617.61,478.91
2017,5,4,8,45,820.0,103.5,0.85,17.5,644.0,667.76,514.34
2017,5,4,9,0,833.0,107.0,0.9,18.0,688.0,717.03,546.93
2017,5,4,9,15,845.0,109.5,0.9,18.0,727.5,761.07,575.32
2017,5,4,9,30,857.0,112.0,0.9,18.0,767.0,805.57,603.67
2017,5,4,9,45,875.5,108.5,0.95,18.5,804.0,847.64,629.61
2017,5,4,10,0,894.0,105.0,1.0,19.0,841.0,888.15,654.23
2017,5,4,10,15,900.5,106.0,1.0,19.0,868.5,920.69,673.88
2017,5,4,10,30,907.0,107.0,1.0,19.0,896.0,950.52,691.77
2017,5,4,10,45,912.0,108.0,1.0,19.5,917.0,976.04,705.55
2017,5,4,11,0,917.0,109.0,1.0,20.0,938.0,998.47,717.36
2017,5,4,11,15,920.0,109.5,1.0,20.0,951.5,1015.22,727.04
2017,5,4,11,30,923.0,110.0,1.0,20.0,965.0,1028.61,734.77
2017,5,4,11,45,924.5,110.5,1.0,20.0,970.5,1037.09,739.59
2017,5,4,12,0,926.0,111.0,1.0,20.0,976.0,1042.07,742.44
2017,5,4,12,15,926.0,111.0,1.0,20.0,974.0,1041.51,742.04
2017,5,4,12,30,926.0,111.0,1.0,20.0,972.0,1037.44,739.67
2017,5,4,12,45,882.5,137.0,1.0,20.0,950.5,1013.65,725.25
2017,5,4,13,0,839.0,163.0,1.0,20.0,929.0,993.01,713.07
2017,5,4,13,15,835.0,162.0,1.0,20.0,911.5,974.72,702.36
2017,5,4,13,30,831.0,161.0,1.0,20.0,894.0,953.46,689.78
2017,5,4,13,45,655.5,243.0,1.0,20.0,811.5,860.3,630.27
2017,5,4,14,0,480.0,325.0,1.0,20.0,729.0,767.73,565.58
2017,5,4,14,15,637.0,240.5,0.95,19.5,755.0,803.03,595.9
2017,5,4,14,30,794.0,156.0,0.9,19.0,781.0,822.84,611.58
2017,5,4,14,45,785.0,151.5,0.9,19.0,744.5,781.91,585.07
2017,5,4,15,0,776.0,147.0,0.9,19.0,708.0,739.31,557.89
2017,5,4,15,15,621.0,189.5,0.9,18.5,621.5,640.26,488.31
2017,5,4,15,30,466.0,232.0,0.9,18.0,535.0,549.1,422.4
2017,5,4,15,45,502.0,201.0,0.9,18.0,505.0,517.22,400.79
2017,5,4,16,0,538.0,170.0,0.9,18.0,475.0,480.87,374.39
2017,5,4,16,15,535.5,153.5,0.9,17.5,433.5,434.48,339.61
2017,5,4,16,30,533.0,137.0,0.9,17.0,392.0,387.49,303.13
2017,5,4,16,45,560.5,119.5,0.9,17.0,360.0,352.85,273.95
2017,5,4,17,0,588.0,102.0,0.9,17.0,328.0,312.96,239.07
2017,5,4,17,15,537.0,93.5,0.85,16.0,276.0,254.74,190.55
2017,5,4,17,30,486.0,85.0,0.8,15.0,224.0,200.87,145.06
2017,5,4,17,45,419.0,73.5,0.8,14.5,176.0,147.86,101.03
2017,5,4,18,0,352.0,62.0,0.8,14.0,128.0,102.48,64.96
2017,5,4,18,15,250.5,47.0,0.75,13.5,86.5,59.21,34.58
2017,5,4,18,30,149.0,32.0,0.7,13.0,45.0,27.68,14.16
2017,5,4,18,45,74.5,16.0,0.7,12.5,22.5,15.73,0.0
2017,5,4,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
