Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,5,15,33.5,10.0,1.15,10.0,11.5,9.83,0.0
2017,5,5,5,30,67.0,20.0,1.2,10.0,23.0,16.87,0.0
2017,5,5,5,45,155.5,36.5,1.3,10.0,56.5,35.64,20.2
2017,5,5,6,0,244.0,53.0,1.4,10.0,90.0,69.68,43.57
2017,5,5,6,15,296.0,69.0,1.4,10.0,131.5,108.26,73.88
2017,5,5,6,30,348.0,85.0,1.4,10.0,173.0,152.92,111.41
2017,5,5,6,45,396.0,95.0,1.45,10.5,217.5,196.73,149.33
2017,5,5,7,0,444.0,105.0,1.5,11.0,262.0,245.76,191.88
2017,5,5,7,15,547.0,99.5,1.5,11.0,324.0,306.52,243.34
2017,5,5,7,30,650.0,94.0,1.5,11.0,386.0,376.64,302.18
2017,5,5,7,45,700.0,99.0,1.5,11.5,447.5,441.79,355.62
2017,5,5,8,0,750.0,104.0,1.5,12.0,509.0,511.25,410.73
2017,5,5,8,15,771.5,108.0,1.5,12.5,557.5,566.36,453.18
2017,5,5,8,30,793.0,112.0,1.5,13.0,606.0,621.96,494.67
2017,5,5,8,45,810.5,114.0,1.5,13.5,651.0,673.0,531.53
2017,5,5,9,0,828.0,116.0,1.5,14.0,696.0,723.55,566.0
2017,5,5,9,15,840.5,118.5,1.5,14.0,736.0,770.04,597.13
2017,5,5,9,30,853.0,121.0,1.5,14.0,776.0,812.29,624.9
2017,5,5,9,45,872.0,117.5,1.55,14.5,812.5,854.64,651.85
2017,5,5,10,0,891.0,114.0,1.6,15.0,849.0,895.47,677.43
2017,5,5,10,15,897.5,115.5,1.6,15.0,877.0,928.4,698.11
2017,5,5,10,30,904.0,117.0,1.6,15.0,905.0,958.61,716.95
2017,5,5,10,45,907.0,119.0,1.6,15.0,925.0,983.16,732.03
2017,5,5,11,0,910.0,121.0,1.6,15.0,945.0,1004.56,745.12
2017,5,5,11,15,913.5,121.5,1.6,15.0,958.5,1021.66,755.48
2017,5,5,11,30,917.0,122.0,1.6,15.0,972.0,1035.44,763.82
2017,5,5,11,45,915.5,124.0,1.6,15.0,977.0,1042.39,767.89
2017,5,5,12,0,914.0,126.0,1.6,15.0,982.0,1045.85,769.92
2017,5,5,12,15,914.5,126.0,1.6,15.0,980.0,1045.79,769.85
2017,5,5,12,30,915.0,126.0,1.6,15.0,978.0,1042.24,767.71
2017,5,5,12,45,908.0,129.0,1.6,15.0,966.5,1030.91,760.72
2017,5,5,13,0,901.0,132.0,1.6,15.0,955.0,1016.29,751.8
2017,5,5,13,15,897.5,131.0,1.6,15.0,938.0,997.8,740.46
2017,5,5,13,30,894.0,130.0,1.6,15.0,921.0,976.16,727.15
2017,5,5,13,45,885.5,131.0,1.65,15.0,895.5,948.91,710.87
2017,5,5,14,0,877.0,132.0,1.7,15.0,870.0,918.99,692.74
2017,5,5,14,15,869.5,130.0,1.7,14.5,839.0,884.39,671.95
2017,5,5,14,30,862.0,128.0,1.7,14.0,808.0,850.62,651.53
2017,5,5,14,45,841.5,131.0,1.75,14.0,768.5,805.97,622.61
2017,5,5,15,0,821.0,134.0,1.8,14.0,729.0,760.29,592.58
2017,5,5,15,15,807.0,131.0,1.8,13.5,686.5,712.41,560.84
2017,5,5,15,30,793.0,128.0,1.8,13.0,644.0,663.6,526.17
2017,5,5,15,45,755.5,131.5,1.85,13.0,593.5,606.47,483.3
2017,5,5,16,0,718.0,135.0,1.9,13.0,543.0,550.65,440.29
2017,5,5,16,15,691.0,129.5,1.95,12.5,493.0,493.44,395.92
2017,5,5,16,30,664.0,124.0,2.0,12.0,443.0,437.77,351.19
2017,5,5,16,45,607.5,122.5,2.05,12.0,388.5,375.69,299.48
2017,5,5,17,0,551.0,121.0,2.1,12.0,334.0,317.6,250.02
2017,5,5,17,15,497.5,111.0,2.05,11.5,281.5,259.21,199.97
2017,5,5,17,30,444.0,101.0,2.0,11.0,229.0,206.48,154.31
2017,5,5,17,45,353.5,90.0,2.0,10.5,178.5,151.75,109.04
2017,5,5,18,0,263.0,79.0,2.0,10.0,128.0,107.38,74.22
2017,5,5,18,15,172.5,58.5,1.95,10.0,86.5,64.94,42.69
2017,5,5,18,30,82.0,38.0,1.9,10.0,45.0,34.23,20.17
2017,5,5,18,45,41.0,19.0,1.9,10.0,22.5,16.74,0.0
2017,5,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,5.5,2.3,8.0,5.5,5.41,0.0
2017,5,6,5,30,0.0,11.0,2.3,8.0,11.0,10.61,0.0
2017,5,6,5,45,0.0,28.0,2.3,8.5,28.0,26.97,16.57
2017,5,6,6,0,0.0,45.0,2.3,9.0,45.0,43.09,31.16
2017,5,6,6,15,2.0,66.5,2.3,9.0,67.0,63.88,49.46
2017,5,6,6,30,4.0,88.0,2.3,9.0,89.0,85.12,67.97
2017,5,6,6,45,12.5,108.0,2.35,9.5,112.5,107.04,86.43
2017,5,6,7,0,21.0,128.0,2.4,10.0,136.0,130.01,105.55
2017,5,6,7,15,12.5,137.5,2.35,10.0,142.5,137.47,111.8
2017,5,6,7,30,4.0,147.0,2.3,10.0,149.0,143.92,116.93
2017,5,6,7,45,22.0,181.0,2.25,10.5,193.0,186.09,151.37
2017,5,6,8,0,40.0,215.0,2.2,11.0,237.0,232.2,188.41
2017,5,6,8,15,64.5,246.5,2.15,11.0,285.5,280.28,226.89
2017,5,6,8,30,89.0,278.0,2.1,11.0,334.0,330.84,266.79
2017,5,6,8,45,197.5,294.0,2.1,11.0,429.5,428.86,345.05
2017,5,6,9,0,306.0,310.0,2.1,11.0,525.0,536.96,428.82
2017,5,6,9,15,539.0,244.0,2.05,11.0,649.0,666.82,530.05
2017,5,6,9,30,772.0,178.0,2.0,11.0,773.0,810.7,636.67
2017,5,6,9,45,401.0,253.5,2.0,11.5,564.0,602.52,476.14
2017,5,6,10,0,30.0,329.0,2.0,12.0,355.0,354.3,277.7
2017,5,6,10,15,165.5,372.0,1.95,12.0,517.0,526.9,413.49
2017,5,6,10,30,301.0,415.0,1.9,12.0,679.0,706.94,545.67
2017,5,6,10,45,166.5,393.0,1.9,12.0,540.0,558.42,433.06
2017,5,6,11,0,32.0,371.0,1.9,12.0,401.0,403.16,313.51
2017,5,6,11,15,103.0,422.5,1.85,12.0,518.5,526.22,408.36
2017,5,6,11,30,174.0,474.0,1.8,12.0,636.0,657.99,504.24
2017,5,6,11,45,96.5,398.0,1.8,12.0,488.0,503.86,389.61
2017,5,6,12,0,19.0,322.0,1.8,12.0,340.0,335.45,261.49
2017,5,6,12,15,21.0,335.5,1.75,12.0,355.5,350.93,274.1
2017,5,6,12,30,23.0,349.0,1.7,12.0,371.0,366.3,285.7
2017,5,6,12,45,35.0,377.5,1.7,12.0,410.5,413.87,321.99
2017,5,6,13,0,47.0,406.0,1.7,12.0,450.0,454.17,352.31
2017,5,6,13,15,29.0,317.0,1.7,11.5,343.5,344.88,270.14
2017,5,6,13,30,11.0,228.0,1.7,11.0,237.0,233.07,183.89
2017,5,6,13,45,119.5,321.0,1.7,11.0,421.5,435.89,345.49
2017,5,6,14,0,228.0,414.0,1.7,11.0,606.0,623.61,485.74
2017,5,6,14,15,223.5,400.5,1.7,11.0,583.0,598.34,466.2
2017,5,6,14,30,219.0,387.0,1.7,11.0,560.0,572.63,448.08
2017,5,6,14,45,354.0,323.5,1.75,11.0,587.5,610.82,481.43
2017,5,6,15,0,489.0,260.0,1.8,11.0,615.0,637.67,505.25
2017,5,6,15,15,590.5,216.5,1.8,11.0,619.5,644.35,512.47
2017,5,6,15,30,692.0,173.0,1.8,11.0,624.0,642.85,513.1
2017,5,6,15,45,660.0,170.5,1.8,11.0,575.5,586.96,470.39
2017,5,6,16,0,628.0,168.0,1.8,11.0,527.0,532.61,428.27
2017,5,6,16,15,444.5,182.0,1.8,11.0,424.5,416.07,336.11
2017,5,6,16,30,261.0,196.0,1.8,11.0,322.0,316.97,256.55
2017,5,6,16,45,373.5,165.0,1.8,11.0,322.5,317.82,255.98
2017,5,6,17,0,486.0,134.0,1.8,11.0,323.0,307.43,243.56
2017,5,6,17,15,432.5,122.5,1.75,10.5,272.0,251.13,195.45
2017,5,6,17,30,379.0,111.0,1.7,10.0,221.0,200.54,152.05
2017,5,6,17,45,318.0,94.5,1.65,10.0,174.0,149.73,109.0
2017,5,6,18,0,257.0,78.0,1.6,10.0,127.0,106.07,73.37
2017,5,6,18,15,170.5,58.0,1.55,9.5,86.5,64.66,42.61
2017,5,6,18,30,84.0,38.0,1.5,9.0,46.0,33.49,19.88
2017,5,6,18,45,42.0,19.0,1.5,9.0,23.0,16.81,0.0
2017,5,6,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,3.0,0.75,9.0,3.0,2.95,0.0
2017,5,7,5,30,0.0,6.0,0.7,9.0,6.0,5.78,0.0
2017,5,7,5,45,0.0,15.5,0.7,9.5,15.5,14.95,6.73
2017,5,7,6,0,0.0,25.0,0.7,10.0,25.0,24.12,15.01
2017,5,7,6,15,0.0,36.0,0.65,10.0,36.0,34.76,24.46
2017,5,7,6,30,0.0,47.0,0.6,10.0,47.0,45.4,33.83
2017,5,7,6,45,0.0,59.5,0.55,10.5,59.5,57.5,44.21
2017,5,7,7,0,0.0,72.0,0.5,11.0,72.0,69.59,54.36
2017,5,7,7,15,117.0,128.0,0.45,11.5,181.0,169.6,136.29
2017,5,7,7,30,234.0,184.0,0.4,12.0,290.0,283.53,226.81
2017,5,7,7,45,456.0,157.5,0.4,12.5,395.0,381.51,303.06
2017,5,7,8,0,678.0,131.0,0.4,13.0,500.0,501.39,394.5
2017,5,7,8,15,701.0,136.0,0.35,13.5,547.5,555.06,432.87
2017,5,7,8,30,724.0,141.0,0.3,14.0,595.0,609.51,471.06
2017,5,7,8,45,739.0,146.0,0.3,14.5,638.5,659.0,504.96
2017,5,7,9,0,754.0,151.0,0.3,15.0,682.0,707.98,537.49
2017,5,7,9,15,768.0,154.0,0.25,15.0,721.5,752.12,565.54
2017,5,7,9,30,782.0,157.0,0.2,15.0,761.0,796.19,592.39
2017,5,7,9,45,804.0,153.0,0.15,15.5,797.5,838.49,616.5
2017,5,7,10,0,826.0,149.0,0.1,16.0,834.0,879.63,639.45
2017,5,7,10,15,833.5,150.5,0.05,16.5,861.5,911.92,656.54
2017,5,7,10,30,841.0,152.0,0.0,17.0,889.0,941.75,672.27
2017,5,7,10,45,848.5,152.5,0.0,17.5,910.0,967.9,685.97
2017,5,7,11,0,856.0,153.0,0.0,18.0,931.0,991.26,697.93
2017,5,7,11,15,859.5,153.5,0.0,18.0,944.5,1002.02,703.6
2017,5,7,11,30,863.0,154.0,0.0,18.0,958.0,1015.16,711.03
2017,5,7,11,45,868.5,152.0,0.05,18.0,964.5,1024.6,716.65
2017,5,7,12,0,874.0,150.0,0.1,18.0,971.0,1030.81,720.81
2017,5,7,12,15,874.0,150.0,0.15,18.0,969.0,1030.24,721.25
2017,5,7,12,30,874.0,150.0,0.2,18.0,967.0,1026.36,720.06
2017,5,7,12,45,873.5,148.5,0.25,18.5,957.5,1017.18,714.55
2017,5,7,13,0,873.0,147.0,0.3,19.0,948.0,1004.74,707.3
2017,5,7,13,15,869.0,146.0,0.4,19.0,930.5,986.22,698.95
2017,5,7,13,30,865.0,145.0,0.5,19.0,913.0,964.68,688.81
2017,5,7,13,45,858.5,143.5,0.6,19.0,888.0,937.41,674.97
2017,5,7,14,0,852.0,142.0,0.7,19.0,863.0,911.64,661.9
2017,5,7,14,15,843.0,140.0,0.75,18.5,831.0,876.14,642.53
2017,5,7,14,30,834.0,138.0,0.8,18.0,799.0,838.46,621.45
2017,5,7,14,45,819.0,137.0,0.9,18.0,760.0,795.05,595.73
2017,5,7,15,0,804.0,136.0,1.0,18.0,721.0,750.32,568.48
2017,5,7,15,15,787.5,132.5,1.05,17.5,677.5,700.92,537.33
2017,5,7,15,30,771.0,129.0,1.1,17.0,634.0,650.87,503.52
2017,5,7,15,45,741.0,128.5,1.15,17.0,585.0,595.35,463.48
2017,5,7,16,0,711.0,128.0,1.2,17.0,536.0,540.56,422.75
2017,5,7,16,15,683.0,123.0,1.2,16.5,485.5,483.78,379.77
2017,5,7,16,30,655.0,118.0,1.2,16.0,435.0,428.66,336.58
2017,5,7,16,45,605.0,114.5,1.25,15.5,381.5,367.83,287.81
2017,5,7,17,0,555.0,111.0,1.3,15.0,328.0,311.62,241.36
2017,5,7,17,15,504.0,102.0,1.25,14.5,277.0,253.51,192.35
2017,5,7,17,30,453.0,93.0,1.2,14.0,226.0,202.03,148.34
2017,5,7,17,45,376.5,81.5,1.15,13.5,177.5,148.91,104.42
2017,5,7,18,0,300.0,70.0,1.1,13.0,129.0,104.46,69.29
2017,5,7,18,15,210.5,53.0,1.0,12.5,88.0,62.78,39.06
2017,5,7,18,30,121.0,36.0,0.9,12.0,47.0,32.73,18.76
2017,5,7,18,45,60.5,18.0,0.85,11.5,23.5,15.22,0.0
2017,5,7,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,5,15,26.5,12.5,0.75,8.5,14.0,12.29,0.0
2017,5,8,5,30,53.0,25.0,0.7,9.0,28.0,21.96,6.7
2017,5,8,5,45,149.0,44.0,0.7,9.5,65.5,44.07,27.3
2017,5,8,6,0,245.0,63.0,0.7,10.0,103.0,80.38,52.48
2017,5,8,6,15,322.5,77.0,0.65,10.0,149.5,121.39,83.83
2017,5,8,6,30,400.0,91.0,0.6,10.0,196.0,171.31,124.63
2017,5,8,6,45,463.0,100.0,0.55,10.5,247.0,221.35,166.94
2017,5,8,7,0,526.0,109.0,0.5,11.0,298.0,278.23,214.89
2017,5,8,7,15,567.5,116.5,0.45,11.5,350.0,333.41,261.04
2017,5,8,7,30,609.0,124.0,0.4,12.0,402.0,391.3,307.95
2017,5,8,7,45,644.0,129.0,0.4,12.5,453.5,447.19,352.16
2017,5,8,8,0,679.0,134.0,0.4,13.0,505.0,505.69,396.83
2017,5,8,8,15,703.0,139.0,0.4,13.5,553.5,559.98,436.84
2017,5,8,8,30,727.0,144.0,0.4,14.0,602.0,615.14,476.13
2017,5,8,8,45,745.0,148.0,0.4,14.5,646.5,665.77,510.92
2017,5,8,9,0,763.0,152.0,0.4,15.0,691.0,716.13,544.49
2017,5,8,9,15,777.0,155.0,0.4,15.5,730.5,760.59,572.43
2017,5,8,9,30,791.0,158.0,0.4,16.0,770.0,804.96,599.19
2017,5,8,9,45,804.5,159.0,0.4,16.5,805.0,845.49,622.95
2017,5,8,10,0,818.0,160.0,0.4,17.0,840.0,884.35,645.29
2017,5,8,10,15,826.0,162.0,0.45,17.0,867.5,917.36,665.89
2017,5,8,10,30,834.0,164.0,0.5,17.0,895.0,947.96,685.02
2017,5,8,10,45,838.5,165.5,0.55,17.5,915.5,972.14,698.84
2017,5,8,11,0,843.0,167.0,0.6,18.0,936.0,993.45,710.97
2017,5,8,11,15,846.5,168.0,0.65,18.0,949.0,1010.27,721.74
2017,5,8,11,30,850.0,169.0,0.7,18.0,962.0,1023.97,730.75
2017,5,8,11,45,851.0,169.5,0.75,18.5,967.0,1031.48,734.71
2017,5,8,12,0,852.0,170.0,0.8,19.0,972.0,1035.71,736.84
2017,5,8,12,15,851.5,170.0,0.8,19.0,969.5,1034.63,736.13
2017,5,8,12,30,851.0,170.0,0.8,19.0,967.0,1030.26,733.6
2017,5,8,12,45,863.5,159.5,0.85,19.0,961.0,1024.62,731.54
2017,5,8,13,0,876.0,149.0,0.9,19.0,955.0,1009.89,723.93
2017,5,8,13,15,872.0,148.0,0.95,18.5,937.0,991.34,715.39
2017,5,8,13,30,868.0,147.0,1.0,18.0,919.0,969.75,704.91
2017,5,8,13,45,866.5,142.5,1.05,18.0,895.5,944.0,690.38
2017,5,8,14,0,865.0,138.0,1.1,18.0,872.0,915.3,673.85
2017,5,8,14,15,857.0,136.0,1.1,17.5,840.0,884.36,656.16
2017,5,8,14,30,849.0,134.0,1.1,17.0,808.0,847.08,634.08
2017,5,8,14,45,836.5,132.5,1.15,17.0,770.0,804.65,607.8
2017,5,8,15,0,824.0,131.0,1.2,17.0,732.0,760.67,580.03
2017,5,8,15,15,809.0,128.0,1.15,16.5,689.0,712.07,548.42
2017,5,8,15,30,794.0,125.0,1.1,16.0,646.0,662.63,513.91
2017,5,8,15,45,767.0,124.5,1.1,16.0,597.5,607.89,473.99
2017,5,8,16,0,740.0,124.0,1.1,16.0,549.0,553.61,433.33
2017,5,8,16,15,713.5,119.0,1.05,15.5,498.5,496.2,389.63
2017,5,8,16,30,687.0,114.0,1.0,15.0,448.0,440.25,345.61
2017,5,8,16,45,648.0,108.5,1.0,15.0,395.5,380.33,296.83
2017,5,8,17,0,609.0,103.0,1.0,15.0,343.0,323.79,249.44
2017,5,8,17,15,560.0,95.0,0.9,14.5,290.5,265.45,200.03
2017,5,8,17,30,511.0,87.0,0.8,14.0,238.0,212.22,154.35
2017,5,8,17,45,450.0,75.5,0.75,13.5,189.5,157.71,108.54
2017,5,8,18,0,389.0,64.0,0.7,13.0,141.0,111.12,70.87
2017,5,8,18,15,288.5,50.0,0.7,12.5,98.0,66.25,39.0
2017,5,8,18,30,188.0,36.0,0.7,12.0,55.0,32.93,18.14
2017,5,8,18,45,94.0,18.0,0.7,11.5,27.5,14.07,0.0
2017,5,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,5,15,50.0,13.0,0.55,9.0,16.5,12.78,0.0
2017,5,9,5,30,100.0,26.0,0.5,9.0,33.0,21.69,7.83
2017,5,9,5,45,211.0,42.0,0.5,9.5,72.0,44.07,25.77
2017,5,9,6,0,322.0,58.0,0.5,10.0,111.0,83.68,52.05
2017,5,9,6,15,400.0,69.0,0.45,10.5,159.0,126.41,84.49
2017,5,9,6,30,478.0,80.0,0.4,11.0,207.0,179.01,127.46
2017,5,9,6,45,539.0,87.0,0.4,11.5,259.5,231.0,171.73
2017,5,9,7,0,600.0,94.0,0.4,12.0,312.0,289.61,221.43
2017,5,9,7,15,642.0,91.0,0.4,12.5,357.0,337.4,262.28
2017,5,9,7,30,684.0,88.0,0.4,13.0,402.0,388.91,305.07
2017,5,9,7,45,628.0,119.5,0.4,13.5,433.5,430.63,338.68
2017,5,9,8,0,572.0,151.0,0.4,14.0,465.0,465.41,365.16
2017,5,9,8,15,569.0,169.0,0.4,14.5,505.0,511.38,398.98
2017,5,9,8,30,566.0,187.0,0.4,15.0,545.0,554.2,429.19
2017,5,9,8,45,698.0,155.5,0.4,15.5,628.5,641.82,492.55
2017,5,9,9,0,830.0,124.0,0.4,16.0,712.0,736.08,557.05
2017,5,9,9,15,842.0,126.5,0.4,16.5,752.0,782.09,584.36
2017,5,9,9,30,854.0,129.0,0.4,17.0,792.0,826.65,610.85
2017,5,9,9,45,865.5,130.0,0.45,17.5,826.5,864.24,633.33
2017,5,9,10,0,877.0,131.0,0.5,18.0,861.0,902.78,656.31
2017,5,9,10,15,883.5,132.5,0.55,18.0,888.5,935.13,676.4
2017,5,9,10,30,890.0,134.0,0.6,18.0,916.0,964.83,694.88
2017,5,9,10,45,896.5,134.0,0.65,18.5,936.5,990.18,709.35
2017,5,9,11,0,903.0,134.0,0.7,19.0,957.0,1012.57,722.02
2017,5,9,11,15,905.5,134.5,0.7,19.0,970.0,1028.46,731.0
2017,5,9,11,30,908.0,135.0,0.7,19.0,983.0,1041.05,738.13
2017,5,9,11,45,910.0,134.5,0.75,19.5,988.5,1048.77,742.19
2017,5,9,12,0,912.0,134.0,0.8,20.0,994.0,1053.09,744.35
2017,5,9,12,15,911.5,134.0,0.85,20.0,991.5,1051.97,744.76
2017,5,9,12,30,911.0,134.0,0.9,20.0,989.0,1047.42,743.24
2017,5,9,12,45,901.5,138.0,0.95,20.0,976.5,1034.62,736.77
2017,5,9,13,0,892.0,142.0,1.0,20.0,964.0,1018.64,728.46
2017,5,9,13,15,888.0,141.0,1.0,20.0,946.0,999.85,717.47
2017,5,9,13,30,884.0,140.0,1.0,20.0,928.0,977.97,704.62
2017,5,9,13,45,875.5,140.0,1.05,20.0,902.0,949.98,688.83
2017,5,9,14,0,867.0,140.0,1.1,20.0,876.0,919.38,671.28
2017,5,9,14,15,858.5,138.5,1.1,19.5,844.5,888.52,653.85
2017,5,9,14,30,850.0,137.0,1.1,19.0,813.0,851.32,632.03
2017,5,9,14,45,836.5,135.5,1.1,19.0,774.5,808.08,604.78
2017,5,9,15,0,823.0,134.0,1.1,19.0,736.0,763.37,576.23
2017,5,9,15,15,807.5,131.0,1.1,18.5,692.5,714.48,545.27
2017,5,9,15,30,792.0,128.0,1.1,18.0,649.0,664.79,511.45
2017,5,9,15,45,772.0,124.0,1.1,17.5,601.5,610.78,473.43
2017,5,9,16,0,752.0,120.0,1.1,17.0,554.0,556.96,434.27
2017,5,9,16,15,726.0,115.5,1.05,16.5,503.5,499.77,390.89
2017,5,9,16,30,700.0,111.0,1.0,16.0,453.0,443.94,347.13
2017,5,9,16,45,665.5,105.0,0.95,15.5,401.0,384.74,299.39
2017,5,9,17,0,631.0,99.0,0.9,15.0,349.0,328.42,252.5
2017,5,9,17,15,583.0,91.5,0.85,14.5,296.5,269.66,202.83
2017,5,9,17,30,535.0,84.0,0.8,14.0,244.0,215.86,156.61
2017,5,9,17,45,466.0,74.5,0.75,13.5,194.0,161.31,110.93
2017,5,9,18,0,397.0,65.0,0.7,13.0,144.0,113.65,72.65
2017,5,9,18,15,296.5,51.5,0.65,12.5,100.5,68.65,40.64
2017,5,9,18,30,196.0,38.0,0.6,12.0,57.0,35.16,19.8
2017,5,9,18,45,98.0,19.0,0.6,11.5,28.5,14.86,0.0
2017,5,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,10,5,15,58.5,13.5,0.8,10.0,17.5,13.27,0.0
2017,5,10,5,30,117.0,27.0,0.8,10.0,35.0,21.16,8.39
2017,5,10,5,45,227.5,42.0,0.8,10.5,74.5,45.17,26.03
2017,5,10,6,0,338.0,57.0,0.8,11.0,114.0,84.91,52.19
2017,5,10,6,15,169.0,59.0,0.8,11.0,87.5,82.16,57.32
2017,5,10,6,30,0.0,61.0,0.8,11.0,61.0,58.88,45.19
2017,5,10,6,45,0.0,76.5,0.8,11.0,76.5,73.81,58.03
2017,5,10,7,0,0.0,92.0,0.8,11.0,92.0,88.8,70.63
2017,5,10,7,15,28.0,138.5,0.75,11.5,151.5,145.01,116.94
2017,5,10,7,30,56.0,185.0,0.7,12.0,211.0,204.37,164.69
2017,5,10,7,45,39.0,193.5,0.7,12.5,212.5,207.92,166.66
2017,5,10,8,0,22.0,202.0,0.7,13.0,214.0,207.91,165.76
2017,5,10,8,15,21.0,216.0,0.7,13.0,228.5,222.3,176.73
2017,5,10,8,30,20.0,230.0,0.7,13.0,243.0,236.56,187.41
2017,5,10,8,45,61.0,279.0,0.7,13.5,322.0,317.17,249.95
2017,5,10,9,0,102.0,328.0,0.7,14.0,401.0,399.27,311.23
2017,5,10,9,15,96.5,346.0,0.7,14.0,418.0,417.83,323.54
2017,5,10,9,30,91.0,364.0,0.7,14.0,435.0,435.74,335.8
2017,5,10,9,45,71.0,365.5,0.75,14.5,422.5,424.08,325.64
2017,5,10,10,0,51.0,367.0,0.8,15.0,410.0,410.83,314.55
2017,5,10,10,15,51.5,380.0,0.8,15.0,424.5,426.38,325.62
2017,5,10,10,30,52.0,393.0,0.8,15.0,439.0,441.79,336.31
2017,5,10,10,45,41.5,381.5,0.85,15.5,419.0,421.57,320.51
2017,5,10,11,0,31.0,370.0,0.9,16.0,399.0,400.74,304.52
2017,5,10,11,15,60.0,414.0,0.9,16.0,470.0,474.93,359.2
2017,5,10,11,30,89.0,458.0,0.9,16.0,541.0,549.82,412.31
2017,5,10,11,45,110.5,468.0,0.95,16.0,572.0,582.37,435.38
2017,5,10,12,0,132.0,478.0,1.0,16.0,603.0,621.64,463.3
2017,5,10,12,15,122.5,474.5,1.0,16.0,590.0,608.41,453.44
2017,5,10,12,30,113.0,471.0,1.0,16.0,577.0,587.67,438.98
2017,5,10,12,45,278.5,428.0,1.05,16.0,686.0,718.95,536.25
2017,5,10,13,0,444.0,385.0,1.1,16.0,795.0,837.73,620.32
2017,5,10,13,15,470.0,370.0,1.1,16.0,796.5,839.7,621.31
2017,5,10,13,30,496.0,355.0,1.1,16.0,798.0,838.92,622.0
2017,5,10,13,45,679.0,247.0,1.1,16.0,835.5,886.45,660.11
2017,5,10,14,0,862.0,139.0,1.1,16.0,873.0,914.19,678.85
2017,5,10,14,15,853.5,137.0,1.1,16.0,841.0,882.96,658.81
2017,5,10,14,30,845.0,135.0,1.1,16.0,809.0,845.44,635.24
2017,5,10,14,45,709.0,184.0,1.1,16.0,731.0,758.13,577.19
2017,5,10,15,0,573.0,233.0,1.1,16.0,653.0,674.43,516.99
2017,5,10,15,15,605.0,204.0,1.1,15.5,624.0,644.86,499.0
2017,5,10,15,30,637.0,175.0,1.1,15.0,595.0,609.48,475.58
2017,5,10,15,45,691.5,147.0,1.1,15.0,573.0,584.62,458.25
2017,5,10,16,0,746.0,119.0,1.1,15.0,551.0,553.03,434.87
2017,5,10,16,15,719.5,114.5,1.05,14.5,500.5,495.92,390.99
2017,5,10,16,30,693.0,110.0,1.0,14.0,450.0,440.24,347.0
2017,5,10,16,45,658.0,104.0,1.0,14.0,398.0,381.23,298.72
2017,5,10,17,0,623.0,98.0,1.0,14.0,346.0,325.16,251.43
2017,5,10,17,15,575.5,91.0,0.95,13.5,294.0,267.49,202.36
2017,5,10,17,30,528.0,84.0,0.9,13.0,242.0,214.72,156.76
2017,5,10,17,45,461.5,74.0,0.85,13.0,193.0,160.52,110.85
2017,5,10,18,0,395.0,64.0,0.8,13.0,144.0,112.99,72.26
2017,5,10,18,15,298.0,50.5,0.75,12.5,101.0,68.3,40.26
2017,5,10,18,30,201.0,37.0,0.7,12.0,58.0,34.74,19.36
2017,5,10,18,45,100.5,18.5,0.65,11.5,29.0,14.39,0.0
2017,5,10,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,11,5,15,57.0,14.0,0.45,11.0,18.0,13.76,0.0
2017,5,11,5,30,114.0,28.0,0.4,11.0,36.0,23.3,10.62
2017,5,11,5,45,219.5,43.5,0.4,11.5,75.0,46.58,27.23
2017,5,11,6,0,325.0,59.0,0.4,12.0,114.0,86.0,53.4
2017,5,11,6,15,162.5,61.5,0.4,12.0,89.0,83.72,58.68
2017,5,11,6,30,0.0,64.0,0.4,12.0,64.0,61.73,47.43
2017,5,11,6,45,0.0,80.0,0.45,12.0,80.0,77.15,60.61
2017,5,11,7,0,0.0,96.0,0.5,12.0,96.0,92.64,73.53
2017,5,11,7,15,0.0,114.0,0.5,12.0,114.0,110.1,87.86
2017,5,11,7,30,0.0,132.0,0.5,12.0,132.0,127.62,102.01
2017,5,11,7,45,0.0,144.5,0.5,12.5,144.5,139.87,111.42
2017,5,11,8,0,0.0,157.0,0.5,13.0,157.0,152.14,120.72
2017,5,11,8,15,7.0,186.5,0.5,13.0,191.0,185.16,146.92
2017,5,11,8,30,14.0,216.0,0.5,13.0,225.0,218.98,173.26
2017,5,11,8,45,25.0,251.5,0.55,13.5,268.5,262.18,206.35
2017,5,11,9,0,36.0,287.0,0.6,14.0,312.0,309.99,242.25
2017,5,11,9,15,33.5,298.0,0.6,14.0,323.0,320.98,249.65
2017,5,11,9,30,31.0,309.0,0.6,14.0,334.0,331.7,257.09
2017,5,11,9,45,26.5,307.5,0.65,14.5,329.5,327.86,253.29
2017,5,11,10,0,22.0,306.0,0.7,15.0,325.0,318.85,245.75
2017,5,11,10,15,20.5,306.5,0.7,15.0,324.5,318.74,245.37
2017,5,11,10,30,19.0,307.0,0.7,15.0,324.0,318.47,244.84
2017,5,11,10,45,34.0,357.0,0.75,15.5,388.0,389.37,297.3
2017,5,11,11,0,49.0,407.0,0.8,16.0,452.0,455.86,344.77
2017,5,11,11,15,60.0,426.0,0.8,16.0,482.0,487.13,366.68
2017,5,11,11,30,71.0,445.0,0.8,16.0,512.0,518.45,388.73
2017,5,11,11,45,74.0,444.5,0.85,16.5,515.0,521.58,390.31
2017,5,11,12,0,77.0,444.0,0.9,17.0,518.0,524.37,391.96
2017,5,11,12,15,229.0,431.5,0.95,17.0,648.5,677.11,503.71
2017,5,11,12,30,381.0,419.0,1.0,17.0,779.0,814.28,599.14
2017,5,11,12,45,650.5,267.5,1.05,17.0,872.5,929.12,682.76
2017,5,11,13,0,920.0,116.0,1.1,17.0,966.0,1019.94,740.98
2017,5,11,13,15,916.5,115.0,1.15,17.0,948.0,1001.21,729.24
2017,5,11,13,30,913.0,114.0,1.2,17.0,930.0,979.29,717.01
2017,5,11,13,45,910.0,111.0,1.25,17.0,905.5,952.69,701.71
2017,5,11,14,0,907.0,108.0,1.3,17.0,881.0,923.1,684.38
2017,5,11,14,15,899.0,106.5,1.35,16.5,849.0,887.87,664.39
2017,5,11,14,30,891.0,105.0,1.4,16.0,817.0,850.25,642.48
2017,5,11,14,45,881.5,103.0,1.45,16.0,779.5,808.72,616.33
2017,5,11,15,0,872.0,101.0,1.5,16.0,742.0,765.31,588.48
2017,5,11,15,15,858.5,98.5,1.55,15.5,699.0,716.88,557.61
2017,5,11,15,30,845.0,96.0,1.6,15.0,656.0,667.36,524.77
2017,5,11,15,45,827.0,94.0,1.65,15.0,608.5,615.62,486.63
2017,5,11,16,0,809.0,92.0,1.7,15.0,561.0,562.54,446.29
2017,5,11,16,15,786.0,88.5,1.7,14.5,511.0,505.45,402.12
2017,5,11,16,30,763.0,85.0,1.7,14.0,461.0,449.32,357.11
2017,5,11,16,45,730.0,81.5,1.7,14.0,408.5,390.22,307.65
2017,5,11,17,0,697.0,78.0,1.7,14.0,356.0,332.96,258.3
2017,5,11,17,15,654.5,72.5,1.65,13.5,304.0,274.31,207.28
2017,5,11,17,30,612.0,67.0,1.6,13.0,252.0,219.9,159.12
2017,5,11,17,45,546.0,60.5,1.6,12.5,201.5,164.42,111.39
2017,5,11,18,0,480.0,54.0,1.6,12.0,151.0,116.36,71.84
2017,5,11,18,15,383.5,43.5,1.5,11.5,107.5,69.58,38.19
2017,5,11,18,30,287.0,33.0,1.4,11.0,64.0,33.97,17.39
2017,5,11,18,45,143.5,16.5,1.35,11.0,32.0,12.4,0.0
2017,5,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,12,5,15,97.5,13.5,1.3,9.0,21.0,13.27,0.0
2017,5,12,5,30,195.0,27.0,1.4,9.0,42.0,21.04,9.72
2017,5,12,5,45,310.5,39.0,1.5,9.5,83.5,47.57,25.67
2017,5,12,6,0,426.0,51.0,1.6,10.0,125.0,90.04,52.98
2017,5,12,6,15,501.0,59.5,1.7,10.0,175.0,136.02,88.82
2017,5,12,6,30,576.0,68.0,1.8,10.0,225.0,190.6,135.13
2017,5,12,6,45,630.0,73.5,1.9,10.5,278.5,244.88,183.31
2017,5,12,7,0,684.0,79.0,2.0,11.0,332.0,304.86,236.35
2017,5,12,7,15,720.0,84.0,2.05,11.0,386.0,362.81,287.78
2017,5,12,7,30,756.0,89.0,2.1,11.0,440.0,424.48,341.02
2017,5,12,7,45,782.5,92.5,2.15,11.5,492.5,482.02,388.98
2017,5,12,8,0,809.0,96.0,2.2,12.0,545.0,541.03,436.55
2017,5,12,8,15,829.0,99.5,2.2,12.0,595.0,597.35,481.18
2017,5,12,8,30,849.0,103.0,2.2,12.0,645.0,653.9,524.69
2017,5,12,8,45,863.5,106.0,2.25,12.5,690.5,706.07,563.05
2017,5,12,9,0,878.0,109.0,2.3,13.0,736.0,755.57,596.59
2017,5,12,9,15,890.0,111.0,2.25,13.0,776.5,802.45,628.12
2017,5,12,9,30,902.0,113.0,2.2,13.0,817.0,847.75,658.05
2017,5,12,9,45,919.0,110.5,2.2,13.5,854.5,890.84,685.21
2017,5,12,10,0,936.0,108.0,2.2,14.0,892.0,932.14,710.77
2017,5,12,10,15,942.0,109.0,2.2,14.0,920.0,965.06,731.69
2017,5,12,10,30,948.0,110.0,2.2,14.0,948.0,995.12,750.68
2017,5,12,10,45,952.0,111.0,2.2,14.0,968.5,1020.26,766.36
2017,5,12,11,0,956.0,112.0,2.2,14.0,989.0,1042.15,779.95
2017,5,12,11,15,958.5,113.0,2.2,14.0,1002.5,1059.23,790.44
2017,5,12,11,30,961.0,114.0,2.2,14.0,1016.0,1072.84,798.79
2017,5,12,11,45,960.0,115.5,2.25,14.5,1020.5,1079.92,802.19
2017,5,12,12,0,959.0,117.0,2.3,15.0,1025.0,1083.4,803.41
2017,5,12,12,15,958.0,116.5,2.3,15.0,1022.0,1081.22,801.98
2017,5,12,12,30,957.0,116.0,2.3,15.0,1019.0,1075.46,798.4
2017,5,12,12,45,952.5,117.5,2.35,15.0,1007.5,1064.71,792.35
2017,5,12,13,0,948.0,119.0,2.4,15.0,996.0,1050.52,784.15
2017,5,12,13,15,944.0,118.0,2.45,14.5,977.5,1030.89,773.88
2017,5,12,13,30,940.0,117.0,2.5,14.0,959.0,1008.0,761.43
2017,5,12,13,45,933.0,116.5,2.55,14.0,932.5,979.7,743.88
2017,5,12,14,0,926.0,116.0,2.6,14.0,906.0,948.53,724.31
2017,5,12,14,15,918.0,114.5,2.6,14.0,873.5,912.77,701.01
2017,5,12,14,30,910.0,113.0,2.6,14.0,841.0,874.55,675.88
2017,5,12,14,45,897.5,112.0,2.65,14.0,802.0,831.01,647.14
2017,5,12,15,0,885.0,111.0,2.7,14.0,763.0,785.76,616.81
2017,5,12,15,15,871.5,108.5,2.7,13.5,719.0,736.81,584.14
2017,5,12,15,30,858.0,106.0,2.7,13.0,675.0,688.1,550.23
2017,5,12,15,45,837.0,104.0,2.7,13.0,626.5,632.66,508.01
2017,5,12,16,0,816.0,102.0,2.7,13.0,578.0,577.35,464.77
2017,5,12,16,15,792.0,98.5,2.65,12.5,526.5,519.37,418.87
2017,5,12,16,30,768.0,95.0,2.6,12.0,475.0,462.43,372.29
2017,5,12,16,45,732.5,91.0,2.6,12.0,421.0,400.84,320.09
2017,5,12,17,0,697.0,87.0,2.6,12.0,367.0,342.62,269.28
2017,5,12,17,15,651.5,81.5,2.55,11.5,314.0,282.98,216.89
2017,5,12,17,30,606.0,76.0,2.5,11.0,261.0,227.91,167.75
2017,5,12,17,45,536.5,68.5,2.45,11.0,209.0,171.03,118.26
2017,5,12,18,0,467.0,61.0,2.4,11.0,157.0,122.0,77.55
2017,5,12,18,15,364.5,50.0,2.3,10.5,112.0,74.92,43.51
2017,5,12,18,30,262.0,39.0,2.2,10.0,67.0,38.69,21.57
2017,5,12,18,45,131.0,19.5,2.15,10.0,33.5,15.13,0.8
2017,5,12,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,5,15,93.5,15.0,1.75,8.0,22.0,14.74,0.0
2017,5,13,5,30,187.0,30.0,1.8,8.0,44.0,23.49,12.11
2017,5,13,5,45,306.5,42.0,1.85,8.5,86.5,50.07,27.83
2017,5,13,6,0,426.0,54.0,1.9,9.0,129.0,93.59,56.17
2017,5,13,6,15,500.5,62.5,1.9,9.0,179.0,139.56,92.26
2017,5,13,6,30,575.0,71.0,1.9,9.0,229.0,194.07,138.72
2017,5,13,6,45,630.5,76.0,1.95,9.5,283.0,248.25,186.9
2017,5,13,7,0,686.0,81.0,2.0,10.0,337.0,308.3,240.06
2017,5,13,7,15,721.5,86.0,1.95,10.5,390.5,366.16,290.85
2017,5,13,7,30,757.0,91.0,1.9,11.0,444.0,427.69,343.06
2017,5,13,7,45,784.0,94.0,1.9,11.5,496.5,485.0,390.48
2017,5,13,8,0,811.0,97.0,1.9,12.0,549.0,543.83,437.46
2017,5,13,8,15,830.5,100.5,1.85,12.0,598.5,599.92,481.33
2017,5,13,8,30,850.0,104.0,1.8,12.0,648.0,656.17,523.92
2017,5,13,8,45,865.5,106.0,1.75,12.5,693.5,708.01,560.95
2017,5,13,9,0,881.0,108.0,1.7,13.0,739.0,757.27,593.06
2017,5,13,9,15,892.0,110.5,1.65,13.0,779.0,803.97,623.79
2017,5,13,9,30,903.0,113.0,1.6,13.0,819.0,848.99,652.84
2017,5,13,9,45,915.5,112.0,1.55,13.5,854.5,889.81,677.29
2017,5,13,10,0,928.0,111.0,1.5,14.0,890.0,928.58,699.93
2017,5,13,10,15,933.5,112.0,1.5,14.0,917.5,960.79,719.92
2017,5,13,10,30,939.0,113.0,1.5,14.0,945.0,990.13,738.0
2017,5,13,10,45,942.5,114.5,1.5,14.0,965.0,1015.08,753.18
2017,5,13,11,0,946.0,116.0,1.5,14.0,985.0,1036.81,766.33
2017,5,13,11,15,948.0,116.5,1.55,14.0,997.5,1052.72,776.66
2017,5,13,11,30,950.0,117.0,1.6,14.0,1010.0,1065.19,784.94
2017,5,13,11,45,948.0,119.0,1.65,14.5,1014.0,1071.69,788.1
2017,5,13,12,0,946.0,121.0,1.7,15.0,1018.0,1074.63,789.14
2017,5,13,12,15,945.5,121.0,1.75,15.0,1015.5,1073.47,789.19
2017,5,13,12,30,945.0,121.0,1.8,15.0,1013.0,1068.77,787.11
2017,5,13,12,45,939.0,122.5,1.9,15.0,1001.0,1056.65,781.12
2017,5,13,13,0,933.0,124.0,2.0,15.0,989.0,1041.16,773.0
2017,5,13,13,15,929.0,123.5,2.05,14.5,971.0,1022.3,763.43
2017,5,13,13,30,925.0,123.0,2.1,14.0,953.0,1000.23,751.71
2017,5,13,13,45,920.5,121.0,2.15,14.0,927.5,973.07,735.16
2017,5,13,14,0,916.0,119.0,2.2,14.0,902.0,942.96,716.56
2017,5,13,14,15,908.0,117.5,2.2,14.0,870.0,907.53,693.69
2017,5,13,14,30,900.0,116.0,2.2,14.0,838.0,869.67,669.02
2017,5,13,14,45,890.5,113.5,2.25,14.0,800.0,827.39,641.47
2017,5,13,15,0,881.0,111.0,2.3,14.0,762.0,783.19,612.19
2017,5,13,15,15,867.0,108.5,2.3,13.5,718.0,734.1,579.67
2017,5,13,15,30,853.0,106.0,2.3,13.0,674.0,685.28,545.95
2017,5,13,15,45,835.5,103.5,2.3,13.0,626.0,631.79,505.52
2017,5,13,16,0,818.0,101.0,2.3,13.0,578.0,578.11,463.83
2017,5,13,16,15,794.5,97.0,2.3,12.5,527.0,519.83,418.16
2017,5,13,16,30,771.0,93.0,2.3,12.0,476.0,462.55,371.69
2017,5,13,16,45,737.5,89.0,2.3,12.0,423.0,401.66,320.22
2017,5,13,17,0,704.0,85.0,2.3,12.0,370.0,343.93,269.94
2017,5,13,17,15,660.0,79.5,2.25,11.5,316.5,284.39,217.7
2017,5,13,17,30,616.0,74.0,2.2,11.0,263.0,229.23,168.49
2017,5,13,17,45,547.5,67.0,2.15,11.0,211.5,172.43,119.02
2017,5,13,18,0,479.0,60.0,2.1,11.0,160.0,123.33,78.16
2017,5,13,18,15,379.0,49.0,2.0,10.5,114.5,75.65,43.48
2017,5,13,18,30,279.0,38.0,1.9,10.0,69.0,38.72,21.17
2017,5,13,18,45,139.5,19.0,1.8,9.5,34.5,14.68,1.71
2017,5,13,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,5,15,87.5,15.5,1.3,9.0,22.5,15.24,0.0
2017,5,14,5,30,175.0,31.0,1.3,9.0,45.0,24.25,13.1
2017,5,14,5,45,292.5,43.5,1.35,9.0,87.0,51.22,29.01
2017,5,14,6,0,410.0,56.0,1.4,9.0,129.0,94.46,57.55
2017,5,14,6,15,205.0,66.0,1.4,9.0,102.5,95.48,67.73
2017,5,14,6,30,0.0,76.0,1.4,9.0,76.0,73.1,57.81
2017,5,14,6,45,0.0,94.0,1.4,9.5,94.0,90.48,72.61
2017,5,14,7,0,0.0,112.0,1.4,10.0,112.0,107.93,87.12
2017,5,14,7,15,104.0,153.0,1.35,10.5,202.0,189.43,153.69
2017,5,14,7,30,208.0,194.0,1.3,11.0,292.0,281.67,228.04
2017,5,14,7,45,123.0,207.0,1.3,11.5,267.0,264.34,213.5
2017,5,14,8,0,38.0,220.0,1.3,12.0,242.0,235.82,189.33
2017,5,14,8,15,238.0,229.5,1.25,12.0,381.0,371.7,299.32
2017,5,14,8,30,438.0,239.0,1.2,12.0,520.0,525.36,418.0
2017,5,14,8,45,370.0,278.5,1.2,12.5,527.5,535.79,422.07
2017,5,14,9,0,302.0,318.0,1.2,13.0,535.0,542.69,424.21
2017,5,14,9,15,594.5,218.0,1.15,13.0,674.0,687.19,535.29
2017,5,14,9,30,887.0,118.0,1.1,13.0,813.0,841.51,642.74
2017,5,14,9,45,883.5,126.5,1.1,13.5,843.5,877.88,662.94
2017,5,14,10,0,880.0,135.0,1.1,14.0,874.0,911.23,682.42
2017,5,14,10,15,678.5,244.5,1.1,14.0,825.5,872.29,654.76
2017,5,14,10,30,477.0,354.0,1.1,14.0,777.0,812.51,608.19
2017,5,14,10,45,688.5,247.5,1.1,14.0,873.0,917.89,685.41
2017,5,14,11,0,900.0,141.0,1.1,14.0,969.0,1017.86,748.29
2017,5,14,11,15,902.5,141.5,1.15,14.0,982.0,1033.59,757.36
2017,5,14,11,30,905.0,142.0,1.2,14.0,995.0,1046.05,765.7
2017,5,14,11,45,905.0,143.0,1.25,14.5,999.5,1053.2,769.39
2017,5,14,12,0,905.0,144.0,1.3,15.0,1004.0,1056.96,771.1
2017,5,14,12,15,904.5,144.0,1.3,15.0,1001.0,1055.84,770.35
2017,5,14,12,30,904.0,144.0,1.3,15.0,998.0,1051.33,767.65
2017,5,14,12,45,896.5,146.0,1.35,15.0,986.0,1038.55,760.77
2017,5,14,13,0,889.0,148.0,1.4,15.0,974.0,1022.6,751.98
2017,5,14,13,15,885.0,147.0,1.4,14.5,956.0,1003.94,742.05
2017,5,14,13,30,881.0,146.0,1.4,14.0,938.0,982.23,730.15
2017,5,14,13,45,874.5,144.5,1.45,14.0,912.5,954.77,713.91
2017,5,14,14,0,868.0,143.0,1.5,14.0,887.0,924.6,695.79
2017,5,14,14,15,859.5,141.0,1.55,14.0,855.0,893.36,676.79
2017,5,14,14,30,851.0,139.0,1.6,14.0,823.0,855.78,653.26
2017,5,14,14,45,840.0,136.0,1.65,14.0,785.0,813.14,625.95
2017,5,14,15,0,829.0,133.0,1.7,14.0,747.0,768.85,597.08
2017,5,14,15,15,814.0,130.0,1.75,13.5,703.5,720.28,565.69
2017,5,14,15,30,799.0,127.0,1.8,13.0,660.0,670.86,531.22
2017,5,14,15,45,780.0,123.0,1.85,13.0,612.5,617.35,491.55
2017,5,14,16,0,761.0,119.0,1.9,13.0,565.0,563.84,450.69
2017,5,14,16,15,735.5,114.5,1.9,12.5,514.5,506.63,406.24
2017,5,14,16,30,710.0,110.0,1.9,12.0,464.0,450.72,361.31
2017,5,14,16,45,680.0,103.5,1.95,12.0,412.5,392.51,312.63
2017,5,14,17,0,650.0,97.0,2.0,12.0,361.0,336.65,264.47
2017,5,14,17,15,604.0,90.0,1.95,11.5,308.5,277.94,213.51
2017,5,14,17,30,558.0,83.0,1.9,11.0,256.0,223.91,165.87
2017,5,14,17,45,493.5,74.0,1.85,10.5,206.0,169.2,118.69
2017,5,14,18,0,429.0,65.0,1.8,10.0,156.0,121.77,79.35
2017,5,14,18,15,332.5,53.0,1.7,9.5,112.0,75.29,45.12
2017,5,14,18,30,236.0,41.0,1.6,9.0,68.0,40.61,23.48
2017,5,14,18,45,118.0,20.5,1.5,9.0,34.0,15.86,3.28
2017,5,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
