Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,15,5,15,63.0,16.5,1.2,9.0,22.0,16.22,0.0
2017,5,15,5,30,126.0,33.0,1.2,9.0,44.0,27.26,15.84
2017,5,15,5,45,233.0,48.5,1.25,9.5,84.5,53.16,32.21
2017,5,15,6,0,340.0,64.0,1.3,10.0,125.0,94.11,60.01
2017,5,15,6,15,174.5,80.5,1.3,10.0,112.5,104.09,76.12
2017,5,15,6,30,9.0,97.0,1.3,10.0,100.0,94.78,75.73
2017,5,15,6,45,16.5,117.0,1.35,10.0,123.5,116.81,94.32
2017,5,15,7,0,24.0,137.0,1.4,10.0,147.0,139.75,113.43
2017,5,15,7,15,56.0,166.5,1.4,10.0,192.5,182.8,148.78
2017,5,15,7,30,88.0,196.0,1.4,10.0,238.0,229.23,186.63
2017,5,15,7,45,128.5,221.5,1.4,10.5,290.0,281.21,228.17
2017,5,15,8,0,169.0,247.0,1.4,11.0,342.0,336.01,271.26
2017,5,15,8,15,292.5,246.5,1.35,11.5,428.0,421.09,338.18
2017,5,15,8,30,416.0,246.0,1.3,12.0,514.0,518.26,412.33
2017,5,15,8,45,310.0,291.5,1.3,12.5,499.0,507.52,400.44
2017,5,15,9,0,204.0,337.0,1.3,13.0,484.0,486.31,380.98
2017,5,15,9,15,519.5,240.0,1.25,13.0,641.5,649.86,508.39
2017,5,15,9,30,835.0,143.0,1.2,13.0,799.0,828.0,635.27
2017,5,15,9,45,844.0,146.0,1.15,13.5,833.0,867.96,657.16
2017,5,15,10,0,853.0,149.0,1.1,14.0,867.0,905.86,678.95
2017,5,15,10,15,657.0,253.5,1.1,14.0,817.0,861.95,647.29
2017,5,15,10,30,461.0,358.0,1.1,14.0,767.0,801.61,600.51
2017,5,15,10,45,671.0,254.5,1.15,14.5,865.0,908.36,678.57
2017,5,15,11,0,881.0,151.0,1.2,15.0,963.0,1009.64,742.22
2017,5,15,11,15,884.0,152.0,1.2,15.0,976.0,1026.07,750.82
2017,5,15,11,30,887.0,153.0,1.2,15.0,989.0,1039.32,758.67
2017,5,15,11,45,890.5,151.5,1.25,15.0,994.5,1047.33,764.29
2017,5,15,12,0,894.0,150.0,1.3,15.0,1000.0,1052.05,768.02
2017,5,15,12,15,893.5,150.0,1.35,15.0,997.5,1050.94,768.19
2017,5,15,12,30,893.0,150.0,1.4,15.0,995.0,1046.49,766.42
2017,5,15,12,45,896.5,145.0,1.45,15.0,986.0,1037.67,761.98
2017,5,15,13,0,900.0,140.0,1.5,15.0,977.0,1025.44,755.46
2017,5,15,13,15,526.0,296.0,1.55,15.0,782.5,818.12,615.7
2017,5,15,13,30,152.0,452.0,1.6,15.0,588.0,602.58,455.79
2017,5,15,13,45,520.0,291.5,1.65,15.0,740.5,784.29,598.73
2017,5,15,14,0,888.0,131.0,1.7,15.0,893.0,930.67,701.94
2017,5,15,14,15,879.5,129.5,1.75,14.5,861.0,895.69,679.47
2017,5,15,14,30,871.0,128.0,1.8,14.0,829.0,858.42,657.24
2017,5,15,14,45,863.0,124.0,1.85,14.0,792.0,816.92,630.52
2017,5,15,15,0,855.0,120.0,1.9,14.0,755.0,775.67,603.62
2017,5,15,15,15,841.5,117.5,1.9,13.5,712.0,727.71,572.12
2017,5,15,15,30,828.0,115.0,1.9,13.0,669.0,678.71,538.15
2017,5,15,15,45,812.5,110.5,1.95,13.0,622.0,625.64,498.76
2017,5,15,16,0,797.0,106.0,2.0,13.0,575.0,572.26,457.92
2017,5,15,16,15,773.5,102.5,2.0,12.5,524.5,515.6,413.75
2017,5,15,16,30,750.0,99.0,2.0,12.0,474.0,459.43,368.45
2017,5,15,16,45,720.5,93.5,2.0,12.0,422.0,400.38,318.79
2017,5,15,17,0,691.0,88.0,2.0,12.0,370.0,343.59,269.55
2017,5,15,17,15,647.0,82.0,1.95,11.5,317.0,284.26,217.79
2017,5,15,17,30,603.0,76.0,1.9,11.0,264.0,229.34,169.03
2017,5,15,17,45,538.5,68.5,1.85,11.0,213.5,173.5,120.37
2017,5,15,18,0,474.0,61.0,1.8,11.0,163.0,124.89,79.73
2017,5,15,18,15,377.5,50.5,1.7,10.5,117.5,78.05,45.42
2017,5,15,18,30,281.0,40.0,1.6,10.0,72.0,41.48,23.09
2017,5,15,18,45,140.5,25.0,1.55,9.5,41.0,19.56,6.32
2017,5,15,19,0,0.0,10.0,1.5,9.0,10.0,9.83,0.0
2017,5,15,19,15,0.0,5.0,1.5,9.0,5.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,16,5,15,86.5,16.0,1.1,10.0,23.0,15.73,0.0
2017,5,16,5,30,173.0,32.0,1.1,10.0,46.0,24.95,14.28
2017,5,16,5,45,285.5,43.5,1.15,10.0,87.0,51.74,29.32
2017,5,16,6,0,398.0,55.0,1.2,10.0,128.0,93.23,56.77
2017,5,16,6,15,466.5,64.0,1.2,10.0,175.5,137.29,91.56
2017,5,16,6,30,535.0,73.0,1.2,10.0,223.0,189.17,135.62
2017,5,16,6,45,355.0,112.0,1.25,10.5,220.0,207.32,159.95
2017,5,16,7,0,175.0,151.0,1.3,11.0,217.0,204.48,163.58
2017,5,16,7,15,429.0,126.0,1.3,11.0,320.0,292.24,233.67
2017,5,16,7,30,683.0,101.0,1.3,11.0,423.0,406.2,325.39
2017,5,16,7,45,702.5,107.5,1.3,11.5,471.5,459.51,368.58
2017,5,16,8,0,722.0,114.0,1.3,12.0,520.0,513.72,411.35
2017,5,16,8,15,555.5,184.0,1.3,12.0,512.5,519.24,414.27
2017,5,16,8,30,389.0,254.0,1.3,12.0,505.0,505.89,401.73
2017,5,16,8,45,331.0,290.0,1.35,12.0,514.0,520.54,411.63
2017,5,16,9,0,273.0,326.0,1.4,12.0,523.0,529.46,416.51
2017,5,16,9,15,240.0,351.5,1.4,12.0,532.0,537.79,421.19
2017,5,16,9,30,207.0,377.0,1.4,12.0,541.0,546.65,426.01
2017,5,16,9,45,172.5,395.5,1.45,12.5,535.5,544.29,422.05
2017,5,16,10,0,138.0,414.0,1.5,13.0,530.0,539.15,416.08
2017,5,16,10,15,166.5,428.5,1.5,13.0,573.5,584.39,449.26
2017,5,16,10,30,195.0,443.0,1.5,13.0,617.0,630.56,482.26
2017,5,16,10,45,177.0,454.5,1.55,13.0,615.0,630.13,480.79
2017,5,16,11,0,159.0,466.0,1.6,13.0,613.0,628.32,478.79
2017,5,16,11,15,162.0,473.0,1.55,13.0,624.5,641.28,487.44
2017,5,16,11,30,165.0,480.0,1.5,13.0,636.0,653.6,495.5
2017,5,16,11,45,141.0,479.0,1.5,13.0,613.0,630.04,477.81
2017,5,16,12,0,117.0,478.0,1.5,13.0,590.0,605.54,459.72
2017,5,16,12,15,85.5,455.0,1.5,13.0,537.0,543.47,414.62
2017,5,16,12,30,54.0,432.0,1.5,13.0,484.0,487.96,373.79
2017,5,16,12,45,100.5,451.0,1.5,13.5,546.0,552.77,422.34
2017,5,16,13,0,147.0,470.0,1.5,14.0,608.0,622.57,472.37
2017,5,16,13,15,133.0,458.5,1.5,14.0,581.0,594.43,451.67
2017,5,16,13,30,119.0,447.0,1.5,14.0,554.0,566.24,431.68
2017,5,16,13,45,116.0,433.0,1.5,14.0,535.5,545.73,417.54
2017,5,16,14,0,113.0,419.0,1.5,14.0,517.0,524.95,403.07
2017,5,16,14,15,173.0,402.5,1.5,13.5,545.5,555.87,429.04
2017,5,16,14,30,233.0,386.0,1.5,13.0,574.0,582.55,451.32
2017,5,16,14,45,163.5,365.0,1.55,13.0,494.0,496.81,387.32
2017,5,16,15,0,94.0,344.0,1.6,13.0,414.0,411.93,323.24
2017,5,16,15,15,230.5,309.0,1.6,12.5,467.0,473.84,375.46
2017,5,16,15,30,367.0,274.0,1.6,12.0,520.0,523.04,415.9
2017,5,16,15,45,209.5,258.5,1.6,12.0,397.0,387.96,310.31
2017,5,16,16,0,52.0,243.0,1.6,12.0,274.0,268.01,214.68
2017,5,16,16,15,29.0,203.0,1.6,12.0,220.0,213.44,171.63
2017,5,16,16,30,6.0,163.0,1.6,12.0,166.0,160.5,128.93
2017,5,16,16,45,3.0,137.0,1.6,12.0,138.5,133.59,107.23
2017,5,16,17,0,0.0,111.0,1.6,12.0,111.0,107.12,85.53
2017,5,16,17,15,0.0,95.0,1.55,11.5,95.0,91.6,72.86
2017,5,16,17,30,0.0,79.0,1.5,11.0,79.0,76.14,59.98
2017,5,16,17,45,0.0,64.0,1.45,11.0,64.0,61.68,47.59
2017,5,16,18,0,0.0,49.0,1.4,11.0,49.0,47.3,35.07
2017,5,16,18,15,0.0,35.5,1.3,11.0,35.5,34.28,23.57
2017,5,16,18,30,0.0,22.0,1.2,11.0,22.0,21.23,11.96
2017,5,16,18,45,0.0,12.5,1.2,11.0,12.5,12.06,2.18
2017,5,16,19,0,0.0,3.0,1.2,11.0,3.0,2.95,0.0
2017,5,16,19,15,0.0,1.5,1.2,11.0,1.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,17,5,15,71.0,17.5,1.6,9.0,23.5,17.2,0.0
2017,5,17,5,30,142.0,35.0,1.6,9.0,47.0,28.84,17.74
2017,5,17,5,45,254.5,49.0,1.6,9.5,89.0,55.39,33.28
2017,5,17,6,0,367.0,63.0,1.6,10.0,131.0,97.01,61.3
2017,5,17,6,15,440.5,73.0,1.55,10.0,180.0,141.29,96.17
2017,5,17,6,30,514.0,83.0,1.5,10.0,229.0,194.76,141.27
2017,5,17,6,45,576.5,88.0,1.45,10.5,282.5,247.56,187.15
2017,5,17,7,0,639.0,93.0,1.4,11.0,336.0,307.04,238.54
2017,5,17,7,15,676.0,98.5,1.35,11.0,389.0,363.4,287.53
2017,5,17,7,30,713.0,104.0,1.3,11.0,442.0,423.02,337.83
2017,5,17,7,45,745.0,107.0,1.3,11.5,495.0,480.61,384.62
2017,5,17,8,0,777.0,110.0,1.3,12.0,548.0,540.56,431.63
2017,5,17,8,15,797.0,113.5,1.2,12.5,596.5,595.16,472.26
2017,5,17,8,30,817.0,117.0,1.1,13.0,645.0,650.04,511.43
2017,5,17,8,45,833.5,119.5,1.05,13.5,690.0,701.47,547.06
2017,5,17,9,0,850.0,122.0,1.0,14.0,735.0,752.29,579.76
2017,5,17,9,15,861.0,124.0,1.0,14.0,774.5,797.46,609.07
2017,5,17,9,30,872.0,126.0,1.0,14.0,814.0,838.32,635.11
2017,5,17,9,45,890.0,122.5,1.05,14.5,850.0,880.09,661.09
2017,5,17,10,0,908.0,119.0,1.1,15.0,886.0,920.24,685.66
2017,5,17,10,15,914.0,120.0,1.15,15.0,913.5,952.21,705.98
2017,5,17,10,30,920.0,121.0,1.2,15.0,941.0,981.42,724.58
2017,5,17,10,45,929.0,119.0,1.25,15.5,962.0,1007.53,739.83
2017,5,17,11,0,938.0,117.0,1.3,16.0,983.0,1030.68,753.19
2017,5,17,11,15,940.5,117.5,1.3,16.0,996.0,1046.9,762.71
2017,5,17,11,30,943.0,118.0,1.3,16.0,1009.0,1059.74,770.25
2017,5,17,11,45,946.0,116.5,1.35,16.0,1015.0,1067.6,775.74
2017,5,17,12,0,949.0,115.0,1.4,16.0,1021.0,1071.97,779.21
2017,5,17,12,15,949.5,115.0,1.4,16.0,1019.0,1071.83,779.09
2017,5,17,12,30,950.0,115.0,1.4,16.0,1017.0,1068.15,776.91
2017,5,17,12,45,942.0,119.0,1.45,16.0,1005.0,1056.61,770.82
2017,5,17,13,0,934.0,123.0,1.5,16.0,993.0,1041.75,762.75
2017,5,17,13,15,931.0,122.0,1.5,16.0,976.0,1023.43,751.71
2017,5,17,13,30,928.0,121.0,1.5,16.0,959.0,1001.87,738.67
2017,5,17,13,45,923.5,119.5,1.5,16.0,934.0,975.29,722.4
2017,5,17,14,0,919.0,118.0,1.5,16.0,909.0,945.76,704.22
2017,5,17,14,15,911.5,116.5,1.5,16.0,877.5,910.83,682.4
2017,5,17,14,30,904.0,115.0,1.5,16.0,846.0,873.46,658.82
2017,5,17,14,45,897.5,111.0,1.5,16.0,808.5,832.08,632.31
2017,5,17,15,0,891.0,107.0,1.5,16.0,771.0,788.57,604.05
2017,5,17,15,15,878.5,105.0,1.5,15.5,728.0,740.84,573.53
2017,5,17,15,30,866.0,103.0,1.5,15.0,685.0,691.89,541.13
2017,5,17,15,45,849.5,99.5,1.55,15.0,637.0,638.85,502.56
2017,5,17,16,0,833.0,96.0,1.6,15.0,589.0,584.26,461.63
2017,5,17,16,15,810.5,93.0,1.6,14.5,538.0,526.97,417.75
2017,5,17,16,30,788.0,90.0,1.6,14.0,487.0,470.52,372.92
2017,5,17,16,45,761.0,85.0,1.6,14.0,434.5,411.28,323.73
2017,5,17,17,0,734.0,80.0,1.6,14.0,382.0,353.95,274.57
2017,5,17,17,15,692.5,74.5,1.6,13.5,328.5,292.76,221.78
2017,5,17,17,30,651.0,69.0,1.6,13.0,275.0,236.47,172.12
2017,5,17,17,45,591.0,62.5,1.6,12.5,223.5,179.76,122.92
2017,5,17,18,0,531.0,56.0,1.6,12.0,172.0,129.69,81.0
2017,5,17,18,15,437.5,47.0,1.55,11.5,125.5,81.08,45.23
2017,5,17,18,30,344.0,38.0,1.5,11.0,79.0,43.26,22.79
2017,5,17,18,45,202.5,24.5,1.45,10.5,46.0,19.32,7.57
2017,5,17,19,0,61.0,11.0,1.4,10.0,13.0,10.81,0.0
2017,5,17,19,15,30.5,5.5,1.35,9.5,6.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,5,15,128.0,15.0,0.8,8.5,26.5,11.58,0.0
2017,5,18,5,30,256.0,30.0,0.8,9.0,53.0,23.62,13.77
2017,5,18,5,45,362.0,40.5,0.85,9.5,96.0,54.27,28.95
2017,5,18,6,0,468.0,51.0,0.9,10.0,139.0,97.97,57.72
2017,5,18,6,15,535.5,58.5,0.85,10.5,188.5,144.52,94.5
2017,5,18,6,30,603.0,66.0,0.8,11.0,238.0,198.7,140.38
2017,5,18,6,45,649.0,71.5,0.75,11.5,290.5,252.33,187.53
2017,5,18,7,0,695.0,77.0,0.7,12.0,343.0,310.69,238.1
2017,5,18,7,15,728.0,81.5,0.65,12.5,395.5,368.23,286.98
2017,5,18,7,30,761.0,86.0,0.6,13.0,448.0,427.59,335.54
2017,5,18,7,45,783.5,90.5,0.6,13.5,499.0,484.18,380.52
2017,5,18,8,0,806.0,95.0,0.6,14.0,550.0,541.82,424.57
2017,5,18,8,15,824.5,98.0,0.65,14.5,599.0,596.33,465.24
2017,5,18,8,30,843.0,101.0,0.7,15.0,648.0,650.91,504.68
2017,5,18,8,45,856.0,104.5,0.75,15.5,692.0,700.66,539.31
2017,5,18,9,0,869.0,108.0,0.8,16.0,736.0,750.44,571.51
2017,5,18,9,15,880.0,110.0,0.8,16.5,776.0,795.94,599.48
2017,5,18,9,30,891.0,112.0,0.8,17.0,816.0,839.81,625.89
2017,5,18,9,45,903.0,111.5,0.85,17.5,851.0,880.12,650.39
2017,5,18,10,0,915.0,111.0,0.9,18.0,886.0,918.4,673.35
2017,5,18,10,15,921.5,112.5,0.95,18.0,913.5,951.5,694.09
2017,5,18,10,30,928.0,114.0,1.0,18.0,941.0,981.84,713.1
2017,5,18,10,45,933.0,114.5,1.05,18.5,961.5,1006.84,727.39
2017,5,18,11,0,938.0,115.0,1.1,19.0,982.0,1028.73,739.77
2017,5,18,11,15,940.5,115.5,1.1,19.0,995.0,1044.94,749.1
2017,5,18,11,30,943.0,116.0,1.1,19.0,1008.0,1057.77,756.49
2017,5,18,11,45,945.0,115.5,1.15,19.5,1013.5,1065.64,760.53
2017,5,18,12,0,947.0,115.0,1.2,20.0,1019.0,1070.03,762.57
2017,5,18,12,15,946.0,115.0,1.2,20.0,1016.5,1068.4,761.52
2017,5,18,12,30,945.0,115.0,1.2,20.0,1014.0,1063.26,758.51
2017,5,18,12,45,940.5,116.0,1.3,20.0,1002.5,1052.19,753.87
2017,5,18,13,0,936.0,117.0,1.4,20.0,991.0,1037.75,747.15
2017,5,18,13,15,932.5,116.5,1.4,20.0,973.0,1019.45,736.32
2017,5,18,13,30,929.0,116.0,1.4,20.0,955.0,997.94,723.53
2017,5,18,13,45,922.0,115.5,1.45,20.0,929.5,970.08,707.51
2017,5,18,14,0,915.0,115.0,1.5,20.0,904.0,939.42,689.59
2017,5,18,14,15,907.5,113.5,1.5,19.5,872.0,904.65,669.44
2017,5,18,14,30,900.0,112.0,1.5,19.0,840.0,867.45,647.45
2017,5,18,14,45,890.0,110.0,1.55,19.0,802.5,825.5,621.36
2017,5,18,15,0,880.0,108.0,1.6,19.0,765.0,781.7,593.61
2017,5,18,15,15,867.0,105.5,1.6,18.5,722.0,733.6,563.01
2017,5,18,15,30,854.0,103.0,1.6,18.0,679.0,685.58,531.39
2017,5,18,15,45,838.5,100.0,1.6,18.0,632.0,633.04,493.11
2017,5,18,16,0,823.0,97.0,1.6,18.0,585.0,580.12,453.45
2017,5,18,16,15,801.0,93.5,1.55,17.5,534.5,523.12,410.04
2017,5,18,16,30,779.0,90.0,1.5,17.0,484.0,466.93,365.77
2017,5,18,16,45,750.0,85.5,1.45,17.0,432.0,407.85,317.21
2017,5,18,17,0,721.0,81.0,1.4,17.0,380.0,350.06,268.31
2017,5,18,17,15,679.5,76.0,1.3,16.0,327.0,290.92,218.18
2017,5,18,17,30,638.0,71.0,1.2,15.0,274.0,235.83,170.42
2017,5,18,17,45,580.0,64.0,1.1,14.5,223.0,179.74,122.23
2017,5,18,18,0,522.0,57.0,1.0,14.0,172.0,130.06,80.98
2017,5,18,18,15,431.0,47.5,0.9,13.0,126.0,81.61,45.55
2017,5,18,18,30,340.0,38.0,0.8,12.0,80.0,43.63,22.88
2017,5,18,18,45,204.5,25.0,0.75,11.5,46.5,19.67,8.33
2017,5,18,19,0,69.0,12.0,0.7,11.0,13.0,11.8,0.0
2017,5,18,19,15,34.5,6.0,0.65,11.0,6.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,15,125.0,15.5,0.7,10.5,27.0,12.07,0.0
2017,5,19,5,30,250.0,31.0,0.6,11.0,54.0,24.47,14.52
2017,5,19,5,45,356.5,41.5,0.5,11.5,96.5,55.33,29.67
2017,5,19,6,0,463.0,52.0,0.4,12.0,139.0,98.87,58.17
2017,5,19,6,15,530.5,59.5,0.35,12.5,189.0,145.16,94.34
2017,5,19,6,30,598.0,67.0,0.3,13.0,239.0,199.09,139.29
2017,5,19,6,45,647.0,72.0,0.3,13.5,291.5,252.8,185.62
2017,5,19,7,0,696.0,77.0,0.3,14.0,344.0,311.56,235.64
2017,5,19,7,15,728.5,81.0,0.25,14.5,396.5,368.44,283.01
2017,5,19,7,30,761.0,85.0,0.2,15.0,449.0,427.07,330.01
2017,5,19,7,45,787.5,88.0,0.2,16.0,500.5,484.1,373.7
2017,5,19,8,0,814.0,91.0,0.2,17.0,552.0,542.58,416.58
2017,5,19,8,15,832.0,94.0,0.2,17.5,600.5,597.11,455.67
2017,5,19,8,30,850.0,97.0,0.2,18.0,649.0,650.74,492.76
2017,5,19,8,45,865.0,98.5,0.25,19.0,693.5,701.12,525.56
2017,5,19,9,0,880.0,100.0,0.3,20.0,738.0,750.67,555.48
2017,5,19,9,15,890.5,102.0,0.3,20.5,777.0,796.17,582.37
2017,5,19,9,30,901.0,104.0,0.3,21.0,816.0,839.97,607.7
2017,5,19,9,45,913.0,103.0,0.3,21.5,851.0,880.07,630.23
2017,5,19,10,0,925.0,102.0,0.3,22.0,886.0,918.11,651.17
2017,5,19,10,15,930.5,103.5,0.35,22.0,913.0,950.55,670.74
2017,5,19,10,30,936.0,105.0,0.4,22.0,940.0,980.17,688.66
2017,5,19,10,45,939.5,106.0,0.45,22.5,960.0,1004.4,702.02
2017,5,19,11,0,943.0,107.0,0.5,23.0,980.0,1025.46,713.56
2017,5,19,11,15,945.5,107.5,0.5,23.0,993.0,1041.73,722.51
2017,5,19,11,30,948.0,108.0,0.5,23.0,1006.0,1054.61,729.58
2017,5,19,11,45,948.0,108.5,0.55,23.5,1011.0,1061.55,733.09
2017,5,19,12,0,948.0,109.0,0.6,24.0,1016.0,1064.97,734.72
2017,5,19,12,15,947.5,109.0,0.65,24.0,1013.0,1063.85,735.23
2017,5,19,12,30,947.0,109.0,0.7,24.0,1010.0,1059.22,733.83
2017,5,19,12,45,943.5,109.5,0.75,24.0,999.0,1048.64,728.99
2017,5,19,13,0,940.0,110.0,0.8,24.0,988.0,1034.65,722.23
2017,5,19,13,15,936.5,109.0,0.85,23.5,970.0,1015.82,713.96
2017,5,19,13,30,933.0,108.0,0.9,23.0,952.0,993.75,703.7
2017,5,19,13,45,925.0,108.5,0.95,23.0,926.5,965.95,688.44
2017,5,19,14,0,917.0,109.0,1.0,23.0,901.0,935.38,671.35
2017,5,19,14,15,909.5,107.5,1.05,22.5,869.0,900.6,652.65
2017,5,19,14,30,902.0,106.0,1.1,22.0,837.0,863.39,632.05
2017,5,19,14,45,890.0,105.0,1.15,22.0,799.0,820.85,606.35
2017,5,19,15,0,878.0,104.0,1.2,22.0,761.0,776.59,579.1
2017,5,19,15,15,865.5,102.0,1.2,21.5,718.5,729.5,549.91
2017,5,19,15,30,853.0,100.0,1.2,21.0,676.0,681.23,519.02
2017,5,19,15,45,834.5,97.5,1.25,21.0,628.5,628.57,481.85
2017,5,19,16,0,816.0,95.0,1.3,21.0,581.0,574.67,442.6
2017,5,19,16,15,794.5,91.5,1.25,20.5,531.0,518.33,400.42
2017,5,19,16,30,773.0,88.0,1.2,20.0,481.0,462.77,357.37
2017,5,19,16,45,744.0,84.0,1.2,19.5,429.5,404.55,311.02
2017,5,19,17,0,715.0,80.0,1.2,19.0,378.0,348.46,264.74
2017,5,19,17,15,675.5,75.0,1.1,18.0,325.5,289.45,215.22
2017,5,19,17,30,636.0,70.0,1.0,17.0,273.0,235.12,168.51
2017,5,19,17,45,581.0,63.0,0.95,16.5,223.0,179.74,121.26
2017,5,19,18,0,526.0,56.0,0.9,16.0,173.0,130.43,80.49
2017,5,19,18,15,439.0,46.5,0.8,15.0,127.0,82.01,45.12
2017,5,19,18,30,352.0,37.0,0.7,14.0,81.0,43.59,22.16
2017,5,19,18,45,220.5,24.5,0.65,13.5,47.5,19.03,8.22
2017,5,19,19,0,89.0,12.0,0.6,13.0,14.0,11.8,0.0
2017,5,19,19,15,44.5,6.0,0.55,13.0,7.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,5,15,147.0,15.0,0.6,11.5,28.5,11.41,0.0
2017,5,20,5,30,294.0,30.0,0.5,12.0,57.0,23.35,13.68
2017,5,20,5,45,395.0,40.0,0.45,12.5,101.0,56.4,29.11
2017,5,20,6,0,496.0,50.0,0.4,13.0,145.0,101.12,58.38
2017,5,20,6,15,561.0,57.0,0.35,13.5,195.0,148.41,95.42
2017,5,20,6,30,626.0,64.0,0.3,14.0,245.0,203.02,141.01
2017,5,20,6,45,669.0,69.5,0.25,14.5,297.5,257.07,187.64
2017,5,20,7,0,712.0,75.0,0.2,15.0,350.0,316.43,237.85
2017,5,20,7,15,743.5,79.5,0.15,15.5,402.5,373.31,284.95
2017,5,20,7,30,775.0,84.0,0.1,16.0,455.0,432.77,332.28
2017,5,20,7,45,797.5,87.5,0.1,17.0,506.0,488.99,375.04
2017,5,20,8,0,820.0,91.0,0.1,18.0,557.0,546.25,416.69
2017,5,20,8,15,837.5,94.0,0.1,18.5,605.0,600.74,455.45
2017,5,20,8,30,855.0,97.0,0.1,19.0,653.0,654.28,492.17
2017,5,20,8,45,868.0,99.5,0.15,19.5,697.0,704.47,525.4
2017,5,20,9,0,881.0,102.0,0.2,20.0,741.0,753.66,555.85
2017,5,20,9,15,891.0,104.0,0.2,20.5,780.5,798.78,582.35
2017,5,20,9,30,901.0,106.0,0.2,21.0,820.0,842.16,607.28
2017,5,20,9,45,909.5,107.0,0.25,22.0,853.5,881.32,628.8
2017,5,20,10,0,918.0,108.0,0.3,23.0,887.0,918.21,648.67
2017,5,20,10,15,923.5,109.5,0.35,23.0,914.0,950.43,668.05
2017,5,20,10,30,929.0,111.0,0.4,23.0,941.0,979.86,685.79
2017,5,20,10,45,932.5,112.0,0.45,23.5,961.0,1003.92,699.0
2017,5,20,11,0,936.0,113.0,0.5,24.0,981.0,1024.84,710.41
2017,5,20,11,15,938.0,113.5,0.55,24.0,993.0,1040.52,720.17
2017,5,20,11,30,940.0,114.0,0.6,24.0,1005.0,1052.82,728.12
2017,5,20,11,45,940.0,114.5,0.65,24.0,1009.5,1059.7,733.0
2017,5,20,12,0,940.0,115.0,0.7,24.0,1014.0,1063.1,736.01
2017,5,20,12,15,939.5,114.5,0.7,24.0,1011.5,1061.5,735.02
2017,5,20,12,30,939.0,114.0,0.7,24.0,1009.0,1056.42,732.16
2017,5,20,12,45,927.0,120.0,0.75,24.0,995.5,1043.1,725.68
2017,5,20,13,0,915.0,126.0,0.8,24.0,982.0,1026.6,717.41
2017,5,20,13,15,911.0,125.0,0.85,24.0,964.0,1007.7,707.72
2017,5,20,13,30,907.0,124.0,0.9,24.0,946.0,985.69,696.1
2017,5,20,13,45,901.5,122.5,0.95,24.0,921.0,958.78,681.4
2017,5,20,14,0,896.0,121.0,1.0,24.0,896.0,929.05,664.83
2017,5,20,14,15,888.0,119.5,1.0,23.5,864.0,894.49,645.47
2017,5,20,14,30,880.0,118.0,1.0,23.0,832.0,857.59,624.39
2017,5,20,14,45,869.5,115.5,1.05,23.0,794.5,815.53,599.19
2017,5,20,15,0,859.0,113.0,1.1,23.0,757.0,771.71,572.41
2017,5,20,15,15,845.5,110.5,1.1,22.5,714.5,725.82,544.2
2017,5,20,15,30,832.0,108.0,1.1,22.0,672.0,676.92,512.68
2017,5,20,15,45,815.5,105.0,1.1,22.0,625.5,624.83,475.84
2017,5,20,16,0,799.0,102.0,1.1,22.0,579.0,572.5,437.74
2017,5,20,16,15,776.5,98.0,1.1,21.5,529.0,515.98,396.16
2017,5,20,16,30,754.0,94.0,1.1,21.0,479.0,460.37,353.73
2017,5,20,16,45,727.5,89.0,1.1,20.5,428.0,402.5,308.05
2017,5,20,17,0,701.0,84.0,1.1,20.0,377.0,347.1,262.66
2017,5,20,17,15,661.0,78.5,1.05,19.0,325.0,289.04,214.38
2017,5,20,17,30,621.0,73.0,1.0,18.0,273.0,234.88,168.23
2017,5,20,17,45,567.5,65.0,0.95,17.5,223.0,179.65,121.34
2017,5,20,18,0,514.0,57.0,0.9,17.0,173.0,130.32,80.65
2017,5,20,18,15,428.0,48.0,0.8,16.0,127.5,83.07,46.18
2017,5,20,18,30,342.0,39.0,0.7,15.0,82.0,45.69,23.8
2017,5,20,18,45,213.5,26.0,0.65,14.5,48.5,20.36,9.53
2017,5,20,19,0,85.0,13.0,0.6,14.0,15.0,12.78,0.0
2017,5,20,19,15,42.5,6.5,0.65,14.0,7.5,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,21,5,15,151.5,15.0,0.8,13.0,29.5,11.34,0.0
2017,5,21,5,30,303.0,30.0,0.7,13.0,59.0,23.53,13.87
2017,5,21,5,45,406.0,39.5,0.6,13.5,103.0,56.94,28.96
2017,5,21,6,0,509.0,49.0,0.5,14.0,147.0,102.09,58.41
2017,5,21,6,15,573.5,55.5,0.45,14.5,197.5,149.58,95.6
2017,5,21,6,30,638.0,62.0,0.4,15.0,248.0,204.31,141.32
2017,5,21,6,45,682.5,67.5,0.35,15.5,301.0,259.42,188.79
2017,5,21,7,0,727.0,73.0,0.3,16.0,354.0,319.99,239.92
2017,5,21,7,15,758.5,77.0,0.3,16.5,407.0,377.16,287.5
2017,5,21,7,30,790.0,81.0,0.3,17.0,460.0,436.88,335.39
2017,5,21,7,45,813.5,84.0,0.3,17.5,512.0,493.83,379.48
2017,5,21,8,0,837.0,87.0,0.3,18.0,564.0,551.88,422.65
2017,5,21,8,15,854.5,90.0,0.35,18.5,612.5,606.61,462.4
2017,5,21,8,30,872.0,93.0,0.4,19.0,661.0,661.5,500.97
2017,5,21,8,45,885.5,95.0,0.45,19.5,705.5,712.24,534.79
2017,5,21,9,0,899.0,97.0,0.5,20.0,750.0,761.99,565.97
2017,5,21,9,15,909.0,99.0,0.5,20.5,790.0,807.78,593.16
2017,5,21,9,30,919.0,101.0,0.5,21.0,830.0,851.79,618.72
2017,5,21,9,45,908.0,113.0,0.5,21.5,858.5,886.23,637.77
2017,5,21,10,0,897.0,125.0,0.5,22.0,887.0,917.09,654.46
2017,5,21,10,15,903.0,126.5,0.5,22.5,914.5,949.17,671.77
2017,5,21,10,30,909.0,128.0,0.5,23.0,942.0,978.53,687.21
2017,5,21,10,45,914.0,128.5,0.55,23.5,962.0,1003.09,700.78
2017,5,21,11,0,919.0,129.0,0.6,24.0,982.0,1024.61,712.58
2017,5,21,11,15,921.5,130.0,0.6,24.0,995.0,1041.03,721.64
2017,5,21,11,30,924.0,131.0,0.6,24.0,1008.0,1054.16,728.87
2017,5,21,11,45,926.0,130.5,0.65,24.0,1013.5,1061.92,734.26
2017,5,21,12,0,928.0,130.0,0.7,24.0,1019.0,1066.28,737.83
2017,5,21,12,15,927.5,129.5,0.75,24.0,1016.5,1064.7,738.02
2017,5,21,12,30,927.0,129.0,0.8,24.0,1014.0,1059.7,736.35
2017,5,21,12,45,931.0,125.0,0.85,24.0,1005.5,1052.2,733.29
2017,5,21,13,0,935.0,121.0,0.9,24.0,997.0,1041.2,728.22
2017,5,21,13,15,931.0,120.5,0.9,23.5,979.0,1022.54,718.93
2017,5,21,13,30,927.0,120.0,0.9,23.0,961.0,1000.7,707.79
2017,5,21,13,45,922.0,118.5,0.9,23.0,936.0,973.84,692.21
2017,5,21,14,0,917.0,117.0,0.9,23.0,911.0,944.07,674.82
2017,5,21,14,15,909.5,115.5,0.9,23.0,879.5,909.39,654.26
2017,5,21,14,30,902.0,114.0,0.9,23.0,848.0,872.26,632.02
2017,5,21,14,45,892.0,112.0,0.9,23.0,810.0,830.39,606.5
2017,5,21,15,0,882.0,110.0,0.9,23.0,772.0,786.66,579.48
2017,5,21,15,15,869.0,107.5,0.9,22.5,729.5,738.63,550.25
2017,5,21,15,30,856.0,105.0,0.9,22.0,687.0,690.66,520.05
2017,5,21,15,45,839.0,102.5,0.9,22.0,639.5,637.73,482.99
2017,5,21,16,0,822.0,100.0,0.9,22.0,592.0,584.55,444.67
2017,5,21,16,15,800.0,96.5,0.85,21.5,541.5,527.71,402.86
2017,5,21,16,30,778.0,93.0,0.8,21.0,491.0,471.68,360.2
2017,5,21,16,45,747.0,89.0,0.8,20.5,438.5,412.36,313.91
2017,5,21,17,0,716.0,85.0,0.8,20.0,386.0,354.5,267.1
2017,5,21,17,15,675.0,79.5,0.75,19.0,333.0,295.29,218.27
2017,5,21,17,30,634.0,74.0,0.7,18.0,280.0,240.08,171.56
2017,5,21,17,45,573.5,67.5,0.65,17.5,228.5,184.07,124.47
2017,5,21,18,0,513.0,61.0,0.6,17.0,177.0,134.74,84.2
2017,5,21,18,15,423.5,51.5,0.55,16.0,131.0,86.64,49.2
2017,5,21,18,30,334.0,42.0,0.5,15.0,85.0,48.85,26.37
2017,5,21,18,45,201.0,28.0,0.45,14.5,50.5,21.73,10.91
2017,5,21,19,0,68.0,14.0,0.4,14.0,16.0,13.76,0.0
2017,5,21,19,15,34.0,7.0,0.35,13.5,8.0,6.88,0.0
2017,5,21,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,22,5,15,130.0,16.0,0.25,10.5,29.0,12.4,0.0
2017,5,22,5,30,260.0,32.0,0.2,11.0,58.0,25.7,15.99
2017,5,22,5,45,363.0,42.5,0.15,11.5,101.0,57.71,31.19
2017,5,22,6,0,466.0,53.0,0.1,12.0,144.0,101.45,60.12
2017,5,22,6,15,531.5,60.5,0.1,12.5,193.5,147.65,96.29
2017,5,22,6,30,597.0,68.0,0.1,13.0,243.0,201.23,140.91
2017,5,22,6,45,643.0,73.5,0.1,13.5,295.0,254.5,186.71
2017,5,22,7,0,689.0,79.0,0.1,14.0,347.0,312.49,235.82
2017,5,22,7,15,721.5,83.5,0.1,14.5,399.0,369.45,283.14
2017,5,22,7,30,754.0,88.0,0.1,15.0,451.0,428.12,330.2
2017,5,22,7,45,778.0,91.5,0.15,16.0,501.5,483.94,373.14
2017,5,22,8,0,802.0,95.0,0.2,17.0,552.0,540.98,415.3
2017,5,22,8,15,820.0,98.0,0.2,17.5,600.0,594.83,453.89
2017,5,22,8,30,838.0,101.0,0.2,18.0,648.0,648.72,491.12
2017,5,22,8,45,851.5,103.5,0.25,18.5,692.0,697.49,523.98
2017,5,22,9,0,865.0,106.0,0.3,19.0,736.0,746.29,554.59
2017,5,22,9,15,875.5,108.0,0.35,19.5,775.0,791.09,582.05
2017,5,22,9,30,886.0,110.0,0.4,20.0,814.0,834.26,608.11
2017,5,22,9,45,885.5,116.5,0.45,20.5,845.0,870.81,629.64
2017,5,22,10,0,885.0,123.0,0.5,21.0,876.0,904.58,649.3
2017,5,22,10,15,891.0,124.5,0.55,21.0,902.5,936.3,668.85
2017,5,22,10,30,897.0,126.0,0.6,21.0,929.0,965.36,686.74
2017,5,22,10,45,901.5,126.5,0.65,21.5,949.0,989.17,700.09
2017,5,22,11,0,906.0,127.0,0.7,22.0,969.0,1009.98,711.68
2017,5,22,11,15,908.5,127.5,0.75,22.0,981.5,1025.72,721.62
2017,5,22,11,30,911.0,128.0,0.8,22.0,994.0,1038.21,729.76
2017,5,22,11,45,912.0,128.0,0.85,22.5,999.0,1045.39,733.42
2017,5,22,12,0,913.0,128.0,0.9,23.0,1004.0,1049.22,735.22
2017,5,22,12,15,912.5,128.0,0.9,23.0,1001.5,1048.18,734.55
2017,5,22,12,30,912.0,128.0,0.9,23.0,999.0,1043.77,732.02
2017,5,22,12,45,899.0,134.5,0.95,23.0,985.5,1030.18,725.12
2017,5,22,13,0,886.0,141.0,1.0,23.0,972.0,1013.53,716.48
2017,5,22,13,15,882.0,140.0,1.0,22.5,954.5,995.16,707.22
2017,5,22,13,30,878.0,139.0,1.0,22.0,937.0,973.77,696.09
2017,5,22,13,45,871.0,138.0,1.05,22.0,912.0,946.71,680.95
2017,5,22,14,0,864.0,137.0,1.1,22.0,887.0,917.01,664.05
2017,5,22,14,15,855.5,135.0,1.1,22.0,855.5,882.52,643.14
2017,5,22,14,30,847.0,133.0,1.1,22.0,824.0,848.87,622.65
2017,5,22,14,45,835.5,131.0,1.1,22.0,786.5,807.37,596.77
2017,5,22,15,0,824.0,129.0,1.1,22.0,749.0,764.28,569.6
2017,5,22,15,15,809.5,126.5,1.1,21.5,706.5,717.15,540.32
2017,5,22,15,30,795.0,124.0,1.1,21.0,664.0,669.16,508.56
2017,5,22,15,45,776.0,120.5,1.1,21.0,617.5,616.69,471.31
2017,5,22,16,0,757.0,117.0,1.1,21.0,571.0,564.3,433.08
2017,5,22,16,15,733.0,112.5,1.05,20.5,521.5,508.2,391.43
2017,5,22,16,30,709.0,108.0,1.0,20.0,472.0,453.42,349.41
2017,5,22,16,45,677.5,103.0,0.95,19.5,421.0,396.31,304.28
2017,5,22,17,0,646.0,98.0,0.9,19.0,370.0,341.68,259.69
2017,5,22,17,15,603.0,91.5,0.85,18.0,319.0,284.62,212.67
2017,5,22,17,30,560.0,85.0,0.8,17.0,268.0,231.85,168.17
2017,5,22,17,45,500.5,76.5,0.8,16.5,218.5,178.2,123.23
2017,5,22,18,0,441.0,68.0,0.8,16.0,169.0,131.18,84.86
2017,5,22,18,15,354.5,56.5,0.75,15.5,124.5,84.66,50.48
2017,5,22,18,30,268.0,45.0,0.7,15.0,80.0,48.67,27.69
2017,5,22,18,45,157.0,29.5,0.65,14.5,47.5,22.91,12.12
2017,5,22,19,0,46.0,14.0,0.6,14.0,15.0,13.76,0.0
2017,5,22,19,15,23.0,7.0,0.55,13.5,7.5,6.88,0.0
2017,5,22,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,5,15,109.5,17.0,0.5,11.0,28.0,13.19,0.0
2017,5,23,5,30,219.0,34.0,0.5,11.0,56.0,27.09,17.23
2017,5,23,5,45,317.5,45.5,0.5,11.5,97.5,57.7,32.56
2017,5,23,6,0,416.0,57.0,0.5,12.0,139.0,99.9,61.05
2017,5,23,6,15,482.0,65.5,0.45,12.5,187.5,144.33,95.96
2017,5,23,6,30,548.0,74.0,0.4,13.0,236.0,196.23,139.17
2017,5,23,6,45,595.0,80.5,0.4,13.5,287.0,248.02,183.74
2017,5,23,7,0,642.0,87.0,0.4,14.0,338.0,304.7,231.87
2017,5,23,7,15,676.0,92.5,0.4,14.5,389.5,359.87,277.95
2017,5,23,7,30,710.0,98.0,0.4,15.0,441.0,417.95,324.82
2017,5,23,7,45,735.5,102.0,0.45,15.5,491.0,472.9,368.16
2017,5,23,8,0,761.0,106.0,0.5,16.0,541.0,529.66,411.41
2017,5,23,8,15,780.5,109.5,0.5,16.5,588.5,582.92,450.2
2017,5,23,8,30,800.0,113.0,0.5,17.0,636.0,636.46,487.84
2017,5,23,8,45,815.5,115.5,0.55,17.5,679.5,686.2,522.28
2017,5,23,9,0,831.0,118.0,0.6,18.0,723.0,735.3,554.05
2017,5,23,9,15,842.0,120.0,0.65,18.5,762.0,779.49,581.68
2017,5,23,9,30,853.0,122.0,0.7,19.0,801.0,819.63,606.29
2017,5,23,9,45,843.0,135.0,0.75,19.5,829.0,856.66,628.63
2017,5,23,10,0,833.0,148.0,0.8,20.0,857.0,887.86,647.03
2017,5,23,10,15,840.0,149.5,0.85,20.0,883.5,919.42,666.86
2017,5,23,10,30,847.0,151.0,0.9,20.0,910.0,948.51,685.08
2017,5,23,10,45,852.5,152.0,0.95,20.5,930.0,968.09,696.01
2017,5,23,11,0,858.0,153.0,1.0,21.0,950.0,989.5,708.22
2017,5,23,11,15,861.0,153.5,1.0,21.0,963.0,1005.04,717.16
2017,5,23,11,30,864.0,154.0,1.0,21.0,976.0,1017.52,724.36
2017,5,23,11,45,865.0,154.0,1.05,21.0,981.0,1024.39,729.21
2017,5,23,12,0,866.0,154.0,1.1,21.0,986.0,1028.09,732.28
2017,5,23,12,15,865.5,154.0,1.1,21.0,983.5,1027.1,731.63
2017,5,23,12,30,865.0,154.0,1.1,21.0,981.0,1022.92,729.18
2017,5,23,12,45,868.0,150.5,1.1,21.0,972.5,1015.54,724.91
2017,5,23,13,0,871.0,147.0,1.1,21.0,964.0,1004.93,718.76
2017,5,23,13,15,867.0,146.0,1.1,21.0,946.5,986.83,708.05
2017,5,23,13,30,863.0,145.0,1.1,21.0,929.0,965.77,695.61
2017,5,23,13,45,857.5,143.0,1.1,21.0,905.0,939.46,679.88
2017,5,23,14,0,852.0,141.0,1.1,21.0,881.0,910.5,662.46
2017,5,23,14,15,844.0,139.5,1.1,20.5,850.5,880.87,645.79
2017,5,23,14,30,836.0,138.0,1.1,20.0,820.0,845.12,624.91
2017,5,23,14,45,826.5,135.0,1.1,20.0,783.5,804.62,599.5
2017,5,23,15,0,817.0,132.0,1.1,20.0,747.0,762.42,572.67
2017,5,23,15,15,803.0,129.0,1.05,19.5,705.5,715.47,542.68
2017,5,23,15,30,789.0,126.0,1.0,19.0,664.0,667.63,510.23
2017,5,23,15,45,773.5,121.5,0.95,19.0,618.5,616.68,473.5
2017,5,23,16,0,758.0,117.0,0.9,19.0,573.0,565.49,435.66
2017,5,23,16,15,735.0,112.5,0.85,18.5,524.0,509.91,394.3
2017,5,23,16,30,712.0,108.0,0.8,18.0,475.0,455.55,352.5
2017,5,23,16,45,684.5,102.0,0.8,18.0,424.5,399.04,307.39
2017,5,23,17,0,657.0,96.0,0.8,18.0,374.0,344.59,262.49
2017,5,23,17,15,615.0,89.5,0.75,17.5,323.0,287.26,214.72
2017,5,23,17,30,573.0,83.0,0.7,17.0,272.0,234.08,169.5
2017,5,23,17,45,518.5,74.5,0.7,16.5,222.5,180.73,124.59
2017,5,23,18,0,464.0,66.0,0.7,16.0,173.0,133.41,85.71
2017,5,23,18,15,378.5,55.5,0.65,15.0,128.5,87.33,51.74
2017,5,23,18,30,293.0,45.0,0.6,14.0,84.0,50.18,28.27
2017,5,23,18,45,178.5,30.0,0.55,13.5,50.5,23.27,12.75
2017,5,23,19,0,64.0,15.0,0.5,13.0,17.0,14.74,0.0
2017,5,23,19,15,32.0,7.5,0.45,12.5,8.5,7.37,0.0
2017,5,23,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,24,5,15,83.0,17.5,0.7,10.0,26.0,13.57,0.0
2017,5,24,5,30,166.0,35.0,0.7,10.0,52.0,27.94,18.11
2017,5,24,5,45,234.0,50.5,0.7,10.5,89.0,57.39,35.14
2017,5,24,6,0,302.0,66.0,0.7,11.0,126.0,94.62,61.84
2017,5,24,6,15,344.0,81.0,0.7,11.0,168.5,134.7,94.49
2017,5,24,6,30,386.0,96.0,0.7,11.0,211.0,179.55,132.67
2017,5,24,6,45,431.0,105.0,0.7,11.5,255.5,224.21,170.92
2017,5,24,7,0,476.0,114.0,0.7,12.0,300.0,273.6,212.88
2017,5,24,7,15,432.0,143.0,0.7,12.5,330.0,311.65,246.0
2017,5,24,7,30,388.0,172.0,0.7,13.0,360.0,344.66,273.39
2017,5,24,7,45,330.5,206.5,0.7,13.5,378.5,369.44,292.84
2017,5,24,8,0,273.0,241.0,0.7,14.0,397.0,389.51,307.39
2017,5,24,8,15,144.5,234.5,0.7,14.5,318.0,318.37,251.14
2017,5,24,8,30,16.0,228.0,0.7,15.0,239.0,231.75,181.36
2017,5,24,8,45,121.0,283.5,0.7,15.5,372.0,365.54,285.9
2017,5,24,9,0,226.0,339.0,0.7,16.0,505.0,503.89,387.57
2017,5,24,9,15,562.5,224.0,0.7,16.0,665.0,668.82,511.33
2017,5,24,9,30,899.0,109.0,0.7,16.0,825.0,843.86,630.84
2017,5,24,9,45,909.0,110.0,0.7,16.5,859.0,884.11,652.44
2017,5,24,10,0,919.0,111.0,0.7,17.0,893.0,922.22,674.26
2017,5,24,10,15,925.5,112.0,0.7,17.0,921.0,954.8,693.58
2017,5,24,10,30,932.0,113.0,0.7,17.0,949.0,984.64,711.14
2017,5,24,10,45,937.5,113.0,0.75,17.5,970.0,1009.62,725.38
2017,5,24,11,0,943.0,113.0,0.8,18.0,991.0,1031.53,737.76
2017,5,24,11,15,946.0,113.5,0.8,18.0,1004.5,1048.28,747.31
2017,5,24,11,30,949.0,114.0,0.8,18.0,1018.0,1061.68,754.93
2017,5,24,11,45,951.5,113.5,0.8,18.5,1024.0,1070.15,758.25
2017,5,24,12,0,954.0,113.0,0.8,19.0,1030.0,1075.13,759.61
2017,5,24,12,15,954.0,113.0,0.8,19.0,1028.0,1074.61,759.23
2017,5,24,12,30,954.0,113.0,0.8,19.0,1026.0,1070.57,756.92
2017,5,24,12,45,933.5,125.0,0.85,19.0,1010.5,1054.89,748.82
2017,5,24,13,0,913.0,137.0,0.9,19.0,995.0,1036.11,738.99
2017,5,24,13,15,909.0,136.0,0.9,19.0,977.0,1017.4,728.17
2017,5,24,13,30,905.0,135.0,0.9,19.0,959.0,995.59,715.43
2017,5,24,13,45,900.0,133.0,0.9,19.0,934.5,968.86,699.64
2017,5,24,14,0,895.0,131.0,0.9,19.0,910.0,939.3,682.08
2017,5,24,14,15,773.5,185.5,0.9,18.5,841.5,866.37,637.53
2017,5,24,14,30,652.0,240.0,0.9,18.0,773.0,796.12,592.43
2017,5,24,14,45,652.5,225.0,0.9,18.0,738.0,757.61,568.13
2017,5,24,15,0,653.0,210.0,0.9,18.0,703.0,717.17,541.61
2017,5,24,15,15,742.0,164.0,0.9,17.5,694.0,707.82,538.87
2017,5,24,15,30,831.0,118.0,0.9,17.0,685.0,688.61,528.27
2017,5,24,15,45,814.0,114.0,0.9,17.0,638.0,635.39,490.07
