Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,16,0,797.0,110.0,0.9,17.0,591.0,581.97,450.98
2017,5,24,16,15,773.5,106.0,0.9,16.5,540.5,525.14,408.88
2017,5,24,16,30,750.0,102.0,0.9,16.0,490.0,468.72,365.55
2017,5,24,16,45,722.0,89.0,0.9,15.5,430.5,403.87,314.32
2017,5,24,17,0,694.0,76.0,0.9,15.0,371.0,340.5,262.43
2017,5,24,17,15,650.5,78.5,0.9,14.5,326.0,288.76,218.21
2017,5,24,17,30,607.0,81.0,0.9,14.0,281.0,242.01,177.27
2017,5,24,17,45,548.5,73.0,0.95,13.5,230.5,186.36,129.82
2017,5,24,18,0,490.0,65.0,1.0,13.0,180.0,137.16,88.88
2017,5,24,18,15,403.5,55.0,1.0,12.5,134.0,89.89,53.37
2017,5,24,18,30,317.0,45.0,1.0,12.0,88.0,51.73,29.01
2017,5,24,18,45,158.5,32.0,1.0,12.0,53.5,24.87,14.35
2017,5,24,19,0,0.0,19.0,1.0,12.0,19.0,17.7,0.0
2017,5,24,19,15,0.0,9.5,1.0,11.5,9.5,9.34,0.0
2017,5,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,4.5,1.2,11.0,4.5,4.33,0.0
2017,5,25,5,30,0.0,9.0,1.2,11.0,9.0,8.67,1.72
2017,5,25,5,45,0.0,16.0,1.25,11.0,16.0,15.43,7.46
2017,5,25,6,0,0.0,23.0,1.3,11.0,23.0,22.19,13.47
2017,5,25,6,15,0.0,31.5,1.25,11.0,31.5,30.4,20.71
2017,5,25,6,30,0.0,40.0,1.2,11.0,40.0,38.62,27.86
2017,5,25,6,45,0.0,48.5,1.2,11.5,48.5,46.85,34.84
2017,5,25,7,0,0.0,57.0,1.2,12.0,57.0,55.08,41.7
2017,5,25,7,15,0.0,86.0,1.15,12.0,86.0,83.14,65.31
2017,5,25,7,30,0.0,115.0,1.1,12.0,115.0,111.14,88.44
2017,5,25,7,45,0.0,118.5,1.1,12.5,118.5,114.61,90.76
2017,5,25,8,0,0.0,122.0,1.1,13.0,122.0,118.07,93.11
2017,5,25,8,15,0.0,137.0,1.05,13.0,137.0,132.68,104.74
2017,5,25,8,30,0.0,152.0,1.0,13.0,152.0,147.33,116.25
2017,5,25,8,45,2.5,168.5,1.0,13.5,170.5,165.2,130.11
2017,5,25,9,0,5.0,185.0,1.0,14.0,189.0,183.33,144.0
2017,5,25,9,15,8.0,210.5,1.0,14.0,217.5,210.9,165.46
2017,5,25,9,30,11.0,236.0,1.0,14.0,246.0,238.75,186.87
2017,5,25,9,45,9.0,210.5,1.0,14.5,218.5,212.51,165.64
2017,5,25,10,0,7.0,185.0,1.0,15.0,191.0,186.12,144.53
2017,5,25,10,15,9.5,214.5,1.0,15.0,223.0,217.6,169.1
2017,5,25,10,30,12.0,244.0,1.0,15.0,255.0,249.28,193.3
2017,5,25,10,45,12.0,242.5,1.05,15.5,253.5,248.16,191.82
2017,5,25,11,0,12.0,241.0,1.1,16.0,252.0,246.98,190.5
2017,5,25,11,15,11.0,228.0,1.15,16.0,238.5,233.43,180.05
2017,5,25,11,30,10.0,215.0,1.2,16.0,225.0,219.8,169.57
2017,5,25,11,45,10.5,216.0,1.25,16.5,226.5,221.39,170.56
2017,5,25,12,0,11.0,217.0,1.3,17.0,228.0,222.93,171.46
2017,5,25,12,15,12.0,234.5,1.3,17.0,246.5,241.18,185.47
2017,5,25,12,30,13.0,252.0,1.3,17.0,265.0,259.37,199.33
2017,5,25,12,45,10.5,219.5,1.35,17.0,230.0,224.69,172.76
2017,5,25,13,0,8.0,187.0,1.4,17.0,195.0,190.1,146.19
2017,5,25,13,15,13.0,249.0,1.4,17.0,261.5,255.75,197.19
2017,5,25,13,30,18.0,311.0,1.4,17.0,328.0,321.42,246.91
2017,5,25,13,45,14.5,274.0,1.45,17.0,287.5,281.07,216.32
2017,5,25,14,0,11.0,237.0,1.5,17.0,247.0,240.97,186.04
2017,5,25,14,15,10.0,229.5,1.5,16.5,238.5,232.31,180.06
2017,5,25,14,30,9.0,222.0,1.5,16.0,230.0,223.68,173.96
2017,5,25,14,45,6.0,195.0,1.5,16.0,200.0,194.4,151.28
2017,5,25,15,0,3.0,168.0,1.5,16.0,170.0,165.41,128.65
2017,5,25,15,15,11.5,206.5,1.5,15.5,214.5,208.95,164.04
2017,5,25,15,30,20.0,245.0,1.5,15.0,259.0,251.72,198.41
2017,5,25,15,45,33.0,245.5,1.5,15.0,267.0,261.36,206.54
2017,5,25,16,0,46.0,246.0,1.5,15.0,275.0,267.32,211.87
2017,5,25,16,15,27.5,208.5,1.45,14.5,225.5,217.86,173.24
2017,5,25,16,30,9.0,171.0,1.4,14.0,176.0,169.63,135.13
2017,5,25,16,45,4.5,146.0,1.4,14.0,148.5,142.86,113.82
2017,5,25,17,0,0.0,121.0,1.4,14.0,121.0,116.68,92.65
2017,5,25,17,15,0.0,104.5,1.35,13.5,104.5,100.67,79.79
2017,5,25,17,30,0.0,88.0,1.3,13.0,88.0,84.71,66.71
2017,5,25,17,45,207.0,83.0,1.3,13.0,131.5,123.06,91.18
2017,5,25,18,0,414.0,78.0,1.3,13.0,175.0,137.3,92.56
2017,5,25,18,15,327.0,65.0,1.25,12.5,130.5,91.2,57.66
2017,5,25,18,30,240.0,52.0,1.2,12.0,86.0,54.91,33.6
2017,5,25,18,45,139.0,34.5,1.15,11.5,52.5,28.47,17.52
2017,5,25,19,0,38.0,17.0,1.1,11.0,19.0,15.24,0.0
2017,5,25,19,15,19.0,8.5,1.1,11.0,9.5,8.36,0.0
2017,5,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,26,5,15,115.5,18.5,0.7,11.0,30.5,14.35,0.0
2017,5,26,5,30,231.0,37.0,0.7,11.0,61.0,30.3,20.18
2017,5,26,5,45,325.5,49.0,0.7,11.5,103.0,62.01,35.72
2017,5,26,6,0,420.0,61.0,0.7,12.0,145.0,105.02,65.19
2017,5,26,6,15,210.0,56.5,0.7,12.0,98.5,89.01,61.51
2017,5,26,6,30,0.0,52.0,0.7,12.0,52.0,50.24,37.65
2017,5,26,6,45,0.0,63.0,0.7,12.0,63.0,60.89,46.77
2017,5,26,7,0,0.0,74.0,0.7,12.0,74.0,71.55,55.68
2017,5,26,7,15,0.5,111.5,0.65,12.0,112.0,107.83,85.93
2017,5,26,7,30,1.0,149.0,0.6,12.0,150.0,144.31,115.61
2017,5,26,7,45,0.5,138.0,0.6,12.5,138.5,133.7,106.18
2017,5,26,8,0,0.0,127.0,0.6,13.0,127.0,122.91,96.85
2017,5,26,8,15,0.0,130.5,0.6,13.0,130.5,126.37,99.39
2017,5,26,8,30,0.0,134.0,0.6,13.0,134.0,129.83,101.89
2017,5,26,8,45,2.0,157.0,0.65,13.5,158.5,153.65,120.66
2017,5,26,9,0,4.0,180.0,0.7,14.0,183.0,177.71,139.28
2017,5,26,9,15,6.5,200.0,0.65,14.0,205.5,199.44,156.02
2017,5,26,9,30,9.0,220.0,0.6,14.0,228.0,221.41,172.76
2017,5,26,9,45,10.0,226.5,0.6,14.0,235.0,229.05,178.3
2017,5,26,10,0,11.0,233.0,0.6,14.0,242.0,236.73,183.97
2017,5,26,10,15,14.0,265.0,0.6,14.5,277.5,271.37,209.91
2017,5,26,10,30,17.0,297.0,0.6,15.0,313.0,306.23,235.4
2017,5,26,10,45,14.0,261.0,0.65,15.5,274.5,268.29,206.08
2017,5,26,11,0,11.0,225.0,0.7,16.0,236.0,230.23,176.91
2017,5,26,11,15,14.0,268.5,0.7,16.0,282.5,276.33,212.08
2017,5,26,11,30,17.0,312.0,0.7,16.0,329.0,322.61,246.36
2017,5,26,11,45,28.5,364.0,0.7,16.5,392.0,392.31,296.99
2017,5,26,12,0,40.0,416.0,0.7,17.0,455.0,456.91,342.46
2017,5,26,12,15,33.0,393.5,0.75,17.0,425.5,426.95,320.57
2017,5,26,12,30,26.0,371.0,0.8,17.0,396.0,396.84,299.2
2017,5,26,12,45,22.5,347.0,0.85,17.5,368.5,362.77,274.34
2017,5,26,13,0,19.0,323.0,0.9,18.0,341.0,335.13,253.99
2017,5,26,13,15,17.5,308.0,0.9,18.0,324.5,318.41,241.92
2017,5,26,13,30,16.0,293.0,0.9,18.0,308.0,301.69,229.75
2017,5,26,13,45,21.0,313.0,0.95,18.0,331.5,325.61,248.17
2017,5,26,14,0,26.0,333.0,1.0,18.0,355.0,354.0,269.59
2017,5,26,14,15,55.5,358.5,1.05,17.5,404.5,404.1,308.35
2017,5,26,14,30,85.0,384.0,1.1,17.0,454.0,452.15,345.14
2017,5,26,14,45,63.0,349.0,1.15,17.0,399.5,395.83,303.63
2017,5,26,15,0,41.0,314.0,1.2,17.0,345.0,341.13,263.29
2017,5,26,15,15,243.5,284.0,1.2,17.0,452.5,462.16,359.92
2017,5,26,15,30,446.0,254.0,1.2,17.0,560.0,561.75,435.77
2017,5,26,15,45,607.0,184.5,1.25,17.0,570.5,575.43,447.97
2017,5,26,16,0,768.0,115.0,1.3,17.0,581.0,571.23,446.65
2017,5,26,16,15,744.5,111.0,1.3,16.5,532.0,515.47,404.35
2017,5,26,16,30,721.0,107.0,1.3,16.0,483.0,460.98,362.0
2017,5,26,16,45,689.0,102.5,1.35,15.5,431.5,403.61,316.16
2017,5,26,17,0,657.0,98.0,1.4,15.0,380.0,348.73,270.72
2017,5,26,17,15,615.0,92.0,1.4,14.5,328.5,291.87,222.49
2017,5,26,17,30,573.0,86.0,1.4,14.0,277.0,239.15,176.82
2017,5,26,17,45,514.5,78.0,1.4,14.0,227.5,185.31,130.52
2017,5,26,18,0,456.0,70.0,1.4,14.0,178.0,137.94,90.88
2017,5,26,18,15,372.5,59.0,1.3,13.5,133.5,90.95,55.3
2017,5,26,18,30,289.0,48.0,1.2,13.0,89.0,54.09,31.3
2017,5,26,18,45,176.5,33.0,1.2,12.5,55.0,25.59,15.3
2017,5,26,19,0,64.0,18.0,1.2,12.0,21.0,15.22,0.0
2017,5,26,19,15,32.0,9.0,1.15,11.5,10.5,8.85,0.0
2017,5,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,5,15,118.0,18.5,0.65,10.5,31.0,14.32,0.09
2017,5,27,5,30,236.0,37.0,0.6,11.0,62.0,30.51,20.44
2017,5,27,5,45,331.5,48.5,0.55,11.5,104.0,62.15,35.59
2017,5,27,6,0,427.0,60.0,0.5,12.0,146.0,105.08,64.91
2017,5,27,6,15,492.0,68.5,0.45,12.0,194.5,150.0,100.54
2017,5,27,6,30,557.0,77.0,0.4,12.0,243.0,202.24,144.43
2017,5,27,6,45,603.0,83.5,0.4,12.5,294.5,254.21,189.28
2017,5,27,7,0,649.0,90.0,0.4,13.0,346.0,310.93,237.54
2017,5,27,7,15,682.0,95.0,0.35,13.0,397.0,365.5,283.49
2017,5,27,7,30,715.0,100.0,0.3,13.0,448.0,422.86,330.15
2017,5,27,7,45,740.5,104.0,0.3,13.5,498.5,477.96,373.28
2017,5,27,8,0,766.0,108.0,0.3,14.0,549.0,534.88,416.15
2017,5,27,8,15,785.0,111.0,0.3,14.5,596.0,587.46,454.36
2017,5,27,8,30,804.0,114.0,0.3,15.0,643.0,640.26,491.41
2017,5,27,8,45,818.5,117.0,0.35,15.5,686.5,689.88,525.7
2017,5,27,9,0,833.0,120.0,0.4,16.0,730.0,738.78,557.3
2017,5,27,9,15,844.5,122.0,0.4,16.0,769.0,783.34,585.39
2017,5,27,9,30,856.0,124.0,0.4,16.0,808.0,823.92,610.48
2017,5,27,9,45,864.5,126.0,0.45,16.5,841.0,862.42,633.75
2017,5,27,10,0,873.0,128.0,0.5,17.0,874.0,898.81,655.46
2017,5,27,10,15,879.5,129.5,0.55,17.0,901.0,930.59,675.34
2017,5,27,10,30,886.0,131.0,0.6,17.0,928.0,959.79,693.62
2017,5,27,10,45,890.5,132.0,0.7,17.5,948.0,983.85,708.49
2017,5,27,11,0,895.0,133.0,0.8,18.0,968.0,1004.97,721.59
2017,5,27,11,15,897.5,133.5,0.85,18.0,980.5,1020.58,731.62
2017,5,27,11,30,900.0,134.0,0.9,18.0,993.0,1032.99,739.85
2017,5,27,11,45,901.5,134.0,0.95,18.0,998.0,1040.67,745.28
2017,5,27,12,0,903.0,134.0,1.0,18.0,1003.0,1045.07,748.85
2017,5,27,12,15,902.5,134.0,1.05,18.0,1001.0,1044.15,749.26
2017,5,27,12,30,902.0,134.0,1.1,18.0,999.0,1039.92,747.78
2017,5,27,12,45,898.0,134.5,1.15,18.0,988.5,1029.44,742.5
2017,5,27,13,0,894.0,135.0,1.2,18.0,978.0,1015.76,735.34
2017,5,27,13,15,890.0,134.0,1.2,18.0,960.5,997.47,724.41
2017,5,27,13,30,886.0,133.0,1.2,18.0,943.0,976.15,711.65
2017,5,27,13,45,881.0,131.0,1.25,18.0,918.5,949.97,696.63
2017,5,27,14,0,876.0,129.0,1.3,18.0,894.0,921.04,679.74
2017,5,27,14,15,868.5,127.5,1.3,18.0,863.5,887.83,659.17
2017,5,27,14,30,861.0,126.0,1.3,18.0,833.0,852.31,636.96
2017,5,27,14,45,851.0,123.5,1.3,18.0,796.0,811.66,611.1
2017,5,27,15,0,841.0,121.0,1.3,18.0,759.0,771.33,585.21
2017,5,27,15,15,828.0,118.5,1.3,17.5,717.5,724.87,555.77
2017,5,27,15,30,815.0,116.0,1.3,17.0,676.0,677.38,524.26
2017,5,27,15,45,798.0,112.5,1.35,17.0,630.0,625.53,487.14
2017,5,27,16,0,781.0,109.0,1.4,17.0,584.0,573.51,448.74
2017,5,27,16,15,758.5,105.5,1.4,16.5,535.0,518.62,407.39
2017,5,27,16,30,736.0,102.0,1.4,16.0,486.0,464.03,364.84
2017,5,27,16,45,706.5,97.0,1.45,15.5,435.0,406.52,318.75
2017,5,27,17,0,677.0,92.0,1.5,15.0,384.0,351.23,272.8
2017,5,27,17,15,637.0,86.5,1.5,14.5,332.5,294.46,224.4
2017,5,27,17,30,597.0,81.0,1.5,14.0,281.0,241.56,178.31
2017,5,27,17,45,540.5,73.5,1.55,14.0,231.5,187.28,131.36
2017,5,27,18,0,484.0,66.0,1.6,14.0,182.0,139.2,90.83
2017,5,27,18,15,402.0,56.0,1.55,13.5,136.5,92.43,55.28
2017,5,27,18,30,320.0,46.0,1.5,13.0,91.0,54.32,30.46
2017,5,27,18,45,203.5,32.0,1.5,12.5,56.5,24.71,14.73
2017,5,27,19,0,87.0,18.0,1.5,12.0,22.0,14.09,0.0
2017,5,27,19,15,43.5,9.0,1.45,11.5,11.0,8.85,0.0
2017,5,27,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,5,15,111.5,19.0,1.0,10.0,31.0,14.71,0.88
2017,5,28,5,30,223.0,38.0,1.0,10.0,62.0,31.43,21.35
2017,5,28,5,45,319.5,50.0,1.05,10.5,104.0,62.9,36.73
2017,5,28,6,0,416.0,62.0,1.1,11.0,146.0,105.9,66.41
2017,5,28,6,15,481.5,71.0,1.1,11.0,195.0,150.76,102.33
2017,5,28,6,30,547.0,80.0,1.1,11.0,244.0,203.01,146.75
2017,5,28,6,45,590.0,87.5,1.1,11.5,294.5,254.52,191.93
2017,5,28,7,0,633.0,95.0,1.1,12.0,345.0,310.47,240.39
2017,5,28,7,15,667.5,100.0,1.1,12.0,396.5,364.77,287.23
2017,5,28,7,30,702.0,105.0,1.1,12.0,448.0,422.04,335.24
2017,5,28,7,45,729.5,109.0,1.15,12.5,498.5,477.46,380.08
2017,5,28,8,0,757.0,113.0,1.2,13.0,549.0,534.92,425.03
2017,5,28,8,15,776.5,116.5,1.2,13.5,596.5,587.86,464.86
2017,5,28,8,30,796.0,120.0,1.2,14.0,644.0,641.08,503.6
2017,5,28,8,45,812.5,122.0,1.2,14.5,688.0,690.72,538.58
2017,5,28,9,0,829.0,124.0,1.2,15.0,732.0,739.81,570.99
2017,5,28,9,15,840.0,126.5,1.15,15.0,770.5,784.34,599.54
2017,5,28,9,30,851.0,129.0,1.1,15.0,809.0,827.38,626.6
2017,5,28,9,45,849.5,136.5,1.1,15.5,839.0,863.24,647.94
2017,5,28,10,0,848.0,144.0,1.1,16.0,869.0,896.4,667.29
2017,5,28,10,15,854.5,145.5,1.1,16.0,896.0,923.82,683.97
2017,5,28,10,30,861.0,147.0,1.1,16.0,923.0,952.4,701.42
2017,5,28,10,45,866.0,148.0,1.1,16.5,942.5,976.41,714.51
2017,5,28,11,0,871.0,149.0,1.1,17.0,962.0,997.58,725.78
2017,5,28,11,15,873.5,149.5,1.1,17.0,974.5,1012.85,734.71
2017,5,28,11,30,876.0,150.0,1.1,17.0,987.0,1025.03,741.84
2017,5,28,11,45,876.0,150.5,1.15,17.0,991.5,1031.55,746.53
2017,5,28,12,0,876.0,151.0,1.2,17.0,996.0,1034.88,749.39
2017,5,28,12,15,875.0,151.0,1.2,17.0,993.5,1033.5,748.48
2017,5,28,12,30,874.0,151.0,1.2,17.0,991.0,1028.92,745.75
2017,5,28,12,45,874.0,149.0,1.25,17.0,981.0,1020.17,741.44
2017,5,28,13,0,874.0,147.0,1.3,17.0,971.0,1008.24,735.21
2017,5,28,13,15,869.5,146.0,1.35,17.0,953.5,989.81,724.89
2017,5,28,13,30,865.0,145.0,1.4,17.0,936.0,968.44,712.72
2017,5,28,13,45,858.0,144.0,1.45,17.0,911.0,941.93,697.16
2017,5,28,14,0,851.0,143.0,1.5,17.0,886.0,912.84,679.82
2017,5,28,14,15,842.5,141.0,1.5,17.0,855.5,882.53,660.89
2017,5,28,14,30,834.0,139.0,1.5,17.0,825.0,846.15,637.75
2017,5,28,14,45,823.5,136.0,1.5,17.0,788.0,805.16,611.32
2017,5,28,15,0,813.0,133.0,1.5,17.0,751.0,762.55,583.5
2017,5,28,15,15,799.0,130.0,1.5,16.5,709.5,716.0,553.57
2017,5,28,15,30,785.0,127.0,1.5,16.0,668.0,668.56,521.16
2017,5,28,15,45,768.5,123.0,1.5,16.0,622.5,617.88,484.13
2017,5,28,16,0,752.0,119.0,1.5,16.0,577.0,567.05,445.98
2017,5,28,16,15,728.5,115.0,1.55,15.5,528.5,512.14,404.64
2017,5,28,16,30,705.0,111.0,1.6,15.0,480.0,458.5,362.77
2017,5,28,16,45,674.5,105.5,1.65,15.0,429.5,401.65,316.36
2017,5,28,17,0,644.0,100.0,1.7,15.0,379.0,347.14,270.47
2017,5,28,17,15,603.0,93.5,1.7,14.5,328.0,290.82,222.56
2017,5,28,17,30,562.0,87.0,1.7,14.0,277.0,238.52,177.14
2017,5,28,17,45,502.0,79.5,1.75,13.5,228.0,185.37,131.67
2017,5,28,18,0,442.0,72.0,1.8,13.0,179.0,138.06,92.14
2017,5,28,18,15,361.5,61.0,1.75,12.5,134.5,92.72,57.45
2017,5,28,18,30,281.0,50.0,1.7,12.0,90.0,56.4,33.32
2017,5,28,18,45,140.5,36.0,1.7,11.5,56.0,29.67,19.06
2017,5,28,19,0,0.0,22.0,1.7,11.0,22.0,20.39,0.0
2017,5,28,19,15,0.0,11.0,1.65,11.0,11.0,10.81,0.0
2017,5,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,5,15,105.0,19.5,1.4,10.0,31.0,15.1,1.6
2017,5,29,5,30,210.0,39.0,1.4,10.0,62.0,32.31,22.15
2017,5,29,5,45,308.0,51.0,1.45,10.5,104.0,63.21,37.34
2017,5,29,6,0,406.0,63.0,1.5,11.0,146.0,105.04,66.15
2017,5,29,6,15,352.5,86.0,1.55,11.0,172.5,141.53,100.19
2017,5,29,6,30,299.0,109.0,1.6,11.0,199.0,172.37,130.39
2017,5,29,6,45,337.0,121.5,1.65,11.5,240.5,213.45,165.62
2017,5,29,7,0,375.0,134.0,1.7,12.0,282.0,258.68,204.17
2017,5,29,7,15,426.5,144.0,1.7,12.0,335.0,310.72,248.03
2017,5,29,7,30,478.0,154.0,1.7,12.0,388.0,367.85,295.37
2017,5,29,7,45,608.5,134.5,1.7,12.5,465.0,441.95,354.97
2017,5,29,8,0,739.0,115.0,1.7,13.0,542.0,526.57,421.56
2017,5,29,8,15,758.5,118.5,1.65,13.0,588.5,578.99,461.94
2017,5,29,8,30,778.0,122.0,1.6,13.0,635.0,631.36,501.29
2017,5,29,8,45,686.0,172.0,1.55,13.5,646.5,653.63,514.3
2017,5,29,9,0,594.0,222.0,1.5,14.0,658.0,665.75,519.34
2017,5,29,9,15,712.5,177.5,1.45,14.0,728.0,737.98,573.03
2017,5,29,9,30,831.0,133.0,1.4,14.0,798.0,815.08,624.88
2017,5,29,9,45,705.5,214.0,1.4,14.0,794.5,821.39,627.23
2017,5,29,10,0,580.0,295.0,1.4,14.0,791.0,814.18,617.61
2017,5,29,10,15,563.5,316.5,1.45,14.0,811.0,838.17,633.38
2017,5,29,10,30,547.0,338.0,1.5,14.0,831.0,859.4,646.81
2017,5,29,10,45,455.5,379.5,1.55,14.0,796.0,826.65,621.69
2017,5,29,11,0,364.0,421.0,1.6,14.0,761.0,784.42,590.45
2017,5,29,11,15,402.5,414.0,1.6,14.0,795.0,820.97,616.75
2017,5,29,11,30,441.0,407.0,1.6,14.0,829.0,861.71,644.67
2017,5,29,11,45,646.5,284.0,1.65,14.0,906.0,947.1,709.33
2017,5,29,12,0,852.0,161.0,1.7,14.0,983.0,1026.77,762.17
2017,5,29,12,15,696.5,271.0,1.7,14.0,942.0,986.2,734.63
2017,5,29,12,30,541.0,381.0,1.7,14.0,901.0,938.45,697.89
2017,5,29,12,45,693.5,270.5,1.75,14.5,929.5,973.96,727.34
2017,5,29,13,0,846.0,160.0,1.8,15.0,958.0,999.4,743.31
2017,5,29,13,15,841.5,159.0,1.8,15.0,941.0,981.13,731.46
2017,5,29,13,30,837.0,158.0,1.8,15.0,924.0,960.0,718.28
2017,5,29,13,45,832.5,155.0,1.85,15.0,900.5,934.07,702.54
2017,5,29,14,0,828.0,152.0,1.9,15.0,877.0,905.5,684.98
2017,5,29,14,15,820.0,150.0,1.9,15.0,847.0,872.41,663.67
2017,5,29,14,30,812.0,148.0,1.9,15.0,817.0,837.19,640.79
2017,5,29,14,45,803.5,144.5,1.9,15.0,781.5,798.1,615.04
2017,5,29,15,0,795.0,141.0,1.9,15.0,746.0,757.29,587.83
2017,5,29,15,15,781.0,138.0,1.9,14.5,705.0,711.48,557.76
2017,5,29,15,30,767.0,135.0,1.9,14.0,664.0,664.82,524.89
2017,5,29,15,45,752.5,129.5,1.95,14.0,619.5,614.79,488.0
2017,5,29,16,0,738.0,124.0,2.0,14.0,575.0,564.2,449.64
2017,5,29,16,15,714.5,120.0,2.0,13.5,527.0,510.19,408.0
2017,5,29,16,30,691.0,116.0,2.0,13.0,479.0,457.26,365.86
2017,5,29,16,45,666.0,109.0,2.05,13.0,429.5,402.06,320.13
2017,5,29,17,0,641.0,102.0,2.1,13.0,380.0,348.66,274.52
2017,5,29,17,15,600.5,95.5,2.05,12.5,330.0,292.65,226.27
2017,5,29,17,30,560.0,89.0,2.0,12.0,280.0,240.61,180.57
2017,5,29,17,45,507.0,80.5,2.0,12.0,231.0,188.09,134.69
2017,5,29,18,0,454.0,72.0,2.0,12.0,182.0,141.42,94.88
2017,5,29,18,15,374.0,61.0,1.9,11.5,137.5,94.6,58.71
2017,5,29,18,30,294.0,50.0,1.8,11.0,93.0,57.53,33.89
2017,5,29,18,45,185.5,35.0,1.75,11.0,58.5,27.08,17.08
2017,5,29,19,0,77.0,20.0,1.7,11.0,24.0,16.85,0.0
2017,5,29,19,15,38.5,10.0,1.65,10.5,12.0,9.83,0.0
2017,5,29,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,30,5,15,114.0,20.0,1.55,10.0,32.5,15.49,2.26
2017,5,30,5,30,228.0,40.0,1.5,10.0,65.0,33.41,23.14
2017,5,30,5,45,328.0,51.5,1.5,10.0,108.0,65.05,38.25
2017,5,30,6,0,428.0,63.0,1.5,10.0,151.0,108.57,68.44
2017,5,30,6,15,299.5,91.5,1.5,10.0,161.5,137.39,99.32
2017,5,30,6,30,171.0,120.0,1.5,10.0,172.0,153.1,119.26
2017,5,30,6,45,194.5,138.0,1.55,10.5,207.5,187.66,148.62
2017,5,30,7,0,218.0,156.0,1.6,11.0,243.0,225.15,180.17
2017,5,30,7,15,466.5,129.5,1.6,11.0,348.5,312.62,250.22
2017,5,30,7,30,715.0,103.0,1.6,11.0,454.0,425.95,341.61
2017,5,30,7,45,742.5,106.5,1.65,11.5,504.5,481.48,386.77
2017,5,30,8,0,770.0,110.0,1.7,12.0,555.0,539.05,432.44
2017,5,30,8,15,789.0,113.0,1.7,12.5,602.0,591.75,472.77
2017,5,30,8,30,808.0,116.0,1.7,13.0,649.0,644.67,511.97
2017,5,30,8,45,823.5,118.0,1.7,13.5,693.0,694.08,547.44
2017,5,30,9,0,839.0,120.0,1.7,14.0,737.0,742.84,580.04
2017,5,30,9,15,850.5,122.5,1.65,14.0,775.5,788.1,609.85
2017,5,30,9,30,862.0,125.0,1.6,14.0,814.0,829.39,636.42
2017,5,30,9,45,852.0,137.5,1.55,14.5,842.5,866.03,658.23
2017,5,30,10,0,842.0,150.0,1.5,15.0,871.0,896.89,675.81
2017,5,30,10,15,848.5,151.5,1.5,15.0,897.5,928.2,695.46
2017,5,30,10,30,855.0,153.0,1.5,15.0,924.0,957.02,713.36
2017,5,30,10,45,705.5,254.5,1.55,15.0,899.5,939.31,701.36
2017,5,30,11,0,556.0,356.0,1.6,15.0,875.0,909.29,676.82
2017,5,30,11,15,498.0,381.5,1.55,15.0,851.5,886.64,659.39
2017,5,30,11,30,440.0,407.0,1.5,15.0,828.0,860.53,639.52
2017,5,30,11,45,424.0,412.5,1.5,15.5,820.0,853.58,633.38
2017,5,30,12,0,408.0,418.0,1.5,16.0,812.0,844.67,625.77
2017,5,30,12,15,424.0,415.0,1.5,15.5,823.5,857.54,636.09
2017,5,30,12,30,440.0,412.0,1.5,15.0,835.0,868.51,644.96
2017,5,30,12,45,434.5,406.0,1.5,15.0,820.5,853.15,634.73
2017,5,30,13,0,429.0,400.0,1.5,15.0,806.0,836.1,623.69
2017,5,30,13,15,296.0,430.0,1.55,14.5,708.0,726.43,546.98
2017,5,30,13,30,163.0,460.0,1.6,14.0,610.0,619.4,470.13
2017,5,30,13,45,291.0,410.5,1.65,14.0,669.0,688.24,525.1
2017,5,30,14,0,419.0,361.0,1.7,14.0,728.0,749.2,572.05
2017,5,30,14,15,636.5,246.0,1.75,13.5,781.0,811.64,623.96
2017,5,30,14,30,854.0,131.0,1.8,13.0,834.0,852.55,655.82
2017,5,30,14,45,599.5,231.0,1.9,13.0,714.0,722.52,562.94
2017,5,30,15,0,345.0,331.0,2.0,13.0,594.0,598.11,467.96
2017,5,30,15,15,199.5,312.5,1.95,13.0,462.5,455.68,359.97
2017,5,30,15,30,54.0,294.0,1.9,13.0,331.0,325.5,257.73
2017,5,30,15,45,288.0,242.0,1.85,13.0,420.5,425.63,341.32
2017,5,30,16,0,522.0,190.0,1.8,13.0,510.0,500.78,401.0
2017,5,30,16,15,631.0,144.5,1.7,13.0,499.0,489.79,391.72
2017,5,30,16,30,740.0,99.0,1.6,13.0,488.0,465.77,371.47
2017,5,30,16,45,658.0,103.0,1.5,13.0,423.0,393.31,311.99
2017,5,30,17,0,576.0,107.0,1.4,13.0,358.0,329.12,258.54
2017,5,30,17,15,530.5,102.5,1.3,12.5,311.0,276.91,214.08
2017,5,30,17,30,485.0,98.0,1.2,12.0,264.0,228.27,172.01
2017,5,30,17,45,440.0,86.5,1.2,12.0,218.0,178.83,129.19
2017,5,30,18,0,395.0,75.0,1.2,12.0,172.0,134.31,91.35
2017,5,30,18,15,331.0,62.0,1.15,11.5,130.5,91.38,57.77
2017,5,30,18,30,267.0,49.0,1.1,11.0,89.0,55.69,33.06
2017,5,30,18,45,169.0,34.5,1.1,11.0,56.5,26.6,16.81
2017,5,30,19,0,71.0,20.0,1.1,11.0,24.0,16.87,0.0
2017,5,30,19,15,35.5,10.0,1.1,11.0,12.0,9.83,0.0
2017,5,30,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,31,5,15,113.0,18.5,0.55,11.0,31.0,14.24,1.99
2017,5,31,5,30,226.0,37.0,0.6,11.0,62.0,30.97,21.04
2017,5,31,5,45,321.0,48.0,0.7,11.5,103.5,61.62,35.38
2017,5,31,6,0,416.0,59.0,0.8,12.0,145.0,103.35,64.0
2017,5,31,6,15,479.5,66.5,0.85,12.0,192.0,146.42,98.4
2017,5,31,6,30,543.0,74.0,0.9,12.0,239.0,196.6,141.01
2017,5,31,6,45,590.5,79.5,0.95,12.5,289.0,247.15,185.15
2017,5,31,7,0,638.0,85.0,1.0,13.0,339.0,302.6,233.08
2017,5,31,7,15,670.5,90.0,1.0,13.5,389.5,356.22,278.8
2017,5,31,7,30,703.0,95.0,1.0,14.0,440.0,412.59,325.31
2017,5,31,7,45,732.0,97.0,1.0,14.5,490.0,467.28,369.08
2017,5,31,8,0,761.0,99.0,1.0,15.0,540.0,522.98,412.16
2017,5,31,8,15,779.5,102.0,1.0,15.5,586.0,574.87,450.9
2017,5,31,8,30,798.0,105.0,1.0,16.0,632.0,626.94,488.5
2017,5,31,8,45,817.5,105.0,1.05,16.5,676.0,676.57,523.7
2017,5,31,9,0,837.0,105.0,1.1,17.0,720.0,724.44,555.04
2017,5,31,9,15,847.5,107.0,1.1,17.0,758.0,767.93,583.36
2017,5,31,9,30,858.0,109.0,1.1,17.0,796.0,809.89,610.29
2017,5,31,9,45,870.5,108.0,1.15,17.5,830.0,848.75,634.36
2017,5,31,10,0,883.0,107.0,1.2,18.0,864.0,885.76,656.97
2017,5,31,10,15,889.0,108.5,1.2,18.0,890.5,917.35,676.35
2017,5,31,10,30,895.0,110.0,1.2,18.0,917.0,946.33,693.99
2017,5,31,10,45,900.5,109.5,1.2,18.5,937.0,970.04,706.88
2017,5,31,11,0,906.0,109.0,1.2,19.0,957.0,990.84,717.91
2017,5,31,11,15,908.5,109.5,1.2,19.0,969.5,1006.66,727.19
2017,5,31,11,30,911.0,110.0,1.2,19.0,982.0,1019.28,734.59
2017,5,31,11,45,911.5,111.0,1.25,19.0,987.5,1027.14,740.05
2017,5,31,12,0,912.0,112.0,1.3,19.0,993.0,1031.69,743.59
2017,5,31,12,15,911.5,112.0,1.35,19.0,990.5,1030.89,743.92
2017,5,31,12,30,911.0,112.0,1.4,19.0,988.0,1026.77,742.31
2017,5,31,12,45,909.5,111.0,1.45,19.0,978.5,1017.33,737.45
2017,5,31,13,0,908.0,110.0,1.5,19.0,969.0,1004.62,730.63
2017,5,31,13,15,904.5,109.0,1.5,19.0,951.5,986.76,719.82
2017,5,31,13,30,901.0,108.0,1.5,19.0,934.0,965.82,707.13
2017,5,31,13,45,896.5,106.5,1.5,19.0,910.5,940.46,691.62
2017,5,31,14,0,892.0,105.0,1.5,19.0,887.0,912.3,674.27
2017,5,31,14,15,885.0,103.5,1.5,19.0,857.0,879.27,653.67
2017,5,31,14,30,878.0,102.0,1.5,19.0,827.0,843.88,631.37
2017,5,31,14,45,869.0,100.0,1.55,19.0,791.0,804.17,606.51
2017,5,31,15,0,860.0,98.0,1.6,19.0,755.0,762.61,580.02
2017,5,31,15,15,848.0,96.0,1.6,18.5,714.0,717.23,551.05
2017,5,31,15,30,836.0,94.0,1.6,18.0,673.0,670.67,520.71
2017,5,31,15,45,819.5,91.5,1.6,18.0,627.5,619.79,483.81
2017,5,31,16,0,803.0,89.0,1.6,18.0,582.0,568.96,445.67
2017,5,31,16,15,783.0,86.5,1.6,17.5,534.0,515.59,405.26
2017,5,31,16,30,763.0,84.0,1.6,17.0,486.0,462.83,363.9
2017,5,31,16,45,735.5,80.5,1.6,16.5,436.0,406.63,318.45
2017,5,31,17,0,708.0,77.0,1.6,16.0,386.0,352.35,273.03
2017,5,31,17,15,671.5,72.5,1.55,15.5,336.0,295.26,224.14
2017,5,31,17,30,635.0,68.0,1.5,15.0,286.0,242.49,177.84
2017,5,31,17,45,583.5,62.5,1.45,15.0,237.0,189.07,131.14
2017,5,31,18,0,532.0,57.0,1.4,15.0,188.0,141.19,90.29
2017,5,31,18,15,456.0,49.0,1.3,14.5,143.0,93.96,53.91
2017,5,31,18,30,380.0,41.0,1.2,14.0,98.0,55.33,28.73
2017,5,31,18,45,261.0,30.0,1.15,13.5,62.5,22.81,13.53
2017,5,31,19,0,142.0,19.0,1.1,13.0,27.0,14.78,0.0
2017,5,31,19,15,71.0,9.5,1.05,12.5,13.5,9.34,0.0
2017,5,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,1,5,15,133.5,18.0,0.8,11.0,32.5,13.83,2.06
2017,6,1,5,30,267.0,36.0,0.8,11.0,65.0,30.59,20.73
2017,6,1,5,45,348.5,47.5,0.8,11.5,106.5,63.48,35.97
2017,6,1,6,0,430.0,59.0,0.8,12.0,148.0,105.1,64.86
2017,6,1,6,15,494.0,67.0,0.85,12.5,196.0,149.51,100.18
2017,6,1,6,30,558.0,75.0,0.9,13.0,244.0,201.09,143.63
2017,6,1,6,45,593.0,83.5,0.95,13.5,293.0,251.77,188.08
2017,6,1,7,0,628.0,92.0,1.0,14.0,342.0,305.99,235.0
2017,6,1,7,15,661.5,97.0,1.05,14.5,393.0,359.5,280.45
2017,6,1,7,30,695.0,102.0,1.1,15.0,444.0,415.85,326.9
2017,6,1,7,45,721.0,106.0,1.15,15.5,493.5,470.03,370.35
2017,6,1,8,0,747.0,110.0,1.2,16.0,543.0,526.14,413.88
2017,6,1,8,15,766.5,114.0,1.2,16.0,590.0,578.98,454.12
2017,6,1,8,30,786.0,118.0,1.2,16.0,637.0,632.13,493.45
2017,6,1,8,45,803.5,119.5,1.25,16.5,681.0,681.42,528.5
2017,6,1,9,0,821.0,121.0,1.3,17.0,725.0,730.27,561.17
2017,6,1,9,15,832.5,123.5,1.3,17.0,763.5,774.8,590.34
2017,6,1,9,30,844.0,126.0,1.3,17.0,802.0,815.4,616.49
2017,6,1,9,45,852.0,128.5,1.3,17.5,835.0,853.53,639.51
2017,6,1,10,0,860.0,131.0,1.3,18.0,868.0,889.57,660.85
2017,6,1,10,15,634.5,255.5,1.3,18.0,808.5,841.59,626.45
2017,6,1,10,30,409.0,380.0,1.3,18.0,749.0,772.46,572.82
2017,6,1,10,45,446.0,383.5,1.35,18.0,794.5,820.98,607.07
2017,6,1,11,0,483.0,387.0,1.4,18.0,840.0,869.25,639.5
2017,6,1,11,15,253.0,371.5,1.4,18.0,609.5,630.37,471.96
2017,6,1,11,30,23.0,356.0,1.4,18.0,379.0,372.1,280.96
2017,6,1,11,45,24.5,357.5,1.4,18.5,381.5,381.35,288.69
2017,6,1,12,0,26.0,359.0,1.4,19.0,384.0,384.53,290.45
2017,6,1,12,15,461.5,247.0,1.45,19.0,691.0,726.04,549.2
2017,6,1,12,30,897.0,135.0,1.5,19.0,998.0,1035.93,753.75
2017,6,1,12,45,895.0,134.5,1.55,19.0,989.0,1026.66,744.84
2017,6,1,13,0,893.0,134.0,1.6,19.0,980.0,1014.19,738.13
2017,6,1,13,15,890.0,133.0,1.6,19.0,963.0,997.1,727.81
2017,6,1,13,30,887.0,132.0,1.6,19.0,946.0,976.96,715.62
2017,6,1,13,45,882.0,130.5,1.65,19.0,922.5,951.51,700.71
2017,6,1,14,0,877.0,129.0,1.7,19.0,899.0,923.31,683.94
2017,6,1,14,15,870.0,127.5,1.65,18.5,869.0,890.75,664.23
2017,6,1,14,30,863.0,126.0,1.6,18.0,839.0,855.86,642.84
2017,6,1,14,45,852.5,124.0,1.6,18.0,802.5,815.5,616.91
2017,6,1,15,0,842.0,122.0,1.6,18.0,766.0,775.46,590.96
2017,6,1,15,15,829.0,119.5,1.6,17.5,724.5,729.2,561.4
2017,6,1,15,30,816.0,117.0,1.6,17.0,683.0,681.9,529.91
2017,6,1,15,45,796.5,115.0,1.65,17.0,637.0,630.13,492.49
2017,6,1,16,0,777.0,113.0,1.7,17.0,591.0,578.39,454.01
2017,6,1,16,15,755.0,109.0,1.7,16.5,542.0,523.62,412.62
2017,6,1,16,30,733.0,105.0,1.7,16.0,493.0,469.08,370.01
2017,6,1,16,45,700.0,101.5,1.75,16.0,442.0,411.74,323.35
2017,6,1,17,0,667.0,98.0,1.8,16.0,391.0,356.95,277.36
2017,6,1,17,15,627.5,92.0,1.75,15.5,340.0,300.35,229.27
2017,6,1,17,30,588.0,86.0,1.7,15.0,289.0,247.57,183.46
2017,6,1,17,45,533.0,78.5,1.7,14.5,239.0,193.92,137.39
2017,6,1,18,0,478.0,71.0,1.7,14.0,189.0,146.28,97.27
2017,6,1,18,15,398.0,60.5,1.65,13.5,144.0,98.47,60.38
2017,6,1,18,30,318.0,50.0,1.6,13.0,99.0,60.27,34.76
2017,6,1,18,45,206.0,36.0,1.55,12.5,63.0,27.89,17.96
2017,6,1,19,0,94.0,22.0,1.5,12.0,27.0,18.48,1.25
2017,6,1,19,15,47.0,11.0,1.45,11.5,13.5,10.81,0.0
2017,6,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,2,5,15,147.0,18.5,0.85,11.0,35.0,14.22,2.55
2017,6,2,5,30,294.0,37.0,0.9,11.0,70.0,32.39,19.07
2017,6,2,5,45,391.0,46.5,0.95,11.5,113.5,65.31,36.01
2017,6,2,6,0,488.0,56.0,1.0,12.0,157.0,109.25,65.83
2017,6,2,6,15,550.5,63.0,1.0,12.0,207.0,155.68,103.19
2017,6,2,6,30,613.0,70.0,1.0,12.0,257.0,209.07,148.87
2017,6,2,6,45,655.0,76.0,1.0,12.5,308.5,262.35,195.74
2017,6,2,7,0,697.0,82.0,1.0,13.0,360.0,319.86,245.62
2017,6,2,7,15,728.5,86.0,0.95,13.5,412.0,376.14,293.39
2017,6,2,7,30,760.0,90.0,0.9,14.0,464.0,433.91,340.72
2017,6,2,7,45,785.0,93.0,0.9,14.5,515.0,489.7,385.13
2017,6,2,8,0,810.0,96.0,0.9,15.0,566.0,546.79,428.91
2017,6,2,8,15,828.0,99.0,0.85,15.5,613.5,600.69,468.31
2017,6,2,8,30,846.0,102.0,0.8,16.0,661.0,654.65,506.2
2017,6,2,8,45,860.5,104.0,0.8,16.5,705.5,703.81,539.63
2017,6,2,9,0,875.0,106.0,0.8,17.0,750.0,752.96,570.61
2017,6,2,9,15,885.0,108.0,0.8,17.5,789.0,797.55,597.85
2017,6,2,9,30,895.0,110.0,0.8,18.0,828.0,840.48,623.53
2017,6,2,9,45,908.5,108.5,0.85,18.5,863.0,880.93,648.05
2017,6,2,10,0,922.0,107.0,0.9,19.0,898.0,919.49,671.09
2017,6,2,10,15,927.5,108.0,0.9,19.0,925.0,951.22,689.94
2017,6,2,10,30,933.0,109.0,0.9,19.0,952.0,980.2,707.03
2017,6,2,10,45,936.5,110.0,0.95,19.5,972.0,1004.36,720.74
2017,6,2,11,0,940.0,111.0,1.0,20.0,992.0,1025.42,732.56
2017,6,2,11,15,942.5,111.5,1.05,20.0,1004.5,1041.77,742.93
2017,6,2,11,30,945.0,112.0,1.1,20.0,1017.0,1054.8,751.41
2017,6,2,11,45,945.0,113.0,1.15,20.5,1022.5,1062.46,755.29
2017,6,2,12,0,945.0,114.0,1.2,21.0,1028.0,1066.68,757.21
2017,6,2,12,15,944.5,114.0,1.2,21.0,1025.5,1065.94,756.7
2017,6,2,12,30,944.0,114.0,1.2,21.0,1023.0,1061.76,754.27
2017,6,2,12,45,934.0,118.5,1.3,21.0,1011.0,1049.29,748.74
2017,6,2,13,0,924.0,123.0,1.4,21.0,999.0,1033.62,741.25
2017,6,2,13,15,920.5,122.5,1.4,20.5,981.5,1016.13,732.34
2017,6,2,13,30,917.0,122.0,1.4,20.0,964.0,995.5,721.47
2017,6,2,13,45,912.5,120.5,1.45,20.0,940.0,969.91,706.85
2017,6,2,14,0,908.0,119.0,1.5,20.0,916.0,941.45,690.3
2017,6,2,14,15,900.5,117.5,1.5,20.0,885.0,907.63,669.47
2017,6,2,14,30,893.0,116.0,1.5,20.0,854.0,871.43,646.95
2017,6,2,14,45,884.5,113.5,1.55,20.0,817.5,831.2,622.12
2017,6,2,15,0,876.0,111.0,1.6,20.0,781.0,789.03,595.61
2017,6,2,15,15,863.5,108.5,1.6,19.5,739.5,742.21,566.08
2017,6,2,15,30,851.0,106.0,1.6,19.0,698.0,694.21,535.14
2017,6,2,15,45,835.0,103.5,1.6,19.0,651.5,643.82,498.74
2017,6,2,16,0,819.0,101.0,1.6,19.0,605.0,591.96,460.3
2017,6,2,16,15,798.0,97.5,1.55,18.5,556.0,536.27,418.43
2017,6,2,16,30,777.0,94.0,1.5,18.0,507.0,481.26,375.69
2017,6,2,16,45,747.5,90.5,1.5,17.5,455.0,423.43,329.56
2017,6,2,17,0,718.0,87.0,1.5,17.0,403.0,366.76,282.81
2017,6,2,17,15,680.0,82.0,1.45,16.5,351.5,308.95,233.84
2017,6,2,17,30,642.0,77.0,1.4,16.0,300.0,254.72,186.81
2017,6,2,17,45,586.5,71.0,1.4,15.5,249.0,199.4,139.33
2017,6,2,18,0,531.0,65.0,1.4,15.0,198.0,150.09,97.78
2017,6,2,18,15,452.5,56.0,1.3,14.5,151.5,101.51,60.27
2017,6,2,18,30,374.0,47.0,1.2,14.0,105.0,61.85,34.01
2017,6,2,18,45,256.0,34.5,1.2,13.5,67.5,27.13,17.32
2017,6,2,19,0,138.0,22.0,1.2,13.0,30.0,17.21,1.79
2017,6,2,19,15,69.0,11.0,1.2,12.5,15.0,10.81,0.0
2017,6,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.0,0.95,9.5,4.0,0.0,0.0
2017,6,3,5,0,0.0,8.0,1.0,10.0,8.0,7.86,0.0
2017,6,3,5,15,74.5,24.0,1.0,10.5,32.0,20.11,6.29
2017,6,3,5,30,149.0,40.0,1.0,11.0,56.0,34.8,22.0
2017,6,3,5,45,202.5,57.0,1.0,11.5,91.5,63.43,40.98
2017,6,3,6,0,256.0,74.0,1.0,12.0,127.0,97.36,65.98
2017,6,3,6,15,292.0,91.0,0.95,12.0,167.5,135.66,97.37
2017,6,3,6,30,328.0,108.0,0.9,12.0,208.0,178.06,133.3
2017,6,3,6,45,367.0,119.0,0.9,12.0,250.0,219.65,168.94
2017,6,3,7,0,406.0,130.0,0.9,12.0,292.0,265.33,207.9
2017,6,3,7,15,471.0,134.0,0.9,12.5,347.0,318.52,251.73
2017,6,3,7,30,536.0,138.0,0.9,13.0,402.0,378.08,299.85
2017,6,3,7,45,382.0,194.5,0.9,13.5,392.5,384.83,305.41
2017,6,3,8,0,228.0,251.0,0.9,14.0,383.0,371.83,294.04
2017,6,3,8,15,522.5,182.0,0.9,14.0,518.5,497.8,393.66
2017,6,3,8,30,817.0,113.0,0.9,14.0,654.0,646.78,506.12
2017,6,3,8,45,679.5,177.0,0.9,14.5,647.0,653.19,505.82
2017,6,3,9,0,542.0,241.0,0.9,15.0,640.0,644.09,495.35
2017,6,3,9,15,439.5,298.5,0.9,15.5,633.0,644.56,491.81
2017,6,3,9,30,337.0,356.0,0.9,16.0,626.0,632.76,479.21
2017,6,3,9,45,428.5,338.0,0.95,16.5,696.5,708.52,533.3
2017,6,3,10,0,520.0,320.0,1.0,17.0,767.0,785.51,586.06
2017,6,3,10,15,708.5,225.0,1.0,17.0,853.0,877.47,650.87
2017,6,3,10,30,897.0,130.0,1.0,17.0,939.0,967.72,707.41
2017,6,3,10,45,903.5,129.0,1.05,17.5,960.0,991.98,720.5
2017,6,3,11,0,910.0,128.0,1.1,18.0,981.0,1013.35,732.68
2017,6,3,11,15,912.5,128.5,1.1,18.0,993.5,1029.29,741.94
2017,6,3,11,30,915.0,129.0,1.1,18.0,1006.0,1042.01,749.33
2017,6,3,11,45,919.0,127.0,1.15,18.5,1012.5,1050.46,753.76
2017,6,3,12,0,923.0,125.0,1.2,19.0,1019.0,1055.62,756.29
2017,6,3,12,15,922.5,125.0,1.2,19.0,1016.5,1054.93,755.79
2017,6,3,12,30,922.0,125.0,1.2,19.0,1014.0,1050.88,753.41
2017,6,3,12,45,922.0,123.0,1.3,19.0,1004.5,1041.98,750.01
2017,6,3,13,0,922.0,121.0,1.4,19.0,995.0,1029.74,744.54
2017,6,3,13,15,918.5,120.5,1.4,18.5,978.0,1012.33,735.53
