Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,13,30,915.0,120.0,1.4,18.0,961.0,991.79,724.6
2017,6,3,13,45,911.5,117.5,1.45,18.0,937.5,966.21,709.84
2017,6,3,14,0,908.0,115.0,1.5,18.0,914.0,937.71,693.12
2017,6,3,14,15,901.0,113.5,1.5,18.0,883.5,904.39,672.42
2017,6,3,14,30,894.0,112.0,1.5,18.0,853.0,868.64,650.0
2017,6,3,14,45,886.0,109.5,1.5,18.0,816.5,828.84,624.66
2017,6,3,15,0,878.0,107.0,1.5,18.0,780.0,787.06,597.73
2017,6,3,15,15,866.0,104.5,1.45,17.5,738.5,740.58,567.78
2017,6,3,15,30,854.0,102.0,1.4,17.0,697.0,692.88,536.51
2017,6,3,15,45,838.5,99.0,1.4,17.0,651.0,642.15,499.98
2017,6,3,16,0,823.0,96.0,1.4,17.0,605.0,589.98,461.23
2017,6,3,16,15,802.5,93.0,1.4,16.5,556.0,534.93,419.93
2017,6,3,16,30,782.0,90.0,1.4,16.0,507.0,480.49,377.62
2017,6,3,16,45,754.0,86.5,1.4,15.5,455.5,423.11,331.54
2017,6,3,17,0,726.0,83.0,1.4,15.0,404.0,367.67,285.42
2017,6,3,17,15,689.0,78.5,1.35,14.5,352.5,309.35,235.68
2017,6,3,17,30,652.0,74.0,1.3,14.0,301.0,255.41,188.5
2017,6,3,17,45,596.5,68.5,1.3,14.0,250.0,200.0,140.29
2017,6,3,18,0,541.0,63.0,1.3,14.0,199.0,150.57,98.16
2017,6,3,18,15,463.0,54.5,1.25,13.5,152.5,101.89,60.35
2017,6,3,18,30,385.0,46.0,1.2,13.0,106.0,62.05,33.81
2017,6,3,18,45,259.0,34.5,1.15,12.5,68.5,27.58,17.86
2017,6,3,19,0,133.0,23.0,1.1,12.0,31.0,18.01,3.1
2017,6,3,19,15,66.5,11.5,1.1,11.5,15.5,11.3,0.0
2017,6,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,4,45,12.5,5.0,1.55,10.0,5.0,0.0,0.0
2017,6,4,5,0,25.0,10.0,1.6,10.0,10.0,9.83,0.0
2017,6,4,5,15,148.0,24.5,1.65,10.0,39.5,19.15,5.98
2017,6,4,5,30,271.0,39.0,1.7,10.0,69.0,33.32,20.01
2017,6,4,5,45,369.0,48.5,1.75,10.5,112.0,65.88,37.38
2017,6,4,6,0,467.0,58.0,1.8,11.0,155.0,108.67,66.59
2017,6,4,6,15,530.0,65.0,1.8,11.5,204.0,153.97,103.07
2017,6,4,6,30,593.0,72.0,1.8,12.0,253.0,206.29,147.81
2017,6,4,6,45,639.5,76.5,1.8,12.5,304.5,258.25,193.76
2017,6,4,7,0,686.0,81.0,1.8,13.0,356.0,314.94,243.38
2017,6,4,7,15,717.5,85.5,1.75,13.0,407.5,370.13,291.55
2017,6,4,7,30,749.0,90.0,1.7,13.0,459.0,428.68,341.08
2017,6,4,7,45,772.5,93.5,1.7,13.5,509.0,483.59,385.85
2017,6,4,8,0,796.0,97.0,1.7,14.0,559.0,539.69,429.99
2017,6,4,8,15,814.5,100.0,1.7,14.0,606.5,593.17,471.57
2017,6,4,8,30,833.0,103.0,1.7,14.0,654.0,646.78,512.06
2017,6,4,8,45,846.0,106.0,1.75,14.5,698.0,695.31,546.95
2017,6,4,9,0,859.0,109.0,1.8,15.0,742.0,743.74,579.28
2017,6,4,9,15,870.5,111.0,1.8,15.0,781.5,788.85,609.44
2017,6,4,9,30,882.0,113.0,1.8,15.0,821.0,832.45,638.18
2017,6,4,9,45,894.5,112.5,1.8,15.5,856.0,872.64,663.02
2017,6,4,10,0,907.0,112.0,1.8,16.0,891.0,910.92,686.24
2017,6,4,10,15,914.5,113.5,1.75,16.0,919.5,944.56,706.78
2017,6,4,10,30,922.0,115.0,1.7,16.0,948.0,975.6,725.44
2017,6,4,10,45,926.0,117.0,1.7,16.5,969.0,1001.05,739.64
2017,6,4,11,0,930.0,119.0,1.7,17.0,990.0,1023.44,751.85
2017,6,4,11,15,934.0,119.5,1.65,17.0,1005.0,1041.17,761.73
2017,6,4,11,30,938.0,120.0,1.6,17.0,1020.0,1055.65,769.6
2017,6,4,11,45,941.0,120.5,1.6,17.0,1027.0,1065.81,775.63
2017,6,4,12,0,944.0,121.0,1.6,17.0,1034.0,1072.58,779.68
2017,6,4,12,15,944.5,121.0,1.6,17.0,1033.0,1072.93,779.81
2017,6,4,12,30,945.0,121.0,1.6,17.0,1032.0,1069.84,777.97
2017,6,4,12,45,943.5,120.5,1.6,17.0,1023.0,1060.82,772.54
2017,6,4,13,0,942.0,120.0,1.6,17.0,1014.0,1048.43,765.13
2017,6,4,13,15,939.5,119.5,1.6,17.0,997.5,1031.74,755.1
2017,6,4,13,30,937.0,119.0,1.6,17.0,981.0,1011.82,743.1
2017,6,4,13,45,934.0,116.5,1.65,17.0,957.5,986.28,728.24
2017,6,4,14,0,931.0,114.0,1.7,17.0,934.0,957.73,711.36
2017,6,4,14,15,924.5,113.0,1.7,17.0,903.5,924.75,690.8
2017,6,4,14,30,918.0,112.0,1.7,17.0,873.0,889.24,668.45
2017,6,4,14,45,910.5,109.0,1.75,17.0,836.5,848.57,642.97
2017,6,4,15,0,903.0,106.0,1.8,17.0,800.0,805.81,615.71
2017,6,4,15,15,891.0,104.0,1.8,16.5,757.5,758.89,585.77
2017,6,4,15,30,879.0,102.0,1.8,16.0,715.0,710.68,554.37
2017,6,4,15,45,864.0,99.5,1.85,15.5,669.0,658.99,518.21
2017,6,4,16,0,849.0,97.0,1.9,15.0,623.0,607.18,480.36
2017,6,4,16,15,829.5,94.0,1.9,14.5,573.0,551.45,437.91
2017,6,4,16,30,810.0,91.0,1.9,14.0,523.0,496.17,394.31
2017,6,4,16,45,783.5,87.0,1.9,14.0,471.0,437.52,345.93
2017,6,4,17,0,757.0,83.0,1.9,14.0,419.0,380.61,297.48
2017,6,4,17,15,721.0,78.5,1.85,13.5,366.5,320.95,246.11
2017,6,4,17,30,685.0,74.0,1.8,13.0,314.0,265.53,197.15
2017,6,4,17,45,632.0,68.5,1.75,13.0,262.0,208.82,147.18
2017,6,4,18,0,579.0,63.0,1.7,13.0,210.0,157.8,103.12
2017,6,4,18,15,501.0,55.0,1.6,12.5,162.0,107.39,63.57
2017,6,4,18,30,423.0,47.0,1.5,12.0,114.0,65.83,35.71
2017,6,4,18,45,294.5,36.0,1.4,11.5,74.5,30.01,20.07
2017,6,4,19,0,166.0,25.0,1.3,11.0,35.0,19.66,4.81
2017,6,4,19,15,83.0,12.5,1.3,10.5,17.5,12.29,0.0
2017,6,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,5,4,45,11.0,5.5,1.25,9.5,5.5,0.0,0.0
2017,6,5,5,0,22.0,11.0,1.3,10.0,11.0,10.81,0.0
2017,6,5,5,15,145.0,26.5,1.35,10.0,42.0,20.82,7.24
2017,6,5,5,30,268.0,42.0,1.4,10.0,73.0,35.85,22.12
2017,6,5,5,45,364.0,53.5,1.45,10.5,117.0,69.48,40.59
2017,6,5,6,0,460.0,65.0,1.5,11.0,161.0,114.58,71.86
2017,6,5,6,15,525.0,73.0,1.45,11.0,211.0,160.74,109.04
2017,6,5,6,30,590.0,81.0,1.4,11.0,261.0,214.19,154.73
2017,6,5,6,45,639.0,86.0,1.35,11.5,314.0,267.21,201.22
2017,6,5,7,0,688.0,91.0,1.3,12.0,367.0,325.24,251.49
2017,6,5,7,15,721.0,96.0,1.2,12.5,420.0,381.67,299.5
2017,6,5,7,30,754.0,101.0,1.1,13.0,473.0,440.85,347.98
2017,6,5,7,45,785.0,102.5,1.0,13.5,525.5,498.62,393.54
2017,6,5,8,0,816.0,104.0,0.9,14.0,578.0,557.5,438.02
2017,6,5,8,15,834.5,107.0,0.85,14.5,626.5,611.97,477.79
2017,6,5,8,30,853.0,110.0,0.8,15.0,675.0,666.53,516.07
2017,6,5,8,45,870.0,111.0,0.75,15.5,720.5,717.84,550.59
2017,6,5,9,0,887.0,112.0,0.7,16.0,766.0,767.0,580.65
2017,6,5,9,15,898.0,114.0,0.7,16.5,805.5,812.83,608.52
2017,6,5,9,30,909.0,116.0,0.7,17.0,845.0,857.05,634.83
2017,6,5,9,45,917.5,117.0,0.7,17.5,879.0,896.3,657.47
2017,6,5,10,0,926.0,118.0,0.7,18.0,913.0,933.31,678.4
2017,6,5,10,15,931.5,119.5,0.7,18.5,940.5,965.7,696.15
2017,6,5,10,30,937.0,121.0,0.7,19.0,968.0,995.32,712.05
2017,6,5,10,45,942.0,121.0,0.7,19.5,988.5,1020.04,724.83
2017,6,5,11,0,947.0,121.0,0.7,20.0,1009.0,1041.69,735.74
2017,6,5,11,15,949.0,121.5,0.7,20.5,1021.5,1057.72,743.26
2017,6,5,11,30,951.0,122.0,0.7,21.0,1034.0,1070.41,748.89
2017,6,5,11,45,951.0,122.5,0.75,21.5,1039.0,1077.7,752.6
2017,6,5,12,0,951.0,123.0,0.8,22.0,1044.0,1081.53,754.42
2017,6,5,12,15,950.0,122.5,0.85,22.0,1041.5,1079.91,754.56
2017,6,5,12,30,949.0,122.0,0.9,22.0,1039.0,1074.84,752.8
2017,6,5,12,45,936.0,128.5,1.0,22.0,1025.5,1061.48,747.2
2017,6,5,13,0,923.0,135.0,1.1,22.0,1012.0,1044.95,739.69
2017,6,5,13,15,919.0,134.5,1.1,22.0,994.0,1027.14,729.43
2017,6,5,13,30,915.0,134.0,1.1,22.0,976.0,1006.23,717.28
2017,6,5,13,45,906.5,134.0,1.15,22.0,950.5,978.63,701.9
2017,6,5,14,0,898.0,134.0,1.2,22.0,925.0,948.37,684.76
2017,6,5,14,15,890.0,132.5,1.2,21.5,894.0,914.56,665.68
2017,6,5,14,30,882.0,131.0,1.2,21.0,863.0,878.4,644.88
2017,6,5,14,45,870.0,129.5,1.3,21.0,825.0,836.86,620.37
2017,6,5,15,0,858.0,128.0,1.4,21.0,787.0,795.81,595.67
2017,6,5,15,15,844.5,125.0,1.4,20.5,745.0,748.21,565.98
2017,6,5,15,30,831.0,122.0,1.4,20.0,703.0,699.56,534.4
2017,6,5,15,45,814.5,118.5,1.4,20.0,656.5,647.67,497.5
2017,6,5,16,0,798.0,115.0,1.4,20.0,610.0,595.51,459.39
2017,6,5,16,15,776.0,111.5,1.35,19.5,560.5,540.33,418.41
2017,6,5,16,30,754.0,108.0,1.3,19.0,511.0,485.31,376.24
2017,6,5,16,45,725.0,103.0,1.3,18.5,459.5,427.22,330.58
2017,6,5,17,0,696.0,98.0,1.3,18.0,408.0,371.22,284.99
2017,6,5,17,15,657.0,92.5,1.25,17.0,356.0,313.69,237.35
2017,6,5,17,30,618.0,87.0,1.2,16.0,304.0,259.86,191.57
2017,6,5,17,45,561.5,80.0,1.2,15.5,253.0,204.53,144.5
2017,6,5,18,0,505.0,73.0,1.2,15.0,202.0,155.35,103.29
2017,6,5,18,15,426.0,63.0,1.15,14.5,155.5,106.97,65.87
2017,6,5,18,30,347.0,53.0,1.1,14.0,109.0,66.6,38.42
2017,6,5,18,45,233.0,39.0,1.05,13.5,71.0,32.0,21.66
2017,6,5,19,0,119.0,25.0,1.0,13.0,33.0,19.61,5.43
2017,6,5,19,15,59.5,12.5,0.95,12.5,16.5,12.29,0.0
2017,6,5,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,6,4,45,11.5,5.0,0.7,9.5,5.5,0.0,0.0
2017,6,6,5,0,23.0,10.0,0.7,10.0,11.0,9.83,0.0
2017,6,6,5,15,142.5,25.5,0.75,10.0,41.0,19.96,6.92
2017,6,6,5,30,262.0,41.0,0.8,10.0,71.0,34.94,21.45
2017,6,6,5,45,359.0,52.0,0.85,10.5,114.5,67.81,39.38
2017,6,6,6,0,456.0,63.0,0.9,11.0,158.0,112.1,69.89
2017,6,6,6,15,520.5,71.0,0.9,11.5,208.0,157.93,106.49
2017,6,6,6,30,585.0,79.0,0.9,12.0,258.0,210.99,151.29
2017,6,6,6,45,631.5,84.5,0.9,12.5,310.0,263.46,197.0
2017,6,6,7,0,678.0,90.0,0.9,13.0,362.0,320.67,246.2
2017,6,6,7,15,710.5,95.0,0.9,13.5,414.0,376.33,293.35
2017,6,6,7,30,743.0,100.0,0.9,14.0,466.0,434.68,341.14
2017,6,6,7,45,767.0,104.0,0.95,14.5,516.5,490.84,385.97
2017,6,6,8,0,791.0,108.0,1.0,15.0,567.0,547.44,429.69
2017,6,6,8,15,810.0,111.0,1.0,15.0,615.0,600.99,470.23
2017,6,6,8,30,829.0,114.0,1.0,15.0,663.0,654.74,509.71
2017,6,6,8,45,842.0,117.5,1.0,15.5,707.0,704.75,544.37
2017,6,6,9,0,855.0,121.0,1.0,16.0,751.0,753.89,576.0
2017,6,6,9,15,866.0,123.0,1.0,16.0,790.0,796.78,603.55
2017,6,6,9,30,877.0,125.0,1.0,16.0,829.0,839.83,630.91
2017,6,6,9,45,875.0,133.0,1.0,16.5,860.0,876.13,652.24
2017,6,6,10,0,873.0,141.0,1.0,17.0,891.0,909.63,671.52
2017,6,6,10,15,879.5,142.5,1.0,17.0,918.0,941.45,690.81
2017,6,6,10,30,886.0,144.0,1.0,17.0,945.0,970.73,708.38
2017,6,6,10,45,890.5,145.5,1.05,17.5,965.5,995.41,722.59
2017,6,6,11,0,895.0,147.0,1.1,18.0,986.0,1017.17,735.0
2017,6,6,11,15,897.5,147.5,1.1,18.0,999.0,1032.97,744.15
2017,6,6,11,30,900.0,148.0,1.1,18.0,1012.0,1045.61,751.47
2017,6,6,11,45,901.5,148.0,1.15,18.5,1017.5,1053.55,755.59
2017,6,6,12,0,903.0,148.0,1.2,19.0,1023.0,1058.25,757.83
2017,6,6,12,15,902.5,148.0,1.2,19.0,1021.0,1057.68,757.41
2017,6,6,12,30,902.0,148.0,1.2,19.0,1019.0,1053.84,755.15
2017,6,6,12,45,901.0,146.5,1.25,19.0,1009.5,1044.76,750.72
2017,6,6,13,0,900.0,145.0,1.3,19.0,1000.0,1032.44,744.39
2017,6,6,13,15,896.0,144.5,1.3,18.5,983.0,1015.03,735.43
2017,6,6,13,30,892.0,144.0,1.3,18.0,966.0,994.58,724.61
2017,6,6,13,45,887.0,142.0,1.35,18.0,942.0,968.79,709.83
2017,6,6,14,0,882.0,140.0,1.4,18.0,918.0,940.22,693.19
2017,6,6,14,15,874.5,138.0,1.4,17.5,887.5,906.84,673.81
2017,6,6,14,30,867.0,136.0,1.4,17.0,857.0,871.14,652.71
2017,6,6,14,45,857.5,133.5,1.4,17.0,820.5,833.78,629.04
2017,6,6,15,0,848.0,131.0,1.4,17.0,784.0,791.63,601.87
2017,6,6,15,15,835.0,128.0,1.4,16.5,742.0,744.83,572.21
2017,6,6,15,30,822.0,125.0,1.4,16.0,700.0,696.96,540.52
2017,6,6,15,45,805.5,121.5,1.4,16.0,654.0,645.5,503.36
2017,6,6,16,0,789.0,118.0,1.4,16.0,608.0,593.79,465.0
2017,6,6,16,15,767.0,114.0,1.35,15.5,559.0,538.56,423.39
2017,6,6,16,30,745.0,110.0,1.3,15.0,510.0,483.52,380.59
2017,6,6,16,45,716.0,105.0,1.3,15.0,458.5,425.89,334.02
2017,6,6,17,0,687.0,100.0,1.3,15.0,407.0,370.36,287.73
2017,6,6,17,15,647.5,94.5,1.3,14.5,355.0,313.13,239.52
2017,6,6,17,30,608.0,89.0,1.3,14.0,303.0,259.66,193.37
2017,6,6,17,45,552.5,81.5,1.3,13.5,252.5,204.59,146.14
2017,6,6,18,0,497.0,74.0,1.3,13.0,202.0,155.55,104.69
2017,6,6,18,15,417.5,64.0,1.25,12.5,155.0,107.49,67.2
2017,6,6,18,30,338.0,54.0,1.2,12.0,108.0,67.41,39.62
2017,6,6,18,45,226.0,40.0,1.15,11.5,70.5,33.17,22.91
2017,6,6,19,0,114.0,26.0,1.1,11.0,33.0,20.41,6.63
2017,6,6,19,15,57.0,13.0,1.1,10.5,16.5,12.78,0.0
2017,6,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,4,45,10.0,4.5,0.75,9.5,5.0,0.0,0.0
2017,6,7,5,0,20.0,9.0,0.8,10.0,10.0,8.85,0.0
2017,6,7,5,15,129.0,25.0,0.8,10.0,39.0,19.52,6.79
2017,6,7,5,30,238.0,41.0,0.8,10.0,68.0,34.68,21.42
2017,6,7,5,45,330.0,52.0,0.8,10.5,110.0,65.89,38.78
2017,6,7,6,0,422.0,63.0,0.8,11.0,152.0,107.92,67.87
2017,6,7,6,15,485.0,71.5,0.8,11.5,200.0,152.05,103.05
2017,6,7,6,30,548.0,80.0,0.8,12.0,248.0,203.23,146.14
2017,6,7,6,45,605.0,78.0,0.8,12.5,294.5,249.38,186.24
2017,6,7,7,0,662.0,76.0,0.8,13.0,341.0,301.34,231.12
2017,6,7,7,15,683.5,89.0,0.8,13.0,395.5,359.51,280.92
2017,6,7,7,30,705.0,102.0,0.8,13.0,450.0,419.33,330.44
2017,6,7,7,45,689.5,114.5,0.8,13.5,484.5,461.51,364.39
2017,6,7,8,0,674.0,127.0,0.8,14.0,519.0,501.12,395.04
2017,6,7,8,15,675.0,142.0,0.8,14.5,562.5,550.45,431.56
2017,6,7,8,30,676.0,157.0,0.8,15.0,606.0,598.59,465.81
2017,6,7,8,45,647.5,185.0,0.85,15.5,637.5,637.93,492.58
2017,6,7,9,0,619.0,213.0,0.9,16.0,669.0,673.23,515.78
2017,6,7,9,15,497.5,278.0,0.9,16.0,657.0,668.24,508.51
2017,6,7,9,30,376.0,343.0,0.9,16.0,645.0,650.56,492.42
2017,6,7,9,45,432.5,336.0,0.95,16.5,697.0,709.0,533.51
2017,6,7,10,0,489.0,329.0,1.0,17.0,749.0,766.37,572.33
2017,6,7,10,15,448.0,355.0,1.0,17.0,749.0,770.18,572.4
2017,6,7,10,30,407.0,381.0,1.0,17.0,749.0,770.32,570.61
2017,6,7,10,45,249.5,419.0,1.05,17.5,646.0,664.76,493.74
2017,6,7,11,0,92.0,457.0,1.1,18.0,543.0,545.51,405.91
2017,6,7,11,15,475.0,307.0,1.1,18.0,762.0,787.51,586.62
2017,6,7,11,30,858.0,157.0,1.1,18.0,981.0,1012.68,734.4
2017,6,7,11,45,859.0,157.5,1.1,18.0,986.5,1020.35,735.75
2017,6,7,12,0,860.0,158.0,1.1,18.0,992.0,1024.92,738.39
2017,6,7,12,15,680.0,281.0,1.05,17.5,939.5,978.8,709.42
2017,6,7,12,30,500.0,404.0,1.0,17.0,887.0,919.7,666.04
2017,6,7,12,45,648.0,299.5,1.0,17.0,919.5,957.44,696.85
2017,6,7,13,0,796.0,195.0,1.0,17.0,952.0,986.27,716.39
2017,6,7,13,15,633.0,287.0,1.0,17.0,882.0,912.91,667.91
2017,6,7,13,30,470.0,379.0,1.0,17.0,812.0,837.8,614.66
2017,6,7,13,45,410.5,389.0,1.0,17.0,760.5,781.26,576.98
2017,6,7,14,0,351.0,399.0,1.0,17.0,709.0,722.45,536.94
2017,6,7,14,15,219.5,395.0,1.0,16.5,587.0,588.19,443.02
2017,6,7,14,30,88.0,391.0,1.0,16.0,465.0,461.42,351.0
2017,6,7,14,45,241.0,354.0,1.0,16.0,543.0,552.1,422.7
2017,6,7,15,0,394.0,317.0,1.0,16.0,621.0,623.15,476.61
2017,6,7,15,15,286.0,321.0,1.0,15.5,535.5,531.17,408.97
2017,6,7,15,30,178.0,325.0,1.0,15.0,450.0,444.36,344.92
2017,6,7,15,45,258.0,289.0,1.0,15.0,457.0,453.98,354.89
2017,6,7,16,0,338.0,253.0,1.0,15.0,464.0,453.2,355.67
2017,6,7,16,15,203.5,238.5,0.95,15.0,362.5,345.56,272.42
2017,6,7,16,30,69.0,224.0,0.9,15.0,261.0,251.53,198.91
2017,6,7,16,45,34.5,172.5,0.9,15.0,191.0,182.26,144.56
2017,6,7,17,0,0.0,121.0,0.9,15.0,121.0,116.68,91.93
2017,6,7,17,15,0.0,105.0,0.85,14.5,105.0,101.18,79.73
2017,6,7,17,30,0.0,89.0,0.8,14.0,89.0,85.73,67.2
2017,6,7,17,45,0.0,74.5,0.75,14.0,74.5,71.75,55.55
2017,6,7,18,0,0.0,60.0,0.7,14.0,60.0,57.84,43.75
2017,6,7,18,15,0.0,46.0,0.65,13.5,46.0,44.44,32.27
2017,6,7,18,30,0.0,32.0,0.6,13.0,32.0,30.9,20.5
2017,6,7,18,45,0.0,21.0,0.55,13.0,21.0,20.26,11.01
2017,6,7,19,0,0.0,10.0,0.5,13.0,10.0,9.64,0.38
2017,6,7,19,15,0.0,5.0,0.45,12.5,5.0,4.91,0.0
2017,6,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,0.8,10.5,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,0.8,11.0,1.0,0.98,0.0
2017,6,8,5,15,0.0,6.5,0.8,11.5,6.5,6.26,0.0
2017,6,8,5,30,0.0,12.0,0.8,12.0,12.0,11.57,3.91
2017,6,8,5,45,0.0,19.5,0.85,12.5,19.5,18.81,10.33
2017,6,8,6,0,0.0,27.0,0.9,13.0,27.0,26.05,16.7
2017,6,8,6,15,0.0,35.0,0.9,13.0,35.0,33.79,23.45
2017,6,8,6,30,0.0,43.0,0.9,13.0,43.0,41.52,30.12
2017,6,8,6,45,0.0,52.0,0.9,13.5,52.0,50.23,37.43
2017,6,8,7,0,0.0,61.0,0.9,14.0,61.0,58.95,44.61
2017,6,8,7,15,0.0,92.0,0.9,14.0,92.0,88.9,69.55
2017,6,8,7,30,0.0,123.0,0.9,14.0,123.0,118.79,93.96
2017,6,8,7,45,5.0,156.5,0.95,14.5,159.5,153.71,121.87
2017,6,8,8,0,10.0,190.0,1.0,15.0,196.0,189.27,149.75
2017,6,8,8,15,10.5,201.5,0.95,15.0,208.5,201.43,158.81
2017,6,8,8,30,11.0,213.0,0.9,15.0,221.0,213.63,167.9
2017,6,8,8,45,8.5,204.0,0.9,15.0,210.5,203.81,159.67
2017,6,8,9,0,6.0,195.0,0.9,15.0,200.0,193.69,151.34
2017,6,8,9,15,6.0,193.5,0.9,15.0,199.0,192.57,150.2
2017,6,8,9,30,6.0,192.0,0.9,15.0,198.0,191.43,149.03
2017,6,8,9,45,9.0,220.5,0.9,15.0,229.0,222.15,172.84
2017,6,8,10,0,12.0,249.0,0.9,15.0,260.0,253.13,196.43
2017,6,8,10,15,12.5,254.5,0.9,15.0,266.0,259.45,200.88
2017,6,8,10,30,13.0,260.0,0.9,15.0,272.0,265.75,205.46
2017,6,8,10,45,9.5,217.0,0.9,15.5,226.0,220.53,170.15
2017,6,8,11,0,6.0,174.0,0.9,16.0,180.0,175.21,134.7
2017,6,8,11,15,14.5,264.0,0.9,16.0,278.0,272.18,209.66
2017,6,8,11,30,23.0,354.0,0.9,16.0,376.0,369.94,282.14
2017,6,8,11,45,25.0,354.5,0.9,16.0,379.0,378.48,287.7
2017,6,8,12,0,27.0,355.0,0.9,16.0,382.0,381.18,289.66
2017,6,8,12,15,19.5,295.5,0.9,16.0,315.0,308.81,235.99
2017,6,8,12,30,12.0,236.0,0.9,16.0,248.0,242.48,186.15
2017,6,8,12,45,19.5,302.0,0.95,16.5,321.0,314.92,241.18
2017,6,8,13,0,27.0,368.0,1.0,17.0,394.0,393.21,298.39
2017,6,8,13,15,26.0,359.0,1.0,17.0,383.5,382.46,290.12
2017,6,8,13,30,25.0,350.0,1.0,17.0,373.0,371.63,282.45
2017,6,8,13,45,16.5,272.5,1.0,17.0,287.5,281.31,215.4
2017,6,8,14,0,8.0,195.0,1.0,17.0,202.0,196.99,151.39
2017,6,8,14,15,7.0,188.0,1.0,17.0,194.0,188.95,145.64
2017,6,8,14,30,6.0,181.0,1.0,17.0,186.0,180.97,139.61
2017,6,8,14,45,8.0,204.5,1.0,17.0,211.5,205.27,158.87
2017,6,8,15,0,10.0,228.0,1.0,17.0,237.0,229.38,177.79
2017,6,8,15,15,5.0,191.0,1.0,17.0,195.5,189.06,146.53
2017,6,8,15,30,0.0,154.0,1.0,17.0,154.0,149.28,115.48
2017,6,8,15,45,0.5,159.5,1.0,17.0,160.0,154.86,120.37
2017,6,8,16,0,1.0,165.0,1.0,17.0,166.0,160.36,125.09
2017,6,8,16,15,1.5,162.5,0.95,16.5,163.5,158.01,123.8
2017,6,8,16,30,2.0,160.0,0.9,16.0,161.0,155.58,122.47
2017,6,8,16,45,5.0,154.5,0.9,16.0,157.0,151.27,119.42
2017,6,8,17,0,8.0,149.0,0.9,16.0,153.0,146.58,115.97
2017,6,8,17,15,305.0,114.0,0.85,16.0,223.0,215.06,166.83
2017,6,8,17,30,602.0,79.0,0.8,16.0,293.0,249.63,184.05
2017,6,8,17,45,555.0,72.0,0.8,16.0,245.0,197.32,138.57
2017,6,8,18,0,508.0,65.0,0.8,16.0,197.0,150.05,98.44
2017,6,8,18,15,436.0,56.5,0.75,15.5,152.5,103.53,62.24
2017,6,8,18,30,364.0,48.0,0.7,15.0,108.0,65.15,36.14
2017,6,8,18,45,261.0,36.0,0.65,14.5,71.5,30.9,17.63
2017,6,8,19,0,158.0,24.0,0.6,14.0,35.0,18.67,6.41
2017,6,8,19,15,79.0,12.0,0.6,13.5,17.5,11.8,0.0
2017,6,8,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,4,45,34.0,5.0,0.65,11.5,6.0,0.0,0.0
2017,6,9,5,0,68.0,10.0,0.7,12.0,12.0,9.83,0.0
2017,6,9,5,15,197.5,22.0,0.7,12.0,42.0,17.03,5.3
2017,6,9,5,30,327.0,34.0,0.7,12.0,72.0,29.66,16.55
2017,6,9,5,45,420.5,42.0,0.75,12.5,115.0,62.73,32.73
2017,6,9,6,0,514.0,50.0,0.8,13.0,158.0,106.31,62.01
2017,6,9,6,15,257.0,64.5,0.8,13.0,118.5,104.65,72.51
2017,6,9,6,30,0.0,79.0,0.8,13.0,79.0,75.99,59.32
2017,6,9,6,45,0.0,95.0,0.85,13.5,95.0,91.41,72.16
2017,6,9,7,0,0.0,111.0,0.9,14.0,111.0,106.88,84.7
2017,6,9,7,15,3.5,136.0,0.9,14.0,137.5,132.39,105.41
2017,6,9,7,30,7.0,161.0,0.9,14.0,164.0,158.38,126.21
2017,6,9,7,45,3.5,128.5,0.95,14.5,130.0,125.97,99.17
2017,6,9,8,0,0.0,96.0,1.0,15.0,96.0,92.89,71.69
2017,6,9,8,15,0.0,106.5,1.0,15.0,106.5,103.08,79.87
2017,6,9,8,30,0.0,117.0,1.0,15.0,117.0,113.3,87.91
2017,6,9,8,45,0.0,119.0,1.05,15.5,119.0,115.28,89.08
2017,6,9,9,0,0.0,121.0,1.1,16.0,121.0,117.26,90.29
2017,6,9,9,15,3.0,154.5,1.1,16.0,157.0,152.22,118.12
2017,6,9,9,30,6.0,188.0,1.1,16.0,193.0,187.51,145.72
2017,6,9,9,45,19.5,267.0,1.15,16.0,284.0,276.6,214.8
2017,6,9,10,0,33.0,346.0,1.2,16.0,375.0,371.46,285.93
2017,6,9,10,15,129.5,396.0,1.2,16.0,512.5,514.92,393.18
2017,6,9,10,30,226.0,446.0,1.2,16.0,650.0,658.74,495.6
2017,6,9,10,45,304.5,428.5,1.25,16.5,710.5,726.2,542.17
2017,6,9,11,0,383.0,411.0,1.3,17.0,771.0,790.68,586.66
2017,6,9,11,15,421.5,410.5,1.3,17.0,811.5,838.57,618.46
2017,6,9,11,30,460.0,410.0,1.3,17.0,852.0,881.61,646.93
2017,6,9,11,45,339.5,449.5,1.3,17.0,776.5,800.61,589.05
2017,6,9,12,0,219.0,489.0,1.3,17.0,701.0,715.79,528.7
2017,6,9,12,15,144.5,474.0,1.3,17.0,614.0,625.84,465.63
2017,6,9,12,30,70.0,459.0,1.3,17.0,527.0,529.41,396.33
2017,6,9,12,45,56.0,435.5,1.35,17.0,489.5,490.89,369.64
2017,6,9,13,0,42.0,412.0,1.4,17.0,452.0,452.41,342.13
2017,6,9,13,15,97.5,437.5,1.45,17.0,528.0,530.93,401.36
2017,6,9,13,30,153.0,463.0,1.5,17.0,604.0,612.5,460.62
2017,6,9,13,45,105.5,431.0,1.55,17.0,527.0,527.0,398.67
2017,6,9,14,0,58.0,399.0,1.6,17.0,450.0,448.71,341.69
2017,6,9,14,15,257.5,360.0,1.6,16.5,576.5,590.71,453.06
2017,6,9,14,30,457.0,321.0,1.6,16.0,703.0,714.89,546.31
2017,6,9,14,45,352.5,340.0,1.6,16.0,627.0,628.59,481.96
2017,6,9,15,0,248.0,359.0,1.6,16.0,551.0,552.45,425.52
2017,6,9,15,15,308.0,324.0,1.6,15.5,549.5,550.58,427.73
2017,6,9,15,30,368.0,289.0,1.6,15.0,548.0,543.19,424.94
2017,6,9,15,45,601.5,191.5,1.65,15.0,582.0,584.91,460.67
2017,6,9,16,0,835.0,94.0,1.7,15.0,616.0,599.25,474.11
2017,6,9,16,15,816.5,91.0,1.75,14.5,567.5,544.91,432.58
2017,6,9,16,30,798.0,88.0,1.8,14.0,519.0,490.95,390.34
2017,6,9,16,45,776.0,83.5,1.85,13.5,469.0,434.55,344.61
2017,6,9,17,0,754.0,79.0,1.9,13.0,419.0,379.42,298.21
2017,6,9,17,15,720.5,75.0,1.9,12.5,367.5,322.36,248.82
2017,6,9,17,30,687.0,71.0,1.9,12.0,316.0,267.13,199.85
2017,6,9,17,45,643.0,65.0,1.95,12.0,265.5,211.81,150.48
2017,6,9,18,0,599.0,59.0,2.0,12.0,215.0,161.13,105.89
2017,6,9,18,15,527.5,52.0,1.95,11.5,167.5,110.97,65.65
2017,6,9,18,30,456.0,45.0,1.9,11.0,120.0,68.87,36.54
2017,6,9,18,45,340.5,35.0,1.85,11.0,80.0,31.51,17.52
2017,6,9,19,0,225.0,25.0,1.8,11.0,40.0,19.88,7.72
2017,6,9,19,15,112.5,12.5,1.75,11.0,20.0,12.29,0.0
2017,6,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,10,4,45,30.5,5.5,1.15,10.5,6.0,0.0,0.0
2017,6,10,5,0,61.0,11.0,1.2,11.0,12.0,10.81,0.0
2017,6,10,5,15,195.0,23.5,1.2,11.0,43.0,18.49,6.33
2017,6,10,5,30,329.0,36.0,1.2,11.0,74.0,31.53,18.18
2017,6,10,5,45,417.5,45.0,1.25,11.5,117.0,65.26,35.11
2017,6,10,6,0,506.0,54.0,1.3,12.0,160.0,108.98,64.9
2017,6,10,6,15,565.0,60.5,1.35,12.0,209.0,155.1,102.2
2017,6,10,6,30,624.0,67.0,1.4,12.0,258.0,207.74,147.59
2017,6,10,6,45,667.0,71.5,1.45,12.5,309.5,260.2,194.13
2017,6,10,7,0,710.0,76.0,1.5,13.0,361.0,318.03,244.78
2017,6,10,7,15,740.0,80.0,1.5,13.5,412.0,373.1,292.36
2017,6,10,7,30,770.0,84.0,1.5,14.0,463.0,430.56,340.41
2017,6,10,7,45,793.5,86.5,1.55,14.5,513.5,485.39,385.12
2017,6,10,8,0,817.0,89.0,1.6,15.0,564.0,541.38,429.24
2017,6,10,8,15,833.5,91.5,1.6,15.0,611.0,594.05,470.05
2017,6,10,8,30,850.0,94.0,1.6,15.0,658.0,646.04,509.2
2017,6,10,8,45,864.0,96.0,1.65,15.0,701.5,695.74,545.47
2017,6,10,9,0,878.0,98.0,1.7,15.0,745.0,744.61,579.04
2017,6,10,9,15,888.0,100.0,1.7,15.0,784.0,789.3,608.79
2017,6,10,9,30,898.0,102.0,1.7,15.0,823.0,832.35,637.05
2017,6,10,9,45,904.5,104.0,1.7,15.5,856.0,870.58,660.48
2017,6,10,10,0,911.0,106.0,1.7,16.0,889.0,906.51,682.09
2017,6,10,10,15,916.5,107.5,1.7,16.0,916.0,938.57,702.18
2017,6,10,10,30,922.0,109.0,1.7,16.0,943.0,967.92,720.42
2017,6,10,10,45,927.5,109.0,1.7,16.5,963.5,992.92,734.39
2017,6,10,11,0,933.0,109.0,1.7,17.0,984.0,1014.94,746.41
2017,6,10,11,15,935.5,109.5,1.7,17.0,997.5,1031.43,756.3
2017,6,10,11,30,938.0,110.0,1.7,17.0,1011.0,1044.64,764.22
2017,6,10,11,45,939.5,110.0,1.75,17.0,1017.0,1053.03,769.94
2017,6,10,12,0,941.0,110.0,1.8,17.0,1023.0,1058.03,773.67
2017,6,10,12,15,941.0,109.5,1.8,17.0,1021.5,1057.63,773.35
2017,6,10,12,30,941.0,109.0,1.8,17.0,1020.0,1053.82,771.02
2017,6,10,12,45,936.5,111.0,1.85,17.0,1010.0,1044.67,766.16
2017,6,10,13,0,932.0,113.0,1.9,17.0,1000.0,1032.23,759.3
2017,6,10,13,15,929.5,112.0,1.9,17.0,984.0,1015.49,749.05
2017,6,10,13,30,927.0,111.0,1.9,17.0,968.0,995.55,736.83
2017,6,10,13,45,924.0,109.0,1.95,17.0,945.0,971.05,722.27
2017,6,10,14,0,921.0,107.0,2.0,17.0,922.0,943.57,705.7
2017,6,10,14,15,914.5,106.0,2.0,16.5,892.0,911.19,686.49
2017,6,10,14,30,908.0,105.0,2.0,16.0,862.0,876.32,665.43
2017,6,10,14,45,901.5,102.0,2.0,16.0,827.0,837.1,639.93
2017,6,10,15,0,895.0,99.0,2.0,16.0,792.0,795.75,612.72
2017,6,10,15,15,883.5,97.0,2.0,15.5,750.5,749.81,583.04
2017,6,10,15,30,872.0,95.0,2.0,15.0,709.0,702.55,551.89
2017,6,10,15,45,859.5,92.0,2.0,15.0,664.0,652.54,515.75
2017,6,10,16,0,847.0,89.0,2.0,15.0,619.0,601.79,477.3
2017,6,10,16,15,828.0,86.5,1.95,14.5,570.0,547.44,435.56
2017,6,10,16,30,809.0,84.0,1.9,14.0,521.0,493.2,392.54
2017,6,10,16,45,785.0,80.0,1.9,14.0,470.5,435.87,345.21
2017,6,10,17,0,761.0,76.0,1.9,14.0,420.0,380.0,297.61
2017,6,10,17,15,727.0,72.0,1.85,13.5,368.0,322.4,247.87
2017,6,10,17,30,693.0,68.0,1.8,13.0,316.0,267.87,199.57
2017,6,10,17,45,644.5,63.0,1.8,13.0,265.0,210.97,149.2
2017,6,10,18,0,596.0,58.0,1.8,13.0,214.0,160.34,104.97
2017,6,10,18,15,525.5,51.0,1.75,12.5,167.0,110.42,64.99
2017,6,10,18,30,455.0,44.0,1.7,12.0,120.0,68.42,35.91
2017,6,10,18,45,337.5,34.5,1.65,12.0,80.5,31.42,17.13
2017,6,10,19,0,220.0,25.0,1.6,12.0,41.0,19.79,7.96
2017,6,10,19,15,110.0,12.5,1.6,11.5,20.5,12.29,0.0
2017,6,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,4,45,30.0,5.5,1.65,10.0,6.0,0.0,0.0
2017,6,11,5,0,60.0,11.0,1.7,10.0,12.0,10.81,0.0
2017,6,11,5,15,198.5,23.5,1.8,10.0,43.5,18.48,6.4
2017,6,11,5,30,337.0,36.0,1.9,10.0,75.0,31.49,18.23
2017,6,11,5,45,434.0,44.0,2.05,10.5,119.5,65.22,34.68
2017,6,11,6,0,531.0,52.0,2.2,11.0,164.0,109.88,64.88
2017,6,11,6,15,589.5,58.0,2.25,11.0,213.5,156.79,103.15
2017,6,11,6,30,648.0,64.0,2.3,11.0,263.0,210.15,149.69
2017,6,11,6,45,688.5,69.0,2.35,11.5,314.5,264.82,198.77
2017,6,11,7,0,729.0,74.0,2.4,12.0,366.0,322.22,249.85
2017,6,11,7,15,757.5,77.5,2.4,12.0,417.5,377.19,298.73
2017,6,11,7,30,786.0,81.0,2.4,12.0,469.0,434.37,348.18
2017,6,11,7,45,805.5,85.0,2.4,12.5,519.0,489.5,393.94
2017,6,11,8,0,825.0,89.0,2.4,13.0,569.0,545.38,438.71
2017,6,11,8,15,841.5,92.0,2.35,13.0,616.0,598.63,480.7
2017,6,11,8,30,858.0,95.0,2.3,13.0,663.0,651.79,521.36
2017,6,11,8,45,602.0,204.5,2.3,13.5,616.5,624.49,495.23
2017,6,11,9,0,346.0,314.0,2.3,14.0,570.0,567.61,446.26
2017,6,11,9,15,398.5,310.5,2.25,14.0,619.5,622.82,488.0
2017,6,11,9,30,451.0,307.0,2.2,14.0,669.0,678.11,528.38
2017,6,11,9,45,686.0,205.5,2.2,14.5,782.5,792.91,615.17
2017,6,11,10,0,921.0,104.0,2.2,15.0,896.0,912.88,695.22
2017,6,11,10,15,926.0,105.0,2.2,15.0,922.5,944.27,714.36
2017,6,11,10,30,931.0,106.0,2.2,15.0,949.0,972.93,732.48
2017,6,11,10,45,678.5,250.0,2.2,15.0,871.5,906.36,686.6
2017,6,11,11,0,426.0,394.0,2.2,15.0,794.0,819.13,618.58
2017,6,11,11,15,437.0,402.0,2.2,15.0,817.0,845.0,636.97
2017,6,11,11,30,448.0,410.0,2.2,15.0,840.0,869.42,653.21
2017,6,11,11,45,692.5,261.5,2.25,15.0,931.0,968.6,728.7
2017,6,11,12,0,937.0,113.0,2.3,15.0,1022.0,1056.98,786.57
2017,6,11,12,15,936.0,113.0,2.3,15.0,1020.0,1056.12,785.0
2017,6,11,12,30,935.0,113.0,2.3,15.0,1018.0,1051.88,782.34
2017,6,11,12,45,472.5,160.0,2.3,15.0,617.0,641.4,499.24
2017,6,11,13,0,10.0,207.0,2.3,15.0,216.0,211.65,163.54
2017,6,11,13,15,455.5,166.5,2.3,15.0,587.5,619.31,489.94
2017,6,11,13,30,901.0,126.0,2.3,15.0,959.0,986.2,745.26
2017,6,11,13,45,897.5,124.0,2.3,15.0,936.0,961.84,725.61
2017,6,11,14,0,894.0,122.0,2.3,15.0,913.0,934.62,708.26
2017,6,11,14,15,886.5,120.5,2.3,14.5,883.0,901.66,688.23
2017,6,11,14,30,879.0,119.0,2.3,14.0,853.0,866.35,666.42
2017,6,11,14,45,867.5,118.0,2.35,14.0,816.5,826.11,640.1
2017,6,11,15,0,856.0,117.0,2.4,14.0,780.0,784.18,612.28
2017,6,11,15,15,579.5,212.0,2.4,14.0,650.5,644.28,508.19
2017,6,11,15,30,303.0,307.0,2.4,14.0,521.0,516.39,407.67
2017,6,11,15,45,417.0,249.5,2.45,14.0,523.0,521.59,415.24
2017,6,11,16,0,531.0,192.0,2.5,14.0,525.0,513.12,410.7
2017,6,11,16,15,500.0,185.5,2.5,13.5,479.0,462.52,371.39
2017,6,11,16,30,469.0,179.0,2.5,13.0,433.0,414.05,333.06
2017,6,11,16,45,234.5,143.5,2.5,13.0,270.5,246.65,198.77
2017,6,11,17,0,0.0,108.0,2.5,13.0,108.0,104.25,82.47
2017,6,11,17,15,0.0,99.0,2.45,12.5,99.0,95.47,75.71
2017,6,11,17,30,0.0,90.0,2.4,12.0,90.0,86.69,68.64
2017,6,11,17,45,250.5,82.0,2.35,12.0,148.0,136.39,102.02
2017,6,11,18,0,501.0,74.0,2.3,12.0,206.0,159.22,108.72
2017,6,11,18,15,425.5,64.5,2.15,11.5,160.0,111.5,70.57
2017,6,11,18,30,350.0,55.0,2.0,11.0,114.0,71.4,42.23
2017,6,11,18,45,232.0,42.0,1.95,11.0,76.0,36.65,22.35
2017,6,11,19,0,114.0,29.0,1.9,11.0,38.0,24.08,11.34
2017,6,11,19,15,57.0,14.5,1.8,11.0,19.0,14.25,0.0
2017,6,11,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,4,45,7.0,5.0,1.2,11.0,5.0,0.0,0.0
2017,6,12,5,0,14.0,10.0,1.2,11.0,10.0,9.83,0.0
2017,6,12,5,15,112.5,26.5,1.2,11.0,39.0,22.1,8.73
2017,6,12,5,30,211.0,43.0,1.2,11.0,68.0,35.79,25.36
2017,6,12,5,45,315.0,54.0,1.3,11.5,111.0,66.17,39.49
2017,6,12,6,0,419.0,65.0,1.4,12.0,154.0,107.99,67.88
2017,6,12,6,15,209.5,56.0,1.4,12.0,100.5,88.16,60.94
2017,6,12,6,30,0.0,47.0,1.4,12.0,47.0,45.39,33.5
2017,6,12,6,45,0.0,56.5,1.4,12.5,56.5,54.59,41.28
2017,6,12,7,0,0.0,66.0,1.4,13.0,66.0,63.79,48.88
2017,6,12,7,15,15.5,125.5,1.3,13.0,133.5,127.08,101.57
2017,6,12,7,30,31.0,185.0,1.2,13.0,201.0,192.52,154.68
2017,6,12,7,45,63.0,218.5,1.2,13.5,254.5,243.04,194.5
2017,6,12,8,0,95.0,252.0,1.2,14.0,308.0,296.98,236.38
2017,6,12,8,15,128.0,277.0,1.15,14.0,358.5,348.4,275.94
2017,6,12,8,30,161.0,302.0,1.1,14.0,409.0,401.24,315.89
2017,6,12,8,45,118.5,316.0,1.1,14.5,397.5,394.05,308.16
2017,6,12,9,0,76.0,330.0,1.1,15.0,386.0,379.85,295.37
2017,6,12,9,15,45.0,292.0,1.1,15.0,325.5,321.94,250.59
2017,6,12,9,30,14.0,254.0,1.1,15.0,265.0,258.53,201.07
2017,6,12,9,45,13.0,251.0,1.1,15.0,262.0,255.37,198.61
2017,6,12,10,0,12.0,248.0,1.1,15.0,259.0,252.09,195.79
2017,6,12,10,15,57.5,344.0,1.1,15.0,396.5,392.76,303.46
2017,6,12,10,30,103.0,440.0,1.1,15.0,534.0,533.45,405.49
2017,6,12,10,45,59.0,365.0,1.1,15.5,419.0,418.77,319.41
2017,6,12,11,0,15.0,290.0,1.1,16.0,304.0,297.96,228.26
2017,6,12,11,15,456.5,216.0,1.1,16.0,654.0,677.53,520.6
2017,6,12,11,30,898.0,142.0,1.1,16.0,1004.0,1036.74,756.8
2017,6,12,11,45,902.0,140.5,1.15,16.5,1011.0,1045.9,756.56
2017,6,12,12,0,906.0,139.0,1.2,17.0,1018.0,1051.86,759.6
2017,6,12,12,15,905.5,138.5,1.2,17.0,1016.5,1051.05,759.0
2017,6,12,12,30,905.0,138.0,1.2,17.0,1015.0,1046.97,756.56
2017,6,12,12,45,611.0,295.0,1.3,17.0,884.5,916.29,673.12
2017,6,12,13,0,317.0,452.0,1.4,17.0,754.0,773.93,571.54
2017,6,12,13,15,230.5,457.0,1.45,17.0,674.5,684.83,510.61
2017,6,12,13,30,144.0,462.0,1.5,17.0,595.0,602.92,452.23
2017,6,12,13,45,508.5,301.0,1.55,17.0,754.0,784.88,592.65
2017,6,12,14,0,873.0,140.0,1.6,17.0,913.0,933.93,696.57
2017,6,12,14,15,865.5,138.0,1.65,16.5,883.0,901.09,675.73
2017,6,12,14,30,858.0,136.0,1.7,16.0,853.0,865.96,655.22
2017,6,12,14,45,848.5,134.0,1.75,16.0,817.5,829.68,632.41
2017,6,12,15,0,839.0,132.0,1.8,16.0,782.0,788.63,605.98
2017,6,12,15,15,826.0,129.0,1.8,15.5,741.0,742.43,576.19
2017,6,12,15,30,813.0,126.0,1.8,15.0,700.0,695.17,544.48
2017,6,12,15,45,796.5,123.0,1.8,15.0,655.0,644.81,507.58
2017,6,12,16,0,780.0,120.0,1.8,15.0,610.0,594.19,469.53
2017,6,12,16,15,758.5,116.0,1.8,14.5,561.5,539.36,428.05
2017,6,12,16,30,737.0,112.0,1.8,14.0,513.0,485.55,385.97
2017,6,12,16,45,709.0,107.5,1.8,14.0,462.5,429.32,339.97
2017,6,12,17,0,681.0,103.0,1.8,14.0,412.0,375.07,294.25
2017,6,12,17,15,642.5,97.0,1.8,13.5,360.5,317.94,245.75
2017,6,12,17,30,604.0,91.0,1.8,13.0,309.0,264.44,199.24
2017,6,12,17,45,550.0,84.0,1.8,12.5,258.5,210.19,152.26
2017,6,12,18,0,496.0,77.0,1.8,12.0,208.0,161.77,110.84
2017,6,12,18,15,419.5,67.0,1.7,11.5,161.5,112.82,71.9
2017,6,12,18,30,343.0,57.0,1.6,11.0,115.0,73.11,43.83
2017,6,12,18,45,237.0,43.0,1.5,11.0,77.0,37.89,23.16
2017,6,12,19,0,131.0,29.0,1.4,11.0,39.0,22.72,10.69
2017,6,12,19,15,65.5,14.5,1.3,10.5,19.5,14.25,0.0
2017,6,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,4,45,7.5,5.0,1.2,9.5,5.0,0.0,0.0
2017,6,13,5,0,15.0,10.0,1.2,10.0,10.0,9.83,0.0
2017,6,13,5,15,118.0,26.0,1.2,10.5,38.5,20.33,7.6
2017,6,13,5,30,221.0,42.0,1.2,11.0,67.0,34.92,24.61
2017,6,13,5,45,319.5,53.0,1.2,11.5,109.5,65.43,38.75
2017,6,13,6,0,418.0,64.0,1.2,12.0,152.0,107.49,67.49
2017,6,13,6,15,482.0,72.0,1.15,12.0,200.0,150.87,102.05
2017,6,13,6,30,546.0,80.0,1.1,12.0,248.0,201.42,144.82
2017,6,13,6,45,598.5,84.5,1.1,12.5,299.5,252.25,188.94
2017,6,13,7,0,651.0,89.0,1.1,13.0,351.0,308.5,237.33
2017,6,13,7,15,684.0,94.0,1.05,13.5,401.5,362.71,283.39
2017,6,13,7,30,717.0,99.0,1.0,14.0,452.0,419.71,330.19
2017,6,13,7,45,746.0,101.0,1.0,14.5,502.5,474.93,374.31
2017,6,13,8,0,775.0,103.0,1.0,15.0,553.0,531.1,417.67
2017,6,13,8,15,793.5,106.0,1.0,15.0,600.0,583.48,457.57
2017,6,13,8,30,812.0,109.0,1.0,15.0,647.0,636.06,496.45
2017,6,13,8,45,829.0,110.5,1.0,15.5,691.0,686.01,531.42
2017,6,13,9,0,846.0,112.0,1.0,16.0,735.0,734.03,562.46
2017,6,13,9,15,856.5,114.0,1.0,16.5,774.0,777.89,589.81
2017,6,13,9,30,867.0,116.0,1.0,17.0,813.0,820.23,615.68
2017,6,13,9,45,881.0,114.5,1.05,17.5,847.5,860.27,640.36
2017,6,13,10,0,895.0,113.0,1.1,18.0,882.0,898.56,663.63
2017,6,13,10,15,901.5,114.0,1.15,18.0,909.5,930.64,683.94
2017,6,13,10,30,908.0,115.0,1.2,18.0,937.0,960.13,702.61
2017,6,13,10,45,913.5,115.5,1.25,18.5,957.5,985.42,717.25
2017,6,13,11,0,919.0,116.0,1.3,19.0,978.0,1007.8,730.05
2017,6,13,11,15,921.5,116.5,1.3,19.0,991.5,1024.19,739.65
2017,6,13,11,30,924.0,117.0,1.3,19.0,1005.0,1037.36,747.36
2017,6,13,11,45,927.0,116.0,1.35,19.5,1011.5,1046.26,751.99
2017,6,13,12,0,930.0,115.0,1.4,20.0,1018.0,1051.84,754.69
2017,6,13,12,15,930.0,114.5,1.4,20.0,1016.5,1051.58,754.44
2017,6,13,12,30,930.0,114.0,1.4,20.0,1015.0,1047.95,752.28
