Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,12,45,929.0,113.5,1.45,20.0,1006.0,1039.98,748.41
2017,6,13,13,0,928.0,113.0,1.5,20.0,997.0,1028.69,742.56
2017,6,13,13,15,924.5,112.0,1.5,20.0,980.5,1011.19,732.07
2017,6,13,13,30,921.0,111.0,1.5,20.0,964.0,990.55,719.7
2017,6,13,13,45,916.0,110.5,1.55,20.0,940.5,965.98,705.58
2017,6,13,14,0,911.0,110.0,1.6,20.0,917.0,938.56,689.56
2017,6,13,14,15,904.0,108.5,1.6,19.5,887.0,905.67,670.46
2017,6,13,14,30,897.0,107.0,1.6,19.0,857.0,870.33,649.58
2017,6,13,14,45,887.0,106.0,1.65,19.0,821.0,830.81,624.98
2017,6,13,15,0,877.0,105.0,1.7,19.0,785.0,789.43,598.77
2017,6,13,15,15,865.5,102.5,1.7,18.5,744.0,743.8,569.83
2017,6,13,15,30,854.0,100.0,1.7,18.0,703.0,696.89,539.48
2017,6,13,15,45,837.5,98.5,1.75,18.0,657.5,646.68,503.96
2017,6,13,16,0,821.0,97.0,1.8,18.0,612.0,596.49,466.81
2017,6,13,16,15,801.5,94.0,1.8,17.5,564.0,542.36,426.17
2017,6,13,16,30,782.0,91.0,1.8,17.0,516.0,488.72,384.49
2017,6,13,16,45,754.0,87.5,1.85,17.0,465.5,431.46,338.11
2017,6,13,17,0,726.0,84.0,1.9,17.0,415.0,376.09,291.81
2017,6,13,17,15,691.5,79.5,1.85,16.5,364.0,318.57,242.97
2017,6,13,17,30,657.0,75.0,1.8,16.0,313.0,265.12,196.37
2017,6,13,17,45,606.0,69.5,1.8,15.5,262.5,210.14,148.72
2017,6,13,18,0,555.0,64.0,1.8,15.0,212.0,160.57,106.25
2017,6,13,18,15,483.5,56.5,1.75,14.5,165.5,112.11,67.7
2017,6,13,18,30,412.0,49.0,1.7,14.0,119.0,71.71,39.56
2017,6,13,18,45,302.0,38.0,1.65,13.5,80.5,35.41,19.94
2017,6,13,19,0,192.0,27.0,1.6,13.0,42.0,21.02,9.6
2017,6,13,19,15,96.0,13.5,1.55,12.5,21.0,13.27,0.0
2017,6,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,14,4,45,23.5,5.5,0.9,9.5,6.0,0.0,0.0
2017,6,14,5,0,47.0,11.0,0.9,10.0,12.0,10.81,0.0
2017,6,14,5,15,178.5,24.0,0.85,10.5,42.0,18.68,6.49
2017,6,14,5,30,310.0,37.0,0.8,11.0,72.0,31.81,21.94
2017,6,14,5,45,404.0,45.5,0.8,11.5,115.5,64.16,34.84
2017,6,14,6,0,498.0,54.0,0.8,12.0,159.0,107.11,63.67
2017,6,14,6,15,558.0,61.0,0.75,12.5,208.0,153.28,100.49
2017,6,14,6,30,618.0,68.0,0.7,13.0,257.0,206.09,145.16
2017,6,14,6,45,662.0,72.5,0.65,13.5,308.5,258.38,190.68
2017,6,14,7,0,706.0,77.0,0.6,14.0,360.0,316.19,240.14
2017,6,14,7,15,736.0,81.0,0.6,14.5,411.5,370.95,286.43
2017,6,14,7,30,766.0,85.0,0.6,15.0,463.0,428.13,333.09
2017,6,14,7,45,789.5,88.0,0.65,15.5,513.0,483.2,376.93
2017,6,14,8,0,813.0,91.0,0.7,16.0,563.0,539.45,420.17
2017,6,14,8,15,830.0,93.5,0.7,16.5,610.0,592.21,458.97
2017,6,14,8,30,847.0,96.0,0.7,17.0,657.0,644.36,495.99
2017,6,14,8,45,860.5,98.5,0.75,17.5,700.5,694.11,530.36
2017,6,14,9,0,874.0,101.0,0.8,18.0,744.0,743.0,561.78
2017,6,14,9,15,884.0,102.5,0.85,18.5,783.0,787.08,589.43
2017,6,14,9,30,894.0,104.0,0.9,19.0,822.0,829.54,615.66
2017,6,14,9,45,900.5,106.5,0.95,19.5,855.0,868.22,639.1
2017,6,14,10,0,907.0,109.0,1.0,20.0,888.0,904.63,660.85
2017,6,14,10,15,913.0,110.0,1.05,20.0,915.0,936.62,680.89
2017,6,14,10,30,919.0,111.0,1.1,20.0,942.0,965.96,699.25
2017,6,14,10,45,923.5,111.5,1.15,20.5,962.5,990.59,713.28
2017,6,14,11,0,928.0,112.0,1.2,21.0,983.0,1012.21,725.47
2017,6,14,11,15,931.0,112.5,1.2,21.0,996.5,1029.27,735.35
2017,6,14,11,30,934.0,113.0,1.2,21.0,1010.0,1043.09,743.35
2017,6,14,11,45,935.5,113.0,1.3,21.5,1016.0,1051.62,748.61
2017,6,14,12,0,937.0,113.0,1.4,22.0,1022.0,1056.78,751.91
2017,6,14,12,15,936.5,113.0,1.4,22.0,1021.0,1056.57,751.7
2017,6,14,12,30,936.0,113.0,1.4,22.0,1020.0,1052.98,749.58
2017,6,14,12,45,934.5,112.5,1.45,22.0,1011.0,1044.51,745.45
2017,6,14,13,0,933.0,112.0,1.5,22.0,1002.0,1032.72,739.35
2017,6,14,13,15,930.5,111.5,1.55,22.0,986.0,1016.67,730.65
2017,6,14,13,30,928.0,111.0,1.6,22.0,970.0,997.43,719.98
2017,6,14,13,45,924.0,109.5,1.65,22.0,947.0,972.69,705.79
2017,6,14,14,0,920.0,108.0,1.7,22.0,924.0,945.02,689.68
2017,6,14,14,15,913.5,107.0,1.7,21.5,894.5,912.86,671.22
2017,6,14,14,30,907.0,106.0,1.7,21.0,865.0,878.21,650.95
2017,6,14,14,45,899.5,103.5,1.7,21.0,830.0,838.91,626.12
2017,6,14,15,0,892.0,101.0,1.7,21.0,795.0,797.55,599.67
2017,6,14,15,15,881.5,99.0,1.65,20.5,754.0,752.62,571.1
2017,6,14,15,30,871.0,97.0,1.6,20.0,713.0,706.28,541.12
2017,6,14,15,45,858.0,94.5,1.6,20.0,668.5,656.63,506.39
2017,6,14,16,0,845.0,92.0,1.6,20.0,624.0,606.27,469.37
2017,6,14,16,15,827.0,89.0,1.55,19.5,575.5,552.18,429.05
2017,6,14,16,30,809.0,86.0,1.5,19.0,527.0,498.07,387.38
2017,6,14,16,45,786.0,82.0,1.5,19.0,476.5,441.23,341.77
2017,6,14,17,0,763.0,78.0,1.5,19.0,426.0,385.73,295.76
2017,6,14,17,15,730.0,74.0,1.45,18.0,374.5,328.34,247.94
2017,6,14,17,30,697.0,70.0,1.4,17.0,323.0,273.89,201.18
2017,6,14,17,45,651.5,64.5,1.4,16.5,272.0,216.85,151.84
2017,6,14,18,0,606.0,59.0,1.4,16.0,221.0,165.76,107.92
2017,6,14,18,15,536.0,52.5,1.3,15.0,173.0,115.56,68.08
2017,6,14,18,30,466.0,46.0,1.2,14.0,125.0,73.21,38.72
2017,6,14,18,45,354.5,36.0,1.15,13.5,85.0,34.74,18.51
2017,6,14,19,0,243.0,26.0,1.1,13.0,45.0,20.48,9.42
2017,6,14,19,15,121.5,13.0,1.1,12.5,22.5,12.78,0.0
2017,6,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,15,4,45,28.0,5.5,0.9,10.5,6.0,0.0,0.0
2017,6,15,5,0,56.0,11.0,0.9,11.0,12.0,10.81,0.0
2017,6,15,5,15,188.5,23.5,0.9,11.0,42.5,18.27,6.15
2017,6,15,5,30,321.0,36.0,0.9,11.0,73.0,30.74,21.0
2017,6,15,5,45,409.0,45.0,0.9,11.5,116.0,63.77,34.4
2017,6,15,6,0,497.0,54.0,0.9,12.0,159.0,106.71,63.39
2017,6,15,6,15,556.5,60.5,0.9,12.5,207.5,152.22,99.71
2017,6,15,6,30,616.0,67.0,0.9,13.0,256.0,204.3,143.93
2017,6,15,6,45,655.0,72.5,0.9,13.5,306.5,255.99,189.36
2017,6,15,7,0,694.0,78.0,0.9,14.0,357.0,311.57,237.57
2017,6,15,7,15,724.5,82.5,0.9,14.0,408.0,367.47,285.59
2017,6,15,7,30,755.0,87.0,0.9,14.0,459.0,424.74,333.4
2017,6,15,7,45,776.0,91.0,0.95,14.5,508.0,479.0,377.12
2017,6,15,8,0,797.0,95.0,1.0,15.0,557.0,534.22,420.1
2017,6,15,8,15,814.5,97.5,1.05,15.5,604.0,586.52,459.57
2017,6,15,8,30,832.0,100.0,1.1,16.0,651.0,638.89,497.87
2017,6,15,8,45,843.5,103.5,1.15,16.5,694.0,686.97,531.89
2017,6,15,9,0,855.0,107.0,1.2,17.0,737.0,734.71,563.13
2017,6,15,9,15,865.5,109.0,1.2,17.0,775.5,778.95,591.95
2017,6,15,9,30,876.0,111.0,1.2,17.0,814.0,821.65,619.38
2017,6,15,9,45,875.5,117.5,1.25,17.5,844.5,857.88,641.63
2017,6,15,10,0,875.0,124.0,1.3,18.0,875.0,891.44,661.97
2017,6,15,10,15,880.5,125.0,1.3,18.0,901.5,922.12,680.83
2017,6,15,10,30,886.0,126.0,1.3,18.0,928.0,950.22,697.95
2017,6,15,10,45,890.0,127.0,1.3,18.0,948.0,974.19,712.37
2017,6,15,11,0,894.0,128.0,1.3,18.0,968.0,995.26,724.98
2017,6,15,11,15,895.5,129.0,1.3,18.0,980.0,1010.88,734.18
2017,6,15,11,30,897.0,130.0,1.3,18.0,992.0,1023.35,741.52
2017,6,15,11,45,898.0,129.5,1.35,18.0,997.0,1030.63,746.6
2017,6,15,12,0,899.0,129.0,1.4,18.0,1002.0,1034.69,749.81
2017,6,15,12,15,897.0,129.0,1.4,18.0,999.0,1033.0,748.68
2017,6,15,12,30,895.0,129.0,1.4,18.0,996.0,1028.09,745.7
2017,6,15,12,45,907.5,118.0,1.4,18.0,990.5,1023.34,742.96
2017,6,15,13,0,920.0,107.0,1.4,18.0,985.0,1015.04,738.07
2017,6,15,13,15,915.5,106.5,1.4,18.0,967.5,997.29,727.29
2017,6,15,13,30,911.0,106.0,1.4,18.0,950.0,976.46,714.7
2017,6,15,13,45,905.0,104.5,1.45,18.0,925.5,950.26,699.41
2017,6,15,14,0,899.0,103.0,1.5,18.0,901.0,921.29,682.24
2017,6,15,14,15,891.0,101.5,1.5,18.0,870.5,887.94,661.39
2017,6,15,14,30,883.0,100.0,1.5,18.0,840.0,852.25,638.86
2017,6,15,14,45,874.0,98.0,1.55,18.0,804.5,813.09,614.34
2017,6,15,15,0,865.0,96.0,1.6,18.0,769.0,772.05,588.18
2017,6,15,15,15,853.0,94.0,1.6,18.0,728.5,727.12,558.44
2017,6,15,15,30,841.0,92.0,1.6,18.0,688.0,680.97,527.45
2017,6,15,15,45,827.5,89.5,1.6,18.0,644.0,632.36,493.02
2017,6,15,16,0,814.0,87.0,1.6,18.0,600.0,583.15,456.34
2017,6,15,16,15,795.0,84.0,1.55,17.5,552.5,529.98,416.17
2017,6,15,16,30,776.0,81.0,1.5,17.0,505.0,476.99,374.86
2017,6,15,16,45,753.0,77.5,1.5,17.0,456.0,422.38,330.47
2017,6,15,17,0,730.0,74.0,1.5,17.0,407.0,369.15,285.79
2017,6,15,17,15,698.0,70.0,1.45,16.5,357.5,313.9,238.79
2017,6,15,17,30,666.0,66.0,1.4,16.0,308.0,261.49,193.04
2017,6,15,17,45,622.5,60.5,1.35,16.0,259.5,206.72,145.02
2017,6,15,18,0,579.0,55.0,1.3,16.0,211.0,157.61,102.39
2017,6,15,18,15,513.5,48.5,1.2,15.5,165.5,109.46,63.86
2017,6,15,18,30,448.0,42.0,1.1,15.0,120.0,68.62,35.31
2017,6,15,18,45,348.0,33.0,1.05,14.5,81.5,32.18,16.2
2017,6,15,19,0,248.0,24.0,1.0,14.0,43.0,18.46,8.05
2017,6,15,19,15,124.0,12.0,0.95,13.5,21.5,11.8,0.0
2017,6,15,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,4,45,44.5,5.0,0.65,12.5,6.0,0.0,0.0
2017,6,16,5,0,89.0,10.0,0.7,13.0,12.0,9.83,0.0
2017,6,16,5,15,221.0,20.0,0.7,13.0,41.5,15.15,4.0
2017,6,16,5,30,353.0,30.0,0.7,13.0,71.0,25.08,15.96
2017,6,16,5,45,438.0,37.5,0.75,13.5,113.0,58.28,28.62
2017,6,16,6,0,523.0,45.0,0.8,14.0,155.0,100.97,57.0
2017,6,16,6,15,578.0,50.5,0.8,14.5,202.0,146.11,92.96
2017,6,16,6,30,633.0,56.0,0.8,15.0,249.0,198.44,137.38
2017,6,16,6,45,671.5,60.0,0.85,15.5,298.5,249.23,182.04
2017,6,16,7,0,710.0,64.0,0.9,16.0,348.0,303.84,229.51
2017,6,16,7,15,738.0,67.5,0.9,16.5,398.0,357.42,275.23
2017,6,16,7,30,766.0,71.0,0.9,17.0,448.0,413.2,321.19
2017,6,16,7,45,787.0,73.5,0.95,18.0,496.5,466.83,363.58
2017,6,16,8,0,808.0,76.0,1.0,19.0,545.0,520.74,404.59
2017,6,16,8,15,824.5,78.0,1.0,19.0,590.5,572.11,443.52
2017,6,16,8,30,841.0,80.0,1.0,19.0,636.0,623.43,481.25
2017,6,16,8,45,853.0,82.0,1.05,19.5,678.5,671.35,514.17
2017,6,16,9,0,865.0,84.0,1.1,20.0,721.0,718.31,544.6
2017,6,16,9,15,875.0,85.5,1.15,20.5,759.0,762.04,572.33
2017,6,16,9,30,885.0,87.0,1.2,21.0,797.0,804.18,598.63
2017,6,16,9,45,886.5,92.0,1.25,21.5,828.0,840.95,621.03
2017,6,16,10,0,888.0,97.0,1.3,22.0,859.0,875.16,641.59
2017,6,16,10,15,894.0,98.0,1.3,22.0,886.0,906.68,660.8
2017,6,16,10,30,900.0,99.0,1.3,22.0,913.0,935.61,678.28
2017,6,16,10,45,905.0,99.5,1.35,22.5,933.5,960.37,692.49
2017,6,16,11,0,910.0,100.0,1.4,23.0,954.0,982.23,704.88
2017,6,16,11,15,912.5,100.5,1.4,23.0,967.5,998.62,714.46
2017,6,16,11,30,915.0,101.0,1.4,23.0,981.0,1011.83,722.18
2017,6,16,11,45,917.5,100.5,1.45,23.5,987.0,1020.8,726.78
2017,6,16,12,0,920.0,100.0,1.5,24.0,993.0,1026.48,729.46
2017,6,16,12,15,920.0,100.0,1.5,24.0,992.0,1026.86,729.61
2017,6,16,12,30,920.0,100.0,1.5,24.0,991.0,1023.92,727.87
2017,6,16,12,45,917.5,100.5,1.55,24.0,982.5,1015.68,723.75
2017,6,16,13,0,915.0,101.0,1.6,24.0,974.0,1004.19,717.72
2017,6,16,13,15,912.5,100.0,1.6,24.0,958.5,987.98,708.07
2017,6,16,13,30,910.0,99.0,1.6,24.0,943.0,968.65,696.55
2017,6,16,13,45,905.0,98.5,1.65,24.0,920.5,944.46,682.65
2017,6,16,14,0,900.0,98.0,1.7,24.0,898.0,917.45,666.88
2017,6,16,14,15,894.0,97.0,1.7,23.5,869.0,886.38,649.05
2017,6,16,14,30,888.0,96.0,1.7,23.0,840.0,852.85,629.44
2017,6,16,14,45,879.5,94.5,1.75,23.0,805.5,814.48,605.68
2017,6,16,15,0,871.0,93.0,1.8,23.0,771.0,774.17,580.3
2017,6,16,15,15,860.5,91.5,1.75,22.5,731.5,730.66,552.62
2017,6,16,15,30,850.0,90.0,1.7,22.0,692.0,685.78,523.58
2017,6,16,15,45,836.5,87.5,1.7,22.0,648.0,636.81,489.49
2017,6,16,16,0,823.0,85.0,1.7,22.0,604.0,587.21,453.03
2017,6,16,16,15,805.0,82.5,1.65,21.5,557.0,534.72,413.92
2017,6,16,16,30,787.0,80.0,1.6,21.0,510.0,482.23,373.54
2017,6,16,16,45,764.5,76.5,1.6,20.5,461.0,427.29,330.13
2017,6,16,17,0,742.0,73.0,1.6,20.0,412.0,373.66,286.2
2017,6,16,17,15,710.0,69.0,1.5,19.5,362.0,317.77,239.06
2017,6,16,17,30,678.0,65.0,1.4,19.0,312.0,264.7,193.16
2017,6,16,17,45,634.5,60.0,1.35,18.5,263.0,209.74,145.73
2017,6,16,18,0,591.0,55.0,1.3,18.0,214.0,160.41,103.45
2017,6,16,18,15,525.0,48.5,1.2,17.5,168.0,111.47,64.51
2017,6,16,18,30,459.0,42.0,1.1,17.0,122.0,69.9,35.56
2017,6,16,18,45,356.5,33.0,1.05,16.5,83.0,32.71,16.16
2017,6,16,19,0,254.0,24.0,1.0,16.0,44.0,18.4,8.05
2017,6,16,19,15,127.0,12.0,0.95,15.5,22.0,11.8,0.0
2017,6,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,4,45,47.0,5.0,0.45,12.5,6.0,0.0,0.0
2017,6,17,5,0,94.0,10.0,0.5,13.0,12.0,9.83,0.0
2017,6,17,5,15,229.0,20.0,0.5,13.0,42.0,15.17,3.94
2017,6,17,5,30,364.0,30.0,0.5,13.0,72.0,24.92,15.82
2017,6,17,5,45,451.0,37.0,0.5,13.5,114.5,58.33,28.32
2017,6,17,6,0,538.0,44.0,0.5,14.0,157.0,101.44,56.72
2017,6,17,6,15,592.5,49.0,0.5,14.5,204.5,148.05,93.78
2017,6,17,6,30,647.0,54.0,0.5,15.0,252.0,199.25,137.15
2017,6,17,6,45,687.0,57.5,0.55,15.5,302.0,250.7,182.18
2017,6,17,7,0,727.0,61.0,0.6,16.0,352.0,306.13,230.11
2017,6,17,7,15,754.0,64.5,0.65,16.5,402.0,360.2,276.19
2017,6,17,7,30,781.0,68.0,0.7,17.0,452.0,416.34,322.47
2017,6,17,7,45,802.5,70.0,0.8,18.0,501.0,470.5,365.4
2017,6,17,8,0,824.0,72.0,0.9,19.0,550.0,524.94,407.02
2017,6,17,8,15,840.0,74.0,0.95,19.5,596.0,576.77,445.73
2017,6,17,8,30,856.0,76.0,1.0,20.0,642.0,628.49,483.13
2017,6,17,8,45,868.5,78.0,1.05,20.5,685.0,677.42,516.42
2017,6,17,9,0,881.0,80.0,1.1,21.0,728.0,725.41,547.35
2017,6,17,9,15,890.0,81.5,1.1,21.5,766.0,769.01,574.21
2017,6,17,9,30,899.0,83.0,1.1,22.0,804.0,810.92,599.49
2017,6,17,9,45,893.5,92.0,1.1,23.0,833.5,846.41,618.96
2017,6,17,10,0,888.0,101.0,1.1,24.0,863.0,878.85,636.17
2017,6,17,10,15,893.5,102.0,1.1,24.0,889.5,909.95,654.8
2017,6,17,10,30,899.0,103.0,1.1,24.0,916.0,938.45,671.7
2017,6,17,10,45,902.5,104.5,1.15,24.5,936.0,962.81,685.48
2017,6,17,11,0,906.0,106.0,1.2,25.0,956.0,984.23,697.44
2017,6,17,11,15,908.5,106.5,1.2,25.0,969.5,1000.6,706.85
2017,6,17,11,30,911.0,107.0,1.2,25.0,983.0,1013.81,714.43
2017,6,17,11,45,911.0,107.5,1.3,25.5,988.5,1021.3,718.96
2017,6,17,12,0,911.0,108.0,1.4,26.0,994.0,1025.52,721.59
2017,6,17,12,15,911.0,108.0,1.4,26.0,992.5,1025.94,721.78
2017,6,17,12,30,911.0,108.0,1.4,26.0,991.0,1023.07,720.11
2017,6,17,12,45,912.0,106.0,1.45,26.0,983.0,1015.89,716.72
2017,6,17,13,0,913.0,104.0,1.5,26.0,975.0,1005.41,711.41
2017,6,17,13,15,910.0,103.5,1.5,26.0,959.5,989.31,701.93
2017,6,17,13,30,907.0,103.0,1.5,26.0,944.0,970.1,690.63
2017,6,17,13,45,902.0,102.0,1.55,26.0,921.0,945.51,676.67
2017,6,17,14,0,897.0,101.0,1.6,26.0,898.0,918.12,660.88
2017,6,17,14,15,891.0,100.0,1.6,25.5,869.5,887.18,643.36
2017,6,17,14,30,885.0,99.0,1.6,25.0,841.0,853.78,624.07
2017,6,17,14,45,876.5,97.5,1.6,25.0,806.0,815.54,600.19
2017,6,17,15,0,868.0,96.0,1.6,25.0,771.0,775.38,574.8
2017,6,17,15,15,857.0,94.0,1.6,25.0,731.5,731.13,546.35
2017,6,17,15,30,846.0,92.0,1.6,25.0,692.0,685.58,516.62
2017,6,17,15,45,832.0,89.5,1.6,25.0,648.0,636.47,482.89
2017,6,17,16,0,818.0,87.0,1.6,25.0,604.0,586.8,446.9
2017,6,17,16,15,799.5,84.5,1.55,24.5,557.0,534.25,408.31
2017,6,17,16,30,781.0,82.0,1.5,24.0,510.0,481.82,368.55
2017,6,17,16,45,757.5,78.5,1.45,23.5,461.0,426.73,325.49
2017,6,17,17,0,734.0,75.0,1.4,23.0,412.0,373.06,282.08
2017,6,17,17,15,701.5,71.0,1.3,22.5,362.0,317.39,235.84
2017,6,17,17,30,669.0,67.0,1.2,22.0,312.0,264.61,190.89
2017,6,17,17,45,624.5,62.0,1.15,21.5,263.0,209.84,144.35
2017,6,17,18,0,580.0,57.0,1.1,21.0,214.0,160.83,102.96
2017,6,17,18,15,513.5,50.5,1.0,20.0,168.0,112.36,65.04
2017,6,17,18,30,447.0,44.0,0.9,19.0,122.0,71.32,36.76
2017,6,17,18,45,345.5,34.5,0.85,18.0,83.5,34.24,17.25
2017,6,17,19,0,244.0,25.0,0.8,17.0,45.0,19.31,8.8
2017,6,17,19,15,122.0,12.5,0.75,16.5,22.5,12.29,0.0
2017,6,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,4,45,47.5,4.5,0.35,15.5,5.5,0.0,0.0
2017,6,18,5,0,95.0,9.0,0.3,16.0,11.0,8.85,0.0
2017,6,18,5,15,229.0,19.5,0.3,16.5,41.0,14.72,3.43
2017,6,18,5,30,363.0,30.0,0.3,17.0,71.0,24.64,15.28
2017,6,18,5,45,445.0,37.5,0.3,17.5,113.0,58.09,27.92
2017,6,18,6,0,527.0,45.0,0.3,18.0,155.0,100.7,55.65
2017,6,18,6,15,582.0,50.5,0.3,18.5,202.5,145.97,90.9
2017,6,18,6,30,637.0,56.0,0.3,19.0,250.0,198.46,134.42
2017,6,18,6,45,673.5,60.5,0.3,19.5,299.5,249.33,178.02
2017,6,18,7,0,710.0,65.0,0.3,20.0,349.0,303.83,224.02
2017,6,18,7,15,738.0,68.5,0.3,20.5,398.5,357.38,268.33
2017,6,18,7,30,766.0,72.0,0.3,21.0,448.0,413.14,312.82
2017,6,18,7,45,785.5,75.0,0.35,21.5,496.0,466.12,354.1
2017,6,18,8,0,805.0,78.0,0.4,22.0,544.0,520.05,394.63
2017,6,18,8,15,821.0,80.5,0.4,22.5,590.0,571.5,431.52
2017,6,18,8,30,837.0,83.0,0.4,23.0,636.0,622.86,467.03
2017,6,18,8,45,847.5,86.0,0.45,24.0,678.0,670.63,497.94
2017,6,18,9,0,858.0,89.0,0.5,25.0,720.0,717.32,526.08
2017,6,18,9,15,868.0,90.5,0.5,25.5,758.0,760.82,551.83
2017,6,18,9,30,878.0,92.0,0.5,26.0,796.0,802.75,576.13
2017,6,18,9,45,889.5,91.0,0.55,26.5,829.5,841.62,598.96
2017,6,18,10,0,901.0,90.0,0.6,27.0,863.0,878.59,620.38
2017,6,18,10,15,906.5,91.0,0.65,27.0,890.0,910.09,639.5
2017,6,18,10,30,912.0,92.0,0.7,27.0,917.0,938.95,657.03
2017,6,18,10,45,913.0,94.5,0.75,27.5,936.0,962.31,669.9
2017,6,18,11,0,914.0,97.0,0.8,28.0,955.0,982.58,680.97
2017,6,18,11,15,916.5,97.5,0.85,28.0,968.5,999.11,691.21
2017,6,18,11,30,919.0,98.0,0.9,28.0,982.0,1012.46,699.66
2017,6,18,11,45,917.5,100.0,1.0,28.5,987.0,1020.1,704.4
2017,6,18,12,0,916.0,102.0,1.1,29.0,992.0,1024.41,707.25
2017,6,18,12,15,915.5,102.0,1.1,29.0,990.5,1024.38,707.16
2017,6,18,12,30,915.0,102.0,1.1,29.0,989.0,1021.05,705.25
2017,6,18,12,45,904.5,107.5,1.15,29.0,978.0,1010.06,699.78
2017,6,18,13,0,894.0,113.0,1.2,29.0,967.0,996.0,692.57
2017,6,18,13,15,891.0,112.5,1.2,28.5,951.5,980.21,684.89
2017,6,18,13,30,888.0,112.0,1.2,28.0,936.0,961.38,675.38
2017,6,18,13,45,881.0,112.5,1.25,28.0,913.0,936.9,661.81
2017,6,18,14,0,874.0,113.0,1.3,28.0,890.0,909.76,646.53
2017,6,18,14,15,867.5,111.5,1.3,28.0,861.5,878.54,627.88
2017,6,18,14,30,861.0,110.0,1.3,28.0,833.0,844.96,607.64
2017,6,18,14,45,850.5,109.5,1.3,28.0,798.0,806.94,584.35
2017,6,18,15,0,840.0,109.0,1.3,28.0,763.0,767.18,559.72
2017,6,18,15,15,828.5,107.0,1.25,27.5,724.0,723.67,532.84
2017,6,18,15,30,817.0,105.0,1.2,27.0,685.0,680.03,505.48
2017,6,18,15,45,800.5,103.0,1.2,26.5,641.0,630.73,472.58
2017,6,18,16,0,784.0,101.0,1.2,26.0,597.0,581.16,438.15
2017,6,18,16,15,765.0,98.0,1.15,25.5,550.5,529.15,400.51
2017,6,18,16,30,746.0,95.0,1.1,25.0,504.0,477.62,362.0
2017,6,18,16,45,719.0,91.5,1.05,25.0,455.0,422.65,319.07
2017,6,18,17,0,692.0,88.0,1.0,25.0,406.0,368.55,275.64
2017,6,18,17,15,658.0,83.0,0.95,24.0,356.5,313.4,231.33
2017,6,18,17,30,624.0,78.0,0.9,23.0,307.0,261.34,188.24
2017,6,18,17,45,575.5,72.0,0.85,22.5,258.0,208.11,143.75
2017,6,18,18,0,527.0,66.0,0.8,22.0,209.0,160.01,103.86
2017,6,18,18,15,459.0,58.0,0.7,21.0,163.5,112.77,67.34
2017,6,18,18,30,391.0,50.0,0.6,20.0,118.0,73.17,40.06
2017,6,18,18,45,291.5,38.5,0.55,19.0,80.0,37.23,20.21
2017,6,18,19,0,192.0,27.0,0.5,18.0,42.0,20.9,10.06
2017,6,18,19,15,96.0,13.5,0.45,17.5,21.0,13.27,0.0
2017,6,18,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,4,45,16.0,4.0,0.55,14.5,4.5,0.0,0.0
2017,6,19,5,0,32.0,8.0,0.6,15.0,9.0,7.86,0.0
2017,6,19,5,15,138.5,22.0,0.6,15.0,36.5,17.05,4.77
2017,6,19,5,30,245.0,36.0,0.6,15.0,64.0,29.07,19.17
2017,6,19,5,45,330.0,47.0,0.6,15.5,104.5,59.5,33.18
2017,6,19,6,0,415.0,58.0,0.6,16.0,145.0,99.69,60.12
2017,6,19,6,15,475.0,66.0,0.55,16.5,191.0,141.98,92.93
2017,6,19,6,30,535.0,74.0,0.5,17.0,237.0,190.94,133.23
2017,6,19,6,45,580.5,79.5,0.5,17.5,286.0,239.91,174.86
2017,6,19,7,0,626.0,85.0,0.5,18.0,335.0,293.56,219.96
2017,6,19,7,15,658.0,90.0,0.5,18.5,384.0,345.88,263.36
2017,6,19,7,30,690.0,95.0,0.5,19.0,433.0,400.92,307.55
2017,6,19,7,45,716.5,98.0,0.5,20.0,481.5,454.42,348.49
2017,6,19,8,0,743.0,101.0,0.5,21.0,530.0,508.67,388.37
2017,6,19,8,15,761.5,104.0,0.5,21.5,576.0,559.49,425.04
2017,6,19,8,30,780.0,107.0,0.5,22.0,622.0,610.59,460.66
2017,6,19,8,45,795.0,109.5,0.5,22.5,664.5,658.8,493.11
2017,6,19,9,0,810.0,112.0,0.5,23.0,707.0,706.45,523.06
2017,6,19,9,15,821.0,114.0,0.5,23.5,745.0,747.97,547.84
2017,6,19,9,30,832.0,116.0,0.5,24.0,783.0,789.53,572.27
2017,6,19,9,45,833.5,122.0,0.55,24.5,814.0,825.53,593.59
2017,6,19,10,0,835.0,128.0,0.6,25.0,845.0,859.14,613.24
2017,6,19,10,15,842.0,129.5,0.65,25.5,872.0,890.66,631.46
2017,6,19,10,30,849.0,131.0,0.7,26.0,899.0,919.83,648.11
2017,6,19,10,45,854.5,132.0,0.8,26.5,919.5,944.56,662.93
2017,6,19,11,0,860.0,133.0,0.9,27.0,940.0,966.58,676.12
2017,6,19,11,15,863.5,133.5,0.95,27.0,954.0,983.32,686.54
2017,6,19,11,30,867.0,134.0,1.0,27.0,968.0,997.07,695.29
2017,6,19,11,45,869.5,134.0,1.05,27.0,974.5,1006.3,701.41
2017,6,19,12,0,872.0,134.0,1.1,27.0,981.0,1012.42,705.8
2017,6,19,12,15,872.0,134.0,1.15,27.0,980.5,1012.92,706.91
2017,6,19,12,30,872.0,134.0,1.2,27.0,980.0,1010.27,706.26
2017,6,19,12,45,864.0,138.0,1.25,27.0,969.5,1000.53,701.39
2017,6,19,13,0,856.0,142.0,1.3,27.0,959.0,987.81,694.82
2017,6,19,13,15,852.5,141.5,1.3,26.5,943.5,972.13,687.04
2017,6,19,13,30,849.0,141.0,1.3,26.0,928.0,953.55,677.5
2017,6,19,13,45,844.0,139.0,1.3,26.0,906.0,929.28,663.08
2017,6,19,14,0,839.0,137.0,1.3,26.0,884.0,902.38,647.03
2017,6,19,14,15,832.0,135.5,1.3,25.5,855.0,871.72,629.76
2017,6,19,14,30,825.0,134.0,1.3,25.0,826.0,841.76,612.81
2017,6,19,14,45,816.0,131.5,1.3,25.0,792.0,803.79,589.2
2017,6,19,15,0,807.0,129.0,1.3,25.0,758.0,764.07,564.27
2017,6,19,15,15,794.0,126.0,1.3,24.5,718.0,719.35,536.7
2017,6,19,15,30,781.0,123.0,1.3,24.0,678.0,673.63,507.47
2017,6,19,15,45,766.0,119.5,1.3,24.0,634.5,625.33,473.61
2017,6,19,16,0,751.0,116.0,1.3,24.0,591.0,576.69,438.62
2017,6,19,16,15,729.5,112.0,1.25,23.5,544.0,523.81,400.04
2017,6,19,16,30,708.0,108.0,1.2,23.0,497.0,471.08,360.4
2017,6,19,16,45,681.5,103.0,1.2,23.0,448.5,416.57,317.76
2017,6,19,17,0,655.0,98.0,1.2,23.0,400.0,363.89,275.28
2017,6,19,17,15,619.0,92.5,1.15,22.0,350.5,309.45,231.25
2017,6,19,17,30,583.0,87.0,1.1,21.0,301.0,258.35,188.77
2017,6,19,17,45,534.5,79.5,1.05,20.5,252.5,205.85,144.71
2017,6,19,18,0,486.0,72.0,1.0,20.0,204.0,158.53,105.29
2017,6,19,18,15,418.0,62.5,0.95,19.0,159.5,112.07,69.15
2017,6,19,18,30,350.0,53.0,0.9,18.0,115.0,72.73,41.52
2017,6,19,18,45,255.5,40.5,0.85,17.5,78.0,38.16,21.52
2017,6,19,19,0,161.0,28.0,0.8,17.0,41.0,21.7,10.82
2017,6,19,19,15,80.5,14.0,0.75,16.5,20.5,13.76,0.0
2017,6,19,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,20,4,45,14.5,4.0,0.4,13.0,4.5,0.0,0.0
2017,6,20,5,0,29.0,8.0,0.4,13.0,9.0,7.86,0.0
2017,6,20,5,15,131.5,23.0,0.4,13.5,36.5,17.89,5.17
2017,6,20,5,30,234.0,38.0,0.4,14.0,64.0,30.46,20.44
2017,6,20,5,45,325.0,49.0,0.45,14.5,105.0,60.67,34.54
2017,6,20,6,0,416.0,60.0,0.5,15.0,146.0,101.4,61.73
2017,6,20,6,15,477.0,68.5,0.55,15.5,193.0,144.33,95.11
2017,6,20,6,30,538.0,77.0,0.6,16.0,240.0,194.07,136.21
2017,6,20,6,45,586.0,82.0,0.65,16.5,290.0,243.41,178.35
2017,6,20,7,0,634.0,87.0,0.7,17.0,340.0,297.69,224.35
2017,6,20,7,15,666.5,92.5,0.7,17.5,390.0,351.12,268.98
2017,6,20,7,30,699.0,98.0,0.7,18.0,440.0,407.33,314.42
2017,6,20,7,45,725.5,101.0,0.7,18.5,489.5,460.61,356.24
2017,6,20,8,0,752.0,104.0,0.7,19.0,539.0,516.03,398.16
2017,6,20,8,15,771.0,107.5,0.7,19.5,585.5,568.11,436.2
2017,6,20,8,30,790.0,111.0,0.7,20.0,632.0,620.5,473.16
2017,6,20,8,45,806.0,113.0,0.75,20.5,675.5,669.36,507.09
2017,6,20,9,0,822.0,115.0,0.8,21.0,719.0,717.73,538.69
2017,6,20,9,15,833.0,117.5,0.8,21.0,757.5,760.2,565.6
2017,6,20,9,30,844.0,120.0,0.8,21.0,796.0,802.73,592.25
2017,6,20,9,45,865.5,114.5,0.8,21.5,833.0,844.44,616.82
2017,6,20,10,0,887.0,109.0,0.8,22.0,870.0,884.92,640.19
2017,6,20,10,15,893.5,110.0,0.8,22.5,897.0,917.0,657.9
2017,6,20,10,30,900.0,111.0,0.8,23.0,924.0,946.54,673.94
2017,6,20,10,45,905.0,111.5,0.85,23.5,945.0,971.46,687.99
2017,6,20,11,0,910.0,112.0,0.9,24.0,966.0,993.48,700.28
2017,6,20,11,15,913.0,112.5,0.9,24.0,979.5,1010.52,709.95
2017,6,20,11,30,916.0,113.0,0.9,24.0,993.0,1024.41,717.81
2017,6,20,11,45,917.5,113.5,0.95,24.0,999.5,1033.58,723.97
2017,6,20,12,0,919.0,114.0,1.0,24.0,1006.0,1039.46,728.3
2017,6,20,12,15,919.0,114.0,1.05,24.0,1005.0,1040.03,729.55
2017,6,20,12,30,919.0,114.0,1.1,24.0,1004.0,1037.29,728.94
2017,6,20,12,45,917.0,114.0,1.15,24.0,995.5,1029.25,725.21
2017,6,20,13,0,915.0,114.0,1.2,24.0,987.0,1017.95,719.6
2017,6,20,13,15,912.0,113.0,1.2,24.0,971.5,1001.46,709.98
2017,6,20,13,30,909.0,112.0,1.2,24.0,956.0,981.86,698.54
2017,6,20,13,45,906.0,110.5,1.25,24.0,934.0,958.73,685.76
2017,6,20,14,0,903.0,109.0,1.3,24.0,912.0,932.68,671.07
2017,6,20,14,15,896.5,107.5,1.3,23.5,883.0,900.75,653.07
2017,6,20,14,30,890.0,106.0,1.3,23.0,854.0,866.37,633.33
2017,6,20,14,45,883.0,103.5,1.35,22.5,819.5,828.28,611.52
2017,6,20,15,0,876.0,101.0,1.4,22.0,785.0,788.14,587.92
2017,6,20,15,15,865.0,99.0,1.4,21.5,745.0,743.66,560.37
2017,6,20,15,30,854.0,97.0,1.4,21.0,705.0,697.84,531.4
2017,6,20,15,45,841.0,94.5,1.4,20.5,660.5,649.1,498.64
2017,6,20,16,0,828.0,92.0,1.4,20.0,616.0,599.66,463.44
2017,6,20,16,15,809.5,89.0,1.4,19.5,568.5,546.22,424.07
2017,6,20,16,30,791.0,86.0,1.4,19.0,521.0,492.79,383.34
2017,6,20,16,45,768.5,82.0,1.45,18.5,471.5,437.14,339.64
2017,6,20,17,0,746.0,78.0,1.5,18.0,422.0,382.77,295.26
2017,6,20,17,15,714.0,74.0,1.45,17.5,371.5,326.59,247.86
2017,6,20,17,30,682.0,70.0,1.4,17.0,321.0,273.21,201.59
2017,6,20,17,45,638.0,64.5,1.4,16.5,271.0,217.21,153.1
2017,6,20,18,0,594.0,59.0,1.4,16.0,221.0,166.96,109.74
2017,6,20,18,15,529.0,52.0,1.3,15.5,174.0,117.26,69.67
2017,6,20,18,30,464.0,45.0,1.2,15.0,127.0,74.83,39.45
2017,6,20,18,45,362.0,35.5,1.15,14.5,87.5,36.54,18.66
2017,6,20,19,0,260.0,26.0,1.1,14.0,48.0,20.15,9.89
2017,6,20,19,15,130.0,13.0,1.05,13.5,24.0,12.78,0.0
2017,6,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,21,4,45,33.5,4.5,0.7,12.0,5.0,0.0,0.0
2017,6,21,5,0,67.0,9.0,0.7,12.0,10.0,8.85,0.0
2017,6,21,5,15,197.5,21.0,0.7,12.0,40.0,16.21,4.01
2017,6,21,5,30,328.0,33.0,0.7,12.0,70.0,26.45,17.14
2017,6,21,5,45,417.0,42.0,0.7,12.5,113.0,59.58,30.99
2017,6,21,6,0,506.0,51.0,0.7,13.0,156.0,102.68,59.46
2017,6,21,6,15,253.0,75.5,0.65,13.5,128.0,112.02,78.52
2017,6,21,6,30,0.0,100.0,0.6,14.0,100.0,95.5,75.4
2017,6,21,6,45,5.0,117.5,0.6,14.5,120.0,113.89,90.37
2017,6,21,7,0,10.0,135.0,0.6,15.0,140.0,132.88,105.48
2017,6,21,7,15,26.0,162.5,0.6,15.5,175.5,166.37,131.98
2017,6,21,7,30,42.0,190.0,0.6,16.0,211.0,201.82,159.61
2017,6,21,7,45,420.5,140.5,0.6,16.5,381.5,347.21,274.0
2017,6,21,8,0,799.0,91.0,0.6,17.0,552.0,528.02,410.69
2017,6,21,8,15,816.0,94.0,0.6,17.5,599.0,580.63,447.86
2017,6,21,8,30,833.0,97.0,0.6,18.0,646.0,632.72,484.71
2017,6,21,8,45,845.5,99.5,0.6,18.5,689.0,681.26,517.78
2017,6,21,9,0,858.0,102.0,0.6,19.0,732.0,728.91,547.53
2017,6,21,9,15,868.5,104.0,0.6,19.5,771.0,773.39,574.55
2017,6,21,9,30,879.0,106.0,0.6,20.0,810.0,816.36,600.08
2017,6,21,9,45,877.0,113.5,0.6,20.5,840.5,852.64,620.85
2017,6,21,10,0,875.0,121.0,0.6,21.0,871.0,886.17,639.65
2017,6,21,10,15,881.5,122.5,0.6,21.5,898.5,918.45,657.47
2017,6,21,10,30,888.0,124.0,0.6,22.0,926.0,948.23,673.53
2017,6,21,10,45,892.0,125.0,0.65,22.5,946.5,972.49,687.15
2017,6,21,11,0,896.0,126.0,0.7,23.0,967.0,993.84,699.06
2017,6,21,11,15,899.0,126.5,0.7,23.5,980.5,1010.72,707.2
2017,6,21,11,30,902.0,127.0,0.7,24.0,994.0,1024.49,713.54
2017,6,21,11,45,903.5,127.5,0.75,24.5,1000.0,1033.58,718.29
2017,6,21,12,0,905.0,128.0,0.8,25.0,1006.0,1039.44,721.25
2017,6,21,12,15,904.5,128.0,0.8,25.0,1005.0,1039.55,721.2
2017,6,21,12,30,904.0,128.0,0.8,25.0,1004.0,1036.4,719.4
2017,6,21,12,45,900.0,128.5,0.85,25.5,994.5,1027.02,713.69
2017,6,21,13,0,896.0,129.0,0.9,26.0,985.0,1014.48,706.22
2017,6,21,13,15,892.5,128.5,0.95,26.0,969.0,998.33,698.0
2017,6,21,13,30,889.0,128.0,1.0,26.0,953.0,979.15,687.96
2017,6,21,13,45,884.0,126.5,1.05,26.0,930.5,954.62,674.59
2017,6,21,14,0,879.0,125.0,1.1,26.0,908.0,927.33,659.44
2017,6,21,14,15,871.5,123.5,1.1,26.0,878.5,895.22,640.35
2017,6,21,14,30,864.0,122.0,1.1,26.0,849.0,860.77,619.69
2017,6,21,14,45,854.0,120.5,1.1,26.0,813.5,822.14,596.15
2017,6,21,15,0,844.0,119.0,1.1,26.0,778.0,781.71,571.23
2017,6,21,15,15,831.5,116.5,1.1,25.5,737.5,738.47,545.18
2017,6,21,15,30,819.0,114.0,1.1,25.0,697.0,692.13,516.55
2017,6,21,15,45,801.5,111.5,1.15,25.0,652.0,641.6,482.14
2017,6,21,16,0,784.0,109.0,1.2,25.0,607.0,590.87,446.44
2017,6,21,16,15,763.5,105.5,1.2,24.5,559.0,537.51,408.18
2017,6,21,16,30,743.0,102.0,1.2,24.0,511.0,484.77,369.04
2017,6,21,16,45,715.0,98.5,1.2,23.5,461.0,428.64,326.02
2017,6,21,17,0,687.0,95.0,1.2,23.0,411.0,375.08,283.47
2017,6,21,17,15,651.0,89.5,1.15,22.0,360.5,318.9,238.08
2017,6,21,17,30,615.0,84.0,1.1,21.0,310.0,266.03,194.11
2017,6,21,17,45,565.0,77.5,1.05,20.5,260.5,212.31,148.96
2017,6,21,18,0,515.0,71.0,1.0,20.0,211.0,163.9,108.55
2017,6,21,18,15,446.0,62.0,0.9,19.0,165.5,116.06,71.2
2017,6,21,18,30,377.0,53.0,0.8,18.0,120.0,76.0,43.08
2017,6,21,18,45,278.5,41.0,0.75,17.5,81.5,39.62,22.12
2017,6,21,19,0,180.0,29.0,0.7,17.0,43.0,22.5,11.61
2017,6,21,19,15,90.0,14.5,0.6,16.5,21.5,14.25,0.0
2017,6,21,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,45,9.5,3.5,0.45,14.5,4.0,0.0,0.0
2017,6,22,5,0,19.0,7.0,0.5,15.0,8.0,6.88,0.0
2017,6,22,5,15,110.5,22.5,0.5,15.5,34.5,17.5,4.39
2017,6,22,5,30,202.0,38.0,0.5,16.0,61.0,29.89,19.71
2017,6,22,5,45,287.5,50.5,0.55,16.5,100.0,59.21,34.39
2017,6,22,6,0,373.0,63.0,0.6,17.0,139.0,98.0,60.3
2017,6,22,6,15,434.0,72.0,0.6,17.5,184.5,139.02,91.79
2017,6,22,6,30,495.0,81.0,0.6,18.0,230.0,187.37,131.2
2017,6,22,6,45,542.5,87.0,0.6,19.0,279.0,235.1,171.07
2017,6,22,7,0,590.0,93.0,0.6,20.0,328.0,287.77,214.56
2017,6,22,7,15,623.5,99.0,0.65,20.5,377.0,339.71,257.46
2017,6,22,7,30,657.0,105.0,0.7,21.0,426.0,394.59,301.49
2017,6,22,7,45,684.5,109.0,0.75,21.5,474.5,447.22,342.63
2017,6,22,8,0,712.0,113.0,0.8,22.0,523.0,501.63,383.81
2017,6,22,8,15,732.0,116.5,0.85,22.5,569.0,552.92,421.47
2017,6,22,8,30,752.0,120.0,0.9,23.0,615.0,604.19,458.02
2017,6,22,8,45,767.5,123.0,0.95,23.5,657.5,652.09,491.2
2017,6,22,9,0,783.0,126.0,1.0,24.0,700.0,699.56,522.78
2017,6,22,9,15,795.0,128.5,1.05,24.0,738.5,743.14,551.16
2017,6,22,9,30,807.0,131.0,1.1,24.0,777.0,785.52,578.47
2017,6,22,9,45,823.5,129.0,1.15,24.5,812.0,822.93,601.11
2017,6,22,10,0,840.0,127.0,1.2,25.0,847.0,861.38,624.23
2017,6,22,10,15,847.0,128.5,1.2,25.0,874.0,893.16,643.35
2017,6,22,10,30,854.0,130.0,1.2,25.0,901.0,922.57,660.92
2017,6,22,10,45,859.0,131.0,1.3,25.0,921.5,947.06,676.89
2017,6,22,11,0,864.0,132.0,1.4,25.0,942.0,968.81,691.22
2017,6,22,11,15,867.5,133.0,1.4,25.0,956.0,986.23,701.41
2017,6,22,11,30,871.0,134.0,1.4,25.0,970.0,1000.67,709.85
2017,6,22,11,45,873.5,133.5,1.4,25.5,977.0,1009.56,713.55
2017,6,22,12,0,876.0,133.0,1.4,26.0,984.0,1015.34,715.48
2017,6,22,12,15,876.5,133.0,1.4,26.0,983.5,1016.48,716.09
2017,6,22,12,30,877.0,133.0,1.4,26.0,983.0,1014.46,714.91
2017,6,22,12,45,879.5,130.0,1.4,26.0,976.5,1008.27,711.32
2017,6,22,13,0,882.0,127.0,1.4,26.0,970.0,998.88,705.88
2017,6,22,13,15,879.5,126.0,1.35,25.5,954.5,983.43,697.4
2017,6,22,13,30,877.0,125.0,1.3,25.0,939.0,964.96,687.14
2017,6,22,13,45,874.0,123.0,1.3,25.0,918.0,942.09,673.6
2017,6,22,14,0,871.0,121.0,1.3,25.0,897.0,916.39,658.31
2017,6,22,14,15,865.0,119.5,1.25,25.0,868.5,885.85,639.2
2017,6,22,14,30,859.0,118.0,1.2,25.0,840.0,852.92,618.54
2017,6,22,14,45,852.5,115.0,1.2,25.0,806.5,815.84,595.75
2017,6,22,15,0,846.0,112.0,1.2,25.0,773.0,776.74,571.42
2017,6,22,15,15,834.5,110.0,1.15,24.5,733.5,733.09,544.27
2017,6,22,15,30,823.0,108.0,1.1,24.0,694.0,689.35,516.69
2017,6,22,15,45,810.5,104.5,1.1,24.0,650.5,640.96,483.43
2017,6,22,16,0,798.0,101.0,1.1,24.0,607.0,591.9,448.45
2017,6,22,16,15,779.0,97.5,1.05,23.5,560.0,538.76,409.93
2017,6,22,16,30,760.0,94.0,1.0,23.0,513.0,486.05,370.49
2017,6,22,16,45,737.0,89.5,1.0,22.5,464.0,431.22,328.39
2017,6,22,17,0,714.0,85.0,1.0,22.0,415.0,377.76,285.81
2017,6,22,17,15,680.5,80.5,0.95,21.5,365.0,321.12,239.38
2017,6,22,17,30,647.0,76.0,0.9,21.0,315.0,268.41,194.93
2017,6,22,17,45,603.0,70.0,0.9,20.5,266.0,214.9,149.69
2017,6,22,18,0,559.0,64.0,0.9,20.0,217.0,166.0,108.48
2017,6,22,18,15,493.0,56.0,0.85,19.0,170.5,117.04,69.97
2017,6,22,18,30,427.0,48.0,0.8,18.0,124.0,75.47,40.71
2017,6,22,18,45,329.0,37.5,0.75,17.5,85.0,38.21,20.02
2017,6,22,19,0,231.0,27.0,0.7,17.0,46.0,21.04,10.56
2017,6,22,19,15,115.5,13.5,0.7,16.5,23.0,13.27,0.0
2017,6,22,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,45,19.5,4.0,0.6,13.0,4.5,0.0,0.0
2017,6,23,5,0,39.0,8.0,0.6,13.0,9.0,7.86,0.0
2017,6,23,5,15,152.0,21.5,0.6,13.5,37.0,16.69,3.73
2017,6,23,5,30,265.0,35.0,0.6,14.0,65.0,27.32,17.67
2017,6,23,5,45,351.5,46.0,0.6,14.5,106.0,58.92,32.48
2017,6,23,6,0,438.0,57.0,0.6,15.0,147.0,99.87,59.58
2017,6,23,6,15,497.5,64.5,0.6,15.5,193.5,142.67,92.8
2017,6,23,6,30,557.0,72.0,0.6,16.0,240.0,192.09,133.76
2017,6,23,6,45,601.5,78.0,0.65,16.5,289.5,242.34,176.88
2017,6,23,7,0,646.0,84.0,0.7,17.0,339.0,297.16,223.51
2017,6,23,7,15,677.5,88.5,0.7,17.5,389.0,349.8,267.69
2017,6,23,7,30,709.0,93.0,0.7,18.0,439.0,405.11,312.6
2017,6,23,7,45,734.0,96.5,0.7,18.5,488.0,459.33,355.23
2017,6,23,8,0,759.0,100.0,0.7,19.0,537.0,514.13,396.8
