Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,8,15,777.0,103.0,0.7,19.5,583.5,565.46,434.4
2017,6,23,8,30,795.0,106.0,0.7,20.0,630.0,617.01,470.87
2017,6,23,8,45,810.5,108.0,0.75,20.5,673.0,665.79,504.82
2017,6,23,9,0,826.0,110.0,0.8,21.0,716.0,712.67,535.34
2017,6,23,9,15,837.0,112.5,0.8,21.0,754.5,756.83,563.46
2017,6,23,9,30,848.0,115.0,0.8,21.0,793.0,799.6,590.27
2017,6,23,9,45,852.5,119.0,0.85,21.5,825.0,836.81,612.74
2017,6,23,10,0,857.0,123.0,0.9,22.0,857.0,871.77,633.59
2017,6,23,10,15,864.0,124.5,0.9,22.0,884.5,904.07,652.97
2017,6,23,10,30,871.0,126.0,0.9,22.0,912.0,933.95,670.72
2017,6,23,10,45,877.0,126.0,0.95,22.5,933.5,958.81,684.88
2017,6,23,11,0,883.0,126.0,1.0,23.0,955.0,980.9,697.34
2017,6,23,11,15,886.0,127.0,1.0,23.0,968.5,998.17,707.28
2017,6,23,11,30,889.0,128.0,1.0,23.0,982.0,1012.38,715.44
2017,6,23,11,45,891.5,127.5,1.05,23.5,989.0,1021.47,720.16
2017,6,23,12,0,894.0,127.0,1.1,24.0,996.0,1027.37,723.08
2017,6,23,12,15,894.0,127.0,1.15,24.0,995.0,1028.07,724.34
2017,6,23,12,30,894.0,127.0,1.2,24.0,994.0,1025.54,723.78
2017,6,23,12,45,888.0,130.0,1.25,24.0,984.5,1016.83,719.54
2017,6,23,13,0,882.0,133.0,1.3,24.0,975.0,1005.03,713.5
2017,6,23,13,15,878.5,132.0,1.3,23.5,959.5,988.66,705.24
2017,6,23,13,30,875.0,131.0,1.3,23.0,944.0,969.3,695.16
2017,6,23,13,45,868.0,131.0,1.35,23.0,921.0,944.79,681.25
2017,6,23,14,0,861.0,131.0,1.4,23.0,898.0,917.64,665.62
2017,6,23,14,15,854.0,129.5,1.35,22.5,869.5,886.52,647.21
2017,6,23,14,30,847.0,128.0,1.3,22.0,841.0,853.1,627.19
2017,6,23,14,45,835.0,127.5,1.3,22.0,805.5,814.44,602.99
2017,6,23,15,0,823.0,127.0,1.3,22.0,770.0,776.33,578.95
2017,6,23,15,15,810.5,124.5,1.25,21.5,730.0,731.96,550.89
2017,6,23,15,30,798.0,122.0,1.2,21.0,690.0,686.49,521.43
2017,6,23,15,45,780.0,119.5,1.15,21.0,645.5,636.55,485.79
2017,6,23,16,0,762.0,117.0,1.1,21.0,601.0,586.48,449.25
2017,6,23,16,15,741.5,113.0,1.05,20.5,554.0,533.65,410.58
2017,6,23,16,30,721.0,109.0,1.0,20.0,507.0,480.85,370.73
2017,6,23,16,45,692.0,105.0,1.0,20.0,457.5,425.48,327.29
2017,6,23,17,0,663.0,101.0,1.0,20.0,408.0,372.16,284.15
2017,6,23,17,15,628.0,95.0,0.95,19.5,358.0,317.05,238.91
2017,6,23,17,30,593.0,89.0,0.9,19.0,308.0,265.18,195.22
2017,6,23,17,45,543.0,82.0,0.9,18.5,259.0,212.09,150.59
2017,6,23,18,0,493.0,75.0,0.9,18.0,210.0,164.34,110.64
2017,6,23,18,15,427.0,65.0,0.85,17.5,164.5,117.06,73.26
2017,6,23,18,30,361.0,55.0,0.8,17.0,119.0,76.57,44.24
2017,6,23,18,45,268.0,42.0,0.75,16.5,81.0,40.67,23.06
2017,6,23,19,0,175.0,29.0,0.7,16.0,43.0,22.48,11.78
2017,6,23,19,15,87.5,14.5,0.7,15.5,21.5,14.25,0.0
2017,6,23,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,5,15,79.0,19.5,0.5,13.5,28.0,16.52,3.33
2017,6,24,5,30,158.0,39.0,0.5,14.0,56.0,30.22,20.11
2017,6,24,5,45,230.0,54.5,0.55,14.5,94.0,58.92,36.41
2017,6,24,6,0,302.0,70.0,0.6,15.0,132.0,95.7,61.94
2017,6,24,6,15,359.0,82.5,0.6,15.0,176.0,135.35,92.79
2017,6,24,6,30,416.0,95.0,0.6,15.0,220.0,181.33,130.55
2017,6,24,6,45,306.0,125.5,0.65,15.5,226.5,204.14,154.96
2017,6,24,7,0,196.0,156.0,0.7,16.0,233.0,214.37,167.19
2017,6,24,7,15,197.5,181.5,0.7,16.0,269.0,250.93,197.21
2017,6,24,7,30,199.0,207.0,0.7,16.0,305.0,287.64,226.48
2017,6,24,7,45,404.5,178.5,0.75,16.5,403.0,375.23,294.66
2017,6,24,8,0,610.0,150.0,0.8,17.0,501.0,481.9,376.19
2017,6,24,8,15,631.5,156.0,0.8,17.0,546.0,531.48,413.06
2017,6,24,8,30,653.0,162.0,0.8,17.0,591.0,581.9,450.07
2017,6,24,8,45,662.5,170.5,0.85,17.5,631.0,627.22,481.93
2017,6,24,9,0,672.0,179.0,0.9,18.0,671.0,671.84,512.54
2017,6,24,9,15,685.5,183.0,0.9,18.0,708.5,714.14,541.44
2017,6,24,9,30,699.0,187.0,0.9,18.0,746.0,755.62,569.23
2017,6,24,9,45,722.5,182.5,0.9,18.5,781.0,795.84,593.87
2017,6,24,10,0,746.0,178.0,0.9,19.0,816.0,833.54,616.35
2017,6,24,10,15,454.0,313.0,0.9,19.0,705.5,730.23,540.51
2017,6,24,10,30,162.0,448.0,0.9,19.0,595.0,600.13,443.0
2017,6,24,10,45,334.0,413.0,0.9,19.0,723.5,736.51,541.99
2017,6,24,11,0,506.0,378.0,0.9,19.0,852.0,878.45,637.65
2017,6,24,11,15,455.5,395.5,0.9,19.0,827.0,855.1,618.96
2017,6,24,11,30,405.0,413.0,0.9,19.0,802.0,828.61,600.39
2017,6,24,11,45,443.5,412.5,0.9,19.0,841.5,870.37,628.45
2017,6,24,12,0,482.0,412.0,0.9,19.0,881.0,910.76,654.44
2017,6,24,12,15,463.0,414.5,0.9,19.0,864.5,894.66,643.15
2017,6,24,12,30,444.0,417.0,0.9,19.0,848.0,876.64,631.43
2017,6,24,12,45,377.0,436.5,0.9,19.0,800.0,822.15,594.73
2017,6,24,13,0,310.0,456.0,0.9,19.0,752.0,771.67,560.46
2017,6,24,13,15,384.5,419.5,0.9,19.0,781.0,802.03,583.9
2017,6,24,13,30,459.0,383.0,0.9,19.0,810.0,833.18,606.53
2017,6,24,13,45,365.5,404.5,0.9,19.0,739.5,752.94,551.2
2017,6,24,14,0,272.0,426.0,0.9,19.0,669.0,679.85,500.73
2017,6,24,14,15,298.5,403.5,0.9,19.0,661.5,672.06,497.73
2017,6,24,14,30,325.0,381.0,0.9,19.0,654.0,661.84,492.27
2017,6,24,14,45,328.0,362.5,0.95,19.0,628.5,633.76,474.35
2017,6,24,15,0,331.0,344.0,1.0,19.0,603.0,604.55,455.52
2017,6,24,15,15,358.0,317.5,1.0,18.5,584.5,584.15,443.58
2017,6,24,15,30,385.0,291.0,1.0,18.0,566.0,560.77,429.06
2017,6,24,15,45,368.0,273.5,1.0,18.0,522.5,514.22,395.77
2017,6,24,16,0,351.0,256.0,1.0,18.0,479.0,468.43,362.57
2017,6,24,16,15,505.0,189.5,1.0,17.5,482.5,474.32,369.71
2017,6,24,16,30,659.0,123.0,1.0,17.0,486.0,463.33,362.15
2017,6,24,16,45,352.5,151.5,1.0,17.0,343.5,312.94,245.48
2017,6,24,17,0,46.0,180.0,1.0,17.0,201.0,192.12,151.24
2017,6,24,17,15,145.5,159.5,0.95,16.5,215.5,205.16,161.19
2017,6,24,17,30,245.0,139.0,0.9,16.0,230.0,206.75,159.49
2017,6,24,17,45,339.0,110.0,0.9,16.0,215.0,187.66,139.16
2017,6,24,18,0,433.0,81.0,0.9,16.0,200.0,158.15,108.95
2017,6,24,18,15,369.5,70.0,0.85,15.5,157.0,113.52,73.43
2017,6,24,18,30,306.0,59.0,0.8,15.0,114.0,75.94,46.16
2017,6,24,18,45,226.0,44.0,0.8,15.0,78.0,41.49,24.55
2017,6,24,19,0,146.0,29.0,0.8,15.0,42.0,22.46,11.88
2017,6,24,19,15,73.0,14.5,0.75,15.0,21.0,14.25,0.0
2017,6,24,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,5,15,159.0,16.5,0.7,12.5,34.0,12.18,0.72
2017,6,25,5,30,318.0,33.0,0.7,13.0,68.0,25.29,15.96
2017,6,25,5,45,406.0,42.5,0.7,13.5,110.5,57.87,30.23
2017,6,25,6,0,494.0,52.0,0.7,14.0,153.0,100.4,57.93
2017,6,25,6,15,553.0,59.5,0.7,14.0,201.5,146.13,93.82
2017,6,25,6,30,612.0,67.0,0.7,14.0,250.0,198.4,137.88
2017,6,25,6,45,654.0,72.5,0.7,14.5,301.0,250.43,183.13
2017,6,25,7,0,696.0,78.0,0.7,15.0,352.0,306.71,231.54
2017,6,25,7,15,726.5,82.5,0.7,15.5,403.5,362.59,278.79
2017,6,25,7,30,757.0,87.0,0.7,16.0,455.0,419.86,325.65
2017,6,25,7,45,780.5,90.5,0.75,16.5,505.5,474.94,369.64
2017,6,25,8,0,804.0,94.0,0.8,17.0,556.0,531.25,413.06
2017,6,25,8,15,821.5,97.0,0.8,17.0,603.5,584.48,453.2
2017,6,25,8,30,839.0,100.0,0.8,17.0,651.0,637.8,492.17
2017,6,25,8,45,852.5,103.0,0.85,17.5,695.0,687.28,526.93
2017,6,25,9,0,866.0,106.0,0.9,18.0,739.0,736.57,558.96
2017,6,25,9,15,876.5,108.0,0.9,18.0,778.5,781.5,587.75
2017,6,25,9,30,887.0,110.0,0.9,18.0,818.0,824.91,615.14
2017,6,25,9,45,894.0,112.0,0.95,18.5,851.5,863.63,638.71
2017,6,25,10,0,901.0,114.0,1.0,19.0,885.0,900.15,660.65
2017,6,25,10,15,907.0,115.5,1.0,19.0,912.5,932.9,680.39
2017,6,25,10,30,913.0,117.0,1.0,19.0,940.0,963.03,698.39
2017,6,25,10,45,916.5,118.0,1.05,19.5,961.0,987.55,712.39
2017,6,25,11,0,920.0,119.0,1.1,20.0,982.0,1009.08,724.55
2017,6,25,11,15,923.0,120.0,1.1,20.0,996.0,1027.01,734.97
2017,6,25,11,30,926.0,121.0,1.1,20.0,1010.0,1041.76,743.5
2017,6,25,11,45,928.0,120.5,1.15,20.0,1016.5,1050.74,749.57
2017,6,25,12,0,930.0,120.0,1.2,20.0,1023.0,1056.41,753.78
2017,6,25,12,15,929.5,120.0,1.2,20.0,1022.0,1056.72,753.87
2017,6,25,12,30,929.0,120.0,1.2,20.0,1021.0,1053.69,752.07
2017,6,25,12,45,938.0,113.0,1.25,20.0,1015.5,1049.71,750.79
2017,6,25,13,0,947.0,106.0,1.3,20.0,1010.0,1042.17,747.39
2017,6,25,13,15,944.0,105.5,1.3,20.0,994.5,1025.97,737.78
2017,6,25,13,30,941.0,105.0,1.3,20.0,979.0,1006.54,726.31
2017,6,25,13,45,941.5,101.0,1.3,20.0,957.5,983.68,712.73
2017,6,25,14,0,942.0,97.0,1.3,20.0,936.0,957.62,697.13
2017,6,25,14,15,936.5,96.0,1.3,19.5,907.0,926.2,679.35
2017,6,25,14,30,931.0,95.0,1.3,19.0,878.0,892.15,659.71
2017,6,25,14,45,927.5,91.5,1.3,19.0,844.0,854.7,636.4
2017,6,25,15,0,924.0,88.0,1.3,19.0,810.0,814.82,611.24
2017,6,25,15,15,914.0,86.0,1.3,18.5,769.5,769.36,583.09
2017,6,25,15,30,904.0,84.0,1.3,18.0,729.0,722.35,553.37
2017,6,25,15,45,894.5,81.0,1.3,18.0,685.0,673.33,520.31
2017,6,25,16,0,885.0,78.0,1.3,18.0,641.0,623.17,483.69
2017,6,25,16,15,868.5,75.5,1.3,17.5,592.5,568.68,443.55
2017,6,25,16,30,852.0,73.0,1.3,17.0,544.0,514.2,401.94
2017,6,25,16,45,832.5,69.5,1.3,17.0,493.5,457.61,356.48
2017,6,25,17,0,813.0,66.0,1.3,17.0,443.0,401.88,310.14
2017,6,25,17,15,783.5,63.0,1.25,16.5,391.0,343.17,260.52
2017,6,25,17,30,754.0,60.0,1.2,16.0,339.0,287.73,212.17
2017,6,25,17,45,713.5,55.5,1.2,16.0,287.5,230.78,162.01
2017,6,25,18,0,673.0,51.0,1.2,16.0,236.0,178.01,115.74
2017,6,25,18,15,611.5,45.5,1.15,15.5,187.5,125.77,73.11
2017,6,25,18,30,550.0,40.0,1.1,15.0,139.0,80.45,40.49
2017,6,25,18,45,450.5,32.0,1.1,14.5,96.5,37.0,16.77
2017,6,25,19,0,351.0,24.0,1.1,14.0,54.0,18.13,8.59
2017,6,25,19,15,175.5,12.0,1.1,13.5,27.0,11.8,0.0
2017,6,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,5,15,176.5,15.5,1.0,12.0,34.5,11.33,0.0
2017,6,26,5,30,353.0,31.0,1.0,12.0,69.0,23.46,14.42
2017,6,26,5,45,445.5,39.0,1.05,12.5,112.5,56.28,27.93
2017,6,26,6,0,538.0,47.0,1.1,13.0,156.0,99.98,55.99
2017,6,26,6,15,596.0,53.0,1.05,13.5,205.0,146.49,92.55
2017,6,26,6,30,654.0,59.0,1.0,14.0,254.0,200.68,138.4
2017,6,26,6,45,695.5,63.0,1.0,14.5,305.5,253.2,184.59
2017,6,26,7,0,737.0,67.0,1.0,15.0,357.0,309.9,233.97
2017,6,26,7,15,765.5,70.5,0.95,15.0,408.5,365.05,281.68
2017,6,26,7,30,794.0,74.0,0.9,15.0,460.0,422.44,329.72
2017,6,26,7,45,816.5,76.5,0.9,15.5,510.5,477.88,374.29
2017,6,26,8,0,839.0,79.0,0.9,16.0,561.0,534.56,418.12
2017,6,26,8,15,855.5,81.5,0.9,16.5,608.5,588.07,458.03
2017,6,26,8,30,872.0,84.0,0.9,17.0,656.0,641.51,496.45
2017,6,26,8,45,885.5,85.5,0.9,17.5,700.0,691.55,530.64
2017,6,26,9,0,899.0,87.0,0.9,18.0,744.0,740.72,561.78
2017,6,26,9,15,908.5,89.0,0.9,18.0,783.5,786.21,590.9
2017,6,26,9,30,918.0,91.0,0.9,18.0,823.0,830.03,618.51
2017,6,26,9,45,922.5,94.0,0.95,18.5,856.0,868.78,642.05
2017,6,26,10,0,927.0,97.0,1.0,19.0,889.0,905.1,663.8
2017,6,26,10,15,932.5,98.0,1.0,19.0,917.0,937.67,683.41
2017,6,26,10,30,938.0,99.0,1.0,19.0,945.0,967.55,701.21
2017,6,26,10,45,942.5,99.5,1.05,19.5,966.0,993.11,715.84
2017,6,26,11,0,947.0,100.0,1.1,20.0,987.0,1015.63,728.58
2017,6,26,11,15,949.5,100.5,1.15,20.0,1001.0,1033.05,739.6
2017,6,26,11,30,952.0,101.0,1.2,20.0,1015.0,1047.18,748.71
2017,6,26,11,45,953.5,101.0,1.25,20.5,1021.5,1056.43,753.51
2017,6,26,12,0,955.0,101.0,1.3,21.0,1028.0,1062.27,756.34
2017,6,26,12,15,955.0,101.0,1.35,21.0,1027.5,1063.16,757.7
2017,6,26,12,30,955.0,101.0,1.4,21.0,1027.0,1060.6,757.08
2017,6,26,12,45,950.5,103.0,1.45,21.0,1017.5,1052.15,752.92
2017,6,26,13,0,946.0,105.0,1.5,21.0,1008.0,1040.35,746.81
2017,6,26,13,15,943.0,104.0,1.5,20.5,992.5,1023.7,738.33
2017,6,26,13,30,940.0,103.0,1.5,20.0,977.0,1003.82,727.88
2017,6,26,13,45,936.5,102.0,1.55,20.0,954.5,980.33,714.51
2017,6,26,14,0,933.0,101.0,1.6,20.0,932.0,953.84,699.15
2017,6,26,14,15,927.0,99.5,1.6,19.5,903.0,921.76,680.69
2017,6,26,14,30,921.0,98.0,1.6,19.0,874.0,887.08,660.37
2017,6,26,14,45,914.5,96.0,1.65,19.0,839.0,849.06,636.92
2017,6,26,15,0,908.0,94.0,1.7,19.0,804.0,808.85,611.67
2017,6,26,15,15,897.5,92.0,1.7,18.5,763.5,763.65,583.24
2017,6,26,15,30,887.0,90.0,1.7,18.0,723.0,716.97,553.28
2017,6,26,15,45,875.5,87.5,1.7,18.0,678.5,667.88,519.42
2017,6,26,16,0,864.0,85.0,1.7,18.0,634.0,617.87,482.46
2017,6,26,16,15,846.5,82.0,1.7,17.5,585.5,563.29,441.84
2017,6,26,16,30,829.0,79.0,1.7,17.0,537.0,508.85,399.89
2017,6,26,16,45,807.0,76.0,1.7,17.0,487.0,452.22,354.06
2017,6,26,17,0,785.0,73.0,1.7,17.0,437.0,397.03,307.89
2017,6,26,17,15,754.5,69.0,1.7,16.5,385.0,339.21,258.92
2017,6,26,17,30,724.0,65.0,1.7,16.0,333.0,283.99,210.75
2017,6,26,17,45,680.5,60.5,1.7,16.0,282.0,227.9,161.28
2017,6,26,18,0,637.0,56.0,1.7,16.0,231.0,176.33,116.09
2017,6,26,18,15,572.5,50.0,1.65,15.5,183.0,123.65,73.15
2017,6,26,18,30,508.0,44.0,1.6,15.0,135.0,79.49,41.29
2017,6,26,18,45,403.0,35.0,1.55,14.5,93.5,38.73,18.94
2017,6,26,19,0,298.0,26.0,1.5,14.0,52.0,20.0,10.06
2017,6,26,19,15,149.0,13.0,1.45,13.5,26.0,12.78,0.0
2017,6,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,27,5,15,182.0,15.0,1.05,13.0,34.5,10.93,0.0
2017,6,27,5,30,364.0,30.0,1.1,13.0,69.0,22.58,13.57
2017,6,27,5,45,458.0,37.5,1.15,13.5,112.5,55.06,26.56
2017,6,27,6,0,552.0,45.0,1.2,14.0,156.0,99.05,54.43
2017,6,27,6,15,609.0,50.5,1.2,14.0,205.0,146.98,92.23
2017,6,27,6,30,666.0,56.0,1.2,14.0,254.0,199.72,137.23
2017,6,27,6,45,705.5,60.0,1.2,14.5,305.0,252.32,183.77
2017,6,27,7,0,745.0,64.0,1.2,15.0,356.0,308.88,233.34
2017,6,27,7,15,773.0,67.5,1.15,15.0,407.5,364.24,281.54
2017,6,27,7,30,801.0,71.0,1.1,15.0,459.0,421.79,330.04
2017,6,27,7,45,822.0,73.5,1.1,15.5,509.0,477.29,374.96
2017,6,27,8,0,843.0,76.0,1.1,16.0,559.0,533.03,418.42
2017,6,27,8,15,859.0,78.0,1.1,16.5,606.0,585.94,458.23
2017,6,27,8,30,875.0,80.0,1.1,17.0,653.0,638.73,496.54
2017,6,27,8,45,887.5,82.0,1.1,17.5,697.0,688.75,530.91
2017,6,27,9,0,900.0,84.0,1.1,18.0,741.0,737.82,562.27
2017,6,27,9,15,909.5,85.5,1.1,18.0,780.0,782.88,591.38
2017,6,27,9,30,919.0,87.0,1.1,18.0,819.0,826.26,618.97
2017,6,27,9,45,922.5,90.0,1.15,18.5,852.0,864.26,642.18
2017,6,27,10,0,926.0,93.0,1.2,19.0,885.0,899.76,663.57
2017,6,27,10,15,932.0,94.0,1.2,19.0,912.5,932.8,683.71
2017,6,27,10,30,938.0,95.0,1.2,19.0,940.0,963.16,702.02
2017,6,27,10,45,941.5,96.0,1.25,19.0,961.0,988.34,717.83
2017,6,27,11,0,945.0,97.0,1.3,19.0,982.0,1010.45,731.79
2017,6,27,11,15,947.5,97.5,1.35,19.0,996.0,1027.89,742.89
2017,6,27,11,30,950.0,98.0,1.4,19.0,1010.0,1042.04,752.06
2017,6,27,11,45,951.0,98.5,1.45,19.5,1016.5,1051.34,756.88
2017,6,27,12,0,952.0,99.0,1.5,20.0,1023.0,1057.23,759.71
2017,6,27,12,15,952.0,99.0,1.5,20.0,1022.5,1058.16,760.18
2017,6,27,12,30,952.0,99.0,1.5,20.0,1022.0,1055.66,758.69
2017,6,27,12,45,942.5,104.0,1.55,20.0,1011.5,1045.35,753.27
2017,6,27,13,0,933.0,109.0,1.6,20.0,1001.0,1031.79,745.95
2017,6,27,13,15,930.5,108.5,1.6,19.5,985.5,1016.35,738.15
2017,6,27,13,30,928.0,108.0,1.6,19.0,970.0,997.7,728.34
2017,6,27,13,45,924.0,107.0,1.65,19.0,947.5,974.03,714.66
2017,6,27,14,0,920.0,106.0,1.7,19.0,925.0,947.42,699.03
2017,6,27,14,15,914.0,104.5,1.7,18.5,896.0,915.72,680.62
2017,6,27,14,30,908.0,103.0,1.7,18.0,867.0,881.46,660.36
2017,6,27,14,45,900.0,101.0,1.7,18.0,832.5,842.67,635.6
2017,6,27,15,0,892.0,99.0,1.7,18.0,798.0,801.82,609.21
2017,6,27,15,15,881.5,97.5,1.7,17.5,757.5,757.75,581.38
2017,6,27,15,30,871.0,96.0,1.7,17.0,717.0,712.24,552.05
2017,6,27,15,45,858.5,93.0,1.7,17.0,673.0,662.69,517.43
2017,6,27,16,0,846.0,90.0,1.7,17.0,629.0,612.33,480.08
2017,6,27,16,15,828.0,87.0,1.7,16.5,580.5,558.36,439.75
2017,6,27,16,30,810.0,84.0,1.7,16.0,532.0,504.29,397.93
2017,6,27,16,45,788.5,80.5,1.7,16.0,482.0,448.6,352.7
2017,6,27,17,0,767.0,77.0,1.7,16.0,432.0,394.04,306.93
2017,6,27,17,15,735.0,73.0,1.7,15.5,381.0,336.61,258.2
2017,6,27,17,30,703.0,69.0,1.7,15.0,330.0,281.95,210.47
2017,6,27,17,45,660.0,63.5,1.7,14.5,279.5,224.88,160.45
2017,6,27,18,0,617.0,58.0,1.7,14.0,229.0,173.38,115.39
2017,6,27,18,15,552.0,51.5,1.65,13.5,181.0,122.54,73.71
2017,6,27,18,30,487.0,45.0,1.6,13.0,133.0,78.97,41.97
2017,6,27,18,45,384.0,36.0,1.6,13.0,92.0,39.36,19.85
2017,6,27,19,0,281.0,27.0,1.6,13.0,51.0,20.95,10.89
2017,6,27,19,15,140.5,13.5,1.55,12.5,25.5,13.27,0.0
2017,6,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,28,5,15,168.0,16.5,1.15,12.0,34.0,12.29,0.0
2017,6,28,5,30,336.0,33.0,1.2,12.0,68.0,25.52,16.08
2017,6,28,5,45,431.5,41.0,1.25,12.5,111.5,56.46,28.81
2017,6,28,6,0,527.0,49.0,1.3,13.0,155.0,99.53,56.16
2017,6,28,6,15,586.5,55.0,1.3,13.0,204.0,145.58,92.36
2017,6,28,6,30,646.0,61.0,1.3,13.0,253.0,198.23,137.22
2017,6,28,6,45,511.0,95.5,1.3,13.5,265.0,231.6,173.14
2017,6,28,7,0,376.0,130.0,1.3,14.0,277.0,248.7,193.28
2017,6,28,7,15,585.0,103.0,1.25,14.5,369.0,325.52,254.28
2017,6,28,7,30,794.0,76.0,1.2,15.0,461.0,423.01,331.55
2017,6,28,7,45,818.5,78.5,1.2,15.5,512.0,479.46,376.95
2017,6,28,8,0,843.0,81.0,1.2,16.0,563.0,537.34,422.05
2017,6,28,8,15,860.0,83.0,1.2,16.0,611.0,590.89,463.23
2017,6,28,8,30,877.0,85.0,1.2,16.0,659.0,644.41,503.13
2017,6,28,8,45,891.0,87.0,1.2,16.5,703.5,695.58,538.7
2017,6,28,9,0,905.0,89.0,1.2,17.0,748.0,745.92,571.09
2017,6,28,9,15,915.0,90.5,1.2,17.0,788.0,791.61,600.75
2017,6,28,9,30,925.0,92.0,1.2,17.0,828.0,835.65,628.9
2017,6,28,9,45,928.0,96.0,1.2,17.5,861.5,874.5,652.04
2017,6,28,10,0,931.0,100.0,1.2,18.0,895.0,910.8,673.21
2017,6,28,10,15,937.0,101.0,1.2,18.0,923.0,944.04,693.45
2017,6,28,10,30,943.0,102.0,1.2,18.0,951.0,974.58,711.87
2017,6,28,10,45,947.5,103.0,1.25,18.5,973.0,1000.86,727.02
2017,6,28,11,0,952.0,104.0,1.3,19.0,995.0,1024.09,740.25
2017,6,28,11,15,955.0,104.5,1.35,19.0,1009.5,1042.18,751.71
2017,6,28,11,30,958.0,105.0,1.4,19.0,1024.0,1056.96,761.24
2017,6,28,11,45,959.5,105.0,1.45,19.0,1031.0,1066.36,767.54
2017,6,28,12,0,961.0,105.0,1.5,19.0,1038.0,1072.33,771.86
2017,6,28,12,15,961.5,105.0,1.55,19.0,1037.5,1073.82,773.54
2017,6,28,12,30,962.0,105.0,1.6,19.0,1037.0,1071.84,773.2
2017,6,28,12,45,948.0,113.0,1.65,19.0,1025.0,1060.05,766.82
2017,6,28,13,0,934.0,121.0,1.7,19.0,1013.0,1045.04,758.56
2017,6,28,13,15,931.0,120.0,1.7,19.0,997.0,1028.65,748.74
2017,6,28,13,30,928.0,119.0,1.7,19.0,981.0,1009.05,736.93
2017,6,28,13,45,924.0,118.0,1.7,19.0,958.5,985.43,722.59
2017,6,28,14,0,920.0,117.0,1.7,19.0,936.0,958.84,706.36
2017,6,28,14,15,913.5,115.5,1.65,18.5,906.5,926.73,687.13
2017,6,28,14,30,907.0,114.0,1.6,18.0,877.0,892.08,666.13
2017,6,28,14,45,897.5,112.5,1.6,18.0,841.5,852.61,641.1
2017,6,28,15,0,888.0,111.0,1.6,18.0,806.0,811.19,614.51
2017,6,28,15,15,877.0,109.0,1.6,18.0,765.5,766.39,585.28
2017,6,28,15,30,866.0,107.0,1.6,18.0,725.0,720.19,554.68
2017,6,28,15,45,850.5,104.5,1.6,18.0,679.5,670.19,519.64
2017,6,28,16,0,835.0,102.0,1.6,18.0,634.0,618.51,481.68
2017,6,28,16,15,816.0,99.0,1.6,17.5,585.5,564.1,441.43
2017,6,28,16,30,797.0,96.0,1.6,17.0,537.0,510.04,400.03
2017,6,28,16,45,772.0,92.0,1.6,16.5,486.0,452.81,354.76
2017,6,28,17,0,747.0,88.0,1.6,16.0,435.0,397.11,309.09
2017,6,28,17,15,713.5,83.0,1.6,15.5,383.0,338.08,259.45
2017,6,28,17,30,680.0,78.0,1.6,15.0,331.0,282.93,211.66
2017,6,28,17,45,634.5,72.0,1.65,14.5,280.0,227.02,163.01
2017,6,28,18,0,589.0,66.0,1.7,14.0,229.0,175.88,118.59
2017,6,28,18,15,521.0,58.5,1.65,13.5,180.5,125.16,77.25
2017,6,28,18,30,453.0,51.0,1.6,13.0,132.0,82.09,45.86
2017,6,28,18,45,350.0,40.0,1.55,12.5,91.0,42.41,22.99
2017,6,28,19,0,247.0,29.0,1.5,12.0,50.0,22.92,12.52
2017,6,28,19,15,123.5,14.5,1.45,11.5,25.0,14.25,0.0
2017,6,28,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,29,5,15,157.5,17.0,1.1,12.0,33.0,12.8,0.0
2017,6,29,5,30,315.0,34.0,1.1,12.0,66.0,26.58,16.94
2017,6,29,5,45,413.5,42.5,1.15,12.5,109.5,56.48,29.53
2017,6,29,6,0,512.0,51.0,1.2,13.0,153.0,99.25,56.6
2017,6,29,6,15,574.0,57.5,1.2,13.0,202.5,145.3,92.58
2017,6,29,6,30,636.0,64.0,1.2,13.0,252.0,198.24,137.45
2017,6,29,6,45,496.0,98.5,1.2,13.5,262.0,228.95,171.24
2017,6,29,7,0,356.0,133.0,1.2,14.0,272.0,244.62,190.22
2017,6,29,7,15,571.0,107.0,1.15,14.0,366.0,323.53,253.05
2017,6,29,7,30,786.0,81.0,1.1,14.0,460.0,423.79,332.91
2017,6,29,7,45,810.0,83.5,1.05,14.5,511.5,479.62,377.55
2017,6,29,8,0,834.0,86.0,1.0,15.0,563.0,536.7,421.67
2017,6,29,8,15,851.0,89.0,1.0,15.5,611.0,590.95,462.35
2017,6,29,8,30,868.0,92.0,1.0,16.0,659.0,645.1,501.52
2017,6,29,8,45,881.5,94.0,1.05,16.5,703.5,695.58,537.18
2017,6,29,9,0,895.0,96.0,1.1,17.0,748.0,745.21,569.49
2017,6,29,9,15,905.5,97.5,1.1,17.0,788.0,790.94,599.06
2017,6,29,9,30,916.0,99.0,1.1,17.0,828.0,835.07,627.17
2017,6,29,9,45,917.0,104.5,1.15,17.5,860.0,873.5,650.67
2017,6,29,10,0,918.0,110.0,1.2,18.0,892.0,909.28,672.25
2017,6,29,10,15,924.0,111.0,1.2,18.0,920.5,942.19,692.3
2017,6,29,10,30,930.0,112.0,1.2,18.0,949.0,972.45,710.54
2017,6,29,10,45,934.0,113.0,1.25,18.5,970.0,998.02,725.26
2017,6,29,11,0,938.0,114.0,1.3,19.0,991.0,1020.55,738.07
2017,6,29,11,15,941.0,114.5,1.3,19.0,1005.5,1038.47,748.55
2017,6,29,11,30,944.0,115.0,1.3,19.0,1020.0,1053.13,757.1
2017,6,29,11,45,945.0,115.5,1.35,19.0,1027.0,1062.46,763.38
2017,6,29,12,0,946.0,116.0,1.4,19.0,1034.0,1068.41,767.72
2017,6,29,12,15,946.0,116.0,1.4,19.0,1033.0,1069.43,768.24
2017,6,29,12,30,946.0,116.0,1.4,19.0,1032.0,1067.03,766.81
2017,6,29,12,45,944.5,115.5,1.45,19.0,1024.0,1059.23,763.04
2017,6,29,13,0,943.0,115.0,1.5,19.0,1016.0,1048.04,757.28
2017,6,29,13,15,940.0,114.5,1.55,19.0,1000.0,1032.06,748.56
2017,6,29,13,30,937.0,114.0,1.6,19.0,984.0,1012.85,737.85
2017,6,29,13,45,933.5,112.5,1.65,19.0,961.5,989.04,724.17
2017,6,29,14,0,930.0,111.0,1.7,19.0,939.0,962.21,708.5
2017,6,29,14,15,923.5,109.5,1.7,18.5,909.5,929.85,689.78
2017,6,29,14,30,917.0,108.0,1.7,18.0,880.0,894.92,669.21
2017,6,29,14,45,910.0,105.5,1.75,18.0,845.0,856.19,645.15
2017,6,29,15,0,903.0,103.0,1.8,18.0,810.0,815.29,619.3
2017,6,29,15,15,892.0,101.5,1.8,17.5,769.0,770.45,591.0
2017,6,29,15,30,881.0,100.0,1.8,17.0,728.0,724.16,561.19
2017,6,29,15,45,868.5,96.5,1.8,16.5,683.0,673.67,526.89
2017,6,29,16,0,856.0,93.0,1.8,16.0,638.0,622.35,489.73
2017,6,29,16,15,837.5,90.5,1.8,15.5,589.5,568.15,449.1
2017,6,29,16,30,819.0,88.0,1.8,15.0,541.0,513.82,406.95
2017,6,29,16,45,796.5,84.0,1.85,15.0,490.0,456.66,360.62
2017,6,29,17,0,774.0,80.0,1.9,15.0,439.0,400.73,313.72
2017,6,29,17,15,741.5,75.5,1.9,14.5,387.0,342.18,263.88
2017,6,29,17,30,709.0,71.0,1.9,14.0,335.0,286.47,215.06
2017,6,29,17,45,665.5,65.5,1.9,13.5,283.5,228.84,164.33
2017,6,29,18,0,622.0,60.0,1.9,13.0,232.0,176.85,118.63
2017,6,29,18,15,555.5,53.5,1.8,12.5,183.5,125.44,76.29
2017,6,29,18,30,489.0,47.0,1.7,12.0,135.0,81.47,44.09
2017,6,29,18,45,381.5,37.5,1.65,12.0,93.5,41.04,21.23
2017,6,29,19,0,274.0,28.0,1.6,12.0,52.0,21.93,11.73
2017,6,29,19,15,137.0,14.0,1.5,11.5,26.0,13.76,0.0
2017,6,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,30,5,15,180.5,15.0,1.1,12.0,33.5,11.04,0.0
2017,6,30,5,30,361.0,30.0,1.1,12.0,67.0,22.79,13.68
2017,6,30,5,45,455.5,37.5,1.15,12.5,110.5,53.37,25.86
2017,6,30,6,0,550.0,45.0,1.2,13.0,154.0,97.0,53.15
2017,6,30,6,15,608.0,51.0,1.2,13.0,203.5,145.34,91.12
2017,6,30,6,30,666.0,57.0,1.2,13.0,253.0,198.6,136.54
2017,6,30,6,45,490.5,97.5,1.2,13.5,257.0,226.0,168.92
2017,6,30,7,0,315.0,138.0,1.2,14.0,261.0,235.26,183.44
2017,6,30,7,15,554.0,107.0,1.15,14.0,359.5,316.5,247.71
2017,6,30,7,30,793.0,76.0,1.1,14.0,458.0,421.12,330.87
2017,6,30,7,45,813.5,79.5,1.1,14.5,508.0,476.6,375.58
2017,6,30,8,0,834.0,83.0,1.1,15.0,558.0,532.98,419.65
2017,6,30,8,15,851.0,85.5,1.1,15.0,606.0,586.77,461.08
2017,6,30,8,30,868.0,88.0,1.1,15.0,654.0,640.43,501.14
2017,6,30,8,45,881.5,89.5,1.15,15.5,698.5,690.44,536.66
2017,6,30,9,0,895.0,91.0,1.2,16.0,743.0,739.59,568.92
2017,6,30,9,15,905.5,93.0,1.2,16.5,783.0,785.85,598.05
2017,6,30,9,30,916.0,95.0,1.2,17.0,823.0,830.52,625.57
2017,6,30,9,45,910.0,104.0,1.25,17.5,853.5,866.72,647.68
2017,6,30,10,0,904.0,113.0,1.3,18.0,884.0,899.8,667.61
2017,6,30,10,15,910.5,114.5,1.3,18.0,912.0,933.31,688.24
2017,6,30,10,30,917.0,116.0,1.3,18.0,940.0,964.24,707.05
2017,6,30,10,45,922.0,116.5,1.35,18.0,962.0,990.0,723.32
2017,6,30,11,0,927.0,117.0,1.4,18.0,984.0,1012.82,737.78
2017,6,30,11,15,930.0,117.5,1.4,18.0,998.5,1030.61,748.29
2017,6,30,11,30,933.0,118.0,1.4,18.0,1013.0,1045.18,756.89
2017,6,30,11,45,935.0,118.0,1.4,18.5,1020.0,1054.97,761.16
2017,6,30,12,0,937.0,118.0,1.4,19.0,1027.0,1061.41,763.46
2017,6,30,12,15,937.0,118.0,1.45,19.0,1026.0,1062.47,764.88
2017,6,30,12,30,937.0,118.0,1.5,19.0,1025.0,1060.14,764.35
2017,6,30,12,45,930.5,120.5,1.55,19.0,1015.5,1050.47,759.33
2017,6,30,13,0,924.0,123.0,1.6,19.0,1006.0,1037.56,752.39
2017,6,30,13,15,921.0,122.5,1.6,19.0,990.5,1021.87,743.01
2017,6,30,13,30,918.0,122.0,1.6,19.0,975.0,1003.02,731.69
2017,6,30,13,45,914.0,120.5,1.65,19.0,952.5,979.16,717.91
2017,6,30,14,0,910.0,119.0,1.7,19.0,930.0,952.37,702.2
2017,6,30,14,15,903.5,117.5,1.7,18.5,900.5,920.58,683.77
2017,6,30,14,30,897.0,116.0,1.7,18.0,871.0,886.27,663.52
2017,6,30,14,45,889.0,114.0,1.75,18.0,836.0,847.9,639.62
2017,6,30,15,0,881.0,112.0,1.8,18.0,801.0,807.48,614.01
2017,6,30,15,15,869.5,109.5,1.8,17.5,760.5,762.1,585.24
2017,6,30,15,30,858.0,107.0,1.8,17.0,720.0,715.38,555.02
2017,6,30,15,45,844.0,104.0,1.8,16.5,675.0,666.23,521.22
2017,6,30,16,0,830.0,101.0,1.8,16.0,630.0,615.27,484.27
2017,6,30,16,15,811.0,98.0,1.75,15.5,581.5,561.08,443.4
2017,6,30,16,30,792.0,95.0,1.7,15.0,533.0,507.26,401.5
2017,6,30,16,45,768.5,90.5,1.7,15.0,482.5,450.46,355.45
2017,6,30,17,0,745.0,86.0,1.7,15.0,432.0,395.04,309.06
2017,6,30,17,15,711.5,81.5,1.7,14.5,380.5,336.59,259.6
2017,6,30,17,30,678.0,77.0,1.7,14.0,329.0,281.99,212.0
2017,6,30,17,45,632.5,71.0,1.7,13.5,278.0,226.15,163.09
2017,6,30,18,0,587.0,65.0,1.7,13.0,227.0,175.06,118.49
2017,6,30,18,15,519.5,57.5,1.65,12.5,179.0,124.44,77.01
2017,6,30,18,30,452.0,50.0,1.6,12.0,131.0,81.41,45.46
2017,6,30,18,45,348.5,39.5,1.55,12.0,90.0,42.15,22.74
2017,6,30,19,0,245.0,29.0,1.5,12.0,49.0,22.92,12.51
2017,6,30,19,15,122.5,14.5,1.45,11.5,24.5,14.25,0.0
2017,6,30,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,1,5,15,137.0,16.5,1.5,11.0,30.5,12.43,0.0
2017,7,1,5,30,274.0,33.0,1.5,11.0,61.0,25.76,16.19
2017,7,1,5,45,370.0,43.0,1.55,11.5,103.0,53.9,29.07
2017,7,1,6,0,466.0,53.0,1.6,12.0,145.0,95.22,55.48
2017,7,1,6,15,529.0,60.5,1.6,12.0,193.5,139.71,90.21
2017,7,1,6,30,592.0,68.0,1.6,12.0,242.0,191.23,133.86
2017,7,1,6,45,483.0,98.5,1.6,12.5,258.0,224.39,168.75
2017,7,1,7,0,374.0,129.0,1.6,13.0,274.0,245.96,192.02
2017,7,1,7,15,253.0,165.5,1.6,13.0,269.5,256.01,204.05
2017,7,1,7,30,132.0,202.0,1.6,13.0,265.0,252.59,202.86
2017,7,1,7,45,239.0,211.5,1.65,13.0,341.5,322.91,259.51
2017,7,1,8,0,346.0,221.0,1.7,13.0,418.0,402.93,323.12
2017,7,1,8,15,326.0,248.0,1.7,13.0,446.5,435.85,348.13
2017,7,1,8,30,306.0,275.0,1.7,13.0,475.0,466.39,370.87
2017,7,1,8,45,573.5,194.0,1.7,13.5,600.0,587.07,465.82
2017,7,1,9,0,841.0,113.0,1.7,14.0,725.0,723.67,567.68
2017,7,1,9,15,852.5,115.5,1.7,14.0,764.5,767.69,596.4
2017,7,1,9,30,864.0,118.0,1.7,14.0,804.0,811.74,625.67
2017,7,1,9,45,859.0,127.5,1.7,14.5,834.0,847.43,647.62
2017,7,1,10,0,854.0,137.0,1.7,15.0,864.0,880.2,667.38
2017,7,1,10,15,861.0,138.5,1.7,15.0,892.0,912.76,688.09
2017,7,1,10,30,868.0,140.0,1.7,15.0,920.0,942.92,707.07
2017,7,1,10,45,875.5,139.5,1.7,15.5,942.0,969.0,721.94
2017,7,1,11,0,883.0,139.0,1.7,16.0,964.0,992.38,735.0
2017,7,1,11,15,886.0,139.5,1.7,16.0,978.0,1009.53,745.38
2017,7,1,11,30,889.0,140.0,1.7,16.0,992.0,1023.61,753.91
2017,7,1,11,45,892.5,139.0,1.7,16.5,999.5,1033.57,758.47
2017,7,1,12,0,896.0,138.0,1.7,17.0,1007.0,1040.35,761.12
2017,7,1,12,15,896.0,138.0,1.7,17.0,1006.5,1041.4,761.68
2017,7,1,12,30,896.0,138.0,1.7,17.0,1006.0,1039.22,760.34
2017,7,1,12,45,908.0,128.5,1.7,17.0,1002.0,1036.25,758.66
2017,7,1,13,0,920.0,119.0,1.7,17.0,998.0,1029.77,754.84
2017,7,1,13,15,917.0,118.5,1.65,17.0,982.5,1014.17,744.55
2017,7,1,13,30,914.0,118.0,1.6,17.0,967.0,995.42,732.41
2017,7,1,13,45,911.0,116.0,1.6,17.5,945.0,972.1,716.78
2017,7,1,14,0,908.0,114.0,1.6,18.0,923.0,945.81,699.31
2017,7,1,14,15,901.5,112.5,1.6,17.5,894.0,914.09,680.86
2017,7,1,14,30,895.0,111.0,1.6,17.0,865.0,879.87,660.59
2017,7,1,14,45,886.5,109.5,1.6,17.0,830.0,841.67,636.21
2017,7,1,15,0,878.0,108.0,1.6,17.0,795.0,801.47,610.24
2017,7,1,15,15,866.5,106.0,1.55,17.0,754.5,756.72,580.34
2017,7,1,15,30,855.0,104.0,1.5,17.0,714.0,710.63,549.2
2017,7,1,15,45,839.5,101.5,1.5,17.0,669.0,661.1,514.48
2017,7,1,16,0,824.0,99.0,1.5,17.0,624.0,609.93,476.78
2017,7,1,16,15,805.0,96.0,1.45,16.5,576.0,556.03,436.48
2017,7,1,16,30,786.0,93.0,1.4,16.0,528.0,502.5,395.16
2017,7,1,16,45,760.0,89.5,1.4,16.0,477.5,445.84,349.62
2017,7,1,17,0,734.0,86.0,1.4,16.0,427.0,390.8,303.96
2017,7,1,17,15,700.5,81.5,1.35,15.5,375.5,332.92,255.26
2017,7,1,17,30,667.0,77.0,1.3,15.0,324.0,278.9,208.48
2017,7,1,17,45,618.0,71.5,1.3,14.5,273.5,223.23,160.28
2017,7,1,18,0,569.0,66.0,1.3,14.0,223.0,172.71,116.67
2017,7,1,18,15,500.5,58.5,1.3,13.5,175.5,122.91,76.21
2017,7,1,18,30,432.0,51.0,1.3,13.0,128.0,80.83,45.54
2017,7,1,18,45,323.5,40.0,1.3,12.5,88.0,42.02,23.02
2017,7,1,19,0,215.0,29.0,1.3,12.0,48.0,22.46,12.13
2017,7,1,19,15,107.5,14.5,1.3,12.0,24.0,14.25,0.0
2017,7,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,5,15,142.5,16.0,0.9,11.0,30.0,12.03,0.0
2017,7,2,5,30,285.0,32.0,0.9,11.0,60.0,24.87,15.39
2017,7,2,5,45,384.5,41.0,0.9,11.5,102.5,52.22,27.43
2017,7,2,6,0,484.0,50.0,0.9,12.0,145.0,93.65,53.43
2017,7,2,6,15,546.0,56.5,0.85,12.5,193.0,137.98,87.65
2017,7,2,6,30,608.0,63.0,0.8,13.0,241.0,189.2,130.54
2017,7,2,6,45,304.0,85.0,0.8,13.5,174.0,162.91,122.4
2017,7,2,7,0,0.0,107.0,0.8,14.0,107.0,102.99,81.33
2017,7,2,7,15,5.0,134.0,0.8,14.0,136.5,130.88,104.24
2017,7,2,7,30,10.0,161.0,0.8,14.0,166.0,159.44,127.13
2017,7,2,7,45,10.0,173.5,0.8,14.5,179.0,172.3,136.79
2017,7,2,8,0,10.0,186.0,0.8,15.0,192.0,185.15,146.34
2017,7,2,8,15,23.5,222.0,0.8,15.5,237.5,228.62,180.11
2017,7,2,8,30,37.0,258.0,0.8,16.0,283.0,275.35,215.57
2017,7,2,8,45,450.5,178.5,0.85,16.5,504.5,486.53,382.7
2017,7,2,9,0,864.0,99.0,0.9,17.0,726.0,724.23,555.26
2017,7,2,9,15,596.5,225.0,0.95,17.5,669.0,685.06,520.09
2017,7,2,9,30,329.0,351.0,1.0,18.0,612.0,615.91,464.41
2017,7,2,9,45,383.0,344.0,1.05,18.5,660.5,666.59,500.9
2017,7,2,10,0,437.0,337.0,1.1,19.0,709.0,723.7,539.83
2017,7,2,10,15,671.0,225.0,1.1,19.0,817.5,835.93,621.11
2017,7,2,10,30,905.0,113.0,1.1,19.0,926.0,949.63,693.09
2017,7,2,10,45,910.0,114.0,1.15,19.5,947.5,975.73,707.02
2017,7,2,11,0,915.0,115.0,1.2,20.0,969.0,998.91,720.27
2017,7,2,11,15,917.5,115.5,1.2,20.0,983.0,1016.13,730.29
2017,7,2,11,30,920.0,116.0,1.2,20.0,997.0,1030.16,738.45
2017,7,2,11,45,921.5,116.0,1.25,20.0,1004.0,1039.43,744.69
2017,7,2,12,0,923.0,116.0,1.3,20.0,1011.0,1045.4,749.04
2017,7,2,12,15,923.0,116.0,1.3,20.0,1010.5,1046.52,749.63
2017,7,2,12,30,923.0,116.0,1.3,20.0,1010.0,1044.31,748.31
2017,7,2,12,45,908.0,124.5,1.35,20.5,997.5,1032.38,740.55
2017,7,2,13,0,893.0,133.0,1.4,21.0,985.0,1017.38,731.04
2017,7,2,13,15,889.5,132.5,1.4,20.5,970.0,1001.7,723.14
2017,7,2,13,30,886.0,132.0,1.4,20.0,955.0,982.97,713.32
2017,7,2,13,45,881.5,130.5,1.4,20.0,932.5,959.34,699.06
2017,7,2,14,0,877.0,129.0,1.4,20.0,910.0,932.92,683.03
2017,7,2,14,15,870.0,127.0,1.35,20.0,881.0,901.11,662.76
2017,7,2,14,30,863.0,125.0,1.3,20.0,852.0,866.91,640.92
2017,7,2,14,45,854.5,123.0,1.3,20.0,817.5,829.28,617.34
2017,7,2,15,0,846.0,121.0,1.3,20.0,783.0,789.71,592.25
2017,7,2,15,15,833.5,118.5,1.25,19.5,743.0,746.67,565.02
2017,7,2,15,30,821.0,116.0,1.2,19.0,703.0,700.35,535.15
2017,7,2,15,45,806.0,113.0,1.2,19.0,658.5,650.93,500.48
2017,7,2,16,0,791.0,110.0,1.2,19.0,614.0,601.04,464.29
2017,7,2,16,15,771.0,106.5,1.15,18.5,566.0,547.59,424.9
2017,7,2,16,30,751.0,103.0,1.1,18.0,518.0,494.67,384.66
2017,7,2,16,45,725.5,98.5,1.1,18.0,468.5,438.2,340.04
2017,7,2,17,0,700.0,94.0,1.1,18.0,419.0,383.97,295.76
2017,7,2,17,15,665.5,88.5,1.05,17.5,368.0,327.39,248.86
2017,7,2,17,30,631.0,83.0,1.0,17.0,317.0,273.93,203.32
2017,7,2,17,45,585.5,76.0,1.0,16.5,267.5,219.61,156.9
2017,7,2,18,0,540.0,69.0,1.0,16.0,218.0,170.09,114.62
2017,7,2,18,15,472.0,60.5,0.95,15.5,171.5,120.98,75.17
2017,7,2,18,30,404.0,52.0,0.9,15.0,125.0,79.54,45.15
2017,7,2,18,45,306.5,40.5,0.85,14.5,85.5,42.09,23.18
2017,7,2,19,0,209.0,29.0,0.8,14.0,46.0,22.47,11.99
2017,7,2,19,15,104.5,14.5,0.8,13.5,23.0,14.25,0.0
2017,7,2,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
