Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,129.0,16.0,0.55,11.5,29.0,12.36,0.0
2017,7,3,5,30,258.0,32.0,0.5,12.0,58.0,24.96,15.34
2017,7,3,5,45,353.0,42.5,0.5,12.5,99.5,51.74,27.98
2017,7,3,6,0,448.0,53.0,0.5,13.0,141.0,92.29,53.6
2017,7,3,6,15,511.5,61.0,0.5,13.5,188.5,136.21,87.16
2017,7,3,6,30,575.0,69.0,0.5,14.0,236.0,187.24,129.3
2017,7,3,6,45,347.0,111.5,0.5,14.5,218.0,199.11,149.67
2017,7,3,7,0,119.0,154.0,0.5,15.0,200.0,185.77,145.89
2017,7,3,7,15,425.5,121.5,0.5,15.5,319.5,279.32,217.19
2017,7,3,7,30,732.0,89.0,0.5,16.0,439.0,405.51,314.09
2017,7,3,7,45,542.0,154.0,0.5,16.5,428.5,414.73,322.21
2017,7,3,8,0,352.0,219.0,0.5,17.0,418.0,403.62,313.42
2017,7,3,8,15,585.5,160.5,0.55,17.5,526.0,504.67,391.13
2017,7,3,8,30,819.0,102.0,0.6,18.0,634.0,622.27,477.91
2017,7,3,8,45,834.5,104.0,0.65,18.5,678.0,672.39,512.18
2017,7,3,9,0,850.0,106.0,0.7,19.0,722.0,720.66,543.76
2017,7,3,9,15,860.5,108.5,0.75,19.5,761.5,765.76,572.14
2017,7,3,9,30,871.0,111.0,0.8,20.0,801.0,809.39,599.14
2017,7,3,9,45,876.0,114.5,0.9,20.5,834.0,847.76,623.14
2017,7,3,10,0,881.0,118.0,1.0,21.0,867.0,883.85,645.52
2017,7,3,10,15,887.5,119.0,1.05,21.0,895.0,916.34,665.9
2017,7,3,10,30,894.0,120.0,1.1,21.0,923.0,946.31,684.66
2017,7,3,10,45,899.0,120.5,1.15,21.5,944.0,971.71,699.19
2017,7,3,11,0,904.0,121.0,1.2,22.0,965.0,994.23,711.93
2017,7,3,11,15,907.0,122.0,1.2,22.0,979.5,1012.31,722.43
2017,7,3,11,30,910.0,123.0,1.2,22.0,994.0,1027.25,731.09
2017,7,3,11,45,911.5,123.0,1.25,22.5,1000.5,1036.48,735.83
2017,7,3,12,0,913.0,123.0,1.3,23.0,1007.0,1042.44,738.71
2017,7,3,12,15,913.0,123.0,1.3,23.0,1006.5,1043.59,739.3
2017,7,3,12,30,913.0,123.0,1.3,23.0,1006.0,1041.44,738.03
2017,7,3,12,45,915.5,120.0,1.35,23.0,999.5,1035.46,735.43
2017,7,3,13,0,918.0,117.0,1.4,23.0,993.0,1026.13,730.85
2017,7,3,13,15,915.0,116.5,1.4,23.0,978.0,1010.62,721.71
2017,7,3,13,30,912.0,116.0,1.4,23.0,963.0,991.96,710.73
2017,7,3,13,45,908.5,114.5,1.45,23.0,941.0,968.76,697.69
2017,7,3,14,0,905.0,113.0,1.5,23.0,919.0,942.62,682.75
2017,7,3,14,15,898.5,111.5,1.45,22.5,890.0,911.02,664.13
2017,7,3,14,30,892.0,110.0,1.4,22.0,861.0,876.92,643.81
2017,7,3,14,45,884.5,108.0,1.4,22.0,826.5,839.16,620.33
2017,7,3,15,0,877.0,106.0,1.4,22.0,792.0,799.34,595.25
2017,7,3,15,15,866.5,103.5,1.4,21.5,752.0,754.88,567.83
2017,7,3,15,30,856.0,101.0,1.4,21.0,712.0,709.0,538.96
2017,7,3,15,45,842.5,98.5,1.4,21.0,668.0,659.93,505.35
2017,7,3,16,0,829.0,96.0,1.4,21.0,624.0,610.64,469.62
2017,7,3,16,15,811.0,93.0,1.3,20.5,576.0,557.06,429.93
2017,7,3,16,30,793.0,90.0,1.2,20.0,528.0,503.74,389.23
2017,7,3,16,45,770.0,86.0,1.2,19.5,478.5,447.6,345.6
2017,7,3,17,0,747.0,82.0,1.2,19.0,429.0,392.76,301.38
2017,7,3,17,15,715.0,77.5,1.15,18.5,377.5,335.74,253.94
2017,7,3,17,30,683.0,73.0,1.1,18.0,326.0,280.36,206.63
2017,7,3,17,45,640.5,67.0,1.1,17.5,276.0,224.93,158.95
2017,7,3,18,0,598.0,61.0,1.1,17.0,226.0,173.92,115.09
2017,7,3,18,15,533.5,54.0,1.0,16.0,178.5,123.49,74.44
2017,7,3,18,30,469.0,47.0,0.9,15.0,131.0,80.31,43.24
2017,7,3,18,45,371.0,36.5,0.85,14.5,90.0,40.16,20.32
2017,7,3,19,0,273.0,26.0,0.8,14.0,49.0,20.03,10.04
2017,7,3,19,15,136.5,13.0,0.75,13.5,24.5,12.78,0.0
2017,7,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,4,5,15,165.0,14.5,0.4,11.5,30.5,10.78,0.0
2017,7,4,5,30,330.0,29.0,0.3,12.0,61.0,22.16,12.94
2017,7,4,5,45,427.0,37.0,0.25,12.5,103.5,49.38,24.18
2017,7,4,6,0,524.0,45.0,0.2,13.0,146.0,91.76,50.01
2017,7,4,6,15,584.0,51.5,0.2,13.5,195.0,137.87,85.2
2017,7,4,6,30,644.0,58.0,0.2,14.0,244.0,191.94,130.02
2017,7,4,6,45,361.5,104.5,0.2,14.5,213.0,196.01,146.12
2017,7,4,7,0,79.0,151.0,0.2,15.0,182.0,169.76,133.3
2017,7,4,7,15,108.0,175.5,0.2,15.5,223.5,209.62,164.93
2017,7,4,7,30,137.0,200.0,0.2,16.0,265.0,252.47,198.07
2017,7,4,7,45,488.0,138.5,0.25,16.5,408.0,373.1,291.23
2017,7,4,8,0,839.0,77.0,0.3,17.0,551.0,526.91,406.78
2017,7,4,8,15,855.5,79.5,0.35,17.5,599.0,580.63,445.35
2017,7,4,8,30,872.0,82.0,0.4,18.0,647.0,634.3,483.8
2017,7,4,8,45,886.0,83.0,0.45,19.0,691.5,684.44,517.3
2017,7,4,9,0,900.0,84.0,0.5,20.0,736.0,733.78,547.57
2017,7,4,9,15,909.5,85.5,0.6,20.5,775.5,779.14,576.45
2017,7,4,9,30,919.0,87.0,0.7,21.0,815.0,822.83,603.94
2017,7,4,9,45,927.0,88.0,0.8,21.5,849.0,862.87,628.79
2017,7,4,10,0,935.0,89.0,0.9,22.0,883.0,900.71,652.05
2017,7,4,10,15,940.5,90.0,0.95,22.0,911.0,933.91,672.62
2017,7,4,10,30,946.0,91.0,1.0,22.0,939.0,964.38,691.48
2017,7,4,10,45,950.5,91.0,1.1,22.5,960.5,990.02,706.87
2017,7,4,11,0,955.0,91.0,1.2,23.0,982.0,1012.6,720.39
2017,7,4,11,15,957.5,91.5,1.2,23.0,996.0,1030.55,730.7
2017,7,4,11,30,960.0,92.0,1.2,23.0,1010.0,1045.18,739.08
2017,7,4,11,45,961.5,91.5,1.3,23.0,1017.0,1054.39,746.11
2017,7,4,12,0,963.0,91.0,1.4,23.0,1024.0,1060.13,751.14
2017,7,4,12,15,962.5,91.0,1.4,23.0,1023.0,1060.9,751.49
2017,7,4,12,30,962.0,91.0,1.4,23.0,1022.0,1058.16,749.87
2017,7,4,12,45,952.5,96.5,1.45,23.0,1011.5,1048.6,745.05
2017,7,4,13,0,943.0,102.0,1.5,23.0,1001.0,1035.74,738.31
2017,7,4,13,15,940.0,101.0,1.5,22.5,985.5,1019.41,730.09
2017,7,4,13,30,937.0,100.0,1.5,22.0,970.0,999.84,719.9
2017,7,4,13,45,935.0,98.0,1.5,22.0,948.5,977.04,706.31
2017,7,4,14,0,933.0,96.0,1.5,22.0,927.0,951.15,690.76
2017,7,4,14,15,927.0,94.5,1.45,21.5,898.0,919.25,671.94
2017,7,4,14,30,921.0,93.0,1.4,21.0,869.0,884.74,651.32
2017,7,4,14,45,915.0,90.5,1.4,21.0,834.5,846.76,627.67
2017,7,4,15,0,909.0,88.0,1.4,21.0,800.0,806.53,602.3
2017,7,4,15,15,898.5,86.5,1.35,20.5,759.5,761.88,574.2
2017,7,4,15,30,888.0,85.0,1.3,20.0,719.0,715.72,544.67
2017,7,4,15,45,876.0,82.5,1.3,20.0,674.5,666.28,511.55
2017,7,4,16,0,864.0,80.0,1.3,20.0,630.0,615.95,475.05
2017,7,4,16,15,846.0,77.5,1.25,19.5,581.5,561.54,434.96
2017,7,4,16,30,828.0,75.0,1.2,19.0,533.0,507.31,393.65
2017,7,4,16,45,805.5,72.0,1.2,19.0,482.5,450.42,348.49
2017,7,4,17,0,783.0,69.0,1.2,19.0,432.0,394.98,302.93
2017,7,4,17,15,751.5,65.5,1.15,18.5,380.5,337.24,254.67
2017,7,4,17,30,720.0,62.0,1.1,18.0,329.0,282.19,207.29
2017,7,4,17,45,675.0,58.0,1.1,17.5,278.0,226.2,158.91
2017,7,4,18,0,630.0,54.0,1.1,17.0,227.0,174.89,114.63
2017,7,4,18,15,566.5,47.5,1.05,16.5,179.5,122.06,71.71
2017,7,4,18,30,503.0,41.0,1.0,16.0,132.0,77.59,39.49
2017,7,4,18,45,399.0,33.0,0.95,15.5,91.0,37.73,17.68
2017,7,4,19,0,295.0,25.0,0.9,15.0,50.0,19.1,9.22
2017,7,4,19,15,147.5,12.5,0.85,14.5,25.0,12.29,0.0
2017,7,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,5,15,169.0,13.5,0.9,11.0,30.0,9.94,0.0
2017,7,5,5,30,338.0,27.0,0.9,11.0,60.0,20.35,11.37
2017,7,5,5,45,427.5,35.5,0.9,11.5,101.5,47.46,22.82
2017,7,5,6,0,517.0,44.0,0.9,12.0,143.0,89.48,48.69
2017,7,5,6,15,575.5,50.0,0.9,12.5,190.5,134.44,83.31
2017,7,5,6,30,634.0,56.0,0.9,13.0,238.0,187.13,127.67
2017,7,5,6,45,671.0,61.0,0.9,13.5,287.5,238.13,172.79
2017,7,5,7,0,708.0,66.0,0.9,14.0,337.0,292.87,220.87
2017,7,5,7,15,736.5,70.0,0.85,14.5,387.0,346.94,267.49
2017,7,5,7,30,765.0,74.0,0.8,15.0,437.0,403.33,314.38
2017,7,5,7,45,785.0,77.0,0.8,15.5,486.0,456.7,357.58
2017,7,5,8,0,805.0,80.0,0.8,16.0,535.0,510.97,399.84
2017,7,5,8,15,821.5,83.0,0.8,16.5,581.5,563.7,439.41
2017,7,5,8,30,838.0,86.0,0.8,17.0,628.0,616.31,477.47
2017,7,5,8,45,850.5,88.0,0.8,17.5,671.0,664.98,511.42
2017,7,5,9,0,863.0,90.0,0.8,18.0,714.0,712.78,541.88
2017,7,5,9,15,872.5,91.5,0.8,18.5,752.5,756.7,569.05
2017,7,5,9,30,882.0,93.0,0.8,19.0,791.0,799.04,594.7
2017,7,5,9,45,489.5,248.0,0.8,19.5,638.0,662.8,496.01
2017,7,5,10,0,97.0,403.0,0.8,20.0,485.0,483.46,359.45
2017,7,5,10,15,56.5,347.5,0.8,20.0,396.0,394.94,296.53
2017,7,5,10,30,16.0,292.0,0.8,20.0,307.0,299.9,226.12
2017,7,5,10,45,426.5,220.0,0.85,20.5,618.0,634.54,479.68
2017,7,5,11,0,837.0,148.0,0.9,21.0,929.0,956.55,690.43
2017,7,5,11,15,840.0,149.0,0.95,21.0,942.5,973.65,696.99
2017,7,5,11,30,843.0,150.0,1.0,21.0,956.0,987.84,706.2
2017,7,5,11,45,843.0,151.0,1.1,21.5,962.5,996.07,711.39
2017,7,5,12,0,843.0,152.0,1.2,22.0,969.0,1001.24,714.78
2017,7,5,12,15,843.5,152.0,1.2,22.0,968.5,1002.88,715.7
2017,7,5,12,30,844.0,152.0,1.2,22.0,968.0,1001.47,714.86
2017,7,5,12,45,878.0,128.5,1.3,22.5,971.0,1006.95,718.81
2017,7,5,13,0,912.0,105.0,1.4,23.0,974.0,1008.4,720.19
2017,7,5,13,15,909.5,104.0,1.4,22.5,959.5,992.99,712.29
2017,7,5,13,30,907.0,103.0,1.4,22.0,945.0,974.44,702.63
2017,7,5,13,45,905.0,100.5,1.45,22.0,924.0,951.76,689.76
2017,7,5,14,0,903.0,98.0,1.5,22.0,903.0,926.09,674.93
2017,7,5,14,15,897.5,97.0,1.5,22.0,875.0,895.96,656.48
2017,7,5,14,30,892.0,96.0,1.5,22.0,847.0,863.28,636.28
2017,7,5,14,45,885.5,94.0,1.5,22.0,813.5,826.37,613.14
2017,7,5,15,0,879.0,92.0,1.5,22.0,780.0,787.31,588.37
2017,7,5,15,15,868.5,90.5,1.5,21.5,740.5,743.82,561.36
2017,7,5,15,30,858.0,89.0,1.5,21.0,701.0,698.88,532.9
2017,7,5,15,45,845.5,86.5,1.5,20.5,657.5,650.4,500.89
2017,7,5,16,0,833.0,84.0,1.5,20.0,614.0,601.13,465.77
2017,7,5,16,15,815.5,81.5,1.45,19.5,567.0,548.46,426.65
2017,7,5,16,30,798.0,79.0,1.4,19.0,520.0,495.76,386.23
2017,7,5,16,45,775.5,76.0,1.4,19.0,471.0,440.62,342.13
2017,7,5,17,0,753.0,73.0,1.4,19.0,422.0,386.7,297.59
2017,7,5,17,15,722.5,69.0,1.35,18.5,371.5,330.39,250.35
2017,7,5,17,30,692.0,65.0,1.3,18.0,321.0,276.69,203.99
2017,7,5,17,45,648.0,60.5,1.3,17.5,271.5,221.96,156.61
2017,7,5,18,0,604.0,56.0,1.3,17.0,222.0,170.52,112.23
2017,7,5,18,15,541.5,49.5,1.25,16.5,175.0,120.49,71.55
2017,7,5,18,30,479.0,43.0,1.2,16.0,128.0,77.46,40.33
2017,7,5,18,45,380.5,34.0,1.2,15.5,88.0,38.13,18.36
2017,7,5,19,0,282.0,25.0,1.2,15.0,48.0,19.13,9.17
2017,7,5,19,15,141.0,12.5,1.15,14.5,24.0,12.29,0.0
2017,7,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,5,15,130.0,14.5,0.75,12.5,27.0,10.88,0.0
2017,7,6,5,30,260.0,29.0,0.7,13.0,54.0,22.32,12.79
2017,7,6,5,45,356.5,38.5,0.7,13.5,94.0,46.72,24.08
2017,7,6,6,0,453.0,48.0,0.7,14.0,134.0,86.35,48.39
2017,7,6,6,15,514.5,55.5,0.7,14.5,180.5,129.59,81.18
2017,7,6,6,30,576.0,63.0,0.7,15.0,227.0,179.71,122.6
2017,7,6,6,45,621.5,67.5,0.75,15.5,277.0,229.42,165.67
2017,7,6,7,0,667.0,72.0,0.8,16.0,327.0,283.82,212.65
2017,7,6,7,15,698.5,76.5,0.8,16.5,377.0,338.4,259.15
2017,7,6,7,30,730.0,81.0,0.8,17.0,427.0,394.59,305.56
2017,7,6,7,45,754.0,84.0,0.85,17.5,476.0,448.11,348.77
2017,7,6,8,0,778.0,87.0,0.9,18.0,525.0,503.0,391.57
2017,7,6,8,15,795.5,89.5,0.95,18.5,571.5,554.68,430.63
2017,7,6,8,30,813.0,92.0,1.0,19.0,618.0,606.03,468.25
2017,7,6,8,45,826.5,94.5,1.05,19.5,661.0,654.79,502.88
2017,7,6,9,0,840.0,97.0,1.1,20.0,704.0,702.84,534.57
2017,7,6,9,15,850.5,99.0,1.1,20.5,743.0,747.15,562.26
2017,7,6,9,30,861.0,101.0,1.1,21.0,782.0,790.02,588.5
2017,7,6,9,45,873.0,100.5,1.15,21.5,816.0,829.93,613.02
2017,7,6,10,0,885.0,100.0,1.2,22.0,850.0,868.06,636.1
2017,7,6,10,15,891.0,101.0,1.2,22.0,877.5,900.35,655.71
2017,7,6,10,30,897.0,102.0,1.2,22.0,905.0,930.1,673.63
2017,7,6,10,45,901.5,102.5,1.3,22.5,926.5,955.23,688.82
2017,7,6,11,0,906.0,103.0,1.4,23.0,948.0,977.47,702.2
2017,7,6,11,15,909.0,103.5,1.4,23.0,962.0,995.23,712.62
2017,7,6,11,30,912.0,104.0,1.4,23.0,976.0,1009.84,721.18
2017,7,6,11,45,913.5,104.5,1.45,23.0,983.0,1019.73,727.71
2017,7,6,12,0,915.0,105.0,1.5,23.0,990.0,1026.34,732.35
2017,7,6,12,15,915.0,105.0,1.5,23.0,989.5,1027.61,733.02
2017,7,6,12,30,915.0,105.0,1.5,23.0,989.0,1025.56,731.79
2017,7,6,12,45,912.5,105.5,1.55,23.5,981.0,1018.21,726.77
2017,7,6,13,0,910.0,106.0,1.6,24.0,973.0,1007.59,719.84
2017,7,6,13,15,907.5,105.0,1.6,23.5,958.5,992.24,712.1
2017,7,6,13,30,905.0,104.0,1.6,23.0,944.0,973.74,702.43
2017,7,6,13,45,901.0,103.0,1.6,23.0,922.5,950.78,688.59
2017,7,6,14,0,897.0,102.0,1.6,23.0,901.0,924.92,672.92
2017,7,6,14,15,891.5,100.5,1.6,23.0,873.0,894.46,654.24
2017,7,6,14,30,886.0,99.0,1.6,23.0,845.0,861.46,633.83
2017,7,6,14,45,878.5,97.5,1.6,23.0,811.0,824.43,610.61
2017,7,6,15,0,871.0,96.0,1.6,23.0,777.0,785.35,585.81
2017,7,6,15,15,860.5,94.0,1.6,22.5,738.0,741.64,558.66
2017,7,6,15,30,850.0,92.0,1.6,22.0,699.0,696.52,530.07
2017,7,6,15,45,837.0,89.5,1.65,21.5,655.5,648.04,498.28
2017,7,6,16,0,824.0,87.0,1.7,21.0,612.0,598.83,463.49
2017,7,6,16,15,806.0,84.5,1.65,20.5,565.0,546.37,424.51
2017,7,6,16,30,788.0,82.0,1.6,20.0,518.0,493.79,384.19
2017,7,6,16,45,765.0,78.5,1.6,20.0,468.5,438.38,339.91
2017,7,6,17,0,742.0,75.0,1.6,20.0,419.0,384.27,295.27
2017,7,6,17,15,711.0,71.0,1.6,19.5,369.0,328.33,248.5
2017,7,6,17,30,680.0,67.0,1.6,19.0,319.0,275.07,202.65
2017,7,6,17,45,637.0,62.0,1.6,18.5,269.5,219.55,154.69
2017,7,6,18,0,594.0,57.0,1.6,18.0,220.0,169.55,111.53
2017,7,6,18,15,531.0,50.5,1.55,17.0,173.5,119.98,71.49
2017,7,6,18,30,468.0,44.0,1.5,16.0,127.0,77.47,40.77
2017,7,6,18,45,370.0,34.5,1.45,15.5,87.5,38.27,18.7
2017,7,6,19,0,272.0,25.0,1.4,15.0,48.0,19.16,9.13
2017,7,6,19,15,136.0,12.5,1.35,14.5,24.0,12.29,0.0
2017,7,6,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,7,5,15,153.0,14.0,0.8,13.5,28.0,10.49,0.0
2017,7,7,5,30,306.0,28.0,0.8,14.0,56.0,21.47,11.92
2017,7,7,5,45,404.0,36.5,0.8,14.5,97.5,46.29,22.59
2017,7,7,6,0,502.0,45.0,0.8,15.0,139.0,87.65,47.32
2017,7,7,6,15,563.0,51.0,0.85,15.5,187.0,132.06,80.82
2017,7,7,6,30,624.0,57.0,0.9,16.0,235.0,183.27,123.26
2017,7,7,6,45,669.5,61.0,0.95,16.5,286.0,236.21,169.2
2017,7,7,7,0,715.0,65.0,1.0,17.0,337.0,292.58,218.02
2017,7,7,7,15,745.0,68.5,1.0,17.5,388.0,347.11,264.8
2017,7,7,7,30,775.0,72.0,1.0,18.0,439.0,404.12,312.12
2017,7,7,7,45,799.5,74.5,1.05,18.5,489.5,459.69,357.05
2017,7,7,8,0,824.0,77.0,1.1,19.0,540.0,516.78,401.57
2017,7,7,8,15,841.0,79.5,1.1,19.5,587.5,570.15,441.54
2017,7,7,8,30,858.0,82.0,1.1,20.0,635.0,623.56,480.12
2017,7,7,8,45,872.5,83.5,1.15,20.5,679.5,674.04,515.62
2017,7,7,9,0,887.0,85.0,1.2,21.0,724.0,723.78,547.86
2017,7,7,9,15,897.0,86.5,1.2,21.5,763.5,769.14,575.98
2017,7,7,9,30,907.0,88.0,1.2,22.0,803.0,812.9,602.55
2017,7,7,9,45,908.0,93.5,1.25,22.5,835.5,851.46,625.91
2017,7,7,10,0,909.0,99.0,1.3,23.0,868.0,887.39,647.35
2017,7,7,10,15,915.0,100.0,1.35,23.5,896.5,920.43,666.77
2017,7,7,10,30,921.0,101.0,1.4,24.0,925.0,950.85,684.39
2017,7,7,10,45,926.0,101.5,1.45,24.5,947.0,977.05,699.27
2017,7,7,11,0,931.0,102.0,1.5,25.0,969.0,1000.29,712.3
2017,7,7,11,15,934.0,102.5,1.5,25.0,983.5,1018.5,722.87
2017,7,7,11,30,937.0,103.0,1.5,25.0,998.0,1033.46,731.53
2017,7,7,11,45,938.5,103.5,1.55,25.5,1005.0,1043.61,736.69
2017,7,7,12,0,940.0,104.0,1.6,26.0,1012.0,1050.39,739.91
2017,7,7,12,15,939.5,104.0,1.6,26.0,1011.5,1051.23,740.3
2017,7,7,12,30,939.0,104.0,1.6,26.0,1011.0,1048.66,738.78
2017,7,7,12,45,935.0,105.0,1.65,26.5,1002.0,1040.21,733.1
2017,7,7,13,0,931.0,106.0,1.7,27.0,993.0,1028.44,725.52
2017,7,7,13,15,927.5,105.5,1.7,27.0,977.5,1012.37,716.1
2017,7,7,13,30,924.0,105.0,1.7,27.0,962.0,993.11,704.79
2017,7,7,13,45,919.0,104.0,1.75,27.0,939.5,968.85,691.04
2017,7,7,14,0,914.0,103.0,1.8,27.0,917.0,941.67,675.41
2017,7,7,14,15,907.5,102.0,1.8,27.0,888.0,910.38,656.49
2017,7,7,14,30,901.0,101.0,1.8,27.0,859.0,876.56,635.84
2017,7,7,14,45,893.0,99.0,1.8,27.0,824.0,838.12,612.03
2017,7,7,15,0,885.0,97.0,1.8,27.0,789.0,797.61,586.65
2017,7,7,15,15,874.0,95.5,1.8,26.5,749.0,753.48,559.65
2017,7,7,15,30,863.0,94.0,1.8,26.0,709.0,707.94,531.2
2017,7,7,15,45,850.5,90.5,1.8,26.0,665.0,658.2,497.72
2017,7,7,16,0,838.0,87.0,1.8,26.0,621.0,607.65,461.41
2017,7,7,16,15,819.5,84.5,1.75,25.5,573.0,554.13,422.44
2017,7,7,16,30,801.0,82.0,1.7,25.0,525.0,500.7,382.27
2017,7,7,16,45,780.0,78.0,1.7,24.5,475.0,445.04,339.25
2017,7,7,17,0,759.0,74.0,1.7,24.0,425.0,390.45,295.48
2017,7,7,17,15,727.0,70.0,1.6,23.5,374.0,333.21,248.17
2017,7,7,17,30,695.0,66.0,1.5,23.0,323.0,278.74,201.91
2017,7,7,17,45,653.5,61.0,1.45,22.5,273.0,223.92,155.11
2017,7,7,18,0,612.0,56.0,1.4,22.0,223.0,172.12,111.05
2017,7,7,18,15,548.0,49.5,1.3,21.0,176.0,121.39,70.71
2017,7,7,18,30,484.0,43.0,1.2,20.0,129.0,77.83,39.76
2017,7,7,18,45,385.0,34.0,1.1,19.5,88.5,38.18,18.01
2017,7,7,19,0,286.0,25.0,1.0,19.0,48.0,19.2,8.87
2017,7,7,19,15,143.0,12.5,0.95,18.5,24.0,12.29,0.0
2017,7,7,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,8,5,15,138.0,14.0,0.4,14.5,26.5,10.55,0.0
2017,7,8,5,30,276.0,28.0,0.4,15.0,53.0,21.57,11.83
2017,7,8,5,45,373.5,37.5,0.45,15.5,94.0,45.49,22.81
2017,7,8,6,0,471.0,47.0,0.5,16.0,135.0,85.94,47.03
2017,7,8,6,15,534.0,54.0,0.5,16.5,182.5,129.82,79.76
2017,7,8,6,30,597.0,61.0,0.5,17.0,230.0,180.76,121.35
2017,7,8,6,45,642.5,65.5,0.55,17.5,280.5,231.58,164.97
2017,7,8,7,0,688.0,70.0,0.6,18.0,331.0,288.15,213.26
2017,7,8,7,15,718.5,74.5,0.65,18.5,381.5,342.42,259.29
2017,7,8,7,30,749.0,79.0,0.7,19.0,432.0,399.27,306.03
2017,7,8,7,45,773.0,82.0,0.8,20.0,481.5,453.82,349.26
2017,7,8,8,0,797.0,85.0,0.9,21.0,531.0,509.7,391.95
2017,7,8,8,15,814.0,87.5,0.95,21.5,578.0,562.09,431.06
2017,7,8,8,30,831.0,90.0,1.0,22.0,625.0,614.08,468.66
2017,7,8,8,45,844.0,92.5,1.1,23.0,668.5,663.4,502.73
2017,7,8,9,0,857.0,95.0,1.2,24.0,712.0,711.93,533.63
2017,7,8,9,15,867.5,97.0,1.2,24.0,751.0,757.02,562.48
2017,7,8,9,30,878.0,99.0,1.2,24.0,790.0,800.62,589.97
2017,7,8,9,45,878.5,104.5,1.3,24.5,822.0,837.78,612.95
2017,7,8,10,0,879.0,110.0,1.4,25.0,854.0,872.35,634.13
2017,7,8,10,15,885.0,111.5,1.45,25.0,881.5,905.08,654.62
2017,7,8,10,30,891.0,113.0,1.5,25.0,909.0,935.27,673.44
2017,7,8,10,45,894.0,114.5,1.6,25.5,929.5,959.97,688.1
2017,7,8,11,0,897.0,116.0,1.7,26.0,950.0,981.72,700.92
2017,7,8,11,15,899.5,116.5,1.7,26.0,964.0,998.93,711.0
2017,7,8,11,30,902.0,117.0,1.7,26.0,978.0,1013.01,719.23
2017,7,8,11,45,902.5,118.0,1.75,26.5,984.5,1022.4,723.92
2017,7,8,12,0,903.0,119.0,1.8,27.0,991.0,1028.52,726.7
2017,7,8,12,15,902.5,119.0,1.8,26.5,990.5,1029.35,728.54
2017,7,8,12,30,902.0,119.0,1.8,26.0,990.0,1026.89,728.5
2017,7,8,12,45,898.5,120.0,1.85,26.0,981.5,1019.18,724.57
2017,7,8,13,0,895.0,121.0,1.9,26.0,973.0,1008.27,718.75
2017,7,8,13,15,892.0,120.5,1.9,26.0,958.5,993.19,709.77
2017,7,8,13,30,889.0,120.0,1.9,26.0,944.0,975.02,698.94
2017,7,8,13,45,885.0,118.5,1.9,26.0,922.0,951.91,685.03
2017,7,8,14,0,881.0,117.0,1.9,26.0,900.0,925.95,669.32
2017,7,8,14,15,874.5,115.5,1.9,25.5,872.0,895.05,651.67
2017,7,8,14,30,868.0,114.0,1.9,25.0,844.0,861.7,632.27
2017,7,8,14,45,861.0,111.5,1.9,24.5,810.0,824.67,610.19
2017,7,8,15,0,854.0,109.0,1.9,24.0,776.0,785.57,586.43
2017,7,8,15,15,843.0,107.0,1.85,23.5,737.0,742.11,558.94
2017,7,8,15,30,832.0,105.0,1.8,23.0,698.0,697.31,530.12
2017,7,8,15,45,820.0,101.5,1.8,23.0,654.5,650.11,497.4
2017,7,8,16,0,808.0,98.0,1.8,23.0,611.0,600.89,461.6
2017,7,8,16,15,789.0,94.5,1.75,22.5,564.0,547.15,422.04
2017,7,8,16,30,770.0,91.0,1.7,22.0,517.0,493.79,381.51
2017,7,8,16,45,747.5,87.0,1.65,21.5,467.5,438.94,338.5
2017,7,8,17,0,725.0,83.0,1.6,21.0,418.0,385.36,295.03
2017,7,8,17,15,692.0,78.5,1.55,20.0,367.5,328.03,247.94
2017,7,8,17,30,659.0,74.0,1.5,19.0,317.0,274.46,202.5
2017,7,8,17,45,614.0,68.0,1.45,18.5,267.5,219.58,155.3
2017,7,8,18,0,569.0,62.0,1.4,18.0,218.0,169.41,112.29
2017,7,8,18,15,502.5,54.5,1.3,17.5,171.0,119.73,72.3
2017,7,8,18,30,436.0,47.0,1.2,17.0,124.0,77.53,41.88
2017,7,8,18,45,336.0,36.5,1.15,16.5,84.5,39.09,19.98
2017,7,8,19,0,236.0,26.0,1.1,16.0,45.0,20.2,9.7
2017,7,8,19,15,118.0,13.0,1.05,15.5,22.5,12.78,0.0
2017,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,5,15,153.5,13.5,0.75,12.5,27.5,10.15,0.0
2017,7,9,5,30,307.0,27.0,0.7,13.0,55.0,20.71,11.12
2017,7,9,5,45,412.0,35.5,0.65,13.5,97.0,44.57,21.52
2017,7,9,6,0,517.0,44.0,0.6,14.0,139.0,86.8,46.33
2017,7,9,6,15,579.5,50.0,0.6,14.5,187.5,132.17,80.36
2017,7,9,6,30,642.0,56.0,0.6,15.0,236.0,185.76,124.64
2017,7,9,6,45,685.5,60.0,0.65,15.5,287.5,237.87,170.01
2017,7,9,7,0,729.0,64.0,0.7,16.0,339.0,294.46,219.11
2017,7,9,7,15,759.0,67.5,0.7,16.5,390.5,349.77,266.46
2017,7,9,7,30,789.0,71.0,0.7,17.0,442.0,407.55,314.28
2017,7,9,7,45,811.5,74.0,0.75,17.5,492.5,463.45,359.35
2017,7,9,8,0,834.0,77.0,0.8,18.0,543.0,520.64,403.8
2017,7,9,8,15,850.5,79.5,0.8,18.5,591.0,574.29,443.73
2017,7,9,8,30,867.0,82.0,0.8,19.0,639.0,627.91,482.19
2017,7,9,8,45,879.5,84.0,0.85,19.5,683.5,678.05,517.3
2017,7,9,9,0,892.0,86.0,0.9,20.0,728.0,727.27,548.97
2017,7,9,9,15,901.5,88.0,0.95,20.5,767.5,773.06,577.78
2017,7,9,9,30,911.0,90.0,1.0,21.0,807.0,817.21,605.09
2017,7,9,9,45,904.0,99.5,1.05,21.5,837.0,853.45,626.86
2017,7,9,10,0,897.0,109.0,1.1,22.0,867.0,886.51,646.43
2017,7,9,10,15,903.0,110.0,1.1,22.0,895.0,919.31,666.2
2017,7,9,10,30,909.0,111.0,1.1,22.0,923.0,949.52,684.2
2017,7,9,10,45,912.0,113.0,1.15,22.5,944.0,975.18,698.8
2017,7,9,11,0,915.0,115.0,1.2,23.0,965.0,997.84,711.53
2017,7,9,11,15,917.5,115.5,1.2,23.0,979.0,1015.39,721.64
2017,7,9,11,30,920.0,116.0,1.2,23.0,993.0,1029.73,729.89
2017,7,9,11,45,920.0,117.0,1.3,23.0,999.5,1038.82,736.83
2017,7,9,12,0,920.0,118.0,1.4,23.0,1006.0,1044.57,741.84
2017,7,9,12,15,919.5,118.0,1.4,23.0,1005.5,1045.46,742.27
2017,7,9,12,30,919.0,118.0,1.4,23.0,1005.0,1042.99,740.8
2017,7,9,12,45,915.0,119.0,1.45,23.0,996.0,1034.71,736.71
2017,7,9,13,0,911.0,120.0,1.5,23.0,987.0,1023.17,730.72
2017,7,9,13,15,907.5,119.5,1.5,23.0,971.5,1007.41,721.4
2017,7,9,13,30,904.0,119.0,1.5,23.0,956.0,988.53,710.21
2017,7,9,13,45,900.0,117.0,1.5,23.0,934.0,964.62,695.9
2017,7,9,14,0,896.0,115.0,1.5,23.0,912.0,937.81,679.77
2017,7,9,14,15,889.5,113.5,1.5,22.5,883.0,906.51,661.99
2017,7,9,14,30,883.0,112.0,1.5,22.0,854.0,872.72,642.42
2017,7,9,14,45,875.5,109.5,1.5,22.0,819.5,834.77,618.69
2017,7,9,15,0,868.0,107.0,1.5,22.0,785.0,794.76,593.36
2017,7,9,15,15,857.0,105.0,1.5,21.5,745.0,750.75,566.1
2017,7,9,15,30,846.0,103.0,1.5,21.0,705.0,705.36,537.41
2017,7,9,15,45,834.5,99.0,1.55,21.0,661.5,656.48,504.17
2017,7,9,16,0,823.0,95.0,1.6,21.0,618.0,607.25,468.68
2017,7,9,16,15,804.5,92.0,1.55,20.5,570.0,553.57,429.04
2017,7,9,16,30,786.0,89.0,1.5,20.0,522.0,500.19,388.34
2017,7,9,16,45,766.0,84.0,1.5,19.5,473.0,444.67,344.85
2017,7,9,17,0,746.0,79.0,1.5,19.0,424.0,390.15,300.53
2017,7,9,17,15,714.0,75.0,1.45,18.5,373.0,333.52,253.1
2017,7,9,17,30,682.0,71.0,1.4,18.0,322.0,278.59,205.86
2017,7,9,17,45,642.5,64.5,1.4,17.5,272.5,223.33,157.96
2017,7,9,18,0,603.0,58.0,1.4,17.0,223.0,172.18,113.63
2017,7,9,18,15,537.0,51.5,1.3,16.5,175.5,121.62,72.64
2017,7,9,18,30,471.0,45.0,1.2,16.0,128.0,78.47,41.49
2017,7,9,18,45,371.0,35.0,1.1,15.5,87.5,38.57,19.03
2017,7,9,19,0,271.0,25.0,1.0,15.0,47.0,19.29,8.95
2017,7,9,19,15,135.5,12.5,0.9,14.5,23.5,12.29,0.0
2017,7,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,5,15,163.0,13.0,0.6,12.5,27.0,9.76,0.0
2017,7,10,5,30,326.0,26.0,0.6,13.0,54.0,19.87,10.29
2017,7,10,5,45,432.0,33.5,0.6,13.5,97.0,42.87,19.88
2017,7,10,6,0,538.0,41.0,0.6,14.0,140.0,85.25,44.27
2017,7,10,6,15,599.5,47.0,0.6,14.5,188.5,132.86,80.03
2017,7,10,6,30,661.0,53.0,0.6,15.0,237.0,185.93,123.94
2017,7,10,6,45,704.5,56.5,0.65,15.5,289.0,238.58,169.89
2017,7,10,7,0,748.0,60.0,0.7,16.0,341.0,295.7,219.56
2017,7,10,7,15,776.5,63.0,0.7,16.5,392.5,350.98,267.08
2017,7,10,7,30,805.0,66.0,0.7,17.0,444.0,409.21,315.38
2017,7,10,7,45,827.0,68.5,0.75,17.5,494.5,464.98,360.46
2017,7,10,8,0,849.0,71.0,0.8,18.0,545.0,521.79,404.73
2017,7,10,8,15,865.0,73.0,0.8,18.5,592.5,575.4,444.71
2017,7,10,8,30,881.0,75.0,0.8,19.0,640.0,628.91,483.15
2017,7,10,8,45,893.0,77.0,0.85,19.5,684.5,679.38,518.25
2017,7,10,9,0,905.0,79.0,0.9,20.0,729.0,728.86,550.08
2017,7,10,9,15,914.5,80.5,0.95,20.0,768.5,774.7,580.0
2017,7,10,9,30,924.0,82.0,1.0,20.0,808.0,818.87,608.52
2017,7,10,9,45,919.0,90.0,1.05,20.5,839.0,855.8,630.81
2017,7,10,10,0,914.0,98.0,1.1,21.0,870.0,889.64,650.95
2017,7,10,10,15,919.5,99.0,1.15,21.0,898.0,922.54,671.62
2017,7,10,10,30,925.0,100.0,1.2,21.0,926.0,952.77,690.54
2017,7,10,10,45,929.0,101.0,1.25,21.5,947.0,978.78,705.43
2017,7,10,11,0,933.0,102.0,1.3,22.0,968.0,1001.77,718.42
2017,7,10,11,15,935.0,103.0,1.35,22.0,982.5,1019.67,729.68
2017,7,10,11,30,937.0,104.0,1.4,22.0,997.0,1034.3,739.02
2017,7,10,11,45,938.0,104.0,1.45,22.0,1004.0,1043.57,745.17
2017,7,10,12,0,939.0,104.0,1.5,22.0,1011.0,1049.44,749.37
2017,7,10,12,15,939.0,104.0,1.5,22.0,1010.5,1050.9,750.15
2017,7,10,12,30,939.0,104.0,1.5,22.0,1010.0,1048.92,748.97
2017,7,10,12,45,936.0,104.5,1.5,22.0,1001.5,1041.04,744.26
2017,7,10,13,0,933.0,105.0,1.5,22.0,993.0,1029.8,737.63
2017,7,10,13,15,930.0,104.5,1.5,21.5,977.5,1014.25,729.82
2017,7,10,13,30,927.0,104.0,1.5,21.0,962.0,995.48,720.04
2017,7,10,13,45,923.0,102.5,1.5,21.0,940.0,971.62,705.68
2017,7,10,14,0,919.0,101.0,1.5,21.0,918.0,944.77,689.44
2017,7,10,14,15,913.0,100.0,1.45,20.5,889.0,913.81,671.11
2017,7,10,14,30,907.0,99.0,1.4,20.0,860.0,880.25,650.98
2017,7,10,14,45,899.5,97.0,1.4,20.0,825.5,842.02,627.02
2017,7,10,15,0,892.0,95.0,1.4,20.0,791.0,801.65,601.42
2017,7,10,15,15,881.0,93.0,1.4,19.5,750.5,756.73,573.49
2017,7,10,15,30,870.0,91.0,1.4,19.0,710.0,710.36,544.07
2017,7,10,15,45,856.0,88.5,1.4,19.0,665.5,660.28,509.98
2017,7,10,16,0,842.0,86.0,1.4,19.0,621.0,609.51,472.9
2017,7,10,16,15,824.0,83.5,1.35,18.5,573.0,556.01,433.2
2017,7,10,16,30,806.0,81.0,1.3,18.0,525.0,502.58,392.24
2017,7,10,16,45,781.5,78.0,1.3,17.5,474.5,445.95,347.68
2017,7,10,17,0,757.0,75.0,1.3,17.0,424.0,390.74,302.61
2017,7,10,17,15,725.0,71.0,1.3,16.5,373.0,333.51,254.54
2017,7,10,17,30,693.0,67.0,1.3,16.0,322.0,279.06,207.39
2017,7,10,17,45,646.0,62.5,1.3,16.0,271.5,222.21,157.74
2017,7,10,18,0,599.0,58.0,1.3,16.0,221.0,171.3,113.44
2017,7,10,18,15,533.0,51.0,1.25,15.5,173.5,120.47,72.14
2017,7,10,18,30,467.0,44.0,1.2,15.0,126.0,77.07,40.68
2017,7,10,18,45,360.0,35.0,1.15,14.5,86.0,38.15,19.04
2017,7,10,19,0,253.0,26.0,1.1,14.0,46.0,20.32,9.65
2017,7,10,19,15,126.5,13.0,1.1,13.5,23.0,12.78,0.0
2017,7,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,5,15,111.0,15.0,0.8,12.5,24.5,14.74,0.0
2017,7,11,5,30,222.0,30.0,0.8,13.0,49.0,23.28,12.82
2017,7,11,5,45,330.5,40.5,0.85,13.5,90.0,45.33,24.49
2017,7,11,6,0,439.0,51.0,0.9,14.0,131.0,84.99,48.14
2017,7,11,6,15,507.5,59.0,0.85,14.0,179.0,128.67,80.73
2017,7,11,6,30,576.0,67.0,0.8,14.0,227.0,180.09,122.99
2017,7,11,6,45,627.5,71.5,0.8,14.5,278.5,231.28,167.12
2017,7,11,7,0,679.0,76.0,0.8,15.0,330.0,287.86,215.82
2017,7,11,7,15,712.5,80.5,0.8,15.5,382.0,343.92,263.68
2017,7,11,7,30,746.0,85.0,0.8,16.0,434.0,401.78,311.6
2017,7,11,7,45,774.5,87.5,0.85,16.5,485.5,457.92,356.97
2017,7,11,8,0,803.0,90.0,0.9,17.0,537.0,515.86,402.21
2017,7,11,8,15,822.0,93.0,0.9,17.5,585.5,570.34,442.98
2017,7,11,8,30,841.0,96.0,0.9,18.0,634.0,625.11,482.5
2017,7,11,8,45,857.5,97.5,0.95,18.5,679.5,675.78,518.4
2017,7,11,9,0,874.0,99.0,1.0,19.0,725.0,726.52,551.85
2017,7,11,9,15,885.5,101.0,1.0,19.5,765.5,773.21,580.82
2017,7,11,9,30,897.0,103.0,1.0,20.0,806.0,818.44,608.29
2017,7,11,9,45,907.0,103.5,1.0,20.5,841.5,859.23,632.35
2017,7,11,10,0,917.0,104.0,1.0,21.0,877.0,898.0,654.76
2017,7,11,10,15,923.5,105.5,1.05,21.0,906.0,932.43,676.24
2017,7,11,10,30,930.0,107.0,1.1,21.0,935.0,964.24,696.04
2017,7,11,10,45,936.0,107.0,1.15,21.5,958.0,991.27,711.46
2017,7,11,11,0,942.0,107.0,1.2,22.0,981.0,1015.34,725.03
2017,7,11,11,15,945.0,107.5,1.2,22.0,995.5,1033.9,735.72
2017,7,11,11,30,948.0,108.0,1.2,22.0,1010.0,1049.17,744.5
2017,7,11,11,45,950.5,107.5,1.25,22.0,1018.0,1059.57,751.34
2017,7,11,12,0,953.0,107.0,1.3,22.0,1026.0,1066.54,756.25
2017,7,11,12,15,952.5,107.0,1.3,22.0,1025.5,1067.54,756.72
2017,7,11,12,30,952.0,107.0,1.3,22.0,1025.0,1065.06,755.25
2017,7,11,12,45,954.0,104.5,1.35,22.0,1018.0,1059.06,752.68
2017,7,11,13,0,956.0,102.0,1.4,22.0,1011.0,1049.54,748.05
2017,7,11,13,15,953.0,101.5,1.4,22.0,995.5,1033.71,738.74
2017,7,11,13,30,950.0,101.0,1.4,22.0,980.0,1014.56,727.5
2017,7,11,13,45,947.5,98.5,1.4,22.0,957.5,990.63,713.31
2017,7,11,14,0,945.0,96.0,1.4,22.0,935.0,963.56,697.16
2017,7,11,14,15,938.5,94.5,1.4,21.5,905.5,930.95,678.74
2017,7,11,14,30,932.0,93.0,1.4,21.0,876.0,895.69,658.44
2017,7,11,14,45,926.0,90.5,1.45,21.0,841.0,857.35,635.28
2017,7,11,15,0,920.0,88.0,1.5,21.0,806.0,816.69,610.24
2017,7,11,15,15,909.0,86.0,1.5,20.5,764.5,770.67,581.76
2017,7,11,15,30,898.0,84.0,1.5,20.0,723.0,723.14,551.73
2017,7,11,15,45,886.0,81.5,1.5,20.0,678.0,673.17,518.25
2017,7,11,16,0,874.0,79.0,1.5,20.0,633.0,622.25,481.19
2017,7,11,16,15,856.0,76.5,1.45,19.5,584.0,567.22,440.51
2017,7,11,16,30,838.0,74.0,1.4,19.0,535.0,512.33,398.57
2017,7,11,16,45,815.0,71.0,1.4,18.5,484.0,455.01,353.53
2017,7,11,17,0,792.0,68.0,1.4,18.0,433.0,398.23,307.25
2017,7,11,17,15,761.0,64.5,1.35,17.5,381.0,340.0,258.2
2017,7,11,17,30,730.0,61.0,1.3,17.0,329.0,284.38,209.94
2017,7,11,17,45,685.0,56.5,1.3,16.5,277.5,227.15,160.15
2017,7,11,18,0,640.0,52.0,1.3,16.0,226.0,174.61,114.5
2017,7,11,18,15,575.0,46.5,1.25,15.5,177.5,121.9,71.49
2017,7,11,18,30,510.0,41.0,1.2,15.0,129.0,77.65,39.52
2017,7,11,18,45,400.0,32.5,1.15,14.5,88.0,36.76,17.23
2017,7,11,19,0,290.0,24.0,1.1,14.0,47.0,18.44,8.1
2017,7,11,19,15,145.0,12.0,1.1,13.5,23.5,11.8,0.0
2017,7,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,12,5,15,139.5,13.0,0.5,12.5,25.0,12.78,0.0
2017,7,12,5,30,279.0,26.0,0.5,13.0,50.0,20.06,10.1
2017,7,12,5,45,385.5,35.0,0.5,13.5,91.0,41.48,20.3
2017,7,12,6,0,492.0,44.0,0.5,14.0,132.0,82.49,43.99
2017,7,12,6,15,556.5,50.5,0.5,14.5,180.0,127.06,76.99
2017,7,12,6,30,621.0,57.0,0.5,15.0,228.0,178.88,119.47
2017,7,12,6,45,667.0,61.0,0.5,15.5,279.5,231.69,165.04
2017,7,12,7,0,713.0,65.0,0.5,16.0,331.0,288.02,213.53
2017,7,12,7,15,744.0,69.0,0.5,16.5,382.5,343.36,260.68
2017,7,12,7,30,775.0,73.0,0.5,17.0,434.0,401.32,308.4
2017,7,12,7,45,799.0,75.5,0.55,17.5,484.5,456.79,352.99
2017,7,12,8,0,823.0,78.0,0.6,18.0,535.0,513.7,397.1
2017,7,12,8,15,840.5,80.5,0.6,18.5,583.0,567.5,436.96
2017,7,12,8,30,858.0,83.0,0.6,19.0,631.0,621.4,475.43
2017,7,12,8,45,872.0,85.0,0.65,19.5,676.0,672.27,511.06
2017,7,12,9,0,886.0,87.0,0.7,20.0,721.0,722.38,543.22
2017,7,12,9,15,896.5,88.5,0.75,20.5,761.0,768.32,571.99
2017,7,12,9,30,907.0,90.0,0.8,21.0,801.0,812.71,599.33
2017,7,12,9,45,906.5,96.5,0.85,21.5,833.5,851.32,622.54
2017,7,12,10,0,906.0,103.0,0.9,22.0,866.0,887.19,643.81
2017,7,12,10,15,912.5,104.0,0.95,22.0,894.5,920.84,664.76
2017,7,12,10,30,919.0,105.0,1.0,22.0,923.0,951.9,684.04
2017,7,12,10,45,924.5,105.5,1.05,22.5,945.5,978.77,699.33
2017,7,12,11,0,930.0,106.0,1.1,23.0,968.0,1002.68,712.79
2017,7,12,11,15,933.0,106.5,1.15,23.0,983.0,1021.09,724.27
2017,7,12,11,30,936.0,107.0,1.2,23.0,998.0,1036.25,733.9
2017,7,12,11,45,939.0,106.5,1.25,23.0,1006.0,1047.07,740.99
2017,7,12,12,0,942.0,106.0,1.3,23.0,1014.0,1054.52,746.17
2017,7,12,12,15,942.0,106.0,1.3,23.0,1014.0,1056.03,746.95
2017,7,12,12,30,942.0,106.0,1.3,23.0,1014.0,1054.1,745.81
2017,7,12,12,45,936.5,108.5,1.35,23.0,1005.0,1045.8,741.79
2017,7,12,13,0,931.0,111.0,1.4,23.0,996.0,1034.16,735.84
2017,7,12,13,15,928.0,110.5,1.4,23.0,981.0,1018.67,726.76
2017,7,12,13,30,925.0,110.0,1.4,23.0,966.0,999.95,715.77
2017,7,12,13,45,921.5,108.5,1.4,23.0,944.0,976.61,701.93
2017,7,12,14,0,918.0,107.0,1.4,23.0,922.0,950.27,686.23
2017,7,12,14,15,912.0,106.0,1.35,22.5,893.5,919.33,668.13
2017,7,12,14,30,906.0,105.0,1.3,22.0,865.0,885.79,648.27
2017,7,12,14,45,898.0,103.0,1.3,22.0,830.0,847.16,624.37
2017,7,12,15,0,890.0,101.0,1.3,22.0,795.0,806.42,598.87
2017,7,12,15,15,879.5,99.0,1.25,21.5,755.0,761.91,571.05
2017,7,12,15,30,869.0,97.0,1.2,21.0,715.0,715.9,541.82
2017,7,12,15,45,855.5,94.5,1.2,21.0,670.0,666.15,508.29
2017,7,12,16,0,842.0,92.0,1.2,21.0,625.0,615.63,471.98
2017,7,12,16,15,824.0,89.0,1.15,20.5,577.0,561.78,432.61
2017,7,12,16,30,806.0,86.0,1.1,20.0,529.0,507.62,391.72
2017,7,12,16,45,782.5,82.5,1.1,20.0,478.0,450.87,347.06
2017,7,12,17,0,759.0,79.0,1.1,20.0,427.0,395.43,301.94
2017,7,12,17,15,726.0,74.5,1.05,19.0,375.5,337.16,254.21
2017,7,12,17,30,693.0,70.0,1.0,18.0,324.0,281.78,207.35
2017,7,12,17,45,647.0,64.5,1.0,17.5,273.0,224.11,157.93
2017,7,12,18,0,601.0,59.0,1.0,17.0,222.0,172.32,113.53
2017,7,12,18,15,533.0,52.0,0.95,16.5,174.0,121.08,72.25
2017,7,12,18,30,465.0,45.0,0.9,16.0,126.0,77.5,40.97
2017,7,12,18,45,358.5,35.0,0.85,15.5,85.0,37.81,18.86
2017,7,12,19,0,252.0,25.0,0.8,15.0,44.0,19.47,8.64
2017,7,12,19,15,126.0,12.5,0.75,14.5,22.0,12.29,0.0
2017,7,12,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
