Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,5,15,138.5,13.0,0.55,11.5,24.0,12.78,0.0
2017,7,13,5,30,277.0,26.0,0.5,12.0,48.0,20.18,10.02
2017,7,13,5,45,382.5,35.0,0.5,12.5,89.5,40.84,20.17
2017,7,13,6,0,488.0,44.0,0.5,13.0,131.0,81.47,43.57
2017,7,13,6,15,333.5,73.5,0.5,13.5,141.5,115.24,77.15
2017,7,13,6,30,179.0,103.0,0.5,14.0,152.0,132.49,99.01
2017,7,13,6,45,195.0,122.5,0.5,14.5,186.5,166.44,127.54
2017,7,13,7,0,211.0,142.0,0.5,15.0,221.0,202.2,157.22
2017,7,13,7,15,489.0,109.0,0.5,15.5,326.5,286.29,221.23
2017,7,13,7,30,767.0,76.0,0.5,16.0,432.0,400.19,309.2
2017,7,13,7,45,788.5,80.0,0.55,17.0,482.0,455.62,352.69
2017,7,13,8,0,810.0,84.0,0.6,18.0,532.0,512.13,395.8
2017,7,13,8,15,827.5,86.5,0.6,18.5,580.0,565.63,435.43
2017,7,13,8,30,845.0,89.0,0.6,19.0,628.0,618.75,473.35
2017,7,13,8,45,856.5,92.5,0.65,19.5,671.5,668.94,508.47
2017,7,13,9,0,868.0,96.0,0.7,20.0,715.0,718.18,540.44
2017,7,13,9,15,878.0,97.5,0.75,20.5,755.0,763.07,568.57
2017,7,13,9,30,888.0,99.0,0.8,21.0,795.0,806.41,595.29
2017,7,13,9,45,895.5,101.0,0.85,21.5,829.0,846.43,619.48
2017,7,13,10,0,903.0,103.0,0.9,22.0,863.0,884.29,642.05
2017,7,13,10,15,909.0,104.5,0.95,22.0,891.0,917.97,663.01
2017,7,13,10,30,915.0,106.0,1.0,22.0,919.0,949.03,682.3
2017,7,13,10,45,917.5,107.5,1.05,22.5,940.0,974.05,696.45
2017,7,13,11,0,920.0,109.0,1.1,23.0,961.0,996.02,708.75
2017,7,13,11,15,922.5,109.5,1.15,23.0,975.5,1013.82,719.9
2017,7,13,11,30,925.0,110.0,1.2,23.0,990.0,1028.39,729.18
2017,7,13,11,45,925.0,111.0,1.25,23.0,996.5,1037.68,735.35
2017,7,13,12,0,925.0,112.0,1.3,23.0,1003.0,1043.6,739.6
2017,7,13,12,15,925.0,112.0,1.3,23.0,1002.5,1045.11,740.41
2017,7,13,12,30,925.0,112.0,1.3,23.0,1002.0,1043.24,739.3
2017,7,13,12,45,923.0,111.5,1.35,23.0,994.0,1035.49,735.59
2017,7,13,13,0,921.0,111.0,1.4,23.0,986.0,1024.4,729.94
2017,7,13,13,15,918.0,110.5,1.4,22.5,971.0,1009.05,722.3
2017,7,13,13,30,915.0,110.0,1.4,22.0,956.0,990.51,712.72
2017,7,13,13,45,910.5,109.0,1.45,22.0,933.5,966.95,699.39
2017,7,13,14,0,906.0,108.0,1.5,22.0,911.0,940.45,684.14
2017,7,13,14,15,899.5,106.5,1.45,22.0,882.5,908.88,664.18
2017,7,13,14,30,893.0,105.0,1.4,22.0,854.0,874.77,642.56
2017,7,13,14,45,884.0,103.5,1.4,22.0,819.0,836.24,618.55
2017,7,13,15,0,875.0,102.0,1.4,22.0,784.0,795.71,592.98
2017,7,13,15,15,864.0,100.0,1.4,21.5,744.0,751.39,565.62
2017,7,13,15,30,853.0,98.0,1.4,21.0,704.0,705.65,536.79
2017,7,13,15,45,838.0,96.0,1.4,21.0,659.5,656.07,502.92
2017,7,13,16,0,823.0,94.0,1.4,21.0,615.0,606.47,466.91
2017,7,13,16,15,804.5,91.0,1.4,20.5,567.0,552.68,427.65
2017,7,13,16,30,786.0,88.0,1.4,20.0,519.0,499.19,387.21
2017,7,13,16,45,760.5,84.5,1.4,19.5,469.0,442.49,342.89
2017,7,13,17,0,735.0,81.0,1.4,19.0,419.0,387.34,298.19
2017,7,13,17,15,702.0,76.5,1.35,18.5,368.0,330.33,250.56
2017,7,13,17,30,669.0,72.0,1.3,18.0,317.0,275.15,203.23
2017,7,13,17,45,622.0,66.5,1.3,17.5,266.5,219.59,155.42
2017,7,13,18,0,575.0,61.0,1.3,17.0,216.0,168.97,111.97
2017,7,13,18,15,508.0,53.5,1.25,16.5,169.0,118.83,71.55
2017,7,13,18,30,441.0,46.0,1.2,16.0,122.0,76.27,40.93
2017,7,13,18,45,337.5,35.5,1.15,15.5,82.0,37.55,19.11
2017,7,13,19,0,234.0,25.0,1.1,15.0,42.0,19.54,8.47
2017,7,13,19,15,117.0,12.5,1.05,14.5,21.0,12.29,0.0
2017,7,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,5,15,115.5,13.0,0.7,12.0,22.0,12.78,0.0
2017,7,14,5,30,231.0,26.0,0.7,12.0,44.0,20.28,9.83
2017,7,14,5,45,338.5,36.5,0.75,12.5,84.5,40.35,20.91
2017,7,14,6,0,446.0,47.0,0.8,13.0,125.0,80.01,44.11
2017,7,14,6,15,513.0,54.5,0.8,13.5,172.5,123.2,76.0
2017,7,14,6,30,580.0,62.0,0.8,14.0,220.0,173.96,117.56
2017,7,14,6,45,425.0,98.5,0.8,14.5,227.5,202.45,149.78
2017,7,14,7,0,270.0,135.0,0.8,15.0,235.0,213.73,165.43
2017,7,14,7,15,510.0,107.5,0.8,15.5,331.0,293.1,226.95
2017,7,14,7,30,750.0,80.0,0.8,16.0,427.0,396.3,307.67
2017,7,14,7,45,779.0,82.0,0.85,16.5,478.5,452.42,352.84
2017,7,14,8,0,808.0,84.0,0.9,17.0,530.0,510.4,398.28
2017,7,14,8,15,826.5,86.5,0.9,17.5,578.5,564.41,438.88
2017,7,14,8,30,845.0,89.0,0.9,18.0,627.0,618.14,477.85
2017,7,14,8,45,617.0,188.0,0.95,18.5,595.5,605.55,464.53
2017,7,14,9,0,389.0,287.0,1.0,19.0,564.0,564.89,430.53
2017,7,14,9,15,536.5,244.5,1.0,19.0,650.0,654.44,497.15
2017,7,14,9,30,684.0,202.0,1.0,19.0,736.0,752.16,566.38
2017,7,14,9,45,797.0,151.5,1.05,19.5,801.0,818.52,609.49
2017,7,14,10,0,910.0,101.0,1.1,20.0,866.0,887.96,652.96
2017,7,14,10,15,916.5,102.5,1.1,20.0,895.0,922.33,673.4
2017,7,14,10,30,923.0,104.0,1.1,20.0,924.0,954.1,692.48
2017,7,14,10,45,929.0,104.0,1.15,20.5,946.5,981.11,708.0
2017,7,14,11,0,935.0,104.0,1.2,21.0,969.0,1005.17,721.68
2017,7,14,11,15,938.0,104.5,1.2,21.0,984.0,1023.74,732.45
2017,7,14,11,30,941.0,105.0,1.2,21.0,999.0,1039.04,741.31
2017,7,14,11,45,943.0,105.0,1.25,21.5,1006.5,1049.49,746.79
2017,7,14,12,0,945.0,105.0,1.3,22.0,1014.0,1056.53,750.31
2017,7,14,12,15,945.0,104.5,1.3,22.0,1014.0,1057.6,750.82
2017,7,14,12,30,945.0,104.0,1.3,22.0,1014.0,1055.2,749.39
2017,7,14,12,45,938.5,107.0,1.35,22.0,1004.5,1046.43,745.07
2017,7,14,13,0,932.0,110.0,1.4,22.0,995.0,1034.32,738.83
2017,7,14,13,15,928.5,109.5,1.4,22.0,979.5,1018.35,729.41
2017,7,14,13,30,925.0,109.0,1.4,22.0,964.0,999.16,718.08
2017,7,14,13,45,921.0,108.0,1.4,22.0,941.5,975.87,704.22
2017,7,14,14,0,917.0,107.0,1.4,22.0,919.0,949.58,688.49
2017,7,14,14,15,910.5,105.5,1.4,22.0,890.0,917.71,669.13
2017,7,14,14,30,904.0,104.0,1.4,22.0,861.0,883.26,648.04
2017,7,14,14,45,896.0,102.0,1.4,22.0,826.0,844.67,624.06
2017,7,14,15,0,888.0,100.0,1.4,22.0,791.0,803.97,598.47
2017,7,14,15,15,876.5,98.0,1.4,21.5,750.5,758.75,570.59
2017,7,14,15,30,865.0,96.0,1.4,21.0,710.0,712.12,541.25
2017,7,14,15,45,852.5,93.0,1.4,21.0,665.5,662.65,507.69
2017,7,14,16,0,840.0,90.0,1.4,21.0,621.0,612.34,471.27
2017,7,14,16,15,821.5,87.0,1.4,20.5,572.5,558.24,431.8
2017,7,14,16,30,803.0,84.0,1.4,20.0,524.0,503.89,390.74
2017,7,14,16,45,781.5,80.0,1.4,20.0,474.0,447.67,346.09
2017,7,14,17,0,760.0,76.0,1.4,20.0,424.0,392.57,300.84
2017,7,14,17,15,727.5,72.0,1.35,19.5,372.5,334.88,252.72
2017,7,14,17,30,695.0,68.0,1.3,19.0,321.0,280.02,205.64
2017,7,14,17,45,653.0,62.0,1.3,18.5,270.5,222.76,156.33
2017,7,14,18,0,611.0,56.0,1.3,18.0,220.0,170.91,111.66
2017,7,14,18,15,544.0,49.5,1.2,17.0,172.0,119.73,70.57
2017,7,14,18,30,477.0,43.0,1.1,16.0,124.0,76.11,39.45
2017,7,14,18,45,373.5,33.0,1.05,15.5,84.0,35.9,17.24
2017,7,14,19,0,270.0,23.0,1.0,15.0,44.0,17.68,6.91
2017,7,14,19,15,135.0,11.5,0.95,14.5,22.0,11.3,0.0
2017,7,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,5,15,139.5,12.0,0.65,12.5,22.5,11.8,0.0
2017,7,15,5,30,279.0,24.0,0.6,13.0,45.0,18.47,8.12
2017,7,15,5,45,384.5,32.5,0.6,13.5,85.5,37.45,17.74
2017,7,15,6,0,490.0,41.0,0.6,14.0,126.0,77.48,40.18
2017,7,15,6,15,554.5,47.5,0.6,14.5,173.5,121.76,72.63
2017,7,15,6,30,619.0,54.0,0.6,15.0,221.0,174.5,115.79
2017,7,15,6,45,664.0,58.0,0.65,15.5,272.0,225.62,160.2
2017,7,15,7,0,709.0,62.0,0.7,16.0,323.0,281.44,208.7
2017,7,15,7,15,740.0,65.5,0.7,16.5,374.0,336.08,255.71
2017,7,15,7,30,771.0,69.0,0.7,17.0,425.0,393.36,303.37
2017,7,15,7,45,794.0,72.0,0.75,17.5,475.0,448.71,348.29
2017,7,15,8,0,817.0,75.0,0.8,18.0,525.0,505.43,392.66
2017,7,15,8,15,834.5,77.5,0.85,18.5,573.0,559.04,433.26
2017,7,15,8,30,852.0,80.0,0.9,19.0,621.0,612.77,472.6
2017,7,15,8,45,865.0,82.0,0.95,20.0,665.0,662.83,507.16
2017,7,15,9,0,878.0,84.0,1.0,21.0,709.0,712.06,538.08
2017,7,15,9,15,888.0,86.0,1.0,21.0,748.5,757.95,567.56
2017,7,15,9,30,898.0,88.0,1.0,21.0,788.0,802.27,595.58
2017,7,15,9,45,903.5,90.5,1.05,21.5,822.0,841.59,619.49
2017,7,15,10,0,909.0,93.0,1.1,22.0,856.0,878.61,641.68
2017,7,15,10,15,915.0,94.0,1.15,22.5,884.5,912.04,661.37
2017,7,15,10,30,921.0,95.0,1.2,23.0,913.0,942.85,679.27
2017,7,15,10,45,925.5,96.0,1.25,23.5,935.0,969.47,694.45
2017,7,15,11,0,930.0,97.0,1.3,24.0,957.0,993.09,707.76
2017,7,15,11,15,933.0,97.5,1.35,24.0,971.5,1011.62,719.32
2017,7,15,11,30,936.0,98.0,1.4,24.0,986.0,1026.9,728.99
2017,7,15,11,45,937.0,98.5,1.45,24.0,993.5,1036.86,735.5
2017,7,15,12,0,938.0,99.0,1.5,24.0,1001.0,1043.4,740.07
2017,7,15,12,15,938.0,98.5,1.5,24.0,1001.0,1044.48,740.61
2017,7,15,12,30,938.0,98.0,1.5,24.0,1001.0,1042.11,739.19
2017,7,15,12,45,932.0,101.0,1.55,24.5,991.5,1033.9,733.67
2017,7,15,13,0,926.0,104.0,1.6,25.0,982.0,1022.38,726.24
2017,7,15,13,15,923.0,103.5,1.6,25.0,967.5,1006.97,717.17
2017,7,15,13,30,920.0,103.0,1.6,25.0,953.0,988.35,706.18
2017,7,15,13,45,915.0,102.5,1.6,25.0,930.5,964.73,692.11
2017,7,15,14,0,910.0,102.0,1.6,25.0,908.0,938.18,676.2
2017,7,15,14,15,903.5,101.0,1.6,25.0,879.5,906.99,657.3
2017,7,15,14,30,897.0,100.0,1.6,25.0,851.0,873.26,636.67
2017,7,15,14,45,713.5,182.5,1.65,25.0,764.5,780.13,576.88
2017,7,15,15,0,530.0,265.0,1.7,25.0,678.0,689.93,513.1
2017,7,15,15,15,693.0,179.5,1.7,24.5,689.5,706.37,530.67
2017,7,15,15,30,856.0,94.0,1.7,24.0,701.0,703.71,532.26
2017,7,15,15,45,841.0,92.0,1.7,24.0,656.5,653.95,498.08
2017,7,15,16,0,826.0,90.0,1.7,24.0,612.0,603.61,461.63
2017,7,15,16,15,807.5,87.5,1.65,23.5,564.0,550.68,422.82
2017,7,15,16,30,789.0,85.0,1.6,23.0,516.0,497.5,382.56
2017,7,15,16,45,764.5,81.5,1.6,22.5,466.0,441.06,338.68
2017,7,15,17,0,740.0,78.0,1.6,22.0,416.0,386.07,294.36
2017,7,15,17,15,707.5,73.5,1.55,21.0,365.0,328.92,247.41
2017,7,15,17,30,675.0,69.0,1.5,20.0,314.0,274.64,201.38
2017,7,15,17,45,629.0,64.0,1.45,19.5,264.0,218.42,153.13
2017,7,15,18,0,583.0,59.0,1.4,19.0,214.0,168.07,110.04
2017,7,15,18,15,515.0,51.5,1.3,18.5,167.0,117.36,69.46
2017,7,15,18,30,447.0,44.0,1.2,18.0,120.0,74.34,38.86
2017,7,15,18,45,339.0,34.0,1.2,17.5,80.5,35.73,17.64
2017,7,15,19,0,231.0,24.0,1.2,17.0,41.0,18.72,7.27
2017,7,15,19,15,115.5,12.0,1.15,16.5,20.5,11.8,0.0
2017,7,15,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,5,15,118.5,12.5,0.35,14.0,21.5,12.29,0.0
2017,7,16,5,30,237.0,25.0,0.3,14.0,43.0,19.55,8.55
2017,7,16,5,45,350.5,34.5,0.3,14.5,83.5,37.82,18.88
2017,7,16,6,0,464.0,44.0,0.3,15.0,124.0,77.44,41.09
2017,7,16,6,15,532.0,50.5,0.3,15.5,171.5,120.72,72.33
2017,7,16,6,30,600.0,57.0,0.3,16.0,219.0,171.66,113.39
2017,7,16,6,45,652.5,61.0,0.35,17.0,270.5,224.88,158.41
2017,7,16,7,0,705.0,65.0,0.4,18.0,322.0,282.37,206.99
2017,7,16,7,15,737.0,68.5,0.45,18.5,374.0,337.2,253.57
2017,7,16,7,30,769.0,72.0,0.5,19.0,426.0,394.77,301.01
2017,7,16,7,45,796.5,74.0,0.55,20.0,477.5,451.19,345.45
2017,7,16,8,0,824.0,76.0,0.6,21.0,529.0,509.39,389.49
2017,7,16,8,15,842.0,78.5,0.65,21.5,577.5,563.69,429.84
2017,7,16,8,30,860.0,81.0,0.7,22.0,626.0,618.14,468.96
2017,7,16,8,45,875.5,82.5,0.8,23.0,671.0,669.77,504.53
2017,7,16,9,0,891.0,84.0,0.9,24.0,716.0,720.77,536.63
2017,7,16,9,15,901.5,85.5,0.95,24.5,756.5,767.11,565.38
2017,7,16,9,30,912.0,87.0,1.0,25.0,797.0,811.88,592.71
2017,7,16,9,45,917.5,89.5,1.1,26.0,831.5,851.76,615.99
2017,7,16,10,0,923.0,92.0,1.2,27.0,866.0,889.28,637.48
2017,7,16,10,15,929.5,93.0,1.2,27.0,895.0,923.63,657.84
2017,7,16,10,30,936.0,94.0,1.2,27.0,924.0,955.32,676.43
2017,7,16,10,45,940.5,95.0,1.3,27.5,946.5,982.33,692.3
2017,7,16,11,0,945.0,96.0,1.4,28.0,969.0,1006.29,706.31
2017,7,16,11,15,948.0,96.5,1.4,28.0,984.0,1025.11,717.03
2017,7,16,11,30,951.0,97.0,1.4,28.0,999.0,1040.62,725.84
2017,7,16,11,45,952.5,97.0,1.45,28.0,1006.5,1050.73,732.33
2017,7,16,12,0,954.0,97.0,1.5,28.0,1014.0,1057.37,736.88
2017,7,16,12,15,954.0,97.0,1.55,28.0,1014.0,1059.01,738.54
2017,7,16,12,30,954.0,97.0,1.6,28.0,1014.0,1057.14,738.23
2017,7,16,12,45,952.5,97.0,1.65,28.0,1006.0,1050.27,735.0
2017,7,16,13,0,951.0,97.0,1.7,28.0,998.0,1039.94,729.78
2017,7,16,13,15,948.5,96.5,1.7,28.0,983.0,1024.7,720.93
2017,7,16,13,30,946.0,96.0,1.7,28.0,968.0,1006.13,710.13
2017,7,16,13,45,942.0,95.0,1.75,28.0,946.0,982.41,696.85
2017,7,16,14,0,938.0,94.0,1.8,28.0,924.0,955.61,681.6
2017,7,16,14,15,932.0,93.0,1.8,27.5,895.0,924.11,664.02
2017,7,16,14,30,926.0,92.0,1.8,27.0,866.0,889.94,644.57
2017,7,16,14,45,919.0,90.0,1.85,27.0,831.0,851.41,621.31
2017,7,16,15,0,912.0,88.0,1.9,27.0,796.0,810.64,596.28
2017,7,16,15,15,902.0,86.5,1.85,26.5,756.0,766.08,568.66
2017,7,16,15,30,892.0,85.0,1.8,26.0,716.0,719.94,539.54
2017,7,16,15,45,880.0,82.0,1.8,26.0,671.5,669.57,506.16
2017,7,16,16,0,868.0,79.0,1.8,26.0,627.0,618.27,469.36
2017,7,16,16,15,851.0,76.5,1.75,25.5,578.5,563.94,429.84
2017,7,16,16,30,834.0,74.0,1.7,25.0,530.0,509.65,389.0
2017,7,16,16,45,812.5,70.5,1.7,24.5,479.0,452.57,344.83
2017,7,16,17,0,791.0,67.0,1.7,24.0,428.0,395.93,299.37
2017,7,16,17,15,760.0,63.5,1.6,23.0,376.0,337.59,251.44
2017,7,16,17,30,729.0,60.0,1.5,22.0,324.0,281.89,204.19
2017,7,16,17,45,686.0,55.5,1.45,21.5,273.0,225.1,155.37
2017,7,16,18,0,643.0,51.0,1.4,21.0,222.0,172.79,110.57
2017,7,16,18,15,576.5,45.0,1.3,20.0,173.5,120.53,68.98
2017,7,16,18,30,510.0,39.0,1.2,19.0,125.0,74.35,36.39
2017,7,16,18,45,400.0,30.5,1.1,18.5,84.0,33.66,15.02
2017,7,16,19,0,290.0,22.0,1.0,18.0,43.0,16.89,5.67
2017,7,16,19,15,145.0,11.0,0.95,17.5,21.5,10.81,0.0
2017,7,16,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,123.5,12.0,0.7,13.0,21.0,11.8,0.0
2017,7,17,5,30,247.0,24.0,0.7,13.0,42.0,18.69,7.57
2017,7,17,5,45,366.0,33.0,0.7,13.5,83.0,36.31,17.66
2017,7,17,6,0,485.0,42.0,0.7,14.0,124.0,76.65,39.88
2017,7,17,6,15,552.5,48.5,0.75,14.5,172.5,120.97,72.03
2017,7,17,6,30,620.0,55.0,0.8,15.0,221.0,172.9,114.39
2017,7,17,6,45,672.0,58.5,0.85,15.5,273.0,226.56,160.73
2017,7,17,7,0,724.0,62.0,0.9,16.0,325.0,284.47,210.94
2017,7,17,7,15,755.5,65.5,0.9,16.5,377.0,340.15,259.06
2017,7,17,7,30,787.0,69.0,0.9,17.0,429.0,398.52,307.87
2017,7,17,7,45,812.0,71.5,0.95,17.5,480.5,455.58,354.32
2017,7,17,8,0,837.0,74.0,1.0,18.0,532.0,513.45,399.8
2017,7,17,8,15,854.0,76.5,1.05,18.5,580.5,567.87,441.17
2017,7,17,8,30,871.0,79.0,1.1,19.0,629.0,622.31,481.19
2017,7,17,8,45,885.0,80.5,1.15,19.5,674.0,673.49,517.64
2017,7,17,9,0,899.0,82.0,1.2,20.0,719.0,723.88,550.45
2017,7,17,9,15,909.0,83.5,1.2,20.0,759.5,770.22,580.43
2017,7,17,9,30,919.0,85.0,1.2,20.0,800.0,814.94,608.92
2017,7,17,9,45,915.5,93.0,1.25,20.5,832.0,853.33,632.31
2017,7,17,10,0,912.0,101.0,1.3,21.0,864.0,888.74,653.57
2017,7,17,10,15,918.5,102.5,1.35,21.0,893.0,923.32,675.4
2017,7,17,10,30,925.0,104.0,1.4,21.0,922.0,955.28,695.48
2017,7,17,10,45,929.0,105.0,1.45,21.5,944.5,981.6,710.58
2017,7,17,11,0,933.0,106.0,1.5,22.0,967.0,1004.89,723.77
2017,7,17,11,15,936.0,106.5,1.5,22.0,982.0,1023.55,734.72
2017,7,17,11,30,939.0,107.0,1.5,22.0,997.0,1038.93,743.71
2017,7,17,11,45,941.5,107.0,1.55,22.5,1005.0,1049.95,749.47
2017,7,17,12,0,944.0,107.0,1.6,23.0,1013.0,1057.56,753.23
2017,7,17,12,15,944.0,107.0,1.6,22.5,1013.5,1059.21,755.56
2017,7,17,12,30,944.0,107.0,1.6,22.0,1014.0,1057.38,755.92
2017,7,17,12,45,946.5,104.5,1.65,22.0,1007.5,1052.01,753.56
2017,7,17,13,0,949.0,102.0,1.7,22.0,1001.0,1043.13,749.11
2017,7,17,13,15,946.5,101.5,1.7,22.0,986.0,1027.92,740.06
2017,7,17,13,30,944.0,101.0,1.7,22.0,971.0,1009.39,729.03
2017,7,17,13,45,942.0,99.0,1.75,22.0,949.5,986.55,716.02
2017,7,17,14,0,940.0,97.0,1.8,22.0,928.0,960.55,700.94
2017,7,17,14,15,934.0,96.0,1.8,21.5,899.0,928.98,682.88
2017,7,17,14,30,928.0,95.0,1.8,21.0,870.0,894.73,662.91
2017,7,17,14,45,922.5,92.0,1.8,21.0,835.5,856.32,638.72
2017,7,17,15,0,917.0,89.0,1.8,21.0,801.0,815.55,612.73
2017,7,17,15,15,906.5,87.5,1.75,20.5,760.0,770.4,584.12
2017,7,17,15,30,896.0,86.0,1.7,20.0,719.0,723.68,554.0
2017,7,17,15,45,885.0,83.0,1.7,20.0,674.5,673.77,520.28
2017,7,17,16,0,874.0,80.0,1.7,20.0,630.0,622.82,483.0
2017,7,17,16,15,856.5,77.5,1.7,19.5,581.0,567.87,442.46
2017,7,17,16,30,839.0,75.0,1.7,19.0,532.0,513.01,400.52
2017,7,17,16,45,818.0,71.5,1.7,19.0,481.0,455.86,354.61
2017,7,17,17,0,797.0,68.0,1.7,19.0,430.0,399.11,307.5
2017,7,17,17,15,765.5,64.5,1.65,18.5,378.0,340.23,257.82
2017,7,17,17,30,734.0,61.0,1.6,18.0,326.0,284.03,209.0
2017,7,17,17,45,691.0,56.0,1.55,17.5,274.5,226.45,158.73
2017,7,17,18,0,648.0,51.0,1.5,17.0,223.0,173.35,112.56
2017,7,17,18,15,581.5,45.0,1.4,16.5,174.0,120.81,69.97
2017,7,17,18,30,515.0,39.0,1.3,16.0,125.0,74.36,36.74
2017,7,17,18,45,404.0,30.5,1.25,15.5,83.5,33.42,15.16
2017,7,17,19,0,293.0,22.0,1.2,15.0,42.0,16.97,5.51
2017,7,17,19,15,146.5,11.0,1.2,14.5,21.0,10.81,0.0
2017,7,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,15,140.5,11.5,1.1,11.5,21.5,11.3,0.0
2017,7,18,5,30,281.0,23.0,1.1,12.0,43.0,17.85,6.58
2017,7,18,5,45,392.0,32.0,1.1,12.5,84.5,35.49,16.86
2017,7,18,6,0,503.0,41.0,1.1,13.0,126.0,76.49,39.33
2017,7,18,6,15,570.5,47.5,1.05,13.0,174.5,121.77,72.37
2017,7,18,6,30,638.0,54.0,1.0,13.0,223.0,175.87,117.01
2017,7,18,6,45,684.0,58.5,1.0,13.5,275.0,228.77,163.4
2017,7,18,7,0,730.0,63.0,1.0,14.0,327.0,286.49,214.06
2017,7,18,7,15,761.5,67.0,1.0,14.5,380.0,343.03,263.33
2017,7,18,7,30,793.0,71.0,1.0,15.0,433.0,402.26,313.28
2017,7,18,7,45,817.0,74.0,1.0,15.5,484.5,459.36,359.96
2017,7,18,8,0,841.0,77.0,1.0,16.0,536.0,517.85,405.93
2017,7,18,8,15,858.5,79.5,1.0,16.0,585.0,572.81,448.42
2017,7,18,8,30,876.0,82.0,1.0,16.0,634.0,627.83,489.59
2017,7,18,8,45,890.0,83.5,1.05,16.5,680.0,679.3,526.52
2017,7,18,9,0,904.0,85.0,1.1,17.0,726.0,729.97,559.85
2017,7,18,9,15,914.5,87.0,1.1,17.0,766.5,777.47,590.77
2017,7,18,9,30,925.0,89.0,1.1,17.0,807.0,823.36,620.16
2017,7,18,9,45,929.5,92.5,1.15,17.5,841.5,864.01,645.19
2017,7,18,10,0,934.0,96.0,1.2,18.0,876.0,902.19,668.36
2017,7,18,10,15,940.0,97.0,1.2,18.0,905.5,936.52,689.31
2017,7,18,10,30,946.0,98.0,1.2,18.0,935.0,968.13,708.41
2017,7,18,10,45,951.5,98.0,1.25,18.5,957.5,995.37,724.16
2017,7,18,11,0,957.0,98.0,1.3,19.0,980.0,1019.56,737.98
2017,7,18,11,15,960.0,98.5,1.3,19.0,995.5,1038.64,749.15
2017,7,18,11,30,963.0,99.0,1.3,19.0,1011.0,1054.37,758.32
2017,7,18,11,45,965.5,98.5,1.35,19.0,1018.5,1065.13,765.45
2017,7,18,12,0,968.0,98.0,1.4,19.0,1026.0,1072.38,770.56
2017,7,18,12,15,968.0,98.0,1.45,19.0,1026.0,1074.09,772.36
2017,7,18,12,30,968.0,98.0,1.5,19.0,1026.0,1072.23,772.11
2017,7,18,12,45,963.5,100.0,1.55,19.0,1017.5,1064.36,768.24
2017,7,18,13,0,959.0,102.0,1.6,19.0,1009.0,1053.03,762.33
2017,7,18,13,15,956.5,101.5,1.6,19.0,994.0,1037.69,753.18
2017,7,18,13,30,954.0,101.0,1.6,19.0,979.0,1018.99,742.0
2017,7,18,13,45,951.5,99.0,1.65,19.0,957.0,995.47,728.54
2017,7,18,14,0,949.0,97.0,1.7,19.0,935.0,968.78,713.0
2017,7,18,14,15,943.5,96.0,1.7,19.0,906.0,937.39,693.66
2017,7,18,14,30,938.0,95.0,1.7,19.0,877.0,903.26,672.43
2017,7,18,14,45,933.0,92.0,1.7,19.0,842.5,864.91,648.25
2017,7,18,15,0,928.0,89.0,1.7,19.0,808.0,824.13,622.21
2017,7,18,15,15,918.0,87.0,1.7,18.5,767.0,778.38,593.59
2017,7,18,15,30,908.0,85.0,1.7,18.0,726.0,731.0,563.33
2017,7,18,15,45,897.5,82.0,1.7,18.0,681.0,680.86,529.35
2017,7,18,16,0,887.0,79.0,1.7,18.0,636.0,629.6,491.62
2017,7,18,16,15,870.0,76.5,1.65,17.5,587.0,574.27,450.26
2017,7,18,16,30,853.0,74.0,1.6,17.0,538.0,518.96,407.51
2017,7,18,16,45,832.0,70.5,1.6,17.0,486.5,461.06,360.77
2017,7,18,17,0,811.0,67.0,1.6,17.0,435.0,403.54,312.78
2017,7,18,17,15,780.5,63.5,1.55,16.5,382.5,344.23,262.4
2017,7,18,17,30,750.0,60.0,1.5,16.0,330.0,287.48,212.73
2017,7,18,17,45,707.0,55.5,1.5,15.5,277.5,229.48,161.75
2017,7,18,18,0,664.0,51.0,1.5,15.0,225.0,175.96,114.86
2017,7,18,18,15,597.5,45.0,1.45,14.5,175.5,122.52,71.24
2017,7,18,18,30,531.0,39.0,1.4,14.0,126.0,76.68,38.46
2017,7,18,18,45,418.0,30.5,1.35,13.5,84.0,33.37,15.24
2017,7,18,19,0,305.0,22.0,1.3,13.0,42.0,17.06,5.24
2017,7,18,19,15,152.5,11.0,1.25,12.5,21.0,10.81,0.0
2017,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,5,15,151.5,11.0,0.95,11.5,21.5,10.81,0.0
2017,7,19,5,30,303.0,22.0,1.0,12.0,43.0,17.01,5.52
2017,7,19,5,45,414.0,30.5,1.05,12.5,84.5,34.04,15.59
2017,7,19,6,0,525.0,39.0,1.1,13.0,126.0,75.66,37.91
2017,7,19,6,15,591.5,45.5,1.05,13.5,175.5,123.26,72.52
2017,7,19,6,30,658.0,52.0,1.0,14.0,225.0,176.96,116.55
2017,7,19,6,45,702.5,56.0,1.0,14.5,277.5,230.1,163.14
2017,7,19,7,0,747.0,60.0,1.0,15.0,330.0,287.89,213.85
2017,7,19,7,15,778.0,64.0,1.0,15.0,382.5,345.19,264.18
2017,7,19,7,30,809.0,68.0,1.0,15.0,435.0,405.11,315.27
2017,7,19,7,45,832.0,70.5,1.05,15.5,487.0,462.45,362.46
2017,7,19,8,0,855.0,73.0,1.1,16.0,539.0,520.39,408.47
2017,7,19,8,15,871.5,75.5,1.1,16.5,588.0,575.5,450.41
2017,7,19,8,30,888.0,78.0,1.1,17.0,637.0,630.56,490.77
2017,7,19,8,45,901.0,80.0,1.15,17.5,682.5,682.47,527.94
2017,7,19,9,0,914.0,82.0,1.2,18.0,728.0,733.47,561.3
2017,7,19,9,15,924.0,84.0,1.2,18.0,769.0,781.04,592.24
2017,7,19,9,30,934.0,86.0,1.2,18.0,810.0,826.96,621.61
2017,7,19,9,45,928.5,94.5,1.25,18.5,841.5,864.87,644.75
2017,7,19,10,0,923.0,103.0,1.3,19.0,873.0,899.61,665.65
2017,7,19,10,15,929.0,104.5,1.3,19.0,902.5,934.16,686.82
2017,7,19,10,30,935.0,106.0,1.3,19.0,932.0,966.03,706.12
2017,7,19,10,45,941.5,105.5,1.35,19.5,955.0,993.49,721.98
2017,7,19,11,0,948.0,105.0,1.4,20.0,978.0,1017.97,735.94
2017,7,19,11,15,951.0,106.0,1.4,20.0,993.5,1037.45,747.37
2017,7,19,11,30,954.0,107.0,1.4,20.0,1009.0,1053.6,756.81
2017,7,19,11,45,957.5,106.0,1.45,20.0,1017.0,1064.79,764.16
2017,7,19,12,0,961.0,105.0,1.5,20.0,1025.0,1072.51,769.51
2017,7,19,12,15,961.0,105.0,1.5,20.0,1025.0,1074.22,770.42
2017,7,19,12,30,961.0,105.0,1.5,20.0,1025.0,1072.38,769.32
2017,7,19,12,45,959.0,105.0,1.55,20.0,1017.5,1065.01,765.76
2017,7,19,13,0,957.0,105.0,1.6,20.0,1010.0,1054.14,760.16
2017,7,19,13,15,954.5,104.0,1.6,20.0,994.5,1038.31,750.74
2017,7,19,13,30,952.0,103.0,1.6,20.0,979.0,1019.13,739.3
2017,7,19,13,45,949.0,101.5,1.6,20.0,957.0,995.69,725.23
2017,7,19,14,0,946.0,100.0,1.6,20.0,935.0,969.1,709.16
2017,7,19,14,15,940.0,99.0,1.6,19.5,905.5,937.33,691.03
2017,7,19,14,30,934.0,98.0,1.6,19.0,876.0,902.85,670.97
2017,7,19,14,45,927.0,95.5,1.6,19.0,841.0,863.47,646.18
2017,7,19,15,0,920.0,93.0,1.6,19.0,806.0,821.81,619.64
2017,7,19,15,15,909.5,91.5,1.6,18.5,764.5,776.48,591.38
2017,7,19,15,30,899.0,90.0,1.6,18.0,723.0,729.56,561.51
2017,7,19,15,45,887.5,86.5,1.6,18.0,678.0,678.59,526.8
2017,7,19,16,0,876.0,83.0,1.6,18.0,633.0,626.62,488.67
2017,7,19,16,15,858.0,80.5,1.55,17.5,583.5,571.2,447.33
2017,7,19,16,30,840.0,78.0,1.5,17.0,534.0,515.91,404.68
2017,7,19,16,45,819.0,74.0,1.5,17.0,482.5,457.81,357.93
2017,7,19,17,0,798.0,70.0,1.5,17.0,431.0,400.77,310.43
2017,7,19,17,15,765.5,66.5,1.45,16.5,378.0,341.4,260.14
2017,7,19,17,30,733.0,63.0,1.4,16.0,325.0,284.83,210.8
2017,7,19,17,45,690.0,57.5,1.4,15.5,273.0,226.75,159.94
2017,7,19,18,0,647.0,52.0,1.4,15.0,221.0,173.19,113.17
2017,7,19,18,15,578.0,46.0,1.3,14.5,172.0,119.09,69.19
2017,7,19,18,30,509.0,40.0,1.2,14.0,123.0,73.95,37.09
2017,7,19,18,45,396.5,30.5,1.2,13.5,81.5,32.51,15.07
2017,7,19,19,0,284.0,21.0,1.2,13.0,40.0,16.19,4.21
2017,7,19,19,15,142.0,10.5,1.15,12.5,20.0,10.32,0.0
2017,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,5,15,159.0,10.0,1.05,12.0,20.5,9.83,0.0
2017,7,20,5,30,318.0,20.0,1.1,12.0,41.0,16.54,4.65
2017,7,20,5,45,428.5,28.0,1.15,12.5,82.5,32.93,14.76
2017,7,20,6,0,539.0,36.0,1.2,13.0,124.0,74.55,36.58
2017,7,20,6,15,603.5,41.5,1.2,13.5,172.5,120.18,69.43
2017,7,20,6,30,668.0,47.0,1.2,14.0,221.0,173.15,113.02
2017,7,20,6,45,708.0,51.5,1.25,14.5,272.5,226.2,159.94
2017,7,20,7,0,748.0,56.0,1.3,15.0,324.0,283.39,210.67
2017,7,20,7,15,778.0,59.0,1.3,15.0,376.0,339.38,260.36
2017,7,20,7,30,808.0,62.0,1.3,15.0,428.0,398.47,311.27
2017,7,20,7,45,829.0,65.5,1.35,15.5,479.0,455.26,358.48
2017,7,20,8,0,850.0,69.0,1.4,16.0,530.0,513.03,404.77
2017,7,20,8,15,867.0,71.0,1.4,16.5,579.0,567.69,446.87
2017,7,20,8,30,884.0,73.0,1.4,17.0,628.0,622.37,487.46
2017,7,20,8,45,896.5,75.0,1.45,17.5,673.0,673.8,524.57
2017,7,20,9,0,909.0,77.0,1.5,18.0,718.0,724.28,557.95
2017,7,20,9,15,919.0,78.5,1.5,18.0,758.5,771.18,588.86
2017,7,20,9,30,929.0,80.0,1.5,18.0,799.0,816.42,618.23
2017,7,20,9,45,934.0,83.0,1.55,18.5,834.0,857.22,643.6
2017,7,20,10,0,939.0,86.0,1.6,19.0,869.0,895.58,667.08
2017,7,20,10,15,945.0,87.0,1.6,19.0,898.0,930.14,688.5
2017,7,20,10,30,951.0,88.0,1.6,19.0,927.0,961.96,708.03
2017,7,20,10,45,955.0,89.0,1.65,19.0,949.5,989.02,725.13
2017,7,20,11,0,959.0,90.0,1.7,19.0,972.0,1012.95,740.28
2017,7,20,11,15,962.0,90.5,1.7,19.0,987.0,1032.15,751.74
2017,7,20,11,30,965.0,91.0,1.7,19.0,1002.0,1047.96,761.15
2017,7,20,11,45,966.0,91.0,1.75,19.0,1009.5,1057.81,767.67
2017,7,20,12,0,967.0,91.0,1.8,19.0,1017.0,1064.12,772.12
2017,7,20,12,15,967.0,91.0,1.8,19.0,1017.0,1065.86,773.09
2017,7,20,12,30,967.0,91.0,1.8,19.0,1017.0,1064.02,771.96
2017,7,20,12,45,955.5,97.5,1.85,19.0,1006.5,1053.84,766.44
2017,7,20,13,0,944.0,104.0,1.9,19.0,996.0,1040.3,758.92
2017,7,20,13,15,941.0,103.5,1.9,18.5,980.5,1024.66,750.88
2017,7,20,13,30,938.0,103.0,1.9,18.0,965.0,1005.73,740.76
2017,7,20,13,45,934.5,101.5,1.9,18.0,943.0,982.08,726.21
2017,7,20,14,0,931.0,100.0,1.9,18.0,921.0,955.36,709.68
2017,7,20,14,15,925.0,99.0,1.9,18.0,892.0,923.98,690.04
2017,7,20,14,30,919.0,98.0,1.9,18.0,863.0,889.92,668.54
2017,7,20,14,45,912.0,96.0,1.9,18.0,828.0,851.53,643.96
2017,7,20,15,0,905.0,94.0,1.9,18.0,793.0,810.89,617.63
2017,7,20,15,15,894.0,92.0,1.9,17.5,752.0,765.22,588.61
2017,7,20,15,30,883.0,90.0,1.9,17.0,711.0,718.04,558.03
2017,7,20,15,45,871.0,87.0,1.9,17.0,666.5,667.92,523.28
2017,7,20,16,0,859.0,84.0,1.9,17.0,622.0,616.87,485.27
2017,7,20,16,15,841.0,81.5,1.85,16.5,573.0,562.23,444.0
2017,7,20,16,30,823.0,79.0,1.8,16.0,524.0,507.72,401.45
2017,7,20,16,45,800.5,75.5,1.8,16.0,473.0,450.31,354.72
2017,7,20,17,0,778.0,72.0,1.8,16.0,422.0,394.09,307.42
2017,7,20,17,15,745.5,68.0,1.75,15.5,370.0,335.27,257.19
2017,7,20,17,30,713.0,64.0,1.7,15.0,318.0,279.27,208.0
2017,7,20,17,45,667.5,59.0,1.7,14.5,266.5,222.17,157.74
2017,7,20,18,0,622.0,54.0,1.7,14.0,215.0,168.67,110.94
2017,7,20,18,15,552.5,47.5,1.6,13.5,167.0,116.6,68.55
2017,7,20,18,30,483.0,41.0,1.5,13.0,119.0,72.42,37.05
2017,7,20,18,45,367.0,31.5,1.45,13.0,78.5,32.45,15.68
2017,7,20,19,0,251.0,22.0,1.4,13.0,38.0,17.25,4.26
2017,7,20,19,15,125.5,11.0,1.3,12.5,19.0,10.81,0.0
2017,7,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,21,5,15,157.0,10.0,1.1,12.0,20.0,9.83,0.0
2017,7,21,5,30,314.0,20.0,1.1,12.0,40.0,15.32,3.27
2017,7,21,5,45,426.5,28.5,1.15,12.5,82.0,32.78,15.0
2017,7,21,6,0,539.0,37.0,1.2,13.0,124.0,74.78,36.91
2017,7,21,6,15,605.0,42.5,1.15,13.5,173.0,120.55,69.65
2017,7,21,6,30,671.0,48.0,1.1,14.0,222.0,173.86,113.33
2017,7,21,6,45,714.5,52.5,1.1,14.5,274.5,227.95,160.87
2017,7,21,7,0,758.0,57.0,1.1,15.0,327.0,286.58,212.51
2017,7,21,7,15,788.0,60.0,1.1,15.5,379.5,343.16,262.05
2017,7,21,7,30,818.0,63.0,1.1,16.0,432.0,402.8,312.55
2017,7,21,7,45,840.0,66.0,1.1,16.5,484.0,460.14,359.59
2017,7,21,8,0,862.0,69.0,1.1,17.0,536.0,518.53,405.63
2017,7,21,8,15,879.0,71.0,1.1,17.0,585.0,573.85,448.5
2017,7,21,8,30,896.0,73.0,1.1,17.0,634.0,629.15,489.96
2017,7,21,8,45,908.0,75.5,1.15,17.5,679.5,681.37,527.28
2017,7,21,9,0,920.0,78.0,1.2,18.0,725.0,732.57,560.79
2017,7,21,9,15,929.5,79.5,1.2,18.0,766.0,779.6,591.36
2017,7,21,9,30,939.0,81.0,1.2,18.0,807.0,824.92,620.35
2017,7,21,9,45,937.0,88.0,1.2,18.5,839.5,864.48,643.92
2017,7,21,10,0,935.0,95.0,1.2,19.0,872.0,901.1,665.26
2017,7,21,10,15,941.0,96.0,1.2,19.0,901.5,935.59,686.26
2017,7,21,10,30,947.0,97.0,1.2,19.0,931.0,967.35,705.39
2017,7,21,10,45,951.5,97.5,1.3,19.5,953.5,994.31,721.74
2017,7,21,11,0,956.0,98.0,1.4,20.0,976.0,1018.17,736.14
2017,7,21,11,15,958.5,98.5,1.4,20.0,991.0,1036.85,747.07
2017,7,21,11,30,961.0,99.0,1.4,20.0,1006.0,1052.15,755.99
2017,7,21,11,45,962.5,99.5,1.45,20.5,1014.0,1063.0,761.68
2017,7,21,12,0,964.0,100.0,1.5,21.0,1022.0,1070.32,765.32
2017,7,21,12,15,964.0,100.0,1.5,20.5,1022.0,1072.07,767.72
2017,7,21,12,30,964.0,100.0,1.5,20.0,1022.0,1070.24,768.08
2017,7,21,12,45,961.0,101.0,1.55,20.0,1013.5,1062.89,764.54
2017,7,21,13,0,958.0,102.0,1.6,20.0,1005.0,1052.04,758.93
2017,7,21,13,15,955.0,101.5,1.6,20.0,990.0,1036.21,749.51
2017,7,21,13,30,952.0,101.0,1.6,20.0,975.0,1017.03,738.07
2017,7,21,13,45,948.5,99.5,1.65,20.0,952.5,993.09,724.38
2017,7,21,14,0,945.0,98.0,1.7,20.0,930.0,966.02,708.64
2017,7,21,14,15,939.0,97.0,1.7,19.5,901.0,934.23,690.41
2017,7,21,14,30,933.0,96.0,1.7,19.0,872.0,899.73,670.24
2017,7,21,14,45,926.0,94.0,1.7,19.0,836.5,860.84,645.66
2017,7,21,15,0,919.0,92.0,1.7,19.0,801.0,819.66,619.33
2017,7,21,15,15,908.5,90.5,1.7,18.5,760.0,774.3,590.93
2017,7,21,15,30,898.0,89.0,1.7,18.0,719.0,727.35,560.92
2017,7,21,15,45,885.0,86.5,1.7,18.0,673.5,676.37,526.03
2017,7,21,16,0,872.0,84.0,1.7,18.0,628.0,624.52,487.81
2017,7,21,16,15,854.0,81.0,1.65,17.5,579.0,568.71,446.07
2017,7,21,16,30,836.0,78.0,1.6,17.0,530.0,513.03,403.02
2017,7,21,16,45,813.0,75.0,1.55,16.5,478.5,455.16,356.76
2017,7,21,17,0,790.0,72.0,1.5,16.0,427.0,398.54,309.85
2017,7,21,17,15,757.5,68.0,1.45,15.5,374.0,339.03,259.26
2017,7,21,17,30,725.0,64.0,1.4,15.0,321.0,282.34,209.65
2017,7,21,17,45,678.5,59.0,1.4,15.0,269.0,224.31,158.47
2017,7,21,18,0,632.0,54.0,1.4,15.0,217.0,171.2,111.99
2017,7,21,18,15,560.5,47.5,1.3,14.5,168.0,117.12,68.29
2017,7,21,18,30,489.0,41.0,1.2,14.0,119.0,72.36,36.71
2017,7,21,18,45,367.5,31.0,1.15,13.5,78.0,31.57,15.14
2017,7,21,19,0,246.0,21.0,1.1,13.0,37.0,16.38,3.07
2017,7,21,19,15,123.0,10.5,1.05,12.5,18.5,10.32,0.0
2017,7,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,22,5,15,136.0,10.0,0.7,11.5,18.5,9.83,0.0
2017,7,22,5,30,272.0,20.0,0.6,12.0,37.0,15.42,2.6
2017,7,22,5,45,385.0,29.5,0.5,13.0,78.0,30.7,14.19
2017,7,22,6,0,498.0,39.0,0.4,14.0,119.0,71.41,35.64
2017,7,22,6,15,567.5,45.5,0.4,14.5,168.0,116.44,67.44
2017,7,22,6,30,637.0,52.0,0.4,15.0,217.0,170.51,110.97
2017,7,22,6,45,681.5,57.5,0.4,15.5,268.5,223.93,157.02
2017,7,22,7,0,726.0,63.0,0.4,16.0,320.0,282.04,207.12
2017,7,22,7,15,758.5,67.0,0.4,16.5,373.0,338.8,255.6
2017,7,22,7,30,791.0,71.0,0.4,17.0,426.0,398.38,304.78
2017,7,22,7,45,814.0,74.5,0.4,17.5,477.5,455.57,350.46
2017,7,22,8,0,837.0,78.0,0.4,18.0,529.0,513.99,395.26
2017,7,22,8,15,854.5,80.5,0.4,18.5,578.5,568.94,435.81
2017,7,22,8,30,872.0,83.0,0.4,19.0,628.0,623.96,474.87
2017,7,22,8,45,885.0,85.5,0.4,20.0,673.5,675.8,509.33
2017,7,22,9,0,898.0,88.0,0.4,21.0,719.0,726.77,540.17
2017,7,22,9,15,908.5,90.0,0.4,21.5,759.5,774.22,568.6
2017,7,22,9,30,919.0,92.0,0.4,22.0,800.0,820.08,595.45
2017,7,22,9,45,927.0,93.5,0.45,23.0,835.5,861.55,618.76
2017,7,22,10,0,935.0,95.0,0.5,24.0,871.0,900.79,640.34
2017,7,22,10,15,940.5,96.0,0.55,24.5,900.5,934.88,659.72
2017,7,22,10,30,946.0,97.0,0.6,25.0,930.0,966.22,677.34
2017,7,22,10,45,949.5,98.0,0.65,25.5,952.0,992.77,692.01
2017,7,22,11,0,953.0,99.0,0.7,26.0,974.0,1016.17,704.81
2017,7,22,11,15,956.0,99.5,0.75,26.0,989.0,1035.33,716.52
2017,7,22,11,30,959.0,100.0,0.8,26.0,1004.0,1051.11,726.36
2017,7,22,11,45,959.5,101.0,0.85,26.5,1011.5,1061.48,731.68
2017,7,22,12,0,960.0,102.0,0.9,27.0,1019.0,1068.31,735.07
2017,7,22,12,15,960.0,102.0,0.95,27.0,1018.5,1070.07,737.03
2017,7,22,12,30,960.0,102.0,1.0,27.0,1018.0,1068.25,737.04
2017,7,22,12,45,958.5,101.5,1.05,27.0,1010.5,1060.88,733.87
2017,7,22,13,0,957.0,101.0,1.1,27.0,1003.0,1049.99,728.73
2017,7,22,13,15,954.5,100.5,1.1,27.0,987.5,1034.65,720.05
2017,7,22,13,30,952.0,100.0,1.1,27.0,972.0,1015.94,709.44
2017,7,22,13,45,946.5,99.5,1.15,27.0,949.0,991.14,696.07
2017,7,22,14,0,941.0,99.0,1.2,27.0,926.0,963.29,680.78
2017,7,22,14,15,934.5,98.0,1.2,27.0,896.5,931.14,661.91
2017,7,22,14,30,928.0,97.0,1.2,27.0,867.0,896.32,641.27
2017,7,22,14,45,918.5,96.0,1.25,27.0,831.0,856.53,617.97
2017,7,22,15,0,909.0,95.0,1.3,27.0,795.0,814.65,592.97
2017,7,22,15,15,898.0,93.0,1.3,26.5,754.0,768.74,565.45
2017,7,22,15,30,887.0,91.0,1.3,26.0,713.0,721.32,536.4
2017,7,22,15,45,871.0,89.5,1.3,25.5,667.0,669.81,503.36
2017,7,22,16,0,855.0,88.0,1.3,25.0,621.0,617.73,467.3
2017,7,22,16,15,836.5,85.0,1.3,24.5,571.5,562.7,427.88
2017,7,22,16,30,818.0,82.0,1.3,24.0,522.0,507.31,386.74
2017,7,22,16,45,791.0,79.0,1.3,23.5,470.0,448.48,341.5
2017,7,22,17,0,764.0,76.0,1.3,23.0,418.0,391.33,295.86
2017,7,22,17,15,730.0,71.5,1.2,22.0,365.5,332.15,247.47
2017,7,22,17,30,696.0,67.0,1.1,21.0,313.0,275.99,200.09
2017,7,22,17,45,645.0,62.0,1.05,20.5,261.0,217.36,150.31
2017,7,22,18,0,594.0,57.0,1.0,20.0,209.0,165.13,106.18
2017,7,22,18,15,521.0,49.5,0.9,19.0,161.0,113.27,65.53
2017,7,22,18,30,448.0,42.0,0.8,18.0,113.0,69.74,35.51
2017,7,22,18,45,327.5,31.5,0.75,17.5,73.0,30.9,15.04
2017,7,22,19,0,207.0,21.0,0.7,17.0,33.0,16.49,2.15
2017,7,22,19,15,103.5,10.5,0.65,16.5,16.5,10.32,0.0
2017,7,22,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
