Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,21,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,5,15,92.5,10.0,0.6,14.0,15.5,9.83,0.0
2017,7,23,5,30,185.0,20.0,0.6,14.0,31.0,15.52,1.69
2017,7,23,5,45,299.5,31.5,0.6,14.5,69.5,30.5,15.29
2017,7,23,6,0,414.0,43.0,0.6,15.0,108.0,68.31,36.12
2017,7,23,6,15,486.0,51.0,0.55,15.5,154.5,110.28,65.64
2017,7,23,6,30,558.0,59.0,0.5,16.0,201.0,160.47,105.55
2017,7,23,6,45,609.0,64.0,0.5,17.0,251.5,210.7,148.02
2017,7,23,7,0,660.0,69.0,0.5,18.0,302.0,266.36,195.13
2017,7,23,7,15,695.0,74.0,0.5,18.5,353.5,322.39,242.52
2017,7,23,7,30,730.0,79.0,0.5,19.0,405.0,380.6,290.27
2017,7,23,7,45,756.5,82.0,0.55,20.0,455.5,435.74,333.9
2017,7,23,8,0,783.0,85.0,0.6,21.0,506.0,492.55,377.11
2017,7,23,8,15,802.5,88.0,0.65,21.5,554.5,546.77,417.59
2017,7,23,8,30,822.0,91.0,0.7,22.0,603.0,601.38,457.01
2017,7,23,8,45,837.0,93.5,0.75,22.5,648.0,651.65,492.2
2017,7,23,9,0,852.0,96.0,0.8,23.0,693.0,701.98,525.28
2017,7,23,9,15,863.5,98.0,0.85,23.5,733.5,748.33,554.29
2017,7,23,9,30,875.0,100.0,0.9,24.0,774.0,793.28,581.94
2017,7,23,9,45,874.5,106.5,1.0,24.5,806.5,831.32,605.44
2017,7,23,10,0,874.0,113.0,1.1,25.0,839.0,866.68,627.08
2017,7,23,10,15,881.0,114.5,1.15,25.0,868.0,900.83,648.33
2017,7,23,10,30,888.0,116.0,1.2,25.0,897.0,932.49,667.94
2017,7,23,10,45,893.0,117.0,1.3,25.0,919.0,959.11,685.14
2017,7,23,11,0,898.0,118.0,1.4,25.0,941.0,982.84,700.62
2017,7,23,11,15,901.5,118.5,1.4,25.0,956.0,1001.59,711.52
2017,7,23,11,30,905.0,119.0,1.4,25.0,971.0,1017.19,720.56
2017,7,23,11,45,906.5,119.5,1.45,25.0,979.0,1027.55,727.29
2017,7,23,12,0,908.0,120.0,1.5,25.0,987.0,1034.58,732.14
2017,7,23,12,15,908.5,120.0,1.5,25.0,987.0,1036.75,733.33
2017,7,23,12,30,909.0,120.0,1.5,25.0,987.0,1035.54,732.62
2017,7,23,12,45,896.5,127.0,1.55,25.0,976.5,1025.11,727.13
2017,7,23,13,0,884.0,134.0,1.6,25.0,966.0,1011.53,719.84
2017,7,23,13,15,881.0,133.0,1.6,24.5,951.0,996.15,712.16
2017,7,23,13,30,878.0,132.0,1.6,24.0,936.0,977.67,702.57
2017,7,23,13,45,872.5,131.0,1.6,24.0,913.5,953.83,688.24
2017,7,23,14,0,867.0,130.0,1.6,24.0,891.0,927.18,672.17
2017,7,23,14,15,860.0,128.5,1.55,23.5,862.5,896.04,653.8
2017,7,23,14,30,853.0,127.0,1.5,23.0,834.0,862.48,633.75
2017,7,23,14,45,843.0,125.0,1.5,23.0,799.0,823.7,609.47
2017,7,23,15,0,833.0,123.0,1.5,23.0,764.0,785.47,585.36
2017,7,23,15,15,820.5,120.5,1.45,22.5,723.5,740.45,556.93
2017,7,23,15,30,808.0,118.0,1.4,22.0,683.0,694.23,527.28
2017,7,23,15,45,791.5,115.0,1.4,22.0,638.5,643.89,491.86
2017,7,23,16,0,775.0,112.0,1.4,22.0,594.0,593.21,455.2
2017,7,23,16,15,753.5,108.0,1.3,21.5,545.5,538.6,414.85
2017,7,23,16,30,732.0,104.0,1.2,21.0,497.0,484.24,373.49
2017,7,23,16,45,705.0,99.0,1.2,21.0,447.0,427.56,328.93
2017,7,23,17,0,678.0,94.0,1.2,21.0,397.0,372.71,284.39
2017,7,23,17,15,640.0,88.5,1.15,20.0,345.5,315.54,237.78
2017,7,23,17,30,602.0,83.0,1.1,19.0,294.0,261.92,192.77
2017,7,23,17,45,551.0,75.5,1.05,18.5,244.5,207.01,146.21
2017,7,23,18,0,500.0,68.0,1.0,18.0,195.0,157.63,104.64
2017,7,23,18,15,423.5,58.0,0.9,17.5,148.5,108.27,66.0
2017,7,23,18,30,347.0,48.0,0.8,17.0,102.0,67.7,37.74
2017,7,23,18,45,238.5,34.5,0.7,16.5,65.0,31.53,16.86
2017,7,23,19,0,130.0,21.0,0.6,16.0,28.0,16.38,1.13
2017,7,23,19,15,65.0,10.5,0.55,15.5,14.0,10.32,0.0
2017,7,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,5,15,77.5,10.0,0.7,12.5,14.5,9.83,0.0
2017,7,24,5,30,155.0,20.0,0.7,13.0,29.0,15.56,0.66
2017,7,24,5,45,268.5,32.5,0.75,13.5,66.5,30.54,15.99
2017,7,24,6,0,382.0,45.0,0.8,14.0,104.0,67.35,36.76
2017,7,24,6,15,456.5,54.0,0.8,14.5,150.5,108.72,65.91
2017,7,24,6,30,531.0,63.0,0.8,15.0,197.0,158.62,105.63
2017,7,24,6,45,283.5,96.5,0.85,15.5,170.0,161.25,119.72
2017,7,24,7,0,36.0,130.0,0.9,16.0,143.0,135.53,106.81
2017,7,24,7,15,198.5,144.0,0.9,16.0,231.0,210.65,165.53
2017,7,24,7,30,361.0,158.0,0.9,16.0,319.0,302.86,238.16
2017,7,24,7,45,561.0,125.5,0.95,16.5,410.0,387.29,304.34
2017,7,24,8,0,761.0,93.0,1.0,17.0,501.0,488.69,382.96
2017,7,24,8,15,781.0,96.5,1.0,17.5,549.5,542.67,423.56
2017,7,24,8,30,801.0,100.0,1.0,18.0,598.0,597.15,463.46
2017,7,24,8,45,816.5,102.5,1.05,18.5,642.5,647.82,499.79
2017,7,24,9,0,832.0,105.0,1.1,19.0,687.0,698.0,534.09
2017,7,24,9,15,843.5,107.5,1.15,19.5,727.0,742.63,562.7
2017,7,24,9,30,855.0,110.0,1.2,20.0,767.0,787.37,590.99
2017,7,24,9,45,862.5,112.5,1.25,20.5,801.5,827.24,615.62
2017,7,24,10,0,870.0,115.0,1.3,21.0,836.0,865.03,638.63
2017,7,24,10,15,876.5,116.5,1.3,21.0,864.5,898.65,659.26
2017,7,24,10,30,883.0,118.0,1.3,21.0,893.0,929.76,678.18
2017,7,24,10,45,887.5,119.0,1.35,21.5,915.0,955.83,693.23
2017,7,24,11,0,892.0,120.0,1.4,22.0,937.0,979.01,706.46
2017,7,24,11,15,895.0,121.0,1.45,22.0,951.5,997.71,718.26
2017,7,24,11,30,898.0,122.0,1.5,22.0,966.0,1013.25,728.2
2017,7,24,11,45,899.0,122.5,1.55,22.0,973.0,1023.06,734.66
2017,7,24,12,0,900.0,123.0,1.6,22.0,980.0,1029.56,739.22
2017,7,24,12,15,899.5,122.5,1.6,22.0,979.5,1030.21,739.49
2017,7,24,12,30,899.0,122.0,1.6,22.0,979.0,1027.51,737.85
2017,7,24,12,45,905.0,116.5,1.65,22.0,973.5,1022.86,735.87
2017,7,24,13,0,911.0,111.0,1.7,22.0,968.0,1014.75,731.82
2017,7,24,13,15,908.0,110.5,1.65,21.5,953.0,999.51,723.33
2017,7,24,13,30,905.0,110.0,1.6,21.0,938.0,981.07,712.91
2017,7,24,13,45,901.5,108.0,1.6,21.0,916.0,957.5,698.62
2017,7,24,14,0,898.0,106.0,1.6,21.0,894.0,930.96,682.43
2017,7,24,14,15,891.0,105.0,1.55,21.0,865.0,899.47,662.36
2017,7,24,14,30,884.0,104.0,1.5,21.0,836.0,865.46,640.62
2017,7,24,14,45,877.0,101.5,1.5,21.0,801.5,827.58,616.78
2017,7,24,15,0,870.0,99.0,1.5,21.0,767.0,787.55,591.29
2017,7,24,15,15,858.5,97.0,1.5,20.5,726.5,742.72,563.27
2017,7,24,15,30,847.0,95.0,1.5,20.0,686.0,696.5,533.8
2017,7,24,15,45,833.0,92.0,1.5,20.0,641.5,646.46,499.22
2017,7,24,16,0,819.0,89.0,1.5,20.0,597.0,595.76,462.06
2017,7,24,16,15,800.0,86.0,1.45,19.5,549.0,542.15,422.16
2017,7,24,16,30,781.0,83.0,1.4,19.0,501.0,488.25,380.72
2017,7,24,16,45,755.0,79.5,1.35,19.0,450.5,431.23,334.88
2017,7,24,17,0,729.0,76.0,1.3,19.0,400.0,375.84,288.95
2017,7,24,17,15,694.5,71.5,1.25,18.5,349.0,318.35,240.73
2017,7,24,17,30,660.0,67.0,1.2,18.0,298.0,263.0,193.09
2017,7,24,17,45,610.0,61.5,1.2,17.5,247.5,207.13,145.0
2017,7,24,18,0,560.0,56.0,1.2,17.0,197.0,156.61,101.84
2017,7,24,18,15,487.5,48.5,1.1,16.5,150.5,106.84,62.37
2017,7,24,18,30,415.0,41.0,1.0,16.0,104.0,65.35,33.62
2017,7,24,18,45,299.0,30.0,0.95,15.5,66.5,28.22,13.81
2017,7,24,19,0,183.0,19.0,0.9,15.0,29.0,14.76,0.0
2017,7,24,19,15,91.5,9.5,0.85,14.5,14.5,9.34,0.0
2017,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,5,15,78.0,9.5,0.6,13.0,14.0,9.34,0.0
2017,7,25,5,30,156.0,19.0,0.6,13.0,28.0,14.78,0.0
2017,7,25,5,45,270.5,31.0,0.65,13.5,65.0,28.74,14.72
2017,7,25,6,0,385.0,43.0,0.7,14.0,102.0,65.12,34.9
2017,7,25,6,15,458.5,51.5,0.7,14.5,148.0,105.98,63.53
2017,7,25,6,30,532.0,60.0,0.7,15.0,194.0,155.27,102.72
2017,7,25,6,45,270.0,89.0,0.75,15.5,157.5,150.64,111.4
2017,7,25,7,0,8.0,118.0,0.8,16.0,121.0,115.74,91.21
2017,7,25,7,15,108.0,148.5,0.8,16.5,196.5,182.11,143.55
2017,7,25,7,30,208.0,179.0,0.8,17.0,272.0,259.24,204.01
2017,7,25,7,45,175.5,205.0,0.8,17.5,289.5,281.62,221.35
2017,7,25,8,0,143.0,231.0,0.8,18.0,307.0,300.48,235.34
2017,7,25,8,15,230.0,243.5,0.8,18.5,379.5,370.19,288.59
2017,7,25,8,30,317.0,256.0,0.8,19.0,452.0,450.64,348.31
2017,7,25,8,45,572.0,179.0,0.8,19.5,565.5,563.4,433.29
2017,7,25,9,0,827.0,102.0,0.8,20.0,679.0,689.56,523.96
2017,7,25,9,15,839.0,104.0,0.85,20.0,719.0,735.34,553.19
2017,7,25,9,30,851.0,106.0,0.9,20.0,759.0,779.83,582.18
2017,7,25,9,45,851.0,113.0,0.95,20.5,791.5,818.0,605.55
2017,7,25,10,0,851.0,120.0,1.0,21.0,824.0,853.59,627.04
2017,7,25,10,15,858.0,121.5,1.05,21.5,852.5,887.12,647.01
2017,7,25,10,30,865.0,123.0,1.1,22.0,881.0,918.23,665.3
2017,7,25,10,45,871.0,123.5,1.2,22.5,903.5,944.8,681.42
2017,7,25,11,0,877.0,124.0,1.3,23.0,926.0,968.6,695.8
2017,7,25,11,15,880.0,125.0,1.35,23.0,940.5,987.07,707.42
2017,7,25,11,30,883.0,126.0,1.4,23.0,955.0,1002.43,717.23
2017,7,25,11,45,885.5,126.0,1.45,23.0,963.0,1013.11,724.22
2017,7,25,12,0,888.0,126.0,1.5,23.0,971.0,1020.54,729.35
2017,7,25,12,15,888.0,126.0,1.55,23.0,971.0,1022.18,731.0
2017,7,25,12,30,888.0,126.0,1.6,23.0,971.0,1020.51,730.75
2017,7,25,12,45,894.5,120.5,1.65,23.0,966.0,1016.42,729.11
2017,7,25,13,0,901.0,115.0,1.7,23.0,961.0,1008.89,725.42
2017,7,25,13,15,898.0,114.5,1.7,22.5,946.5,993.77,717.72
2017,7,25,13,30,895.0,114.0,1.7,22.0,932.0,975.47,708.1
2017,7,25,13,45,891.5,112.5,1.7,22.0,910.0,952.6,694.22
2017,7,25,14,0,888.0,111.0,1.7,22.0,888.0,926.77,678.47
2017,7,25,14,15,881.5,109.5,1.65,21.5,859.5,895.45,659.78
2017,7,25,14,30,875.0,108.0,1.6,21.0,831.0,861.61,639.34
2017,7,25,14,45,866.0,106.5,1.6,21.0,796.5,823.37,615.14
2017,7,25,15,0,857.0,105.0,1.6,21.0,762.0,783.14,589.39
2017,7,25,15,15,846.0,103.0,1.55,20.5,722.0,739.14,561.35
2017,7,25,15,30,835.0,101.0,1.5,20.0,682.0,693.73,531.94
2017,7,25,15,45,820.0,98.0,1.5,20.0,637.5,644.58,497.63
2017,7,25,16,0,805.0,95.0,1.5,20.0,593.0,593.48,460.19
2017,7,25,16,15,785.5,92.0,1.45,19.5,545.0,539.56,420.08
2017,7,25,16,30,766.0,89.0,1.4,19.0,497.0,486.06,378.96
2017,7,25,16,45,740.0,85.0,1.35,18.5,447.0,429.25,333.95
2017,7,25,17,0,714.0,81.0,1.3,18.0,397.0,374.09,288.73
2017,7,25,17,15,678.5,76.0,1.25,17.5,346.0,315.66,239.7
2017,7,25,17,30,643.0,71.0,1.2,17.0,295.0,261.2,192.7
2017,7,25,17,45,593.5,65.0,1.15,17.0,245.0,205.9,144.68
2017,7,25,18,0,544.0,59.0,1.1,17.0,195.0,155.91,101.78
2017,7,25,18,15,469.5,50.5,1.05,16.5,148.5,105.87,62.32
2017,7,25,18,30,395.0,42.0,1.0,16.0,102.0,64.37,33.63
2017,7,25,18,45,280.5,30.5,0.95,15.5,65.0,28.03,14.05
2017,7,25,19,0,166.0,19.0,0.9,15.0,28.0,14.88,0.0
2017,7,25,19,15,83.0,9.5,0.85,14.5,14.0,9.34,0.0
2017,7,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,15,99.5,9.0,0.65,12.5,14.5,8.85,0.0
2017,7,26,5,30,199.0,18.0,0.6,13.0,29.0,13.94,0.0
2017,7,26,5,45,321.5,28.5,0.6,13.5,67.5,26.65,12.76
2017,7,26,6,0,444.0,39.0,0.6,14.0,106.0,64.89,32.7
2017,7,26,6,15,517.0,46.0,0.55,14.5,153.0,107.54,62.25
2017,7,26,6,30,590.0,53.0,0.5,15.0,200.0,158.54,102.83
2017,7,26,6,45,296.5,84.0,0.5,15.5,158.0,151.99,111.37
2017,7,26,7,0,3.0,115.0,0.5,16.0,116.0,111.4,87.64
2017,7,26,7,15,162.5,139.0,0.5,16.5,210.5,192.21,150.61
2017,7,26,7,30,322.0,163.0,0.5,17.0,305.0,291.22,227.48
2017,7,26,7,45,182.0,186.0,0.5,17.5,268.5,266.13,208.46
2017,7,26,8,0,42.0,209.0,0.5,18.0,232.0,225.32,175.88
2017,7,26,8,15,126.5,241.0,0.5,18.5,318.0,309.27,240.85
2017,7,26,8,30,211.0,273.0,0.5,19.0,404.0,399.76,308.12
2017,7,26,8,45,541.5,180.0,0.5,19.5,549.0,544.04,417.1
2017,7,26,9,0,872.0,87.0,0.5,20.0,694.0,705.53,531.37
2017,7,26,9,15,882.5,89.0,0.55,20.5,734.5,752.08,559.0
2017,7,26,9,30,893.0,91.0,0.6,21.0,775.0,797.11,586.72
2017,7,26,9,45,885.5,101.0,0.65,21.5,805.5,833.8,608.65
2017,7,26,10,0,878.0,111.0,0.7,22.0,836.0,867.28,628.39
2017,7,26,10,15,884.5,112.0,0.75,22.0,864.5,900.7,649.23
2017,7,26,10,30,891.0,113.0,0.8,22.0,893.0,931.59,668.39
2017,7,26,10,45,895.0,114.5,0.85,22.5,915.0,957.95,683.4
2017,7,26,11,0,899.0,116.0,0.9,23.0,937.0,981.36,696.6
2017,7,26,11,15,902.0,117.0,0.95,23.0,952.0,1000.22,708.39
2017,7,26,11,30,905.0,118.0,1.0,23.0,967.0,1015.89,718.35
2017,7,26,11,45,905.5,118.5,1.05,23.5,974.0,1025.3,723.21
2017,7,26,12,0,906.0,119.0,1.1,24.0,981.0,1031.36,726.17
2017,7,26,12,15,906.0,119.0,1.1,24.0,981.0,1033.03,727.05
2017,7,26,12,30,906.0,119.0,1.1,24.0,981.0,1031.32,726.05
2017,7,26,12,45,912.0,114.0,1.15,24.0,975.5,1027.11,724.6
2017,7,26,13,0,918.0,109.0,1.2,24.0,970.0,1019.4,721.12
2017,7,26,13,15,915.5,108.5,1.2,24.0,955.0,1004.52,712.43
2017,7,26,13,30,913.0,108.0,1.2,24.0,940.0,986.38,701.88
2017,7,26,13,45,909.5,106.5,1.25,24.0,918.5,963.12,689.01
2017,7,26,14,0,906.0,105.0,1.3,24.0,897.0,936.83,674.19
2017,7,26,14,15,899.5,103.5,1.3,24.0,868.0,904.99,655.01
2017,7,26,14,30,893.0,102.0,1.3,24.0,839.0,870.57,634.1
2017,7,26,14,45,885.5,100.0,1.3,24.0,804.5,832.42,610.58
2017,7,26,15,0,878.0,98.0,1.3,24.0,770.0,792.11,585.43
2017,7,26,15,15,866.5,96.0,1.25,23.5,729.5,746.88,557.21
2017,7,26,15,30,855.0,94.0,1.2,23.0,689.0,700.24,527.62
2017,7,26,15,45,841.0,91.5,1.2,23.0,644.0,650.27,493.84
2017,7,26,16,0,827.0,89.0,1.2,23.0,599.0,599.61,457.45
2017,7,26,16,15,808.0,86.0,1.15,22.5,550.5,545.56,417.96
2017,7,26,16,30,789.0,83.0,1.1,22.0,502.0,491.17,376.91
2017,7,26,16,45,763.5,79.5,1.1,21.5,451.5,433.89,332.5
2017,7,26,17,0,738.0,76.0,1.1,21.0,401.0,378.18,287.64
2017,7,26,17,15,703.0,71.5,1.05,20.5,349.0,319.97,239.34
2017,7,26,17,30,668.0,67.0,1.0,20.0,297.0,263.98,191.63
2017,7,26,17,45,619.0,61.0,1.0,19.5,246.5,207.42,143.4
2017,7,26,18,0,570.0,55.0,1.0,19.0,196.0,156.12,99.98
2017,7,26,18,15,495.0,47.5,0.95,18.0,149.0,105.57,60.58
2017,7,26,18,30,420.0,40.0,0.9,17.0,102.0,63.61,32.1
2017,7,26,18,45,301.0,29.0,0.85,16.5,64.5,26.43,12.74
2017,7,26,19,0,182.0,18.0,0.8,16.0,27.0,14.03,0.0
2017,7,26,19,15,91.0,9.0,0.75,15.5,13.5,8.85,0.0
2017,7,26,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,15,95.0,9.0,0.45,12.5,13.5,8.85,0.0
2017,7,27,5,30,190.0,18.0,0.4,13.0,27.0,14.06,0.0
2017,7,27,5,45,311.5,28.5,0.4,13.5,65.0,26.07,12.62
2017,7,27,6,0,433.0,39.0,0.4,14.0,103.0,63.53,32.11
2017,7,27,6,15,507.0,46.5,0.4,14.5,150.0,106.1,61.45
2017,7,27,6,30,581.0,54.0,0.4,15.0,197.0,157.14,101.89
2017,7,27,6,45,631.5,59.0,0.4,15.5,248.0,208.46,145.74
2017,7,27,7,0,682.0,64.0,0.4,16.0,299.0,266.09,195.2
2017,7,27,7,15,716.5,68.0,0.4,16.5,351.0,321.22,242.41
2017,7,27,7,30,751.0,72.0,0.4,17.0,403.0,379.45,290.69
2017,7,27,7,45,777.0,75.0,0.45,18.0,454.0,435.56,335.51
2017,7,27,8,0,803.0,78.0,0.5,19.0,505.0,493.28,379.78
2017,7,27,8,15,822.0,81.0,0.5,19.5,553.5,548.03,420.48
2017,7,27,8,30,841.0,84.0,0.5,20.0,602.0,603.12,459.89
2017,7,27,8,45,856.5,86.0,0.55,20.5,647.5,654.91,496.23
2017,7,27,9,0,872.0,88.0,0.6,21.0,693.0,706.1,529.69
2017,7,27,9,15,883.0,89.5,0.65,21.5,734.0,752.56,558.75
2017,7,27,9,30,894.0,91.0,0.7,22.0,775.0,797.53,586.41
2017,7,27,9,45,903.5,92.0,0.75,22.5,810.5,839.02,611.43
2017,7,27,10,0,913.0,93.0,0.8,23.0,846.0,878.45,634.86
2017,7,27,10,15,919.5,94.5,0.8,23.5,875.0,913.47,654.36
2017,7,27,10,30,926.0,96.0,0.8,24.0,904.0,945.85,672.01
2017,7,27,10,45,931.0,96.5,0.85,24.5,927.0,972.97,687.27
2017,7,27,11,0,936.0,97.0,0.9,25.0,950.0,997.07,700.68
2017,7,27,11,15,939.0,97.5,0.9,25.0,965.0,1016.06,711.4
2017,7,27,11,30,942.0,98.0,0.9,25.0,980.0,1031.72,720.21
2017,7,27,11,45,944.0,98.0,0.95,25.5,988.0,1042.47,725.81
2017,7,27,12,0,946.0,98.0,1.0,26.0,996.0,1049.74,729.46
2017,7,27,12,15,946.0,98.0,1.0,26.0,996.0,1051.49,730.35
2017,7,27,12,30,946.0,98.0,1.0,26.0,996.0,1049.7,729.31
2017,7,27,12,45,938.0,102.0,1.05,26.5,986.5,1040.54,723.58
2017,7,27,13,0,930.0,106.0,1.1,27.0,977.0,1028.01,715.97
2017,7,27,13,15,927.0,105.5,1.1,27.0,962.0,1012.46,707.11
2017,7,27,13,30,924.0,105.0,1.1,27.0,947.0,993.63,696.35
2017,7,27,13,45,919.5,104.0,1.15,27.0,924.5,969.69,683.37
2017,7,27,14,0,915.0,103.0,1.2,27.0,902.0,942.73,668.47
2017,7,27,14,15,908.5,101.5,1.2,26.5,872.5,910.61,650.74
2017,7,27,14,30,902.0,100.0,1.2,26.0,843.0,875.88,631.21
2017,7,27,14,45,893.0,98.5,1.25,26.0,807.5,836.66,607.98
2017,7,27,15,0,884.0,97.0,1.3,26.0,772.0,795.37,583.06
2017,7,27,15,15,872.0,95.0,1.3,25.5,731.0,749.49,555.21
2017,7,27,15,30,860.0,93.0,1.3,25.0,690.0,702.22,525.91
2017,7,27,15,45,844.5,91.0,1.3,25.0,644.5,651.51,491.77
2017,7,27,16,0,829.0,89.0,1.3,25.0,599.0,600.23,455.1
2017,7,27,16,15,809.5,86.0,1.3,24.5,550.5,545.77,415.84
2017,7,27,16,30,790.0,83.0,1.3,24.0,502.0,491.01,374.93
2017,7,27,16,45,763.5,79.5,1.3,23.5,450.5,433.18,330.21
2017,7,27,17,0,737.0,76.0,1.3,23.0,399.0,377.03,285.15
2017,7,27,17,15,701.5,71.5,1.25,22.5,347.0,318.68,236.92
2017,7,27,17,30,666.0,67.0,1.2,22.0,295.0,262.62,189.35
2017,7,27,17,45,615.0,61.5,1.15,21.5,244.5,206.19,141.47
2017,7,27,18,0,564.0,56.0,1.1,21.0,194.0,155.24,98.68
2017,7,27,18,15,487.0,48.0,1.0,20.0,147.0,104.36,59.44
2017,7,27,18,30,410.0,40.0,0.9,19.0,100.0,62.32,31.25
2017,7,27,18,45,287.0,28.5,0.8,18.5,62.5,25.33,12.07
2017,7,27,19,0,164.0,17.0,0.7,18.0,25.0,13.18,0.0
2017,7,27,19,15,82.0,8.5,0.65,17.5,12.5,8.36,0.0
2017,7,27,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,28,5,15,94.5,8.5,0.7,13.0,13.0,8.36,0.0
2017,7,28,5,30,189.0,17.0,0.7,13.0,26.0,13.21,0.0
2017,7,28,5,45,315.0,27.5,0.7,13.5,64.0,24.71,11.71
2017,7,28,6,0,441.0,38.0,0.7,14.0,102.0,62.53,31.11
2017,7,28,6,15,516.5,45.5,0.7,14.5,149.5,105.67,60.73
2017,7,28,6,30,592.0,53.0,0.7,15.0,197.0,157.48,101.82
2017,7,28,6,45,642.5,58.0,0.7,15.5,248.5,210.41,147.25
2017,7,28,7,0,693.0,63.0,0.7,16.0,300.0,267.62,196.75
2017,7,28,7,15,727.0,67.0,0.7,16.5,352.5,323.2,244.77
2017,7,28,7,30,761.0,71.0,0.7,17.0,405.0,381.82,293.84
2017,7,28,7,45,786.5,74.5,0.75,17.5,456.0,438.78,340.34
2017,7,28,8,0,812.0,78.0,0.8,18.0,507.0,497.28,386.37
2017,7,28,8,15,830.5,80.5,0.8,18.5,556.0,551.72,427.44
2017,7,28,8,30,849.0,83.0,0.8,19.0,605.0,606.46,467.21
2017,7,28,8,45,863.0,85.5,0.8,19.5,650.5,658.19,503.41
2017,7,28,9,0,877.0,88.0,0.8,20.0,696.0,709.16,536.47
2017,7,28,9,15,888.0,90.0,0.85,20.0,737.0,756.39,567.39
2017,7,28,9,30,899.0,92.0,0.9,20.0,778.0,802.11,596.98
2017,7,28,9,45,896.0,100.0,0.95,20.5,810.5,840.77,620.44
2017,7,28,10,0,893.0,108.0,1.0,21.0,843.0,876.49,641.82
2017,7,28,10,15,900.0,109.5,1.0,21.0,872.5,911.39,662.93
2017,7,28,10,30,907.0,111.0,1.0,21.0,902.0,943.72,682.25
2017,7,28,10,45,911.5,112.0,1.05,21.5,924.5,970.47,697.55
2017,7,28,11,0,916.0,113.0,1.1,22.0,947.0,994.23,711.0
2017,7,28,11,15,919.5,114.0,1.15,22.0,962.5,1013.9,723.31
2017,7,28,11,30,923.0,115.0,1.2,22.0,978.0,1030.32,733.74
2017,7,28,11,45,925.0,115.0,1.25,22.0,986.0,1040.9,740.69
2017,7,28,12,0,927.0,115.0,1.3,22.0,994.0,1048.06,745.71
2017,7,28,12,15,927.0,115.0,1.3,22.0,994.5,1049.78,746.61
2017,7,28,12,30,927.0,115.0,1.3,22.0,995.0,1048.01,745.56
2017,7,28,12,45,925.0,115.5,1.35,22.0,987.0,1041.31,742.5
2017,7,28,13,0,923.0,116.0,1.4,22.0,979.0,1031.18,737.44
2017,7,28,13,15,920.5,115.0,1.4,21.5,964.0,1015.68,729.69
2017,7,28,13,30,918.0,114.0,1.4,21.0,949.0,996.9,719.96
2017,7,28,13,45,914.5,112.5,1.45,21.0,927.0,973.47,706.71
2017,7,28,14,0,911.0,111.0,1.5,21.0,905.0,947.0,691.48
2017,7,28,14,15,904.5,109.5,1.5,20.5,876.0,914.95,673.13
2017,7,28,14,30,898.0,108.0,1.5,20.0,847.0,880.29,652.93
2017,7,28,14,45,891.0,106.0,1.5,20.0,812.0,842.29,629.06
2017,7,28,15,0,884.0,104.0,1.5,20.0,777.0,802.07,603.49
2017,7,28,15,15,872.5,101.5,1.45,19.5,736.0,755.99,574.18
2017,7,28,15,30,861.0,99.0,1.4,19.0,695.0,708.48,543.47
2017,7,28,15,45,847.5,96.0,1.4,19.0,650.0,657.96,508.44
2017,7,28,16,0,834.0,93.0,1.4,19.0,605.0,607.44,471.44
2017,7,28,16,15,814.0,90.0,1.35,18.5,555.5,551.71,429.98
2017,7,28,16,30,794.0,87.0,1.3,18.0,506.0,496.39,387.46
2017,7,28,16,45,769.0,82.5,1.3,18.0,454.5,437.97,340.68
2017,7,28,17,0,744.0,78.0,1.3,18.0,403.0,381.08,293.56
2017,7,28,17,15,707.5,73.5,1.25,17.5,350.5,321.97,243.82
2017,7,28,17,30,671.0,69.0,1.2,17.0,298.0,265.24,194.83
2017,7,28,17,45,619.5,63.0,1.15,16.5,246.5,207.92,145.34
2017,7,28,18,0,568.0,57.0,1.1,16.0,195.0,156.15,101.12
2017,7,28,18,15,488.0,49.0,1.05,15.5,147.5,104.74,60.8
2017,7,28,18,30,408.0,41.0,1.0,15.0,100.0,62.54,32.19
2017,7,28,18,45,280.0,29.5,1.0,14.5,62.5,25.79,15.52
2017,7,28,19,0,152.0,18.0,1.0,14.0,25.0,14.29,0.0
2017,7,28,19,15,76.0,9.0,0.95,13.5,12.5,8.85,0.0
2017,7,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,29,5,15,92.0,8.5,0.8,11.5,12.5,8.36,0.0
2017,7,29,5,30,184.0,17.0,0.8,12.0,25.0,13.32,0.0
2017,7,29,5,45,317.5,27.5,0.8,12.5,63.5,24.29,14.45
2017,7,29,6,0,451.0,38.0,0.8,13.0,102.0,62.59,31.09
2017,7,29,6,15,529.0,45.0,0.75,13.5,150.5,106.08,60.76
2017,7,29,6,30,607.0,52.0,0.7,14.0,199.0,158.51,102.36
2017,7,29,6,45,329.5,90.5,0.65,14.5,173.0,165.08,121.34
2017,7,29,7,0,52.0,129.0,0.6,15.0,147.0,139.17,109.65
2017,7,29,7,15,60.5,152.0,0.6,15.5,176.0,167.79,132.92
2017,7,29,7,30,69.0,175.0,0.6,16.0,205.0,197.45,156.38
2017,7,29,7,45,86.0,200.0,0.6,16.5,242.5,233.91,184.74
2017,7,29,8,0,103.0,225.0,0.6,17.0,280.0,272.2,213.97
2017,7,29,8,15,486.0,152.5,0.6,17.5,446.0,428.63,336.38
2017,7,29,8,30,869.0,80.0,0.6,18.0,612.0,615.08,474.7
2017,7,29,8,45,884.0,81.5,0.65,19.0,658.5,667.41,509.17
2017,7,29,9,0,899.0,83.0,0.7,20.0,705.0,719.03,541.85
2017,7,29,9,15,910.0,85.0,0.7,20.0,746.0,767.21,572.47
2017,7,29,9,30,921.0,87.0,0.7,20.0,787.0,813.83,601.58
2017,7,29,9,45,921.5,92.5,0.75,20.5,821.0,853.65,625.53
2017,7,29,10,0,922.0,98.0,0.8,21.0,855.0,890.71,647.52
2017,7,29,10,15,928.5,99.0,0.85,21.5,884.5,925.56,667.92
2017,7,29,10,30,935.0,100.0,0.9,22.0,914.0,957.72,686.49
2017,7,29,10,45,940.0,101.0,0.95,22.5,937.0,985.62,702.33
2017,7,29,11,0,945.0,102.0,1.0,23.0,960.0,1010.46,716.27
2017,7,29,11,15,947.5,102.5,1.05,23.0,975.5,1029.15,727.86
2017,7,29,11,30,950.0,103.0,1.1,23.0,991.0,1044.45,737.55
2017,7,29,11,45,951.5,103.0,1.15,23.0,998.5,1054.79,744.34
2017,7,29,12,0,953.0,103.0,1.2,23.0,1006.0,1061.61,749.15
2017,7,29,12,15,953.0,103.0,1.2,23.0,1006.0,1063.36,750.06
2017,7,29,12,30,953.0,103.0,1.2,23.0,1006.0,1061.54,748.99
2017,7,29,12,45,944.0,108.0,1.25,23.0,996.0,1052.34,744.5
2017,7,29,13,0,935.0,113.0,1.3,23.0,986.0,1039.74,738.08
2017,7,29,13,15,932.0,112.5,1.3,23.0,970.5,1024.08,728.97
2017,7,29,13,30,929.0,112.0,1.3,23.0,955.0,1005.11,717.89
2017,7,29,13,45,924.0,111.0,1.3,23.0,932.0,980.53,703.37
2017,7,29,14,0,919.0,110.0,1.3,23.0,909.0,952.94,686.99
2017,7,29,14,15,912.0,108.5,1.3,22.5,879.5,920.19,668.57
2017,7,29,14,30,905.0,107.0,1.3,22.0,850.0,884.83,648.3
2017,7,29,14,45,896.0,105.5,1.3,22.0,814.0,845.42,623.91
2017,7,29,15,0,887.0,104.0,1.3,22.0,778.0,803.92,597.91
2017,7,29,15,15,875.0,101.5,1.25,21.5,736.5,757.3,568.66
2017,7,29,15,30,863.0,99.0,1.2,21.0,695.0,709.28,538.02
2017,7,29,15,45,848.0,96.5,1.2,21.0,649.0,658.14,503.0
2017,7,29,16,0,833.0,94.0,1.2,21.0,603.0,607.17,466.16
2017,7,29,16,15,812.5,91.0,1.15,20.5,553.5,551.15,425.0
2017,7,29,16,30,792.0,88.0,1.1,20.0,504.0,495.61,382.81
2017,7,29,16,45,765.5,83.5,1.05,19.5,452.5,436.57,336.54
2017,7,29,17,0,739.0,79.0,1.0,19.0,401.0,379.22,289.96
2017,7,29,17,15,702.0,74.5,0.95,18.5,348.0,320.18,240.73
2017,7,29,17,30,665.0,70.0,0.9,18.0,295.0,263.6,192.29
2017,7,29,17,45,612.0,63.5,0.9,17.5,243.5,205.79,142.94
2017,7,29,18,0,559.0,57.0,0.9,17.0,192.0,153.72,98.91
2017,7,29,18,15,478.0,48.5,0.8,16.5,144.5,102.3,58.93
2017,7,29,18,30,397.0,40.0,0.7,16.0,97.0,60.22,30.66
2017,7,29,18,45,269.5,28.0,0.65,15.5,59.5,23.79,13.64
2017,7,29,19,0,142.0,16.0,0.6,15.0,22.0,12.46,0.0
2017,7,29,19,15,71.0,8.0,0.6,14.5,11.0,7.86,0.0
2017,7,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,5,15,81.0,8.0,0.75,12.5,11.5,7.86,0.0
2017,7,30,5,30,162.0,16.0,0.7,13.0,23.0,12.46,0.0
2017,7,30,5,45,291.5,27.0,0.65,13.5,60.0,23.17,13.3
2017,7,30,6,0,421.0,38.0,0.6,14.0,97.0,60.07,30.03
2017,7,30,6,15,499.5,45.5,0.55,14.5,144.5,102.31,58.64
2017,7,30,6,30,578.0,53.0,0.5,15.0,192.0,153.57,98.92
2017,7,30,6,45,630.5,58.5,0.45,15.5,243.5,205.63,143.26
2017,7,30,7,0,683.0,64.0,0.4,16.0,295.0,264.25,193.41
2017,7,30,7,15,420.0,121.0,0.4,16.5,270.5,265.87,203.71
2017,7,30,7,30,157.0,178.0,0.4,17.0,246.0,236.99,185.45
2017,7,30,7,45,97.0,190.5,0.4,17.5,234.5,229.71,180.12
2017,7,30,8,0,37.0,203.0,0.4,18.0,223.0,217.01,169.45
2017,7,30,8,15,442.0,143.5,0.45,18.5,412.5,394.7,309.41
2017,7,30,8,30,847.0,84.0,0.5,19.0,602.0,605.2,465.1
2017,7,30,8,45,862.5,86.0,0.55,19.5,647.5,657.4,499.91
2017,7,30,9,0,878.0,88.0,0.6,20.0,693.0,708.98,533.81
2017,7,30,9,15,889.0,90.0,0.65,20.5,734.5,756.34,563.54
2017,7,30,9,30,900.0,92.0,0.7,21.0,776.0,802.18,591.83
2017,7,30,9,45,898.0,99.0,0.75,21.5,808.5,840.76,615.0
2017,7,30,10,0,896.0,106.0,0.8,22.0,841.0,876.46,636.15
2017,7,30,10,15,902.5,107.5,0.85,22.5,870.0,911.07,656.44
2017,7,30,10,30,909.0,109.0,0.9,23.0,899.0,943.07,674.94
2017,7,30,10,45,915.5,109.0,0.95,23.5,922.5,970.75,690.66
2017,7,30,11,0,922.0,109.0,1.0,24.0,946.0,995.51,704.57
2017,7,30,11,15,925.5,109.5,1.0,24.0,961.0,1014.8,715.56
2017,7,30,11,30,929.0,110.0,1.0,24.0,976.0,1030.81,724.67
2017,7,30,11,45,932.0,109.0,1.05,24.0,984.5,1041.42,731.61
2017,7,30,12,0,935.0,108.0,1.1,24.0,993.0,1048.6,736.64
2017,7,30,12,15,935.5,108.5,1.1,24.0,993.0,1051.32,738.14
2017,7,30,12,30,936.0,109.0,1.1,24.0,993.0,1050.53,737.68
2017,7,30,12,45,927.0,113.0,1.15,24.5,983.5,1040.38,731.23
2017,7,30,13,0,918.0,117.0,1.2,25.0,974.0,1026.89,722.92
2017,7,30,13,15,915.5,116.5,1.2,25.0,959.0,1011.91,714.31
2017,7,30,13,30,913.0,116.0,1.2,25.0,944.0,993.65,703.76
2017,7,30,13,45,910.5,114.0,1.2,25.0,922.0,970.68,690.36
2017,7,30,14,0,908.0,112.0,1.2,25.0,900.0,944.62,675.06
2017,7,30,14,15,901.5,110.5,1.2,24.5,871.0,912.57,657.23
2017,7,30,14,30,895.0,109.0,1.2,24.0,842.0,877.91,637.6
2017,7,30,14,45,888.0,106.5,1.2,24.0,807.0,839.4,614.02
2017,7,30,15,0,881.0,104.0,1.2,24.0,772.0,798.68,588.77
2017,7,30,15,15,869.0,101.5,1.15,23.5,730.5,752.25,559.89
2017,7,30,15,30,857.0,99.0,1.1,23.0,689.0,704.43,529.66
2017,7,30,15,45,842.5,96.0,1.1,23.0,643.5,653.33,494.95
2017,7,30,16,0,828.0,93.0,1.1,23.0,598.0,602.36,458.47
2017,7,30,16,15,808.0,90.0,1.1,22.5,549.0,546.83,418.37
2017,7,30,16,30,788.0,87.0,1.1,22.0,500.0,491.73,377.1
2017,7,30,16,45,762.0,83.0,1.1,22.0,448.0,433.6,331.37
2017,7,30,17,0,736.0,79.0,1.1,22.0,396.0,377.12,285.39
2017,7,30,17,15,698.5,74.0,1.1,21.0,343.5,317.56,236.78
2017,7,30,17,30,661.0,69.0,1.1,20.0,291.0,260.55,188.76
2017,7,30,17,45,609.0,62.5,1.1,19.5,240.0,203.22,139.97
2017,7,30,18,0,557.0,56.0,1.1,19.0,189.0,151.54,96.46
2017,7,30,18,15,476.0,47.5,1.05,18.0,141.5,100.33,57.09
2017,7,30,18,30,395.0,39.0,1.0,17.0,94.0,58.47,29.32
2017,7,30,18,45,267.0,27.0,0.95,16.5,57.5,22.34,12.18
2017,7,30,19,0,139.0,15.0,0.9,16.0,21.0,11.62,0.0
2017,7,30,19,15,69.5,7.5,0.85,15.5,10.5,7.37,0.0
2017,7,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,5,15,73.5,7.5,0.7,12.5,10.5,7.37,0.0
2017,7,31,5,30,147.0,15.0,0.6,13.0,21.0,11.61,0.0
2017,7,31,5,45,277.0,26.5,0.55,13.5,58.0,22.2,12.33
2017,7,31,6,0,407.0,38.0,0.5,14.0,95.0,58.64,29.46
2017,7,31,6,15,486.5,46.0,0.45,14.5,142.0,100.61,57.78
2017,7,31,6,30,566.0,54.0,0.4,15.0,189.0,151.74,97.76
2017,7,31,6,45,620.0,59.5,0.4,15.5,240.5,203.46,141.69
2017,7,31,7,0,674.0,65.0,0.4,16.0,292.0,261.93,191.71
2017,7,31,7,15,710.0,69.5,0.4,16.5,344.5,317.72,239.47
2017,7,31,7,30,746.0,74.0,0.4,17.0,397.0,376.8,288.48
2017,7,31,7,45,773.5,77.5,0.4,17.5,449.0,433.99,334.46
2017,7,31,8,0,801.0,81.0,0.4,18.0,501.0,492.96,380.0
2017,7,31,8,15,821.0,84.0,0.4,18.5,550.0,548.68,421.44
2017,7,31,8,30,841.0,87.0,0.4,19.0,599.0,604.08,461.1
2017,7,31,8,45,857.0,89.0,0.45,20.0,645.0,656.38,496.88
2017,7,31,9,0,873.0,91.0,0.5,21.0,691.0,708.12,529.85
2017,7,31,9,15,884.5,93.0,0.55,21.5,732.5,755.68,559.5
2017,7,31,9,30,896.0,95.0,0.6,22.0,774.0,801.78,587.76
2017,7,31,9,45,903.0,97.0,0.65,22.5,809.5,842.48,612.12
2017,7,31,10,0,910.0,99.0,0.7,23.0,845.0,880.93,634.83
2017,7,31,10,15,917.0,100.5,0.75,23.5,874.5,916.43,655.46
2017,7,31,10,30,924.0,102.0,0.8,24.0,904.0,949.3,674.32
2017,7,31,10,45,929.5,102.5,0.85,24.5,927.0,976.94,689.86
2017,7,31,11,0,935.0,103.0,0.9,25.0,950.0,1001.56,703.56
2017,7,31,11,15,938.5,103.5,0.95,25.0,965.5,1021.07,715.58
2017,7,31,11,30,942.0,104.0,1.0,25.0,981.0,1037.26,725.72
2017,7,31,11,45,944.5,103.5,1.05,25.5,989.5,1048.01,731.29
2017,7,31,12,0,947.0,103.0,1.1,26.0,998.0,1055.26,734.89
2017,7,31,12,15,947.0,103.0,1.15,26.0,998.0,1056.98,736.74
2017,7,31,12,30,947.0,103.0,1.2,26.0,998.0,1055.14,736.62
2017,7,31,12,45,950.5,100.0,1.25,26.0,991.5,1050.12,734.71
2017,7,31,13,0,954.0,97.0,1.3,26.0,985.0,1041.49,730.71
2017,7,31,13,15,951.0,96.5,1.3,26.0,969.5,1025.51,721.47
2017,7,31,13,30,948.0,96.0,1.3,26.0,954.0,1006.15,710.3
2017,7,31,13,45,944.5,94.5,1.35,26.0,931.5,981.99,697.01
2017,7,31,14,0,941.0,93.0,1.4,26.0,909.0,954.67,681.71
2017,7,31,14,15,934.5,92.0,1.4,25.5,879.5,922.19,663.64
2017,7,31,14,30,928.0,91.0,1.4,25.0,850.0,887.0,643.67
2017,7,31,14,45,920.0,89.5,1.4,25.0,814.0,847.55,619.46
2017,7,31,15,0,912.0,88.0,1.4,25.0,778.0,805.86,593.57
2017,7,31,15,15,901.0,86.0,1.4,24.5,736.5,759.43,565.27
2017,7,31,15,30,890.0,84.0,1.4,24.0,695.0,711.45,535.39
2017,7,31,15,45,875.5,82.0,1.4,24.0,649.0,659.89,500.77
2017,7,31,16,0,861.0,80.0,1.4,24.0,603.0,607.6,463.11
2017,7,31,16,15,841.5,77.5,1.35,23.5,553.0,551.54,422.08
2017,7,31,16,30,822.0,75.0,1.3,23.0,503.0,495.89,379.91
2017,7,31,16,45,796.0,71.5,1.3,22.5,451.0,436.51,333.67
2017,7,31,17,0,770.0,68.0,1.3,22.0,399.0,378.73,286.92
2017,7,31,17,15,734.5,64.0,1.25,21.0,346.5,319.04,237.59
2017,7,31,17,30,699.0,60.0,1.2,20.0,294.0,262.57,189.42
2017,7,31,17,45,647.0,55.0,1.15,19.5,242.0,204.76,139.81
2017,7,31,18,0,595.0,50.0,1.1,19.0,190.0,151.49,94.77
2017,7,31,18,15,515.5,42.5,1.05,18.5,142.5,99.37,54.53
2017,7,31,18,30,436.0,35.0,1.0,18.0,95.0,56.4,26.37
2017,7,31,18,45,302.5,24.5,0.95,17.5,57.5,19.58,9.7
2017,7,31,19,0,169.0,14.0,0.9,17.0,20.0,13.76,0.0
2017,7,31,19,15,84.5,7.0,0.85,16.5,10.0,6.88,0.0
2017,7,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,1,5,15,64.5,7.0,0.65,13.0,9.5,6.88,0.0
2017,8,1,5,30,129.0,14.0,0.6,13.0,19.0,13.76,0.0
2017,8,1,5,45,253.5,26.0,0.55,13.5,54.5,21.24,11.34
2017,8,1,6,0,378.0,38.0,0.5,14.0,90.0,56.34,28.65
2017,8,1,6,15,457.5,46.5,0.5,14.5,136.0,97.06,56.09
2017,8,1,6,30,537.0,55.0,0.5,15.0,182.0,146.95,95.03
2017,8,1,6,45,592.0,61.0,0.5,16.0,232.5,197.72,137.82
2017,8,1,7,0,647.0,67.0,0.5,17.0,283.0,254.49,186.0
2017,8,1,7,15,684.5,72.0,0.5,17.5,335.0,310.72,233.94
2017,8,1,7,30,722.0,77.0,0.5,18.0,387.0,369.54,282.64
2017,8,1,7,45,750.0,80.0,0.5,19.0,438.5,425.2,326.85
2017,8,1,8,0,778.0,83.0,0.5,20.0,490.0,482.73,370.61
2017,8,1,8,15,798.5,86.5,0.5,20.5,539.0,538.12,411.74
2017,8,1,8,30,819.0,90.0,0.5,21.0,588.0,594.02,451.69
2017,8,1,8,45,835.0,92.5,0.55,22.0,633.5,645.06,486.55
2017,8,1,9,0,851.0,95.0,0.6,23.0,679.0,696.38,519.48
2017,8,1,9,15,863.0,97.0,0.6,23.5,720.0,743.43,548.08
2017,8,1,9,30,875.0,99.0,0.6,24.0,761.0,789.11,575.24
2017,8,1,9,45,863.0,112.0,0.65,25.0,790.5,824.79,595.14
2017,8,1,10,0,851.0,125.0,0.7,26.0,820.0,856.93,612.63
2017,8,1,10,15,858.5,126.5,0.75,26.5,849.5,891.12,632.46
2017,8,1,10,30,866.0,128.0,0.8,27.0,879.0,922.88,650.59
2017,8,1,10,45,872.5,128.5,0.85,27.5,901.5,950.11,665.84
2017,8,1,11,0,879.0,129.0,0.9,28.0,924.0,974.54,679.39
2017,8,1,11,15,882.5,130.0,0.95,28.0,939.5,993.64,691.09
2017,8,1,11,30,886.0,131.0,1.0,28.0,955.0,1009.6,701.03
2017,8,1,11,45,888.5,131.0,1.05,28.5,963.0,1020.34,706.56
2017,8,1,12,0,891.0,131.0,1.1,29.0,971.0,1027.79,710.25
2017,8,1,12,15,890.5,131.0,1.1,29.0,970.5,1028.9,710.76
2017,8,1,12,30,890.0,131.0,1.1,29.0,970.0,1026.65,709.46
2017,8,1,12,45,891.0,128.5,1.15,29.0,962.5,1020.01,706.58
2017,8,1,13,0,892.0,126.0,1.2,29.0,955.0,1010.01,701.79
2017,8,1,13,15,888.0,125.0,1.2,29.0,939.0,993.34,692.2
2017,8,1,13,30,884.0,124.0,1.2,29.0,923.0,973.54,680.82
2017,8,1,13,45,876.0,124.0,1.25,29.0,899.5,947.99,666.73
2017,8,1,14,0,868.0,124.0,1.3,29.0,876.0,919.7,650.89
2017,8,1,14,15,860.0,122.5,1.3,28.5,846.0,887.32,632.91
2017,8,1,14,30,852.0,121.0,1.3,28.0,816.0,852.55,613.23
2017,8,1,14,45,838.5,120.5,1.35,28.0,779.5,812.1,589.03
2017,8,1,15,0,825.0,120.0,1.4,28.0,743.0,772.52,565.07
2017,8,1,15,15,811.0,117.0,1.4,27.5,701.5,725.8,536.5
2017,8,1,15,30,797.0,114.0,1.4,27.0,660.0,678.02,506.56
2017,8,1,15,45,777.0,112.0,1.4,26.5,614.0,626.53,471.61
2017,8,1,16,0,757.0,110.0,1.4,26.0,568.0,575.04,435.57
2017,8,1,16,15,733.5,106.0,1.3,25.5,519.5,519.85,395.15
2017,8,1,16,30,710.0,102.0,1.2,25.0,471.0,465.25,353.95
2017,8,1,16,45,677.0,98.0,1.2,24.5,420.0,407.75,309.73
2017,8,1,17,0,644.0,94.0,1.2,24.0,369.0,352.77,265.95
