Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,17,15,603.5,87.5,1.15,23.0,318.0,295.53,219.61
2017,8,1,17,30,563.0,81.0,1.1,22.0,267.0,242.22,175.26
2017,8,1,17,45,503.0,73.0,1.05,21.5,217.5,187.14,129.44
2017,8,1,18,0,443.0,65.0,1.0,21.0,168.0,138.72,89.82
2017,8,1,18,15,362.5,54.0,0.9,20.5,124.0,91.29,53.93
2017,8,1,18,30,282.0,43.0,0.8,20.0,80.0,53.76,29.02
2017,8,1,18,45,172.5,27.5,0.75,19.5,47.0,21.46,10.75
2017,8,1,19,0,63.0,12.0,0.7,19.0,14.0,11.8,0.0
2017,8,1,19,15,31.5,6.0,0.65,18.5,7.0,5.9,0.0
2017,8,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,7.0,0.5,16.5,7.0,6.88,0.0
2017,8,2,5,30,0.0,14.0,0.7,17.0,14.0,13.76,0.0
2017,8,2,5,45,112.5,31.0,0.9,17.5,46.0,26.18,14.65
2017,8,2,6,0,225.0,48.0,1.1,18.0,78.0,55.43,32.4
2017,8,2,6,15,300.0,62.0,1.1,18.0,121.0,92.08,57.93
2017,8,2,6,30,375.0,76.0,1.1,18.0,164.0,137.39,92.95
2017,8,2,6,45,433.0,86.5,1.1,18.5,212.0,184.01,131.34
2017,8,2,7,0,491.0,97.0,1.1,19.0,260.0,237.05,175.64
2017,8,2,7,15,532.0,105.5,1.0,19.5,309.5,289.71,219.64
2017,8,2,7,30,573.0,114.0,0.9,20.0,359.0,345.33,264.9
2017,8,2,7,45,607.0,119.5,0.85,20.5,408.5,398.61,307.23
2017,8,2,8,0,641.0,125.0,0.8,21.0,458.0,454.61,350.15
2017,8,2,8,15,664.5,130.0,0.75,21.0,505.5,506.67,389.36
2017,8,2,8,30,688.0,135.0,0.7,21.0,553.0,559.79,428.04
2017,8,2,8,45,709.5,138.0,0.65,21.5,597.5,610.34,462.8
2017,8,2,9,0,731.0,141.0,0.6,22.0,642.0,661.17,496.51
2017,8,2,9,15,745.0,144.5,0.5,22.5,681.5,706.02,524.21
2017,8,2,9,30,759.0,148.0,0.4,23.0,721.0,750.68,549.61
2017,8,2,9,45,761.0,155.5,0.35,23.5,753.0,788.42,570.6
2017,8,2,10,0,763.0,163.0,0.3,24.0,785.0,823.97,589.85
2017,8,2,10,15,772.0,165.0,0.3,24.0,814.0,857.8,609.77
2017,8,2,10,30,781.0,167.0,0.3,24.0,843.0,889.54,628.25
2017,8,2,10,45,791.0,166.5,0.35,24.5,866.0,917.4,644.01
2017,8,2,11,0,801.0,166.0,0.4,25.0,889.0,942.86,658.31
2017,8,2,11,15,589.5,287.5,0.5,25.5,824.5,878.7,616.72
2017,8,2,11,30,378.0,409.0,0.6,26.0,760.0,796.36,559.48
2017,8,2,11,45,376.0,413.5,0.7,26.5,765.0,803.0,564.92
2017,8,2,12,0,374.0,418.0,0.8,27.0,770.0,808.02,568.17
2017,8,2,12,15,598.0,290.5,0.9,27.0,853.0,909.22,640.63
2017,8,2,12,30,822.0,163.0,1.0,27.0,936.0,997.15,697.02
2017,8,2,12,45,821.5,161.5,1.1,27.0,929.0,990.26,693.62
2017,8,2,13,0,821.0,160.0,1.2,27.0,922.0,980.24,689.55
2017,8,2,13,15,567.5,291.5,1.2,27.0,814.0,860.88,612.69
2017,8,2,13,30,314.0,423.0,1.2,27.0,706.0,736.74,525.95
2017,8,2,13,45,554.0,291.0,1.25,27.0,775.5,824.0,592.88
2017,8,2,14,0,794.0,159.0,1.3,27.0,845.0,892.12,640.09
2017,8,2,14,15,785.5,157.0,1.25,27.0,816.0,860.35,619.11
2017,8,2,14,30,777.0,155.0,1.2,27.0,787.0,826.43,597.85
2017,8,2,14,45,755.5,157.5,1.2,27.0,750.0,784.5,571.84
2017,8,2,15,0,734.0,160.0,1.2,27.0,713.0,743.12,545.96
2017,8,2,15,15,719.0,156.5,1.2,26.5,673.0,698.34,517.78
2017,8,2,15,30,704.0,153.0,1.2,26.0,633.0,652.82,487.88
2017,8,2,15,45,672.5,153.5,1.2,26.0,587.0,600.07,450.95
2017,8,2,16,0,641.0,154.0,1.2,26.0,541.0,548.56,414.05
2017,8,2,16,15,615.0,147.5,1.15,25.5,493.5,494.73,375.16
2017,8,2,16,30,589.0,141.0,1.1,25.0,446.0,442.32,336.16
2017,8,2,16,45,549.0,135.5,1.05,25.0,396.0,384.78,291.66
2017,8,2,17,0,509.0,130.0,1.0,25.0,346.0,332.31,250.0
2017,8,2,17,15,465.5,119.5,1.0,24.5,297.0,277.51,206.4
2017,8,2,17,30,422.0,109.0,1.0,24.0,248.0,227.13,165.47
2017,8,2,17,45,356.5,97.0,1.0,23.5,200.0,174.9,123.59
2017,8,2,18,0,291.0,85.0,1.0,23.0,152.0,130.02,88.24
2017,8,2,18,15,222.5,67.0,1.0,23.0,110.5,87.18,55.87
2017,8,2,18,30,154.0,49.0,1.0,23.0,69.0,52.29,31.44
2017,8,2,18,45,77.0,29.5,1.05,23.0,39.5,24.52,12.41
2017,8,2,19,0,0.0,10.0,1.1,23.0,10.0,9.83,0.0
2017,8,2,19,15,0.0,5.0,1.0,23.0,5.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,5.0,0.85,20.0,5.0,0.0,0.0
2017,8,3,5,30,0.0,10.0,0.8,20.0,10.0,9.83,0.0
2017,8,3,5,45,75.0,28.5,0.75,20.0,38.5,23.9,12.4
2017,8,3,6,0,150.0,47.0,0.7,20.0,67.0,50.83,30.82
2017,8,3,6,15,211.5,64.5,0.7,20.0,106.5,84.31,54.81
2017,8,3,6,30,273.0,82.0,0.7,20.0,146.0,124.91,86.12
2017,8,3,6,45,338.5,91.0,0.7,20.5,190.0,166.02,118.85
2017,8,3,7,0,404.0,100.0,0.7,21.0,234.0,214.41,158.18
2017,8,3,7,15,421.0,119.5,0.65,21.0,280.0,263.4,199.13
2017,8,3,7,30,438.0,139.0,0.6,21.0,326.0,314.02,240.25
2017,8,3,7,45,506.5,140.5,0.6,21.5,383.0,371.78,285.21
2017,8,3,8,0,575.0,142.0,0.6,22.0,440.0,437.65,335.08
2017,8,3,8,15,410.5,201.5,0.55,22.5,425.0,433.89,330.68
2017,8,3,8,30,246.0,261.0,0.5,23.0,410.0,411.79,311.79
2017,8,3,8,45,155.0,278.0,0.5,23.5,374.5,378.85,285.88
2017,8,3,9,0,64.0,295.0,0.5,24.0,339.0,336.48,252.37
2017,8,3,9,15,198.5,311.5,0.65,24.0,459.0,459.95,344.99
2017,8,3,9,30,333.0,328.0,0.8,24.0,579.0,594.71,441.23
2017,8,3,9,45,402.0,317.0,1.0,24.5,634.5,657.8,485.01
2017,8,3,10,0,471.0,306.0,1.2,25.0,690.0,720.56,528.77
2017,8,3,10,15,281.5,359.0,1.2,25.0,590.5,617.75,453.34
2017,8,3,10,30,92.0,412.0,1.2,25.0,491.0,496.75,364.28
2017,8,3,10,45,78.5,414.0,1.3,25.5,483.0,488.81,358.63
2017,8,3,11,0,65.0,416.0,1.4,26.0,475.0,479.96,351.46
2017,8,3,11,15,67.0,425.0,1.4,26.0,486.5,492.57,360.09
2017,8,3,11,30,69.0,434.0,1.4,26.0,498.0,504.95,368.42
2017,8,3,11,45,74.5,432.5,1.4,26.5,502.5,509.72,371.02
2017,8,3,12,0,80.0,431.0,1.4,27.0,507.0,514.21,373.5
2017,8,3,12,15,49.0,372.5,1.35,27.0,419.5,423.27,309.25
2017,8,3,12,30,18.0,314.0,1.3,27.0,332.0,326.35,239.73
2017,8,3,12,45,34.0,363.0,1.3,27.0,395.0,398.13,292.01
2017,8,3,13,0,50.0,412.0,1.3,27.0,458.0,463.59,337.97
2017,8,3,13,15,31.5,338.0,1.25,27.0,367.5,368.99,270.65
2017,8,3,13,30,13.0,264.0,1.2,27.0,277.0,270.78,199.86
2017,8,3,13,45,17.5,290.0,1.15,27.5,306.5,300.43,221.7
2017,8,3,14,0,22.0,316.0,1.1,28.0,336.0,329.86,242.53
2017,8,3,14,15,22.5,308.0,1.05,28.0,327.5,321.61,236.66
2017,8,3,14,30,23.0,300.0,1.0,28.0,319.0,313.27,230.94
2017,8,3,14,45,32.0,304.5,0.95,28.0,329.5,328.66,242.6
2017,8,3,15,0,41.0,309.0,0.9,28.0,340.0,338.63,250.21
2017,8,3,15,15,84.5,310.5,0.9,27.5,370.0,370.2,275.04
2017,8,3,15,30,128.0,312.0,0.9,27.0,400.0,401.47,299.22
2017,8,3,15,45,115.5,288.5,0.95,27.0,363.5,363.1,271.84
2017,8,3,16,0,103.0,265.0,1.0,27.0,327.0,322.94,243.19
2017,8,3,16,15,243.0,226.0,1.0,26.5,355.5,361.11,274.11
2017,8,3,16,30,383.0,187.0,1.0,26.0,384.0,381.66,289.99
2017,8,3,16,45,311.5,176.0,1.0,25.5,325.5,314.89,239.48
2017,8,3,17,0,240.0,165.0,1.0,25.0,267.0,257.62,195.9
2017,8,3,17,15,205.0,150.0,0.95,24.5,228.5,215.55,163.11
2017,8,3,17,30,170.0,135.0,0.9,24.0,190.0,178.42,133.81
2017,8,3,17,45,136.5,113.0,0.85,23.5,152.5,138.94,102.55
2017,8,3,18,0,103.0,91.0,0.8,23.0,115.0,103.41,74.52
2017,8,3,18,15,71.5,68.0,0.8,22.5,82.5,71.3,49.44
2017,8,3,18,30,40.0,45.0,0.8,22.0,50.0,44.06,28.45
2017,8,3,18,45,20.0,25.0,0.8,21.5,27.5,23.31,11.13
2017,8,3,19,0,0.0,5.0,0.8,21.0,5.0,4.91,0.0
2017,8,3,19,15,0.0,2.5,0.8,20.5,2.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.5,1.0,17.0,1.5,0.0,0.0
2017,8,4,5,30,0.0,3.0,0.9,17.0,3.0,2.95,0.0
2017,8,4,5,45,0.0,19.5,0.85,17.5,19.5,18.82,8.41
2017,8,4,6,0,0.0,36.0,0.8,18.0,36.0,34.5,22.53
2017,8,4,6,15,8.5,59.0,0.7,18.5,61.0,57.18,41.49
2017,8,4,6,30,17.0,82.0,0.6,19.0,86.0,81.16,61.29
2017,8,4,6,45,38.5,103.5,0.55,19.5,115.0,107.92,82.64
2017,8,4,7,0,60.0,125.0,0.5,20.0,144.0,137.51,106.12
2017,8,4,7,15,30.0,98.5,0.45,20.0,108.0,105.84,81.26
2017,8,4,7,30,0.0,72.0,0.4,20.0,72.0,69.61,52.07
2017,8,4,7,45,0.0,95.0,0.35,20.5,95.0,91.89,69.96
2017,8,4,8,0,0.0,118.0,0.3,21.0,118.0,114.23,87.36
2017,8,4,8,15,0.0,136.0,0.3,21.5,136.0,131.78,100.67
2017,8,4,8,30,0.0,154.0,0.3,22.0,154.0,149.39,113.81
2017,8,4,8,45,0.0,138.0,0.3,23.0,138.0,133.83,100.87
2017,8,4,9,0,0.0,122.0,0.3,24.0,122.0,118.27,88.19
2017,8,4,9,15,1.0,140.5,0.3,24.5,141.5,137.1,102.4
2017,8,4,9,30,2.0,159.0,0.3,25.0,161.0,156.06,116.39
2017,8,4,9,45,12.5,228.5,0.35,25.5,239.0,233.09,173.92
2017,8,4,10,0,23.0,298.0,0.4,26.0,317.0,311.37,230.16
2017,8,4,10,15,60.0,355.5,0.45,26.0,407.0,408.04,299.1
2017,8,4,10,30,97.0,413.0,0.5,26.0,497.0,502.45,364.22
2017,8,4,10,45,69.0,398.5,0.6,26.5,459.0,464.19,336.03
2017,8,4,11,0,41.0,384.0,0.7,27.0,421.0,424.4,307.65
2017,8,4,11,15,105.5,424.5,0.8,27.0,522.0,536.27,387.14
2017,8,4,11,30,170.0,465.0,0.9,27.0,623.0,643.25,459.87
2017,8,4,11,45,108.5,439.5,1.0,27.5,540.5,557.9,400.07
2017,8,4,12,0,47.0,414.0,1.1,28.0,458.0,463.9,334.52
2017,8,4,12,15,73.0,437.5,1.15,28.0,506.0,514.24,370.8
2017,8,4,12,30,99.0,461.0,1.2,28.0,554.0,564.26,405.39
2017,8,4,12,45,79.0,442.0,1.3,28.0,515.5,524.07,377.83
2017,8,4,13,0,59.0,423.0,1.4,28.0,477.0,483.87,350.52
2017,8,4,13,15,42.5,382.5,1.4,27.5,421.5,425.23,310.4
2017,8,4,13,30,26.0,342.0,1.4,27.0,366.0,367.13,269.89
2017,8,4,13,45,400.5,252.0,1.45,27.0,597.5,640.74,474.98
2017,8,4,14,0,775.0,162.0,1.5,27.0,829.0,877.15,635.18
2017,8,4,14,15,766.5,159.5,1.5,27.0,800.0,845.29,612.75
2017,8,4,14,30,758.0,157.0,1.5,27.0,771.0,811.35,591.79
2017,8,4,14,45,748.5,153.0,1.5,27.0,737.0,773.17,567.86
2017,8,4,15,0,739.0,149.0,1.5,27.0,703.0,733.36,542.61
2017,8,4,15,15,724.5,145.5,1.45,26.5,663.5,689.91,514.87
2017,8,4,15,30,710.0,142.0,1.4,26.0,624.0,644.47,484.26
2017,8,4,15,45,694.5,136.5,1.4,26.0,580.5,595.8,450.11
2017,8,4,16,0,679.0,131.0,1.4,26.0,537.0,546.93,414.92
2017,8,4,16,15,654.5,125.5,1.3,25.5,490.0,493.12,375.39
2017,8,4,16,30,630.0,120.0,1.2,25.0,443.0,440.52,335.63
2017,8,4,16,45,603.0,112.0,1.2,24.5,394.5,385.79,293.49
2017,8,4,17,0,576.0,104.0,1.2,24.0,346.0,333.09,251.51
2017,8,4,17,15,534.5,96.5,1.15,23.5,297.0,278.26,206.8
2017,8,4,17,30,493.0,89.0,1.1,23.0,248.0,227.57,164.58
2017,8,4,17,45,442.0,78.0,1.1,22.5,201.5,174.82,120.94
2017,8,4,18,0,391.0,67.0,1.1,22.0,155.0,128.79,83.39
2017,8,4,18,15,312.5,54.0,1.0,21.5,112.5,83.69,49.67
2017,8,4,18,30,234.0,41.0,0.9,21.0,70.0,47.69,25.8
2017,8,4,18,45,140.0,25.0,0.85,20.5,40.0,19.37,7.81
2017,8,4,19,0,46.0,9.0,0.8,20.0,10.0,8.85,0.0
2017,8,4,19,15,23.0,4.5,0.75,19.5,5.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,5.0,0.45,15.0,5.0,0.0,0.0
2017,8,5,5,30,0.0,10.0,0.4,15.0,10.0,9.83,0.0
2017,8,5,5,45,61.5,26.5,0.4,15.5,34.5,22.15,10.62
2017,8,5,6,0,123.0,43.0,0.4,16.0,59.0,45.42,27.82
2017,8,5,6,15,158.5,62.0,0.4,16.5,92.0,75.52,50.58
2017,8,5,6,30,194.0,81.0,0.4,17.0,125.0,109.99,78.05
2017,8,5,6,45,219.0,100.0,0.45,18.0,161.5,146.28,107.95
2017,8,5,7,0,244.0,119.0,0.5,19.0,198.0,185.47,140.18
2017,8,5,7,15,142.0,140.0,0.5,19.5,188.0,184.98,142.98
2017,8,5,7,30,40.0,161.0,0.5,20.0,178.0,172.3,134.21
2017,8,5,7,45,191.5,178.0,0.5,20.5,275.0,261.8,203.66
2017,8,5,8,0,343.0,195.0,0.5,21.0,372.0,368.09,284.11
2017,8,5,8,15,551.5,148.5,0.5,21.5,465.5,461.21,353.94
2017,8,5,8,30,760.0,102.0,0.5,22.0,559.0,568.76,432.66
2017,8,5,8,45,775.5,106.0,0.55,22.5,603.0,619.54,467.65
2017,8,5,9,0,791.0,110.0,0.6,23.0,647.0,669.91,501.98
2017,8,5,9,15,804.0,112.0,0.6,23.5,687.0,715.69,530.14
2017,8,5,9,30,817.0,114.0,0.6,24.0,727.0,760.32,556.97
2017,8,5,9,45,816.0,122.0,0.65,24.5,759.0,798.36,579.83
2017,8,5,10,0,815.0,130.0,0.7,25.0,791.0,833.83,600.86
2017,8,5,10,15,823.0,131.5,0.75,25.0,820.0,863.99,619.55
2017,8,5,10,30,831.0,133.0,0.8,25.0,849.0,895.31,639.0
2017,8,5,10,45,837.5,134.0,0.85,25.5,871.0,922.25,654.38
2017,8,5,11,0,844.0,135.0,0.9,26.0,893.0,946.51,668.09
2017,8,5,11,15,847.5,136.0,0.95,26.0,908.0,965.04,679.61
2017,8,5,11,30,851.0,137.0,1.0,26.0,923.0,980.54,689.42
2017,8,5,11,45,854.0,136.5,1.05,26.5,930.5,990.91,694.85
2017,8,5,12,0,857.0,136.0,1.1,27.0,938.0,998.11,698.48
2017,8,5,12,15,856.5,136.0,1.15,27.0,938.0,999.09,699.82
2017,8,5,12,30,856.0,136.0,1.2,27.0,938.0,996.82,699.34
2017,8,5,12,45,854.5,135.5,1.3,27.0,930.0,989.81,696.9
2017,8,5,13,0,853.0,135.0,1.4,27.0,922.0,979.6,692.52
2017,8,5,13,15,849.5,134.0,1.4,26.5,906.5,963.8,684.55
2017,8,5,13,30,846.0,133.0,1.4,26.0,891.0,944.96,674.76
2017,8,5,13,45,842.0,130.5,1.45,26.0,869.0,921.2,661.24
2017,8,5,14,0,838.0,128.0,1.5,26.0,847.0,894.63,645.89
2017,8,5,14,15,830.0,126.5,1.5,25.5,818.0,862.87,627.72
2017,8,5,14,30,822.0,125.0,1.5,25.0,789.0,828.82,607.88
2017,8,5,14,45,814.0,121.5,1.5,25.0,754.5,793.53,585.84
2017,8,5,15,0,806.0,118.0,1.5,25.0,720.0,753.0,560.08
2017,8,5,15,15,792.5,115.0,1.45,24.5,679.5,707.21,531.04
2017,8,5,15,30,779.0,112.0,1.4,24.0,639.0,660.37,500.48
2017,8,5,15,45,766.0,107.5,1.4,24.0,595.0,611.51,465.94
2017,8,5,16,0,753.0,103.0,1.4,24.0,551.0,562.05,429.99
2017,8,5,16,15,730.5,99.0,1.3,23.5,503.5,507.51,389.46
2017,8,5,16,30,708.0,95.0,1.2,23.0,456.0,453.46,348.09
2017,8,5,16,45,683.0,89.0,1.2,22.5,406.5,397.63,304.45
2017,8,5,17,0,658.0,83.0,1.2,22.0,357.0,343.48,260.57
2017,8,5,17,15,618.0,77.5,1.15,21.5,307.0,286.73,213.41
2017,8,5,17,30,578.0,72.0,1.1,21.0,257.0,233.85,168.44
2017,8,5,17,45,527.0,63.5,1.05,20.5,208.5,179.71,122.65
2017,8,5,18,0,476.0,55.0,1.0,20.0,160.0,131.23,82.39
2017,8,5,18,15,392.5,45.5,0.95,19.5,116.5,84.12,47.12
2017,8,5,18,30,309.0,36.0,0.9,19.0,73.0,46.73,23.25
2017,8,5,18,45,190.5,22.5,0.85,18.5,42.0,17.36,5.9
2017,8,5,19,0,72.0,9.0,0.8,18.0,11.0,8.85,0.0
2017,8,5,19,15,36.0,4.5,0.75,17.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,15,47.0,5.5,0.6,14.5,6.5,0.0,0.0
2017,8,6,5,30,94.0,11.0,0.6,15.0,13.0,10.81,0.0
2017,8,6,5,45,226.0,23.0,0.6,15.5,46.0,17.66,6.92
2017,8,6,6,0,358.0,35.0,0.6,16.0,79.0,50.01,24.4
2017,8,6,6,15,441.0,43.5,0.55,16.5,124.5,89.62,50.22
2017,8,6,6,30,524.0,52.0,0.5,17.0,170.0,138.86,87.88
2017,8,6,6,45,582.0,57.5,0.5,17.5,220.5,188.98,129.87
2017,8,6,7,0,640.0,63.0,0.5,18.0,271.0,245.46,177.93
2017,8,6,7,15,678.0,68.0,0.5,18.0,322.0,301.45,226.13
2017,8,6,7,30,716.0,73.0,0.5,18.0,373.0,360.18,275.43
2017,8,6,7,45,744.0,76.5,0.5,18.5,424.0,416.15,320.72
2017,8,6,8,0,772.0,80.0,0.5,19.0,475.0,473.99,365.73
2017,8,6,8,15,792.5,83.0,0.55,19.5,523.5,528.73,407.22
2017,8,6,8,30,813.0,86.0,0.6,20.0,572.0,583.98,447.68
2017,8,6,8,45,827.0,89.0,0.65,20.5,617.0,634.07,483.22
2017,8,6,9,0,841.0,92.0,0.7,21.0,662.0,684.31,516.95
2017,8,6,9,15,853.0,94.0,0.75,21.5,703.0,731.1,546.59
2017,8,6,9,30,865.0,96.0,0.8,22.0,744.0,776.53,574.88
2017,8,6,9,45,861.0,105.0,0.85,22.5,775.5,814.51,597.86
2017,8,6,10,0,857.0,114.0,0.9,23.0,807.0,849.54,618.77
2017,8,6,10,15,864.0,115.5,0.95,23.0,836.0,883.56,640.1
2017,8,6,10,30,871.0,117.0,1.0,23.0,865.0,915.09,659.78
2017,8,6,10,45,875.0,118.5,1.05,23.5,887.0,941.17,674.69
2017,8,6,11,0,879.0,120.0,1.1,24.0,909.0,964.32,687.79
2017,8,6,11,15,882.5,121.0,1.15,24.0,924.0,983.43,699.76
2017,8,6,11,30,886.0,122.0,1.2,24.0,939.0,999.39,709.89
2017,8,6,11,45,886.0,123.0,1.25,24.5,946.0,1008.63,714.6
2017,8,6,12,0,886.0,124.0,1.3,25.0,953.0,1014.52,717.41
2017,8,6,12,15,886.0,124.0,1.35,25.0,952.5,1016.03,719.04
2017,8,6,12,30,886.0,124.0,1.4,25.0,952.0,1014.17,718.75
2017,8,6,12,45,881.5,125.5,1.45,25.0,943.5,1006.02,714.69
2017,8,6,13,0,877.0,127.0,1.5,25.0,935.0,994.61,708.74
2017,8,6,13,15,873.5,126.0,1.5,24.5,919.5,978.44,700.51
2017,8,6,13,30,870.0,125.0,1.5,24.0,904.0,959.15,690.37
2017,8,6,13,45,864.0,124.0,1.5,24.0,881.0,934.5,675.53
2017,8,6,14,0,858.0,123.0,1.5,24.0,858.0,907.07,658.91
2017,8,6,14,15,850.5,121.5,1.5,23.5,829.0,875.15,640.59
2017,8,6,14,30,843.0,120.0,1.5,23.0,800.0,840.84,620.53
2017,8,6,14,45,833.0,118.0,1.5,23.0,764.5,801.77,595.89
2017,8,6,15,0,823.0,116.0,1.5,23.0,729.0,763.33,571.47
2017,8,6,15,15,810.0,113.5,1.5,22.5,688.0,717.71,542.85
2017,8,6,15,30,797.0,111.0,1.5,22.0,647.0,670.94,512.65
2017,8,6,15,45,778.0,108.0,1.5,22.0,601.5,618.87,475.44
2017,8,6,16,0,759.0,105.0,1.5,22.0,556.0,566.71,437.18
2017,8,6,16,15,736.5,101.0,1.5,21.5,507.5,511.82,396.55
2017,8,6,16,30,714.0,97.0,1.5,21.0,459.0,457.45,354.88
2017,8,6,16,45,678.5,93.5,1.5,20.5,408.0,399.1,308.74
2017,8,6,17,0,643.0,90.0,1.5,20.0,357.0,343.54,263.31
2017,8,6,17,15,601.5,83.5,1.5,19.0,306.0,286.08,215.67
2017,8,6,17,30,560.0,77.0,1.5,18.0,255.0,232.71,170.23
2017,8,6,17,45,494.0,69.5,1.5,17.5,205.5,177.28,123.41
2017,8,6,18,0,428.0,62.0,1.5,17.0,156.0,129.26,83.82
2017,8,6,18,15,345.5,50.0,1.45,16.5,112.5,82.15,48.12
2017,8,6,18,30,263.0,38.0,1.4,16.0,69.0,45.3,23.85
2017,8,6,18,45,152.5,22.5,1.4,16.0,38.5,17.44,5.26
2017,8,6,19,0,42.0,7.0,1.4,16.0,8.0,6.88,0.0
2017,8,6,19,15,21.0,3.5,1.3,15.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,5,15,12.5,3.0,0.9,14.0,3.0,0.0,0.0
2017,8,7,5,30,25.0,6.0,0.9,14.0,6.0,5.9,0.0
2017,8,7,5,45,96.0,24.0,0.95,14.5,34.5,20.15,8.19
2017,8,7,6,0,167.0,42.0,1.0,15.0,63.0,45.51,26.64
2017,8,7,6,15,234.0,60.5,0.95,15.0,104.5,81.67,52.73
2017,8,7,6,30,301.0,79.0,0.9,15.0,146.0,125.76,87.22
2017,8,7,6,45,353.5,94.0,0.9,15.5,192.5,171.06,124.64
2017,8,7,7,0,406.0,109.0,0.9,16.0,239.0,222.3,167.5
2017,8,7,7,15,448.0,120.5,0.85,16.5,288.0,272.32,209.35
2017,8,7,7,30,490.0,132.0,0.8,17.0,337.0,326.64,253.75
2017,8,7,7,45,525.5,140.5,0.8,17.5,386.5,379.11,295.81
2017,8,7,8,0,561.0,149.0,0.8,18.0,436.0,434.61,338.94
2017,8,7,8,15,587.0,156.5,0.8,18.0,483.0,488.35,380.09
2017,8,7,8,30,613.0,164.0,0.8,18.0,530.0,541.95,420.02
2017,8,7,8,45,635.0,169.5,0.85,18.5,574.5,592.12,456.04
2017,8,7,9,0,657.0,175.0,0.9,19.0,619.0,642.81,491.51
2017,8,7,9,15,673.5,180.0,0.9,19.0,659.5,689.14,523.46
2017,8,7,9,30,690.0,185.0,0.9,19.0,700.0,734.95,554.39
2017,8,7,9,45,748.0,163.5,0.95,19.5,746.5,786.62,588.15
2017,8,7,10,0,806.0,142.0,1.0,20.0,793.0,838.13,620.36
2017,8,7,10,15,814.5,144.0,1.05,20.0,822.0,872.85,642.31
2017,8,7,10,30,823.0,146.0,1.1,20.0,851.0,905.31,662.92
2017,8,7,10,45,828.5,148.0,1.15,20.5,873.5,932.53,678.83
2017,8,7,11,0,834.0,150.0,1.2,21.0,896.0,957.01,693.0
2017,8,7,11,15,837.5,150.5,1.2,21.0,911.0,975.13,703.66
2017,8,7,11,30,841.0,151.0,1.2,21.0,926.0,984.43,708.89
2017,8,7,11,45,841.5,152.5,1.3,21.5,933.0,994.23,714.99
2017,8,7,12,0,842.0,154.0,1.4,22.0,940.0,1006.97,722.96
2017,8,7,12,15,842.0,154.0,1.4,21.5,939.5,1002.25,721.17
2017,8,7,12,30,842.0,154.0,1.4,21.0,939.0,1006.57,725.4
2017,8,7,12,45,843.5,151.0,1.45,21.0,932.0,993.91,718.32
2017,8,7,13,0,845.0,148.0,1.5,21.0,925.0,984.15,713.33
2017,8,7,13,15,841.0,147.0,1.5,21.0,909.5,967.89,703.47
2017,8,7,13,30,837.0,146.0,1.5,21.0,894.0,953.75,695.13
2017,8,7,13,45,831.0,144.5,1.55,21.0,871.0,928.91,680.56
2017,8,7,14,0,825.0,143.0,1.6,21.0,848.0,901.35,664.24
2017,8,7,14,15,817.0,141.0,1.6,20.5,818.5,868.96,645.25
2017,8,7,14,30,809.0,139.0,1.6,20.0,789.0,834.29,624.57
2017,8,7,14,45,798.5,136.5,1.6,20.0,753.5,794.98,599.34
2017,8,7,15,0,788.0,134.0,1.6,20.0,718.0,753.96,572.71
2017,8,7,15,15,773.5,130.5,1.55,19.5,677.0,707.49,542.54
2017,8,7,15,30,759.0,127.0,1.5,19.0,636.0,660.09,510.16
2017,8,7,15,45,741.5,123.0,1.5,19.0,591.0,609.92,473.87
2017,8,7,16,0,724.0,119.0,1.5,19.0,546.0,559.09,436.15
2017,8,7,16,15,699.5,114.0,1.5,18.5,498.0,503.54,394.57
2017,8,7,16,30,675.0,109.0,1.5,18.0,450.0,449.13,352.45
2017,8,7,16,45,644.5,103.0,1.5,18.0,399.5,392.45,306.59
2017,8,7,17,0,614.0,97.0,1.5,18.0,349.0,338.13,261.28
2017,8,7,17,15,571.5,89.5,1.5,17.5,298.5,280.94,213.24
2017,8,7,17,30,529.0,82.0,1.5,17.0,248.0,227.99,167.78
2017,8,7,17,45,471.5,72.5,1.5,16.5,199.5,174.31,122.13
2017,8,7,18,0,414.0,63.0,1.5,16.0,151.0,127.11,82.88
2017,8,7,18,15,331.0,50.0,1.45,15.5,108.0,79.89,47.07
2017,8,7,18,30,248.0,37.0,1.4,15.0,65.0,43.09,22.71
2017,8,7,18,45,124.0,18.5,1.35,15.0,32.5,14.21,2.43
2017,8,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,5,15,30.5,4.0,1.15,14.0,4.5,0.0,0.0
2017,8,8,5,30,61.0,8.0,1.2,14.0,9.0,7.86,0.0
2017,8,8,5,45,181.0,22.5,1.25,14.5,41.0,17.42,5.73
2017,8,8,6,0,301.0,37.0,1.3,15.0,73.0,48.19,24.87
2017,8,8,6,15,386.0,47.5,1.25,15.0,117.0,86.49,50.29
2017,8,8,6,30,471.0,58.0,1.2,15.0,161.0,134.72,87.46
2017,8,8,6,45,530.5,65.5,1.2,15.5,211.0,184.07,129.07
2017,8,8,7,0,590.0,73.0,1.2,16.0,261.0,240.05,177.16
2017,8,8,7,15,631.0,79.0,1.15,16.5,312.5,294.61,224.33
2017,8,8,7,30,672.0,85.0,1.1,17.0,364.0,353.15,273.56
2017,8,8,7,45,704.0,89.0,1.05,17.5,415.5,409.29,319.52
2017,8,8,8,0,736.0,93.0,1.0,18.0,467.0,468.12,365.82
2017,8,8,8,15,758.5,96.5,0.95,18.0,516.0,522.78,408.03
2017,8,8,8,30,781.0,100.0,0.9,18.0,565.0,578.21,449.33
2017,8,8,8,45,800.0,102.5,0.9,18.5,611.0,630.8,486.77
2017,8,8,9,0,819.0,105.0,0.9,19.0,657.0,683.23,522.69
2017,8,8,9,15,832.0,107.5,0.9,19.5,698.5,730.78,552.64
2017,8,8,9,30,845.0,110.0,0.9,20.0,740.0,774.66,579.56
2017,8,8,9,45,845.5,117.0,0.9,20.5,773.0,813.54,602.71
2017,8,8,10,0,846.0,124.0,0.9,21.0,806.0,849.85,623.87
2017,8,8,10,15,854.0,126.0,0.9,21.0,835.5,884.95,645.22
2017,8,8,10,30,862.0,128.0,0.9,21.0,865.0,917.65,664.86
2017,8,8,10,45,869.0,128.5,0.95,21.5,888.5,945.3,680.84
2017,8,8,11,0,876.0,129.0,1.0,22.0,912.0,970.16,695.07
2017,8,8,11,15,880.0,129.5,1.05,22.0,927.0,989.19,707.02
2017,8,8,11,30,884.0,130.0,1.1,22.0,942.0,1005.06,717.17
2017,8,8,11,45,886.5,130.0,1.15,22.5,950.0,1015.7,722.81
2017,8,8,12,0,889.0,130.0,1.2,23.0,958.0,1023.02,726.54
2017,8,8,12,15,888.5,130.0,1.2,23.0,957.5,1023.98,726.98
2017,8,8,12,30,888.0,130.0,1.2,23.0,957.0,1021.55,725.54
2017,8,8,12,45,876.0,135.5,1.25,23.0,945.5,1009.98,719.46
2017,8,8,13,0,864.0,141.0,1.3,23.0,934.0,995.25,711.58
2017,8,8,13,15,860.0,140.5,1.3,22.5,918.0,979.19,703.46
2017,8,8,13,30,856.0,140.0,1.3,22.0,902.0,960.06,693.44
2017,8,8,13,45,847.0,140.0,1.35,22.0,878.0,933.83,678.33
2017,8,8,14,0,838.0,140.0,1.4,22.0,854.0,909.37,664.33
2017,8,8,14,15,829.0,138.0,1.4,21.5,823.5,875.7,644.76
2017,8,8,14,30,820.0,136.0,1.4,21.0,793.0,839.76,623.56
2017,8,8,14,45,805.0,135.0,1.4,21.0,756.0,797.93,596.96
2017,8,8,15,0,790.0,134.0,1.4,21.0,719.0,754.68,569.14
2017,8,8,15,15,775.0,131.0,1.4,20.5,677.5,708.21,539.74
2017,8,8,15,30,760.0,128.0,1.4,20.0,636.0,660.86,507.97
2017,8,8,15,45,735.0,126.0,1.4,20.0,589.0,607.84,469.77
2017,8,8,16,0,710.0,124.0,1.4,20.0,542.0,554.83,430.62
2017,8,8,16,15,684.5,119.0,1.4,19.5,493.0,499.37,389.35
2017,8,8,16,30,659.0,114.0,1.4,19.0,444.0,445.17,347.64
2017,8,8,16,45,617.5,110.0,1.4,19.0,392.5,386.44,300.52
2017,8,8,17,0,576.0,106.0,1.4,19.0,341.0,331.26,255.0
2017,8,8,17,15,531.5,97.5,1.35,18.5,290.5,274.51,207.74
2017,8,8,17,30,487.0,89.0,1.3,18.0,240.0,221.22,162.54
2017,8,8,17,45,416.5,79.0,1.3,17.5,191.0,166.79,117.32
2017,8,8,18,0,346.0,69.0,1.3,17.0,142.0,120.3,79.72
2017,8,8,18,15,268.0,53.5,1.3,16.5,100.5,76.01,46.29
2017,8,8,18,30,190.0,38.0,1.3,16.0,59.0,40.87,22.42
2017,8,8,18,45,95.0,19.0,1.3,15.5,29.5,14.67,1.52
2017,8,8,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,5,45,91.0,20.5,1.05,14.5,31.5,15.8,4.06
2017,8,9,6,0,182.0,41.0,1.1,15.0,63.0,44.96,25.75
2017,8,9,6,15,255.5,58.0,1.05,15.0,105.0,81.19,51.39
2017,8,9,6,30,329.0,75.0,1.0,15.0,147.0,126.08,86.21
2017,8,9,6,45,389.0,87.5,1.0,15.5,194.5,172.21,124.24
2017,8,9,7,0,449.0,100.0,1.0,16.0,242.0,225.1,168.6
2017,8,9,7,15,360.0,129.0,1.0,16.0,256.0,250.13,193.81
2017,8,9,7,30,271.0,158.0,1.0,16.0,270.0,263.35,207.53
2017,8,9,7,45,438.0,146.0,1.0,16.5,355.5,344.62,271.79
2017,8,9,8,0,605.0,134.0,1.0,17.0,441.0,442.88,348.01
2017,8,9,8,15,630.5,140.5,1.0,17.5,488.5,495.95,388.15
2017,8,9,8,30,656.0,147.0,1.0,18.0,536.0,550.36,428.31
2017,8,9,8,45,677.5,151.0,1.05,18.5,581.0,600.67,464.71
2017,8,9,9,0,699.0,155.0,1.1,19.0,626.0,651.34,500.4
2017,8,9,9,15,714.5,159.5,1.1,19.0,666.0,698.15,532.91
2017,8,9,9,30,730.0,164.0,1.1,19.0,706.0,744.24,564.01
2017,8,9,9,45,738.0,169.0,1.1,19.5,740.0,783.78,588.21
2017,8,9,10,0,746.0,174.0,1.1,20.0,774.0,821.59,610.95
2017,8,9,10,15,755.0,176.5,1.1,20.0,803.0,853.3,630.55
2017,8,9,10,30,764.0,179.0,1.1,20.0,832.0,885.18,650.22
2017,8,9,10,45,770.0,181.0,1.15,20.5,854.0,911.53,665.7
2017,8,9,11,0,776.0,183.0,1.2,21.0,876.0,935.35,679.56
2017,8,9,11,15,780.5,184.5,1.2,21.0,890.5,954.53,691.0
2017,8,9,11,30,785.0,186.0,1.2,21.0,905.0,970.88,700.73
2017,8,9,11,45,785.5,187.0,1.25,21.0,912.0,979.84,706.74
2017,8,9,12,0,786.0,188.0,1.3,21.0,919.0,985.73,711.01
2017,8,9,12,15,786.0,188.0,1.3,21.0,919.0,987.03,711.71
2017,8,9,12,30,786.0,188.0,1.3,21.0,919.0,985.24,710.63
2017,8,9,12,45,774.5,193.5,1.35,21.0,908.0,974.59,704.89
2017,8,9,13,0,763.0,199.0,1.4,21.0,897.0,961.07,697.47
2017,8,9,13,15,758.5,197.5,1.4,20.5,881.5,944.53,688.76
2017,8,9,13,30,754.0,196.0,1.4,20.0,866.0,928.78,680.61
2017,8,9,13,45,744.5,195.5,1.4,20.0,843.0,903.06,664.68
2017,8,9,14,0,735.0,195.0,1.4,20.0,820.0,875.05,647.32
2017,8,9,14,15,725.0,192.0,1.4,19.5,790.5,841.9,627.68
2017,8,9,14,30,715.0,189.0,1.4,19.0,761.0,806.88,606.59
2017,8,9,14,45,698.5,187.5,1.4,19.0,725.0,766.44,580.33
2017,8,9,15,0,682.0,186.0,1.4,19.0,689.0,724.98,552.16
2017,8,9,15,15,665.5,181.0,1.35,18.5,648.5,679.22,521.1
2017,8,9,15,30,649.0,176.0,1.3,18.0,608.0,633.0,489.02
2017,8,9,15,45,622.0,172.0,1.3,18.0,562.5,580.79,451.2
2017,8,9,16,0,595.0,168.0,1.3,18.0,517.0,529.6,413.24
2017,8,9,16,15,568.0,160.0,1.3,17.5,469.5,474.09,371.88
2017,8,9,16,30,541.0,152.0,1.3,17.0,422.0,422.07,331.86
2017,8,9,16,45,500.5,144.0,1.35,17.0,372.0,366.02,287.13
2017,8,9,17,0,460.0,136.0,1.4,17.0,322.0,313.61,244.2
2017,8,9,17,15,416.0,123.0,1.4,16.5,273.5,259.1,199.19
2017,8,9,17,30,372.0,110.0,1.4,16.0,225.0,209.2,157.27
2017,8,9,17,45,312.5,94.5,1.4,16.0,178.0,158.39,114.9
2017,8,9,18,0,253.0,79.0,1.4,16.0,131.0,114.39,79.07
2017,8,9,18,15,188.0,58.5,1.4,15.5,91.0,72.58,46.94
2017,8,9,18,30,123.0,38.0,1.4,15.0,51.0,38.69,22.45
2017,8,9,18,45,61.5,19.0,1.4,15.0,25.5,16.09,0.56
2017,8,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,5,45,95.0,20.0,1.0,14.5,30.5,15.43,3.11
2017,8,10,6,0,190.0,40.0,1.0,15.0,61.0,44.23,24.94
2017,8,10,6,15,266.0,56.0,0.95,15.0,103.5,80.19,50.11
2017,8,10,6,30,342.0,72.0,0.9,15.0,146.0,125.08,84.76
2017,8,10,6,45,399.5,85.0,0.9,15.5,194.0,171.82,123.42
2017,8,10,7,0,457.0,98.0,0.9,16.0,242.0,225.05,168.17
2017,8,10,7,15,237.0,121.5,0.85,16.0,197.0,199.79,155.48
2017,8,10,7,30,17.0,145.0,0.8,16.0,152.0,146.91,116.25
2017,8,10,7,45,37.0,174.5,0.8,16.5,192.5,187.01,148.26
2017,8,10,8,0,57.0,204.0,0.8,17.0,233.0,228.53,180.53
2017,8,10,8,15,212.5,217.0,0.8,17.5,340.0,333.37,262.67
2017,8,10,8,30,368.0,230.0,0.8,18.0,447.0,454.36,354.12
2017,8,10,8,45,541.5,190.5,0.8,18.5,538.5,549.8,424.98
2017,8,10,9,0,715.0,151.0,0.8,19.0,630.0,658.14,503.03
2017,8,10,9,15,730.5,154.5,0.8,19.5,670.5,704.6,533.22
2017,8,10,9,30,746.0,158.0,0.8,20.0,711.0,750.29,562.2
2017,8,10,9,45,725.5,179.0,0.85,20.5,738.5,783.72,582.58
2017,8,10,10,0,705.0,200.0,0.9,21.0,766.0,813.41,600.45
2017,8,10,10,15,714.5,203.5,0.9,21.0,795.0,847.9,621.79
2017,8,10,10,30,724.0,207.0,0.9,21.0,824.0,880.5,641.66
2017,8,10,10,45,734.0,207.5,0.95,21.5,847.0,908.36,658.0
2017,8,10,11,0,744.0,208.0,1.0,22.0,870.0,933.96,672.88
2017,8,10,11,15,748.5,209.5,1.05,22.0,885.0,952.83,684.83
2017,8,10,11,30,753.0,211.0,1.1,22.0,900.0,968.95,695.21
2017,8,10,11,45,758.0,209.5,1.15,22.0,908.0,979.57,702.26
2017,8,10,12,0,763.0,208.0,1.2,22.0,916.0,987.26,707.65
2017,8,10,12,15,763.0,208.0,1.2,22.0,916.0,988.51,708.28
2017,8,10,12,30,763.0,208.0,1.2,22.0,916.0,986.71,707.2
2017,8,10,12,45,791.5,188.0,1.25,22.0,916.5,985.43,707.46
2017,8,10,13,0,820.0,168.0,1.3,22.0,917.0,984.78,708.19
2017,8,10,13,15,816.0,167.0,1.35,22.0,901.5,968.45,699.09
2017,8,10,13,30,812.0,166.0,1.4,22.0,886.0,949.15,688.29
2017,8,10,13,45,808.5,162.5,1.45,22.0,863.5,924.9,674.29
2017,8,10,14,0,805.0,159.0,1.5,22.0,841.0,897.89,658.45
2017,8,10,14,15,796.5,157.0,1.5,21.5,811.5,865.41,639.53
2017,8,10,14,30,788.0,155.0,1.5,21.0,782.0,830.73,618.99
2017,8,10,14,45,778.0,151.0,1.55,21.0,746.5,790.8,594.01
2017,8,10,15,0,768.0,147.0,1.6,21.0,711.0,749.19,567.54
2017,8,10,15,15,753.0,143.0,1.6,20.5,670.0,703.46,538.07
2017,8,10,15,30,738.0,139.0,1.6,20.0,629.0,655.68,505.4
2017,8,10,15,45,720.5,134.0,1.6,20.0,584.0,604.7,468.58
2017,8,10,16,0,703.0,129.0,1.6,20.0,539.0,553.66,430.73
2017,8,10,16,15,677.5,123.5,1.6,19.5,490.0,497.96,389.05
2017,8,10,16,30,652.0,118.0,1.6,19.0,441.0,443.54,346.97
2017,8,10,16,45,621.0,110.5,1.6,18.5,391.0,386.29,301.33
2017,8,10,17,0,590.0,103.0,1.6,18.0,341.0,331.51,256.19
2017,8,10,17,15,546.0,94.5,1.55,17.5,290.0,274.22,208.01
2017,8,10,17,30,502.0,86.0,1.5,17.0,239.0,221.42,162.74
2017,8,10,17,45,443.0,75.0,1.5,16.5,190.5,166.79,116.58
2017,8,10,18,0,384.0,64.0,1.5,16.0,142.0,119.87,77.92
2017,8,10,18,15,299.5,49.5,1.45,15.5,99.5,74.04,43.62
2017,8,10,18,30,215.0,35.0,1.4,15.0,57.0,38.12,19.82
2017,8,10,18,45,107.5,17.5,1.35,14.5,28.5,13.56,0.0
2017,8,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,11,5,45,132.5,18.0,0.75,13.5,33.0,13.85,1.45
2017,8,11,6,0,265.0,36.0,0.7,14.0,66.0,44.0,22.79
2017,8,11,6,15,350.5,49.0,0.7,14.0,110.5,82.99,49.06
2017,8,11,6,30,436.0,62.0,0.7,14.0,155.0,131.48,86.28
2017,8,11,6,45,497.5,71.5,0.7,14.5,205.0,181.15,127.76
2017,8,11,7,0,559.0,81.0,0.7,15.0,255.0,237.75,175.87
2017,8,11,7,15,602.0,88.0,0.7,15.5,307.0,292.3,222.64
2017,8,11,7,30,645.0,95.0,0.7,16.0,359.0,351.11,271.74
2017,8,11,7,45,678.5,100.0,0.7,16.5,411.0,407.6,317.73
2017,8,11,8,0,712.0,105.0,0.7,17.0,463.0,466.67,364.09
2017,8,11,8,15,736.0,109.5,0.7,17.5,512.5,522.25,406.21
2017,8,11,8,30,760.0,114.0,0.7,18.0,562.0,578.63,447.41
2017,8,11,8,45,780.0,117.0,0.75,18.5,608.5,631.55,485.27
2017,8,11,9,0,800.0,120.0,0.8,19.0,655.0,684.43,522.03
2017,8,11,9,15,814.0,123.0,0.85,19.5,697.0,732.56,553.41
2017,8,11,9,30,828.0,126.0,0.9,20.0,739.0,779.57,583.04
2017,8,11,9,45,824.0,136.5,0.95,20.5,771.0,818.31,606.74
2017,8,11,10,0,820.0,147.0,1.0,21.0,803.0,854.2,628.4
2017,8,11,10,15,828.5,149.0,1.0,21.0,832.5,889.4,649.87
2017,8,11,10,30,837.0,151.0,1.0,21.0,862.0,922.26,669.69
2017,8,11,10,45,845.0,151.0,1.05,21.5,885.5,950.08,685.77
2017,8,11,11,0,853.0,151.0,1.1,22.0,909.0,975.17,700.14
2017,8,11,11,15,857.0,152.0,1.1,22.0,924.5,994.57,711.42
2017,8,11,11,30,861.0,153.0,1.1,22.0,940.0,1004.94,717.22
2017,8,11,11,45,864.5,152.5,1.15,22.5,948.0,1015.8,723.07
2017,8,11,12,0,868.0,152.0,1.2,23.0,956.0,1023.41,726.98
2017,8,11,12,15,868.0,152.0,1.2,23.0,955.5,1024.74,727.65
2017,8,11,12,30,868.0,152.0,1.2,23.0,955.0,1022.73,726.46
2017,8,11,12,45,862.5,153.5,1.3,23.0,945.5,1013.49,722.71
2017,8,11,13,0,857.0,155.0,1.4,23.0,936.0,1006.98,720.73
2017,8,11,13,15,852.5,154.0,1.4,23.0,919.5,989.62,710.35
2017,8,11,13,30,848.0,153.0,1.4,23.0,903.0,969.19,698.21
2017,8,11,13,45,842.5,151.0,1.45,23.0,879.5,943.84,683.7
2017,8,11,14,0,837.0,149.0,1.5,23.0,856.0,915.69,667.34
2017,8,11,14,15,828.0,147.0,1.5,22.5,825.5,881.85,647.77
2017,8,11,14,30,819.0,145.0,1.5,22.0,795.0,845.74,626.53
2017,8,11,14,45,808.0,141.5,1.55,22.0,758.5,804.41,600.88
2017,8,11,15,0,797.0,138.0,1.6,22.0,722.0,761.38,573.7
2017,8,11,15,15,781.5,135.0,1.6,21.5,680.0,714.1,543.75
2017,8,11,15,30,766.0,132.0,1.6,21.0,638.0,665.95,511.12
2017,8,11,15,45,746.5,127.5,1.6,21.0,591.5,613.6,473.47
2017,8,11,16,0,727.0,123.0,1.6,21.0,545.0,560.64,434.36
2017,8,11,16,15,701.5,118.0,1.6,20.5,495.5,504.26,392.33
2017,8,11,16,30,676.0,113.0,1.6,20.0,446.0,449.11,349.79
2017,8,11,16,45,642.5,106.5,1.6,19.5,394.5,390.51,303.2
2017,8,11,17,0,609.0,100.0,1.6,19.0,343.0,334.61,257.26
2017,8,11,17,15,563.5,91.5,1.6,18.5,291.0,275.82,208.03
2017,8,11,17,30,518.0,83.0,1.6,18.0,239.0,221.68,161.76
