Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,17,45,455.0,72.5,1.6,17.5,190.0,166.81,115.58
2017,8,11,18,0,392.0,62.0,1.6,17.0,141.0,118.28,75.88
2017,8,11,18,15,304.0,48.0,1.55,16.5,98.0,72.32,41.88
2017,8,11,18,30,216.0,34.0,1.5,16.0,55.0,36.66,18.61
2017,8,11,18,45,108.0,17.0,1.5,15.5,27.5,13.21,0.0
2017,8,11,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,45,125.0,18.0,0.85,13.5,31.5,13.89,0.5
2017,8,12,6,0,250.0,36.0,0.9,14.0,63.0,42.98,22.39
2017,8,12,6,15,336.0,49.0,0.9,14.5,107.0,80.47,47.48
2017,8,12,6,30,422.0,62.0,0.9,15.0,151.0,128.79,84.31
2017,8,12,6,45,483.0,71.5,0.95,15.5,200.5,177.5,124.92
2017,8,12,7,0,544.0,81.0,1.0,16.0,250.0,233.1,172.25
2017,8,12,7,15,588.0,88.5,1.0,16.0,302.0,287.64,219.44
2017,8,12,7,30,632.0,96.0,1.0,16.0,354.0,346.56,269.35
2017,8,12,7,45,667.0,101.0,1.0,16.5,405.5,403.04,315.69
2017,8,12,8,0,702.0,106.0,1.0,17.0,457.0,462.28,362.61
2017,8,12,8,15,726.5,111.0,1.0,17.5,507.0,518.16,405.39
2017,8,12,8,30,751.0,116.0,1.0,18.0,557.0,575.09,447.44
2017,8,12,8,45,772.0,118.5,1.05,18.5,603.5,627.53,485.35
2017,8,12,9,0,793.0,121.0,1.1,19.0,650.0,680.26,522.4
2017,8,12,9,15,807.5,124.0,1.1,19.0,692.0,728.48,554.78
2017,8,12,9,30,822.0,127.0,1.1,19.0,734.0,775.64,585.33
2017,8,12,9,45,833.5,129.5,1.15,19.5,770.5,818.52,612.08
2017,8,12,10,0,845.0,132.0,1.2,20.0,807.0,859.61,637.33
2017,8,12,10,15,853.5,134.0,1.2,20.0,837.0,895.53,659.44
2017,8,12,10,30,862.0,136.0,1.2,20.0,867.0,924.65,677.04
2017,8,12,10,45,868.5,137.0,1.3,20.5,890.0,952.34,694.0
2017,8,12,11,0,875.0,138.0,1.4,21.0,913.0,977.2,709.11
2017,8,12,11,15,878.5,139.0,1.45,20.5,928.5,996.18,722.5
2017,8,12,11,30,882.0,140.0,1.5,20.0,944.0,1011.98,734.06
2017,8,12,11,45,885.0,140.0,1.55,20.0,952.0,1023.01,741.35
2017,8,12,12,0,888.0,140.0,1.6,20.0,960.0,1030.7,746.69
2017,8,12,12,15,888.0,140.0,1.65,20.0,959.5,1032.02,748.15
2017,8,12,12,30,888.0,140.0,1.7,20.0,959.0,1029.93,747.63
2017,8,12,12,45,888.5,138.0,1.75,20.0,951.5,1022.89,744.09
2017,8,12,13,0,889.0,136.0,1.8,20.0,944.0,1012.45,738.52
2017,8,12,13,15,885.0,135.0,1.8,20.0,928.0,995.33,728.08
2017,8,12,13,30,881.0,134.0,1.8,20.0,912.0,975.04,715.72
2017,8,12,13,45,879.0,130.5,1.8,20.0,889.5,950.98,700.96
2017,8,12,14,0,877.0,127.0,1.8,20.0,867.0,923.87,684.22
2017,8,12,14,15,869.0,125.5,1.75,19.5,836.0,890.63,664.09
2017,8,12,14,30,861.0,124.0,1.7,19.0,805.0,854.95,642.21
2017,8,12,14,45,855.0,119.5,1.7,19.0,769.5,815.56,616.96
2017,8,12,15,0,849.0,115.0,1.7,19.0,734.0,776.53,591.72
2017,8,12,15,15,835.0,112.0,1.65,18.5,691.5,728.27,560.35
2017,8,12,15,30,821.0,109.0,1.6,18.0,649.0,678.89,527.24
2017,8,12,15,45,810.0,103.5,1.6,18.0,603.5,627.99,490.3
2017,8,12,16,0,799.0,98.0,1.6,18.0,558.0,576.22,451.63
2017,8,12,16,15,775.5,94.0,1.55,17.5,508.0,518.61,407.82
2017,8,12,16,30,752.0,90.0,1.5,17.0,458.0,461.89,363.23
2017,8,12,16,45,728.0,83.5,1.5,17.0,406.5,403.62,315.47
2017,8,12,17,0,704.0,77.0,1.5,17.0,355.0,346.34,266.96
2017,8,12,17,15,661.0,71.5,1.45,16.5,302.5,286.2,215.51
2017,8,12,17,30,618.0,66.0,1.4,16.0,250.0,230.29,166.63
2017,8,12,17,45,563.0,57.5,1.4,15.5,199.5,173.44,117.53
2017,8,12,18,0,508.0,49.0,1.4,15.0,149.0,122.77,75.07
2017,8,12,18,15,410.5,39.0,1.3,14.5,104.0,73.16,38.71
2017,8,12,18,30,313.0,29.0,1.2,14.0,59.0,34.97,15.51
2017,8,12,18,45,156.5,14.5,1.15,14.0,29.5,10.93,0.0
2017,8,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,5,45,186.0,15.0,1.0,13.5,34.5,11.04,0.0
2017,8,13,6,0,372.0,30.0,1.0,14.0,69.0,42.94,19.13
2017,8,13,6,15,463.0,38.0,1.0,14.5,115.0,83.21,44.46
2017,8,13,6,30,554.0,46.0,1.0,15.0,161.0,134.11,83.05
2017,8,13,6,45,611.0,51.5,1.0,15.5,212.0,186.38,127.45
2017,8,13,7,0,668.0,57.0,1.0,16.0,263.0,244.03,177.54
2017,8,13,7,15,706.5,61.5,1.0,16.0,315.0,300.5,227.41
2017,8,13,7,30,745.0,66.0,1.0,16.0,367.0,360.59,279.16
2017,8,13,7,45,773.0,69.0,1.0,16.5,419.0,417.77,326.72
2017,8,13,8,0,801.0,72.0,1.0,17.0,471.0,476.77,373.93
2017,8,13,8,15,821.0,74.5,1.0,17.5,520.5,531.79,416.42
2017,8,13,8,30,841.0,77.0,1.0,18.0,570.0,587.5,457.82
2017,8,13,8,45,857.0,79.0,1.05,18.5,615.5,640.19,496.03
2017,8,13,9,0,873.0,81.0,1.1,19.0,661.0,692.29,531.41
2017,8,13,9,15,884.5,82.5,1.1,19.0,702.0,739.69,562.46
2017,8,13,9,30,896.0,84.0,1.1,19.0,743.0,785.59,592.03
2017,8,13,9,45,894.0,91.0,1.15,19.5,776.0,824.5,616.03
2017,8,13,10,0,892.0,98.0,1.2,20.0,809.0,860.48,637.9
2017,8,13,10,15,899.0,99.5,1.2,20.0,838.0,895.61,659.55
2017,8,13,10,30,906.0,101.0,1.2,20.0,867.0,928.11,679.34
2017,8,13,10,45,912.5,100.5,1.25,20.5,889.5,955.26,695.11
2017,8,13,11,0,919.0,100.0,1.3,21.0,912.0,979.42,708.98
2017,8,13,11,15,921.5,100.5,1.3,21.0,927.0,997.63,719.66
2017,8,13,11,30,924.0,101.0,1.3,21.0,942.0,1012.47,728.36
2017,8,13,11,45,927.0,100.0,1.35,21.0,949.5,1022.8,735.2
2017,8,13,12,0,930.0,99.0,1.4,21.0,957.0,1029.62,740.03
2017,8,13,12,15,930.0,99.0,1.45,21.0,956.0,1030.97,741.57
2017,8,13,12,30,930.0,99.0,1.5,21.0,955.0,1028.73,741.04
2017,8,13,12,45,923.0,101.5,1.55,21.0,945.0,1018.64,735.69
2017,8,13,13,0,916.0,104.0,1.6,21.0,935.0,1005.14,728.33
2017,8,13,13,15,912.5,103.5,1.6,21.0,919.0,988.58,718.38
2017,8,13,13,30,909.0,103.0,1.6,21.0,903.0,968.74,706.41
2017,8,13,13,45,905.5,101.0,1.65,21.0,880.0,944.16,692.1
2017,8,13,14,0,902.0,99.0,1.7,21.0,857.0,916.5,675.74
2017,8,13,14,15,895.0,98.0,1.7,20.5,827.0,883.9,656.7
2017,8,13,14,30,888.0,97.0,1.7,20.0,797.0,848.72,635.75
2017,8,13,14,45,880.0,94.5,1.75,20.0,761.5,808.78,610.65
2017,8,13,15,0,872.0,92.0,1.8,20.0,726.0,766.72,583.76
2017,8,13,15,15,860.0,90.0,1.75,19.5,684.5,720.37,553.7
2017,8,13,15,30,848.0,88.0,1.7,19.0,643.0,672.66,522.22
2017,8,13,15,45,833.5,84.5,1.7,19.0,597.0,620.71,484.66
2017,8,13,16,0,819.0,81.0,1.7,19.0,551.0,568.14,445.17
2017,8,13,16,15,797.5,78.0,1.65,18.5,501.5,512.55,402.67
2017,8,13,16,30,776.0,75.0,1.6,18.0,452.0,456.75,358.56
2017,8,13,16,45,750.5,70.5,1.6,18.0,401.0,398.62,310.68
2017,8,13,17,0,725.0,66.0,1.6,18.0,350.0,342.17,262.59
2017,8,13,17,15,684.0,61.5,1.55,17.5,298.0,282.71,211.45
2017,8,13,17,30,643.0,57.0,1.5,17.0,246.0,227.23,162.69
2017,8,13,17,45,585.0,50.5,1.45,16.5,196.0,169.71,113.03
2017,8,13,18,0,527.0,44.0,1.4,16.0,146.0,119.41,71.1
2017,8,13,18,15,428.0,35.0,1.3,15.5,101.5,69.77,35.19
2017,8,13,18,30,329.0,26.0,1.2,15.0,57.0,31.72,12.76
2017,8,13,18,45,164.5,13.0,1.2,15.0,28.5,9.7,0.0
2017,8,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,14,5,45,150.0,16.0,1.15,14.0,31.5,12.02,0.0
2017,8,14,6,0,300.0,32.0,1.2,14.0,63.0,41.32,19.76
2017,8,14,6,15,396.0,41.0,1.2,14.0,107.0,78.78,43.68
2017,8,14,6,30,492.0,50.0,1.2,14.0,151.0,127.51,80.53
2017,8,14,6,45,553.0,57.0,1.2,14.5,201.5,177.74,123.01
2017,8,14,7,0,614.0,64.0,1.2,15.0,252.0,234.77,172.41
2017,8,14,7,15,323.5,107.5,1.2,15.0,208.0,215.88,167.79
2017,8,14,7,30,33.0,151.0,1.2,15.0,164.0,160.08,127.57
2017,8,14,7,45,30.5,168.0,1.2,15.5,181.5,177.91,141.82
2017,8,14,8,0,28.0,185.0,1.2,16.0,199.0,195.47,155.29
2017,8,14,8,15,38.0,211.0,1.2,16.5,232.0,228.6,180.96
2017,8,14,8,30,48.0,237.0,1.2,17.0,265.0,262.83,206.99
2017,8,14,8,45,443.5,166.0,1.25,17.5,458.0,460.82,365.1
2017,8,14,9,0,839.0,95.0,1.3,18.0,651.0,682.81,530.61
2017,8,14,9,15,445.0,204.0,1.3,18.0,501.0,541.88,420.62
2017,8,14,9,30,51.0,313.0,1.3,18.0,351.0,351.73,270.41
2017,8,14,9,45,125.5,347.5,1.35,18.0,446.0,454.91,349.88
2017,8,14,10,0,200.0,382.0,1.4,18.0,541.0,558.33,425.57
2017,8,14,10,15,547.5,245.5,1.4,18.0,703.0,743.53,565.15
2017,8,14,10,30,895.0,109.0,1.4,18.0,865.0,926.09,688.19
2017,8,14,10,45,901.0,109.5,1.45,18.0,887.5,953.54,703.79
2017,8,14,11,0,907.0,110.0,1.5,18.0,910.0,978.03,719.43
2017,8,14,11,15,909.5,110.5,1.5,17.5,925.0,996.02,731.57
2017,8,14,11,30,912.0,111.0,1.5,17.0,940.0,1010.67,741.74
2017,8,14,11,45,914.0,111.0,1.55,17.0,947.0,1020.92,748.63
2017,8,14,12,0,916.0,111.0,1.6,17.0,954.0,1027.69,753.46
2017,8,14,12,15,915.5,111.0,1.6,17.0,953.0,1028.47,753.83
2017,8,14,12,30,915.0,111.0,1.6,17.0,952.0,1025.73,752.14
2017,8,14,12,45,900.5,118.5,1.6,17.0,939.5,1013.46,744.48
2017,8,14,13,0,886.0,126.0,1.6,17.0,927.0,997.94,734.95
2017,8,14,13,15,714.0,226.5,1.6,17.0,865.0,933.22,693.28
2017,8,14,13,30,542.0,327.0,1.6,17.0,803.0,859.07,640.53
2017,8,14,13,45,705.0,223.5,1.6,17.5,825.5,892.67,667.94
2017,8,14,14,0,868.0,120.0,1.6,18.0,848.0,906.76,676.46
2017,8,14,14,15,859.5,118.5,1.6,18.0,817.5,873.22,654.8
2017,8,14,14,30,851.0,117.0,1.6,18.0,787.0,837.3,631.94
2017,8,14,14,45,839.0,115.5,1.65,18.0,750.0,796.38,605.98
2017,8,14,15,0,827.0,114.0,1.7,18.0,713.0,756.31,580.25
2017,8,14,15,15,813.0,111.5,1.7,17.5,671.5,709.35,549.86
2017,8,14,15,30,799.0,109.0,1.7,17.0,630.0,661.33,517.42
2017,8,14,15,45,779.5,106.0,1.7,17.0,583.5,608.49,478.49
2017,8,14,16,0,760.0,103.0,1.7,17.0,537.0,555.64,438.48
2017,8,14,16,15,735.0,99.5,1.7,16.5,487.5,499.59,395.61
2017,8,14,16,30,710.0,96.0,1.7,16.0,438.0,444.47,351.94
2017,8,14,16,45,680.0,90.0,1.75,16.0,387.5,386.16,303.89
2017,8,14,17,0,650.0,84.0,1.8,16.0,337.0,330.14,256.19
2017,8,14,17,15,604.0,78.0,1.75,15.5,285.5,271.6,205.86
2017,8,14,17,30,558.0,72.0,1.7,15.0,234.0,217.71,158.68
2017,8,14,17,45,493.5,63.0,1.7,14.5,185.0,162.05,111.03
2017,8,14,18,0,429.0,54.0,1.7,14.0,136.0,113.74,71.16
2017,8,14,18,15,324.5,42.5,1.65,14.0,93.5,67.12,37.37
2017,8,14,18,30,220.0,31.0,1.6,14.0,51.0,32.2,15.2
2017,8,14,18,45,110.0,15.5,1.55,14.0,25.5,15.24,0.0
2017,8,14,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,15,5,45,139.5,16.5,1.05,13.5,31.0,12.59,0.0
2017,8,15,6,0,279.0,33.0,1.1,14.0,62.0,41.11,20.14
2017,8,15,6,15,378.0,43.5,1.1,14.0,106.5,79.01,44.61
2017,8,15,6,30,477.0,54.0,1.1,14.0,151.0,128.56,81.95
2017,8,15,6,45,544.0,60.5,1.1,14.5,202.0,178.73,124.0
2017,8,15,7,0,611.0,67.0,1.1,15.0,253.0,236.42,173.6
2017,8,15,7,15,305.5,91.5,1.05,15.0,184.5,193.94,150.23
2017,8,15,7,30,0.0,116.0,1.0,15.0,116.0,112.24,88.57
2017,8,15,7,45,11.5,148.0,1.0,15.5,154.0,148.59,118.09
2017,8,15,8,0,23.0,180.0,1.0,16.0,192.0,186.34,147.92
2017,8,15,8,15,76.0,219.0,1.0,16.5,262.5,257.53,204.04
2017,8,15,8,30,129.0,258.0,1.0,17.0,333.0,335.67,263.99
2017,8,15,8,45,66.5,220.5,1.05,17.5,260.0,260.94,204.52
2017,8,15,9,0,4.0,183.0,1.1,18.0,187.0,180.9,140.26
2017,8,15,9,15,88.0,264.0,1.1,18.0,329.5,326.95,255.31
2017,8,15,9,30,172.0,345.0,1.1,18.0,472.0,483.08,371.37
2017,8,15,9,45,499.0,241.0,1.15,18.5,632.0,660.02,504.58
2017,8,15,10,0,826.0,137.0,1.2,19.0,792.0,847.82,634.1
2017,8,15,10,15,834.5,138.5,1.2,19.0,821.5,882.65,653.85
2017,8,15,10,30,843.0,140.0,1.2,19.0,851.0,915.11,673.78
2017,8,15,10,45,853.0,139.5,1.25,19.5,874.5,939.47,687.9
2017,8,15,11,0,863.0,139.0,1.3,20.0,898.0,965.75,703.31
2017,8,15,11,15,867.0,139.5,1.3,20.0,913.5,984.44,714.37
2017,8,15,11,30,871.0,140.0,1.3,20.0,929.0,1000.0,723.58
2017,8,15,11,45,875.0,139.0,1.35,20.0,937.0,1010.79,730.76
2017,8,15,12,0,879.0,138.0,1.4,20.0,945.0,1018.29,736.02
2017,8,15,12,15,879.0,138.0,1.4,20.0,944.5,1019.47,736.63
2017,8,15,12,30,879.0,138.0,1.4,20.0,944.0,1017.26,735.3
2017,8,15,12,45,877.0,137.5,1.45,20.0,935.5,1009.19,731.24
2017,8,15,13,0,875.0,137.0,1.5,20.0,927.0,997.79,725.2
2017,8,15,13,15,871.0,136.0,1.5,19.5,910.5,980.69,716.21
2017,8,15,13,30,867.0,135.0,1.5,19.0,894.0,960.47,705.28
2017,8,15,13,45,862.5,133.0,1.5,19.0,871.0,935.73,690.12
2017,8,15,14,0,858.0,131.0,1.5,19.0,848.0,908.11,673.09
2017,8,15,14,15,849.5,129.0,1.5,19.0,817.5,874.26,651.9
2017,8,15,14,30,841.0,127.0,1.5,19.0,787.0,841.57,631.4
2017,8,15,14,45,832.5,123.5,1.5,19.0,751.0,801.28,605.55
2017,8,15,15,0,824.0,120.0,1.5,19.0,715.0,759.04,578.15
2017,8,15,15,15,809.5,117.0,1.45,18.5,672.5,711.24,547.08
2017,8,15,15,30,795.0,114.0,1.4,18.0,630.0,662.43,513.78
2017,8,15,15,45,779.0,109.5,1.4,18.0,584.0,610.39,475.97
2017,8,15,16,0,763.0,105.0,1.4,18.0,538.0,558.01,436.82
2017,8,15,16,15,737.5,101.0,1.35,17.5,488.0,500.96,393.4
2017,8,15,16,30,712.0,97.0,1.3,17.0,438.0,445.0,349.39
2017,8,15,16,45,682.0,91.0,1.3,16.5,387.0,386.57,302.19
2017,8,15,17,0,652.0,85.0,1.3,16.0,336.0,330.43,255.18
2017,8,15,17,15,604.5,78.0,1.3,15.5,283.5,270.35,204.02
2017,8,15,17,30,557.0,71.0,1.3,15.0,231.0,215.11,156.05
2017,8,15,17,45,493.0,62.0,1.3,15.0,182.0,159.72,108.58
2017,8,15,18,0,429.0,53.0,1.3,15.0,133.0,111.65,69.01
2017,8,15,18,15,324.0,41.0,1.25,14.5,90.0,64.76,35.43
2017,8,15,18,30,219.0,29.0,1.2,14.0,47.0,29.73,13.24
2017,8,15,18,45,109.5,14.5,1.15,13.5,23.5,14.25,0.0
2017,8,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,5,45,104.0,17.0,0.95,12.5,27.5,13.23,0.0
2017,8,16,6,0,208.0,34.0,1.0,13.0,55.0,38.27,19.72
2017,8,16,6,15,300.5,48.0,0.95,13.5,98.0,74.6,44.24
2017,8,16,6,30,393.0,62.0,0.9,14.0,141.0,121.8,79.84
2017,8,16,6,45,196.5,70.5,0.9,14.5,110.0,111.34,81.07
2017,8,16,7,0,0.0,79.0,0.9,15.0,79.0,76.27,59.08
2017,8,16,7,15,0.0,96.0,0.85,15.0,96.0,92.78,72.9
2017,8,16,7,30,0.0,113.0,0.8,15.0,113.0,109.35,86.41
2017,8,16,7,45,4.5,138.5,0.8,15.5,141.0,136.24,107.96
2017,8,16,8,0,9.0,164.0,0.8,16.0,169.0,163.74,129.57
2017,8,16,8,15,20.0,193.0,0.75,16.5,204.5,198.81,156.85
2017,8,16,8,30,31.0,222.0,0.7,17.0,240.0,237.78,186.6
2017,8,16,8,45,54.5,256.0,0.65,17.5,291.0,288.93,225.26
2017,8,16,9,0,78.0,290.0,0.6,18.0,342.0,342.37,264.59
2017,8,16,9,15,93.5,314.5,0.6,18.5,380.5,382.33,293.08
2017,8,16,9,30,109.0,339.0,0.6,19.0,419.0,423.42,321.95
2017,8,16,9,45,180.0,355.5,0.65,19.5,494.5,507.6,382.89
2017,8,16,10,0,251.0,372.0,0.7,20.0,570.0,597.07,445.36
2017,8,16,10,15,553.0,250.0,0.7,20.0,708.5,750.87,557.49
2017,8,16,10,30,855.0,128.0,0.7,20.0,847.0,908.77,660.55
2017,8,16,10,45,862.0,128.5,0.75,20.5,869.5,936.18,674.55
2017,8,16,11,0,869.0,129.0,0.8,21.0,892.0,960.79,688.68
2017,8,16,11,15,872.0,130.0,0.8,21.0,906.5,979.1,699.23
2017,8,16,11,30,875.0,131.0,0.8,21.0,921.0,994.22,707.94
2017,8,16,11,45,878.5,130.0,0.85,21.5,929.0,1004.52,713.49
2017,8,16,12,0,882.0,129.0,0.9,22.0,937.0,1011.48,717.13
2017,8,16,12,15,882.0,129.0,0.9,22.0,936.0,1012.62,717.69
2017,8,16,12,30,882.0,129.0,0.9,22.0,935.0,1010.36,716.36
2017,8,16,12,45,887.0,123.5,0.95,22.5,928.5,1003.94,712.28
2017,8,16,13,0,892.0,118.0,1.0,23.0,922.0,994.02,706.17
2017,8,16,13,15,888.5,117.5,1.0,23.0,905.5,977.61,696.56
2017,8,16,13,30,885.0,117.0,1.0,23.0,889.0,958.0,685.09
2017,8,16,13,45,879.0,115.5,1.05,23.0,865.0,931.95,670.49
2017,8,16,14,0,873.0,114.0,1.1,23.0,841.0,903.02,654.0
2017,8,16,14,15,865.0,112.5,1.1,23.0,810.5,869.64,633.75
2017,8,16,14,30,857.0,111.0,1.1,23.0,780.0,833.84,611.81
2017,8,16,14,45,846.5,109.0,1.15,23.0,743.5,793.28,587.17
2017,8,16,15,0,836.0,107.0,1.2,23.0,707.0,750.88,560.91
2017,8,16,15,15,822.0,104.5,1.2,22.5,665.0,705.93,532.95
2017,8,16,15,30,808.0,102.0,1.2,22.0,623.0,657.43,501.37
2017,8,16,15,45,790.0,98.5,1.2,22.0,577.0,604.56,463.6
2017,8,16,16,0,772.0,95.0,1.2,22.0,531.0,551.52,424.61
2017,8,16,16,15,748.0,91.0,1.2,21.5,481.5,494.88,382.47
2017,8,16,16,30,724.0,87.0,1.2,21.0,432.0,439.27,339.53
2017,8,16,16,45,692.0,82.0,1.25,21.0,380.5,380.17,292.01
2017,8,16,17,0,660.0,77.0,1.3,21.0,329.0,323.82,245.1
2017,8,16,17,15,614.5,71.0,1.3,20.0,277.5,265.03,196.0
2017,8,16,17,30,569.0,65.0,1.3,19.0,226.0,210.83,149.7
2017,8,16,17,45,502.5,57.0,1.3,18.5,177.0,155.4,103.07
2017,8,16,18,0,436.0,49.0,1.3,18.0,128.0,107.56,64.47
2017,8,16,18,15,333.0,37.5,1.25,17.5,86.5,61.16,31.82
2017,8,16,18,30,230.0,26.0,1.2,17.0,45.0,26.78,10.55
2017,8,16,18,45,115.0,13.0,1.15,16.5,22.5,12.78,0.0
2017,8,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,5,45,101.5,16.0,0.55,14.5,26.0,12.45,0.0
2017,8,17,6,0,203.0,32.0,0.5,15.0,52.0,36.04,17.86
2017,8,17,6,15,293.0,45.5,0.5,15.5,93.5,71.23,41.41
2017,8,17,6,30,383.0,59.0,0.5,16.0,135.0,117.01,75.56
2017,8,17,6,45,445.5,69.5,0.5,16.5,183.0,165.39,115.27
2017,8,17,7,0,508.0,80.0,0.5,17.0,231.0,220.11,161.16
2017,8,17,7,15,553.5,87.5,0.5,17.5,281.5,273.08,206.03
2017,8,17,7,30,599.0,95.0,0.5,18.0,332.0,330.66,253.63
2017,8,17,7,45,456.5,142.0,0.5,18.5,337.5,347.13,269.22
2017,8,17,8,0,314.0,189.0,0.5,19.0,343.0,346.33,269.29
2017,8,17,8,15,513.5,153.0,0.55,19.0,435.5,440.09,342.28
2017,8,17,8,30,713.0,117.0,0.6,19.0,528.0,551.61,426.2
2017,8,17,8,45,731.5,121.0,0.65,19.5,573.0,602.63,462.1
2017,8,17,9,0,750.0,125.0,0.7,20.0,618.0,652.9,497.11
2017,8,17,9,15,764.5,128.0,0.7,20.5,658.0,699.37,527.51
2017,8,17,9,30,779.0,131.0,0.7,21.0,698.0,744.88,555.57
2017,8,17,9,45,764.0,147.5,0.75,21.5,726.5,779.15,576.41
2017,8,17,10,0,749.0,164.0,0.8,22.0,755.0,809.89,594.87
2017,8,17,10,15,758.0,166.5,0.85,22.0,783.5,843.9,616.54
2017,8,17,10,30,767.0,169.0,0.9,22.0,812.0,875.81,636.72
2017,8,17,10,45,773.5,171.0,0.95,22.5,834.0,902.61,652.35
2017,8,17,11,0,780.0,173.0,1.0,23.0,856.0,926.84,666.36
2017,8,17,11,15,784.0,174.0,1.05,23.0,870.5,944.93,677.82
2017,8,17,11,30,788.0,175.0,1.1,23.0,885.0,960.13,687.61
2017,8,17,11,45,790.0,175.5,1.15,23.5,892.0,969.85,692.76
2017,8,17,12,0,792.0,176.0,1.2,24.0,899.0,976.49,696.12
2017,8,17,12,15,791.5,176.0,1.2,24.0,898.5,977.0,696.32
2017,8,17,12,30,791.0,176.0,1.2,24.0,898.0,974.37,694.75
2017,8,17,12,45,804.0,166.0,1.25,24.0,893.5,971.53,694.03
2017,8,17,13,0,817.0,156.0,1.3,24.0,889.0,965.26,691.24
2017,8,17,13,15,812.5,154.5,1.3,24.0,873.0,947.61,680.61
2017,8,17,13,30,808.0,153.0,1.3,24.0,857.0,927.01,668.29
2017,8,17,13,45,802.0,151.0,1.3,24.0,833.5,901.68,652.99
2017,8,17,14,0,796.0,149.0,1.3,24.0,810.0,873.72,636.0
2017,8,17,14,15,787.0,147.0,1.3,23.5,780.0,840.67,616.84
2017,8,17,14,30,778.0,145.0,1.3,23.0,750.0,805.49,596.08
2017,8,17,14,45,766.5,141.5,1.3,23.0,714.0,764.84,570.26
2017,8,17,15,0,755.0,138.0,1.3,23.0,678.0,722.63,543.12
2017,8,17,15,15,739.0,134.5,1.25,23.0,637.0,676.85,512.17
2017,8,17,15,30,723.0,131.0,1.2,23.0,596.0,629.22,478.52
2017,8,17,15,45,703.0,126.5,1.2,23.0,550.5,577.61,441.64
2017,8,17,16,0,683.0,122.0,1.2,23.0,505.0,526.24,403.93
2017,8,17,16,15,656.0,116.5,1.15,22.5,456.5,470.65,362.44
2017,8,17,16,30,629.0,111.0,1.1,22.0,408.0,416.58,320.78
2017,8,17,16,45,593.5,104.0,1.1,21.5,358.0,359.21,275.51
2017,8,17,17,0,558.0,97.0,1.1,21.0,308.0,304.88,231.21
2017,8,17,17,15,509.5,88.5,1.05,20.5,258.0,248.35,184.26
2017,8,17,17,30,461.0,80.0,1.0,20.0,208.0,195.86,140.05
2017,8,17,17,45,393.0,68.5,0.95,19.5,161.5,143.2,96.74
2017,8,17,18,0,325.0,57.0,0.9,19.0,115.0,98.34,61.32
2017,8,17,18,15,233.0,41.5,0.85,18.5,76.0,55.84,31.11
2017,8,17,18,30,141.0,26.0,0.8,18.0,37.0,24.09,9.34
2017,8,17,18,45,70.5,13.0,0.8,17.5,18.5,12.78,0.0
2017,8,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,73.0,16.5,0.55,14.5,23.0,14.01,0.0
2017,8,18,6,0,146.0,33.0,0.5,15.0,46.0,34.49,17.88
2017,8,18,6,15,229.0,50.0,0.5,15.5,87.0,68.92,42.09
2017,8,18,6,30,312.0,67.0,0.5,16.0,128.0,113.2,75.4
2017,8,18,6,45,379.0,79.0,0.5,16.5,175.5,159.01,112.46
2017,8,18,7,0,446.0,91.0,0.5,17.0,223.0,212.47,156.73
2017,8,18,7,15,492.5,100.5,0.5,17.5,272.5,264.11,200.09
2017,8,18,7,30,539.0,110.0,0.5,18.0,322.0,322.01,247.56
2017,8,18,7,45,577.5,116.5,0.55,18.5,372.5,376.61,291.6
2017,8,18,8,0,616.0,123.0,0.6,19.0,423.0,434.49,336.88
2017,8,18,8,15,643.0,129.0,0.6,19.5,471.0,488.53,377.59
2017,8,18,8,30,670.0,135.0,0.6,20.0,519.0,544.03,417.96
2017,8,18,8,45,692.0,139.0,0.65,20.5,564.5,595.4,454.59
2017,8,18,9,0,714.0,143.0,0.7,21.0,610.0,647.1,490.47
2017,8,18,9,15,729.5,146.5,0.7,21.0,650.5,693.57,522.15
2017,8,18,9,30,745.0,150.0,0.7,21.0,691.0,739.25,551.93
2017,8,18,9,45,748.0,157.5,0.75,21.5,723.5,777.94,575.75
2017,8,18,10,0,751.0,165.0,0.8,22.0,756.0,814.5,597.98
2017,8,18,10,15,760.0,167.5,0.85,22.5,785.0,846.37,616.98
2017,8,18,10,30,769.0,170.0,0.9,23.0,814.0,878.33,635.94
2017,8,18,10,45,777.0,171.0,0.95,23.5,836.5,905.52,651.73
2017,8,18,11,0,785.0,172.0,1.0,24.0,859.0,930.19,665.93
2017,8,18,11,15,789.0,173.0,1.0,24.0,873.5,948.33,676.5
2017,8,18,11,30,793.0,174.0,1.0,24.0,888.0,963.56,685.37
2017,8,18,11,45,797.0,173.5,1.05,24.5,895.5,974.22,691.08
2017,8,18,12,0,801.0,173.0,1.1,25.0,903.0,981.79,695.02
2017,8,18,12,15,801.0,173.0,1.1,25.0,902.0,982.76,695.49
2017,8,18,12,30,801.0,173.0,1.1,25.0,901.0,980.55,694.19
2017,8,18,12,45,811.0,164.5,1.15,25.0,896.0,976.17,692.57
2017,8,18,13,0,821.0,156.0,1.2,25.0,891.0,968.4,688.95
2017,8,18,13,15,816.5,155.0,1.2,25.0,875.0,951.16,678.69
2017,8,18,13,30,812.0,154.0,1.2,25.0,859.0,930.94,666.73
2017,8,18,13,45,807.5,151.0,1.25,25.0,836.0,905.8,652.42
2017,8,18,14,0,803.0,148.0,1.3,25.0,813.0,877.93,636.31
2017,8,18,14,15,793.5,146.0,1.3,24.5,782.5,844.19,616.81
2017,8,18,14,30,784.0,144.0,1.3,24.0,752.0,808.33,595.73
2017,8,18,14,45,773.5,140.5,1.3,24.0,716.0,768.2,570.4
2017,8,18,15,0,763.0,137.0,1.3,24.0,680.0,726.44,543.7
2017,8,18,15,15,747.0,133.5,1.25,23.5,638.5,679.31,513.02
2017,8,18,15,30,731.0,130.0,1.2,23.0,597.0,632.26,480.73
2017,8,18,15,45,711.0,125.0,1.2,23.0,551.5,579.74,443.22
2017,8,18,16,0,691.0,120.0,1.2,23.0,506.0,527.44,404.83
2017,8,18,16,15,664.0,115.0,1.2,22.5,457.0,471.96,363.62
2017,8,18,16,30,637.0,110.0,1.2,22.0,408.0,417.97,322.12
2017,8,18,16,45,600.5,103.0,1.2,21.5,357.5,359.78,276.06
2017,8,18,17,0,564.0,96.0,1.2,21.0,307.0,304.73,231.05
2017,8,18,17,15,514.5,87.5,1.15,20.0,257.0,247.63,183.88
2017,8,18,17,30,465.0,79.0,1.1,19.0,207.0,195.75,140.26
2017,8,18,17,45,395.0,67.5,1.05,18.5,160.0,141.56,95.59
2017,8,18,18,0,325.0,56.0,1.0,18.0,113.0,96.48,60.0
2017,8,18,18,15,230.5,40.5,0.95,17.5,74.0,54.04,29.92
2017,8,18,18,30,136.0,25.0,0.9,17.0,35.0,22.59,7.85
2017,8,18,18,45,68.0,12.5,0.85,16.5,17.5,12.29,0.0
2017,8,18,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,5,45,69.5,15.5,0.7,14.5,22.0,12.11,0.0
2017,8,19,6,0,139.0,31.0,0.7,15.0,44.0,32.27,16.16
2017,8,19,6,15,219.5,48.5,0.7,15.5,84.0,66.4,40.38
2017,8,19,6,30,300.0,66.0,0.7,16.0,124.0,110.14,73.38
2017,8,19,6,45,150.0,72.0,0.7,16.5,101.0,102.43,74.65
2017,8,19,7,0,0.0,78.0,0.7,17.0,78.0,75.32,57.82
2017,8,19,7,15,0.0,96.0,0.7,17.0,96.0,92.81,72.35
2017,8,19,7,30,0.0,114.0,0.7,17.0,114.0,110.37,86.58
2017,8,19,7,45,0.0,129.5,0.75,17.5,129.5,125.54,98.46
2017,8,19,8,0,0.0,145.0,0.8,18.0,145.0,140.75,110.17
2017,8,19,8,15,8.0,172.5,0.8,18.5,177.5,172.17,134.66
2017,8,19,8,30,16.0,200.0,0.8,19.0,210.0,204.5,159.41
2017,8,19,8,45,25.0,228.5,0.8,19.5,244.5,239.32,185.66
2017,8,19,9,0,34.0,257.0,0.8,20.0,279.0,278.85,214.98
2017,8,19,9,15,51.0,289.0,0.8,20.0,324.5,325.53,249.74
2017,8,19,9,30,68.0,321.0,0.8,20.0,370.0,373.66,284.95
2017,8,19,9,45,395.5,252.5,0.85,20.5,560.5,587.72,446.9
2017,8,19,10,0,723.0,184.0,0.9,21.0,751.0,810.4,601.65
2017,8,19,10,15,733.0,187.0,0.95,21.5,780.5,845.28,620.33
2017,8,19,10,30,743.0,190.0,1.0,22.0,810.0,878.18,639.99
2017,8,19,10,45,751.0,191.5,1.05,22.5,832.5,905.49,655.96
2017,8,19,11,0,759.0,193.0,1.1,23.0,855.0,930.35,670.37
2017,8,19,11,15,764.0,194.0,1.1,23.0,870.0,945.36,679.04
2017,8,19,11,30,769.0,195.0,1.1,23.0,885.0,961.24,688.45
2017,8,19,11,45,771.5,195.5,1.15,23.0,892.5,971.23,695.1
2017,8,19,12,0,774.0,196.0,1.2,23.0,900.0,978.19,700.03
2017,8,19,12,15,774.0,196.0,1.2,23.0,899.0,979.08,700.47
2017,8,19,12,30,774.0,196.0,1.2,23.0,898.0,976.89,699.16
2017,8,19,12,45,766.0,198.5,1.25,23.0,888.0,966.3,693.57
2017,8,19,13,0,758.0,201.0,1.3,23.0,878.0,956.96,688.91
2017,8,19,13,15,753.0,199.5,1.3,23.0,861.5,939.34,678.27
2017,8,19,13,30,748.0,198.0,1.3,23.0,845.0,918.96,666.01
2017,8,19,13,45,741.0,195.0,1.3,23.0,821.5,892.55,649.91
2017,8,19,14,0,734.0,192.0,1.3,23.0,798.0,863.74,632.26
2017,8,19,14,15,723.5,189.0,1.3,22.5,767.5,829.67,612.26
2017,8,19,14,30,713.0,186.0,1.3,22.0,737.0,793.75,590.83
2017,8,19,14,45,700.0,181.5,1.3,22.0,700.5,752.65,564.23
2017,8,19,15,0,687.0,177.0,1.3,22.0,664.0,710.32,535.82
2017,8,19,15,15,669.0,172.0,1.25,21.5,622.5,662.91,503.78
2017,8,19,15,30,651.0,167.0,1.2,21.0,581.0,615.16,470.77
2017,8,19,15,45,628.5,160.5,1.2,21.0,535.5,563.02,433.27
2017,8,19,16,0,606.0,154.0,1.2,21.0,490.0,511.53,395.26
2017,8,19,16,15,576.5,146.5,1.15,20.5,441.5,456.31,353.84
2017,8,19,16,30,547.0,139.0,1.1,20.0,393.0,401.39,311.47
2017,8,19,16,45,507.5,129.0,1.1,19.5,343.0,343.87,266.06
2017,8,19,17,0,468.0,119.0,1.1,19.0,293.0,289.98,222.25
2017,8,19,17,15,419.0,106.5,1.05,18.5,243.5,234.64,176.49
2017,8,19,17,30,370.0,94.0,1.0,18.0,194.0,184.57,134.57
2017,8,19,17,45,304.0,78.0,1.0,17.5,148.0,133.41,92.78
2017,8,19,18,0,238.0,62.0,1.0,17.0,102.0,89.95,58.55
2017,8,19,18,15,161.0,42.0,0.95,16.5,65.0,50.28,29.47
2017,8,19,18,30,84.0,22.0,0.9,16.0,28.0,20.08,5.87
2017,8,19,18,45,42.0,11.0,0.85,15.5,14.0,10.81,0.0
2017,8,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,45.5,15.5,0.75,13.5,19.5,15.24,0.0
2017,8,20,6,0,91.0,31.0,0.8,14.0,39.0,31.19,16.26
2017,8,20,6,15,160.5,52.5,0.8,14.5,78.5,64.53,41.36
2017,8,20,6,30,230.0,74.0,0.8,15.0,118.0,106.46,73.6
2017,8,20,6,45,295.0,90.5,0.8,15.5,165.0,151.66,110.07
2017,8,20,7,0,360.0,107.0,0.8,16.0,212.0,204.11,153.31
2017,8,20,7,15,180.0,97.0,0.8,16.0,149.5,155.78,120.76
2017,8,20,7,30,0.0,87.0,0.8,16.0,87.0,84.16,65.12
2017,8,20,7,45,0.0,98.5,0.8,16.5,98.5,95.35,74.18
2017,8,20,8,0,0.0,110.0,0.8,17.0,110.0,106.57,82.93
2017,8,20,8,15,0.0,131.0,0.8,17.5,131.0,127.1,99.08
2017,8,20,8,30,0.0,152.0,0.8,18.0,152.0,147.71,114.99
2017,8,20,8,45,2.0,167.0,0.85,18.5,168.5,163.76,127.13
2017,8,20,9,0,4.0,182.0,0.9,19.0,185.0,180.04,139.34
2017,8,20,9,15,5.0,187.5,0.9,19.5,191.5,186.4,143.65
2017,8,20,9,30,6.0,193.0,0.9,20.0,198.0,192.84,148.04
2017,8,20,9,45,9.0,217.5,0.95,20.5,225.0,219.78,168.28
2017,8,20,10,0,12.0,242.0,1.0,21.0,252.0,246.99,188.37
2017,8,20,10,15,20.0,283.5,1.05,21.0,300.5,295.81,224.94
2017,8,20,10,30,28.0,325.0,1.1,21.0,349.0,351.72,266.03
2017,8,20,10,45,38.5,354.0,1.15,21.5,387.5,392.22,294.85
2017,8,20,11,0,49.0,383.0,1.2,22.0,426.0,433.17,323.66
2017,8,20,11,15,41.0,373.5,1.2,22.0,410.0,416.66,311.06
2017,8,20,11,30,33.0,364.0,1.2,22.0,394.0,399.72,298.55
2017,8,20,11,45,111.0,409.5,1.3,22.0,510.0,531.82,395.6
2017,8,20,12,0,189.0,455.0,1.4,22.0,626.0,657.07,483.66
2017,8,20,12,15,174.0,454.5,1.4,22.0,612.5,641.97,471.71
2017,8,20,12,30,159.0,454.0,1.4,22.0,599.0,626.08,460.53
2017,8,20,12,45,169.0,449.5,1.45,22.0,601.5,629.87,464.12
2017,8,20,13,0,179.0,445.0,1.5,22.0,604.0,632.71,466.93
2017,8,20,13,15,187.5,428.5,1.45,22.0,592.5,620.59,458.98
2017,8,20,13,30,196.0,412.0,1.4,22.0,581.0,607.44,450.47
2017,8,20,13,45,448.5,307.5,1.4,22.0,680.0,738.24,548.8
2017,8,20,14,0,701.0,203.0,1.4,22.0,779.0,844.88,625.43
2017,8,20,14,15,690.5,199.5,1.4,21.5,749.5,811.15,603.77
2017,8,20,14,30,680.0,196.0,1.4,21.0,720.0,775.68,582.06
2017,8,20,14,45,639.0,202.5,1.4,21.0,675.5,724.68,547.11
2017,8,20,15,0,598.0,209.0,1.4,21.0,631.0,674.49,512.25
2017,8,20,15,15,601.5,191.0,1.35,20.5,593.5,632.83,484.5
2017,8,20,15,30,605.0,173.0,1.3,20.0,556.0,589.23,454.53
2017,8,20,15,45,596.0,164.5,1.3,20.0,517.5,545.57,422.82
2017,8,20,16,0,587.0,156.0,1.3,20.0,479.0,501.36,389.83
2017,8,20,16,15,557.5,148.0,1.25,19.5,431.0,444.8,347.05
2017,8,20,16,30,528.0,140.0,1.2,19.0,383.0,392.22,306.09
2017,8,20,16,45,492.0,129.0,1.2,19.0,334.0,336.22,261.01
2017,8,20,17,0,456.0,118.0,1.2,19.0,285.0,283.52,217.47
2017,8,20,17,15,406.0,105.5,1.15,18.5,236.5,228.66,172.02
2017,8,20,17,30,356.0,93.0,1.1,18.0,188.0,179.2,130.61
2017,8,20,17,45,292.0,76.5,1.1,17.5,143.0,128.9,89.49
2017,8,20,18,0,228.0,60.0,1.1,17.0,98.0,86.1,55.78
2017,8,20,18,15,151.5,40.0,1.05,16.5,61.5,47.29,27.37
2017,8,20,18,30,75.0,20.0,1.0,16.0,25.0,17.96,3.52
2017,8,20,18,45,37.5,10.0,0.95,16.0,12.5,9.83,0.0
2017,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,5,45,40.5,14.0,0.75,15.5,17.5,13.76,0.0
2017,8,21,6,0,81.0,28.0,0.8,16.0,35.0,28.11,13.74
2017,8,21,6,15,146.0,50.5,0.8,16.0,73.5,61.19,38.91
2017,8,21,6,30,211.0,73.0,0.8,16.0,112.0,102.43,70.75
2017,8,21,6,45,105.5,69.0,0.8,16.5,88.5,89.57,65.64
2017,8,21,7,0,0.0,65.0,0.8,17.0,65.0,62.81,47.4
2017,8,21,7,15,0.0,80.5,0.8,17.0,80.5,77.83,59.96
2017,8,21,7,30,0.0,96.0,0.8,17.0,96.0,92.9,72.27
2017,8,21,7,45,0.0,106.0,0.8,17.5,106.0,102.66,79.87
2017,8,21,8,0,0.0,116.0,0.8,18.0,116.0,112.43,87.36
2017,8,21,8,15,53.5,182.5,0.8,18.5,213.0,209.08,164.66
2017,8,21,8,30,107.0,249.0,0.8,19.0,310.0,310.69,242.69
2017,8,21,8,45,200.5,264.0,0.8,19.5,390.0,395.19,306.29
2017,8,21,9,0,294.0,279.0,0.8,20.0,470.0,488.91,374.85
2017,8,21,9,15,479.0,233.0,0.8,20.0,567.5,595.78,453.96
2017,8,21,9,30,664.0,187.0,0.8,20.0,665.0,714.12,538.33
2017,8,21,9,45,407.5,281.0,0.8,20.5,579.5,626.42,469.28
2017,8,21,10,0,151.0,375.0,0.8,21.0,494.0,510.75,380.81
2017,8,21,10,15,98.0,365.5,0.8,21.5,443.5,453.68,338.98
2017,8,21,10,30,45.0,356.0,0.8,22.0,393.0,399.11,297.7
2017,8,21,10,45,55.5,378.0,0.85,22.5,425.5,432.91,321.85
2017,8,21,11,0,66.0,400.0,0.9,23.0,458.0,467.04,345.28
2017,8,21,11,15,102.5,422.5,0.95,23.0,513.5,526.84,387.95
2017,8,21,11,30,139.0,445.0,1.0,23.0,569.0,595.04,435.37
2017,8,21,11,45,191.5,445.0,1.05,23.0,617.5,648.06,472.66
2017,8,21,12,0,244.0,445.0,1.1,23.0,666.0,708.63,514.52
2017,8,21,12,15,259.5,430.5,1.15,23.0,665.5,709.07,515.4
2017,8,21,12,30,275.0,416.0,1.2,23.0,665.0,708.28,516.14
2017,8,21,12,45,536.5,291.0,1.25,23.5,769.5,838.78,610.77
2017,8,21,13,0,798.0,166.0,1.3,24.0,874.0,954.1,686.25
2017,8,21,13,15,793.5,164.5,1.3,24.0,857.5,936.47,674.06
2017,8,21,13,30,789.0,163.0,1.3,24.0,841.0,915.94,661.75
2017,8,21,13,45,789.5,157.0,1.35,24.0,819.5,892.54,648.32
2017,8,21,14,0,790.0,151.0,1.4,24.0,798.0,866.24,632.96
2017,8,21,14,15,780.5,148.5,1.4,23.5,767.5,832.17,612.96
2017,8,21,14,30,771.0,146.0,1.4,23.0,737.0,796.01,591.41
2017,8,21,14,45,766.0,140.0,1.45,23.0,702.5,757.93,567.68
2017,8,21,15,0,761.0,134.0,1.5,23.0,668.0,717.84,542.22
2017,8,21,15,15,745.0,130.5,1.5,22.5,626.5,670.67,511.37
