Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,15,30,729.0,127.0,1.5,22.0,585.0,623.57,478.94
2017,8,21,15,45,544.5,168.5,1.5,22.0,496.0,514.36,397.34
2017,8,21,16,0,360.0,210.0,1.5,22.0,407.0,419.45,324.96
2017,8,21,16,15,339.0,191.5,1.45,21.5,363.0,370.5,288.47
2017,8,21,16,30,318.0,173.0,1.4,21.0,319.0,323.18,252.0
2017,8,21,16,45,365.0,143.5,1.4,20.5,291.0,297.03,230.75
2017,8,21,17,0,412.0,114.0,1.4,20.0,263.0,262.72,201.38
2017,8,21,17,15,370.0,101.0,1.4,19.5,219.0,212.4,159.46
2017,8,21,17,30,328.0,88.0,1.4,19.0,175.0,166.61,120.94
2017,8,21,17,45,279.5,71.5,1.4,18.5,133.5,120.99,83.16
2017,8,21,18,0,231.0,55.0,1.4,18.0,92.0,81.06,51.28
2017,8,21,18,15,153.0,37.5,1.4,17.5,58.5,44.1,24.6
2017,8,21,18,30,75.0,20.0,1.4,17.0,25.0,17.6,2.22
2017,8,21,18,45,37.5,10.0,1.4,16.5,12.5,9.83,0.0
2017,8,21,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,5,45,69.5,14.5,0.65,14.5,20.5,14.25,0.0
2017,8,22,6,0,139.0,29.0,0.6,15.0,41.0,30.01,13.78
2017,8,22,6,15,226.5,46.0,0.55,15.0,81.0,64.17,38.27
2017,8,22,6,30,314.0,63.0,0.5,15.0,121.0,108.71,71.68
2017,8,22,6,45,379.0,75.5,0.5,15.5,168.0,154.5,108.94
2017,8,22,7,0,444.0,88.0,0.5,16.0,215.0,207.75,153.34
2017,8,22,7,15,492.0,97.5,0.45,16.5,265.0,259.7,197.08
2017,8,22,7,30,540.0,107.0,0.4,17.0,315.0,318.13,245.0
2017,8,22,7,45,575.5,114.5,0.4,17.5,365.0,372.44,288.76
2017,8,22,8,0,611.0,122.0,0.4,18.0,415.0,429.74,333.36
2017,8,22,8,15,638.0,128.0,0.4,18.5,463.0,483.55,373.87
2017,8,22,8,30,665.0,134.0,0.4,19.0,511.0,538.81,414.04
2017,8,22,8,45,686.5,138.5,0.45,20.0,556.0,590.15,449.78
2017,8,22,9,0,708.0,143.0,0.5,21.0,601.0,641.78,484.58
2017,8,22,9,15,724.0,147.0,0.55,21.0,641.0,688.88,517.16
2017,8,22,9,30,740.0,151.0,0.6,21.0,681.0,735.23,548.15
2017,8,22,9,45,759.5,150.0,0.7,21.5,718.0,776.42,574.35
2017,8,22,10,0,779.0,149.0,0.8,22.0,755.0,818.15,600.71
2017,8,22,10,15,787.5,151.0,0.9,22.5,783.5,852.01,621.69
2017,8,22,10,30,796.0,153.0,1.0,23.0,812.0,883.62,641.19
2017,8,22,10,45,803.5,154.0,1.1,23.5,834.0,910.83,657.81
2017,8,22,11,0,811.0,155.0,1.2,24.0,856.0,935.39,672.74
2017,8,22,11,15,815.0,156.0,1.25,24.0,870.5,953.8,684.35
2017,8,22,11,30,819.0,157.0,1.3,24.0,885.0,969.17,694.21
2017,8,22,11,45,822.0,156.5,1.4,24.0,892.5,978.87,701.4
2017,8,22,12,0,825.0,156.0,1.5,24.0,900.0,985.36,706.72
2017,8,22,12,15,825.0,155.5,1.5,24.0,898.5,985.63,706.78
2017,8,22,12,30,825.0,155.0,1.5,24.0,897.0,982.61,704.97
2017,8,22,12,45,822.5,154.5,1.55,24.0,888.5,973.88,700.42
2017,8,22,13,0,820.0,154.0,1.6,24.0,880.0,961.95,693.97
2017,8,22,13,15,815.5,153.0,1.6,24.0,863.5,944.47,683.4
2017,8,22,13,30,811.0,152.0,1.6,24.0,847.0,924.02,671.02
2017,8,22,13,45,806.5,149.0,1.6,24.0,824.0,898.63,655.5
2017,8,22,14,0,802.0,146.0,1.6,24.0,801.0,870.51,638.21
2017,8,22,14,15,793.0,144.0,1.6,23.5,770.5,836.99,618.49
2017,8,22,14,30,784.0,142.0,1.6,23.0,740.0,801.31,597.15
2017,8,22,14,45,773.0,138.5,1.6,23.0,704.0,760.55,570.96
2017,8,22,15,0,762.0,135.0,1.6,23.0,668.0,718.19,543.42
2017,8,22,15,15,746.0,131.5,1.55,22.5,626.0,671.92,512.62
2017,8,22,15,30,730.0,128.0,1.5,22.0,584.0,623.78,479.07
2017,8,22,15,45,709.0,123.0,1.5,22.0,538.0,570.57,440.39
2017,8,22,16,0,688.0,118.0,1.5,22.0,492.0,517.7,400.91
2017,8,22,16,15,660.0,112.5,1.45,21.5,443.0,461.32,358.11
2017,8,22,16,30,632.0,107.0,1.4,21.0,394.0,406.59,315.2
2017,8,22,16,45,594.0,100.0,1.4,21.0,343.5,348.18,267.8
2017,8,22,17,0,556.0,93.0,1.4,21.0,293.0,293.13,221.85
2017,8,22,17,15,504.5,84.0,1.35,20.5,243.0,235.74,173.81
2017,8,22,17,30,453.0,75.0,1.3,20.0,193.0,183.85,129.88
2017,8,22,17,45,378.5,63.0,1.3,19.5,146.0,129.76,85.75
2017,8,22,18,0,304.0,51.0,1.3,19.0,99.0,85.37,51.41
2017,8,22,18,15,204.5,35.0,1.25,18.5,62.0,44.46,23.06
2017,8,22,18,30,105.0,19.0,1.2,18.0,25.0,15.27,0.0
2017,8,22,18,45,52.5,9.5,1.2,17.5,12.5,9.34,0.0
2017,8,22,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,5,45,101.5,13.5,0.95,14.5,21.5,13.27,0.0
2017,8,23,6,0,203.0,27.0,1.0,15.0,43.0,30.13,12.3
2017,8,23,6,15,303.0,40.5,0.95,15.5,85.5,66.41,36.94
2017,8,23,6,30,403.0,54.0,0.9,16.0,128.0,114.01,71.95
2017,8,23,6,45,469.0,64.0,0.9,16.5,177.0,162.82,112.06
2017,8,23,7,0,535.0,74.0,0.9,17.0,226.0,219.17,159.71
2017,8,23,7,15,291.5,110.5,0.9,17.0,196.0,205.26,158.03
2017,8,23,7,30,48.0,147.0,0.9,17.0,166.0,162.32,128.23
2017,8,23,7,45,32.0,157.5,0.9,17.5,171.0,168.69,133.3
2017,8,23,8,0,16.0,168.0,0.9,18.0,176.0,171.35,134.81
2017,8,23,8,15,56.5,206.5,0.9,18.5,238.0,234.87,184.75
2017,8,23,8,30,97.0,245.0,0.9,19.0,300.0,300.85,235.19
2017,8,23,8,45,443.0,179.5,0.9,19.5,461.0,473.18,369.49
2017,8,23,9,0,789.0,114.0,0.9,20.0,622.0,666.21,511.03
2017,8,23,9,15,803.5,116.5,0.9,20.0,663.0,713.78,541.23
2017,8,23,9,30,818.0,119.0,0.9,20.0,704.0,760.26,571.14
2017,8,23,9,45,814.0,129.5,0.9,20.5,736.0,798.81,594.19
2017,8,23,10,0,810.0,140.0,0.9,21.0,768.0,834.48,615.09
2017,8,23,10,15,818.5,141.5,0.9,21.5,797.0,868.72,634.8
2017,8,23,10,30,827.0,143.0,0.9,22.0,826.0,900.59,652.77
2017,8,23,10,45,833.0,144.5,0.95,22.5,848.0,927.62,668.4
2017,8,23,11,0,839.0,146.0,1.0,23.0,870.0,951.83,682.27
2017,8,23,11,15,843.0,147.0,1.05,23.0,884.5,970.63,694.11
2017,8,23,11,30,847.0,148.0,1.1,23.0,899.0,986.3,704.15
2017,8,23,11,45,848.0,148.5,1.15,23.0,905.5,995.27,710.15
2017,8,23,12,0,849.0,149.0,1.2,23.0,912.0,1000.9,714.27
2017,8,23,12,15,849.0,149.0,1.2,23.0,911.0,1001.66,714.64
2017,8,23,12,30,849.0,149.0,1.2,23.0,910.0,999.03,713.09
2017,8,23,12,45,845.5,149.0,1.25,23.5,901.0,989.63,706.96
2017,8,23,13,0,842.0,149.0,1.3,24.0,892.0,976.96,698.94
2017,8,23,13,15,838.0,148.0,1.35,23.5,875.5,959.58,690.73
2017,8,23,13,30,834.0,147.0,1.4,23.0,859.0,939.12,680.56
2017,8,23,13,45,827.5,145.5,1.45,23.0,835.0,912.91,665.33
2017,8,23,14,0,821.0,144.0,1.5,23.0,811.0,883.98,648.28
2017,8,23,14,15,812.0,141.5,1.5,23.0,780.0,849.33,626.73
2017,8,23,14,30,803.0,139.0,1.5,23.0,749.0,812.46,603.59
2017,8,23,14,45,791.5,136.0,1.5,23.0,712.5,771.1,577.2
2017,8,23,15,0,780.0,133.0,1.5,23.0,676.0,728.12,549.43
2017,8,23,15,15,763.5,129.5,1.5,22.5,633.5,679.71,517.85
2017,8,23,15,30,747.0,126.0,1.5,22.0,591.0,631.41,484.61
2017,8,23,15,45,728.0,121.0,1.5,21.5,544.5,578.62,447.14
2017,8,23,16,0,709.0,116.0,1.5,21.0,498.0,525.94,408.51
2017,8,23,16,15,680.5,110.5,1.45,20.5,448.5,468.24,364.55
2017,8,23,16,30,652.0,105.0,1.4,20.0,399.0,412.2,320.45
2017,8,23,16,45,618.5,97.5,1.4,19.5,348.0,354.08,273.49
2017,8,23,17,0,585.0,90.0,1.4,19.0,297.0,298.8,227.3
2017,8,23,17,15,532.0,81.5,1.3,18.5,246.0,239.92,177.48
2017,8,23,17,30,479.0,73.0,1.2,18.0,195.0,186.69,131.99
2017,8,23,17,45,409.5,60.5,1.2,17.5,147.5,132.54,87.22
2017,8,23,18,0,340.0,48.0,1.2,17.0,100.0,85.81,50.61
2017,8,23,18,15,229.0,33.0,1.15,16.5,62.0,43.38,21.61
2017,8,23,18,30,118.0,18.0,1.1,16.0,24.0,14.03,0.0
2017,8,23,18,45,59.0,9.0,1.05,15.5,12.0,8.85,0.0
2017,8,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,5,45,131.5,12.5,0.95,14.5,22.5,12.29,0.0
2017,8,24,6,0,263.0,25.0,1.0,15.0,45.0,30.21,10.93
2017,8,24,6,15,369.5,35.5,1.05,15.5,88.5,67.28,35.01
2017,8,24,6,30,476.0,46.0,1.1,16.0,132.0,116.74,71.03
2017,8,24,6,45,539.5,54.0,1.15,16.5,182.0,167.27,113.05
2017,8,24,7,0,603.0,62.0,1.2,17.0,232.0,224.98,162.62
2017,8,24,7,15,648.0,67.5,1.2,17.0,284.0,281.06,211.9
2017,8,24,7,30,693.0,73.0,1.2,17.0,336.0,341.59,263.97
2017,8,24,7,45,724.5,77.5,1.3,17.5,388.0,399.55,312.66
2017,8,24,8,0,756.0,82.0,1.4,18.0,440.0,459.45,361.32
2017,8,24,8,15,779.0,85.5,1.4,18.0,490.0,515.65,405.95
2017,8,24,8,30,802.0,89.0,1.4,18.0,540.0,572.6,449.71
2017,8,24,8,45,818.5,92.5,1.4,18.5,585.5,625.81,488.47
2017,8,24,9,0,835.0,96.0,1.4,19.0,631.0,678.54,525.47
2017,8,24,9,15,848.5,98.0,1.4,19.0,672.5,724.45,555.98
2017,8,24,9,30,862.0,100.0,1.4,19.0,714.0,771.0,586.55
2017,8,24,9,45,851.5,112.5,1.4,19.5,745.0,807.56,608.72
2017,8,24,10,0,841.0,125.0,1.4,20.0,776.0,844.37,630.86
2017,8,24,10,15,849.5,127.0,1.4,20.0,805.5,875.9,650.42
2017,8,24,10,30,858.0,129.0,1.4,20.0,835.0,908.73,670.8
2017,8,24,10,45,864.5,130.0,1.4,20.0,857.5,936.05,687.45
2017,8,24,11,0,871.0,131.0,1.4,20.0,880.0,960.49,702.27
2017,8,24,11,15,874.5,131.5,1.4,20.0,895.0,978.52,713.01
2017,8,24,11,30,878.0,132.0,1.4,20.0,910.0,993.32,721.83
2017,8,24,11,45,880.5,132.0,1.45,20.5,917.0,1003.31,727.13
2017,8,24,12,0,883.0,132.0,1.5,21.0,924.0,1009.91,730.43
2017,8,24,12,15,883.0,132.5,1.5,21.0,923.5,1011.14,731.1
2017,8,24,12,30,883.0,133.0,1.5,21.0,923.0,1008.91,729.77
2017,8,24,12,45,896.5,123.5,1.55,21.0,918.0,1006.02,728.96
2017,8,24,13,0,910.0,114.0,1.6,21.0,913.0,999.36,725.86
2017,8,24,13,15,906.5,113.0,1.6,20.5,896.5,981.63,716.45
2017,8,24,13,30,903.0,112.0,1.6,20.0,880.0,960.59,705.04
2017,8,24,13,45,900.0,110.0,1.65,20.0,856.5,935.77,690.52
2017,8,24,14,0,897.0,108.0,1.7,20.0,833.0,907.86,673.91
2017,8,24,14,15,889.5,106.0,1.7,20.0,802.0,873.13,652.08
2017,8,24,14,30,882.0,104.0,1.7,20.0,771.0,835.87,628.44
2017,8,24,14,45,873.5,101.5,1.7,20.0,734.0,794.95,602.11
2017,8,24,15,0,865.0,99.0,1.7,20.0,697.0,751.97,574.07
2017,8,24,15,15,851.0,96.5,1.7,19.5,654.5,703.26,542.67
2017,8,24,15,30,837.0,94.0,1.7,19.0,612.0,655.18,510.07
2017,8,24,15,45,819.5,90.5,1.75,19.0,564.5,600.94,470.32
2017,8,24,16,0,802.0,87.0,1.8,19.0,517.0,546.45,429.09
2017,8,24,16,15,777.0,83.5,1.8,18.5,466.0,488.16,384.07
2017,8,24,16,30,752.0,80.0,1.8,18.0,415.0,430.98,338.25
2017,8,24,16,45,715.0,76.0,1.85,17.5,362.0,369.85,287.89
2017,8,24,17,0,678.0,72.0,1.9,17.0,309.0,311.38,238.01
2017,8,24,17,15,627.0,66.0,1.9,16.5,256.5,250.49,185.25
2017,8,24,17,30,576.0,60.0,1.9,16.0,204.0,194.91,136.49
2017,8,24,17,45,492.0,51.5,1.9,15.5,154.0,136.73,87.9
2017,8,24,18,0,408.0,43.0,1.9,15.0,104.0,88.32,50.21
2017,8,24,18,15,279.0,30.5,1.8,14.5,64.5,43.45,20.31
2017,8,24,18,30,150.0,18.0,1.7,14.0,25.0,14.11,0.0
2017,8,24,18,45,75.0,9.0,1.65,14.0,12.5,8.85,0.0
2017,8,24,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,5,45,117.0,13.0,1.05,12.5,22.0,12.78,0.0
2017,8,25,6,0,234.0,26.0,1.1,13.0,44.0,30.03,11.04
2017,8,25,6,15,347.5,38.0,1.1,13.5,88.0,67.46,36.3
2017,8,25,6,30,461.0,50.0,1.1,14.0,132.0,118.06,73.26
2017,8,25,6,45,532.5,58.0,1.1,14.5,183.0,169.36,115.78
2017,8,25,7,0,604.0,66.0,1.1,15.0,234.0,228.81,166.71
2017,8,25,7,15,650.5,72.0,1.05,15.5,287.5,285.98,216.57
2017,8,25,7,30,697.0,78.0,1.0,16.0,341.0,347.76,269.06
2017,8,25,7,45,730.0,82.5,0.95,16.5,393.5,406.58,317.76
2017,8,25,8,0,763.0,87.0,0.9,17.0,446.0,467.55,366.21
2017,8,25,8,15,787.0,90.5,0.9,17.5,496.5,524.7,410.24
2017,8,25,8,30,811.0,94.0,0.9,18.0,547.0,582.67,453.23
2017,8,25,8,45,828.5,97.0,0.9,18.5,594.0,636.45,491.65
2017,8,25,9,0,846.0,100.0,0.9,19.0,641.0,689.81,528.48
2017,8,25,9,15,859.0,102.5,0.9,19.5,683.0,736.26,557.6
2017,8,25,9,30,872.0,105.0,0.9,20.0,725.0,783.36,586.64
2017,8,25,9,45,887.5,104.0,0.9,20.5,762.5,827.18,612.92
2017,8,25,10,0,903.0,103.0,0.9,21.0,800.0,869.26,637.63
2017,8,25,10,15,910.0,104.5,0.9,21.5,829.0,904.55,657.61
2017,8,25,10,30,917.0,106.0,0.9,22.0,858.0,937.11,675.69
2017,8,25,10,45,922.5,106.5,0.95,22.5,880.5,964.33,691.22
2017,8,25,11,0,928.0,107.0,1.0,23.0,903.0,988.4,704.81
2017,8,25,11,15,931.0,107.5,1.0,23.0,917.5,1006.82,715.36
2017,8,25,11,30,934.0,108.0,1.0,23.0,932.0,1021.78,723.91
2017,8,25,11,45,935.0,108.5,1.05,23.5,938.5,1031.24,728.82
2017,8,25,12,0,936.0,109.0,1.1,24.0,945.0,1037.08,731.67
2017,8,25,12,15,935.5,109.0,1.1,24.0,943.5,1037.27,731.69
2017,8,25,12,30,935.0,109.0,1.1,24.0,942.0,1033.81,729.67
2017,8,25,12,45,935.5,106.5,1.15,24.0,933.5,1025.04,725.51
2017,8,25,13,0,936.0,104.0,1.2,24.0,925.0,1012.65,719.25
2017,8,25,13,15,932.5,103.5,1.2,24.0,907.5,994.98,708.93
2017,8,25,13,30,929.0,103.0,1.2,24.0,890.0,973.91,696.61
2017,8,25,13,45,923.0,102.0,1.25,24.0,865.0,946.77,681.31
2017,8,25,14,0,917.0,101.0,1.3,24.0,840.0,916.58,664.01
2017,8,25,14,15,909.0,99.5,1.3,24.0,808.0,881.3,642.57
2017,8,25,14,30,901.0,98.0,1.3,24.0,776.0,843.44,619.33
2017,8,25,14,45,890.5,96.0,1.3,24.0,738.0,800.74,592.65
2017,8,25,15,0,880.0,94.0,1.3,24.0,700.0,756.07,564.36
2017,8,25,15,15,865.5,92.0,1.3,23.5,656.5,706.86,533.59
2017,8,25,15,30,851.0,90.0,1.3,23.0,613.0,656.53,500.49
2017,8,25,15,45,832.0,87.0,1.3,23.0,564.5,602.93,461.84
2017,8,25,16,0,813.0,84.0,1.3,23.0,516.0,547.49,420.69
2017,8,25,16,15,787.5,80.5,1.25,22.5,464.5,488.38,375.95
2017,8,25,16,30,762.0,77.0,1.2,22.0,413.0,430.43,330.46
2017,8,25,16,45,725.0,73.0,1.2,21.5,360.0,368.8,280.8
2017,8,25,17,0,688.0,69.0,1.2,21.0,307.0,309.83,231.56
2017,8,25,17,15,636.5,63.0,1.15,20.0,254.0,248.35,179.73
2017,8,25,17,30,585.0,57.0,1.1,19.0,201.0,192.23,131.67
2017,8,25,17,45,502.5,49.0,1.1,18.5,151.0,134.51,84.24
2017,8,25,18,0,420.0,41.0,1.1,18.0,101.0,86.39,47.46
2017,8,25,18,15,287.5,28.5,1.05,17.5,61.5,41.03,17.87
2017,8,25,18,30,155.0,16.0,1.0,17.0,22.0,12.55,0.0
2017,8,25,18,45,77.5,8.0,0.95,16.5,11.0,7.86,0.0
2017,8,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,26,5,45,112.5,12.0,0.25,15.5,20.5,11.8,0.0
2017,8,26,6,0,225.0,24.0,0.2,16.0,41.0,27.53,8.88
2017,8,26,6,15,336.5,35.5,0.2,16.0,83.5,63.74,33.34
2017,8,26,6,30,448.0,47.0,0.2,16.0,126.0,112.81,68.69
2017,8,26,6,45,518.5,55.0,0.25,16.5,176.0,163.07,109.64
2017,8,26,7,0,589.0,63.0,0.3,17.0,226.0,221.37,158.71
2017,8,26,7,15,635.5,68.5,0.35,18.0,278.0,277.12,206.18
2017,8,26,7,30,682.0,74.0,0.4,19.0,330.0,337.5,256.21
2017,8,26,7,45,715.5,78.5,0.45,20.0,382.0,395.7,303.13
2017,8,26,8,0,749.0,83.0,0.5,21.0,434.0,456.1,349.92
2017,8,26,8,15,773.0,86.5,0.55,21.5,484.0,512.49,392.75
2017,8,26,8,30,797.0,90.0,0.6,22.0,534.0,569.73,434.71
2017,8,26,8,45,815.0,93.0,0.65,22.5,580.0,623.14,472.58
2017,8,26,9,0,833.0,96.0,0.7,23.0,626.0,676.2,509.03
2017,8,26,9,15,846.5,98.0,0.7,23.5,667.5,721.95,537.14
2017,8,26,9,30,860.0,100.0,0.7,24.0,709.0,768.39,565.22
2017,8,26,9,45,861.5,106.5,0.75,25.0,742.5,808.3,588.12
2017,8,26,10,0,863.0,113.0,0.8,26.0,776.0,845.56,609.02
2017,8,26,10,15,871.0,114.5,0.8,26.0,805.5,880.49,629.77
2017,8,26,10,30,879.0,116.0,0.8,26.0,835.0,912.86,648.79
2017,8,26,10,45,885.0,116.5,0.85,26.5,857.5,939.61,663.87
2017,8,26,11,0,891.0,117.0,0.9,27.0,880.0,963.37,677.14
2017,8,26,11,15,895.0,118.0,0.9,27.5,895.0,982.62,686.73
2017,8,26,11,30,899.0,119.0,0.9,28.0,910.0,998.57,694.38
2017,8,26,11,45,901.0,119.0,0.95,28.5,917.0,1008.13,699.26
2017,8,26,12,0,903.0,119.0,1.0,29.0,924.0,1014.21,702.22
2017,8,26,12,15,903.0,119.0,1.0,29.0,922.5,1014.8,702.47
2017,8,26,12,30,903.0,119.0,1.0,29.0,921.0,1011.85,700.79
2017,8,26,12,45,899.0,120.0,1.05,29.0,911.5,1002.54,696.38
2017,8,26,13,0,895.0,121.0,1.1,29.0,902.0,989.82,690.04
2017,8,26,13,15,891.0,120.0,1.1,29.0,885.0,971.68,679.6
2017,8,26,13,30,887.0,119.0,1.1,29.0,868.0,950.31,667.3
2017,8,26,13,45,881.0,117.5,1.15,29.0,843.5,923.49,652.45
2017,8,26,14,0,875.0,116.0,1.2,29.0,819.0,893.79,635.71
2017,8,26,14,15,866.5,114.5,1.2,28.5,787.5,859.22,616.28
2017,8,26,14,30,858.0,113.0,1.2,28.0,756.0,822.25,595.1
2017,8,26,14,45,845.5,111.0,1.25,28.0,718.0,782.43,571.2
2017,8,26,15,0,833.0,109.0,1.3,28.0,680.0,737.58,543.56
2017,8,26,15,15,817.5,106.5,1.3,27.5,637.0,688.67,513.25
2017,8,26,15,30,802.0,104.0,1.3,27.0,594.0,638.84,479.95
2017,8,26,15,45,780.5,100.5,1.3,27.0,546.0,583.68,440.72
2017,8,26,16,0,759.0,97.0,1.3,27.0,498.0,528.75,400.48
2017,8,26,16,15,731.5,93.0,1.3,26.5,447.0,470.85,357.47
2017,8,26,16,30,704.0,89.0,1.3,26.0,396.0,414.25,313.84
2017,8,26,16,45,664.5,83.5,1.3,25.5,343.5,353.12,265.34
2017,8,26,17,0,625.0,78.0,1.3,25.0,291.0,295.43,218.0
2017,8,26,17,15,570.0,70.5,1.25,24.0,239.5,235.08,168.18
2017,8,26,17,30,515.0,63.0,1.2,23.0,188.0,180.59,122.63
2017,8,26,17,45,431.5,53.0,1.15,22.5,140.0,125.03,78.06
2017,8,26,18,0,348.0,43.0,1.1,22.0,92.0,79.26,43.9
2017,8,26,18,15,221.5,28.5,1.0,21.0,55.0,36.52,15.78
2017,8,26,18,30,95.0,14.0,0.9,20.0,18.0,13.76,0.0
2017,8,26,18,45,47.5,7.0,0.85,19.5,9.0,6.88,0.0
2017,8,26,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,27,5,45,93.5,12.0,0.35,15.5,18.5,11.8,0.0
2017,8,27,6,0,187.0,24.0,0.3,16.0,37.0,25.9,7.82
2017,8,27,6,15,295.0,37.0,0.25,16.5,78.5,61.32,32.88
2017,8,27,6,30,403.0,50.0,0.2,17.0,120.0,108.81,67.01
2017,8,27,6,45,476.0,58.5,0.2,17.5,169.0,157.4,106.11
2017,8,27,7,0,549.0,67.0,0.2,18.0,218.0,214.37,153.45
2017,8,27,7,15,597.0,74.0,0.2,18.5,269.5,269.84,200.36
2017,8,27,7,30,645.0,81.0,0.2,19.0,321.0,330.18,250.11
2017,8,27,7,45,681.5,85.5,0.2,20.0,373.0,387.48,295.65
2017,8,27,8,0,718.0,90.0,0.2,21.0,425.0,447.66,341.51
2017,8,27,8,15,743.0,94.0,0.25,22.0,474.5,503.55,382.8
2017,8,27,8,30,768.0,98.0,0.3,23.0,524.0,560.44,423.23
2017,8,27,8,45,789.0,100.0,0.35,24.0,570.5,613.38,459.45
2017,8,27,9,0,810.0,102.0,0.4,25.0,617.0,666.29,494.41
2017,8,27,9,15,824.0,104.5,0.4,25.5,658.0,714.29,523.85
2017,8,27,9,30,838.0,107.0,0.4,26.0,699.0,761.08,551.61
2017,8,27,9,45,849.5,109.0,0.45,27.0,735.0,800.69,573.95
2017,8,27,10,0,861.0,111.0,0.5,28.0,771.0,841.21,596.58
2017,8,27,10,15,869.0,112.5,0.5,28.5,800.0,876.04,615.57
2017,8,27,10,30,877.0,114.0,0.5,29.0,829.0,908.32,632.83
2017,8,27,10,45,884.0,114.5,0.55,30.0,851.5,935.89,646.83
2017,8,27,11,0,891.0,115.0,0.6,31.0,874.0,960.52,659.01
2017,8,27,11,15,894.5,115.5,0.65,31.0,889.0,978.72,670.03
2017,8,27,11,30,898.0,116.0,0.7,31.0,904.0,993.6,679.27
2017,8,27,11,45,901.0,115.5,0.75,31.5,911.0,1003.54,684.36
2017,8,27,12,0,904.0,115.0,0.8,32.0,918.0,1010.01,687.55
2017,8,27,12,15,904.0,115.0,0.8,32.0,917.0,1010.53,687.75
2017,8,27,12,30,904.0,115.0,0.8,32.0,916.0,1007.51,686.06
2017,8,27,12,45,899.0,116.5,0.85,32.0,906.0,997.68,681.53
2017,8,27,13,0,894.0,118.0,0.9,32.0,896.0,984.45,675.1
2017,8,27,13,15,890.0,117.0,0.95,31.5,878.5,966.25,667.1
2017,8,27,13,30,886.0,116.0,1.0,31.0,861.0,944.83,657.14
2017,8,27,13,45,880.0,115.0,1.05,31.0,836.5,918.48,642.77
2017,8,27,14,0,874.0,114.0,1.1,31.0,812.0,889.24,626.54
2017,8,27,14,15,865.5,112.0,1.1,30.5,780.5,854.12,606.96
2017,8,27,14,30,857.0,110.0,1.1,30.0,749.0,816.6,585.65
2017,8,27,14,45,844.5,108.0,1.15,30.0,711.0,773.76,560.05
2017,8,27,15,0,832.0,106.0,1.2,30.0,673.0,731.85,534.65
2017,8,27,15,15,816.5,103.5,1.2,29.5,630.0,682.94,504.59
2017,8,27,15,30,801.0,101.0,1.2,29.0,587.0,633.13,471.59
2017,8,27,15,45,779.5,98.0,1.2,29.0,539.5,578.53,433.05
2017,8,27,16,0,758.0,95.0,1.2,29.0,492.0,524.16,393.51
2017,8,27,16,15,730.0,90.5,1.2,28.0,441.0,465.5,351.01
2017,8,27,16,30,702.0,86.0,1.2,27.0,390.0,408.3,307.8
2017,8,27,16,45,662.5,80.5,1.2,26.5,338.0,347.36,259.58
2017,8,27,17,0,623.0,75.0,1.2,26.0,286.0,289.87,212.53
2017,8,27,17,15,568.0,68.0,1.15,25.0,234.5,230.27,163.45
2017,8,27,17,30,513.0,61.0,1.1,24.0,183.0,176.55,118.69
2017,8,27,17,45,428.5,51.0,1.05,23.0,135.0,121.19,74.76
2017,8,27,18,0,344.0,41.0,1.0,22.0,87.0,75.75,41.24
2017,8,27,18,15,218.0,26.5,0.9,21.0,51.0,34.0,13.73
2017,8,27,18,30,92.0,12.0,0.8,20.0,15.0,11.8,0.0
2017,8,27,18,45,46.0,6.0,0.75,19.5,7.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,8,28,5,45,122.0,11.0,0.1,16.5,19.0,10.81,0.0
2017,8,28,6,0,244.0,22.0,0.1,17.0,38.0,25.63,6.13
2017,8,28,6,15,358.0,32.5,0.1,17.0,81.0,62.11,31.01
2017,8,28,6,30,472.0,43.0,0.1,17.0,124.0,111.63,66.26
2017,8,28,6,45,544.5,50.0,0.15,17.5,174.5,162.61,107.55
2017,8,28,7,0,617.0,57.0,0.2,18.0,225.0,221.84,157.24
2017,8,28,7,15,662.5,62.5,0.2,18.5,278.0,279.2,206.2
2017,8,28,7,30,708.0,68.0,0.2,19.0,331.0,340.57,257.19
2017,8,28,7,45,741.5,72.0,0.25,20.0,383.5,399.34,304.45
2017,8,28,8,0,775.0,76.0,0.3,21.0,436.0,460.56,351.69
2017,8,28,8,15,798.0,79.0,0.35,22.0,486.0,517.19,393.74
2017,8,28,8,30,821.0,82.0,0.4,23.0,536.0,574.51,434.63
2017,8,28,8,45,838.5,84.5,0.45,24.0,582.5,626.56,470.34
2017,8,28,9,0,856.0,87.0,0.5,25.0,629.0,679.43,504.86
2017,8,28,9,15,869.0,89.5,0.55,25.5,670.5,728.28,535.24
2017,8,28,9,30,882.0,92.0,0.6,26.0,712.0,775.7,564.19
2017,8,28,9,45,891.5,93.5,0.65,26.5,748.0,817.57,589.14
2017,8,28,10,0,901.0,95.0,0.7,27.0,784.0,857.26,612.46
2017,8,28,10,15,908.0,96.5,0.75,27.0,813.0,892.39,633.93
2017,8,28,10,30,915.0,98.0,0.8,27.0,842.0,924.77,653.67
2017,8,28,10,45,919.0,99.5,0.85,27.5,864.0,951.48,668.59
2017,8,28,11,0,923.0,101.0,0.9,28.0,886.0,974.99,681.59
2017,8,28,11,15,926.5,101.5,0.95,28.0,900.5,993.64,693.05
2017,8,28,11,30,930.0,102.0,1.0,28.0,915.0,1008.84,702.58
2017,8,28,11,45,930.5,102.5,1.05,28.5,921.5,1017.6,706.95
2017,8,28,12,0,931.0,103.0,1.1,29.0,928.0,1022.74,709.31
2017,8,28,12,15,930.5,103.0,1.15,29.0,926.0,1022.71,710.13
2017,8,28,12,30,930.0,103.0,1.2,29.0,924.0,1019.04,708.91
2017,8,28,12,45,920.0,107.0,1.25,29.0,912.0,1006.77,702.6
2017,8,28,13,0,910.0,111.0,1.3,29.0,900.0,991.1,694.36
2017,8,28,13,15,905.5,110.5,1.3,29.0,882.5,972.63,683.68
2017,8,28,13,30,901.0,110.0,1.3,29.0,865.0,950.9,671.06
2017,8,28,13,45,893.0,110.0,1.3,29.0,839.5,923.39,654.87
2017,8,28,14,0,885.0,110.0,1.3,29.0,814.0,893.05,636.9
2017,8,28,14,15,876.0,108.0,1.3,28.5,782.0,857.1,616.51
2017,8,28,14,30,867.0,106.0,1.3,28.0,750.0,818.76,594.34
2017,8,28,14,45,852.0,105.5,1.3,27.5,711.0,775.14,568.37
2017,8,28,15,0,837.0,105.0,1.3,27.0,672.0,732.59,542.7
2017,8,28,15,15,821.0,102.0,1.25,26.5,628.5,682.56,510.95
2017,8,28,15,30,805.0,99.0,1.2,26.0,585.0,631.66,476.28
2017,8,28,15,45,780.5,97.0,1.2,26.0,536.0,576.1,436.51
2017,8,28,16,0,756.0,95.0,1.2,26.0,487.0,521.04,395.91
2017,8,28,16,15,727.5,90.5,1.2,25.0,436.5,462.24,352.69
2017,8,28,16,30,699.0,86.0,1.2,24.0,386.0,404.98,308.82
2017,8,28,16,45,655.5,81.5,1.2,23.5,333.0,343.7,259.73
2017,8,28,17,0,612.0,77.0,1.2,23.0,280.0,286.33,212.25
2017,8,28,17,15,555.5,69.0,1.15,22.0,228.5,226.05,162.12
2017,8,28,17,30,499.0,61.0,1.1,21.0,177.0,171.86,116.6
2017,8,28,17,45,412.5,50.5,1.05,20.5,130.0,116.76,72.45
2017,8,28,18,0,326.0,40.0,1.0,20.0,83.0,71.83,39.16
2017,8,28,18,15,201.5,25.5,0.95,19.5,48.0,31.14,11.72
2017,8,28,18,30,77.0,11.0,0.9,19.0,13.0,10.81,0.0
2017,8,28,18,45,38.5,5.5,0.9,18.5,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,5,45,95.5,11.0,0.7,14.5,17.0,10.81,0.0
2017,8,29,6,0,191.0,22.0,0.7,15.0,34.0,24.0,5.1
2017,8,29,6,15,300.5,34.5,0.65,15.0,75.0,58.89,30.79
2017,8,29,6,30,410.0,47.0,0.6,15.0,116.0,106.25,65.12
2017,8,29,6,45,484.5,55.5,0.6,15.5,165.0,155.46,105.2
2017,8,29,7,0,559.0,64.0,0.6,16.0,214.0,213.21,153.95
2017,8,29,7,15,606.5,70.0,0.55,16.5,265.5,268.03,201.21
2017,8,29,7,30,654.0,76.0,0.5,17.0,317.0,327.63,251.24
2017,8,29,7,45,691.0,80.0,0.5,17.5,368.5,385.06,298.41
2017,8,29,8,0,728.0,84.0,0.5,18.0,420.0,445.46,346.14
2017,8,29,8,15,752.5,87.5,0.5,18.5,469.0,501.02,388.56
2017,8,29,8,30,777.0,91.0,0.5,19.0,518.0,557.52,430.06
2017,8,29,8,45,797.5,93.0,0.55,19.5,564.5,610.49,468.15
2017,8,29,9,0,818.0,95.0,0.6,20.0,611.0,663.36,505.04
2017,8,29,9,15,832.0,97.5,0.65,20.5,652.0,709.24,534.42
2017,8,29,9,30,846.0,100.0,0.7,21.0,693.0,755.94,563.85
2017,8,29,9,45,848.0,106.0,0.75,21.5,726.0,795.17,587.87
2017,8,29,10,0,850.0,112.0,0.8,22.0,759.0,831.82,610.01
2017,8,29,10,15,858.0,113.5,0.85,22.0,788.0,866.24,631.73
2017,8,29,10,30,866.0,115.0,0.9,22.0,817.0,898.13,651.77
2017,8,29,10,45,874.0,114.5,1.0,22.5,839.5,925.23,668.33
2017,8,29,11,0,882.0,114.0,1.1,23.0,862.0,949.44,683.09
2017,8,29,11,15,886.0,114.5,1.1,23.0,876.5,967.86,693.86
2017,8,29,11,30,890.0,115.0,1.1,23.0,891.0,982.99,702.7
2017,8,29,11,45,894.0,114.0,1.15,23.0,898.5,993.19,709.49
2017,8,29,12,0,898.0,113.0,1.2,23.0,906.0,999.93,714.3
2017,8,29,12,15,898.5,113.0,1.2,23.0,905.0,1000.8,714.74
2017,8,29,12,30,899.0,113.0,1.2,23.0,904.0,998.13,713.18
2017,8,29,12,45,896.0,113.5,1.25,23.0,894.5,989.09,708.65
2017,8,29,13,0,893.0,114.0,1.3,23.0,885.0,976.62,702.12
2017,8,29,13,15,889.5,113.0,1.3,23.0,868.5,958.75,691.46
2017,8,29,13,30,886.0,112.0,1.3,23.0,852.0,937.63,678.85
2017,8,29,13,45,883.5,109.5,1.3,23.0,828.5,912.71,663.85
2017,8,29,14,0,881.0,107.0,1.3,23.0,805.0,884.71,646.88
2017,8,29,14,15,873.0,105.5,1.3,22.5,773.5,850.18,626.79
2017,8,29,14,30,865.0,104.0,1.3,22.0,742.0,813.2,604.89
2017,8,29,14,45,856.5,100.5,1.3,22.0,705.5,771.49,578.37
2017,8,29,15,0,848.0,97.0,1.3,22.0,669.0,727.78,550.19
2017,8,29,15,15,833.5,94.5,1.3,21.5,625.5,681.3,520.69
2017,8,29,15,30,819.0,92.0,1.3,21.0,582.0,631.33,486.46
2017,8,29,15,45,802.0,88.0,1.3,21.0,535.5,577.53,447.07
2017,8,29,16,0,785.0,84.0,1.3,21.0,489.0,523.5,406.27
2017,8,29,16,15,758.5,80.0,1.3,20.5,438.0,464.79,361.27
2017,8,29,16,30,732.0,76.0,1.3,20.0,387.0,407.42,315.6
2017,8,29,16,45,696.0,71.0,1.3,19.5,335.0,346.98,265.95
2017,8,29,17,0,660.0,66.0,1.3,19.0,283.0,289.23,216.86
2017,8,29,17,15,605.0,60.0,1.25,18.5,231.0,228.84,165.0
2017,8,29,17,30,550.0,54.0,1.2,18.0,179.0,174.29,117.86
2017,8,29,17,45,465.5,45.0,1.2,17.5,131.5,118.27,72.19
2017,8,29,18,0,381.0,36.0,1.2,17.0,84.0,72.17,37.73
2017,8,29,18,15,240.0,23.0,1.2,16.5,48.0,29.63,9.44
2017,8,29,18,30,99.0,10.0,1.2,16.0,12.0,9.83,0.0
2017,8,29,18,45,49.5,5.0,1.2,15.5,6.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,104.5,10.5,0.95,13.5,17.0,10.32,0.0
2017,8,30,6,0,209.0,21.0,1.0,14.0,34.0,23.3,3.56
2017,8,30,6,15,325.5,33.0,1.0,14.5,75.5,59.31,30.17
2017,8,30,6,30,442.0,45.0,1.0,15.0,117.0,108.56,65.62
2017,8,30,6,45,512.5,53.0,1.0,15.5,167.0,158.29,106.53
2017,8,30,7,0,583.0,61.0,1.0,16.0,217.0,216.08,155.89
2017,8,30,7,15,631.0,67.0,0.95,16.0,269.5,272.4,205.3
2017,8,30,7,30,679.0,73.0,0.9,16.0,322.0,333.53,257.76
2017,8,30,7,45,711.5,78.0,0.9,16.5,373.5,391.54,306.18
2017,8,30,8,0,744.0,83.0,0.9,17.0,425.0,451.73,354.54
2017,8,30,8,15,769.0,86.5,0.9,17.5,475.0,508.38,398.49
2017,8,30,8,30,794.0,90.0,0.9,18.0,525.0,565.97,441.5
2017,8,30,8,45,811.5,93.5,0.95,19.0,571.5,619.41,479.5
2017,8,30,9,0,829.0,97.0,1.0,20.0,618.0,672.44,515.89
2017,8,30,9,15,843.5,99.5,1.0,20.0,659.5,719.08,546.59
2017,8,30,9,30,858.0,102.0,1.0,20.0,701.0,766.59,577.3
2017,8,30,9,45,877.0,99.5,1.05,20.5,739.5,810.95,604.95
2017,8,30,10,0,896.0,97.0,1.1,21.0,778.0,853.8,631.26
2017,8,30,10,15,904.0,98.5,1.15,21.5,807.5,889.56,652.64
2017,8,30,10,30,912.0,100.0,1.2,22.0,837.0,922.64,672.19
2017,8,30,10,45,918.5,100.5,1.25,22.5,859.5,950.41,688.26
2017,8,30,11,0,925.0,101.0,1.3,23.0,882.0,975.08,702.36
2017,8,30,11,15,928.0,101.5,1.3,23.0,896.5,993.16,712.92
2017,8,30,11,30,931.0,102.0,1.3,23.0,911.0,1007.78,721.44
2017,8,30,11,45,933.5,101.5,1.35,23.0,918.0,1017.3,727.77
2017,8,30,12,0,936.0,101.0,1.4,23.0,925.0,1023.19,732.02
2017,8,30,12,15,936.5,101.0,1.45,23.0,924.0,1024.0,733.25
2017,8,30,12,30,937.0,101.0,1.5,23.0,923.0,1021.12,732.36
2017,8,30,12,45,932.0,102.5,1.55,23.0,912.5,1010.86,726.97
2017,8,30,13,0,927.0,104.0,1.6,23.0,902.0,997.06,719.49
2017,8,30,13,15,924.0,103.5,1.6,22.5,885.0,979.59,710.43
2017,8,30,13,30,921.0,103.0,1.6,22.0,868.0,958.73,699.24
2017,8,30,13,45,918.0,100.5,1.65,22.0,844.0,932.47,683.9
2017,8,30,14,0,915.0,98.0,1.7,22.0,820.0,903.04,666.44
2017,8,30,14,15,907.5,96.5,1.7,21.5,788.5,867.86,645.71
2017,8,30,14,30,900.0,95.0,1.7,21.0,757.0,830.08,623.03
2017,8,30,14,45,892.0,92.5,1.75,21.0,719.5,788.47,596.76
2017,8,30,15,0,884.0,90.0,1.8,21.0,682.0,744.72,568.61
2017,8,30,15,15,870.0,87.5,1.75,20.5,638.0,694.9,536.0
2017,8,30,15,30,856.0,85.0,1.7,20.0,594.0,643.92,500.6
2017,8,30,15,45,838.0,82.0,1.7,20.0,546.0,590.53,460.88
2017,8,30,16,0,820.0,79.0,1.7,20.0,498.0,535.21,418.52
2017,8,30,16,15,794.0,75.5,1.65,19.5,446.5,475.49,371.96
2017,8,30,16,30,768.0,72.0,1.6,19.0,395.0,417.0,324.66
2017,8,30,16,45,731.5,67.5,1.55,18.5,341.5,354.96,273.04
2017,8,30,17,0,695.0,63.0,1.5,18.0,288.0,295.96,222.28
2017,8,30,17,15,639.5,57.0,1.45,17.5,234.5,233.22,168.0
2017,8,30,17,30,584.0,51.0,1.4,17.0,181.0,176.72,118.81
2017,8,30,17,45,493.5,42.5,1.35,16.5,132.0,118.54,71.35
2017,8,30,18,0,403.0,34.0,1.3,16.0,83.0,70.98,36.06
2017,8,30,18,15,201.5,17.0,1.25,15.5,41.5,21.59,4.25
2017,8,30,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,5,45,95.5,10.5,0.75,13.5,16.0,10.32,0.0
2017,8,31,6,0,191.0,21.0,0.7,14.0,32.0,22.68,2.22
2017,8,31,6,15,310.5,33.5,0.65,14.5,74.0,58.31,29.88
2017,8,31,6,30,430.0,46.0,0.6,15.0,116.0,107.5,65.14
2017,8,31,6,45,507.0,54.5,0.55,15.5,167.0,158.3,106.41
2017,8,31,7,0,584.0,63.0,0.5,16.0,218.0,217.93,156.62
2017,8,31,7,15,633.5,69.5,0.45,16.5,271.0,275.31,205.89
2017,8,31,7,30,683.0,76.0,0.4,17.0,324.0,337.66,257.98
2017,8,31,7,45,721.0,80.0,0.4,18.0,377.5,397.2,306.05
2017,8,31,8,0,759.0,84.0,0.4,19.0,431.0,459.54,354.27
2017,8,31,8,15,784.0,87.5,0.35,19.5,481.5,516.97,397.17
2017,8,31,8,30,809.0,91.0,0.3,20.0,532.0,575.31,438.88
2017,8,31,8,45,832.0,92.5,0.3,21.0,580.0,630.84,476.65
2017,8,31,9,0,855.0,94.0,0.3,22.0,628.0,684.3,511.48
2017,8,31,9,15,868.5,96.5,0.3,23.0,670.5,733.41,540.29
2017,8,31,9,30,882.0,99.0,0.3,24.0,713.0,781.12,567.44
2017,8,31,9,45,883.0,105.0,0.3,25.0,746.5,820.84,588.82
2017,8,31,10,0,884.0,111.0,0.3,26.0,780.0,857.78,608.11
2017,8,31,10,15,891.5,112.5,0.4,26.5,809.5,892.72,628.99
2017,8,31,10,30,899.0,114.0,0.5,27.0,839.0,924.97,648.22
2017,8,31,10,45,905.0,115.0,0.6,28.0,861.0,952.47,663.23
2017,8,31,11,0,911.0,116.0,0.7,29.0,883.0,976.88,676.37
2017,8,31,11,15,914.0,116.5,0.75,29.0,897.0,994.69,687.24
2017,8,31,11,30,917.0,117.0,0.8,29.0,911.0,1009.07,696.25
2017,8,31,11,45,917.0,117.5,0.85,29.5,916.5,1017.04,700.19
2017,8,31,12,0,917.0,118.0,0.9,30.0,922.0,1021.41,702.16
2017,8,31,12,15,916.0,118.0,0.9,30.0,919.5,1020.68,701.66
2017,8,31,12,30,915.0,118.0,0.9,30.0,917.0,1016.34,699.2
2017,8,31,12,45,910.5,118.5,0.95,30.0,906.0,1005.57,694.06
2017,8,31,13,0,906.0,119.0,1.0,30.0,895.0,991.35,686.96
2017,8,31,13,15,901.0,118.0,1.0,30.0,876.5,971.72,675.75
