Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,13,30,896.0,117.0,1.0,30.0,858.0,948.84,662.66
2017,8,31,13,45,887.0,116.5,1.0,30.0,831.5,919.8,645.81
2017,8,31,14,0,878.0,116.0,1.0,30.0,805.0,887.99,627.24
2017,8,31,14,15,868.0,114.0,1.0,30.0,772.5,851.2,605.44
2017,8,31,14,30,858.0,112.0,1.0,30.0,740.0,812.1,582.0
2017,8,31,14,45,841.5,111.5,1.0,30.0,700.0,770.53,556.72
2017,8,31,15,0,825.0,111.0,1.0,30.0,660.0,724.22,528.0
2017,8,31,15,15,807.5,107.5,0.95,29.5,615.5,672.97,495.59
2017,8,31,15,30,790.0,104.0,0.9,29.0,571.0,621.04,460.61
2017,8,31,15,45,762.5,102.0,0.9,29.0,522.0,564.32,420.7
2017,8,31,16,0,735.0,100.0,0.9,29.0,473.0,508.78,380.39
2017,8,31,16,15,704.5,95.0,0.85,28.5,421.5,449.44,336.5
2017,8,31,16,30,674.0,90.0,0.8,28.0,370.0,391.99,292.47
2017,8,31,16,45,625.0,85.0,0.8,27.5,317.0,329.65,243.68
2017,8,31,17,0,576.0,80.0,0.8,27.0,264.0,271.91,197.04
2017,8,31,17,15,515.0,71.0,0.75,25.5,212.5,211.88,148.65
2017,8,31,17,30,454.0,62.0,0.7,24.0,161.0,158.55,105.27
2017,8,31,17,45,356.0,50.0,0.65,23.0,114.5,103.68,63.06
2017,8,31,18,0,258.0,38.0,0.6,22.0,68.0,59.83,31.85
2017,8,31,18,15,129.0,19.0,0.6,21.5,34.0,20.4,3.35
2017,8,31,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,5,45,40.5,9.0,0.9,21.5,11.5,8.85,0.0
2017,9,1,6,0,81.0,18.0,0.8,22.0,23.0,17.01,0.0
2017,9,1,6,15,168.5,36.5,0.75,22.5,59.5,48.77,26.44
2017,9,1,6,30,256.0,55.0,0.7,23.0,96.0,90.57,56.76
2017,9,1,6,45,315.0,71.5,0.65,24.0,141.0,135.18,91.78
2017,9,1,7,0,374.0,88.0,0.6,25.0,186.0,186.69,133.14
2017,9,1,7,15,425.5,99.5,0.55,25.5,235.0,237.52,174.43
2017,9,1,7,30,477.0,111.0,0.5,26.0,284.0,293.83,219.27
2017,9,1,7,45,511.0,122.0,0.5,27.0,332.5,347.28,260.65
2017,9,1,8,0,545.0,133.0,0.5,28.0,381.0,403.67,302.7
2017,9,1,8,15,575.0,140.5,0.45,28.5,428.5,459.04,342.75
2017,9,1,8,30,605.0,148.0,0.4,29.0,476.0,514.45,381.34
2017,9,1,8,45,627.0,154.5,0.4,29.5,520.5,565.3,415.86
2017,9,1,9,0,649.0,161.0,0.4,30.0,565.0,616.61,449.61
2017,9,1,9,15,667.0,165.5,0.4,30.5,605.0,663.13,479.19
2017,9,1,9,30,685.0,170.0,0.4,31.0,645.0,709.17,507.67
2017,9,1,9,45,718.0,164.0,0.4,31.5,684.5,755.46,535.52
2017,9,1,10,0,751.0,158.0,0.4,32.0,724.0,801.56,561.83
2017,9,1,10,15,761.0,160.0,0.45,32.0,752.5,833.24,580.82
2017,9,1,10,30,771.0,162.0,0.5,32.0,781.0,865.14,600.09
2017,9,1,10,45,779.5,163.0,0.6,32.5,803.0,892.3,616.13
2017,9,1,11,0,788.0,164.0,0.7,33.0,825.0,916.88,630.64
2017,9,1,11,15,792.5,165.0,0.75,33.0,839.0,934.92,641.63
2017,9,1,11,30,797.0,166.0,0.8,33.0,853.0,949.97,650.99
2017,9,1,11,45,799.0,166.0,0.85,33.0,859.5,958.47,656.57
2017,9,1,12,0,801.0,166.0,0.9,33.0,866.0,963.78,660.43
2017,9,1,12,15,801.0,166.0,0.9,33.0,864.5,963.93,660.45
2017,9,1,12,30,801.0,166.0,0.9,33.0,863.0,960.84,658.71
2017,9,1,12,45,784.5,173.0,0.95,33.0,849.5,945.96,650.93
2017,9,1,13,0,768.0,180.0,1.0,33.0,836.0,928.2,641.56
2017,9,1,13,15,762.5,178.5,1.05,33.0,818.5,909.33,631.52
2017,9,1,13,30,757.0,177.0,1.1,33.0,801.0,891.02,621.82
2017,9,1,13,45,742.5,178.0,1.15,33.0,774.5,861.2,604.89
2017,9,1,14,0,728.0,179.0,1.2,33.0,748.0,829.31,586.6
2017,9,1,14,15,717.0,175.5,1.2,32.5,716.5,793.81,566.37
2017,9,1,14,30,706.0,172.0,1.2,32.0,685.0,756.52,544.73
2017,9,1,14,45,676.0,174.0,1.2,32.0,644.5,708.83,513.83
2017,9,1,15,0,646.0,176.0,1.2,32.0,604.0,661.2,482.24
2017,9,1,15,15,625.5,170.0,1.2,31.5,561.5,612.36,450.38
2017,9,1,15,30,605.0,164.0,1.2,31.0,519.0,563.57,417.64
2017,9,1,15,45,558.0,163.0,1.2,31.0,469.0,502.48,374.23
2017,9,1,16,0,511.0,162.0,1.2,31.0,419.0,446.95,333.79
2017,9,1,16,15,477.5,151.0,1.15,30.0,371.0,391.53,293.63
2017,9,1,16,30,444.0,140.0,1.1,29.0,323.0,338.79,254.15
2017,9,1,16,45,380.5,129.5,1.05,28.5,271.0,278.13,207.37
2017,9,1,17,0,317.0,119.0,1.0,28.0,219.0,222.23,163.63
2017,9,1,17,15,267.5,99.5,0.9,27.0,173.0,170.4,122.63
2017,9,1,17,30,218.0,80.0,0.8,26.0,127.0,124.24,86.01
2017,9,1,17,45,151.5,56.0,0.7,25.0,84.5,77.1,49.88
2017,9,1,18,0,85.0,32.0,0.6,24.0,42.0,38.21,21.09
2017,9,1,18,15,42.5,16.0,0.6,23.5,21.0,15.6,0.36
2017,9,1,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,5,45,19.5,5.5,0.8,23.0,6.5,5.41,0.0
2017,9,2,6,0,39.0,11.0,0.8,23.0,13.0,10.77,0.0
2017,9,2,6,15,92.5,32.0,0.7,23.5,44.5,38.26,20.8
2017,9,2,6,30,146.0,53.0,0.6,24.0,76.0,72.52,46.68
2017,9,2,6,45,201.0,75.0,0.55,24.5,119.5,114.67,79.53
2017,9,2,7,0,256.0,97.0,0.5,25.0,163.0,163.42,118.29
2017,9,2,7,15,300.0,115.5,0.45,25.5,210.0,211.58,156.84
2017,9,2,7,30,344.0,134.0,0.4,26.0,257.0,264.56,198.48
2017,9,2,7,45,385.5,148.0,0.4,27.0,306.0,319.27,240.12
2017,9,2,8,0,427.0,162.0,0.4,28.0,355.0,375.68,281.73
2017,9,2,8,15,456.5,173.5,0.4,29.0,401.5,426.79,318.16
2017,9,2,8,30,486.0,185.0,0.4,30.0,448.0,480.0,354.8
2017,9,2,8,45,515.5,192.5,0.4,31.0,493.0,530.92,388.65
2017,9,2,9,0,545.0,200.0,0.4,32.0,538.0,583.27,422.33
2017,9,2,9,15,564.0,207.0,0.4,32.5,577.5,628.64,451.08
2017,9,2,9,30,583.0,214.0,0.4,33.0,617.0,673.92,479.09
2017,9,2,9,45,615.0,211.5,0.4,34.0,656.0,721.8,507.36
2017,9,2,10,0,647.0,209.0,0.4,35.0,695.0,767.7,533.59
2017,9,2,10,15,658.0,213.0,0.45,35.5,723.5,801.9,553.5
2017,9,2,10,30,669.0,217.0,0.5,36.0,752.0,834.35,572.22
2017,9,2,10,45,686.0,214.5,0.55,36.5,776.5,863.57,588.5
2017,9,2,11,0,703.0,212.0,0.6,37.0,801.0,890.83,603.53
2017,9,2,11,15,708.0,213.5,0.65,37.0,815.0,908.71,614.26
2017,9,2,11,30,713.0,215.0,0.7,37.0,829.0,923.89,623.59
2017,9,2,11,45,725.5,210.0,0.75,37.0,838.5,936.66,631.63
2017,9,2,12,0,738.0,205.0,0.8,37.0,848.0,946.58,638.11
2017,9,2,12,15,737.5,205.0,0.8,36.5,846.0,946.16,639.06
2017,9,2,12,30,737.0,205.0,0.8,36.0,844.0,942.71,638.46
2017,9,2,12,45,744.5,198.0,0.85,36.0,837.5,936.5,635.95
2017,9,2,13,0,752.0,191.0,0.9,36.0,831.0,927.12,631.65
2017,9,2,13,15,746.5,189.5,0.9,36.0,813.5,908.27,620.91
2017,9,2,13,30,741.0,188.0,0.9,36.0,796.0,886.69,608.68
2017,9,2,13,45,742.5,180.5,0.95,36.0,774.0,862.4,595.58
2017,9,2,14,0,744.0,173.0,1.0,36.0,752.0,835.3,580.67
2017,9,2,14,15,732.5,170.0,1.0,35.5,720.5,799.4,560.62
2017,9,2,14,30,721.0,167.0,1.0,35.0,689.0,761.7,539.23
2017,9,2,14,45,715.5,159.0,1.05,35.0,653.5,721.78,515.33
2017,9,2,15,0,710.0,151.0,1.1,35.0,618.0,680.07,489.17
2017,9,2,15,15,690.5,146.0,1.1,34.5,575.0,630.33,457.25
2017,9,2,15,30,671.0,141.0,1.1,34.0,532.0,580.41,424.29
2017,9,2,15,45,654.5,132.0,1.1,34.0,486.5,528.23,388.01
2017,9,2,16,0,638.0,123.0,1.1,34.0,441.0,476.17,350.69
2017,9,2,16,15,605.0,116.0,1.05,33.0,391.5,418.49,309.2
2017,9,2,16,30,572.0,109.0,1.0,32.0,342.0,363.17,267.93
2017,9,2,16,45,535.5,98.5,1.0,31.5,292.5,305.7,223.35
2017,9,2,17,0,499.0,88.0,1.0,31.0,243.0,251.63,180.09
2017,9,2,17,15,438.0,76.5,0.9,30.0,193.5,192.69,133.16
2017,9,2,17,30,377.0,65.0,0.8,29.0,144.0,141.93,92.67
2017,9,2,17,45,297.0,50.0,0.75,28.0,101.0,92.07,54.85
2017,9,2,18,0,217.0,35.0,0.7,27.0,58.0,51.74,26.22
2017,9,2,18,15,108.5,17.5,0.7,26.5,29.0,17.38,0.0
2017,9,2,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.0,1.05,19.5,4.0,3.93,0.0
2017,9,3,6,0,0.0,8.0,1.1,20.0,8.0,7.71,0.0
2017,9,3,6,15,5.0,30.0,1.1,20.0,30.5,29.29,17.14
2017,9,3,6,30,10.0,52.0,1.1,20.0,53.0,51.5,36.13
2017,9,3,6,45,33.0,76.5,1.1,20.5,84.0,81.03,60.03
2017,9,3,7,0,56.0,101.0,1.1,21.0,115.0,113.28,86.16
2017,9,3,7,15,83.0,121.5,1.1,21.5,148.0,145.64,112.16
2017,9,3,7,30,110.0,142.0,1.1,22.0,181.0,183.09,142.04
2017,9,3,7,45,111.0,170.0,1.1,22.5,215.0,218.39,169.89
2017,9,3,8,0,112.0,198.0,1.1,23.0,249.0,253.81,197.05
2017,9,3,8,15,285.5,198.5,1.1,23.5,347.5,356.91,276.38
2017,9,3,8,30,459.0,199.0,1.1,24.0,446.0,478.19,366.74
2017,9,3,8,45,313.5,240.0,1.1,24.5,415.0,447.0,340.7
2017,9,3,9,0,168.0,281.0,1.1,25.0,384.0,401.0,303.8
2017,9,3,9,15,351.5,261.0,1.05,25.5,497.0,525.45,396.1
2017,9,3,9,30,535.0,241.0,1.0,26.0,610.0,665.0,493.48
2017,9,3,9,45,541.0,252.5,1.0,27.0,642.0,702.52,514.86
2017,9,3,10,0,547.0,264.0,1.0,28.0,674.0,738.71,535.83
2017,9,3,10,15,558.5,270.0,0.95,28.5,702.0,772.44,555.41
2017,9,3,10,30,570.0,276.0,0.9,29.0,730.0,804.8,573.69
2017,9,3,10,45,567.5,286.5,0.9,29.5,749.0,827.54,585.91
2017,9,3,11,0,565.0,297.0,0.9,30.0,768.0,847.97,596.66
2017,9,3,11,15,369.5,362.0,0.9,30.0,672.5,733.19,518.15
2017,9,3,11,30,174.0,427.0,0.9,30.0,577.0,611.37,433.64
2017,9,3,11,45,380.0,363.0,0.9,30.5,692.0,752.33,531.93
2017,9,3,12,0,586.0,299.0,0.9,31.0,807.0,894.31,623.55
2017,9,3,12,15,586.0,297.5,0.9,31.0,804.5,892.74,620.83
2017,9,3,12,30,586.0,296.0,0.9,31.0,802.0,888.69,618.47
2017,9,3,12,45,566.5,303.0,0.95,31.5,788.0,872.38,607.64
2017,9,3,13,0,547.0,310.0,1.0,32.0,774.0,854.05,595.67
2017,9,3,13,15,541.5,305.5,1.05,32.0,756.5,835.0,585.0
2017,9,3,13,30,536.0,301.0,1.1,32.0,739.0,813.97,572.98
2017,9,3,13,45,271.5,251.0,1.15,32.0,473.0,506.16,367.68
2017,9,3,14,0,7.0,201.0,1.2,32.0,207.0,202.65,147.07
2017,9,3,14,15,5.5,193.0,1.2,31.5,198.0,193.22,141.58
2017,9,3,14,30,4.0,185.0,1.2,31.0,189.0,183.88,135.16
2017,9,3,14,45,272.5,203.0,1.25,31.0,381.5,419.77,315.28
2017,9,3,15,0,541.0,221.0,1.3,31.0,574.0,626.24,461.7
2017,9,3,15,15,520.0,212.0,1.3,30.5,532.5,578.39,427.83
2017,9,3,15,30,499.0,203.0,1.3,30.0,491.0,530.98,395.66
2017,9,3,15,45,483.0,188.5,1.35,29.5,448.0,481.6,361.55
2017,9,3,16,0,467.0,174.0,1.4,29.0,405.0,432.72,326.63
2017,9,3,16,15,433.5,161.0,1.4,28.0,357.0,377.62,286.3
2017,9,3,16,30,400.0,148.0,1.4,27.0,309.0,325.31,246.77
2017,9,3,16,45,361.5,132.0,1.45,26.5,261.5,271.21,204.39
2017,9,3,17,0,323.0,116.0,1.5,26.0,214.0,219.17,162.68
2017,9,3,17,15,271.0,96.5,1.45,25.0,168.0,166.64,120.56
2017,9,3,17,30,219.0,77.0,1.4,24.0,122.0,120.09,83.24
2017,9,3,17,45,157.5,54.0,1.4,23.0,81.5,74.99,48.2
2017,9,3,18,0,96.0,31.0,1.4,22.0,41.0,37.51,20.0
2017,9,3,18,15,48.0,15.5,1.3,21.5,20.5,14.77,0.0
2017,9,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.0,0.8,17.5,3.0,2.95,0.0
2017,9,4,6,0,0.0,6.0,0.9,18.0,6.0,5.78,0.0
2017,9,4,6,15,0.0,24.5,0.95,18.5,24.5,23.66,12.91
2017,9,4,6,30,0.0,43.0,1.0,19.0,43.0,41.49,28.49
2017,9,4,6,45,14.5,68.0,1.05,19.5,72.0,68.62,50.78
2017,9,4,7,0,29.0,93.0,1.1,20.0,101.0,98.48,75.23
2017,9,4,7,15,48.0,115.5,1.15,20.5,131.5,128.65,99.62
2017,9,4,7,30,67.0,138.0,1.2,21.0,162.0,161.09,125.61
2017,9,4,7,45,46.5,152.0,1.25,21.5,170.0,170.22,132.86
2017,9,4,8,0,26.0,166.0,1.3,22.0,178.0,174.72,135.96
2017,9,4,8,15,13.0,108.0,1.3,22.0,114.0,111.69,85.44
2017,9,4,8,30,0.0,50.0,1.3,22.0,50.0,48.32,33.96
2017,9,4,8,45,0.0,82.0,1.35,22.5,82.0,79.33,58.87
2017,9,4,9,0,0.0,114.0,1.4,23.0,114.0,110.58,83.42
2017,9,4,9,15,26.0,203.0,1.35,23.0,221.5,221.16,170.07
2017,9,4,9,30,52.0,292.0,1.3,23.0,329.0,333.62,254.61
2017,9,4,9,45,101.5,324.5,1.3,23.5,399.5,408.87,309.66
2017,9,4,10,0,151.0,357.0,1.3,24.0,470.0,493.95,370.32
2017,9,4,10,15,78.0,268.5,1.25,24.0,327.0,337.2,254.71
2017,9,4,10,30,5.0,180.0,1.2,24.0,184.0,180.22,135.21
2017,9,4,10,45,2.5,143.5,1.2,24.5,145.5,141.98,105.93
2017,9,4,11,0,0.0,107.0,1.2,25.0,107.0,103.86,76.17
2017,9,4,11,15,0.0,74.0,1.2,25.0,74.0,71.7,51.1
2017,9,4,11,30,0.0,41.0,1.2,25.0,41.0,39.71,25.92
2017,9,4,11,45,21.5,206.5,1.2,25.0,225.5,227.83,171.88
2017,9,4,12,0,43.0,372.0,1.2,25.0,410.0,420.41,311.92
2017,9,4,12,15,134.0,398.5,1.2,25.0,514.0,544.85,401.0
2017,9,4,12,30,225.0,425.0,1.2,25.0,618.0,659.95,480.92
2017,9,4,12,45,175.5,420.0,1.25,25.0,570.0,605.37,441.99
2017,9,4,13,0,126.0,415.0,1.3,25.0,522.0,551.0,404.12
2017,9,4,13,15,184.5,403.0,1.35,25.0,555.5,590.24,434.22
2017,9,4,13,30,243.0,391.0,1.4,25.0,589.0,626.69,461.39
2017,9,4,13,45,328.5,352.5,1.45,25.0,611.0,662.99,489.34
2017,9,4,14,0,414.0,314.0,1.5,25.0,633.0,692.69,512.55
2017,9,4,14,15,372.5,313.0,1.5,25.0,591.0,637.65,474.27
2017,9,4,14,30,331.0,312.0,1.5,25.0,549.0,590.25,441.33
2017,9,4,14,45,402.5,271.0,1.55,25.0,543.5,588.62,443.39
2017,9,4,15,0,474.0,230.0,1.6,25.0,538.0,586.06,443.94
2017,9,4,15,15,504.5,202.0,1.6,24.5,509.5,556.33,424.6
2017,9,4,15,30,535.0,174.0,1.6,24.0,481.0,522.58,401.82
2017,9,4,15,45,480.0,171.5,1.6,24.0,429.0,461.19,355.92
2017,9,4,16,0,425.0,169.0,1.6,24.0,377.0,404.0,312.41
2017,9,4,16,15,399.0,153.0,1.55,23.5,331.0,351.74,272.43
2017,9,4,16,30,373.0,137.0,1.5,23.0,285.0,301.58,232.94
2017,9,4,16,45,299.0,129.5,1.5,22.5,237.5,242.17,185.8
2017,9,4,17,0,225.0,122.0,1.5,22.0,190.0,193.59,146.99
2017,9,4,17,15,183.5,100.0,1.4,21.5,148.0,147.04,109.06
2017,9,4,17,30,142.0,78.0,1.3,21.0,106.0,104.48,74.48
2017,9,4,17,45,71.0,54.0,1.25,21.0,68.0,62.31,41.93
2017,9,4,18,0,0.0,30.0,1.2,21.0,30.0,28.86,16.5
2017,9,4,18,15,0.0,15.0,1.1,20.5,15.0,14.47,0.0
2017,9,4,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.5,0.45,18.5,7.5,7.37,0.0
2017,9,5,6,0,0.0,15.0,0.5,19.0,15.0,14.48,0.0
2017,9,5,6,15,85.0,35.5,0.55,19.0,48.5,40.86,23.08
2017,9,5,6,30,170.0,56.0,0.6,19.0,82.0,78.56,51.37
2017,9,5,6,45,251.5,72.5,0.65,19.5,127.0,121.91,84.91
2017,9,5,7,0,333.0,89.0,0.7,20.0,172.0,176.36,128.66
2017,9,5,7,15,385.0,102.0,0.7,20.0,220.0,226.36,170.4
2017,9,5,7,30,437.0,115.0,0.7,20.0,268.0,281.95,216.26
2017,9,5,7,45,495.0,119.5,0.75,20.5,319.0,336.78,260.5
2017,9,5,8,0,553.0,124.0,0.8,21.0,370.0,399.06,309.4
2017,9,5,8,15,583.0,131.0,0.8,21.5,417.5,452.38,350.02
2017,9,5,8,30,613.0,138.0,0.8,22.0,465.0,507.53,390.69
2017,9,5,8,45,409.5,206.5,0.85,22.5,433.0,477.59,365.82
2017,9,5,9,0,206.0,275.0,0.9,23.0,401.0,420.63,320.34
2017,9,5,9,15,211.0,293.0,0.9,23.5,430.0,452.19,342.61
2017,9,5,9,30,216.0,311.0,0.9,24.0,459.0,483.61,363.68
2017,9,5,9,45,497.5,223.5,0.95,24.5,586.5,637.21,477.21
2017,9,5,10,0,779.0,136.0,1.0,25.0,714.0,797.05,585.85
2017,9,5,10,15,788.0,138.0,1.05,25.5,742.5,830.8,604.57
2017,9,5,10,30,797.0,140.0,1.1,26.0,771.0,862.25,623.17
2017,9,5,10,45,810.5,137.5,1.15,26.5,794.0,890.54,639.65
2017,9,5,11,0,824.0,135.0,1.2,27.0,817.0,916.3,654.5
2017,9,5,11,15,827.5,135.5,1.2,27.0,830.5,933.11,664.28
2017,9,5,11,30,831.0,136.0,1.2,27.0,844.0,946.78,672.26
2017,9,5,11,45,836.5,134.0,1.3,27.5,850.5,950.72,674.52
2017,9,5,12,0,842.0,132.0,1.4,28.0,857.0,957.11,678.48
2017,9,5,12,15,841.0,132.0,1.4,28.0,855.0,955.99,677.72
2017,9,5,12,30,840.0,132.0,1.4,28.0,853.0,951.56,675.09
2017,9,5,12,45,835.5,132.5,1.45,28.0,842.0,941.0,669.48
2017,9,5,13,0,831.0,133.0,1.5,28.0,831.0,927.27,661.99
2017,9,5,13,15,826.5,132.0,1.5,27.5,813.5,914.11,655.6
2017,9,5,13,30,822.0,131.0,1.5,27.0,796.0,892.49,643.82
2017,9,5,13,45,812.5,130.5,1.55,27.0,770.5,864.08,627.04
2017,9,5,14,0,803.0,130.0,1.6,27.0,745.0,833.17,608.55
2017,9,5,14,15,793.0,128.0,1.6,26.5,714.0,797.94,587.7
2017,9,5,14,30,783.0,126.0,1.6,26.0,683.0,760.65,565.21
2017,9,5,14,45,767.5,124.0,1.6,26.0,645.0,717.35,537.24
2017,9,5,15,0,752.0,122.0,1.6,26.0,607.0,672.84,507.95
2017,9,5,15,15,734.0,118.0,1.55,25.5,564.5,624.62,474.76
2017,9,5,15,30,716.0,114.0,1.5,25.0,522.0,574.84,439.6
2017,9,5,15,45,690.5,110.0,1.45,24.5,475.5,520.58,400.1
2017,9,5,16,0,665.0,106.0,1.4,24.0,429.0,467.2,360.04
2017,9,5,16,15,632.5,100.0,1.3,23.5,379.5,409.63,315.38
2017,9,5,16,30,600.0,94.0,1.2,23.0,330.0,354.34,271.13
2017,9,5,16,45,555.5,86.5,1.2,23.0,280.0,295.71,222.98
2017,9,5,17,0,511.0,79.0,1.2,23.0,230.0,241.35,177.23
2017,9,5,17,15,446.5,69.0,1.15,22.5,182.0,184.06,129.58
2017,9,5,17,30,382.0,59.0,1.1,22.0,134.0,133.09,87.56
2017,9,5,17,45,290.5,45.0,1.1,21.5,91.5,83.24,49.27
2017,9,5,18,0,199.0,31.0,1.1,21.0,49.0,44.29,21.14
2017,9,5,18,15,99.5,15.5,1.0,20.5,24.5,16.58,0.0
2017,9,5,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,5,45,31.5,7.0,0.65,16.5,8.0,6.88,0.0
2017,9,6,6,0,63.0,14.0,0.7,17.0,16.0,12.74,0.0
2017,9,6,6,15,150.5,33.0,0.7,17.0,51.5,43.63,22.93
2017,9,6,6,30,238.0,52.0,0.7,17.0,87.0,84.5,53.67
2017,9,6,6,45,306.0,68.0,0.75,17.5,132.0,129.11,89.27
2017,9,6,7,0,374.0,84.0,0.8,18.0,177.0,181.69,132.68
2017,9,6,7,15,289.0,109.5,0.8,18.5,191.5,201.59,153.76
2017,9,6,7,30,204.0,135.0,0.8,19.0,206.0,213.15,166.1
2017,9,6,7,45,193.0,159.5,0.85,19.5,235.0,242.86,190.51
2017,9,6,8,0,182.0,184.0,0.9,20.0,264.0,273.39,214.54
2017,9,6,8,15,397.0,163.0,0.9,20.5,365.5,383.65,300.28
2017,9,6,8,30,612.0,142.0,0.9,21.0,467.0,510.64,395.71
2017,9,6,8,45,633.5,148.5,0.95,21.5,510.5,561.36,431.77
2017,9,6,9,0,655.0,155.0,1.0,22.0,554.0,612.45,467.78
2017,9,6,9,15,672.0,159.5,1.0,22.5,594.0,658.32,498.75
2017,9,6,9,30,689.0,164.0,1.0,23.0,634.0,703.58,528.5
2017,9,6,9,45,682.5,178.5,1.05,23.5,663.5,739.76,551.4
2017,9,6,10,0,676.0,193.0,1.1,24.0,693.0,773.24,572.14
2017,9,6,10,15,686.0,196.0,1.15,24.0,720.5,806.17,593.61
2017,9,6,10,30,696.0,199.0,1.2,24.0,748.0,837.17,613.46
2017,9,6,10,45,697.5,204.5,1.25,24.0,767.5,860.98,628.6
2017,9,6,11,0,699.0,210.0,1.3,24.0,787.0,882.16,642.15
2017,9,6,11,15,440.5,315.5,1.3,24.0,681.5,757.95,553.89
2017,9,6,11,30,182.0,421.0,1.3,24.0,576.0,612.76,448.56
2017,9,6,11,45,315.5,383.0,1.35,24.0,653.0,710.61,520.87
2017,9,6,12,0,449.0,345.0,1.4,24.0,730.0,808.01,588.88
2017,9,6,12,15,273.5,379.5,1.4,24.0,614.0,667.64,489.37
2017,9,6,12,30,98.0,414.0,1.4,24.0,498.0,517.69,381.55
2017,9,6,12,45,411.0,306.5,1.45,24.0,651.0,725.49,536.81
2017,9,6,13,0,724.0,199.0,1.5,24.0,804.0,904.0,660.08
2017,9,6,13,15,718.0,197.0,1.5,24.0,786.0,884.32,645.72
2017,9,6,13,30,712.0,195.0,1.5,24.0,768.0,862.04,631.99
2017,9,6,13,45,700.0,193.5,1.5,24.0,742.5,832.51,613.5
2017,9,6,14,0,688.0,192.0,1.5,24.0,717.0,800.98,593.66
2017,9,6,14,15,675.5,188.0,1.5,24.0,685.5,764.62,570.24
2017,9,6,14,30,663.0,184.0,1.5,24.0,654.0,726.73,545.06
2017,9,6,14,45,643.5,181.0,1.5,24.0,616.0,683.28,515.51
2017,9,6,15,0,624.0,178.0,1.5,24.0,578.0,639.29,485.07
2017,9,6,15,15,603.0,171.5,1.45,23.5,536.0,590.47,451.19
2017,9,6,15,30,582.0,165.0,1.4,23.0,494.0,541.84,416.62
2017,9,6,15,45,553.0,157.5,1.4,22.5,447.5,486.08,376.11
2017,9,6,16,0,524.0,150.0,1.4,22.0,401.0,434.13,337.21
2017,9,6,16,15,489.0,139.5,1.35,21.5,353.5,378.19,293.94
2017,9,6,16,30,454.0,129.0,1.3,21.0,306.0,325.09,251.7
2017,9,6,16,45,412.0,115.5,1.3,21.0,258.0,269.59,206.28
2017,9,6,17,0,370.0,102.0,1.3,21.0,210.0,218.33,163.48
2017,9,6,17,15,311.5,85.5,1.25,20.5,163.5,164.53,119.07
2017,9,6,17,30,253.0,69.0,1.2,20.0,117.0,117.43,80.54
2017,9,6,17,45,186.5,49.0,1.15,19.5,78.0,72.23,45.08
2017,9,6,18,0,120.0,29.0,1.1,19.0,39.0,36.19,17.37
2017,9,6,18,15,60.0,14.5,1.05,18.5,19.5,14.85,0.0
2017,9,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,5,45,22.0,6.0,0.85,16.5,7.0,5.9,0.0
2017,9,7,6,0,44.0,12.0,0.9,17.0,14.0,11.44,0.0
2017,9,7,6,15,123.5,32.0,0.9,17.0,47.5,40.42,21.14
2017,9,7,6,30,203.0,52.0,0.9,17.0,81.0,79.64,51.13
2017,9,7,6,45,263.0,70.0,0.9,17.5,124.5,122.53,85.55
2017,9,7,7,0,323.0,88.0,0.9,18.0,168.0,172.5,126.85
2017,9,7,7,15,161.5,76.5,0.9,18.0,116.5,128.3,97.65
2017,9,7,7,30,0.0,65.0,0.9,18.0,65.0,62.83,47.12
2017,9,7,7,45,0.0,74.0,0.9,18.5,74.0,71.55,54.23
2017,9,7,8,0,0.0,83.0,0.9,19.0,83.0,80.3,61.13
2017,9,7,8,15,10.5,138.0,0.9,19.5,144.0,139.99,109.25
2017,9,7,8,30,21.0,193.0,0.9,20.0,205.0,201.36,157.22
2017,9,7,8,45,10.5,176.0,0.95,20.5,182.0,178.63,138.32
2017,9,7,9,0,0.0,159.0,1.0,21.0,159.0,155.05,119.03
2017,9,7,9,15,2.5,173.0,1.0,21.0,174.5,170.71,131.12
2017,9,7,9,30,5.0,187.0,1.0,21.0,190.0,186.6,143.19
2017,9,7,9,45,20.0,243.0,1.0,21.5,257.5,254.75,195.19
2017,9,7,10,0,35.0,299.0,1.0,22.0,325.0,331.05,251.52
2017,9,7,10,15,31.5,303.0,1.0,22.0,327.5,333.37,252.26
2017,9,7,10,30,28.0,307.0,1.0,22.0,330.0,335.4,253.27
2017,9,7,10,45,41.5,337.0,1.05,22.0,371.0,379.77,285.98
2017,9,7,11,0,55.0,367.0,1.1,22.0,412.0,424.72,318.44
2017,9,7,11,15,27.5,255.0,1.1,22.0,277.5,282.88,213.79
2017,9,7,11,30,0.0,143.0,1.1,22.0,143.0,139.3,104.29
2017,9,7,11,45,0.5,143.5,1.1,22.5,144.5,140.29,105.21
2017,9,7,12,0,1.0,144.0,1.1,23.0,146.0,141.27,105.77
2017,9,7,12,15,59.0,280.5,1.1,23.0,331.5,340.37,258.0
2017,9,7,12,30,117.0,417.0,1.1,23.0,517.0,547.63,405.57
2017,9,7,12,45,121.0,407.5,1.15,23.0,510.0,540.18,399.27
2017,9,7,13,0,125.0,398.0,1.2,23.0,503.0,532.1,394.44
2017,9,7,13,15,126.5,394.0,1.2,23.0,497.5,526.91,391.2
2017,9,7,13,30,128.0,390.0,1.2,23.0,492.0,521.13,387.57
2017,9,7,13,45,432.5,279.0,1.2,23.0,609.5,682.69,509.8
2017,9,7,14,0,737.0,168.0,1.2,23.0,727.0,815.81,604.29
2017,9,7,14,15,725.5,164.5,1.2,22.5,695.0,779.35,580.47
2017,9,7,14,30,714.0,161.0,1.2,22.0,663.0,741.15,557.14
2017,9,7,14,45,703.5,154.5,1.25,22.0,626.5,699.01,529.6
2017,9,7,15,0,693.0,148.0,1.3,22.0,590.0,655.52,500.17
2017,9,7,15,15,673.0,143.5,1.25,21.5,547.0,606.63,466.1
2017,9,7,15,30,653.0,139.0,1.2,21.0,504.0,557.66,431.1
2017,9,7,15,45,632.0,131.0,1.2,21.0,458.5,504.73,391.79
2017,9,7,16,0,611.0,123.0,1.2,21.0,413.0,452.41,351.79
2017,9,7,16,15,576.0,115.0,1.2,20.5,364.0,394.43,306.85
2017,9,7,16,30,541.0,107.0,1.2,20.0,315.0,339.11,262.54
2017,9,7,16,45,498.5,96.5,1.2,20.0,266.0,280.07,213.7
2017,9,7,17,0,456.0,86.0,1.2,20.0,217.0,226.98,168.64
2017,9,7,17,15,391.0,73.5,1.15,19.5,169.5,170.85,121.75
2017,9,7,17,30,326.0,61.0,1.1,19.0,122.0,122.1,81.49
2017,9,7,17,45,238.0,44.5,1.1,18.5,81.0,74.16,44.52
2017,9,7,18,0,150.0,28.0,1.1,18.0,40.0,36.58,16.14
2017,9,7,18,15,75.0,14.0,1.1,17.5,20.0,14.25,0.0
2017,9,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,5,45,28.5,6.5,0.8,15.5,7.5,0.0,0.0
2017,9,8,6,0,57.0,13.0,0.8,16.0,15.0,13.72,0.0
2017,9,8,6,15,151.0,31.5,0.8,16.0,50.0,42.12,21.31
2017,9,8,6,30,245.0,50.0,0.8,16.0,85.0,83.26,52.42
2017,9,8,6,45,314.5,65.5,0.8,16.5,130.0,127.96,88.19
2017,9,8,7,0,384.0,81.0,0.8,17.0,175.0,180.81,132.01
2017,9,8,7,15,438.0,93.0,0.75,17.0,224.0,233.21,176.58
2017,9,8,7,30,492.0,105.0,0.7,17.0,273.0,291.37,225.31
2017,9,8,7,45,530.0,114.5,0.65,17.5,322.5,345.64,269.64
2017,9,8,8,0,568.0,124.0,0.6,18.0,372.0,405.17,316.45
2017,9,8,8,15,598.0,131.0,0.55,18.5,419.5,459.21,357.49
2017,9,8,8,30,628.0,138.0,0.5,19.0,467.0,515.01,398.29
2017,9,8,8,45,653.5,142.0,0.45,19.5,512.0,566.35,434.39
2017,9,8,9,0,679.0,146.0,0.4,20.0,557.0,618.33,469.66
2017,9,8,9,15,696.0,150.5,0.4,20.5,596.5,665.08,500.68
2017,9,8,9,30,713.0,155.0,0.4,21.0,636.0,711.16,530.41
2017,9,8,9,45,734.0,154.0,0.45,21.5,672.0,753.63,557.19
2017,9,8,10,0,755.0,153.0,0.5,22.0,708.0,795.08,582.59
2017,9,8,10,15,764.5,155.5,0.55,22.0,735.5,826.57,602.41
2017,9,8,10,30,774.0,158.0,0.6,22.0,763.0,858.23,622.44
2017,9,8,10,45,782.5,158.0,0.65,22.5,784.5,883.99,637.44
2017,9,8,11,0,791.0,158.0,0.7,23.0,806.0,907.1,650.81
2017,9,8,11,15,794.5,159.0,0.75,23.0,819.0,923.79,661.45
2017,9,8,11,30,798.0,160.0,0.8,23.0,832.0,937.42,670.37
2017,9,8,11,45,801.5,159.5,0.9,23.5,838.0,946.35,676.11
2017,9,8,12,0,805.0,159.0,1.0,24.0,844.0,952.07,679.97
2017,9,8,12,15,804.5,158.5,1.05,24.0,841.5,950.69,679.92
2017,9,8,12,30,804.0,158.0,1.1,24.0,839.0,946.06,678.02
2017,9,8,12,45,801.5,157.0,1.2,24.0,829.0,935.76,673.47
2017,9,8,13,0,799.0,156.0,1.3,24.0,819.0,922.32,666.95
2017,9,8,13,15,793.5,154.5,1.35,24.0,801.0,902.51,655.62
2017,9,8,13,30,788.0,153.0,1.4,24.0,783.0,879.84,642.47
2017,9,8,13,45,780.5,151.0,1.45,24.0,757.5,852.14,625.98
2017,9,8,14,0,773.0,149.0,1.5,24.0,732.0,821.96,607.75
2017,9,8,14,15,762.0,146.0,1.5,23.5,700.0,785.55,585.8
2017,9,8,14,30,751.0,143.0,1.5,23.0,668.0,749.21,563.66
2017,9,8,14,45,737.5,139.0,1.55,23.0,630.5,706.13,535.9
2017,9,8,15,0,724.0,135.0,1.6,23.0,593.0,661.8,505.67
2017,9,8,15,15,704.5,130.5,1.55,22.5,550.0,611.98,470.83
2017,9,8,15,30,685.0,126.0,1.5,22.0,507.0,561.97,434.93
2017,9,8,15,45,662.0,119.5,1.45,22.0,460.5,507.98,394.31
2017,9,8,16,0,639.0,113.0,1.4,22.0,414.0,454.73,353.15
2017,9,8,16,15,604.0,106.5,1.3,21.5,364.5,396.94,307.81
2017,9,8,16,30,569.0,100.0,1.2,21.0,315.0,341.75,263.2
2017,9,8,16,45,525.5,90.0,1.15,20.5,265.5,282.96,214.8
2017,9,8,17,0,482.0,80.0,1.1,20.0,216.0,228.42,168.76
2017,9,8,17,15,414.0,69.0,1.05,19.5,168.0,170.49,120.35
2017,9,8,17,30,346.0,58.0,1.0,19.0,120.0,121.59,80.02
2017,9,8,17,45,251.5,42.0,0.95,18.5,79.0,72.5,42.47
2017,9,8,18,0,157.0,26.0,0.9,18.0,38.0,34.27,13.42
2017,9,8,18,15,78.5,13.0,0.9,17.5,19.0,13.01,0.0
2017,9,8,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,5,45,41.5,6.5,0.7,15.5,8.0,0.0,0.0
2017,9,9,6,0,83.0,13.0,0.7,16.0,16.0,14.07,0.0
2017,9,9,6,15,199.5,28.5,0.65,16.0,52.0,42.77,19.85
2017,9,9,6,30,316.0,44.0,0.6,16.0,88.0,86.73,52.13
2017,9,9,6,45,396.0,55.5,0.6,16.5,134.5,134.49,90.14
2017,9,9,7,0,476.0,67.0,0.6,17.0,181.0,190.89,136.97
2017,9,9,7,15,238.0,79.0,0.55,17.5,136.0,156.68,118.93
2017,9,9,7,30,0.0,91.0,0.5,18.0,91.0,88.31,68.09
2017,9,9,7,45,20.0,129.5,0.45,18.5,138.0,134.75,105.77
2017,9,9,8,0,40.0,168.0,0.4,19.0,185.0,186.25,146.27
2017,9,9,8,15,379.5,136.5,0.4,19.5,332.5,346.62,272.43
2017,9,9,8,30,719.0,105.0,0.4,20.0,480.0,532.96,411.38
2017,9,9,8,45,740.0,109.0,0.4,20.5,525.0,585.5,447.01
2017,9,9,9,0,761.0,113.0,0.4,21.0,570.0,637.13,482.34
2017,9,9,9,15,776.5,116.0,0.4,21.5,610.5,684.32,513.32
2017,9,9,9,30,792.0,119.0,0.4,22.0,651.0,730.47,541.55
2017,9,9,9,45,787.5,129.5,0.4,22.5,682.0,767.41,563.17
2017,9,9,10,0,783.0,140.0,0.4,23.0,713.0,801.44,582.69
2017,9,9,10,15,792.0,142.5,0.4,23.5,741.0,835.62,602.08
2017,9,9,10,30,801.0,145.0,0.4,24.0,769.0,867.47,619.75
2017,9,9,10,45,806.0,147.0,0.45,24.5,789.5,892.67,634.1
2017,9,9,11,0,811.0,149.0,0.5,25.0,810.0,915.01,646.77
2017,9,9,11,15,815.0,150.0,0.55,25.0,823.5,932.38,657.71
2017,9,9,11,30,819.0,151.0,0.6,25.0,837.0,946.63,666.9
2017,9,9,11,45,820.5,151.0,0.7,25.5,842.5,954.24,671.89
2017,9,9,12,0,822.0,151.0,0.8,26.0,848.0,958.55,675.0
2017,9,9,12,15,821.5,151.0,0.85,26.0,845.5,957.61,675.35
2017,9,9,12,30,821.0,151.0,0.9,26.0,843.0,953.36,673.82
2017,9,9,12,45,811.0,154.5,0.95,26.0,831.0,940.53,667.1
2017,9,9,13,0,801.0,158.0,1.0,26.0,819.0,924.64,658.6
2017,9,9,13,15,796.0,156.5,1.0,26.0,801.0,905.18,647.09
2017,9,9,13,30,791.0,155.0,1.0,26.0,783.0,882.83,633.81
2017,9,9,13,45,784.5,152.0,1.0,26.0,758.0,854.82,616.94
2017,9,9,14,0,778.0,149.0,1.0,26.0,733.0,824.26,598.42
2017,9,9,14,15,767.0,146.0,1.0,26.0,700.5,787.65,575.84
2017,9,9,14,30,756.0,143.0,1.0,26.0,668.0,751.12,553.17
2017,9,9,14,45,743.0,138.5,1.05,26.0,630.5,707.65,526.12
2017,9,9,15,0,730.0,134.0,1.1,26.0,593.0,662.9,496.53
2017,9,9,15,15,710.0,130.0,1.1,25.5,549.5,613.01,462.87
2017,9,9,15,30,690.0,126.0,1.1,25.0,506.0,562.96,428.06
2017,9,9,15,45,666.0,119.5,1.15,25.0,459.0,508.17,388.24
2017,9,9,16,0,642.0,113.0,1.2,25.0,412.0,454.22,347.72
2017,9,9,16,15,606.0,106.0,1.2,24.5,362.5,395.35,302.57
2017,9,9,16,30,570.0,99.0,1.2,24.0,313.0,339.22,258.02
2017,9,9,16,45,523.0,90.0,1.2,23.5,262.5,280.26,210.1
2017,9,9,17,0,476.0,81.0,1.2,23.0,212.0,225.95,164.81
2017,9,9,17,15,406.5,69.0,1.15,22.0,164.0,167.27,116.62
2017,9,9,17,30,337.0,57.0,1.1,21.0,116.0,117.78,76.48
2017,9,9,17,45,240.5,40.5,1.1,20.5,75.0,68.84,39.52
2017,9,9,18,0,144.0,24.0,1.1,20.0,34.0,30.79,10.12
2017,9,9,18,15,72.0,12.0,1.05,19.5,17.0,11.8,0.0
2017,9,9,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,5,45,19.5,4.5,0.65,15.5,5.0,0.0,0.0
2017,9,10,6,0,39.0,9.0,0.6,16.0,10.0,9.42,0.0
2017,9,10,6,15,124.0,28.5,0.55,16.5,43.0,37.08,17.68
2017,9,10,6,30,209.0,48.0,0.5,17.0,76.0,76.27,47.9
2017,9,10,6,45,280.0,64.5,0.45,17.5,120.0,119.99,82.45
2017,9,10,7,0,351.0,81.0,0.4,18.0,164.0,172.06,124.99
2017,9,10,7,15,405.0,93.5,0.35,18.5,212.5,222.96,167.36
2017,9,10,7,30,459.0,106.0,0.3,19.0,261.0,279.67,213.7
2017,9,10,7,45,498.5,116.0,0.25,20.0,309.5,333.19,256.07
2017,9,10,8,0,538.0,126.0,0.2,21.0,358.0,390.23,299.5
2017,9,10,8,15,568.5,134.0,0.2,22.0,405.5,445.81,340.44
2017,9,10,8,30,599.0,142.0,0.2,23.0,453.0,501.4,379.83
2017,9,10,8,45,622.5,148.0,0.2,24.0,497.0,552.12,414.33
2017,9,10,9,0,646.0,154.0,0.2,25.0,541.0,603.39,447.97
2017,9,10,9,15,664.0,158.5,0.2,26.0,580.5,649.42,476.9
2017,9,10,9,30,682.0,163.0,0.2,27.0,620.0,694.94,504.57
2017,9,10,9,45,741.0,144.5,0.25,28.0,664.5,747.63,536.76
2017,9,10,10,0,800.0,126.0,0.3,29.0,709.0,799.8,566.84
2017,9,10,10,15,809.0,127.5,0.3,29.0,737.0,833.32,586.17
2017,9,10,10,30,818.0,129.0,0.3,29.0,765.0,864.44,604.13
2017,9,10,10,45,825.5,129.5,0.35,29.5,786.0,890.56,618.69
2017,9,10,11,0,833.0,130.0,0.4,30.0,807.0,913.86,631.59
2017,9,10,11,15,836.5,131.0,0.4,30.0,820.0,925.52,637.81
2017,9,10,11,30,840.0,132.0,0.4,30.0,833.0,939.28,645.55
2017,9,10,11,45,842.5,131.5,0.45,30.5,839.0,947.28,649.65
2017,9,10,12,0,845.0,131.0,0.5,31.0,845.0,951.96,651.96
2017,9,10,12,15,844.5,131.0,0.55,31.0,842.5,950.94,652.35
2017,9,10,12,30,844.0,131.0,0.6,31.0,840.0,946.57,650.93
2017,9,10,12,45,834.5,134.5,0.65,31.5,827.5,939.73,646.85
2017,9,10,13,0,825.0,138.0,0.7,32.0,815.0,924.06,637.56
2017,9,10,13,15,819.5,136.5,0.75,31.5,797.0,903.72,628.11
2017,9,10,13,30,814.0,135.0,0.8,31.0,779.0,880.42,616.8
2017,9,10,13,45,806.5,133.0,0.85,31.0,753.5,852.03,600.98
2017,9,10,14,0,799.0,131.0,0.9,31.0,728.0,821.07,583.42
2017,9,10,14,15,788.5,129.0,0.95,31.0,695.5,785.27,562.56
2017,9,10,14,30,778.0,127.0,1.0,31.0,663.0,747.47,540.13
2017,9,10,14,45,764.0,123.5,1.05,31.0,625.0,703.71,513.38
2017,9,10,15,0,750.0,120.0,1.1,31.0,587.0,658.67,484.66
2017,9,10,15,15,730.0,116.0,1.1,30.5,543.5,609.2,451.8
2017,9,10,15,30,710.0,112.0,1.1,30.0,500.0,558.33,416.97
2017,9,10,15,45,684.0,107.5,1.15,29.5,453.0,503.64,378.52
2017,9,10,16,0,658.0,103.0,1.2,29.0,406.0,449.95,339.31
2017,9,10,16,15,580.5,102.5,1.15,28.5,347.0,378.04,284.93
