Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,16,30,503.0,102.0,1.1,28.0,288.0,311.44,233.37
2017,9,10,16,45,450.5,93.5,1.1,27.5,240.5,255.23,188.57
2017,9,10,17,0,398.0,85.0,1.1,27.0,193.0,204.39,147.12
2017,9,10,17,15,338.0,70.5,1.05,26.0,148.0,151.44,104.34
2017,9,10,17,30,278.0,56.0,1.0,25.0,103.0,105.39,67.59
2017,9,10,17,45,185.5,39.0,1.0,24.5,66.0,60.28,34.2
2017,9,10,18,0,93.0,22.0,1.0,24.0,29.0,25.69,6.4
2017,9,10,18,15,46.5,11.0,0.95,23.5,14.5,10.81,0.0
2017,9,10,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,1.2,18.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,1.2,18.0,7.0,6.88,0.0
2017,9,11,6,15,10.5,26.0,1.2,18.0,27.5,25.9,12.61
2017,9,11,6,30,21.0,45.0,1.2,18.0,48.0,46.61,31.53
2017,9,11,6,45,39.0,66.5,1.2,18.5,75.0,72.61,53.05
2017,9,11,7,0,57.0,88.0,1.2,19.0,102.0,100.88,76.47
2017,9,11,7,15,71.0,110.0,1.2,19.5,131.0,130.61,101.05
2017,9,11,7,30,85.0,132.0,1.2,20.0,160.0,161.98,126.62
2017,9,11,7,45,157.5,152.5,1.25,20.5,216.0,220.65,173.22
2017,9,11,8,0,230.0,173.0,1.3,21.0,272.0,288.17,226.25
2017,9,11,8,15,358.0,170.5,1.3,21.5,345.5,365.74,286.55
2017,9,11,8,30,486.0,168.0,1.3,22.0,419.0,460.26,358.26
2017,9,11,8,45,611.5,141.5,1.3,22.5,486.5,538.06,416.31
2017,9,11,9,0,737.0,115.0,1.3,23.0,554.0,622.8,478.0
2017,9,11,9,15,753.5,118.0,1.25,23.5,594.0,668.54,508.48
2017,9,11,9,30,770.0,121.0,1.2,24.0,634.0,714.43,537.21
2017,9,11,9,45,791.0,119.5,1.2,24.5,670.5,757.92,564.05
2017,9,11,10,0,812.0,118.0,1.2,25.0,707.0,800.2,589.65
2017,9,11,10,15,820.5,119.5,1.15,25.5,734.5,833.56,608.34
2017,9,11,10,30,829.0,121.0,1.1,26.0,762.0,864.45,625.22
2017,9,11,10,45,833.5,123.0,1.1,26.5,782.5,884.75,635.88
2017,9,11,11,0,838.0,125.0,1.1,27.0,803.0,906.72,647.7
2017,9,11,11,15,841.5,126.0,1.1,27.0,816.0,923.64,657.6
2017,9,11,11,30,845.0,127.0,1.1,27.0,829.0,937.38,665.63
2017,9,11,11,45,843.0,129.0,1.1,27.5,833.5,943.68,667.84
2017,9,11,12,0,841.0,131.0,1.1,28.0,838.0,946.61,668.16
2017,9,11,12,15,840.0,131.0,1.15,28.0,835.0,945.04,667.98
2017,9,11,12,30,839.0,131.0,1.2,28.0,832.0,940.14,665.89
2017,9,11,12,45,693.0,212.0,1.25,28.5,786.5,890.85,634.71
2017,9,11,13,0,547.0,293.0,1.3,29.0,741.0,828.56,591.69
2017,9,11,13,15,511.5,295.0,1.35,29.0,706.5,788.63,566.75
2017,9,11,13,30,476.0,297.0,1.4,29.0,672.0,747.88,540.64
2017,9,11,13,45,355.5,323.5,1.45,29.0,598.5,651.86,474.95
2017,9,11,14,0,235.0,350.0,1.5,29.0,525.0,561.09,411.32
2017,9,11,14,15,117.5,230.0,1.45,28.5,317.5,332.25,249.03
2017,9,11,14,30,0.0,110.0,1.4,28.0,110.0,106.69,77.83
2017,9,11,14,45,35.0,189.5,1.35,28.0,211.5,215.16,162.53
2017,9,11,15,0,70.0,269.0,1.3,28.0,313.0,320.34,241.44
2017,9,11,15,15,285.0,221.5,1.25,27.5,379.0,418.12,317.87
2017,9,11,15,30,500.0,174.0,1.2,27.0,445.0,490.48,372.91
2017,9,11,15,45,405.0,175.0,1.15,27.0,381.5,412.91,314.29
2017,9,11,16,0,310.0,176.0,1.1,27.0,318.0,340.02,259.32
2017,9,11,16,15,285.0,159.5,1.05,26.0,277.5,294.55,225.35
2017,9,11,16,30,260.0,143.0,1.0,25.0,237.0,251.34,191.98
2017,9,11,16,45,223.0,124.0,1.0,24.5,196.0,203.88,154.37
2017,9,11,17,0,186.0,105.0,1.0,24.0,155.0,160.43,119.4
2017,9,11,17,15,147.5,83.5,0.9,23.0,117.5,117.02,84.45
2017,9,11,17,30,109.0,62.0,0.8,22.0,80.0,79.91,54.73
2017,9,11,17,45,54.5,40.5,0.7,21.5,49.5,45.77,28.33
2017,9,11,18,0,0.0,19.0,0.6,21.0,19.0,18.3,2.42
2017,9,11,18,15,0.0,9.5,0.6,20.5,9.5,9.34,0.0
2017,9,11,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,6.0,0.65,17.0,6.0,0.0,0.0
2017,9,12,6,0,0.0,12.0,0.7,17.0,12.0,11.8,0.0
2017,9,12,6,15,137.0,27.5,0.75,17.5,45.5,36.62,15.85
2017,9,12,6,30,274.0,43.0,0.8,18.0,79.0,79.65,47.5
2017,9,12,6,45,361.5,54.5,0.85,18.5,124.5,125.2,83.06
2017,9,12,7,0,449.0,66.0,0.9,19.0,170.0,182.12,129.72
2017,9,12,7,15,506.0,74.0,0.9,19.0,219.5,235.16,175.2
2017,9,12,7,30,563.0,82.0,0.9,19.0,269.0,294.16,225.18
2017,9,12,7,45,604.5,88.0,0.9,19.5,319.0,350.22,271.6
2017,9,12,8,0,646.0,94.0,0.9,20.0,369.0,409.79,319.26
2017,9,12,8,15,675.5,99.0,0.9,20.5,417.5,465.15,362.19
2017,9,12,8,30,705.0,104.0,0.9,21.0,466.0,522.05,404.74
2017,9,12,8,45,729.0,107.0,0.9,21.5,511.0,574.59,442.72
2017,9,12,9,0,753.0,110.0,0.9,22.0,556.0,626.49,479.05
2017,9,12,9,15,769.0,112.5,0.9,22.5,596.0,673.01,510.35
2017,9,12,9,30,785.0,115.0,0.9,23.0,636.0,718.52,538.84
2017,9,12,9,45,802.5,115.0,0.95,23.5,672.0,761.28,565.59
2017,9,12,10,0,820.0,115.0,1.0,24.0,708.0,802.57,591.02
2017,9,12,10,15,829.0,117.0,1.0,24.5,736.0,837.04,611.0
2017,9,12,10,30,838.0,119.0,1.0,25.0,764.0,864.49,626.28
2017,9,12,10,45,844.5,119.5,1.0,25.5,785.0,889.73,640.14
2017,9,12,11,0,851.0,120.0,1.0,26.0,806.0,912.08,652.1
2017,9,12,11,15,854.5,121.0,1.0,26.0,819.5,929.12,662.04
2017,9,12,11,30,858.0,122.0,1.0,26.0,833.0,942.92,670.09
2017,9,12,11,45,860.0,122.0,1.0,26.0,838.0,950.93,674.66
2017,9,12,12,0,862.0,122.0,1.0,26.0,843.0,955.55,677.33
2017,9,12,12,15,861.5,122.0,1.0,26.0,840.5,954.36,676.55
2017,9,12,12,30,861.0,122.0,1.0,26.0,838.0,949.75,673.86
2017,9,12,12,45,854.0,124.0,1.05,26.5,826.5,937.76,666.28
2017,9,12,13,0,847.0,126.0,1.1,27.0,815.0,922.57,656.85
2017,9,12,13,15,842.0,125.0,1.15,26.5,796.5,902.95,647.24
2017,9,12,13,30,837.0,124.0,1.2,26.0,778.0,885.14,638.79
2017,9,12,13,45,827.0,123.5,1.25,26.0,752.0,855.55,621.39
2017,9,12,14,0,817.0,123.0,1.3,26.0,726.0,823.44,602.3
2017,9,12,14,15,806.5,121.0,1.35,25.5,693.5,787.01,581.29
2017,9,12,14,30,796.0,119.0,1.4,25.0,661.0,748.53,558.52
2017,9,12,14,45,778.0,117.5,1.45,25.0,622.0,703.23,529.57
2017,9,12,15,0,760.0,116.0,1.5,25.0,583.0,656.91,498.71
2017,9,12,15,15,740.5,112.5,1.55,24.5,539.5,607.83,465.12
2017,9,12,15,30,721.0,109.0,1.6,24.0,496.0,557.32,429.38
2017,9,12,15,45,694.5,104.0,1.65,23.5,448.5,501.37,388.33
2017,9,12,16,0,668.0,99.0,1.7,23.0,401.0,446.47,346.57
2017,9,12,16,15,631.5,93.0,1.65,22.5,351.0,387.36,299.85
2017,9,12,16,30,595.0,87.0,1.6,22.0,301.0,331.01,253.83
2017,9,12,16,45,547.0,79.0,1.6,21.5,251.0,271.8,204.55
2017,9,12,17,0,499.0,71.0,1.6,21.0,201.0,217.33,158.14
2017,9,12,17,15,423.0,60.5,1.45,20.5,153.0,159.12,109.48
2017,9,12,17,30,347.0,50.0,1.3,20.0,105.0,108.83,68.55
2017,9,12,17,45,236.5,35.0,1.2,19.5,66.0,60.42,32.6
2017,9,12,18,0,126.0,20.0,1.1,19.0,27.0,24.0,0.0
2017,9,12,18,15,63.0,10.0,1.0,18.5,13.5,9.83,0.0
2017,9,12,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,45,7.5,3.5,0.65,16.5,4.0,0.0,0.0
2017,9,13,6,0,15.0,7.0,0.7,17.0,8.0,7.06,0.0
2017,9,13,6,15,87.5,28.0,0.7,17.0,39.0,33.28,14.43
2017,9,13,6,30,160.0,49.0,0.7,17.0,70.0,69.88,44.51
2017,9,13,6,45,80.0,61.0,0.75,17.0,71.5,75.92,54.32
2017,9,13,7,0,0.0,73.0,0.8,17.0,73.0,70.91,53.97
2017,9,13,7,15,4.5,93.5,0.8,17.5,95.0,92.43,71.84
2017,9,13,7,30,9.0,114.0,0.8,18.0,117.0,114.52,89.81
2017,9,13,7,45,4.5,85.5,0.8,18.5,87.0,84.75,65.08
2017,9,13,8,0,0.0,57.0,0.8,19.0,57.0,55.08,40.36
2017,9,13,8,15,0.0,91.0,0.85,19.0,91.0,88.13,67.44
2017,9,13,8,30,0.0,125.0,0.9,19.0,125.0,121.61,94.29
2017,9,13,8,45,1.0,148.0,0.95,19.5,149.0,144.99,112.43
2017,9,13,9,0,2.0,171.0,1.0,20.0,173.0,168.55,130.47
2017,9,13,9,15,11.5,206.5,1.0,20.5,214.5,210.89,163.06
2017,9,13,9,30,21.0,242.0,1.0,21.0,256.0,254.19,195.65
2017,9,13,9,45,14.5,225.0,1.05,21.5,235.0,232.55,178.1
2017,9,13,10,0,8.0,208.0,1.1,22.0,214.0,210.55,160.59
2017,9,13,10,15,13.0,238.5,1.1,22.0,248.5,245.68,187.31
2017,9,13,10,30,18.0,269.0,1.1,22.0,283.0,281.2,213.77
2017,9,13,10,45,14.0,246.5,1.15,22.0,257.5,255.21,193.83
2017,9,13,11,0,10.0,224.0,1.2,22.0,232.0,229.15,174.02
2017,9,13,11,15,5.5,186.5,1.2,22.0,191.0,187.6,142.16
2017,9,13,11,30,1.0,149.0,1.2,22.0,150.0,146.2,110.11
2017,9,13,11,45,5.5,190.5,1.3,22.5,195.5,191.71,145.25
2017,9,13,12,0,10.0,232.0,1.4,23.0,241.0,237.56,179.84
2017,9,13,12,15,11.0,241.0,1.45,22.5,250.5,247.56,187.65
2017,9,13,12,30,12.0,250.0,1.5,22.0,260.0,257.52,195.62
2017,9,13,12,45,12.0,246.0,1.55,22.0,256.0,253.38,192.6
2017,9,13,13,0,12.0,242.0,1.6,22.0,252.0,249.2,189.63
2017,9,13,13,15,38.5,297.5,1.6,22.0,328.0,336.81,256.49
2017,9,13,13,30,65.0,353.0,1.6,22.0,404.0,417.98,316.71
2017,9,13,13,45,57.0,334.0,1.65,22.0,377.5,389.36,295.57
2017,9,13,14,0,49.0,315.0,1.7,22.0,351.0,361.03,275.1
2017,9,13,14,15,53.0,304.0,1.65,21.5,341.5,351.13,268.89
2017,9,13,14,30,57.0,293.0,1.6,21.0,332.0,340.84,262.25
2017,9,13,14,45,37.0,254.5,1.6,21.0,279.5,283.79,219.14
2017,9,13,15,0,17.0,216.0,1.6,21.0,227.0,224.13,173.44
2017,9,13,15,15,34.5,217.0,1.55,20.5,236.5,240.2,187.3
2017,9,13,15,30,52.0,218.0,1.5,20.0,246.0,250.26,196.14
2017,9,13,15,45,311.0,173.0,1.45,20.0,314.0,352.05,278.5
2017,9,13,16,0,570.0,128.0,1.4,20.0,382.0,424.93,333.55
2017,9,13,16,15,292.5,127.0,1.3,19.5,256.5,262.66,206.43
2017,9,13,16,30,15.0,126.0,1.2,19.0,131.0,129.04,100.88
2017,9,13,16,45,7.5,106.0,1.15,19.0,108.5,105.93,82.42
2017,9,13,17,0,0.0,86.0,1.1,19.0,86.0,83.71,64.2
2017,9,13,17,15,125.5,71.0,1.05,18.5,90.0,98.68,71.72
2017,9,13,17,30,251.0,56.0,1.0,18.0,94.0,98.08,64.23
2017,9,13,17,45,161.0,36.5,0.95,17.5,57.5,53.39,30.04
2017,9,13,18,0,71.0,17.0,0.9,17.0,21.0,18.73,0.0
2017,9,13,18,15,35.5,8.5,0.85,17.0,10.5,8.36,0.0
2017,9,13,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,14,5,45,10.0,4.5,1.05,15.0,4.5,0.0,0.0
2017,9,14,6,0,20.0,9.0,1.1,15.0,9.0,9.07,0.0
2017,9,14,6,15,124.5,27.5,1.15,15.0,42.0,35.33,14.1
2017,9,14,6,30,229.0,46.0,1.2,15.0,75.0,76.54,47.25
2017,9,14,6,45,318.5,60.0,1.3,15.5,120.5,122.17,83.16
2017,9,14,7,0,408.0,74.0,1.4,16.0,166.0,178.3,129.48
2017,9,14,7,15,280.0,101.0,1.4,16.0,172.0,189.16,145.47
2017,9,14,7,30,152.0,128.0,1.4,16.0,178.0,184.56,146.06
2017,9,14,7,45,273.0,136.0,1.45,16.5,244.0,254.82,202.9
2017,9,14,8,0,394.0,144.0,1.5,17.0,310.0,339.23,270.43
2017,9,14,8,15,544.0,130.0,1.5,17.0,389.0,424.94,338.76
2017,9,14,8,30,694.0,116.0,1.5,17.0,468.0,527.13,418.24
2017,9,14,8,45,548.5,170.0,1.55,17.5,464.5,524.38,413.82
2017,9,14,9,0,403.0,224.0,1.6,18.0,461.0,509.12,399.56
2017,9,14,9,15,601.5,172.5,1.6,18.0,554.0,617.14,482.94
2017,9,14,9,30,800.0,121.0,1.6,18.0,647.0,734.31,568.29
2017,9,14,9,45,827.0,116.5,1.6,18.5,685.5,780.17,596.87
2017,9,14,10,0,854.0,112.0,1.6,19.0,724.0,825.03,624.98
2017,9,14,10,15,863.0,113.5,1.6,19.0,752.5,855.59,644.21
2017,9,14,10,30,872.0,115.0,1.6,19.0,781.0,887.5,664.41
2017,9,14,10,45,534.0,253.0,1.6,19.5,664.5,755.99,569.88
2017,9,14,11,0,196.0,391.0,1.6,20.0,548.0,588.28,442.31
2017,9,14,11,15,546.0,252.5,1.6,20.0,699.5,785.54,591.8
2017,9,14,11,30,896.0,114.0,1.6,20.0,851.0,967.05,712.79
2017,9,14,11,45,897.0,114.5,1.65,20.0,855.5,974.74,716.01
2017,9,14,12,0,898.0,115.0,1.7,20.0,860.0,978.88,719.19
2017,9,14,12,15,896.5,115.0,1.75,20.0,856.0,976.55,718.34
2017,9,14,12,30,895.0,115.0,1.8,20.0,852.0,970.66,715.36
2017,9,14,12,45,892.0,113.5,1.85,20.0,840.0,958.26,708.26
2017,9,14,13,0,889.0,112.0,1.9,20.0,828.0,942.42,699.03
2017,9,14,13,15,882.5,111.0,1.95,19.5,808.0,920.61,687.21
2017,9,14,13,30,876.0,110.0,2.0,19.0,788.0,895.68,673.28
2017,9,14,13,45,870.0,107.5,2.05,19.0,761.5,866.63,655.19
2017,9,14,14,0,864.0,105.0,2.1,19.0,735.0,834.74,635.07
2017,9,14,14,15,853.0,103.0,2.1,19.0,701.5,796.72,610.11
2017,9,14,14,30,842.0,101.0,2.1,19.0,668.0,759.83,585.79
2017,9,14,14,45,828.5,98.5,2.15,19.0,628.5,715.06,555.92
2017,9,14,15,0,815.0,96.0,2.2,19.0,589.0,668.81,524.55
2017,9,14,15,15,796.5,93.0,2.2,18.5,544.5,617.58,487.63
2017,9,14,15,30,778.0,90.0,2.2,18.0,500.0,565.86,449.2
2017,9,14,15,45,748.5,87.5,2.2,18.0,451.5,508.42,404.31
2017,9,14,16,0,719.0,85.0,2.2,18.0,403.0,452.56,359.32
2017,9,14,16,15,683.0,80.5,2.2,17.5,352.5,392.82,310.59
2017,9,14,16,30,647.0,76.0,2.2,17.0,302.0,335.7,262.37
2017,9,14,16,45,585.0,71.0,2.2,17.0,249.5,272.36,207.85
2017,9,14,17,0,523.0,66.0,2.2,17.0,197.0,215.26,157.92
2017,9,14,17,15,439.0,56.5,2.15,16.5,148.5,155.48,107.22
2017,9,14,17,30,355.0,47.0,2.1,16.0,100.0,105.32,66.09
2017,9,14,17,45,218.0,33.0,2.05,15.5,61.0,54.95,28.92
2017,9,14,18,0,81.0,19.0,2.0,15.0,22.0,20.5,0.0
2017,9,14,18,15,40.5,9.5,1.95,15.0,11.0,9.34,0.0
2017,9,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,15,5,45,22.5,5.0,1.45,13.0,5.0,0.0,0.0
2017,9,15,6,0,45.0,10.0,1.5,13.0,10.0,10.3,0.0
2017,9,15,6,15,193.5,25.5,1.55,13.5,46.0,37.92,13.03
2017,9,15,6,30,342.0,41.0,1.6,14.0,82.0,86.5,50.63
2017,9,15,6,45,438.0,51.5,1.7,14.5,131.5,136.67,90.54
2017,9,15,7,0,534.0,62.0,1.8,15.0,181.0,198.03,142.03
2017,9,15,7,15,594.0,69.0,1.8,15.0,234.5,255.7,192.98
2017,9,15,7,30,654.0,76.0,1.8,15.0,288.0,319.55,248.72
2017,9,15,7,45,693.0,82.0,1.8,15.5,340.5,379.41,299.96
2017,9,15,8,0,732.0,88.0,1.8,16.0,393.0,442.36,351.97
2017,9,15,8,15,760.0,92.5,1.8,16.5,443.5,500.68,398.69
2017,9,15,8,30,788.0,97.0,1.8,17.0,494.0,559.52,444.18
2017,9,15,8,45,804.5,101.5,1.8,17.5,540.0,612.62,483.79
2017,9,15,9,0,821.0,106.0,1.8,18.0,586.0,665.14,521.69
2017,9,15,9,15,835.5,109.0,1.75,18.0,627.5,713.8,555.89
2017,9,15,9,30,850.0,112.0,1.7,18.0,669.0,761.12,587.19
2017,9,15,9,45,884.0,103.5,1.7,18.5,709.5,806.24,615.74
2017,9,15,10,0,918.0,95.0,1.7,19.0,750.0,853.98,645.61
2017,9,15,10,15,925.0,96.0,1.65,19.0,778.0,888.02,666.43
2017,9,15,10,30,932.0,97.0,1.6,19.0,806.0,919.16,685.25
2017,9,15,10,45,935.5,98.5,1.6,19.5,826.5,944.64,699.57
2017,9,15,11,0,939.0,100.0,1.6,20.0,847.0,966.75,711.69
2017,9,15,11,15,941.5,100.5,1.55,20.0,859.5,983.38,720.95
2017,9,15,11,30,944.0,101.0,1.5,20.0,872.0,996.4,727.98
2017,9,15,11,45,943.5,101.5,1.45,20.5,876.5,1002.92,729.58
2017,9,15,12,0,943.0,102.0,1.4,21.0,881.0,1005.69,728.96
2017,9,15,12,15,942.0,102.0,1.4,21.0,877.5,1003.7,727.7
2017,9,15,12,30,941.0,102.0,1.4,21.0,874.0,997.98,724.27
2017,9,15,12,45,934.0,103.5,1.4,21.0,861.0,984.57,716.11
2017,9,15,13,0,927.0,105.0,1.4,21.0,848.0,967.65,705.91
2017,9,15,13,15,922.0,104.0,1.4,21.0,828.0,946.48,693.07
2017,9,15,13,30,917.0,103.0,1.4,21.0,808.0,922.0,678.17
2017,9,15,13,45,909.0,102.0,1.45,21.0,780.5,891.77,660.18
2017,9,15,14,0,901.0,101.0,1.5,21.0,753.0,858.68,640.18
2017,9,15,14,15,890.5,99.0,1.5,21.0,719.0,819.86,615.55
2017,9,15,14,30,880.0,97.0,1.5,21.0,685.0,778.73,589.16
2017,9,15,14,45,863.0,96.0,1.55,21.0,643.5,731.89,558.96
2017,9,15,15,0,846.0,95.0,1.6,21.0,602.0,686.35,529.16
2017,9,15,15,15,826.5,92.0,1.6,20.5,556.5,633.12,491.78
2017,9,15,15,30,807.0,89.0,1.6,20.0,511.0,579.42,452.81
2017,9,15,15,45,775.0,87.0,1.65,20.0,460.0,519.78,407.43
2017,9,15,16,0,743.0,85.0,1.7,20.0,409.0,461.52,361.59
2017,9,15,16,15,706.0,80.0,1.7,19.5,357.0,400.03,312.22
2017,9,15,16,30,669.0,75.0,1.7,19.0,305.0,340.84,262.96
2017,9,15,16,45,606.0,69.5,1.75,18.5,251.5,275.61,207.99
2017,9,15,17,0,543.0,64.0,1.8,18.0,198.0,216.74,157.31
2017,9,15,17,15,457.5,54.5,1.75,17.5,148.0,155.78,105.9
2017,9,15,17,30,372.0,45.0,1.7,17.0,98.0,104.62,64.26
2017,9,15,17,45,231.0,30.5,1.7,16.5,59.0,52.91,26.24
2017,9,15,18,0,90.0,16.0,1.7,16.0,20.0,17.25,0.0
2017,9,15,18,15,45.0,8.0,1.6,15.5,10.0,7.86,0.0
2017,9,15,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,16,6,15,123.5,21.0,0.75,13.5,35.5,28.63,8.17
2017,9,16,6,30,247.0,42.0,0.7,14.0,71.0,74.63,44.9
2017,9,16,6,45,334.0,55.5,0.65,14.5,116.5,120.14,80.87
2017,9,16,7,0,421.0,69.0,0.6,15.0,162.0,175.85,126.87
2017,9,16,7,15,481.5,79.0,0.55,15.5,212.0,231.19,174.01
2017,9,16,7,30,542.0,89.0,0.5,16.0,262.0,291.92,224.87
2017,9,16,7,45,586.5,95.5,0.45,16.5,313.0,348.47,271.4
2017,9,16,8,0,631.0,102.0,0.4,17.0,364.0,408.85,319.26
2017,9,16,8,15,662.0,108.0,0.35,17.5,412.5,465.15,362.24
2017,9,16,8,30,693.0,114.0,0.3,18.0,461.0,523.14,404.75
2017,9,16,8,45,715.5,118.5,0.3,18.5,506.5,575.64,442.19
2017,9,16,9,0,738.0,123.0,0.3,19.0,552.0,628.34,478.55
2017,9,16,9,15,755.5,126.5,0.35,19.5,592.5,676.32,511.17
2017,9,16,9,30,773.0,130.0,0.4,20.0,633.0,721.7,540.67
2017,9,16,9,45,686.0,173.0,0.45,20.5,637.0,729.89,543.54
2017,9,16,10,0,599.0,216.0,0.5,21.0,641.0,727.13,538.69
2017,9,16,10,15,699.0,182.0,0.55,21.0,697.5,794.72,585.78
2017,9,16,10,30,799.0,148.0,0.6,21.0,754.0,861.24,628.2
2017,9,16,10,45,804.5,150.5,0.7,21.5,774.5,886.88,643.61
2017,9,16,11,0,810.0,153.0,0.8,22.0,795.0,909.67,657.79
2017,9,16,11,15,814.5,154.0,0.85,22.0,808.0,926.96,668.89
2017,9,16,11,30,819.0,155.0,0.9,22.0,821.0,941.13,678.19
2017,9,16,11,45,818.5,156.5,0.95,22.0,825.5,947.9,682.96
2017,9,16,12,0,818.0,158.0,1.0,22.0,830.0,951.34,685.86
2017,9,16,12,15,817.0,157.5,1.05,22.0,827.0,948.86,685.17
2017,9,16,12,30,816.0,157.0,1.1,22.0,824.0,943.06,682.55
2017,9,16,12,45,803.5,161.5,1.15,22.0,810.0,928.57,674.51
2017,9,16,13,0,791.0,166.0,1.2,22.0,796.0,911.09,664.67
2017,9,16,13,15,785.0,164.5,1.2,22.0,777.0,890.4,652.05
2017,9,16,13,30,779.0,163.0,1.2,22.0,758.0,866.89,637.64
2017,9,16,13,45,769.5,160.5,1.25,22.0,731.5,839.7,621.5
2017,9,16,14,0,760.0,158.0,1.3,22.0,705.0,806.99,601.56
2017,9,16,14,15,753.0,148.5,1.3,21.5,669.0,766.63,576.79
2017,9,16,14,30,746.0,139.0,1.3,21.0,633.0,724.2,550.27
2017,9,16,14,45,714.5,137.5,1.35,21.0,588.0,670.76,514.14
2017,9,16,15,0,683.0,136.0,1.4,21.0,543.0,617.56,476.79
2017,9,16,15,15,443.5,180.0,1.4,20.5,436.5,477.31,372.11
2017,9,16,15,30,204.0,224.0,1.4,20.0,330.0,350.65,274.65
2017,9,16,15,45,132.5,199.0,1.45,20.0,265.5,275.66,216.95
2017,9,16,16,0,61.0,174.0,1.5,20.0,201.0,204.22,160.69
2017,9,16,16,15,52.0,153.5,1.5,19.5,174.0,176.12,138.82
2017,9,16,16,30,43.0,133.0,1.5,19.0,147.0,148.99,117.19
2017,9,16,16,45,221.5,106.5,1.5,18.5,161.5,182.0,140.57
2017,9,16,17,0,400.0,80.0,1.5,18.0,176.0,191.44,140.73
2017,9,16,17,15,322.5,64.5,1.4,17.5,129.5,134.97,93.64
2017,9,16,17,30,245.0,49.0,1.3,17.0,83.0,87.53,55.52
2017,9,16,17,45,146.5,30.0,1.25,16.5,48.0,43.98,21.94
2017,9,16,18,0,48.0,11.0,1.2,16.0,13.0,12.32,0.0
2017,9,16,18,15,24.0,5.5,1.15,15.5,6.5,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,17,6,15,137.0,20.0,1.3,13.0,36.0,28.38,6.61
2017,9,17,6,30,274.0,40.0,1.3,13.0,72.0,75.9,44.82
2017,9,17,6,45,366.0,53.0,1.3,13.5,119.0,123.32,82.51
2017,9,17,7,0,458.0,66.0,1.3,14.0,166.0,182.59,131.96
2017,9,17,7,15,519.0,75.0,1.25,14.5,217.5,238.11,180.18
2017,9,17,7,30,580.0,84.0,1.2,15.0,269.0,300.03,233.17
2017,9,17,7,45,625.5,90.5,1.2,15.5,321.0,358.99,282.95
2017,9,17,8,0,671.0,97.0,1.2,16.0,373.0,421.83,334.24
2017,9,17,8,15,701.5,102.5,1.15,16.5,423.0,479.32,379.53
2017,9,17,8,30,732.0,108.0,1.1,17.0,473.0,538.36,424.25
2017,9,17,8,45,756.5,111.0,1.1,17.5,519.5,592.24,463.93
2017,9,17,9,0,781.0,114.0,1.1,18.0,566.0,645.16,501.67
2017,9,17,9,15,797.5,117.5,1.1,18.5,607.5,693.99,535.26
2017,9,17,9,30,814.0,121.0,1.1,19.0,649.0,741.75,565.91
2017,9,17,9,45,854.5,110.5,1.1,19.5,690.5,791.92,597.4
2017,9,17,10,0,895.0,100.0,1.1,20.0,732.0,838.0,625.5
2017,9,17,10,15,902.5,101.5,1.1,20.0,760.5,872.18,646.54
2017,9,17,10,30,910.0,103.0,1.1,20.0,789.0,903.55,665.76
2017,9,17,10,45,917.5,103.0,1.1,20.5,810.5,930.33,680.65
2017,9,17,11,0,925.0,103.0,1.1,21.0,832.0,953.95,693.49
2017,9,17,11,15,928.0,103.5,1.1,21.0,845.0,970.67,703.3
2017,9,17,11,30,931.0,104.0,1.1,21.0,858.0,983.83,711.04
2017,9,17,11,45,932.0,104.0,1.15,21.5,863.0,990.97,714.66
2017,9,17,12,0,933.0,104.0,1.2,22.0,868.0,994.41,716.15
2017,9,17,12,15,932.0,104.0,1.2,22.0,864.0,992.25,714.8
2017,9,17,12,30,931.0,104.0,1.2,22.0,860.0,986.4,711.32
2017,9,17,12,45,927.0,104.0,1.3,22.0,848.0,974.11,705.61
2017,9,17,13,0,923.0,104.0,1.4,22.0,836.0,958.27,697.67
2017,9,17,13,15,917.5,103.0,1.4,21.5,816.0,936.56,685.8
2017,9,17,13,30,912.0,102.0,1.4,21.0,796.0,911.59,671.84
2017,9,17,13,45,905.5,100.5,1.45,21.0,769.0,882.09,654.27
2017,9,17,14,0,899.0,99.0,1.5,21.0,742.0,849.68,634.64
2017,9,17,14,15,888.0,97.0,1.5,21.0,707.5,810.42,609.63
2017,9,17,14,30,877.0,95.0,1.5,21.0,673.0,768.91,582.89
2017,9,17,14,45,863.5,92.5,1.55,21.0,632.5,723.06,553.26
2017,9,17,15,0,850.0,90.0,1.6,21.0,592.0,678.2,523.75
2017,9,17,15,15,830.5,87.0,1.6,20.5,546.0,624.82,486.02
2017,9,17,15,30,811.0,84.0,1.6,20.0,500.0,570.97,446.72
2017,9,17,15,45,786.0,80.0,1.6,20.0,450.5,512.93,402.11
2017,9,17,16,0,761.0,76.0,1.6,20.0,401.0,455.61,356.57
2017,9,17,16,15,724.0,71.5,1.6,19.5,348.5,393.6,306.53
2017,9,17,16,30,687.0,67.0,1.6,19.0,296.0,334.42,256.97
2017,9,17,16,45,636.5,60.5,1.6,18.5,244.0,271.65,203.33
2017,9,17,17,0,586.0,54.0,1.6,18.0,192.0,213.83,152.78
2017,9,17,17,15,500.0,45.5,1.55,17.5,142.0,151.97,100.46
2017,9,17,17,30,414.0,37.0,1.5,17.0,92.0,99.97,58.23
2017,9,17,17,45,270.0,24.5,1.45,16.5,54.0,48.84,20.31
2017,9,17,18,0,126.0,12.0,1.4,16.0,16.0,15.29,0.0
2017,9,17,18,15,63.0,6.0,1.35,15.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,18,6,15,163.5,17.0,0.9,16.0,35.5,27.23,4.06
2017,9,18,6,30,327.0,34.0,0.9,16.0,71.0,76.94,42.74
2017,9,18,6,45,407.5,44.5,0.9,16.5,116.0,122.99,79.43
2017,9,18,7,0,488.0,55.0,0.9,17.0,161.0,178.42,125.76
2017,9,18,7,15,546.0,62.5,0.95,17.0,210.5,233.04,173.4
2017,9,18,7,30,604.0,70.0,1.0,17.0,260.0,293.68,225.7
2017,9,18,7,45,639.5,76.0,1.05,17.5,309.0,349.09,272.77
2017,9,18,8,0,675.0,82.0,1.1,18.0,358.0,407.29,320.55
2017,9,18,8,15,703.5,86.5,1.15,18.0,406.0,462.69,365.37
2017,9,18,8,30,732.0,91.0,1.2,18.0,454.0,518.84,409.46
2017,9,18,8,45,755.5,93.0,1.25,18.5,498.5,570.75,448.4
2017,9,18,9,0,779.0,95.0,1.3,19.0,543.0,622.81,486.31
2017,9,18,9,15,399.5,164.5,1.3,19.5,395.0,461.34,361.49
2017,9,18,9,30,20.0,234.0,1.3,20.0,247.0,245.63,189.35
2017,9,18,9,45,447.0,159.0,1.3,20.5,473.0,523.78,409.99
2017,9,18,10,0,874.0,84.0,1.3,21.0,699.0,802.37,605.06
2017,9,18,10,15,882.0,85.5,1.25,21.0,726.5,836.26,622.98
2017,9,18,10,30,890.0,87.0,1.2,21.0,754.0,867.45,641.7
2017,9,18,10,45,897.5,86.0,1.2,21.5,775.0,892.58,655.8
2017,9,18,11,0,905.0,85.0,1.2,22.0,796.0,914.65,667.91
2017,9,18,11,15,908.0,85.5,1.2,22.0,808.5,930.97,677.65
2017,9,18,11,30,911.0,86.0,1.2,22.0,821.0,943.84,685.33
2017,9,18,11,45,913.0,86.0,1.2,22.5,826.0,951.68,688.63
2017,9,18,12,0,915.0,86.0,1.2,23.0,831.0,955.92,689.81
2017,9,18,12,15,914.0,86.0,1.3,23.0,827.5,953.71,689.99
2017,9,18,12,30,913.0,86.0,1.4,23.0,824.0,947.87,687.98
2017,9,18,12,45,896.5,93.5,1.5,23.0,809.5,932.29,679.76
2017,9,18,13,0,880.0,101.0,1.6,23.0,795.0,913.52,669.52
2017,9,18,13,15,875.0,100.0,1.7,22.5,776.0,892.93,659.29
2017,9,18,13,30,870.0,99.0,1.8,22.0,757.0,869.2,646.84
2017,9,18,13,45,860.0,99.0,1.95,22.0,730.5,839.32,629.33
2017,9,18,14,0,850.0,99.0,2.1,22.0,704.0,806.87,609.76
2017,9,18,14,15,840.0,97.0,2.1,21.5,671.0,769.9,586.71
2017,9,18,14,30,830.0,95.0,2.1,21.0,638.0,730.78,561.88
2017,9,18,14,45,628.5,156.5,2.15,20.5,553.0,624.89,486.3
2017,9,18,15,0,427.0,218.0,2.2,20.0,468.0,523.55,409.61
2017,9,18,15,15,595.5,151.5,2.15,19.5,470.5,543.06,428.35
2017,9,18,15,30,764.0,85.0,2.1,19.0,473.0,541.85,429.52
2017,9,18,15,45,739.5,80.5,2.1,19.0,425.5,485.88,385.22
2017,9,18,16,0,715.0,76.0,2.1,19.0,378.0,430.69,340.51
2017,9,18,16,15,678.5,71.5,2.05,18.5,328.0,371.66,291.91
2017,9,18,16,30,642.0,67.0,2.0,18.0,278.0,315.07,243.74
2017,9,18,16,45,589.5,60.5,2.0,18.0,228.0,254.36,191.02
2017,9,18,17,0,537.0,54.0,2.0,18.0,178.0,198.91,142.09
2017,9,18,17,15,450.0,45.5,2.0,17.5,130.5,140.04,92.46
2017,9,18,17,30,363.0,37.0,2.0,17.0,83.0,91.18,53.08
2017,9,18,17,45,181.5,25.0,2.0,16.5,48.0,40.22,16.03
2017,9,18,18,0,0.0,13.0,2.0,16.0,13.0,12.78,0.0
2017,9,18,18,15,0.0,6.5,2.0,15.5,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,6,15,169.5,17.0,1.75,14.0,35.5,27.4,2.59
2017,9,19,6,30,339.0,34.0,1.8,14.0,71.0,78.19,43.42
2017,9,19,6,45,441.5,42.5,1.9,14.5,119.0,126.86,81.87
2017,9,19,7,0,544.0,51.0,2.0,15.0,167.0,187.46,132.6
2017,9,19,7,15,602.5,57.0,2.0,15.5,218.0,243.79,182.51
2017,9,19,7,30,661.0,63.0,2.0,16.0,269.0,306.11,236.97
2017,9,19,7,45,702.0,67.0,2.0,16.5,321.0,364.53,287.44
2017,9,19,8,0,743.0,71.0,2.0,17.0,373.0,426.32,339.0
2017,9,19,8,15,770.0,74.5,1.95,17.0,422.0,483.18,385.63
2017,9,19,8,30,797.0,78.0,1.9,17.0,471.0,541.07,431.5
2017,9,19,8,45,816.5,81.0,1.85,17.5,516.5,594.49,471.64
2017,9,19,9,0,836.0,84.0,1.8,18.0,562.0,647.57,510.11
2017,9,19,9,15,850.5,86.0,1.7,18.0,602.5,692.66,541.01
2017,9,19,9,30,865.0,88.0,1.6,18.0,643.0,738.79,571.3
2017,9,19,9,45,870.5,92.0,1.55,18.5,676.0,778.45,595.78
2017,9,19,10,0,876.0,96.0,1.5,19.0,709.0,815.6,618.13
2017,9,19,10,15,883.5,97.5,1.5,19.5,737.0,849.05,638.22
2017,9,19,10,30,891.0,99.0,1.5,20.0,765.0,879.77,656.29
2017,9,19,10,45,896.5,100.0,1.5,20.5,785.0,905.25,670.79
2017,9,19,11,0,902.0,101.0,1.5,21.0,805.0,927.58,683.2
2017,9,19,11,15,905.0,101.5,1.5,21.0,818.0,943.78,692.99
2017,9,19,11,30,908.0,102.0,1.5,21.0,831.0,956.53,700.69
2017,9,19,11,45,911.5,101.0,1.55,21.0,836.0,964.59,706.23
2017,9,19,12,0,915.0,100.0,1.6,21.0,841.0,969.06,709.63
2017,9,19,12,15,914.5,99.5,1.6,21.0,837.5,966.69,708.1
2017,9,19,12,30,914.0,99.0,1.6,21.0,834.0,960.69,704.44
2017,9,19,12,45,916.0,95.5,1.65,21.5,823.5,950.13,697.32
2017,9,19,13,0,918.0,92.0,1.7,22.0,813.0,935.93,687.98
2017,9,19,13,15,913.5,91.5,1.7,22.0,793.5,915.6,675.43
2017,9,19,13,30,909.0,91.0,1.7,22.0,774.0,891.99,660.82
2017,9,19,13,45,903.0,89.0,1.7,22.0,747.5,862.32,642.21
2017,9,19,14,0,897.0,87.0,1.7,22.0,721.0,829.72,621.61
2017,9,19,14,15,887.5,85.5,1.7,21.5,687.5,792.17,598.66
2017,9,19,14,30,878.0,84.0,1.7,21.0,654.0,752.28,573.81
2017,9,19,14,45,865.0,82.0,1.75,21.0,614.5,707.24,544.31
2017,9,19,15,0,852.0,80.0,1.8,21.0,575.0,660.61,513.18
2017,9,19,15,15,833.5,77.5,1.8,20.5,530.0,608.67,476.04
2017,9,19,15,30,815.0,75.0,1.8,20.0,485.0,558.01,438.48
2017,9,19,15,45,790.0,71.5,1.8,20.0,436.0,500.44,393.66
2017,9,19,16,0,765.0,68.0,1.8,20.0,387.0,443.58,347.95
2017,9,19,16,15,729.0,64.0,1.8,19.5,335.5,382.57,298.11
2017,9,19,16,30,693.0,60.0,1.8,19.0,284.0,324.12,248.58
2017,9,19,16,45,637.5,55.0,1.8,19.0,232.0,261.43,194.26
2017,9,19,17,0,582.0,50.0,1.8,19.0,180.0,204.29,143.95
2017,9,19,17,15,493.5,42.0,1.75,18.5,131.5,143.36,92.7
2017,9,19,17,30,405.0,34.0,1.7,18.0,83.0,92.6,51.95
2017,9,19,17,45,245.5,22.0,1.7,17.5,47.0,41.7,13.42
2017,9,19,18,0,86.0,10.0,1.7,17.0,11.0,11.6,0.0
2017,9,19,18,15,43.0,5.0,1.65,16.5,5.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,20,6,15,156.5,16.5,1.0,14.5,33.0,25.87,0.39
2017,9,20,6,30,313.0,33.0,1.0,15.0,66.0,73.75,40.58
2017,9,20,6,45,405.5,42.5,1.05,15.5,111.5,119.95,77.12
2017,9,20,7,0,498.0,52.0,1.1,16.0,157.0,176.93,124.55
2017,9,20,7,15,558.0,59.0,1.1,16.5,207.0,232.02,172.56
2017,9,20,7,30,618.0,66.0,1.1,17.0,257.0,293.35,225.24
2017,9,20,7,45,658.0,71.0,1.1,17.5,307.0,350.17,273.5
2017,9,20,8,0,698.0,76.0,1.1,18.0,357.0,409.87,322.45
2017,9,20,8,15,726.5,79.5,1.1,18.0,405.0,465.15,367.1
2017,9,20,8,30,755.0,83.0,1.1,18.0,453.0,521.7,411.26
2017,9,20,8,45,551.0,156.0,1.15,18.5,439.5,508.17,398.72
2017,9,20,9,0,347.0,229.0,1.2,19.0,426.0,470.38,367.1
2017,9,20,9,15,281.5,260.5,1.2,19.0,428.0,472.99,367.63
2017,9,20,9,30,216.0,292.0,1.2,19.0,430.0,463.31,358.46
2017,9,20,9,45,289.5,294.0,1.3,19.5,489.5,537.08,413.32
2017,9,20,10,0,363.0,296.0,1.4,20.0,549.0,608.57,464.88
2017,9,20,10,15,247.0,326.5,1.4,20.0,502.0,555.29,422.69
2017,9,20,10,30,131.0,357.0,1.4,20.0,455.0,487.09,370.08
2017,9,20,10,45,122.0,366.0,1.45,20.5,459.0,491.92,372.87
2017,9,20,11,0,113.0,375.0,1.5,21.0,463.0,487.56,368.63
2017,9,20,11,15,219.5,370.5,1.5,21.0,545.0,590.38,445.04
2017,9,20,11,30,326.0,366.0,1.5,21.0,627.0,695.27,519.78
2017,9,20,11,45,276.0,379.5,1.55,21.0,601.5,665.44,496.92
2017,9,20,12,0,226.0,393.0,1.6,21.0,576.0,625.15,468.0
2017,9,20,12,15,237.0,383.0,1.6,21.0,573.5,624.26,468.26
2017,9,20,12,30,248.0,373.0,1.6,21.0,571.0,631.06,473.45
2017,9,20,12,45,248.5,367.0,1.65,21.0,563.5,622.43,467.96
2017,9,20,13,0,249.0,361.0,1.7,21.0,556.0,612.73,461.85
2017,9,20,13,15,129.0,286.5,1.7,20.5,387.5,413.76,317.27
2017,9,20,13,30,9.0,212.0,1.7,20.0,219.0,216.08,165.8
2017,9,20,13,45,7.5,205.5,1.7,20.0,211.0,208.09,160.41
2017,9,20,14,0,6.0,199.0,1.7,20.0,203.0,200.17,154.47
2017,9,20,14,15,39.5,242.0,1.7,20.0,267.5,275.59,214.26
2017,9,20,14,30,73.0,285.0,1.7,20.0,332.0,344.63,267.75
2017,9,20,14,45,36.5,212.5,1.75,20.0,236.0,239.89,186.9
2017,9,20,15,0,0.0,140.0,1.8,20.0,140.0,136.51,105.22
2017,9,20,15,15,13.5,164.0,1.8,19.5,171.0,169.07,132.33
2017,9,20,15,30,27.0,188.0,1.8,19.0,202.0,204.56,161.36
2017,9,20,15,45,18.0,165.0,1.8,18.5,174.0,171.66,135.5
2017,9,20,16,0,9.0,142.0,1.8,18.0,146.0,143.52,113.29
2017,9,20,16,15,4.5,124.0,1.75,17.5,126.0,123.31,97.25
2017,9,20,16,30,0.0,106.0,1.7,17.0,106.0,103.63,81.38
