Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,16,45,266.5,78.5,1.7,17.0,137.0,166.85,127.65
2017,9,20,17,0,533.0,51.0,1.7,17.0,168.0,190.8,135.44
2017,9,20,17,15,441.5,42.5,1.65,16.5,121.5,131.97,85.83
2017,9,20,17,30,350.0,34.0,1.6,16.0,75.0,83.71,47.26
2017,9,20,17,45,175.0,17.0,1.6,15.5,37.5,30.24,6.71
2017,9,20,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,6,15,138.5,18.0,1.85,13.0,32.5,25.8,0.0
2017,9,21,6,30,277.0,36.0,1.9,13.0,65.0,72.12,40.87
2017,9,21,6,45,387.0,46.5,2.0,13.5,112.5,120.3,78.74
2017,9,21,7,0,497.0,57.0,2.1,14.0,160.0,181.35,129.38
2017,9,21,7,15,561.0,64.0,2.1,14.0,211.5,237.58,179.26
2017,9,21,7,30,625.0,71.0,2.1,14.0,263.0,300.46,234.61
2017,9,21,7,45,669.0,76.0,2.1,14.5,314.5,359.31,285.65
2017,9,21,8,0,713.0,81.0,2.1,15.0,366.0,421.77,338.06
2017,9,21,8,15,742.5,85.5,2.05,15.5,416.0,478.88,384.53
2017,9,21,8,30,772.0,90.0,2.0,16.0,466.0,537.83,430.7
2017,9,21,8,45,793.5,93.0,1.95,16.5,511.5,591.25,471.09
2017,9,21,9,0,815.0,96.0,1.9,17.0,557.0,644.53,509.99
2017,9,21,9,15,831.0,98.5,1.9,17.0,598.0,692.98,544.99
2017,9,21,9,30,847.0,101.0,1.9,17.0,639.0,740.2,577.19
2017,9,21,9,45,866.5,99.0,1.9,17.0,675.5,780.2,603.85
2017,9,21,10,0,886.0,97.0,1.9,17.0,712.0,821.89,631.48
2017,9,21,10,15,895.0,98.5,1.9,17.0,740.5,856.72,654.08
2017,9,21,10,30,904.0,100.0,1.9,17.0,769.0,888.84,674.76
2017,9,21,10,45,910.0,101.0,1.9,17.5,790.0,914.88,689.96
2017,9,21,11,0,916.0,102.0,1.9,18.0,811.0,937.72,703.02
2017,9,21,11,15,920.0,102.5,1.9,18.0,824.0,954.86,713.65
2017,9,21,11,30,924.0,103.0,1.9,18.0,837.0,968.5,722.12
2017,9,21,11,45,925.5,103.5,1.95,18.0,842.5,976.24,727.46
2017,9,21,12,0,927.0,104.0,2.0,18.0,848.0,980.32,730.59
2017,9,21,12,15,927.0,103.5,2.05,18.0,844.5,978.22,729.82
2017,9,21,12,30,927.0,103.0,2.1,18.0,841.0,972.44,726.8
2017,9,21,12,45,917.0,106.5,2.15,18.0,827.5,958.16,718.27
2017,9,21,13,0,907.0,110.0,2.2,18.0,814.0,940.5,707.63
2017,9,21,13,15,902.0,109.0,2.2,18.0,794.0,919.23,694.11
2017,9,21,13,30,897.0,108.0,2.2,18.0,774.0,894.73,678.47
2017,9,21,13,45,889.5,106.0,2.25,18.0,746.5,863.98,659.01
2017,9,21,14,0,882.0,104.0,2.3,18.0,719.0,830.42,637.51
2017,9,21,14,15,871.0,102.0,2.3,17.5,684.5,791.53,612.84
2017,9,21,14,30,860.0,100.0,2.3,17.0,650.0,753.77,588.7
2017,9,21,14,45,844.0,97.5,2.3,17.0,609.5,706.36,556.14
2017,9,21,15,0,828.0,95.0,2.3,17.0,569.0,657.65,521.18
2017,9,21,15,15,807.0,92.0,2.3,16.5,523.0,604.31,481.89
2017,9,21,15,30,786.0,89.0,2.3,16.0,477.0,550.7,441.14
2017,9,21,15,45,756.0,85.5,2.3,16.0,426.5,491.91,394.24
2017,9,21,16,0,726.0,82.0,2.3,16.0,376.0,434.93,347.32
2017,9,21,16,15,684.5,76.5,2.25,15.5,324.0,372.11,294.92
2017,9,21,16,30,643.0,71.0,2.2,15.0,272.0,312.58,243.61
2017,9,21,16,45,578.0,64.5,2.2,15.0,220.0,248.45,187.56
2017,9,21,17,0,513.0,58.0,2.2,15.0,168.0,191.01,136.84
2017,9,21,17,15,412.5,47.5,2.1,14.5,120.0,129.88,85.67
2017,9,21,17,30,312.0,37.0,2.0,14.0,72.0,80.43,46.29
2017,9,21,17,45,156.0,18.5,1.9,13.5,36.0,29.49,4.27
2017,9,21,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,6,15,124.0,18.0,0.95,13.0,30.5,24.72,0.0
2017,9,22,6,30,248.0,36.0,1.0,13.0,61.0,67.95,38.5
2017,9,22,6,45,355.5,47.0,1.1,13.5,107.0,114.82,75.3
2017,9,22,7,0,463.0,58.0,1.2,14.0,153.0,173.79,123.87
2017,9,22,7,15,527.5,66.0,1.2,14.0,203.5,229.17,172.45
2017,9,22,7,30,592.0,74.0,1.2,14.0,254.0,291.3,226.48
2017,9,22,7,45,641.0,78.5,1.2,14.5,305.5,349.8,276.48
2017,9,22,8,0,690.0,83.0,1.2,15.0,357.0,412.49,328.29
2017,9,22,8,15,720.5,87.5,1.2,15.5,406.0,469.44,374.03
2017,9,22,8,30,751.0,92.0,1.2,16.0,455.0,527.15,418.72
2017,9,22,8,45,778.5,93.0,1.2,16.5,501.5,581.06,459.14
2017,9,22,9,0,806.0,94.0,1.2,17.0,548.0,635.38,498.53
2017,9,22,9,15,822.0,96.5,1.15,17.0,588.0,683.36,532.14
2017,9,22,9,30,838.0,99.0,1.1,17.0,628.0,730.15,562.83
2017,9,22,9,45,488.0,212.5,1.1,17.5,524.5,610.29,470.97
2017,9,22,10,0,138.0,326.0,1.1,18.0,421.0,451.96,346.81
2017,9,22,10,15,525.5,207.0,1.1,18.0,590.5,667.13,513.63
2017,9,22,10,30,913.0,88.0,1.1,18.0,760.0,881.86,659.97
2017,9,22,10,45,918.0,89.0,1.1,18.5,780.5,907.11,671.72
2017,9,22,11,0,923.0,90.0,1.1,19.0,801.0,929.1,683.8
2017,9,22,11,15,926.0,90.5,1.1,19.0,813.5,945.34,693.5
2017,9,22,11,30,929.0,91.0,1.1,19.0,826.0,958.03,701.09
2017,9,22,11,45,930.0,91.5,1.1,19.0,830.5,965.24,705.33
2017,9,22,12,0,931.0,92.0,1.1,19.0,835.0,968.78,707.41
2017,9,22,12,15,930.0,92.0,1.1,19.0,831.0,966.2,705.78
2017,9,22,12,30,929.0,92.0,1.1,19.0,827.0,959.93,702.0
2017,9,22,12,45,553.5,234.5,1.15,19.0,671.0,766.58,573.59
2017,9,22,13,0,178.0,377.0,1.2,19.0,515.0,556.87,419.32
2017,9,22,13,15,197.5,365.0,1.2,19.0,514.0,557.81,422.87
2017,9,22,13,30,217.0,353.0,1.2,19.0,513.0,557.25,423.52
2017,9,22,13,45,277.0,327.0,1.2,19.0,523.5,581.4,442.95
2017,9,22,14,0,337.0,301.0,1.2,19.0,534.0,593.52,453.57
2017,9,22,14,15,383.5,272.0,1.2,19.0,525.0,587.24,450.87
2017,9,22,14,30,430.0,243.0,1.2,19.0,516.0,583.04,449.48
2017,9,22,14,45,456.0,218.0,1.2,19.0,491.0,557.52,432.18
2017,9,22,15,0,482.0,193.0,1.2,19.0,466.0,528.55,412.08
2017,9,22,15,15,639.0,136.0,1.2,18.5,466.5,545.79,427.95
2017,9,22,15,30,796.0,79.0,1.2,18.0,467.0,542.92,427.31
2017,9,22,15,45,765.5,76.0,1.25,18.0,417.5,484.05,381.33
2017,9,22,16,0,735.0,73.0,1.3,18.0,368.0,426.52,335.2
2017,9,22,16,15,695.5,68.0,1.35,17.5,316.5,364.84,284.81
2017,9,22,16,30,656.0,63.0,1.4,17.0,265.0,306.44,235.24
2017,9,22,16,45,594.5,57.0,1.45,17.0,213.5,243.48,180.73
2017,9,22,17,0,533.0,51.0,1.5,17.0,162.0,186.8,131.02
2017,9,22,17,15,436.0,41.5,1.5,16.5,115.0,126.62,80.99
2017,9,22,17,30,339.0,32.0,1.5,16.0,68.0,77.7,42.23
2017,9,22,17,45,169.5,16.0,1.5,15.5,34.0,27.11,0.0
2017,9,22,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,6,15,160.5,15.5,0.95,11.5,31.5,24.55,0.0
2017,9,23,6,30,321.0,31.0,0.9,12.0,63.0,72.02,38.6
2017,9,23,6,45,428.0,41.0,0.85,13.0,110.5,121.43,77.72
2017,9,23,7,0,535.0,51.0,0.8,14.0,158.0,183.33,128.81
2017,9,23,7,15,598.0,57.5,0.8,14.5,210.0,240.68,179.0
2017,9,23,7,30,661.0,64.0,0.8,15.0,262.0,304.52,234.02
2017,9,23,7,45,707.5,68.0,0.85,16.0,315.5,364.76,284.83
2017,9,23,8,0,754.0,72.0,0.9,17.0,369.0,429.09,337.02
2017,9,23,8,15,782.5,75.5,0.9,17.5,419.0,487.02,382.9
2017,9,23,8,30,811.0,79.0,0.9,18.0,469.0,546.08,427.86
2017,9,23,8,45,835.0,81.0,0.9,18.5,516.0,601.54,468.56
2017,9,23,9,0,859.0,83.0,0.9,19.0,563.0,654.49,506.14
2017,9,23,9,15,874.0,85.0,0.9,19.0,604.0,702.99,539.16
2017,9,23,9,30,889.0,87.0,0.9,19.0,645.0,750.06,569.84
2017,9,23,9,45,904.5,86.5,0.95,19.5,681.5,793.1,596.9
2017,9,23,10,0,920.0,86.0,1.0,20.0,718.0,834.17,622.33
2017,9,23,10,15,927.5,87.5,1.0,20.0,746.0,868.55,643.53
2017,9,23,10,30,935.0,89.0,1.0,20.0,774.0,900.02,662.77
2017,9,23,10,45,939.5,90.0,1.05,20.5,794.5,925.22,677.46
2017,9,23,11,0,944.0,91.0,1.1,21.0,815.0,947.05,690.07
2017,9,23,11,15,946.5,91.5,1.1,21.0,827.0,963.03,699.48
2017,9,23,11,30,949.0,92.0,1.1,21.0,839.0,975.38,706.75
2017,9,23,11,45,948.5,93.0,1.15,21.5,843.0,981.79,709.95
2017,9,23,12,0,948.0,94.0,1.2,22.0,847.0,984.42,710.97
2017,9,23,12,15,946.5,94.0,1.2,22.0,842.5,981.27,709.01
2017,9,23,12,30,945.0,94.0,1.2,22.0,838.0,974.36,704.89
2017,9,23,12,45,937.0,96.0,1.3,22.0,824.5,960.02,697.83
2017,9,23,13,0,929.0,98.0,1.4,22.0,811.0,942.19,688.57
2017,9,23,13,15,923.0,97.0,1.4,22.0,790.0,919.52,674.73
2017,9,23,13,30,917.0,96.0,1.4,22.0,769.0,893.6,658.83
2017,9,23,13,45,905.0,96.5,1.45,22.0,740.0,861.2,639.28
2017,9,23,14,0,893.0,97.0,1.5,22.0,711.0,826.2,617.85
2017,9,23,14,15,881.0,95.0,1.5,22.0,675.5,786.11,592.19
2017,9,23,14,30,869.0,93.0,1.5,22.0,640.0,743.9,564.83
2017,9,23,14,45,849.0,92.0,1.55,22.0,598.0,698.22,535.12
2017,9,23,15,0,829.0,91.0,1.6,22.0,556.0,648.32,500.65
2017,9,23,15,15,807.5,88.0,1.6,21.5,510.0,594.69,462.32
2017,9,23,15,30,786.0,85.0,1.6,21.0,464.0,540.85,422.53
2017,9,23,15,45,752.5,81.5,1.6,21.0,413.5,480.41,375.62
2017,9,23,16,0,719.0,78.0,1.6,21.0,363.0,422.13,328.87
2017,9,23,16,15,676.0,73.0,1.55,20.5,311.0,359.89,278.09
2017,9,23,16,30,633.0,68.0,1.5,20.0,259.0,301.11,228.52
2017,9,23,16,45,566.5,61.0,1.5,19.5,207.5,237.06,174.2
2017,9,23,17,0,500.0,54.0,1.5,19.0,156.0,179.93,125.15
2017,9,23,17,15,397.0,43.5,1.45,18.0,109.0,119.91,76.32
2017,9,23,17,30,294.0,33.0,1.4,17.0,62.0,71.92,38.89
2017,9,23,17,45,147.0,16.5,1.4,16.5,31.0,25.36,0.0
2017,9,23,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,24,6,15,169.5,14.5,0.6,13.5,31.0,23.89,0.0
2017,9,24,6,30,339.0,29.0,0.5,14.0,62.0,71.88,37.12
2017,9,24,6,45,444.0,38.5,0.45,14.5,109.5,121.33,76.28
2017,9,24,7,0,549.0,48.0,0.4,15.0,157.0,183.02,127.05
2017,9,24,7,15,611.5,54.5,0.4,15.5,209.0,240.9,177.25
2017,9,24,7,30,674.0,61.0,0.4,16.0,261.0,304.93,231.87
2017,9,24,7,45,714.5,65.5,0.45,16.5,313.0,364.16,281.95
2017,9,24,8,0,755.0,70.0,0.5,17.0,365.0,426.51,332.77
2017,9,24,8,15,783.5,74.0,0.55,17.5,415.0,484.94,378.9
2017,9,24,8,30,812.0,78.0,0.6,18.0,465.0,544.49,424.2
2017,9,24,8,45,829.0,82.0,0.65,19.0,510.5,597.82,462.54
2017,9,24,9,0,846.0,86.0,0.7,20.0,556.0,650.52,499.05
2017,9,24,9,15,861.5,88.0,0.7,20.5,597.0,696.21,529.11
2017,9,24,9,30,877.0,90.0,0.7,21.0,638.0,743.08,558.27
2017,9,24,9,45,894.5,89.0,0.75,21.5,674.5,786.6,585.35
2017,9,24,10,0,912.0,88.0,0.8,22.0,711.0,828.31,610.91
2017,9,24,10,15,920.0,89.0,0.8,22.0,739.0,862.24,631.5
2017,9,24,10,30,928.0,90.0,0.8,22.0,767.0,893.3,650.2
2017,9,24,10,45,933.5,91.0,0.85,22.5,787.5,919.14,665.17
2017,9,24,11,0,939.0,92.0,0.9,23.0,808.0,941.66,678.09
2017,9,24,11,15,942.0,92.5,0.9,23.0,820.5,957.94,687.53
2017,9,24,11,30,945.0,93.0,0.9,23.0,833.0,970.6,694.88
2017,9,24,11,45,942.5,95.0,0.95,23.5,836.0,976.15,697.57
2017,9,24,12,0,940.0,97.0,1.0,24.0,839.0,977.93,698.12
2017,9,24,12,15,939.0,96.5,1.05,24.0,835.0,974.62,697.02
2017,9,24,12,30,938.0,96.0,1.1,24.0,831.0,967.59,693.76
2017,9,24,12,45,933.5,96.0,1.15,24.0,818.0,954.25,686.65
2017,9,24,13,0,929.0,96.0,1.2,24.0,805.0,937.35,677.41
2017,9,24,13,15,923.5,95.0,1.2,24.0,784.5,915.06,663.99
2017,9,24,13,30,918.0,94.0,1.2,24.0,764.0,889.5,648.55
2017,9,24,13,45,908.0,93.5,1.25,24.0,735.5,857.61,629.68
2017,9,24,14,0,898.0,93.0,1.3,24.0,707.0,823.01,608.87
2017,9,24,14,15,887.0,91.5,1.3,23.5,672.0,784.06,585.45
2017,9,24,14,30,876.0,90.0,1.3,23.0,637.0,742.89,560.19
2017,9,24,14,45,864.5,86.0,1.35,23.0,597.0,696.7,530.47
2017,9,24,15,0,853.0,82.0,1.4,23.0,557.0,648.82,498.11
2017,9,24,15,15,717.5,104.0,1.4,22.5,480.5,555.21,429.8
2017,9,24,15,30,582.0,126.0,1.4,22.0,404.0,467.76,364.47
2017,9,24,15,45,673.0,97.0,1.45,22.0,385.0,454.14,353.96
2017,9,24,16,0,764.0,68.0,1.5,22.0,366.0,429.14,332.5
2017,9,24,16,15,724.5,63.5,1.45,21.5,314.0,366.71,281.32
2017,9,24,16,30,685.0,59.0,1.4,21.0,262.0,307.27,231.06
2017,9,24,16,45,626.0,52.5,1.35,20.5,210.0,243.37,176.47
2017,9,24,17,0,567.0,46.0,1.3,20.0,158.0,185.66,126.46
2017,9,24,17,15,466.0,37.0,1.2,19.0,110.5,124.07,76.19
2017,9,24,17,30,365.0,28.0,1.1,18.0,63.0,74.25,37.1
2017,9,24,17,45,182.5,14.0,1.05,17.0,31.5,24.31,0.0
2017,9,24,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,6,15,178.5,13.5,0.8,14.5,30.0,23.23,0.0
2017,9,25,6,30,357.0,27.0,0.7,15.0,60.0,71.7,35.7
2017,9,25,6,45,457.0,36.0,0.65,15.5,107.0,120.64,74.79
2017,9,25,7,0,557.0,45.0,0.6,16.0,154.0,181.23,124.89
2017,9,25,7,15,617.5,50.5,0.55,16.5,205.0,237.62,174.0
2017,9,25,7,30,678.0,56.0,0.5,17.0,256.0,300.34,227.64
2017,9,25,7,45,717.5,60.5,0.5,18.0,307.0,359.24,276.82
2017,9,25,8,0,757.0,65.0,0.5,19.0,358.0,421.16,326.33
2017,9,25,8,15,784.5,68.5,0.5,19.5,407.5,478.51,371.08
2017,9,25,8,30,812.0,72.0,0.5,20.0,457.0,536.89,414.82
2017,9,25,8,45,831.0,75.0,0.55,21.0,502.5,590.23,452.94
2017,9,25,9,0,850.0,78.0,0.6,22.0,548.0,640.65,487.71
2017,9,25,9,15,865.5,80.0,0.6,22.5,588.5,688.93,519.05
2017,9,25,9,30,881.0,82.0,0.6,23.0,629.0,735.85,547.94
2017,9,25,9,45,886.5,86.0,0.65,23.5,662.5,775.65,572.33
2017,9,25,10,0,892.0,90.0,0.7,24.0,696.0,812.87,594.83
2017,9,25,10,15,900.0,91.5,0.75,24.0,723.5,846.68,616.13
2017,9,25,10,30,908.0,93.0,0.8,24.0,751.0,877.7,635.61
2017,9,25,10,45,915.5,93.0,0.85,24.5,772.0,903.66,650.63
2017,9,25,11,0,923.0,93.0,0.9,25.0,793.0,926.47,663.68
2017,9,25,11,15,926.0,93.5,0.9,25.0,805.5,942.43,672.91
2017,9,25,11,30,929.0,94.0,0.9,25.0,818.0,954.85,680.1
2017,9,25,11,45,930.5,94.0,0.95,25.5,822.0,961.71,683.6
2017,9,25,12,0,932.0,94.0,1.0,26.0,826.0,964.89,685.0
2017,9,25,12,15,931.0,93.5,1.05,26.0,822.0,961.52,683.82
2017,9,25,12,30,930.0,93.0,1.1,26.0,818.0,954.45,680.52
2017,9,25,12,45,920.0,96.5,1.15,26.0,804.0,939.97,672.7
2017,9,25,13,0,910.0,100.0,1.2,26.0,790.0,922.11,662.86
2017,9,25,13,15,904.5,99.0,1.2,26.0,769.5,900.09,649.66
2017,9,25,13,30,899.0,98.0,1.2,26.0,749.0,874.86,634.47
2017,9,25,13,45,890.5,96.5,1.25,26.0,721.5,843.57,616.0
2017,9,25,14,0,882.0,95.0,1.3,26.0,694.0,809.54,595.59
2017,9,25,14,15,870.5,93.5,1.3,25.5,659.0,770.68,572.29
2017,9,25,14,30,859.0,92.0,1.3,25.0,624.0,729.7,547.22
2017,9,25,14,45,842.5,89.5,1.35,25.0,583.5,685.2,518.73
2017,9,25,15,0,826.0,87.0,1.4,25.0,543.0,636.27,485.16
2017,9,25,15,15,804.5,84.0,1.4,24.5,497.0,582.85,447.38
2017,9,25,15,30,783.0,81.0,1.4,24.0,451.0,529.24,408.17
2017,9,25,15,45,752.5,77.5,1.45,24.0,401.5,470.68,363.31
2017,9,25,16,0,722.0,74.0,1.5,24.0,352.0,413.49,317.92
2017,9,25,16,15,679.0,69.0,1.45,23.5,300.5,351.84,267.95
2017,9,25,16,30,636.0,64.0,1.4,23.0,249.0,293.22,218.85
2017,9,25,16,45,569.5,57.0,1.35,22.5,198.0,229.53,165.23
2017,9,25,17,0,503.0,50.0,1.3,22.0,147.0,172.76,116.99
2017,9,25,17,15,395.5,39.5,1.25,21.0,101.0,112.62,68.98
2017,9,25,17,30,288.0,29.0,1.2,20.0,55.0,65.07,32.14
2017,9,25,17,45,144.0,14.5,1.15,19.0,27.5,22.3,0.0
2017,9,25,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,9,26,6,15,150.0,14.0,0.15,16.0,27.5,22.3,0.0
2017,9,26,6,30,300.0,28.0,0.2,16.0,55.0,65.82,32.89
2017,9,26,6,45,406.0,38.0,0.25,16.5,101.0,113.35,70.44
2017,9,26,7,0,512.0,48.0,0.3,17.0,147.0,173.28,119.09
2017,9,26,7,15,577.0,55.0,0.3,17.5,197.5,230.08,167.73
2017,9,26,7,30,642.0,62.0,0.3,18.0,248.0,293.63,221.32
2017,9,26,7,45,685.5,66.5,0.3,19.0,299.5,351.79,269.29
2017,9,26,8,0,729.0,71.0,0.3,20.0,351.0,413.8,318.31
2017,9,26,8,15,759.0,74.5,0.35,20.5,400.5,470.96,362.86
2017,9,26,8,30,789.0,78.0,0.4,21.0,450.0,529.43,406.79
2017,9,26,8,45,811.5,81.0,0.45,22.0,496.0,583.77,445.41
2017,9,26,9,0,834.0,84.0,0.5,23.0,542.0,638.0,482.55
2017,9,26,9,15,850.0,86.0,0.5,23.5,582.5,683.34,512.06
2017,9,26,9,30,866.0,88.0,0.5,24.0,623.0,729.95,540.61
2017,9,26,9,45,880.5,88.5,0.55,24.5,658.5,772.2,566.5
2017,9,26,10,0,895.0,89.0,0.6,25.0,694.0,812.49,590.84
2017,9,26,10,15,903.5,90.5,0.6,25.5,722.0,846.71,610.14
2017,9,26,10,30,912.0,92.0,0.6,26.0,750.0,878.15,627.53
2017,9,26,10,45,916.5,93.5,0.6,26.5,770.0,903.13,640.76
2017,9,26,11,0,921.0,95.0,0.6,27.0,790.0,924.82,651.98
2017,9,26,11,15,924.5,95.5,0.6,27.0,802.5,941.12,661.21
2017,9,26,11,30,928.0,96.0,0.6,27.0,815.0,953.88,668.45
2017,9,26,11,45,929.0,96.5,0.6,27.5,819.5,960.74,670.92
2017,9,26,12,0,930.0,97.0,0.6,28.0,824.0,963.92,671.36
2017,9,26,12,15,929.5,97.0,0.6,28.0,820.0,961.47,669.9
2017,9,26,12,30,929.0,97.0,0.6,28.0,816.0,955.34,666.43
2017,9,26,12,45,931.5,93.5,0.65,28.5,805.0,944.42,659.93
2017,9,26,13,0,934.0,90.0,0.7,29.0,794.0,929.8,651.32
2017,9,26,13,15,929.0,89.5,0.7,29.0,774.0,908.28,638.88
2017,9,26,13,30,924.0,89.0,0.7,29.0,754.0,883.44,624.51
2017,9,26,13,45,916.0,88.0,0.75,29.0,726.0,852.43,607.11
2017,9,26,14,0,908.0,87.0,0.8,29.0,698.0,818.58,587.77
2017,9,26,14,15,897.5,85.0,0.8,28.5,663.5,779.08,564.91
2017,9,26,14,30,887.0,83.0,0.8,28.0,629.0,737.32,540.24
2017,9,26,14,45,871.5,81.5,0.85,28.0,588.0,690.64,511.4
2017,9,26,15,0,856.0,80.0,0.9,28.0,547.0,642.59,479.87
2017,9,26,15,15,835.0,77.0,0.9,27.5,501.0,590.69,444.11
2017,9,26,15,30,814.0,74.0,0.9,27.0,455.0,536.02,405.13
2017,9,26,15,45,784.5,70.5,0.9,27.0,405.0,476.56,360.45
2017,9,26,16,0,755.0,67.0,0.9,27.0,355.0,418.32,315.1
2017,9,26,16,15,713.0,62.5,0.85,26.0,302.5,355.62,265.78
2017,9,26,16,30,671.0,58.0,0.8,25.0,250.0,296.22,217.18
2017,9,26,16,45,606.0,51.5,0.8,24.5,198.5,232.08,163.85
2017,9,26,17,0,541.0,45.0,0.8,24.0,147.0,174.4,115.29
2017,9,26,17,15,430.5,36.0,0.9,23.0,100.5,113.52,67.32
2017,9,26,17,30,320.0,27.0,1.0,22.0,54.0,65.56,30.07
2017,9,26,17,45,160.0,13.5,1.1,21.5,27.0,21.63,0.0
2017,9,26,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,6,15,163.5,13.0,1.1,17.5,27.5,21.91,0.0
2017,9,27,6,30,327.0,26.0,1.0,18.0,55.0,66.66,31.62
2017,9,27,6,45,434.0,35.5,0.9,19.0,101.5,115.26,70.11
2017,9,27,7,0,541.0,45.0,0.8,20.0,148.0,176.37,119.43
2017,9,27,7,15,605.0,51.5,0.8,20.5,199.0,233.88,168.79
2017,9,27,7,30,669.0,58.0,0.8,21.0,250.0,297.7,222.84
2017,9,27,7,45,710.0,62.5,0.8,21.5,301.5,356.57,272.18
2017,9,27,8,0,751.0,67.0,0.8,22.0,353.0,418.61,322.23
2017,9,27,8,15,780.0,70.5,0.75,22.5,402.5,476.27,366.9
2017,9,27,8,30,809.0,74.0,0.7,23.0,452.0,535.1,410.5
2017,9,27,8,45,829.0,76.5,0.7,24.0,497.5,588.2,447.83
2017,9,27,9,0,849.0,79.0,0.7,25.0,543.0,638.4,481.74
2017,9,27,9,15,864.5,81.5,0.7,25.5,583.5,687.01,513.32
2017,9,27,9,30,880.0,84.0,0.7,26.0,624.0,734.25,542.25
2017,9,27,9,45,885.5,88.0,0.75,26.5,657.5,773.85,566.31
2017,9,27,10,0,891.0,92.0,0.8,27.0,691.0,810.87,588.5
2017,9,27,10,15,899.5,93.5,0.85,27.0,718.5,844.89,609.76
2017,9,27,10,30,908.0,95.0,0.9,27.0,746.0,876.13,629.22
2017,9,27,10,45,913.0,96.0,0.95,27.5,766.0,900.82,643.28
2017,9,27,11,0,918.0,97.0,1.0,28.0,786.0,922.26,655.37
2017,9,27,11,15,921.5,97.5,1.05,28.0,798.5,938.43,665.55
2017,9,27,11,30,925.0,98.0,1.1,28.0,811.0,951.07,673.71
2017,9,27,11,45,925.5,98.5,1.15,28.0,815.0,957.37,678.09
2017,9,27,12,0,926.0,99.0,1.2,28.0,819.0,960.0,680.4
2017,9,27,12,15,925.0,98.5,1.2,27.5,814.5,956.47,679.59
2017,9,27,12,30,924.0,98.0,1.2,27.0,810.0,949.28,676.69
2017,9,27,12,45,924.0,96.0,1.2,27.0,798.0,937.72,669.88
2017,9,27,13,0,924.0,94.0,1.2,27.0,786.0,922.56,660.94
2017,9,27,13,15,918.5,93.0,1.2,27.0,765.5,900.17,647.54
2017,9,27,13,30,913.0,92.0,1.2,27.0,745.0,874.53,632.16
2017,9,27,13,45,905.0,90.5,1.2,27.0,717.0,843.21,613.09
2017,9,27,14,0,897.0,89.0,1.2,27.0,689.0,809.08,592.14
2017,9,27,14,15,886.0,87.5,1.2,26.5,654.5,770.08,568.92
2017,9,27,14,30,875.0,86.0,1.2,26.0,620.0,728.88,543.9
2017,9,27,14,45,860.0,83.5,1.2,26.0,579.0,681.92,513.45
2017,9,27,15,0,845.0,81.0,1.2,26.0,538.0,636.09,481.85
2017,9,27,15,15,824.0,78.0,1.15,25.5,492.0,582.22,443.59
2017,9,27,15,30,803.0,75.0,1.1,25.0,446.0,528.09,403.93
2017,9,27,15,45,774.5,71.0,1.05,25.0,396.5,469.2,358.66
2017,9,27,16,0,746.0,67.0,1.0,25.0,347.0,411.48,312.8
2017,9,27,16,15,703.0,62.5,0.9,24.5,295.0,349.0,262.34
2017,9,27,16,30,660.0,58.0,0.8,24.0,243.0,289.94,213.04
2017,9,27,16,45,596.0,51.0,0.75,23.5,192.0,226.46,159.87
2017,9,27,17,0,532.0,44.0,0.7,23.0,141.0,169.31,111.56
2017,9,27,17,15,420.0,34.5,0.7,22.0,95.0,108.64,63.79
2017,9,27,17,30,308.0,25.0,0.7,21.0,49.0,60.64,25.88
2017,9,27,17,45,154.0,12.5,0.7,20.0,24.5,19.79,0.0
2017,9,27,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,6,15,159.0,13.0,0.95,17.5,26.5,21.5,0.0
2017,9,28,6,30,318.0,26.0,0.8,18.0,53.0,65.33,30.37
2017,9,28,6,45,425.0,36.0,0.7,18.5,99.0,113.81,69.25
2017,9,28,7,0,532.0,46.0,0.6,19.0,145.0,174.76,118.6
2017,9,28,7,15,596.5,53.0,0.55,19.5,196.5,232.34,167.87
2017,9,28,7,30,661.0,60.0,0.5,20.0,248.0,296.58,221.96
2017,9,28,7,45,702.0,65.0,0.5,20.5,299.5,355.09,270.82
2017,9,28,8,0,743.0,70.0,0.5,21.0,351.0,417.17,320.64
2017,9,28,8,15,772.0,73.5,0.4,22.0,400.0,474.36,363.53
2017,9,28,8,30,801.0,77.0,0.3,23.0,449.0,532.72,405.01
2017,9,28,8,45,821.0,80.5,0.25,24.0,494.5,586.48,441.66
2017,9,28,9,0,841.0,84.0,0.2,25.0,540.0,639.87,476.41
2017,9,28,9,15,856.0,86.5,0.25,25.5,580.5,688.04,508.02
2017,9,28,9,30,871.0,89.0,0.3,26.0,621.0,731.59,534.69
2017,9,28,9,45,883.0,90.0,0.4,26.5,655.5,772.47,560.12
2017,9,28,10,0,895.0,91.0,0.5,27.0,690.0,811.21,584.0
2017,9,28,10,15,903.0,92.5,0.55,27.0,717.0,844.83,604.8
2017,9,28,10,30,911.0,94.0,0.6,27.0,744.0,875.64,623.83
2017,9,28,10,45,916.0,95.0,0.7,27.5,764.0,900.3,638.73
2017,9,28,11,0,921.0,96.0,0.8,28.0,784.0,921.7,651.68
2017,9,28,11,15,923.5,96.5,0.85,28.0,795.5,936.92,661.27
2017,9,28,11,30,926.0,97.0,0.9,28.0,807.0,948.58,668.86
2017,9,28,11,45,926.5,97.5,0.95,28.0,810.5,954.8,673.25
2017,9,28,12,0,927.0,98.0,1.0,28.0,814.0,957.35,675.58
2017,9,28,12,15,925.5,97.5,1.05,27.5,809.5,953.29,675.32
2017,9,28,12,30,924.0,97.0,1.1,27.0,805.0,945.56,672.95
2017,9,28,12,45,922.5,96.0,1.15,27.0,792.5,933.67,666.77
2017,9,28,13,0,921.0,95.0,1.2,27.0,780.0,918.22,658.44
2017,9,28,13,15,915.0,94.0,1.2,27.0,759.5,895.4,644.74
2017,9,28,13,30,909.0,93.0,1.2,27.0,739.0,869.36,629.08
2017,9,28,13,45,901.0,91.5,1.25,27.0,711.0,838.1,610.67
2017,9,28,14,0,893.0,90.0,1.3,27.0,683.0,804.05,590.28
2017,9,28,14,15,881.5,88.5,1.3,26.5,648.0,764.77,566.73
2017,9,28,14,30,870.0,87.0,1.3,26.0,613.0,723.36,541.41
2017,9,28,14,45,854.5,84.5,1.3,26.0,572.0,676.25,510.69
2017,9,28,15,0,839.0,82.0,1.3,26.0,531.0,630.35,478.61
2017,9,28,15,15,817.5,79.0,1.3,25.5,485.5,576.48,440.5
2017,9,28,15,30,796.0,76.0,1.3,25.0,440.0,522.42,400.91
2017,9,28,15,45,767.0,72.0,1.3,24.5,390.5,463.69,356.37
2017,9,28,16,0,738.0,68.0,1.3,24.0,341.0,406.2,311.04
2017,9,28,16,15,694.5,63.0,1.25,23.5,289.5,343.55,260.04
2017,9,28,16,30,651.0,58.0,1.2,23.0,238.0,284.78,210.53
2017,9,28,16,45,587.0,51.0,1.15,22.5,187.0,221.73,157.14
2017,9,28,17,0,523.0,44.0,1.1,22.0,136.0,165.34,109.05
2017,9,28,17,15,409.5,34.0,1.0,21.0,91.0,104.88,61.23
2017,9,28,17,30,296.0,24.0,0.9,20.0,46.0,56.81,22.17
2017,9,28,17,45,148.0,12.0,0.8,19.0,23.0,18.49,0.0
2017,9,28,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,6,15,147.5,12.5,0.6,14.0,24.5,20.23,0.0
2017,9,29,6,30,295.0,25.0,0.6,14.0,49.0,61.19,28.02
2017,9,29,6,45,403.0,35.0,0.65,14.5,94.0,108.62,66.89
2017,9,29,7,0,511.0,45.0,0.7,15.0,139.0,168.34,115.9
2017,9,29,7,15,574.5,51.5,0.65,15.5,188.5,223.77,164.21
2017,9,29,7,30,638.0,58.0,0.6,16.0,238.0,285.75,217.49
2017,9,29,7,45,607.0,75.5,0.6,16.5,273.5,327.92,255.18
2017,9,29,8,0,576.0,93.0,0.6,17.0,309.0,365.64,287.39
2017,9,29,8,15,469.5,132.0,0.55,17.0,324.0,381.17,300.79
2017,9,29,8,30,363.0,171.0,0.5,17.0,339.0,382.24,301.51
2017,9,29,8,45,581.5,129.0,0.5,17.5,428.5,494.64,388.06
2017,9,29,9,0,800.0,87.0,0.5,18.0,518.0,615.39,476.78
2017,9,29,9,15,815.5,89.0,0.55,18.0,557.0,661.59,509.05
2017,9,29,9,30,831.0,91.0,0.6,18.0,596.0,706.54,539.19
2017,9,29,9,45,842.0,93.0,0.65,18.5,629.0,743.0,562.15
2017,9,29,10,0,853.0,95.0,0.7,19.0,662.0,780.64,585.76
2017,9,29,10,15,861.0,96.0,0.75,19.0,688.5,812.43,606.37
2017,9,29,10,30,869.0,97.0,0.8,19.0,715.0,841.56,625.23
2017,9,29,10,45,716.0,173.0,0.85,19.5,691.0,817.94,608.1
2017,9,29,11,0,563.0,249.0,0.9,20.0,667.0,773.91,575.31
2017,9,29,11,15,568.5,252.0,0.95,20.0,680.0,790.02,587.12
2017,9,29,11,30,574.0,255.0,1.0,20.0,693.0,803.93,596.72
2017,9,29,11,45,730.5,178.0,1.05,20.0,737.5,870.5,643.72
2017,9,29,12,0,887.0,101.0,1.1,20.0,782.0,921.7,676.99
2017,9,29,12,15,886.0,100.5,1.1,20.0,777.5,918.11,674.06
2017,9,29,12,30,885.0,100.0,1.1,20.0,773.0,911.02,669.73
2017,9,29,12,45,876.0,102.0,1.15,20.5,759.5,896.04,659.95
2017,9,29,13,0,867.0,104.0,1.2,21.0,746.0,877.86,648.24
2017,9,29,13,15,861.0,103.0,1.2,21.0,725.5,855.96,634.64
2017,9,29,13,30,855.0,102.0,1.2,21.0,705.0,831.04,619.11
2017,9,29,13,45,850.5,98.0,1.25,21.0,678.5,801.23,600.91
2017,9,29,14,0,846.0,94.0,1.3,21.0,652.0,768.63,580.66
2017,9,29,14,15,834.0,92.0,1.35,20.5,618.0,729.94,557.03
2017,9,29,14,30,822.0,90.0,1.4,20.0,584.0,692.5,533.88
2017,9,29,14,45,806.5,87.5,1.45,20.0,544.0,646.94,503.17
2017,9,29,15,0,791.0,85.0,1.5,20.0,504.0,600.2,469.39
2017,9,29,15,15,768.0,81.5,1.5,19.5,459.5,547.06,430.35
2017,9,29,15,30,745.0,78.0,1.5,19.0,415.0,494.01,390.05
2017,9,29,15,45,712.0,74.5,1.5,19.0,367.0,436.43,344.18
2017,9,29,16,0,679.0,71.0,1.5,19.0,319.0,381.12,298.61
2017,9,29,16,15,633.5,65.5,1.45,18.5,269.0,320.41,247.96
2017,9,29,16,30,588.0,60.0,1.4,18.0,219.0,263.58,199.04
2017,9,29,16,45,519.5,52.5,1.4,17.5,170.5,202.56,146.57
2017,9,29,17,0,451.0,45.0,1.4,17.0,122.0,148.8,100.23
2017,9,29,17,15,338.0,34.0,1.4,16.5,80.0,92.06,54.75
2017,9,29,17,30,225.0,23.0,1.4,16.0,38.0,47.26,16.57
2017,9,29,17,45,112.5,11.5,1.4,15.5,19.0,16.01,0.0
2017,9,29,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,30,6,15,111.5,14.5,1.6,13.0,23.0,20.15,0.0
2017,9,30,6,30,223.0,29.0,1.6,13.0,46.0,56.26,26.33
2017,9,30,6,45,334.5,41.5,1.65,13.5,90.0,103.15,65.43
2017,9,30,7,0,446.0,54.0,1.7,14.0,134.0,162.13,113.77
2017,9,30,7,15,517.5,62.0,1.65,14.5,184.0,217.74,162.23
2017,9,30,7,30,589.0,70.0,1.6,15.0,234.0,280.85,216.87
2017,9,30,7,45,637.0,75.5,1.6,15.5,285.0,339.07,267.15
2017,9,30,8,0,685.0,81.0,1.6,16.0,336.0,401.32,319.2
2017,9,30,8,15,717.5,85.5,1.5,16.0,385.0,458.35,365.92
2017,9,30,8,30,750.0,90.0,1.4,16.0,434.0,516.07,411.54
2017,9,30,8,45,773.5,93.5,1.3,16.5,479.0,569.47,451.41
2017,9,30,9,0,797.0,97.0,1.2,17.0,524.0,622.91,489.71
2017,9,30,9,15,814.0,100.0,1.15,17.5,564.0,671.08,523.15
2017,9,30,9,30,831.0,103.0,1.1,18.0,604.0,718.1,553.56
2017,9,30,9,45,850.0,102.0,1.1,18.5,639.5,760.86,580.48
2017,9,30,10,0,869.0,101.0,1.1,19.0,675.0,798.01,603.17
2017,9,30,10,15,877.5,102.5,1.05,19.0,702.5,831.12,623.37
2017,9,30,10,30,886.0,104.0,1.0,19.0,730.0,861.53,641.58
2017,9,30,10,45,891.5,105.0,1.0,19.5,749.5,885.93,655.27
2017,9,30,11,0,897.0,106.0,1.0,20.0,769.0,907.16,666.92
2017,9,30,11,15,900.5,106.5,1.0,20.0,781.0,922.78,676.26
2017,9,30,11,30,904.0,107.0,1.0,20.0,793.0,934.95,683.55
2017,9,30,11,45,904.5,107.5,1.05,20.5,796.5,940.89,686.58
2017,9,30,12,0,905.0,108.0,1.1,21.0,800.0,943.23,687.5
2017,9,30,12,15,904.5,107.5,1.15,21.0,795.5,939.98,686.31
2017,9,30,12,30,904.0,107.0,1.2,21.0,791.0,933.14,682.99
2017,9,30,12,45,897.0,108.0,1.25,21.5,777.5,918.6,673.53
2017,9,30,13,0,890.0,109.0,1.3,22.0,764.0,900.73,662.06
2017,9,30,13,15,884.0,108.0,1.3,22.0,743.5,878.35,648.27
2017,9,30,13,30,878.0,107.0,1.3,22.0,723.0,852.89,632.5
2017,9,30,13,45,867.0,106.5,1.35,22.0,694.5,825.24,615.9
2017,9,30,14,0,856.0,106.0,1.4,22.0,666.0,790.56,594.41
2017,9,30,14,15,843.0,103.5,1.45,22.0,630.5,749.9,568.6
2017,9,30,14,30,830.0,101.0,1.5,22.0,595.0,707.33,541.1
2017,9,30,14,45,809.5,99.0,1.55,22.0,553.5,658.58,507.87
2017,9,30,15,0,789.0,97.0,1.6,22.0,512.0,609.03,472.3
2017,9,30,15,15,764.5,93.5,1.6,21.5,466.5,555.07,432.98
2017,9,30,15,30,740.0,90.0,1.6,21.0,421.0,502.29,393.18
2017,9,30,15,45,704.0,85.5,1.65,21.0,371.0,442.36,346.08
2017,9,30,16,0,668.0,81.0,1.7,21.0,321.0,384.53,299.06
2017,9,30,16,15,618.5,74.5,1.65,20.5,270.5,321.87,247.28
2017,9,30,16,30,569.0,68.0,1.6,20.0,220.0,263.54,197.63
2017,9,30,16,45,493.0,59.5,1.6,19.5,170.0,200.67,144.35
2017,9,30,17,0,417.0,51.0,1.6,19.0,120.0,145.93,98.03
2017,9,30,17,15,296.5,37.5,1.55,18.0,77.5,87.91,52.44
2017,9,30,17,30,176.0,24.0,1.5,17.0,35.0,41.96,12.0
2017,9,30,17,45,88.0,12.0,1.45,16.5,17.5,15.18,0.0
