Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,6,15,162.0,12.0,1.2,12.5,24.0,20.19,0.0
2017,10,1,6,30,324.0,24.0,1.2,13.0,48.0,62.29,25.9
2017,10,1,6,45,442.5,33.0,1.3,13.5,94.5,112.42,68.28
2017,10,1,7,0,561.0,42.0,1.4,14.0,141.0,175.04,119.96
2017,10,1,7,15,626.5,48.0,1.4,14.5,192.5,233.17,171.47
2017,10,1,7,30,692.0,54.0,1.4,15.0,244.0,297.95,228.3
2017,10,1,7,45,736.5,57.5,1.4,15.5,296.5,357.98,280.56
2017,10,1,8,0,781.0,61.0,1.4,16.0,349.0,421.46,333.86
2017,10,1,8,15,808.5,64.0,1.4,16.5,398.0,478.94,380.73
2017,10,1,8,30,836.0,67.0,1.4,17.0,447.0,535.4,425.11
2017,10,1,8,45,856.0,69.5,1.45,18.0,492.5,589.05,465.18
2017,10,1,9,0,876.0,72.0,1.5,19.0,538.0,642.24,503.43
2017,10,1,9,15,890.0,74.0,1.5,19.5,578.0,690.0,536.14
2017,10,1,9,30,904.0,76.0,1.5,20.0,618.0,736.18,565.96
2017,10,1,9,45,908.0,80.0,1.55,20.5,650.5,775.17,590.77
2017,10,1,10,0,912.0,84.0,1.6,21.0,683.0,811.4,613.47
2017,10,1,10,15,919.5,85.0,1.65,21.0,710.0,844.25,634.9
2017,10,1,10,30,927.0,86.0,1.7,21.0,737.0,874.19,654.35
2017,10,1,10,45,930.5,87.0,1.75,21.5,756.0,897.62,668.2
2017,10,1,11,0,934.0,88.0,1.8,22.0,775.0,917.67,679.88
2017,10,1,11,15,936.5,88.5,1.8,22.0,786.0,932.79,689.13
2017,10,1,11,30,939.0,89.0,1.8,22.0,797.0,944.31,696.17
2017,10,1,11,45,937.0,90.5,1.85,22.5,800.0,949.2,698.3
2017,10,1,12,0,935.0,92.0,1.9,23.0,803.0,950.35,698.19
2017,10,1,12,15,934.0,91.5,1.9,23.0,798.0,946.49,695.76
2017,10,1,12,30,933.0,91.0,1.9,23.0,793.0,938.94,691.1
2017,10,1,12,45,928.0,91.0,1.95,23.0,779.5,924.74,682.8
2017,10,1,13,0,923.0,91.0,2.0,23.0,766.0,907.05,672.32
2017,10,1,13,15,917.0,90.5,2.0,23.0,745.0,884.58,658.22
2017,10,1,13,30,911.0,90.0,2.0,23.0,724.0,858.91,642.03
2017,10,1,13,45,902.0,89.0,2.05,23.0,695.5,827.23,622.21
2017,10,1,14,0,893.0,88.0,2.1,23.0,667.0,792.83,600.39
2017,10,1,14,15,881.0,86.0,2.1,22.5,632.0,752.59,575.04
2017,10,1,14,30,869.0,84.0,2.1,22.0,597.0,710.27,547.87
2017,10,1,14,45,853.0,81.5,2.1,22.0,556.0,662.89,515.52
2017,10,1,15,0,837.0,79.0,2.1,22.0,515.0,616.78,481.49
2017,10,1,15,15,814.5,76.0,2.05,21.5,469.0,562.56,441.2
2017,10,1,15,30,792.0,73.0,2.0,21.0,423.0,508.27,399.58
2017,10,1,15,45,759.0,69.5,2.0,20.5,373.0,448.6,352.55
2017,10,1,16,0,726.0,66.0,2.0,20.0,323.0,390.6,305.13
2017,10,1,16,15,679.5,61.0,1.9,19.5,272.0,327.92,252.37
2017,10,1,16,30,633.0,56.0,1.8,19.0,221.0,269.56,201.72
2017,10,1,16,45,553.0,50.0,1.75,18.5,170.5,205.04,146.35
2017,10,1,17,0,473.0,44.0,1.7,18.0,120.0,149.03,98.48
2017,10,1,17,15,344.5,33.0,1.65,17.0,77.0,89.57,51.57
2017,10,1,17,30,216.0,22.0,1.6,16.0,34.0,43.08,7.71
2017,10,1,17,45,108.0,11.0,1.55,15.5,17.0,14.62,0.0
2017,10,1,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,6,15,182.0,11.5,1.3,12.5,24.5,20.55,0.0
2017,10,2,6,30,364.0,23.0,1.3,13.0,49.0,64.84,24.9
2017,10,2,6,45,478.0,32.0,1.35,13.5,96.5,116.44,69.85
2017,10,2,7,0,592.0,41.0,1.4,14.0,144.0,180.32,122.92
2017,10,2,7,15,657.5,47.0,1.4,14.5,197.0,240.1,175.98
2017,10,2,7,30,723.0,53.0,1.4,15.0,250.0,306.48,234.29
2017,10,2,7,45,763.0,57.5,1.45,15.5,302.5,367.38,287.55
2017,10,2,8,0,803.0,62.0,1.5,16.0,355.0,431.22,341.41
2017,10,2,8,15,831.0,65.0,1.45,16.5,405.0,489.99,389.13
2017,10,2,8,30,859.0,68.0,1.4,17.0,455.0,547.7,434.17
2017,10,2,8,45,878.5,70.5,1.4,17.5,501.5,602.03,475.19
2017,10,2,9,0,898.0,73.0,1.4,18.0,548.0,655.78,514.33
2017,10,2,9,15,912.0,75.0,1.4,18.5,588.5,704.34,547.56
2017,10,2,9,30,926.0,77.0,1.4,19.0,629.0,751.25,577.73
2017,10,2,9,45,936.0,78.5,1.4,19.5,663.5,792.68,603.55
2017,10,2,10,0,946.0,80.0,1.4,20.0,698.0,831.64,627.35
2017,10,2,10,15,953.0,81.5,1.4,20.0,725.5,865.49,648.65
2017,10,2,10,30,960.0,83.0,1.4,20.0,753.0,896.29,667.84
2017,10,2,10,45,964.0,84.0,1.4,20.5,772.5,920.74,681.52
2017,10,2,11,0,968.0,85.0,1.4,21.0,792.0,941.7,692.96
2017,10,2,11,15,970.5,85.5,1.4,21.0,803.5,957.18,702.24
2017,10,2,11,30,973.0,86.0,1.4,21.0,815.0,968.92,709.27
2017,10,2,11,45,972.5,86.5,1.4,21.5,818.0,974.16,710.94
2017,10,2,12,0,972.0,87.0,1.4,22.0,821.0,975.54,710.34
2017,10,2,12,15,970.5,86.5,1.4,22.0,815.5,971.05,707.55
2017,10,2,12,30,969.0,86.0,1.4,22.0,810.0,962.74,702.52
2017,10,2,12,45,961.0,87.5,1.45,22.0,795.5,947.12,693.69
2017,10,2,13,0,953.0,89.0,1.5,22.0,781.0,927.96,682.67
2017,10,2,13,15,946.5,88.5,1.5,22.0,759.5,904.47,668.2
2017,10,2,13,30,940.0,88.0,1.5,22.0,738.0,877.7,651.62
2017,10,2,13,45,929.0,87.5,1.55,22.0,708.0,844.19,631.11
2017,10,2,14,0,918.0,87.0,1.6,22.0,678.0,807.98,608.61
2017,10,2,14,15,905.0,85.0,1.65,21.5,641.5,766.18,583.1
2017,10,2,14,30,892.0,83.0,1.7,21.0,605.0,722.29,555.64
2017,10,2,14,45,872.5,81.5,1.75,21.0,562.5,672.81,522.37
2017,10,2,15,0,853.0,80.0,1.8,21.0,520.0,624.82,487.45
2017,10,2,15,15,830.0,77.0,1.8,20.5,473.0,569.64,446.8
2017,10,2,15,30,807.0,74.0,1.8,20.0,426.0,514.39,404.68
2017,10,2,15,45,771.5,71.0,1.8,19.5,375.5,453.41,356.6
2017,10,2,16,0,736.0,68.0,1.8,19.0,325.0,394.3,308.24
2017,10,2,16,15,688.0,62.5,1.75,18.5,273.0,330.13,254.27
2017,10,2,16,30,640.0,57.0,1.7,18.0,221.0,270.52,202.51
2017,10,2,16,45,559.5,50.0,1.65,17.5,169.5,204.71,145.91
2017,10,2,17,0,479.0,43.0,1.6,17.0,118.0,147.5,96.94
2017,10,2,17,15,342.5,32.0,1.55,16.0,75.0,87.02,49.32
2017,10,2,17,30,206.0,21.0,1.5,15.0,32.0,40.12,1.38
2017,10,2,17,45,103.0,10.5,1.5,14.5,16.0,13.62,0.0
2017,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,6,15,71.0,14.5,1.65,11.0,19.0,17.79,0.0
2017,10,3,6,30,142.0,29.0,1.6,11.0,38.0,46.3,18.88
2017,10,3,6,45,260.0,44.0,1.6,11.5,80.5,91.89,59.23
2017,10,3,7,0,378.0,59.0,1.6,12.0,123.0,149.73,106.26
2017,10,3,7,15,455.5,69.0,1.55,12.0,172.5,205.44,154.73
2017,10,3,7,30,533.0,79.0,1.5,12.0,222.0,268.88,209.99
2017,10,3,7,45,592.5,84.0,1.45,12.5,273.5,327.91,260.98
2017,10,3,8,0,652.0,89.0,1.4,13.0,325.0,392.18,314.83
2017,10,3,8,15,687.0,94.0,1.3,13.5,373.5,449.1,361.11
2017,10,3,8,30,722.0,99.0,1.2,14.0,422.0,507.95,407.03
2017,10,3,8,45,753.0,101.0,1.2,14.5,468.5,562.71,448.79
2017,10,3,9,0,784.0,103.0,1.2,15.0,515.0,616.82,488.77
2017,10,3,9,15,802.0,105.5,1.1,15.5,554.5,664.36,521.68
2017,10,3,9,30,820.0,108.0,1.0,16.0,594.0,710.84,551.96
2017,10,3,9,45,854.5,101.5,0.95,16.5,633.0,758.56,581.89
2017,10,3,10,0,889.0,95.0,0.9,17.0,672.0,801.58,607.86
2017,10,3,10,15,897.5,96.0,0.85,17.0,699.0,834.41,627.66
2017,10,3,10,30,906.0,97.0,0.8,17.0,726.0,864.47,645.5
2017,10,3,10,45,910.5,98.5,0.75,17.5,745.5,888.69,658.13
2017,10,3,11,0,915.0,100.0,0.7,18.0,765.0,909.64,668.57
2017,10,3,11,15,919.0,100.5,0.7,18.5,777.0,925.66,676.84
2017,10,3,11,30,923.0,101.0,0.7,19.0,789.0,938.19,682.99
2017,10,3,11,45,924.5,101.5,0.7,19.5,793.0,944.88,685.57
2017,10,3,12,0,926.0,102.0,0.7,20.0,797.0,947.91,686.05
2017,10,3,12,15,925.0,101.5,0.75,20.0,792.5,943.93,684.6
2017,10,3,12,30,924.0,101.0,0.8,20.0,788.0,936.29,681.04
2017,10,3,12,45,921.0,100.5,0.9,20.0,775.0,923.28,675.09
2017,10,3,13,0,918.0,100.0,1.0,20.0,762.0,906.76,666.89
2017,10,3,13,15,912.0,99.0,1.05,20.0,741.0,883.74,653.58
2017,10,3,13,30,906.0,98.0,1.1,20.0,720.0,857.54,638.17
2017,10,3,13,45,896.0,96.5,1.2,20.0,691.0,824.57,618.81
2017,10,3,14,0,886.0,95.0,1.3,20.0,662.0,788.98,597.36
2017,10,3,14,15,873.5,93.0,1.35,20.0,626.5,748.58,571.64
2017,10,3,14,30,861.0,91.0,1.4,20.0,591.0,709.38,546.4
2017,10,3,14,45,844.0,88.5,1.45,20.0,549.5,661.35,513.53
2017,10,3,15,0,827.0,86.0,1.5,20.0,508.0,612.18,477.94
2017,10,3,15,15,802.5,82.5,1.45,19.5,461.5,556.77,436.84
2017,10,3,15,30,778.0,79.0,1.4,19.0,415.0,501.51,394.52
2017,10,3,15,45,745.5,74.5,1.4,19.0,365.0,441.86,346.9
2017,10,3,16,0,713.0,70.0,1.4,19.0,315.0,383.86,298.98
2017,10,3,16,15,662.5,64.0,1.35,18.0,263.0,320.24,246.19
2017,10,3,16,30,612.0,58.0,1.3,17.0,211.0,260.36,194.84
2017,10,3,16,45,535.0,50.0,1.3,16.5,161.0,196.29,139.74
2017,10,3,17,0,458.0,42.0,1.3,16.0,111.0,140.48,91.94
2017,10,3,17,15,322.5,30.0,1.25,15.5,69.0,80.91,44.82
2017,10,3,17,30,187.0,18.0,1.2,15.0,27.0,34.53,0.0
2017,10,3,17,45,93.5,9.0,1.2,14.5,13.5,11.56,0.0
2017,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,6,15,135.0,11.0,0.9,11.5,20.0,17.4,0.0
2017,10,4,6,30,270.0,22.0,0.8,12.0,40.0,52.84,17.08
2017,10,4,6,45,394.0,32.5,0.7,12.5,85.0,102.51,61.78
2017,10,4,7,0,518.0,43.0,0.6,13.0,130.0,164.91,112.65
2017,10,4,7,15,588.5,50.0,0.55,13.5,181.0,222.62,162.99
2017,10,4,7,30,659.0,57.0,0.5,14.0,232.0,287.1,218.62
2017,10,4,7,45,706.0,61.0,0.5,15.0,283.5,346.57,269.13
2017,10,4,8,0,753.0,65.0,0.5,16.0,335.0,409.78,320.64
2017,10,4,8,15,783.5,69.0,0.5,16.5,384.5,468.15,367.12
2017,10,4,8,30,814.0,73.0,0.5,17.0,434.0,527.77,412.69
2017,10,4,8,45,836.0,75.5,0.5,17.5,479.5,581.63,452.33
2017,10,4,9,0,858.0,78.0,0.5,18.0,525.0,632.58,488.58
2017,10,4,9,15,873.5,80.0,0.55,18.5,565.5,680.33,521.66
2017,10,4,9,30,889.0,82.0,0.6,19.0,606.0,726.65,551.47
2017,10,4,9,45,901.0,84.0,0.65,19.5,640.0,768.64,577.89
2017,10,4,10,0,913.0,86.0,0.7,20.0,674.0,808.41,602.54
2017,10,4,10,15,921.0,87.0,0.75,20.5,701.5,841.4,622.49
2017,10,4,10,30,929.0,88.0,0.8,21.0,729.0,871.51,640.5
2017,10,4,10,45,936.0,88.0,0.85,21.5,749.0,896.58,655.21
2017,10,4,11,0,943.0,88.0,0.9,22.0,769.0,918.39,667.88
2017,10,4,11,15,946.5,88.5,0.9,22.0,781.0,934.24,677.22
2017,10,4,11,30,950.0,89.0,0.9,22.0,793.0,946.47,684.44
2017,10,4,11,45,952.5,88.5,0.95,22.5,796.5,953.01,687.83
2017,10,4,12,0,955.0,88.0,1.0,23.0,800.0,955.79,689.05
2017,10,4,12,15,953.5,87.5,1.0,23.0,795.0,951.2,686.22
2017,10,4,12,30,952.0,87.0,1.0,23.0,790.0,942.86,681.24
2017,10,4,12,45,948.0,87.0,1.05,23.0,776.5,929.17,673.9
2017,10,4,13,0,944.0,87.0,1.1,23.0,763.0,911.9,664.37
2017,10,4,13,15,938.5,86.0,1.1,23.0,742.0,888.78,650.33
2017,10,4,13,30,933.0,85.0,1.1,23.0,721.0,862.38,634.22
2017,10,4,13,45,924.5,83.5,1.15,23.0,692.0,829.89,614.78
2017,10,4,14,0,916.0,82.0,1.2,23.0,663.0,794.61,593.29
2017,10,4,14,15,904.0,80.5,1.2,23.0,627.5,754.15,567.46
2017,10,4,14,30,892.0,79.0,1.2,23.0,592.0,711.56,539.87
2017,10,4,14,45,874.5,77.0,1.2,23.0,550.0,662.92,507.26
2017,10,4,15,0,857.0,75.0,1.2,23.0,508.0,613.1,471.43
2017,10,4,15,15,834.5,72.0,1.2,22.5,461.5,560.66,433.38
2017,10,4,15,30,812.0,69.0,1.2,22.0,415.0,505.63,392.06
2017,10,4,15,45,769.0,67.0,1.25,21.5,363.0,442.2,343.05
2017,10,4,16,0,726.0,65.0,1.3,21.0,311.0,381.41,294.18
2017,10,4,16,15,676.5,59.5,1.2,20.0,259.5,317.59,241.39
2017,10,4,16,30,627.0,54.0,1.1,19.0,208.0,258.54,190.86
2017,10,4,16,45,537.5,47.0,1.05,18.5,156.5,191.82,134.36
2017,10,4,17,0,448.0,40.0,1.0,18.0,105.0,134.77,86.53
2017,10,4,17,15,313.0,28.0,0.95,17.0,64.0,76.42,40.72
2017,10,4,17,30,178.0,16.0,0.9,16.0,23.0,30.91,0.0
2017,10,4,17,45,89.0,8.0,0.9,15.5,11.5,10.18,0.0
2017,10,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,5,6,15,98.0,11.0,0.5,12.5,17.0,15.49,0.0
2017,10,5,6,30,196.0,22.0,0.4,13.0,34.0,44.58,12.44
2017,10,5,6,45,311.5,35.5,0.35,13.5,76.5,91.66,55.94
2017,10,5,7,0,427.0,49.0,0.3,14.0,119.0,150.27,103.23
2017,10,5,7,15,501.5,58.5,0.25,14.5,169.0,206.48,151.12
2017,10,5,7,30,576.0,68.0,0.2,15.0,219.0,270.55,205.2
2017,10,5,7,45,622.0,75.5,0.15,15.5,269.5,328.84,254.03
2017,10,5,8,0,668.0,83.0,0.1,16.0,320.0,390.96,304.14
2017,10,5,8,15,702.5,88.0,0.2,16.5,369.0,448.17,349.71
2017,10,5,8,30,737.0,93.0,0.3,17.0,418.0,507.21,395.3
2017,10,5,8,45,762.5,97.0,0.45,18.0,463.5,561.32,435.66
2017,10,5,9,0,788.0,101.0,0.6,19.0,509.0,614.3,474.11
2017,10,5,9,15,806.0,104.0,0.65,19.5,549.0,662.32,507.73
2017,10,5,9,30,824.0,107.0,0.7,20.0,589.0,709.28,539.25
2017,10,5,9,45,854.0,103.0,0.75,21.0,627.5,756.2,568.11
2017,10,5,10,0,884.0,99.0,0.8,22.0,666.0,798.1,593.03
2017,10,5,10,15,892.5,100.5,0.8,22.0,693.0,831.15,613.35
2017,10,5,10,30,901.0,102.0,0.8,22.0,720.0,861.44,631.83
2017,10,5,10,45,887.5,111.0,0.85,22.5,734.0,878.28,641.23
2017,10,5,11,0,874.0,120.0,0.9,23.0,748.0,896.41,651.69
2017,10,5,11,15,877.5,121.0,0.95,23.0,759.5,912.0,661.84
2017,10,5,11,30,881.0,122.0,1.0,23.0,771.0,924.2,669.95
2017,10,5,11,45,866.0,129.5,1.05,23.0,769.5,923.53,670.03
2017,10,5,12,0,851.0,137.0,1.1,23.0,768.0,919.22,668.07
2017,10,5,12,15,849.0,136.5,1.1,23.0,763.0,914.39,665.13
2017,10,5,12,30,847.0,136.0,1.1,23.0,758.0,906.15,660.13
2017,10,5,12,45,861.5,127.0,1.15,23.5,749.5,899.74,656.0
2017,10,5,13,0,876.0,118.0,1.2,24.0,741.0,889.51,649.48
2017,10,5,13,15,869.0,116.5,1.2,24.0,720.0,865.57,634.69
2017,10,5,13,30,862.0,115.0,1.2,24.0,699.0,838.62,618.08
2017,10,5,13,45,836.0,119.0,1.25,24.0,666.0,799.75,594.13
2017,10,5,14,0,810.0,123.0,1.3,24.0,633.0,759.22,568.82
2017,10,5,14,15,795.0,120.0,1.3,23.5,597.5,717.98,543.2
2017,10,5,14,30,780.0,117.0,1.3,23.0,562.0,677.05,516.5
2017,10,5,14,45,763.5,112.0,1.35,23.0,521.5,629.61,483.42
2017,10,5,15,0,747.0,107.0,1.4,23.0,481.0,581.23,448.72
2017,10,5,15,15,719.5,102.5,1.35,22.5,435.0,526.52,408.45
2017,10,5,15,30,692.0,98.0,1.3,22.0,389.0,472.46,367.41
2017,10,5,15,45,676.5,87.5,1.3,22.0,343.0,418.67,324.81
2017,10,5,16,0,661.0,77.0,1.3,22.0,297.0,365.04,280.74
2017,10,5,16,15,607.0,70.0,1.2,21.0,246.0,301.52,228.6
2017,10,5,16,30,553.0,63.0,1.1,20.0,195.0,242.86,179.01
2017,10,5,16,45,499.0,51.0,1.0,19.5,148.5,184.33,128.61
2017,10,5,17,0,445.0,39.0,0.9,19.0,102.0,131.54,83.29
2017,10,5,17,15,306.0,26.5,0.9,18.0,61.5,72.86,37.24
2017,10,5,17,30,167.0,14.0,0.9,17.0,21.0,26.72,0.0
2017,10,5,17,45,83.5,7.0,0.9,16.5,10.5,6.88,0.0
2017,10,5,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,6,15,151.0,10.0,0.8,13.5,19.0,16.88,0.0
2017,10,6,6,30,302.0,20.0,0.7,14.0,38.0,53.12,11.31
2017,10,6,6,45,428.0,30.0,0.65,14.5,83.5,104.55,60.93
2017,10,6,7,0,554.0,40.0,0.6,15.0,129.0,167.81,112.36
2017,10,6,7,15,624.0,46.5,0.55,15.5,181.0,226.67,163.53
2017,10,6,7,30,694.0,53.0,0.5,16.0,233.0,292.65,220.23
2017,10,6,7,45,738.0,57.5,0.45,16.5,285.0,353.09,271.68
2017,10,6,8,0,782.0,62.0,0.4,17.0,337.0,416.91,323.73
2017,10,6,8,15,811.5,65.5,0.45,18.0,387.0,475.46,369.85
2017,10,6,8,30,841.0,69.0,0.5,19.0,437.0,535.11,414.87
2017,10,6,8,45,861.5,72.0,0.55,20.0,482.5,587.31,452.79
2017,10,6,9,0,882.0,75.0,0.6,21.0,528.0,641.06,490.36
2017,10,6,9,15,897.0,77.0,0.6,21.5,569.0,689.23,522.75
2017,10,6,9,30,912.0,79.0,0.6,22.0,610.0,735.86,551.65
2017,10,6,9,45,914.0,84.5,0.65,22.5,642.0,774.88,575.68
2017,10,6,10,0,916.0,90.0,0.7,23.0,674.0,810.97,597.6
2017,10,6,10,15,924.5,91.5,0.65,23.5,701.5,844.8,616.17
2017,10,6,10,30,933.0,93.0,0.6,24.0,729.0,875.75,632.57
2017,10,6,10,45,938.5,94.0,0.6,24.5,748.5,900.55,645.86
2017,10,6,11,0,944.0,95.0,0.6,25.0,768.0,922.01,657.08
2017,10,6,11,15,947.0,95.5,0.6,25.0,780.0,937.26,665.79
2017,10,6,11,30,950.0,96.0,0.6,25.0,792.0,948.88,672.44
2017,10,6,11,45,952.0,95.5,0.65,25.5,795.0,954.81,675.48
2017,10,6,12,0,954.0,95.0,0.7,26.0,798.0,956.97,676.41
2017,10,6,12,15,952.5,95.0,0.7,26.0,793.0,952.81,673.91
2017,10,6,12,30,951.0,95.0,0.7,26.0,788.0,944.89,669.33
2017,10,6,12,45,955.0,90.5,0.75,26.5,776.0,933.08,662.2
2017,10,6,13,0,959.0,86.0,0.8,27.0,764.0,917.45,652.81
2017,10,6,13,15,952.5,85.0,0.85,27.0,742.0,893.14,639.31
2017,10,6,13,30,946.0,84.0,0.9,27.0,720.0,865.53,623.74
2017,10,6,13,45,935.5,83.5,0.95,27.0,690.0,832.2,604.34
2017,10,6,14,0,925.0,83.0,1.0,27.0,660.0,796.14,582.97
2017,10,6,14,15,912.5,81.0,1.0,26.5,624.0,754.48,558.04
2017,10,6,14,30,900.0,79.0,1.0,26.0,588.0,710.7,531.28
2017,10,6,14,45,881.5,77.0,1.05,26.0,545.5,661.15,498.77
2017,10,6,15,0,863.0,75.0,1.1,26.0,503.0,613.01,464.94
2017,10,6,15,15,839.0,72.0,1.15,25.5,455.5,557.08,425.25
2017,10,6,15,30,815.0,69.0,1.2,25.0,408.0,501.19,383.96
2017,10,6,15,45,780.5,65.5,1.25,24.5,357.5,440.25,337.14
2017,10,6,16,0,746.0,62.0,1.3,24.0,307.0,381.1,289.75
2017,10,6,16,15,695.0,56.5,1.25,23.0,254.5,316.06,236.46
2017,10,6,16,30,644.0,51.0,1.2,22.0,202.0,255.4,185.03
2017,10,6,16,45,560.5,44.0,1.15,21.0,151.5,190.47,130.42
2017,10,6,17,0,477.0,37.0,1.1,20.0,101.0,133.98,83.28
2017,10,6,17,15,327.0,25.5,1.05,19.0,60.0,73.57,35.64
2017,10,6,17,30,177.0,14.0,1.0,18.0,19.0,26.88,0.0
2017,10,6,17,45,88.5,7.0,0.95,17.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,6,15,136.5,9.5,0.9,15.0,17.5,15.57,0.0
2017,10,7,6,30,273.0,19.0,0.8,15.0,35.0,48.6,6.75
2017,10,7,6,45,400.0,29.5,0.7,15.5,79.0,99.05,57.15
2017,10,7,7,0,527.0,40.0,0.6,16.0,123.0,161.77,107.83
2017,10,7,7,15,599.0,47.0,0.45,16.5,174.0,219.39,157.43
2017,10,7,7,30,671.0,54.0,0.3,17.0,225.0,285.01,213.04
2017,10,7,7,45,715.0,59.0,0.2,17.5,276.5,344.63,263.08
2017,10,7,8,0,759.0,64.0,0.1,18.0,328.0,407.66,313.72
2017,10,7,8,15,790.0,67.5,0.15,18.5,377.5,465.7,359.55
2017,10,7,8,30,821.0,71.0,0.2,19.0,427.0,525.01,404.64
2017,10,7,8,45,843.0,73.5,0.25,20.0,472.5,578.85,443.39
2017,10,7,9,0,865.0,76.0,0.3,21.0,518.0,629.73,478.73
2017,10,7,9,15,880.5,78.0,0.35,21.5,558.0,677.45,511.48
2017,10,7,9,30,896.0,80.0,0.4,22.0,598.0,723.7,540.73
2017,10,7,9,45,907.5,81.5,0.45,23.0,632.0,764.69,564.95
2017,10,7,10,0,919.0,83.0,0.5,24.0,666.0,803.41,587.33
2017,10,7,10,15,927.0,84.5,0.55,24.0,692.5,836.82,608.33
2017,10,7,10,30,935.0,86.0,0.6,24.0,719.0,867.32,627.48
2017,10,7,10,45,939.0,87.0,0.65,24.5,738.0,890.8,640.96
2017,10,7,11,0,943.0,88.0,0.7,25.0,757.0,910.88,652.4
2017,10,7,11,15,946.0,88.5,0.75,25.0,768.5,926.03,662.12
2017,10,7,11,30,949.0,89.0,0.8,25.0,780.0,937.56,669.76
2017,10,7,11,45,948.5,89.5,0.85,25.0,782.5,942.29,673.34
2017,10,7,12,0,948.0,90.0,0.9,25.0,785.0,943.26,674.78
2017,10,7,12,15,946.5,90.0,0.95,25.0,779.5,939.05,673.14
2017,10,7,12,30,945.0,90.0,1.0,25.0,774.0,931.11,669.33
2017,10,7,12,45,937.5,91.0,1.1,25.0,759.5,915.41,661.53
2017,10,7,13,0,930.0,92.0,1.2,25.0,745.0,896.27,651.54
2017,10,7,13,15,923.0,91.0,1.25,24.5,723.0,872.04,638.7
2017,10,7,13,30,916.0,90.0,1.3,24.0,701.0,844.66,623.71
2017,10,7,13,45,904.5,89.0,1.4,24.0,671.0,810.75,603.6
2017,10,7,14,0,893.0,88.0,1.5,24.0,641.0,774.28,581.44
2017,10,7,14,15,879.5,86.0,1.55,23.5,605.0,732.95,556.15
2017,10,7,14,30,866.0,84.0,1.6,23.0,569.0,689.68,529.0
2017,10,7,14,45,845.0,82.0,1.65,23.0,526.5,642.72,496.28
2017,10,7,15,0,824.0,80.0,1.7,23.0,484.0,591.82,459.16
2017,10,7,15,15,798.0,77.0,1.7,22.5,437.5,536.55,418.24
2017,10,7,15,30,772.0,74.0,1.7,22.0,391.0,481.61,376.1
2017,10,7,15,45,732.5,70.0,1.75,21.5,340.5,420.02,327.51
2017,10,7,16,0,693.0,66.0,1.8,21.0,290.0,360.84,279.01
2017,10,7,16,15,638.0,60.5,1.75,20.0,239.0,298.05,226.54
2017,10,7,16,30,583.0,55.0,1.7,19.0,188.0,239.5,176.16
2017,10,7,16,45,489.5,47.0,1.65,18.5,139.0,174.26,120.87
2017,10,7,17,0,396.0,39.0,1.6,18.0,90.0,119.2,75.03
2017,10,7,17,15,246.0,26.0,1.55,17.0,52.5,61.97,29.2
2017,10,7,17,30,96.0,13.0,1.5,16.0,15.0,19.58,0.0
2017,10,7,17,45,48.0,6.5,1.5,15.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,6,15,67.5,10.5,1.0,10.5,14.5,13.34,0.0
2017,10,8,6,30,135.0,21.0,1.0,11.0,29.0,35.85,1.53
2017,10,8,6,45,281.0,33.5,1.05,12.0,71.0,83.77,50.32
2017,10,8,7,0,427.0,46.0,1.1,13.0,113.0,145.59,99.59
2017,10,8,7,15,507.5,54.5,1.05,13.5,162.0,201.95,148.26
2017,10,8,7,30,588.0,63.0,1.0,14.0,211.0,266.79,204.18
2017,10,8,7,45,650.5,66.5,0.95,14.5,263.5,327.39,256.24
2017,10,8,8,0,713.0,70.0,0.9,15.0,316.0,392.66,310.51
2017,10,8,8,15,747.0,74.5,0.9,15.5,365.5,450.87,357.82
2017,10,8,8,30,781.0,79.0,0.9,16.0,415.0,510.73,404.62
2017,10,8,8,45,811.5,80.0,0.95,17.0,461.5,566.01,445.99
2017,10,8,9,0,842.0,81.0,1.0,18.0,508.0,621.79,486.24
2017,10,8,9,15,859.5,83.5,1.0,18.5,548.5,670.67,520.56
2017,10,8,9,30,877.0,86.0,1.0,19.0,589.0,714.97,549.37
2017,10,8,9,45,894.0,86.0,1.05,19.5,624.5,757.63,576.75
2017,10,8,10,0,911.0,86.0,1.1,20.0,660.0,798.39,602.5
2017,10,8,10,15,920.0,87.5,1.1,20.5,687.5,832.28,622.65
2017,10,8,10,30,929.0,89.0,1.1,21.0,715.0,863.33,640.79
2017,10,8,10,45,936.5,89.5,1.15,21.5,735.0,888.99,656.02
2017,10,8,11,0,944.0,90.0,1.2,22.0,755.0,911.39,669.17
2017,10,8,11,15,947.5,90.5,1.2,22.5,767.0,926.9,677.16
2017,10,8,11,30,951.0,91.0,1.2,23.0,779.0,938.79,682.97
2017,10,8,11,45,952.5,91.0,1.25,23.5,782.5,944.67,685.88
2017,10,8,12,0,954.0,91.0,1.3,24.0,786.0,946.79,686.57
2017,10,8,12,15,953.0,91.0,1.35,24.0,781.0,942.93,684.95
2017,10,8,12,30,952.0,91.0,1.4,24.0,776.0,935.32,681.11
2017,10,8,12,45,945.0,92.5,1.45,24.0,761.5,920.49,672.73
2017,10,8,13,0,938.0,94.0,1.5,24.0,747.0,902.18,662.22
2017,10,8,13,15,932.0,93.0,1.55,24.0,726.0,878.6,648.28
2017,10,8,13,30,926.0,92.0,1.6,24.0,705.0,851.8,632.19
2017,10,8,13,45,913.0,92.0,1.7,24.0,675.0,817.55,611.52
2017,10,8,14,0,900.0,92.0,1.8,24.0,645.0,780.81,588.86
2017,10,8,14,15,887.5,90.5,1.8,23.5,609.5,740.52,563.67
2017,10,8,14,30,875.0,89.0,1.8,23.0,574.0,701.39,538.92
2017,10,8,14,45,854.0,87.5,1.85,23.0,531.5,651.5,503.59
2017,10,8,15,0,833.0,86.0,1.9,23.0,489.0,600.76,466.45
2017,10,8,15,15,807.0,82.5,1.9,22.5,442.0,544.58,424.74
2017,10,8,15,30,781.0,79.0,1.9,22.0,395.0,488.7,381.77
2017,10,8,15,45,743.5,74.5,1.9,22.0,344.5,427.13,332.25
2017,10,8,16,0,706.0,70.0,1.9,22.0,294.0,368.63,283.55
2017,10,8,16,15,649.0,63.5,1.75,21.5,242.0,302.83,228.3
2017,10,8,16,30,592.0,57.0,1.6,21.0,190.0,242.18,176.1
2017,10,8,16,45,471.5,49.5,1.5,20.5,138.0,170.74,117.19
2017,10,8,17,0,351.0,42.0,1.4,20.0,86.0,112.5,70.42
2017,10,8,17,15,204.0,26.5,1.3,19.0,49.0,55.39,24.13
2017,10,8,17,30,57.0,11.0,1.2,18.0,12.0,14.66,0.0
2017,10,8,17,45,28.5,5.5,1.15,17.5,6.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,9,6,15,35.0,8.0,1.1,11.5,9.5,9.39,0.0
2017,10,9,6,30,70.0,16.0,1.1,12.0,19.0,23.37,0.0
2017,10,9,6,45,163.0,35.5,1.15,13.0,56.5,66.46,40.84
2017,10,9,7,0,256.0,55.0,1.2,14.0,94.0,116.86,81.88
2017,10,9,7,15,328.5,71.0,1.15,14.5,140.5,168.6,125.57
2017,10,9,7,30,401.0,87.0,1.1,15.0,187.0,228.24,176.11
2017,10,9,7,45,460.0,97.5,1.1,16.0,236.0,284.41,223.26
2017,10,9,8,0,519.0,108.0,1.1,17.0,285.0,346.12,273.62
2017,10,9,8,15,557.0,117.0,1.2,17.5,332.0,401.13,318.28
2017,10,9,8,30,595.0,126.0,1.3,18.0,379.0,460.89,365.33
2017,10,9,8,45,632.0,129.5,1.4,19.0,424.5,514.61,405.92
2017,10,9,9,0,669.0,133.0,1.5,20.0,470.0,569.82,446.45
2017,10,9,9,15,689.5,138.0,1.6,20.0,509.0,616.76,481.5
2017,10,9,9,30,710.0,143.0,1.7,20.0,548.0,663.16,515.57
2017,10,9,9,45,753.0,135.5,1.85,20.5,587.0,711.76,550.61
2017,10,9,10,0,796.0,128.0,2.0,21.0,626.0,757.86,581.87
2017,10,9,10,15,806.0,130.5,2.0,21.0,652.5,790.77,603.44
2017,10,9,10,30,816.0,133.0,2.0,21.0,679.0,821.25,623.32
2017,10,9,10,45,825.0,133.0,2.0,21.5,698.5,845.59,637.73
2017,10,9,11,0,834.0,133.0,2.0,22.0,718.0,867.07,650.21
2017,10,9,11,15,838.0,134.0,1.95,22.0,729.5,882.29,659.27
2017,10,9,11,30,842.0,135.0,1.9,22.0,741.0,894.26,666.28
2017,10,9,11,45,849.5,132.5,1.9,22.0,745.5,902.2,671.27
2017,10,9,12,0,857.0,130.0,1.9,22.0,750.0,906.74,674.18
2017,10,9,12,15,855.5,129.5,1.85,22.0,745.0,902.1,670.62
2017,10,9,12,30,854.0,129.0,1.8,22.0,740.0,894.03,665.02
2017,10,9,12,45,855.0,126.0,1.75,22.0,728.0,882.03,656.96
2017,10,9,13,0,856.0,123.0,1.7,22.0,716.0,866.64,646.8
2017,10,9,13,15,849.0,121.5,1.65,22.0,694.5,842.94,631.2
2017,10,9,13,30,842.0,120.0,1.6,22.0,673.0,816.32,613.74
2017,10,9,13,45,839.5,114.5,1.55,22.5,646.5,786.1,592.71
2017,10,9,14,0,837.0,109.0,1.5,23.0,620.0,753.04,569.79
2017,10,9,14,15,822.0,106.5,1.45,22.5,584.0,711.59,543.12
2017,10,9,14,30,807.0,104.0,1.4,22.0,548.0,668.46,514.15
2017,10,9,14,45,792.5,99.0,1.35,22.0,508.0,621.57,480.21
2017,10,9,15,0,778.0,94.0,1.3,22.0,468.0,573.52,444.61
2017,10,9,15,15,750.0,90.0,1.25,21.5,421.5,519.42,404.27
2017,10,9,15,30,722.0,86.0,1.2,21.0,375.0,464.68,362.17
2017,10,9,15,45,685.0,80.0,1.15,21.0,326.0,404.69,314.08
2017,10,9,16,0,648.0,74.0,1.1,21.0,277.0,347.01,266.35
2017,10,9,16,15,588.0,67.0,1.0,20.0,226.0,282.91,213.39
2017,10,9,16,30,528.0,60.0,0.9,19.0,175.0,224.37,163.73
2017,10,9,16,45,433.5,49.5,0.85,18.5,127.5,160.05,110.08
2017,10,9,17,0,339.0,39.0,0.8,18.0,80.0,106.14,65.88
2017,10,9,17,15,192.5,24.0,0.85,17.5,45.0,50.27,19.1
2017,10,9,17,30,46.0,9.0,0.9,17.0,10.0,11.8,0.0
2017,10,9,17,45,23.0,4.5,0.95,16.5,5.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,6,15,40.0,8.5,0.9,12.5,10.0,10.06,0.0
2017,10,10,6,30,80.0,17.0,0.9,13.0,20.0,25.8,0.0
2017,10,10,6,45,187.0,34.5,0.95,13.5,58.0,69.06,41.45
2017,10,10,7,0,294.0,52.0,1.0,14.0,96.0,121.56,84.09
2017,10,10,7,15,372.5,65.0,0.95,14.5,142.5,173.77,128.24
2017,10,10,7,30,451.0,78.0,0.9,15.0,189.0,234.5,179.76
2017,10,10,7,45,503.5,87.5,0.9,16.0,237.0,291.23,227.64
2017,10,10,8,0,556.0,97.0,0.9,17.0,285.0,351.56,277.0
2017,10,10,8,15,595.0,104.0,0.95,17.5,332.0,407.04,321.89
2017,10,10,8,30,634.0,111.0,1.0,18.0,379.0,464.99,367.31
2017,10,10,8,45,660.5,117.0,1.05,18.5,422.5,516.74,406.71
2017,10,10,9,0,687.0,123.0,1.1,19.0,466.0,569.05,445.39
2017,10,10,9,15,707.5,127.0,1.1,19.5,505.0,615.47,478.36
2017,10,10,9,30,728.0,131.0,1.1,20.0,544.0,661.29,510.02
2017,10,10,9,45,782.5,119.5,1.15,20.5,586.0,711.94,545.03
2017,10,10,10,0,837.0,108.0,1.2,21.0,628.0,765.69,580.05
2017,10,10,10,15,846.5,109.5,1.2,21.0,654.0,798.07,600.51
2017,10,10,10,30,856.0,111.0,1.2,21.0,680.0,827.86,619.34
2017,10,10,10,45,861.0,112.5,1.25,21.5,698.5,851.11,633.25
2017,10,10,11,0,866.0,114.0,1.3,22.0,717.0,871.26,645.17
2017,10,10,11,15,869.5,114.5,1.3,22.0,728.0,885.78,654.03
2017,10,10,11,30,873.0,115.0,1.3,22.0,739.0,896.94,660.86
2017,10,10,11,45,871.0,116.5,1.3,22.0,741.0,900.96,663.18
2017,10,10,12,0,869.0,118.0,1.3,22.0,743.0,901.48,663.44
2017,10,10,12,15,731.0,171.0,1.3,22.0,694.0,839.27,622.56
2017,10,10,12,30,593.0,224.0,1.3,22.0,645.0,767.74,573.68
2017,10,10,12,45,549.0,234.0,1.35,22.0,618.0,734.04,551.23
2017,10,10,13,0,505.0,244.0,1.4,22.0,591.0,699.15,527.25
2017,10,10,13,15,517.0,231.0,1.4,22.0,577.0,685.0,518.6
2017,10,10,13,30,529.0,218.0,1.4,22.0,563.0,668.36,507.94
2017,10,10,13,45,442.5,234.0,1.4,22.0,514.5,604.04,461.18
2017,10,10,14,0,356.0,250.0,1.4,22.0,466.0,535.94,411.45
2017,10,10,14,15,432.5,214.0,1.4,21.5,461.0,546.17,422.26
2017,10,10,14,30,509.0,178.0,1.4,21.0,456.0,542.86,422.41
2017,10,10,14,45,388.5,187.0,1.4,20.5,390.0,455.0,356.41
2017,10,10,15,0,268.0,196.0,1.4,20.0,324.0,370.38,291.89
2017,10,10,15,15,291.0,172.5,1.4,19.5,298.5,345.34,273.79
2017,10,10,15,30,314.0,149.0,1.4,19.0,273.0,317.53,252.33
2017,10,10,15,45,276.0,136.5,1.45,18.5,235.0,271.24,215.29
2017,10,10,16,0,238.0,124.0,1.5,18.0,197.0,228.33,180.26
2017,10,10,16,15,208.5,104.0,1.45,17.5,159.5,183.93,143.23
2017,10,10,16,30,179.0,84.0,1.4,17.0,122.0,142.51,108.1
2017,10,10,16,45,130.5,63.0,1.4,16.5,87.0,98.72,71.53
2017,10,10,17,0,82.0,42.0,1.4,16.0,52.0,58.63,38.43
2017,10,10,17,15,41.0,21.0,1.3,15.5,26.0,26.28,7.46
2017,10,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
