Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,6,15,20.5,7.5,1.1,10.0,8.5,8.23,0.0
2017,10,11,6,30,41.0,15.0,1.1,10.0,17.0,19.27,0.0
2017,10,11,6,45,125.0,37.0,1.15,10.5,53.0,60.21,37.06
2017,10,11,7,0,209.0,59.0,1.2,11.0,89.0,108.55,77.37
2017,10,11,7,15,281.5,76.0,1.2,11.5,134.0,160.41,121.29
2017,10,11,7,30,354.0,93.0,1.2,12.0,179.0,218.18,170.59
2017,10,11,7,45,413.5,105.0,1.3,12.5,227.0,273.33,217.85
2017,10,11,8,0,473.0,117.0,1.4,13.0,275.0,334.15,268.94
2017,10,11,8,15,514.0,126.5,1.4,13.5,322.0,388.64,313.73
2017,10,11,8,30,555.0,136.0,1.4,14.0,369.0,446.03,359.5
2017,10,11,8,45,570.0,148.5,1.4,14.5,410.0,494.18,396.64
2017,10,11,9,0,585.0,161.0,1.4,15.0,451.0,542.18,432.53
2017,10,11,9,15,608.0,167.5,1.4,15.0,490.0,588.63,467.32
2017,10,11,9,30,631.0,174.0,1.4,15.0,529.0,637.39,502.97
2017,10,11,9,45,680.0,166.0,1.4,15.5,568.5,687.53,538.65
2017,10,11,10,0,729.0,158.0,1.4,16.0,608.0,738.13,573.84
2017,10,11,10,15,741.0,161.0,1.4,16.0,635.0,771.4,596.2
2017,10,11,10,30,753.0,164.0,1.4,16.0,662.0,802.54,616.67
2017,10,11,10,45,685.0,185.5,1.45,16.5,648.0,784.64,602.51
2017,10,11,11,0,617.0,207.0,1.5,17.0,634.0,761.32,584.07
2017,10,11,11,15,505.5,253.0,1.55,17.0,606.5,720.04,552.61
2017,10,11,11,30,394.0,299.0,1.6,17.0,579.0,668.93,513.97
2017,10,11,11,45,545.0,254.5,1.65,17.5,643.0,763.18,583.96
2017,10,11,12,0,696.0,210.0,1.7,18.0,707.0,850.59,646.14
2017,10,11,12,15,694.0,209.5,1.75,18.0,702.0,845.88,642.55
2017,10,11,12,30,692.0,209.0,1.8,18.0,697.0,838.3,638.04
2017,10,11,12,45,682.5,209.0,1.85,18.5,682.5,822.04,626.3
2017,10,11,13,0,673.0,209.0,1.9,19.0,668.0,803.23,612.88
2017,10,11,13,15,652.5,195.0,1.9,19.0,629.0,758.51,582.39
2017,10,11,13,30,632.0,181.0,1.9,19.0,590.0,712.04,550.49
2017,10,11,13,45,558.0,209.0,1.95,19.0,558.5,664.76,515.88
2017,10,11,14,0,484.0,237.0,2.0,19.0,527.0,622.41,484.25
2017,10,11,14,15,515.5,216.0,2.0,18.5,509.0,605.51,474.24
2017,10,11,14,30,547.0,195.0,2.0,18.0,491.0,584.73,460.79
2017,10,11,14,45,498.0,192.0,2.0,18.0,445.5,528.1,417.98
2017,10,11,15,0,449.0,189.0,2.0,18.0,400.0,473.91,376.47
2017,10,11,15,15,418.5,175.0,1.95,17.5,356.5,421.31,336.2
2017,10,11,15,30,388.0,161.0,1.9,17.0,313.0,366.32,293.06
2017,10,11,15,45,328.5,145.0,1.85,17.0,262.0,303.1,241.87
2017,10,11,16,0,269.0,129.0,1.8,17.0,211.0,245.35,194.34
2017,10,11,16,15,225.5,105.5,1.7,16.0,165.5,190.82,149.29
2017,10,11,16,30,182.0,82.0,1.6,15.0,120.0,140.76,107.27
2017,10,11,16,45,126.0,55.5,1.55,14.5,78.5,89.22,64.25
2017,10,11,17,0,70.0,29.0,1.5,14.0,37.0,43.83,27.04
2017,10,11,17,15,35.0,14.5,1.55,13.5,18.5,19.27,1.98
2017,10,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,6,15,57.0,8.5,1.4,8.5,11.0,8.36,0.0
2017,10,12,6,30,114.0,17.0,1.4,9.0,22.0,28.64,0.0
2017,10,12,6,45,246.0,33.0,1.4,10.0,62.5,76.24,44.26
2017,10,12,7,0,378.0,49.0,1.4,11.0,103.0,135.75,93.21
2017,10,12,7,15,462.5,60.0,1.45,11.5,152.5,192.44,142.2
2017,10,12,7,30,547.0,71.0,1.5,12.0,202.0,258.06,199.2
2017,10,12,7,45,601.5,79.0,1.55,12.5,253.0,317.76,251.51
2017,10,12,8,0,656.0,87.0,1.6,13.0,304.0,382.15,306.35
2017,10,12,8,15,694.5,93.0,1.55,13.5,353.5,441.01,355.04
2017,10,12,8,30,733.0,99.0,1.5,14.0,403.0,502.06,403.66
2017,10,12,8,45,761.5,103.0,1.45,14.5,449.0,556.99,445.91
2017,10,12,9,0,790.0,107.0,1.4,15.0,495.0,612.38,486.99
2017,10,12,9,15,809.5,110.5,1.3,15.5,535.5,661.39,521.52
2017,10,12,9,30,829.0,114.0,1.2,16.0,576.0,707.38,552.68
2017,10,12,9,45,818.0,126.5,1.2,16.5,604.5,743.93,576.24
2017,10,12,10,0,807.0,139.0,1.2,17.0,633.0,774.94,595.27
2017,10,12,10,15,817.5,141.0,1.2,17.0,660.0,807.87,616.62
2017,10,12,10,30,828.0,143.0,1.2,17.0,687.0,835.08,633.93
2017,10,12,10,45,834.0,145.0,1.25,17.5,706.0,859.08,648.57
2017,10,12,11,0,840.0,147.0,1.3,18.0,725.0,880.07,661.23
2017,10,12,11,15,844.0,148.0,1.3,18.0,736.0,895.16,670.57
2017,10,12,11,30,848.0,149.0,1.3,18.0,747.0,906.97,677.91
2017,10,12,11,45,844.0,151.5,1.35,18.5,748.5,910.05,679.08
2017,10,12,12,0,840.0,154.0,1.4,19.0,750.0,909.7,678.22
2017,10,12,12,15,837.5,153.5,1.4,19.0,744.0,904.08,674.63
2017,10,12,12,30,835.0,153.0,1.4,19.0,738.0,895.11,669.02
2017,10,12,12,45,845.5,145.0,1.45,19.5,727.5,885.96,662.86
2017,10,12,13,0,856.0,137.0,1.5,20.0,717.0,873.16,654.37
2017,10,12,13,15,847.5,135.0,1.5,20.0,695.0,847.61,638.04
2017,10,12,13,30,839.0,133.0,1.5,20.0,673.0,819.2,619.89
2017,10,12,13,45,820.5,133.0,1.55,20.0,641.5,785.37,598.49
2017,10,12,14,0,802.0,133.0,1.6,20.0,610.0,746.83,573.59
2017,10,12,14,15,784.5,129.5,1.6,20.0,573.5,703.55,543.66
2017,10,12,14,30,767.0,126.0,1.6,20.0,537.0,658.89,511.87
2017,10,12,14,45,732.0,125.0,1.65,20.0,492.5,604.83,472.61
2017,10,12,15,0,697.0,124.0,1.7,20.0,448.0,551.36,432.77
2017,10,12,15,15,663.5,117.5,1.65,19.5,401.0,493.97,389.29
2017,10,12,15,30,630.0,111.0,1.6,19.0,354.0,437.94,345.5
2017,10,12,15,45,566.5,105.5,1.6,18.5,302.0,371.33,292.38
2017,10,12,16,0,503.0,100.0,1.6,18.0,250.0,308.94,241.23
2017,10,12,16,15,437.5,87.5,1.45,17.0,200.5,245.87,188.72
2017,10,12,16,30,372.0,75.0,1.3,16.0,151.0,189.33,140.79
2017,10,12,16,45,270.0,57.5,1.2,15.5,104.5,126.22,88.75
2017,10,12,17,0,168.0,40.0,1.1,15.0,58.0,74.65,47.12
2017,10,12,17,15,84.0,20.0,1.1,14.0,29.0,30.28,1.59
2017,10,12,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,6,15,34.5,7.5,0.8,9.5,8.5,7.37,0.0
2017,10,13,6,30,69.0,15.0,0.7,10.0,17.0,21.2,0.0
2017,10,13,6,45,185.0,32.5,0.65,10.5,54.5,66.3,38.28
2017,10,13,7,0,301.0,50.0,0.6,11.0,92.0,119.93,82.76
2017,10,13,7,15,384.5,63.0,0.6,11.5,139.0,173.35,128.14
2017,10,13,7,30,468.0,76.0,0.6,12.0,186.0,235.82,181.45
2017,10,13,7,45,527.0,84.5,0.65,12.5,235.5,294.39,231.72
2017,10,13,8,0,586.0,93.0,0.7,13.0,285.0,357.26,284.33
2017,10,13,8,15,626.0,100.0,0.7,13.5,333.0,414.33,330.82
2017,10,13,8,30,666.0,107.0,0.7,14.0,381.0,473.88,377.63
2017,10,13,8,45,698.5,111.0,0.75,14.5,426.0,528.03,419.24
2017,10,13,9,0,731.0,115.0,0.8,15.0,471.0,583.12,460.33
2017,10,13,9,15,752.0,118.5,0.85,15.5,510.5,630.71,494.78
2017,10,13,9,30,773.0,122.0,0.9,16.0,550.0,677.59,527.9
2017,10,13,9,45,782.5,127.5,0.95,17.0,582.5,717.32,554.02
2017,10,13,10,0,792.0,133.0,1.0,18.0,615.0,755.02,577.31
2017,10,13,10,15,803.5,135.0,1.0,18.5,642.0,788.21,597.54
2017,10,13,10,30,815.0,137.0,1.0,19.0,669.0,816.03,613.99
2017,10,13,10,45,823.5,138.0,1.05,19.5,688.5,840.66,628.99
2017,10,13,11,0,832.0,139.0,1.1,20.0,708.0,862.43,642.1
2017,10,13,11,15,836.5,140.0,1.1,20.0,719.0,877.76,651.5
2017,10,13,11,30,841.0,141.0,1.1,20.0,730.0,889.86,658.96
2017,10,13,11,45,843.5,140.5,1.15,20.5,733.5,895.3,661.73
2017,10,13,12,0,846.0,140.0,1.2,21.0,737.0,897.36,662.49
2017,10,13,12,15,844.0,139.5,1.2,21.0,731.0,892.12,659.15
2017,10,13,12,30,842.0,139.0,1.2,21.0,725.0,883.51,653.84
2017,10,13,12,45,837.5,138.0,1.25,21.5,711.0,868.94,644.23
2017,10,13,13,0,833.0,137.0,1.3,22.0,697.0,851.19,632.65
2017,10,13,13,15,824.0,135.0,1.3,22.0,675.0,825.65,616.5
2017,10,13,13,30,815.0,133.0,1.3,22.0,653.0,797.38,598.56
2017,10,13,13,45,796.5,133.0,1.35,22.0,622.5,764.25,577.81
2017,10,13,14,0,778.0,133.0,1.4,22.0,592.0,726.46,553.59
2017,10,13,14,15,760.0,129.5,1.4,21.5,555.5,683.66,524.93
2017,10,13,14,30,742.0,126.0,1.4,21.0,519.0,639.61,494.67
2017,10,13,14,45,705.5,124.5,1.45,21.0,475.0,585.17,455.29
2017,10,13,15,0,669.0,123.0,1.5,21.0,431.0,531.54,415.48
2017,10,13,15,15,635.0,116.5,1.5,20.5,385.0,475.26,373.14
2017,10,13,15,30,601.0,110.0,1.5,20.0,339.0,420.46,330.55
2017,10,13,15,45,539.0,104.0,1.55,19.5,288.5,354.06,277.83
2017,10,13,16,0,477.0,98.0,1.6,19.0,238.0,295.03,229.49
2017,10,13,16,15,411.5,85.5,1.5,18.0,190.0,233.62,178.5
2017,10,13,16,30,346.0,73.0,1.4,17.0,142.0,178.77,132.2
2017,10,13,16,45,248.0,55.5,1.3,16.5,97.5,118.41,82.6
2017,10,13,17,0,150.0,38.0,1.2,16.0,53.0,67.06,41.16
2017,10,13,17,15,75.0,19.0,1.2,15.0,26.5,27.86,0.0
2017,10,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,14,6,15,81.0,7.0,1.0,10.5,10.0,0.0,0.0
2017,10,14,6,30,162.0,14.0,1.0,11.0,20.0,28.69,0.0
2017,10,14,6,45,316.5,26.5,1.05,11.5,61.0,80.01,42.51
2017,10,14,7,0,471.0,39.0,1.1,12.0,102.0,143.9,95.38
2017,10,14,7,15,554.5,46.5,1.05,12.5,152.5,201.35,145.41
2017,10,14,7,30,638.0,54.0,1.0,13.0,203.0,267.5,203.04
2017,10,14,7,45,692.0,59.5,1.0,14.0,254.5,327.84,255.47
2017,10,14,8,0,746.0,65.0,1.0,15.0,306.0,393.52,310.4
2017,10,14,8,15,780.5,69.0,0.95,15.5,355.5,452.31,358.46
2017,10,14,8,30,815.0,73.0,0.9,16.0,405.0,512.67,405.75
2017,10,14,8,45,840.0,75.5,0.9,16.5,451.0,567.17,447.2
2017,10,14,9,0,865.0,78.0,0.9,17.0,497.0,621.6,487.11
2017,10,14,9,15,882.5,80.5,0.85,17.5,537.5,670.72,521.26
2017,10,14,9,30,900.0,83.0,0.8,18.0,578.0,715.15,550.06
2017,10,14,9,45,907.0,87.0,0.75,19.0,611.0,755.07,573.07
2017,10,14,10,0,914.0,91.0,0.7,20.0,644.0,792.42,593.76
2017,10,14,10,15,923.0,92.0,0.6,20.5,671.0,825.24,611.24
2017,10,14,10,30,932.0,93.0,0.5,21.0,698.0,855.22,626.47
2017,10,14,10,45,935.0,95.5,0.45,21.5,716.5,878.88,638.33
2017,10,14,11,0,938.0,98.0,0.4,22.0,735.0,899.12,648.01
2017,10,14,11,15,941.5,98.5,0.35,22.0,746.0,914.07,655.62
2017,10,14,11,30,945.0,99.0,0.3,22.0,757.0,925.43,661.16
2017,10,14,11,45,942.0,100.5,0.3,22.5,758.5,928.63,661.53
2017,10,14,12,0,939.0,102.0,0.3,23.0,760.0,928.11,659.87
2017,10,14,12,15,937.5,101.5,0.3,23.0,754.0,922.98,656.82
2017,10,14,12,30,936.0,101.0,0.3,23.0,748.0,914.18,651.7
2017,10,14,12,45,932.0,100.5,0.35,23.5,734.0,899.66,642.94
2017,10,14,13,0,928.0,100.0,0.4,24.0,720.0,881.66,632.18
2017,10,14,13,15,921.0,98.5,0.4,24.0,697.5,856.77,617.37
2017,10,14,13,30,914.0,97.0,0.4,24.0,675.0,828.76,600.65
2017,10,14,13,45,899.5,97.0,0.4,24.0,644.5,797.82,581.99
2017,10,14,14,0,885.0,97.0,0.4,24.0,614.0,760.21,558.85
2017,10,14,14,15,870.0,94.5,0.4,24.0,577.5,717.38,532.05
2017,10,14,14,30,855.0,92.0,0.4,24.0,541.0,672.76,502.64
2017,10,14,14,45,829.5,90.0,0.4,24.0,497.5,620.64,466.6
2017,10,14,15,0,804.0,88.0,0.4,24.0,454.0,568.15,429.28
2017,10,14,15,15,774.0,84.0,0.4,23.5,407.0,511.09,388.27
2017,10,14,15,30,744.0,80.0,0.4,23.0,360.0,456.03,347.09
2017,10,14,15,45,696.0,75.5,0.45,23.0,309.0,392.51,297.81
2017,10,14,16,0,648.0,71.0,0.5,23.0,258.0,332.36,249.37
2017,10,14,16,15,582.0,63.5,0.6,22.0,207.0,266.9,196.58
2017,10,14,16,30,516.0,56.0,0.7,21.0,156.0,207.67,147.24
2017,10,14,16,45,403.5,45.0,0.8,20.0,109.0,141.37,93.62
2017,10,14,17,0,291.0,34.0,0.9,19.0,62.0,87.58,50.06
2017,10,14,17,15,145.5,17.0,0.95,18.5,31.0,33.85,0.0
2017,10,14,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,15,6,15,39.5,6.5,1.1,12.5,7.5,0.0,0.0
2017,10,15,6,30,79.0,13.0,1.1,13.0,15.0,19.94,0.0
2017,10,15,6,45,212.5,28.5,1.1,13.5,52.5,65.45,34.42
2017,10,15,7,0,346.0,44.0,1.1,14.0,90.0,122.52,81.82
2017,10,15,7,15,433.5,55.5,1.1,14.5,138.0,178.05,128.9
2017,10,15,7,30,521.0,67.0,1.1,15.0,186.0,242.89,184.25
2017,10,15,7,45,579.0,74.5,1.15,16.0,236.0,301.49,234.44
2017,10,15,8,0,637.0,82.0,1.2,17.0,286.0,365.15,287.33
2017,10,15,8,15,676.0,87.5,1.15,17.5,334.0,422.31,333.9
2017,10,15,8,30,715.0,93.0,1.1,18.0,382.0,481.72,380.46
2017,10,15,8,45,744.0,97.5,1.05,19.0,427.0,536.24,420.83
2017,10,15,9,0,773.0,102.0,1.0,20.0,472.0,591.3,459.91
2017,10,15,9,15,792.5,105.0,0.95,20.5,512.0,636.87,491.62
2017,10,15,9,30,812.0,108.0,0.9,21.0,552.0,683.28,522.85
2017,10,15,9,45,827.0,110.5,0.9,22.0,585.5,724.66,548.42
2017,10,15,10,0,842.0,113.0,0.9,23.0,619.0,764.19,571.6
2017,10,15,10,15,851.5,115.0,0.9,23.5,645.0,796.81,590.86
2017,10,15,10,30,861.0,117.0,0.9,24.0,671.0,826.82,608.27
2017,10,15,10,45,867.5,118.0,0.9,25.0,690.0,850.47,620.22
2017,10,15,11,0,874.0,119.0,0.9,26.0,709.0,871.03,630.15
2017,10,15,11,15,877.5,120.0,0.85,26.0,719.5,885.84,638.07
2017,10,15,11,30,881.0,121.0,0.8,26.0,730.0,897.26,643.94
2017,10,15,11,45,881.0,121.0,0.8,26.5,732.5,901.12,644.8
2017,10,15,12,0,881.0,121.0,0.8,27.0,735.0,901.46,643.68
2017,10,15,12,15,879.0,120.5,0.8,27.0,728.5,896.01,640.38
2017,10,15,12,30,877.0,120.0,0.8,27.0,722.0,887.09,635.09
2017,10,15,12,45,890.5,111.5,0.8,27.5,712.5,878.91,629.21
2017,10,15,13,0,904.0,103.0,0.8,28.0,703.0,862.08,617.97
2017,10,15,13,15,896.0,101.5,0.8,27.5,680.5,836.83,603.95
2017,10,15,13,30,888.0,100.0,0.8,27.0,658.0,812.93,590.83
2017,10,15,13,45,877.0,98.5,0.8,27.0,628.5,779.37,570.14
2017,10,15,14,0,866.0,97.0,0.8,27.0,599.0,743.33,547.76
2017,10,15,14,15,850.0,94.5,0.75,27.0,562.5,700.47,519.93
2017,10,15,14,30,834.0,92.0,0.7,27.0,526.0,655.96,489.46
2017,10,15,14,45,812.0,89.0,0.7,27.0,484.0,605.83,454.6
2017,10,15,15,0,790.0,86.0,0.7,27.0,442.0,555.1,418.33
2017,10,15,15,15,760.0,82.0,0.7,26.0,395.0,498.8,378.38
2017,10,15,15,30,730.0,78.0,0.7,25.0,348.0,444.5,338.16
2017,10,15,15,45,685.0,73.0,0.75,24.5,298.5,382.64,290.31
2017,10,15,16,0,640.0,68.0,0.8,24.0,249.0,323.89,242.99
2017,10,15,16,15,575.0,60.5,0.9,23.0,199.0,259.48,190.56
2017,10,15,16,30,510.0,53.0,1.0,22.0,149.0,201.2,141.74
2017,10,15,16,45,401.5,42.0,1.1,21.5,103.0,136.56,89.1
2017,10,15,17,0,293.0,31.0,1.2,21.0,57.0,84.03,45.98
2017,10,15,17,15,146.5,15.5,1.2,20.5,28.5,31.73,0.0
2017,10,15,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,7.0,1.0,14.0,7.0,0.0,0.0
2017,10,16,6,30,0.0,14.0,0.9,14.0,14.0,13.76,0.0
2017,10,16,6,45,174.5,28.5,0.8,14.5,51.0,59.3,30.22
2017,10,16,7,0,349.0,43.0,0.7,15.0,88.0,121.58,80.29
2017,10,16,7,15,436.0,54.0,0.65,15.5,135.5,176.44,126.48
2017,10,16,7,30,523.0,65.0,0.6,16.0,183.0,240.54,180.65
2017,10,16,7,45,581.0,72.5,0.6,16.5,232.5,299.05,230.53
2017,10,16,8,0,639.0,80.0,0.6,17.0,282.0,362.63,283.09
2017,10,16,8,15,678.0,85.5,0.55,17.5,330.5,419.73,328.87
2017,10,16,8,30,717.0,91.0,0.5,18.0,379.0,479.08,374.52
2017,10,16,8,45,750.0,83.5,0.5,19.0,414.0,521.36,405.98
2017,10,16,9,0,783.0,76.0,0.5,20.0,449.0,565.64,437.82
2017,10,16,9,15,799.5,91.0,0.45,20.5,498.5,624.41,478.11
2017,10,16,9,30,816.0,106.0,0.4,21.0,548.0,681.83,515.72
2017,10,16,9,45,762.0,120.0,0.4,22.0,552.5,688.51,516.86
2017,10,16,10,0,708.0,134.0,0.4,23.0,557.0,687.27,513.06
2017,10,16,10,15,729.5,134.5,0.4,23.5,586.0,724.0,536.04
2017,10,16,10,30,751.0,135.0,0.4,24.0,615.0,759.13,556.99
2017,10,16,10,45,817.0,125.0,0.4,24.5,661.0,814.35,590.68
2017,10,16,11,0,883.0,115.0,0.4,25.0,707.0,871.54,624.59
2017,10,16,11,15,886.5,115.5,0.4,25.0,717.5,885.83,632.27
2017,10,16,11,30,890.0,116.0,0.4,25.0,728.0,896.7,638.56
2017,10,16,11,45,891.0,116.5,0.45,25.5,730.5,901.95,641.28
2017,10,16,12,0,892.0,117.0,0.5,26.0,733.0,903.65,642.01
2017,10,16,12,15,890.0,116.5,0.55,26.0,727.0,898.12,639.66
2017,10,16,12,30,888.0,116.0,0.6,26.0,721.0,889.09,635.32
2017,10,16,12,45,883.0,115.0,0.65,26.0,706.5,873.53,626.99
2017,10,16,13,0,878.0,114.0,0.7,26.0,692.0,854.68,616.65
2017,10,16,13,15,869.5,112.5,0.7,26.0,669.5,829.29,601.29
2017,10,16,13,30,861.0,111.0,0.7,26.0,647.0,801.0,584.09
2017,10,16,13,45,848.0,109.0,0.75,26.0,617.0,766.07,563.21
2017,10,16,14,0,835.0,107.0,0.8,26.0,587.0,728.86,540.57
2017,10,16,14,15,817.5,104.0,0.8,25.5,550.5,685.45,513.4
2017,10,16,14,30,800.0,101.0,0.8,25.0,514.0,640.58,483.52
2017,10,16,14,45,775.0,98.0,0.85,25.0,471.5,591.61,449.33
2017,10,16,15,0,750.0,95.0,0.9,25.0,429.0,540.71,412.7
2017,10,16,15,15,718.0,90.0,0.9,24.5,382.5,484.05,371.05
2017,10,16,15,30,686.0,85.0,0.9,24.0,336.0,428.54,328.74
2017,10,16,15,45,636.5,79.5,0.95,23.5,286.5,366.48,280.19
2017,10,16,16,0,587.0,74.0,1.0,23.0,237.0,308.06,232.77
2017,10,16,16,15,519.5,65.0,1.0,21.5,188.0,244.26,180.74
2017,10,16,16,30,452.0,56.0,1.0,20.0,139.0,186.96,132.85
2017,10,16,16,45,344.0,43.0,1.0,19.0,95.0,124.03,81.71
2017,10,16,17,0,236.0,30.0,1.0,18.0,51.0,72.86,39.31
2017,10,16,17,15,118.0,15.0,0.95,17.5,25.5,26.32,0.0
2017,10,16,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,6,15,28.5,4.5,0.75,15.0,5.5,0.0,0.0
2017,10,17,6,30,57.0,9.0,0.7,15.0,11.0,13.84,0.0
2017,10,17,6,45,165.5,26.0,0.7,15.0,44.5,54.72,26.08
2017,10,17,7,0,274.0,43.0,0.7,15.0,78.0,105.52,69.96
2017,10,17,7,15,356.0,56.5,0.65,15.5,122.5,156.8,112.9
2017,10,17,7,30,438.0,70.0,0.6,16.0,167.0,216.98,163.58
2017,10,17,7,45,441.5,87.5,0.55,16.5,205.5,261.05,202.29
2017,10,17,8,0,445.0,105.0,0.5,17.0,244.0,304.78,239.19
2017,10,17,8,15,510.0,104.0,0.45,17.5,287.5,356.96,281.13
2017,10,17,8,30,575.0,103.0,0.4,18.0,331.0,417.09,327.77
2017,10,17,8,45,621.0,103.5,0.35,18.5,375.0,470.4,367.73
2017,10,17,9,0,667.0,104.0,0.3,19.0,419.0,525.92,407.97
2017,10,17,9,15,602.5,135.5,0.35,19.5,437.5,545.62,420.67
2017,10,17,9,30,538.0,167.0,0.4,20.0,456.0,555.46,426.13
2017,10,17,9,45,469.5,200.0,0.45,21.0,463.5,560.92,427.16
2017,10,17,10,0,401.0,233.0,0.5,22.0,471.0,552.88,418.58
2017,10,17,10,15,455.0,226.0,0.55,22.5,507.0,605.92,456.08
2017,10,17,10,30,509.0,219.0,0.6,23.0,543.0,652.48,488.0
2017,10,17,10,45,401.5,259.5,0.65,23.5,519.5,610.97,455.79
2017,10,17,11,0,294.0,300.0,0.7,24.0,496.0,572.94,426.33
2017,10,17,11,15,437.0,258.0,0.7,24.0,554.0,659.39,489.6
2017,10,17,11,30,580.0,216.0,0.7,24.0,612.0,739.2,545.63
2017,10,17,11,45,544.0,229.5,0.75,24.5,602.5,725.73,534.29
2017,10,17,12,0,508.0,243.0,0.8,25.0,593.0,709.78,522.45
2017,10,17,12,15,447.0,263.5,0.85,25.0,569.0,677.99,500.31
2017,10,17,12,30,386.0,284.0,0.9,25.0,545.0,636.93,471.94
2017,10,17,12,45,325.0,291.5,0.95,25.0,508.5,589.93,439.24
2017,10,17,13,0,264.0,299.0,1.0,25.0,472.0,543.26,406.24
2017,10,17,13,15,214.0,293.5,1.0,24.5,430.5,483.87,364.7
2017,10,17,13,30,164.0,288.0,1.0,24.0,389.0,434.34,329.33
2017,10,17,13,45,169.0,274.0,1.05,24.0,374.0,418.45,318.97
2017,10,17,14,0,174.0,260.0,1.1,24.0,359.0,401.75,307.62
2017,10,17,14,15,130.0,241.0,1.1,24.0,312.5,345.17,265.32
2017,10,17,14,30,86.0,222.0,1.1,24.0,266.0,285.12,219.95
2017,10,17,14,45,76.5,206.5,1.1,24.0,243.5,259.75,201.06
2017,10,17,15,0,67.0,191.0,1.1,24.0,221.0,235.06,182.29
2017,10,17,15,15,61.5,170.5,1.05,23.0,195.5,207.7,161.87
2017,10,17,15,30,56.0,150.0,1.0,22.0,170.0,180.81,141.35
2017,10,17,15,45,48.5,128.5,0.95,21.5,144.5,152.48,118.93
2017,10,17,16,0,41.0,107.0,0.9,21.0,119.0,124.89,96.68
2017,10,17,16,15,28.0,85.5,0.85,20.0,92.5,96.33,73.46
2017,10,17,16,30,15.0,64.0,0.8,19.0,66.0,67.52,49.72
2017,10,17,16,45,7.5,42.5,0.8,18.0,43.5,43.48,29.54
2017,10,17,17,0,0.0,21.0,0.8,17.0,21.0,20.28,9.06
2017,10,17,17,15,0.0,10.5,0.85,16.5,10.5,10.32,0.0
2017,10,17,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,47.5,5.5,0.85,10.5,6.5,0.0,0.0
2017,10,18,6,30,95.0,11.0,0.7,11.0,13.0,19.01,0.0
2017,10,18,6,45,247.0,24.5,0.6,11.5,49.5,64.76,28.84
2017,10,18,7,0,399.0,38.0,0.5,12.0,86.0,125.46,81.77
2017,10,18,7,15,487.0,47.0,0.4,12.0,133.5,180.82,129.35
2017,10,18,7,30,575.0,56.0,0.3,12.0,181.0,245.44,184.94
2017,10,18,7,45,633.0,61.5,0.25,12.5,231.0,304.11,235.54
2017,10,18,8,0,691.0,67.0,0.2,13.0,281.0,367.73,288.52
2017,10,18,8,15,728.0,71.5,0.15,13.5,329.0,423.89,334.0
2017,10,18,8,30,765.0,76.0,0.1,14.0,377.0,483.05,379.92
2017,10,18,8,45,791.5,79.5,0.1,15.0,421.5,536.77,419.59
2017,10,18,9,0,818.0,83.0,0.1,16.0,466.0,590.66,457.77
2017,10,18,9,15,836.5,85.5,0.1,16.5,505.5,638.14,490.84
2017,10,18,9,30,855.0,88.0,0.1,17.0,545.0,684.46,522.11
2017,10,18,9,45,857.0,94.5,0.15,18.0,575.5,722.05,544.68
2017,10,18,10,0,859.0,101.0,0.2,19.0,606.0,756.89,565.15
2017,10,18,10,15,868.5,102.5,0.25,19.5,632.0,789.09,584.77
2017,10,18,10,30,878.0,104.0,0.3,20.0,658.0,818.62,602.57
2017,10,18,10,45,884.5,105.0,0.4,20.5,676.5,842.31,617.51
2017,10,18,11,0,891.0,106.0,0.5,21.0,695.0,862.88,630.6
2017,10,18,11,15,894.0,106.5,0.55,21.0,705.5,871.64,636.47
2017,10,18,11,30,897.0,107.0,0.6,21.0,716.0,881.93,643.63
2017,10,18,11,45,896.5,108.0,0.7,21.5,718.0,886.32,646.82
2017,10,18,12,0,896.0,109.0,0.8,22.0,720.0,887.19,647.91
2017,10,18,12,15,893.5,108.5,0.85,21.5,713.5,886.37,649.63
2017,10,18,12,30,891.0,108.0,0.9,21.0,707.0,876.83,645.82
2017,10,18,12,45,859.0,118.0,1.0,21.0,686.0,851.04,631.06
2017,10,18,13,0,827.0,128.0,1.1,21.0,665.0,822.54,614.46
2017,10,18,13,15,818.0,126.5,1.15,20.5,643.0,797.68,600.59
2017,10,18,13,30,809.0,125.0,1.2,20.0,621.0,770.14,584.65
2017,10,18,13,45,794.0,123.0,1.25,20.0,591.0,737.66,564.03
2017,10,18,14,0,779.0,121.0,1.3,20.0,561.0,700.57,539.7
2017,10,18,14,15,761.0,117.5,1.3,19.5,525.5,658.07,510.69
2017,10,18,14,30,743.0,114.0,1.3,19.0,490.0,614.34,480.06
2017,10,18,14,45,716.0,110.0,1.35,18.5,448.0,563.68,443.71
2017,10,18,15,0,689.0,106.0,1.4,18.0,406.0,513.11,406.23
2017,10,18,15,15,655.0,100.5,1.4,17.5,361.0,457.76,363.54
2017,10,18,15,30,621.0,95.0,1.4,17.0,316.0,403.85,320.56
2017,10,18,15,45,572.0,87.0,1.4,17.0,268.0,342.83,270.16
2017,10,18,16,0,523.0,79.0,1.4,17.0,220.0,285.56,221.51
2017,10,18,16,15,454.5,68.5,1.3,16.0,173.0,223.74,169.24
2017,10,18,16,30,386.0,58.0,1.2,15.0,126.0,168.01,121.48
2017,10,18,16,45,287.5,43.0,1.2,14.5,84.0,109.72,73.04
2017,10,18,17,0,189.0,28.0,1.2,14.0,42.0,61.55,30.54
2017,10,18,17,15,94.5,14.0,1.15,13.5,21.0,22.48,0.0
2017,10,18,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,6,15,59.0,4.5,0.85,10.0,6.0,0.0,0.0
2017,10,19,6,30,118.0,9.0,0.9,10.0,12.0,18.85,0.0
2017,10,19,6,45,263.0,20.5,0.95,10.5,46.5,62.2,24.74
2017,10,19,7,0,408.0,32.0,1.0,11.0,81.0,120.41,77.41
2017,10,19,7,15,493.0,39.5,1.0,11.0,126.5,173.53,123.94
2017,10,19,7,30,578.0,47.0,1.0,11.0,172.0,235.6,178.7
2017,10,19,7,45,626.5,53.0,1.0,11.5,218.5,290.44,227.8
2017,10,19,8,0,675.0,59.0,1.0,12.0,265.0,350.06,279.49
2017,10,19,8,15,710.0,63.0,0.95,12.0,311.0,404.8,326.17
2017,10,19,8,30,745.0,67.0,0.9,12.0,357.0,461.3,372.6
2017,10,19,8,45,486.5,131.5,0.85,12.5,330.0,420.02,339.3
2017,10,19,9,0,228.0,196.0,0.8,13.0,303.0,344.33,277.38
2017,10,19,9,15,216.5,215.5,0.8,13.5,323.5,367.07,294.73
2017,10,19,9,30,205.0,235.0,0.8,14.0,344.0,388.38,309.8
2017,10,19,9,45,148.0,248.5,0.8,14.5,329.5,369.49,293.0
2017,10,19,10,0,91.0,262.0,0.8,15.0,315.0,339.17,267.6
2017,10,19,10,15,216.0,265.0,0.8,15.0,398.5,447.73,352.87
2017,10,19,10,30,341.0,268.0,0.8,15.0,482.0,562.66,438.74
2017,10,19,10,45,197.0,276.0,0.8,15.5,400.5,453.56,353.42
2017,10,19,11,0,53.0,284.0,0.8,16.0,319.0,338.42,263.05
2017,10,19,11,15,106.0,303.0,0.85,16.0,374.0,404.07,314.93
2017,10,19,11,30,159.0,322.0,0.9,16.0,429.0,479.39,371.54
2017,10,19,11,45,162.5,321.5,0.95,16.5,431.0,482.44,372.76
2017,10,19,12,0,166.0,321.0,1.0,17.0,433.0,484.88,374.22
2017,10,19,12,15,306.5,290.5,1.05,17.0,496.0,577.96,446.19
2017,10,19,12,30,447.0,260.0,1.1,17.0,559.0,667.82,513.21
2017,10,19,12,45,236.5,255.0,1.2,17.0,413.0,475.04,369.89
2017,10,19,13,0,26.0,250.0,1.3,17.0,267.0,270.83,211.23
2017,10,19,13,15,140.0,262.5,1.3,17.0,348.0,390.29,307.53
2017,10,19,13,30,254.0,275.0,1.3,17.0,429.0,496.33,388.94
2017,10,19,13,45,552.5,177.5,1.35,17.0,492.5,611.79,480.82
2017,10,19,14,0,851.0,80.0,1.4,17.0,556.0,698.02,546.73
2017,10,19,14,15,836.5,78.0,1.4,16.5,521.5,661.13,521.31
2017,10,19,14,30,822.0,76.0,1.4,16.0,487.0,618.94,491.37
2017,10,19,14,45,801.5,73.5,1.4,16.0,447.0,571.16,455.25
2017,10,19,15,0,781.0,71.0,1.4,16.0,407.0,522.73,417.63
2017,10,19,15,15,507.0,104.5,1.3,15.5,313.5,383.53,308.04
2017,10,19,15,30,233.0,138.0,1.2,15.0,220.0,259.37,208.56
2017,10,19,15,45,434.5,96.5,1.2,15.0,221.5,291.65,232.61
2017,10,19,16,0,636.0,55.0,1.2,15.0,223.0,298.96,232.04
2017,10,19,16,15,570.0,49.0,1.1,14.5,176.0,238.05,178.61
2017,10,19,16,30,504.0,43.0,1.0,14.0,129.0,182.58,129.61
2017,10,19,16,45,387.5,33.5,0.95,14.0,86.0,119.92,77.11
2017,10,19,17,0,271.0,24.0,0.9,14.0,43.0,68.74,30.3
2017,10,19,17,15,135.5,12.0,0.85,13.5,21.5,23.91,0.0
2017,10,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,20,6,45,98.0,21.0,0.75,11.5,32.0,38.35,13.44
2017,10,20,7,0,196.0,42.0,0.7,12.0,64.0,88.19,58.92
2017,10,20,7,15,254.0,58.5,0.75,12.0,102.5,131.68,96.46
2017,10,20,7,30,312.0,75.0,0.8,12.0,141.0,181.48,139.65
2017,10,20,7,45,348.5,90.0,0.85,12.5,181.0,227.87,180.13
2017,10,20,8,0,385.0,105.0,0.9,13.0,221.0,277.57,222.5
2017,10,20,8,15,424.0,112.5,0.9,13.0,260.0,323.38,261.19
2017,10,20,8,30,463.0,120.0,0.9,13.0,299.0,372.05,301.27
2017,10,20,8,45,353.0,156.5,0.95,13.5,301.5,366.1,296.14
2017,10,20,9,0,243.0,193.0,1.0,14.0,304.0,355.54,286.4
2017,10,20,9,15,251.5,209.5,1.05,14.0,333.5,388.75,312.43
2017,10,20,9,30,260.0,226.0,1.1,14.0,363.0,421.9,337.72
2017,10,20,9,45,203.5,246.0,1.15,14.5,357.0,405.71,323.21
2017,10,20,10,0,147.0,266.0,1.2,15.0,351.0,392.18,310.73
2017,10,20,10,15,176.0,277.5,1.2,15.0,383.5,430.73,340.41
2017,10,20,10,30,205.0,289.0,1.2,15.0,416.0,470.15,370.03
2017,10,20,10,45,267.0,287.0,1.3,15.5,458.0,530.14,415.21
2017,10,20,11,0,329.0,285.0,1.4,16.0,500.0,583.09,454.53
2017,10,20,11,15,344.0,286.5,1.45,16.0,514.0,601.25,467.7
2017,10,20,11,30,359.0,288.0,1.5,16.0,528.0,618.33,480.41
2017,10,20,11,45,323.5,297.0,1.6,16.0,514.0,599.84,466.45
2017,10,20,12,0,288.0,306.0,1.7,16.0,500.0,579.89,451.6
2017,10,20,12,15,248.5,309.5,1.75,16.0,475.5,540.49,422.27
2017,10,20,12,30,209.0,313.0,1.8,16.0,451.0,509.64,398.93
2017,10,20,12,45,251.0,299.5,1.85,16.0,462.0,535.43,419.85
2017,10,20,13,0,293.0,286.0,1.9,16.0,473.0,550.3,432.38
2017,10,20,13,15,573.5,192.0,1.95,16.0,543.5,670.47,528.49
2017,10,20,13,30,854.0,98.0,2.0,16.0,614.0,769.47,602.61
2017,10,20,13,45,733.5,124.0,2.05,16.0,552.5,688.78,544.68
2017,10,20,14,0,613.0,150.0,2.1,16.0,491.0,609.25,485.07
2017,10,20,14,15,671.5,122.5,2.15,15.5,474.0,598.02,479.65
2017,10,20,14,30,730.0,95.0,2.2,15.0,457.0,579.97,467.99
2017,10,20,14,45,681.0,97.0,2.25,15.0,412.5,523.65,424.0
2017,10,20,15,0,632.0,99.0,2.3,15.0,368.0,469.19,380.66
2017,10,20,15,15,583.0,100.0,2.3,14.5,327.0,415.97,337.8
2017,10,20,15,30,534.0,101.0,2.3,14.0,286.0,365.49,296.0
2017,10,20,15,45,552.0,84.5,2.3,14.0,251.0,328.13,262.92
2017,10,20,16,0,570.0,68.0,2.3,14.0,216.0,287.81,225.76
2017,10,20,16,15,494.5,60.0,2.15,13.5,169.0,224.52,170.53
2017,10,20,16,30,419.0,52.0,2.0,13.0,122.0,168.58,121.44
