Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,16,45,297.5,39.5,1.95,13.0,80.5,106.87,70.03
2017,10,20,17,0,176.0,27.0,1.9,13.0,39.0,56.68,23.13
2017,10,20,17,15,88.0,13.5,1.8,12.5,19.5,20.9,0.0
2017,10,20,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,6,45,193.0,16.5,1.05,9.5,38.0,46.9,13.23
2017,10,21,7,0,386.0,33.0,1.1,10.0,76.0,115.83,74.07
2017,10,21,7,15,477.5,41.0,1.15,10.5,121.5,169.5,120.82
2017,10,21,7,30,569.0,49.0,1.2,11.0,167.0,232.83,176.25
2017,10,21,7,45,627.0,54.0,1.25,11.5,215.0,289.98,227.32
2017,10,21,8,0,685.0,59.0,1.3,12.0,263.0,351.22,280.69
2017,10,21,8,15,721.0,63.0,1.3,12.5,309.5,406.65,327.96
2017,10,21,8,30,757.0,67.0,1.3,13.0,356.0,463.9,374.99
2017,10,21,8,45,784.5,69.0,1.3,13.5,399.0,515.68,416.22
2017,10,21,9,0,812.0,71.0,1.3,14.0,442.0,567.72,456.25
2017,10,21,9,15,829.5,73.5,1.3,14.0,479.5,613.91,491.48
2017,10,21,9,30,847.0,76.0,1.3,14.0,517.0,655.59,522.52
2017,10,21,9,45,861.5,76.5,1.3,14.5,549.5,694.49,548.3
2017,10,21,10,0,876.0,77.0,1.3,15.0,582.0,731.44,572.3
2017,10,21,10,15,884.5,78.5,1.3,15.5,607.0,762.77,592.02
2017,10,21,10,30,893.0,80.0,1.3,16.0,632.0,791.37,609.7
2017,10,21,10,45,899.0,80.5,1.3,16.5,649.5,813.94,623.11
2017,10,21,11,0,905.0,81.0,1.3,17.0,667.0,833.36,634.39
2017,10,21,11,15,908.0,81.5,1.3,17.0,677.0,847.02,643.02
2017,10,21,11,30,911.0,82.0,1.3,17.0,687.0,857.24,649.48
2017,10,21,11,45,911.5,82.0,1.3,17.5,689.0,861.29,650.73
2017,10,21,12,0,912.0,82.0,1.3,18.0,691.0,861.79,649.79
2017,10,21,12,15,910.5,81.5,1.3,18.0,685.0,856.48,646.35
2017,10,21,12,30,909.0,81.0,1.3,18.0,679.0,847.66,640.75
2017,10,21,12,45,907.0,79.5,1.3,18.0,666.0,833.82,631.91
2017,10,21,13,0,905.0,78.0,1.3,18.0,653.0,816.59,620.9
2017,10,21,13,15,898.0,77.0,1.3,18.0,631.5,792.7,605.41
2017,10,21,13,30,891.0,76.0,1.3,18.0,610.0,765.81,587.91
2017,10,21,13,45,881.0,74.5,1.3,18.0,581.5,733.34,566.44
2017,10,21,14,0,871.0,73.0,1.3,18.0,553.0,698.38,543.1
2017,10,21,14,15,857.0,71.0,1.3,18.0,518.0,657.92,515.58
2017,10,21,14,30,843.0,69.0,1.3,18.0,483.0,615.71,485.01
2017,10,21,14,45,825.0,66.0,1.35,18.0,443.0,568.5,449.85
2017,10,21,15,0,807.0,63.0,1.4,18.0,403.0,522.87,414.67
2017,10,21,15,15,779.0,60.0,1.4,17.5,358.5,468.82,372.35
2017,10,21,15,30,751.0,57.0,1.4,17.0,314.0,415.4,328.96
2017,10,21,15,45,710.5,53.0,1.4,17.0,267.0,356.71,279.37
2017,10,21,16,0,670.0,49.0,1.4,17.0,220.0,300.63,230.39
2017,10,21,16,15,604.5,43.0,1.3,16.0,172.5,237.75,175.94
2017,10,21,16,30,539.0,37.0,1.2,15.0,125.0,180.99,125.99
2017,10,21,16,45,422.5,28.5,1.1,14.5,82.5,118.29,73.32
2017,10,21,17,0,306.0,20.0,1.0,14.0,40.0,67.02,21.34
2017,10,21,17,15,153.0,10.0,1.0,13.5,20.0,22.69,0.0
2017,10,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,6,45,223.5,14.5,1.15,10.5,39.0,48.27,9.95
2017,10,22,7,0,447.0,29.0,1.2,11.0,78.0,121.6,75.57
2017,10,22,7,15,537.0,36.0,1.2,11.5,124.5,177.09,124.32
2017,10,22,7,30,627.0,43.0,1.2,12.0,171.0,241.88,181.21
2017,10,22,7,45,680.0,48.0,1.2,12.5,220.0,300.15,233.43
2017,10,22,8,0,733.0,53.0,1.2,13.0,269.0,362.74,287.82
2017,10,22,8,15,768.0,56.5,1.2,13.5,316.5,419.3,335.9
2017,10,22,8,30,803.0,60.0,1.2,14.0,364.0,477.5,383.47
2017,10,22,8,45,827.0,63.0,1.2,15.0,407.5,530.34,424.44
2017,10,22,9,0,851.0,66.0,1.2,16.0,451.0,580.31,461.72
2017,10,22,9,15,868.5,68.0,1.2,16.5,489.5,627.06,496.09
2017,10,22,9,30,886.0,70.0,1.2,17.0,528.0,672.52,528.11
2017,10,22,9,45,889.0,75.0,1.3,17.5,559.0,709.63,553.0
2017,10,22,10,0,892.0,80.0,1.4,18.0,590.0,743.98,575.79
2017,10,22,10,15,901.5,81.5,1.4,18.0,615.5,776.4,597.15
2017,10,22,10,30,911.0,83.0,1.4,18.0,641.0,806.09,616.5
2017,10,22,10,45,918.0,83.0,1.4,18.5,660.0,829.17,630.09
2017,10,22,11,0,925.0,83.0,1.4,19.0,679.0,849.06,641.55
2017,10,22,11,15,928.5,83.5,1.35,19.5,689.5,863.31,648.61
2017,10,22,11,30,932.0,84.0,1.3,20.0,700.0,874.05,653.42
2017,10,22,11,45,934.5,83.5,1.3,20.5,702.5,879.26,655.35
2017,10,22,12,0,937.0,83.0,1.3,21.0,705.0,880.83,655.07
2017,10,22,12,15,935.5,83.0,1.3,21.0,699.0,875.97,651.98
2017,10,22,12,30,934.0,83.0,1.3,21.0,693.0,867.49,646.71
2017,10,22,12,45,930.5,82.0,1.3,21.5,679.0,852.7,636.18
2017,10,22,13,0,927.0,81.0,1.3,22.0,665.0,834.46,623.54
2017,10,22,13,15,920.0,80.0,1.3,22.0,643.5,810.16,608.12
2017,10,22,13,30,913.0,79.0,1.3,22.0,622.0,782.79,590.66
2017,10,22,13,45,903.5,77.5,1.35,22.0,593.0,750.13,570.06
2017,10,22,14,0,894.0,76.0,1.4,22.0,564.0,714.89,547.46
2017,10,22,14,15,879.5,74.0,1.4,21.5,528.5,673.4,520.68
2017,10,22,14,30,865.0,72.0,1.4,21.0,493.0,630.11,490.47
2017,10,22,14,45,844.5,69.5,1.45,21.0,451.5,583.96,456.36
2017,10,22,15,0,824.0,67.0,1.5,21.0,410.0,534.01,418.41
2017,10,22,15,15,795.0,63.5,1.45,20.5,364.5,478.22,375.04
2017,10,22,15,30,766.0,60.0,1.4,20.0,319.0,423.11,330.66
2017,10,22,15,45,722.5,56.0,1.4,20.0,270.5,362.58,280.18
2017,10,22,16,0,679.0,52.0,1.4,20.0,222.0,304.91,230.48
2017,10,22,16,15,609.0,45.5,1.3,19.0,173.0,239.83,174.98
2017,10,22,16,30,539.0,39.0,1.2,18.0,124.0,181.33,124.32
2017,10,22,16,45,414.5,29.5,1.1,17.0,80.5,117.54,71.68
2017,10,22,17,0,290.0,20.0,1.0,16.0,37.0,63.55,14.88
2017,10,22,17,15,145.0,10.0,1.0,15.5,18.5,21.64,0.0
2017,10,22,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,6,45,209.0,14.5,0.85,13.0,36.5,45.73,5.27
2017,10,23,7,0,418.0,29.0,0.8,14.0,73.0,116.39,71.08
2017,10,23,7,15,510.5,37.0,0.85,14.5,119.5,171.51,118.75
2017,10,23,7,30,603.0,45.0,0.9,15.0,166.0,235.45,173.92
2017,10,23,7,45,659.0,50.0,1.0,16.0,214.5,293.4,224.71
2017,10,23,8,0,715.0,55.0,1.1,17.0,263.0,355.97,277.93
2017,10,23,8,15,751.5,58.5,1.1,17.5,310.0,412.22,324.98
2017,10,23,8,30,788.0,62.0,1.1,18.0,357.0,470.27,371.7
2017,10,23,8,45,814.0,64.5,1.1,19.0,400.5,522.85,411.87
2017,10,23,9,0,840.0,67.0,1.1,20.0,444.0,572.77,448.54
2017,10,23,9,15,858.0,69.5,1.1,20.5,482.5,619.85,482.61
2017,10,23,9,30,876.0,72.0,1.1,21.0,521.0,665.7,514.65
2017,10,23,9,45,889.5,73.0,1.15,22.0,554.0,705.21,539.32
2017,10,23,10,0,903.0,74.0,1.2,23.0,587.0,742.62,562.16
2017,10,23,10,15,912.0,75.5,1.2,23.5,612.5,774.87,581.71
2017,10,23,10,30,921.0,77.0,1.2,24.0,638.0,804.33,599.21
2017,10,23,10,45,926.0,78.0,1.25,24.5,656.0,827.06,612.77
2017,10,23,11,0,931.0,79.0,1.3,25.0,674.0,846.51,624.24
2017,10,23,11,15,934.0,79.5,1.25,25.5,684.0,860.36,630.8
2017,10,23,11,30,937.0,80.0,1.2,26.0,694.0,870.68,635.15
2017,10,23,11,45,937.5,80.0,1.2,26.5,696.0,874.75,636.27
2017,10,23,12,0,938.0,80.0,1.2,27.0,698.0,875.18,635.25
2017,10,23,12,15,936.0,80.0,1.2,27.0,692.0,869.88,631.96
2017,10,23,12,30,934.0,80.0,1.2,27.0,686.0,860.97,626.55
2017,10,23,12,45,927.0,80.5,1.2,27.5,671.5,845.03,615.5
2017,10,23,13,0,920.0,81.0,1.2,28.0,657.0,825.76,602.48
2017,10,23,13,15,913.0,80.0,1.15,28.0,635.0,801.6,586.92
2017,10,23,13,30,906.0,79.0,1.1,28.0,613.0,774.42,569.42
2017,10,23,13,45,894.5,78.0,1.1,28.5,584.0,741.09,547.33
2017,10,23,14,0,883.0,77.0,1.1,29.0,555.0,705.33,523.56
2017,10,23,14,15,867.5,75.0,1.05,28.5,519.5,663.59,496.98
2017,10,23,14,30,852.0,73.0,1.0,28.0,484.0,623.23,469.13
2017,10,23,14,45,830.5,70.5,1.0,28.0,442.5,574.04,433.86
2017,10,23,15,0,809.0,68.0,1.0,28.0,401.0,524.21,397.11
2017,10,23,15,15,778.5,64.5,0.9,27.5,355.5,468.45,354.98
2017,10,23,15,30,748.0,61.0,0.8,27.0,310.0,413.55,312.09
2017,10,23,15,45,703.0,56.5,0.75,26.5,262.0,352.91,263.77
2017,10,23,16,0,658.0,52.0,0.7,26.0,214.0,295.33,216.25
2017,10,23,16,15,585.5,45.5,0.8,24.5,166.0,230.87,163.79
2017,10,23,16,30,513.0,39.0,0.9,23.0,118.0,174.43,116.68
2017,10,23,16,45,386.0,29.0,1.0,22.0,75.5,110.44,65.19
2017,10,23,17,0,259.0,19.0,1.1,21.0,33.0,57.18,6.6
2017,10,23,17,15,129.5,9.5,1.05,20.5,16.5,19.55,0.0
2017,10,23,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,45,204.0,14.5,1.25,15.5,35.5,44.48,0.11
2017,10,24,7,0,408.0,29.0,1.3,16.0,71.0,113.77,68.29
2017,10,24,7,15,503.0,37.0,1.35,16.5,117.0,168.7,115.72
2017,10,24,7,30,598.0,45.0,1.4,17.0,163.0,232.66,170.68
2017,10,24,7,45,652.5,50.5,1.45,18.0,211.0,290.19,221.04
2017,10,24,8,0,707.0,56.0,1.5,19.0,259.0,352.19,273.69
2017,10,24,8,15,744.0,60.0,1.45,19.5,306.0,408.7,320.86
2017,10,24,8,30,781.0,64.0,1.4,20.0,353.0,467.06,367.68
2017,10,24,8,45,805.0,67.5,1.4,21.0,396.0,519.26,407.59
2017,10,24,9,0,829.0,71.0,1.4,22.0,439.0,571.38,445.86
2017,10,24,9,15,847.0,73.0,1.3,22.5,477.5,617.66,478.67
2017,10,24,9,30,865.0,75.0,1.2,23.0,516.0,659.4,507.14
2017,10,24,9,45,884.0,74.5,1.2,24.0,549.5,700.56,532.69
2017,10,24,10,0,903.0,74.0,1.2,25.0,583.0,740.0,556.26
2017,10,24,10,15,911.5,75.0,1.1,25.5,608.0,771.22,573.78
2017,10,24,10,30,920.0,76.0,1.0,26.0,633.0,799.63,589.11
2017,10,24,10,45,925.0,77.0,0.95,27.0,650.5,822.27,599.9
2017,10,24,11,0,930.0,78.0,0.9,28.0,668.0,841.65,608.48
2017,10,24,11,15,932.5,78.5,0.8,28.5,678.0,855.02,613.57
2017,10,24,11,30,935.0,79.0,0.7,29.0,688.0,864.87,616.42
2017,10,24,11,45,935.0,79.5,0.6,29.5,690.0,869.05,615.75
2017,10,24,12,0,935.0,80.0,0.5,30.0,692.0,869.59,612.95
2017,10,24,12,15,933.0,79.5,0.35,30.0,685.5,863.72,606.59
2017,10,24,12,30,931.0,79.0,0.2,30.0,679.0,854.25,598.41
2017,10,24,12,45,927.0,78.0,0.1,30.5,665.0,839.08,586.9
2017,10,24,13,0,923.0,77.0,0.0,31.0,651.0,820.5,574.14
2017,10,24,13,15,916.0,76.0,0.05,31.0,629.0,796.31,560.31
2017,10,24,13,30,909.0,75.0,0.1,31.0,607.0,769.08,544.82
2017,10,24,13,45,898.0,74.0,0.15,31.5,578.0,736.08,524.63
2017,10,24,14,0,887.0,73.0,0.2,32.0,549.0,700.62,502.82
2017,10,24,14,15,872.0,71.0,0.25,31.5,513.5,659.14,478.73
2017,10,24,14,30,857.0,69.0,0.3,31.0,478.0,615.96,451.24
2017,10,24,14,45,835.5,66.5,0.35,31.0,437.0,569.71,419.65
2017,10,24,15,0,814.0,64.0,0.4,31.0,396.0,519.81,384.45
2017,10,24,15,15,784.0,61.0,0.45,30.0,351.0,464.79,345.67
2017,10,24,15,30,754.0,58.0,0.5,29.0,306.0,410.58,305.55
2017,10,24,15,45,709.5,53.5,0.6,28.5,258.0,350.06,258.61
2017,10,24,16,0,665.0,49.0,0.7,28.0,210.0,292.55,211.97
2017,10,24,16,15,593.5,43.0,0.7,27.0,162.0,228.85,159.85
2017,10,24,16,30,522.0,37.0,0.7,26.0,114.0,171.88,112.43
2017,10,24,16,45,395.5,27.0,0.75,25.5,72.5,109.05,62.04
2017,10,24,17,0,269.0,17.0,0.8,25.0,31.0,55.38,0.0
2017,10,24,17,15,134.5,8.5,0.8,24.5,15.5,18.63,0.0
2017,10,24,17,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,6,45,206.0,14.0,0.8,16.5,34.0,43.63,0.0
2017,10,25,7,0,412.0,28.0,0.7,17.0,68.0,112.73,66.3
2017,10,25,7,15,507.0,35.5,0.7,17.5,113.5,166.02,112.35
2017,10,25,7,30,602.0,43.0,0.7,18.0,159.0,230.47,167.08
2017,10,25,7,45,658.5,48.0,0.7,19.0,207.5,288.15,216.8
2017,10,25,8,0,715.0,53.0,0.7,20.0,256.0,350.5,268.78
2017,10,25,8,15,751.5,57.0,0.65,20.5,302.5,406.98,314.94
2017,10,25,8,30,788.0,61.0,0.6,21.0,349.0,465.26,360.54
2017,10,25,8,45,813.5,63.5,0.6,21.5,392.5,517.31,400.14
2017,10,25,9,0,839.0,66.0,0.6,22.0,436.0,566.64,436.41
2017,10,25,9,15,857.0,68.5,0.6,22.5,474.0,613.45,469.56
2017,10,25,9,30,875.0,71.0,0.6,23.0,512.0,659.04,500.77
2017,10,25,9,45,888.0,72.5,0.6,24.0,544.5,698.54,524.48
2017,10,25,10,0,901.0,74.0,0.6,25.0,577.0,735.91,546.12
2017,10,25,10,15,910.0,75.0,0.55,25.5,602.5,767.37,563.75
2017,10,25,10,30,919.0,76.0,0.5,26.0,628.0,796.05,579.34
2017,10,25,10,45,924.5,77.0,0.5,27.0,646.0,819.01,590.77
2017,10,25,11,0,930.0,78.0,0.5,28.0,664.0,838.72,600.12
2017,10,25,11,15,933.5,78.5,0.5,28.0,674.0,852.86,608.36
2017,10,25,11,30,937.0,79.0,0.5,28.0,684.0,863.49,614.56
2017,10,25,11,45,937.5,79.0,0.5,28.5,686.5,867.49,615.57
2017,10,25,12,0,938.0,79.0,0.5,29.0,689.0,867.85,614.52
2017,10,25,12,15,936.5,79.0,0.5,29.0,683.0,862.93,611.58
2017,10,25,12,30,935.0,79.0,0.5,29.0,677.0,854.4,606.59
2017,10,25,12,45,922.5,81.5,0.55,29.5,661.0,836.32,595.46
2017,10,25,13,0,910.0,84.0,0.6,30.0,645.0,815.08,582.49
2017,10,25,13,15,902.5,83.0,0.6,30.0,623.0,790.77,567.91
2017,10,25,13,30,895.0,82.0,0.6,30.0,601.0,763.5,551.42
2017,10,25,13,45,883.5,80.5,0.65,30.0,572.0,729.98,531.51
2017,10,25,14,0,872.0,79.0,0.7,30.0,543.0,694.09,509.78
2017,10,25,14,15,856.0,77.0,0.7,29.5,507.5,655.85,485.88
2017,10,25,14,30,840.0,75.0,0.7,29.0,472.0,612.41,456.76
2017,10,25,14,45,817.0,72.5,0.75,29.0,431.0,562.99,422.14
2017,10,25,15,0,794.0,70.0,0.8,29.0,390.0,513.09,385.98
2017,10,25,15,15,761.5,66.5,0.8,28.0,344.5,457.25,345.25
2017,10,25,15,30,729.0,63.0,0.8,27.0,299.0,402.48,303.56
2017,10,25,15,45,679.5,58.0,0.85,26.0,251.0,340.76,255.19
2017,10,25,16,0,630.0,53.0,0.9,25.0,203.0,283.72,208.5
2017,10,25,16,15,553.0,46.0,0.85,24.0,155.5,219.44,155.32
2017,10,25,16,30,476.0,39.0,0.8,23.0,108.0,162.65,107.78
2017,10,25,16,45,338.5,28.5,0.8,22.0,67.5,99.13,56.8
2017,10,25,17,0,201.0,18.0,0.8,21.0,27.0,46.66,0.0
2017,10,25,17,15,100.5,9.0,0.75,20.5,13.5,16.31,0.0
2017,10,25,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,6,45,183.5,14.5,0.8,15.5,32.0,40.71,0.0
2017,10,26,7,0,367.0,29.0,0.7,16.0,64.0,104.77,61.37
2017,10,26,7,15,468.0,37.5,0.7,16.5,109.0,158.91,108.06
2017,10,26,7,30,569.0,46.0,0.7,17.0,154.0,223.77,162.89
2017,10,26,7,45,631.5,51.5,0.7,18.0,202.5,281.01,212.19
2017,10,26,8,0,694.0,57.0,0.7,19.0,251.0,344.79,265.36
2017,10,26,8,15,733.0,61.0,0.65,19.5,297.5,401.27,311.69
2017,10,26,8,30,772.0,65.0,0.6,20.0,344.0,459.82,357.71
2017,10,26,8,45,800.0,67.5,0.6,21.0,388.0,512.42,397.17
2017,10,26,9,0,828.0,70.0,0.6,22.0,432.0,565.29,435.21
2017,10,26,9,15,847.0,72.5,0.55,22.5,470.5,612.48,468.03
2017,10,26,9,30,866.0,75.0,0.5,23.0,509.0,655.21,496.67
2017,10,26,9,45,885.0,74.5,0.5,24.0,542.5,696.18,521.7
2017,10,26,10,0,904.0,74.0,0.5,25.0,576.0,735.4,544.49
2017,10,26,10,15,913.0,75.5,0.45,25.5,601.5,767.43,562.37
2017,10,26,10,30,922.0,77.0,0.4,26.0,627.0,796.67,578.21
2017,10,26,10,45,928.0,77.5,0.35,27.0,645.0,819.44,588.57
2017,10,26,11,0,934.0,78.0,0.3,28.0,663.0,838.98,596.83
2017,10,26,11,15,937.0,78.5,0.3,28.0,673.0,852.71,604.73
2017,10,26,11,30,940.0,79.0,0.3,28.0,683.0,862.91,610.62
2017,10,26,11,45,940.5,79.0,0.35,28.5,685.0,866.89,612.54
2017,10,26,12,0,941.0,79.0,0.4,29.0,687.0,867.23,612.43
2017,10,26,12,15,939.0,79.0,0.45,29.0,680.5,861.87,610.18
2017,10,26,12,30,937.0,79.0,0.5,29.0,674.0,852.91,605.86
2017,10,26,12,45,934.0,77.5,0.6,29.0,660.0,837.9,598.75
2017,10,26,13,0,931.0,76.0,0.7,29.0,646.0,819.45,589.44
2017,10,26,13,15,923.5,75.0,0.7,29.0,624.0,794.77,574.48
2017,10,26,13,30,916.0,74.0,0.7,29.0,602.0,767.05,557.59
2017,10,26,13,45,904.0,73.0,0.75,29.0,572.5,733.25,537.32
2017,10,26,14,0,892.0,72.0,0.8,29.0,543.0,697.03,515.18
2017,10,26,14,15,876.5,70.0,0.8,28.5,507.0,655.21,488.92
2017,10,26,14,30,861.0,68.0,0.8,28.0,471.0,611.7,459.47
2017,10,26,14,45,838.0,66.0,0.85,28.0,429.5,565.2,426.41
2017,10,26,15,0,815.0,64.0,0.9,28.0,388.0,515.15,389.71
2017,10,26,15,15,783.5,60.5,0.9,27.0,343.0,459.05,348.39
2017,10,26,15,30,752.0,57.0,0.9,26.0,298.0,403.9,305.98
2017,10,26,15,45,703.5,53.0,0.9,25.5,249.5,342.81,256.86
2017,10,26,16,0,655.0,49.0,0.9,25.0,201.0,285.11,208.75
2017,10,26,16,15,579.5,42.5,0.95,23.5,153.5,220.74,155.7
2017,10,26,16,30,504.0,36.0,1.0,22.0,106.0,164.78,108.65
2017,10,26,16,45,252.0,30.5,1.05,21.0,65.5,84.6,48.5
2017,10,26,17,0,0.0,25.0,1.1,20.0,25.0,25.03,0.0
2017,10,26,17,15,0.0,12.5,1.05,19.5,12.5,12.29,0.0
2017,10,26,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,6,45,185.0,13.5,0.85,14.5,30.5,39.31,0.0
2017,10,27,7,0,370.0,27.0,0.8,15.0,61.0,102.57,58.93
2017,10,27,7,15,471.0,35.5,0.75,15.5,106.0,156.54,106.17
2017,10,27,7,30,572.0,44.0,0.7,16.0,151.0,221.25,161.09
2017,10,27,7,45,632.5,49.5,0.7,17.0,198.5,277.8,210.16
2017,10,27,8,0,693.0,55.0,0.7,18.0,246.0,340.59,262.91
2017,10,27,8,15,731.5,59.5,0.6,18.5,292.5,397.17,309.34
2017,10,27,8,30,770.0,64.0,0.5,19.0,339.0,455.77,355.25
2017,10,27,8,45,797.0,66.5,0.45,20.0,382.5,507.61,393.82
2017,10,27,9,0,824.0,69.0,0.4,21.0,426.0,559.63,430.77
2017,10,27,9,15,843.0,71.5,0.35,21.5,464.0,606.55,463.34
2017,10,27,9,30,862.0,74.0,0.3,22.0,502.0,649.02,491.75
2017,10,27,9,45,874.5,76.0,0.25,23.0,534.0,688.12,514.92
2017,10,27,10,0,887.0,78.0,0.2,24.0,566.0,725.12,535.49
2017,10,27,10,15,896.5,79.5,0.2,24.5,591.5,756.99,554.03
2017,10,27,10,30,906.0,81.0,0.2,25.0,617.0,786.16,570.67
2017,10,27,10,45,911.5,82.0,0.2,25.5,634.5,808.75,582.97
2017,10,27,11,0,917.0,83.0,0.2,26.0,652.0,828.14,593.29
2017,10,27,11,15,920.0,83.5,0.25,26.0,662.0,841.63,601.96
2017,10,27,11,30,923.0,84.0,0.3,26.0,672.0,851.66,608.71
2017,10,27,11,45,923.0,84.0,0.4,26.5,674.0,855.15,611.3
2017,10,27,12,0,923.0,84.0,0.5,27.0,676.0,855.05,611.88
2017,10,27,12,15,921.0,84.0,0.55,27.0,670.0,849.75,609.59
2017,10,27,12,30,919.0,84.0,0.6,27.0,664.0,840.93,605.23
2017,10,27,12,45,899.0,89.5,0.65,27.0,646.5,820.5,593.54
2017,10,27,13,0,879.0,95.0,0.7,27.0,629.0,801.74,583.05
2017,10,27,13,15,871.0,93.5,0.7,27.0,607.0,776.95,567.8
2017,10,27,13,30,863.0,92.0,0.7,27.0,585.0,749.3,550.69
2017,10,27,13,45,850.0,90.5,0.75,27.0,556.0,715.4,530.01
2017,10,27,14,0,837.0,89.0,0.8,27.0,527.0,679.29,507.58
2017,10,27,14,15,819.5,86.5,0.8,26.5,491.5,637.18,479.59
2017,10,27,14,30,802.0,84.0,0.8,26.0,456.0,593.65,449.78
2017,10,27,14,45,777.0,81.0,0.85,26.0,415.0,544.15,414.31
2017,10,27,15,0,752.0,78.0,0.9,26.0,374.0,494.42,377.49
2017,10,27,15,15,717.0,73.5,0.85,25.5,329.0,439.7,335.78
2017,10,27,15,30,682.0,69.0,0.8,25.0,284.0,385.04,292.74
2017,10,27,15,45,629.5,63.5,0.8,24.5,237.0,324.24,243.95
2017,10,27,16,0,577.0,58.0,0.8,24.0,190.0,267.43,196.79
2017,10,27,16,15,494.0,49.5,0.85,23.0,143.5,203.07,143.92
2017,10,27,16,30,411.0,41.0,0.9,22.0,97.0,146.91,97.32
2017,10,27,16,45,272.0,28.5,1.0,21.0,59.0,85.54,47.45
2017,10,27,17,0,133.0,16.0,1.1,20.0,21.0,32.06,0.0
2017,10,27,17,15,66.5,8.0,1.1,19.5,10.5,7.86,0.0
2017,10,27,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,45,159.5,14.0,0.65,12.5,28.0,33.51,0.0
2017,10,28,7,0,319.0,28.0,0.6,13.0,56.0,93.78,53.61
2017,10,28,7,15,425.0,37.5,0.55,13.5,100.0,146.94,100.37
2017,10,28,7,30,531.0,47.0,0.5,14.0,144.0,211.44,154.9
2017,10,28,7,45,595.5,53.5,0.5,14.5,191.5,269.17,205.15
2017,10,28,8,0,660.0,60.0,0.5,15.0,239.0,332.55,258.91
2017,10,28,8,15,701.0,64.5,0.45,15.5,285.5,387.29,304.37
2017,10,28,8,30,742.0,69.0,0.4,16.0,332.0,445.59,350.74
2017,10,28,8,45,771.0,72.0,0.35,17.0,375.0,497.75,389.95
2017,10,28,9,0,800.0,75.0,0.3,18.0,418.0,550.31,427.7
2017,10,28,9,15,819.5,77.5,0.25,18.5,456.0,596.54,460.14
2017,10,28,9,30,839.0,80.0,0.2,19.0,494.0,641.74,490.74
2017,10,28,9,45,855.5,81.5,0.2,20.0,526.5,682.44,516.56
2017,10,28,10,0,872.0,83.0,0.2,21.0,559.0,717.46,536.79
2017,10,28,10,15,881.5,84.0,0.15,21.5,584.0,748.3,554.3
2017,10,28,10,30,891.0,85.0,0.1,22.0,609.0,776.5,569.92
2017,10,28,10,45,897.5,86.0,0.1,22.5,627.0,799.52,582.71
2017,10,28,11,0,904.0,87.0,0.1,23.0,645.0,819.44,593.52
2017,10,28,11,15,907.5,87.5,0.2,23.5,654.5,833.15,601.89
2017,10,28,11,30,911.0,88.0,0.3,24.0,664.0,843.45,608.56
2017,10,28,11,45,911.5,88.0,0.4,24.5,666.0,847.27,611.38
2017,10,28,12,0,912.0,88.0,0.5,25.0,668.0,847.57,612.2
2017,10,28,12,15,910.0,87.5,0.55,25.0,662.0,841.75,609.54
2017,10,28,12,30,908.0,87.0,0.6,25.0,656.0,832.44,604.81
2017,10,28,12,45,907.0,85.0,0.65,25.0,642.5,818.81,597.4
2017,10,28,13,0,906.0,83.0,0.7,25.0,629.0,801.78,587.86
2017,10,28,13,15,898.5,81.5,0.75,24.5,607.0,777.08,574.39
2017,10,28,13,30,891.0,80.0,0.8,24.0,585.0,749.44,558.86
2017,10,28,13,45,878.5,79.0,0.85,24.0,556.0,716.04,538.15
2017,10,28,14,0,866.0,78.0,0.9,24.0,527.0,680.36,515.61
2017,10,28,14,15,849.5,76.0,0.9,23.5,491.5,642.21,490.28
2017,10,28,14,30,833.0,74.0,0.9,23.0,456.0,598.93,460.08
2017,10,28,14,45,808.0,71.5,0.95,23.0,415.0,548.96,423.63
2017,10,28,15,0,783.0,69.0,1.0,23.0,374.0,498.71,385.76
2017,10,28,15,15,749.5,65.0,1.0,22.5,329.0,442.74,342.67
2017,10,28,15,30,716.0,61.0,1.0,22.0,284.0,387.97,298.9
2017,10,28,15,45,665.5,56.0,1.0,21.5,236.5,327.09,248.95
2017,10,28,16,0,615.0,51.0,1.0,21.0,189.0,271.07,201.32
2017,10,28,16,15,534.5,44.0,0.95,19.5,143.0,207.42,148.01
2017,10,28,16,30,454.0,37.0,0.9,18.0,97.0,151.64,100.73
2017,10,28,16,45,311.5,25.5,0.9,17.0,58.5,88.68,47.8
2017,10,28,17,0,169.0,14.0,0.9,16.0,20.0,34.11,0.0
2017,10,28,17,15,84.5,7.0,0.85,15.5,10.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,11.0,0.45,11.0,11.0,10.81,0.0
2017,10,29,7,0,0.0,22.0,0.4,11.0,22.0,21.24,10.44
2017,10,29,7,15,0.0,40.5,0.35,11.0,40.5,39.94,27.91
2017,10,29,7,30,0.0,59.0,0.3,11.0,59.0,58.57,44.38
2017,10,29,7,45,4.0,77.5,0.25,11.5,78.5,78.51,61.53
2017,10,29,8,0,8.0,96.0,0.2,12.0,98.0,98.86,78.7
2017,10,29,8,15,13.5,113.0,0.2,12.5,117.0,118.68,95.09
2017,10,29,8,30,19.0,130.0,0.2,13.0,136.0,139.04,111.63
2017,10,29,8,45,104.5,155.0,0.2,13.5,198.5,220.8,178.33
2017,10,29,9,0,190.0,180.0,0.2,14.0,261.0,301.18,241.75
2017,10,29,9,15,198.0,196.5,0.25,14.0,287.5,331.23,264.58
2017,10,29,9,30,206.0,213.0,0.3,14.0,314.0,361.39,287.63
2017,10,29,9,45,144.5,226.0,0.35,14.5,299.5,340.48,269.63
2017,10,29,10,0,83.0,239.0,0.4,15.0,285.0,308.04,242.95
2017,10,29,10,15,43.0,208.5,0.45,15.5,232.5,246.59,194.32
2017,10,29,10,30,3.0,178.0,0.5,16.0,180.0,178.39,139.52
2017,10,29,10,45,41.0,227.0,0.55,16.5,252.5,266.47,209.56
2017,10,29,11,0,79.0,276.0,0.6,17.0,325.0,351.15,273.92
2017,10,29,11,15,61.0,270.0,0.65,17.0,308.5,330.67,257.33
2017,10,29,11,30,43.0,264.0,0.7,17.0,292.0,309.75,241.13
2017,10,29,11,45,21.5,215.5,0.8,17.0,229.5,232.0,181.21
2017,10,29,12,0,0.0,167.0,0.9,17.0,167.0,164.42,127.87
2017,10,29,12,15,99.5,229.0,0.9,17.0,291.0,325.32,256.96
2017,10,29,12,30,199.0,291.0,0.9,17.0,415.0,473.31,368.97
2017,10,29,12,45,391.5,235.0,0.95,17.0,472.0,569.17,443.43
2017,10,29,13,0,584.0,179.0,1.0,17.0,529.0,659.12,511.95
2017,10,29,13,15,710.5,139.0,1.0,17.0,549.0,703.16,544.85
2017,10,29,13,30,837.0,99.0,1.0,17.0,569.0,732.45,565.86
2017,10,29,13,45,823.0,97.0,1.05,17.0,540.0,698.06,542.76
2017,10,29,14,0,809.0,95.0,1.1,17.0,511.0,661.61,518.0
2017,10,29,14,15,790.5,92.5,1.05,17.0,476.0,619.89,487.2
2017,10,29,14,30,772.0,90.0,1.0,17.0,441.0,576.91,454.88
2017,10,29,14,45,746.0,86.5,1.0,17.0,400.5,529.34,418.69
2017,10,29,15,0,720.0,83.0,1.0,17.0,360.0,480.02,380.19
2017,10,29,15,15,683.0,78.0,0.95,16.5,315.5,424.06,335.84
2017,10,29,15,30,646.0,73.0,0.9,16.0,271.0,369.8,291.39
2017,10,29,15,45,592.0,66.5,0.85,16.0,225.0,309.44,240.44
2017,10,29,16,0,538.0,60.0,0.8,16.0,179.0,253.27,191.78
2017,10,29,16,15,451.0,51.0,0.8,15.0,133.5,189.81,138.18
2017,10,29,16,30,364.0,42.0,0.8,14.0,88.0,134.98,91.6
2017,10,29,16,45,225.5,28.0,0.8,13.5,52.5,74.95,40.16
2017,10,29,17,0,87.0,14.0,0.8,13.0,17.0,24.03,0.0
2017,10,29,17,15,43.5,7.0,0.8,12.5,8.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,6,45,12.5,14.0,1.55,11.0,15.0,15.26,0.0
2017,10,30,7,0,25.0,28.0,1.6,11.0,30.0,33.21,17.84
2017,10,30,7,15,52.0,47.0,1.55,11.0,55.0,63.19,45.23
2017,10,30,7,30,79.0,66.0,1.5,11.0,80.0,93.73,71.76
2017,10,30,7,45,95.0,86.5,1.5,11.5,108.0,125.05,99.11
2017,10,30,8,0,111.0,107.0,1.5,12.0,136.0,157.89,127.4
2017,10,30,8,15,125.0,124.5,1.45,12.0,163.5,187.91,153.13
2017,10,30,8,30,139.0,142.0,1.4,12.0,191.0,219.1,179.38
2017,10,30,8,45,160.5,160.0,1.4,12.5,223.0,255.84,209.41
2017,10,30,9,0,182.0,178.0,1.4,13.0,255.0,294.11,240.06
2017,10,30,9,15,142.0,195.0,1.4,13.0,258.0,295.25,240.1
2017,10,30,9,30,102.0,212.0,1.4,13.0,261.0,286.56,232.17
2017,10,30,9,45,294.0,199.5,1.4,13.5,354.5,418.93,339.45
2017,10,30,10,0,486.0,187.0,1.4,14.0,448.0,557.15,446.1
2017,10,30,10,15,538.0,178.0,1.4,14.0,479.5,598.48,476.54
2017,10,30,10,30,590.0,169.0,1.4,14.0,511.0,643.53,510.07
2017,10,30,10,45,620.0,165.5,1.4,14.5,534.0,674.73,531.73
2017,10,30,11,0,650.0,162.0,1.4,15.0,557.0,704.44,552.16
2017,10,30,11,15,769.5,126.5,1.4,15.0,601.5,768.34,597.62
2017,10,30,11,30,889.0,91.0,1.4,15.0,646.0,823.24,634.99
2017,10,30,11,45,892.0,89.5,1.45,15.0,648.0,827.27,637.59
2017,10,30,12,0,895.0,88.0,1.5,15.0,650.0,827.88,638.56
2017,10,30,12,15,697.0,153.0,1.5,15.0,588.0,745.05,580.53
2017,10,30,12,30,499.0,218.0,1.5,15.0,526.0,648.72,508.23
2017,10,30,12,45,682.5,154.5,1.55,15.0,565.5,721.18,566.42
2017,10,30,13,0,866.0,91.0,1.6,15.0,605.0,778.57,607.74
2017,10,30,13,15,857.0,89.5,1.6,15.0,583.5,753.4,589.94
2017,10,30,13,30,848.0,88.0,1.6,15.0,562.0,725.48,571.02
2017,10,30,13,45,840.5,84.5,1.65,15.0,534.0,693.78,549.7
2017,10,30,14,0,833.0,81.0,1.7,15.0,506.0,659.64,526.24
2017,10,30,14,15,816.5,79.0,1.7,14.5,471.5,619.14,496.83
2017,10,30,14,30,800.0,77.0,1.7,14.0,437.0,577.2,465.52
2017,10,30,14,45,779.0,73.5,1.75,14.0,397.5,529.87,428.58
2017,10,30,15,0,758.0,70.0,1.8,14.0,358.0,482.02,390.09
2017,10,30,15,15,724.5,66.0,1.75,14.0,314.5,427.43,344.72
2017,10,30,15,30,691.0,62.0,1.7,14.0,271.0,374.09,299.05
2017,10,30,15,45,642.0,56.5,1.7,14.0,225.5,316.05,248.56
2017,10,30,16,0,593.0,51.0,1.7,14.0,180.0,260.46,198.94
