Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,16,15,509.5,43.5,1.55,13.5,134.5,197.11,143.53
2017,10,30,16,30,426.0,36.0,1.4,13.0,89.0,142.0,95.22
2017,10,30,16,45,213.0,26.5,1.3,12.5,53.0,70.25,35.75
2017,10,30,17,0,0.0,17.0,1.2,12.0,17.0,16.71,0.0
2017,10,30,17,15,0.0,8.5,1.15,12.0,8.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,6,45,123.5,14.0,0.65,11.0,23.5,28.33,0.0
2017,10,31,7,0,247.0,28.0,0.6,11.0,47.0,78.25,40.98
2017,10,31,7,15,355.5,39.5,0.6,11.5,89.0,130.45,89.13
2017,10,31,7,30,464.0,51.0,0.6,12.0,131.0,193.16,142.22
2017,10,31,7,45,310.0,78.0,0.65,12.5,138.5,194.68,151.33
2017,10,31,8,0,156.0,105.0,0.7,13.0,146.0,172.89,138.07
2017,10,31,8,15,176.5,121.5,0.7,13.0,175.5,206.75,167.12
2017,10,31,8,30,197.0,138.0,0.7,13.0,205.0,242.29,196.77
2017,10,31,8,45,346.5,133.5,0.75,13.0,270.0,334.97,272.32
2017,10,31,9,0,496.0,129.0,0.8,13.0,335.0,429.56,347.7
2017,10,31,9,15,409.5,161.0,0.8,13.5,341.5,431.93,347.46
2017,10,31,9,30,323.0,193.0,0.8,14.0,348.0,419.96,336.43
2017,10,31,9,45,311.0,209.5,0.8,14.5,367.0,440.79,351.31
2017,10,31,10,0,299.0,226.0,0.8,15.0,386.0,459.92,364.27
2017,10,31,10,15,285.0,240.0,0.75,15.0,398.0,473.16,372.98
2017,10,31,10,30,271.0,254.0,0.7,15.0,410.0,484.75,380.35
2017,10,31,10,45,577.0,173.5,0.65,15.5,518.0,644.86,502.13
2017,10,31,11,0,883.0,93.0,0.6,16.0,626.0,801.16,608.7
2017,10,31,11,15,886.5,93.5,0.55,16.5,636.0,814.52,612.94
2017,10,31,11,30,890.0,94.0,0.5,17.0,646.0,824.56,617.11
2017,10,31,11,45,895.0,92.0,0.5,17.5,648.5,829.63,619.03
2017,10,31,12,0,900.0,90.0,0.5,18.0,651.0,831.27,618.88
2017,10,31,12,15,898.0,90.0,0.4,18.0,645.0,826.05,613.7
2017,10,31,12,30,896.0,90.0,0.3,18.0,639.0,817.42,606.55
2017,10,31,12,45,891.0,89.0,0.25,18.5,624.5,801.94,594.9
2017,10,31,13,0,886.0,88.0,0.2,19.0,610.0,783.26,581.42
2017,10,31,13,15,877.5,87.0,0.2,19.0,588.5,758.87,566.15
2017,10,31,13,30,869.0,86.0,0.2,19.0,567.0,735.75,551.79
2017,10,31,13,45,856.0,84.0,0.25,19.0,538.0,701.41,530.43
2017,10,31,14,0,843.0,82.0,0.3,19.0,509.0,664.86,507.14
2017,10,31,14,15,825.5,80.0,0.35,19.0,473.5,623.48,478.74
2017,10,31,14,30,808.0,78.0,0.4,19.0,438.0,580.69,448.5
2017,10,31,14,45,781.0,75.0,0.45,19.0,397.5,530.32,411.73
2017,10,31,15,0,754.0,72.0,0.5,19.0,357.0,479.9,373.66
2017,10,31,15,15,718.5,68.0,0.55,18.5,312.5,424.64,331.16
2017,10,31,15,30,683.0,64.0,0.6,18.0,268.0,372.18,289.02
2017,10,31,15,45,626.5,58.5,0.7,17.5,221.5,310.65,238.55
2017,10,31,16,0,570.0,53.0,0.8,17.0,175.0,253.51,189.93
2017,10,31,16,15,484.5,44.5,0.85,16.0,130.0,189.97,136.19
2017,10,31,16,30,399.0,36.0,0.9,15.0,85.0,134.94,89.17
2017,10,31,16,45,253.0,23.5,0.95,14.5,49.5,72.97,33.79
2017,10,31,17,0,107.0,11.0,1.0,14.0,14.0,22.97,0.0
2017,10,31,17,15,53.5,5.5,1.05,13.5,7.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,6,45,97.5,13.5,0.65,11.0,21.0,24.58,0.0
2017,11,1,7,0,195.0,27.0,0.6,11.0,42.0,67.13,33.23
2017,11,1,7,15,298.5,40.0,0.5,11.5,81.5,116.74,79.67
2017,11,1,7,30,402.0,53.0,0.4,12.0,121.0,176.78,130.15
2017,11,1,7,45,473.0,62.0,0.35,12.5,165.5,231.98,177.74
2017,11,1,8,0,544.0,71.0,0.3,13.0,210.0,293.64,229.81
2017,11,1,8,15,589.5,77.0,0.25,13.5,254.5,347.1,274.33
2017,11,1,8,30,635.0,83.0,0.2,14.0,299.0,403.52,319.6
2017,11,1,8,45,668.5,87.5,0.2,15.0,340.5,454.59,358.9
2017,11,1,9,0,702.0,92.0,0.2,16.0,382.0,506.73,397.49
2017,11,1,9,15,725.0,95.5,0.2,16.0,418.5,552.13,431.32
2017,11,1,9,30,748.0,99.0,0.2,16.0,455.0,597.05,463.96
2017,11,1,9,45,784.0,95.0,0.25,16.5,490.0,639.49,494.16
2017,11,1,10,0,820.0,91.0,0.3,17.0,525.0,683.52,524.25
2017,11,1,10,15,830.5,92.5,0.35,17.0,549.5,714.29,544.76
2017,11,1,10,30,841.0,94.0,0.4,17.0,574.0,742.61,563.74
2017,11,1,10,45,850.0,94.5,0.5,17.5,592.0,766.02,579.16
2017,11,1,11,0,859.0,95.0,0.6,18.0,610.0,786.56,592.73
2017,11,1,11,15,862.5,95.5,0.65,18.0,619.5,799.73,601.73
2017,11,1,11,30,866.0,96.0,0.7,18.0,629.0,809.64,608.76
2017,11,1,11,45,868.0,95.5,0.75,18.5,631.0,813.9,611.03
2017,11,1,12,0,870.0,95.0,0.8,19.0,633.0,814.8,611.24
2017,11,1,12,15,867.5,95.0,0.8,19.0,627.0,809.27,607.67
2017,11,1,12,30,865.0,95.0,0.8,19.0,621.0,800.42,602.08
2017,11,1,12,45,852.0,97.0,0.85,19.0,605.5,782.37,591.18
2017,11,1,13,0,839.0,99.0,0.9,19.0,590.0,761.41,578.39
2017,11,1,13,15,830.0,97.5,0.95,19.0,568.5,736.82,563.06
2017,11,1,13,30,821.0,96.0,1.0,19.0,547.0,709.58,545.79
2017,11,1,13,45,808.0,94.0,1.05,19.0,519.0,676.52,524.24
2017,11,1,14,0,795.0,92.0,1.1,19.0,491.0,641.41,499.97
2017,11,1,14,15,776.5,89.0,1.1,18.5,456.5,599.88,470.61
2017,11,1,14,30,758.0,86.0,1.1,18.0,422.0,557.16,439.56
2017,11,1,14,45,733.5,82.5,1.15,18.0,382.5,511.28,404.65
2017,11,1,15,0,709.0,79.0,1.2,18.0,343.0,463.64,367.32
2017,11,1,15,15,672.0,74.0,1.2,17.5,299.5,408.65,323.53
2017,11,1,15,30,635.0,69.0,1.2,17.0,256.0,355.39,279.62
2017,11,1,15,45,582.0,62.5,1.2,17.0,211.0,296.57,229.6
2017,11,1,16,0,529.0,56.0,1.2,17.0,166.0,241.85,181.85
2017,11,1,16,15,443.0,46.5,1.15,16.0,122.5,179.49,128.89
2017,11,1,16,30,357.0,37.0,1.1,15.0,79.0,125.73,82.95
2017,11,1,16,45,220.0,23.5,1.1,14.5,45.5,66.45,28.21
2017,11,1,17,0,83.0,10.0,1.1,14.0,12.0,19.08,0.0
2017,11,1,17,15,41.5,5.0,1.1,13.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,6,45,93.5,13.5,0.45,12.0,20.0,23.93,0.0
2017,11,2,7,0,187.0,27.0,0.5,12.0,40.0,65.03,29.76
2017,11,2,7,15,292.5,40.0,0.5,12.0,79.0,114.89,77.85
2017,11,2,7,30,398.0,53.0,0.5,12.0,118.0,174.68,128.35
2017,11,2,7,45,468.5,61.5,0.5,12.5,162.5,228.82,175.32
2017,11,2,8,0,539.0,70.0,0.5,13.0,207.0,289.32,226.92
2017,11,2,8,15,585.0,76.5,0.5,13.0,250.5,343.12,272.82
2017,11,2,8,30,631.0,83.0,0.5,13.0,294.0,399.94,319.84
2017,11,2,8,45,665.0,87.0,0.5,13.5,335.0,450.42,360.0
2017,11,2,9,0,699.0,91.0,0.5,14.0,376.0,502.0,399.67
2017,11,2,9,15,721.5,94.5,0.55,14.5,412.5,546.87,433.55
2017,11,2,9,30,744.0,98.0,0.6,15.0,449.0,591.23,466.19
2017,11,2,9,45,757.5,101.5,0.65,15.5,479.5,628.77,493.05
2017,11,2,10,0,771.0,105.0,0.7,16.0,510.0,664.64,518.2
2017,11,2,10,15,782.5,107.0,0.7,16.0,534.5,693.13,537.54
2017,11,2,10,30,794.0,109.0,0.7,16.0,559.0,721.67,556.42
2017,11,2,10,45,803.5,109.5,0.75,16.5,576.5,744.61,570.99
2017,11,2,11,0,813.0,110.0,0.8,17.0,594.0,764.85,583.75
2017,11,2,11,15,424.0,179.5,0.8,17.0,432.5,543.11,422.38
2017,11,2,11,30,35.0,249.0,0.8,17.0,271.0,287.12,222.91
2017,11,2,11,45,35.0,250.0,0.85,17.0,272.0,288.29,225.46
2017,11,2,12,0,35.0,251.0,0.9,17.0,273.0,289.4,226.43
2017,11,2,12,15,141.5,263.0,0.9,17.0,349.0,396.07,310.84
2017,11,2,12,30,248.0,275.0,0.9,17.0,425.0,492.4,384.19
2017,11,2,12,45,243.5,270.5,0.95,17.5,415.0,481.09,374.68
2017,11,2,13,0,239.0,266.0,1.0,18.0,405.0,469.04,365.62
2017,11,2,13,15,237.5,256.0,1.0,18.0,390.0,452.36,353.68
2017,11,2,13,30,236.0,246.0,1.0,18.0,375.0,434.96,341.16
2017,11,2,13,45,234.5,233.0,1.05,18.0,355.5,413.51,325.76
2017,11,2,14,0,233.0,220.0,1.1,18.0,336.0,391.44,309.69
2017,11,2,14,15,229.0,205.0,1.1,17.5,312.0,364.97,290.34
2017,11,2,14,30,225.0,190.0,1.1,17.0,288.0,338.16,270.35
2017,11,2,14,45,220.0,172.0,1.1,17.0,261.0,307.16,246.18
2017,11,2,15,0,215.0,154.0,1.1,17.0,234.0,281.42,225.62
2017,11,2,15,15,205.5,135.5,1.05,17.0,204.0,247.14,197.69
2017,11,2,15,30,196.0,117.0,1.0,17.0,174.0,213.32,169.57
2017,11,2,15,45,176.0,98.0,1.0,17.0,142.5,175.56,137.77
2017,11,2,16,0,156.0,79.0,1.0,17.0,111.0,139.54,106.88
2017,11,2,16,15,125.5,60.0,0.9,16.5,81.5,102.51,75.32
2017,11,2,16,30,95.0,41.0,0.8,16.0,52.0,68.55,46.15
2017,11,2,16,45,47.5,20.5,0.75,15.5,26.0,31.22,10.42
2017,11,2,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,4.0,1.1,11.5,4.0,3.93,0.0
2017,11,3,7,0,0.0,8.0,1.1,12.0,8.0,7.71,0.0
2017,11,3,7,15,0.0,16.5,1.15,12.5,16.5,15.91,7.45
2017,11,3,7,30,0.0,25.0,1.2,13.0,25.0,24.12,14.77
2017,11,3,7,45,0.0,34.5,1.25,13.5,34.5,33.31,22.8
2017,11,3,8,0,0.0,44.0,1.3,14.0,44.0,42.5,30.73
2017,11,3,8,15,0.0,53.5,1.3,14.0,53.5,51.69,38.62
2017,11,3,8,30,0.0,63.0,1.3,14.0,63.0,60.89,46.4
2017,11,3,8,45,0.0,65.5,1.35,14.5,65.5,63.31,48.27
2017,11,3,9,0,0.0,68.0,1.4,15.0,68.0,65.73,50.1
2017,11,3,9,15,0.0,72.5,1.4,15.5,72.5,70.09,53.52
2017,11,3,9,30,0.0,77.0,1.4,16.0,77.0,74.46,56.91
2017,11,3,9,45,0.0,109.5,1.45,16.5,109.5,106.8,83.34
2017,11,3,10,0,0.0,142.0,1.5,17.0,142.0,139.77,109.79
2017,11,3,10,15,0.0,106.0,1.5,17.0,106.0,103.08,79.71
2017,11,3,10,30,0.0,70.0,1.5,17.0,70.0,67.7,50.64
2017,11,3,10,45,0.0,79.5,1.55,17.0,79.5,76.91,58.2
2017,11,3,11,0,0.0,89.0,1.6,17.0,89.0,86.12,65.68
2017,11,3,11,15,0.0,93.5,1.6,17.0,93.5,90.52,69.21
2017,11,3,11,30,0.0,98.0,1.6,17.0,98.0,94.98,72.81
2017,11,3,11,45,11.5,165.5,1.6,17.0,172.5,172.3,135.66
2017,11,3,12,0,23.0,233.0,1.6,17.0,247.0,251.88,198.67
2017,11,3,12,15,14.0,210.0,1.6,17.0,219.0,220.46,173.44
2017,11,3,12,30,5.0,187.0,1.6,17.0,191.0,189.37,148.7
2017,11,3,12,45,2.5,172.0,1.6,17.0,174.0,171.95,134.93
2017,11,3,13,0,0.0,157.0,1.6,17.0,157.0,154.69,121.19
2017,11,3,13,15,0.0,110.0,1.6,17.0,110.0,107.04,82.82
2017,11,3,13,30,0.0,63.0,1.6,17.0,63.0,60.91,45.12
2017,11,3,13,45,0.0,101.0,1.6,17.0,101.0,98.14,75.97
2017,11,3,14,0,0.0,139.0,1.6,17.0,139.0,136.96,107.79
2017,11,3,14,15,0.0,77.5,1.55,16.5,77.5,74.94,57.13
2017,11,3,14,30,0.0,16.0,1.5,16.0,16.0,15.44,7.45
2017,11,3,14,45,0.0,38.5,1.45,16.0,38.5,37.18,25.92
2017,11,3,15,0,0.0,61.0,1.4,16.0,61.0,58.95,44.34
2017,11,3,15,15,0.0,53.0,1.3,15.5,53.0,51.2,37.94
2017,11,3,15,30,0.0,45.0,1.2,15.0,45.0,43.46,31.47
2017,11,3,15,45,0.0,37.0,1.15,15.0,37.0,35.72,24.83
2017,11,3,16,0,0.0,29.0,1.1,15.0,29.0,27.99,18.12
2017,11,3,16,15,0.0,21.0,1.0,14.5,21.0,20.26,11.38
2017,11,3,16,30,0.0,13.0,0.9,14.0,13.0,12.53,4.55
2017,11,3,16,45,0.0,6.5,0.85,13.5,6.5,6.26,0.0
2017,11,3,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,5.0,0.8,13.0,5.0,4.91,0.0
2017,11,4,7,0,0.0,10.0,0.8,13.0,10.0,9.64,0.0
2017,11,4,7,15,0.0,21.5,0.85,13.0,21.5,20.75,11.32
2017,11,4,7,30,0.0,33.0,0.9,13.0,33.0,31.87,21.27
2017,11,4,7,45,0.0,46.0,1.0,13.0,46.0,44.5,32.35
2017,11,4,8,0,0.0,59.0,1.1,13.0,59.0,57.37,43.53
2017,11,4,8,15,0.0,72.0,1.15,13.0,72.0,70.27,54.57
2017,11,4,8,30,0.0,85.0,1.2,13.0,85.0,83.19,65.48
2017,11,4,8,45,0.0,107.5,1.25,13.0,107.5,106.0,84.55
2017,11,4,9,0,0.0,130.0,1.3,13.0,130.0,128.95,103.46
2017,11,4,9,15,5.0,146.5,1.25,13.5,149.0,148.64,119.31
2017,11,4,9,30,10.0,163.0,1.2,14.0,168.0,168.76,135.31
2017,11,4,9,45,5.0,145.5,1.15,14.5,148.0,147.02,116.9
2017,11,4,10,0,0.0,128.0,1.1,15.0,128.0,125.48,98.79
2017,11,4,10,15,0.0,103.5,1.05,15.0,103.5,100.59,78.28
2017,11,4,10,30,0.0,79.0,1.0,15.0,79.0,76.42,58.28
2017,11,4,10,45,0.0,76.0,0.95,15.5,76.0,73.51,55.74
2017,11,4,11,0,0.0,73.0,0.9,16.0,73.0,70.61,53.18
2017,11,4,11,15,0.0,115.0,0.9,16.0,115.0,111.97,86.99
2017,11,4,11,30,0.0,157.0,0.9,16.0,157.0,154.51,121.16
2017,11,4,11,45,80.5,220.5,0.9,16.5,269.0,291.97,231.62
2017,11,4,12,0,161.0,284.0,0.9,17.0,381.0,435.32,340.5
2017,11,4,12,15,160.5,281.0,0.95,17.0,377.5,430.94,336.36
2017,11,4,12,30,160.0,278.0,1.0,17.0,374.0,426.0,333.07
2017,11,4,12,45,219.5,265.0,1.05,17.0,393.0,455.39,357.15
2017,11,4,13,0,279.0,252.0,1.1,17.0,412.0,490.78,385.03
2017,11,4,13,15,287.0,240.5,1.15,16.5,399.5,478.43,377.08
2017,11,4,13,30,295.0,229.0,1.2,16.0,387.0,464.73,368.39
2017,11,4,13,45,157.5,206.0,1.25,16.0,290.0,329.38,263.02
2017,11,4,14,0,20.0,183.0,1.3,16.0,193.0,196.29,155.86
2017,11,4,14,15,105.5,183.0,1.35,15.5,229.5,262.24,211.63
2017,11,4,14,30,191.0,183.0,1.4,15.0,266.0,309.44,250.72
2017,11,4,14,45,184.5,167.0,1.5,15.0,241.0,281.23,228.01
2017,11,4,15,0,178.0,151.0,1.6,15.0,216.0,253.13,205.31
2017,11,4,15,15,421.0,106.0,1.65,14.5,232.5,319.17,258.59
2017,11,4,15,30,664.0,61.0,1.7,14.0,249.0,353.79,282.35
2017,11,4,15,45,612.0,55.0,1.75,14.0,204.0,295.13,230.7
2017,11,4,16,0,560.0,49.0,1.8,14.0,159.0,240.43,181.73
2017,11,4,16,15,469.0,40.5,1.75,13.5,115.5,177.05,126.65
2017,11,4,16,30,378.0,32.0,1.7,13.0,72.0,122.78,79.02
2017,11,4,16,45,189.0,16.0,1.65,12.5,36.0,51.11,11.21
2017,11,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,6,45,136.5,10.5,1.15,7.5,19.0,25.1,0.0
2017,11,5,7,0,273.0,21.0,1.1,8.0,38.0,70.62,19.79
2017,11,5,7,15,395.0,31.0,1.15,8.5,79.0,126.33,83.03
2017,11,5,7,30,517.0,41.0,1.2,9.0,120.0,191.53,139.54
2017,11,5,7,45,581.5,48.0,1.25,10.0,165.5,247.34,189.7
2017,11,5,8,0,646.0,55.0,1.3,11.0,211.0,308.79,243.8
2017,11,5,8,15,690.5,59.5,1.3,11.0,256.5,362.86,291.83
2017,11,5,8,30,735.0,64.0,1.3,11.0,302.0,420.99,341.72
2017,11,5,8,45,763.0,68.0,1.35,11.5,344.0,472.36,384.38
2017,11,5,9,0,791.0,72.0,1.4,12.0,386.0,524.07,425.93
2017,11,5,9,15,609.5,117.5,1.35,12.0,373.0,499.7,406.12
2017,11,5,9,30,428.0,163.0,1.3,12.0,360.0,455.39,370.06
2017,11,5,9,45,364.0,188.5,1.3,12.5,364.0,448.41,363.39
2017,11,5,10,0,300.0,214.0,1.3,13.0,368.0,443.63,357.58
2017,11,5,10,15,296.0,226.5,1.3,13.0,384.0,462.52,371.68
2017,11,5,10,30,292.0,239.0,1.3,13.0,400.0,480.21,384.53
2017,11,5,10,45,337.0,237.5,1.3,13.5,429.5,517.89,412.89
2017,11,5,11,0,382.0,236.0,1.3,14.0,459.0,555.85,440.88
2017,11,5,11,15,380.5,241.0,1.3,14.0,466.5,564.64,446.78
2017,11,5,11,30,379.0,246.0,1.3,14.0,474.0,571.95,451.87
2017,11,5,11,45,648.0,164.5,1.3,14.0,554.0,708.55,557.53
2017,11,5,12,0,917.0,83.0,1.3,14.0,634.0,822.44,637.34
2017,11,5,12,15,915.0,82.5,1.3,14.0,628.0,816.65,632.05
2017,11,5,12,30,913.0,82.0,1.3,14.0,622.0,807.41,625.98
2017,11,5,12,45,906.0,82.0,1.35,14.5,607.5,791.5,614.87
2017,11,5,13,0,899.0,82.0,1.4,15.0,593.0,772.41,601.65
2017,11,5,13,15,890.5,81.0,1.4,14.5,571.5,748.04,586.38
2017,11,5,13,30,882.0,80.0,1.4,14.0,550.0,720.84,569.04
2017,11,5,13,45,870.0,78.0,1.4,14.0,521.5,691.24,548.8
2017,11,5,14,0,858.0,76.0,1.4,14.0,493.0,655.35,523.03
2017,11,5,14,15,840.0,74.0,1.4,14.0,457.5,613.67,491.71
2017,11,5,14,30,822.0,72.0,1.4,14.0,422.0,570.59,458.57
2017,11,5,14,45,796.5,69.0,1.45,14.0,382.0,521.16,419.95
2017,11,5,15,0,771.0,66.0,1.5,14.0,342.0,471.53,379.91
2017,11,5,15,15,734.0,62.0,1.45,13.5,297.5,415.63,333.89
2017,11,5,15,30,697.0,58.0,1.4,13.0,253.0,361.26,287.57
2017,11,5,15,45,640.0,52.5,1.4,13.0,207.0,299.86,234.06
2017,11,5,16,0,583.0,47.0,1.4,13.0,161.0,244.28,184.24
2017,11,5,16,15,490.0,39.0,1.3,12.0,116.5,180.0,128.52
2017,11,5,16,30,397.0,31.0,1.2,11.0,72.0,125.01,79.95
2017,11,5,16,45,198.5,15.5,1.2,10.5,36.0,51.41,6.8
2017,11,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,6,6,45,103.5,11.0,0.6,10.0,16.5,21.81,0.0
2017,11,6,7,0,207.0,22.0,0.6,10.0,33.0,60.06,11.1
2017,11,6,7,15,328.5,33.0,0.55,10.5,72.0,113.3,73.68
2017,11,6,7,30,450.0,44.0,0.5,11.0,111.0,175.57,126.63
2017,11,6,7,45,526.0,51.0,0.45,11.5,156.0,231.47,175.48
2017,11,6,8,0,602.0,58.0,0.4,12.0,201.0,294.21,229.29
2017,11,6,8,15,649.0,63.0,0.4,12.0,245.5,348.98,276.55
2017,11,6,8,30,696.0,68.0,0.4,12.0,290.0,406.74,324.82
2017,11,6,8,45,732.0,70.5,0.4,12.5,332.5,457.22,365.45
2017,11,6,9,0,768.0,73.0,0.4,13.0,375.0,510.3,406.61
2017,11,6,9,15,790.5,76.0,0.35,13.0,412.0,556.68,441.6
2017,11,6,9,30,813.0,79.0,0.3,13.0,449.0,602.36,474.98
2017,11,6,9,45,830.5,80.0,0.3,13.5,481.0,641.49,502.45
2017,11,6,10,0,848.0,81.0,0.3,14.0,513.0,678.95,527.67
2017,11,6,10,15,859.0,82.5,0.3,14.0,537.5,710.44,548.32
2017,11,6,10,30,870.0,84.0,0.3,14.0,562.0,739.44,567.17
2017,11,6,10,45,487.5,174.0,0.35,14.5,443.5,567.97,441.2
2017,11,6,11,0,105.0,264.0,0.4,15.0,325.0,357.79,278.79
2017,11,6,11,15,499.0,175.5,0.45,15.0,471.5,591.81,463.61
2017,11,6,11,30,893.0,87.0,0.5,15.0,618.0,802.11,611.15
2017,11,6,11,45,897.0,86.0,0.6,15.5,620.5,807.4,611.98
2017,11,6,12,0,901.0,85.0,0.7,16.0,623.0,809.27,613.76
2017,11,6,12,15,899.5,84.5,0.75,16.0,617.0,803.97,611.11
2017,11,6,12,30,898.0,84.0,0.8,16.0,611.0,795.26,606.35
2017,11,6,12,45,680.5,145.0,0.85,16.0,539.5,694.38,537.1
2017,11,6,13,0,463.0,206.0,0.9,16.0,468.0,584.14,455.59
2017,11,6,13,15,464.0,197.0,0.9,16.0,451.0,565.86,443.82
2017,11,6,13,30,465.0,188.0,0.9,16.0,434.0,545.81,429.63
2017,11,6,13,45,669.0,128.5,0.9,16.0,461.5,610.36,480.82
2017,11,6,14,0,873.0,69.0,0.9,16.0,489.0,651.17,512.74
2017,11,6,14,15,436.5,97.0,0.9,16.0,307.0,389.21,312.51
2017,11,6,14,30,0.0,125.0,0.9,16.0,125.0,123.41,96.66
2017,11,6,14,45,396.0,92.5,0.9,16.0,232.5,324.98,264.51
2017,11,6,15,0,792.0,60.0,0.9,16.0,340.0,473.44,377.2
2017,11,6,15,15,757.0,56.5,0.9,15.5,296.0,418.31,330.94
2017,11,6,15,30,722.0,53.0,0.9,15.0,252.0,364.48,285.89
2017,11,6,15,45,665.5,48.5,0.9,15.0,206.0,303.41,233.32
2017,11,6,16,0,609.0,44.0,0.9,15.0,160.0,246.53,183.01
2017,11,6,16,15,517.5,36.5,0.9,14.0,115.5,182.03,127.68
2017,11,6,16,30,426.0,29.0,0.9,13.0,71.0,128.22,79.95
2017,11,6,16,45,213.0,14.5,0.95,12.5,35.5,51.92,1.09
2017,11,6,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,6,45,152.0,9.5,1.3,7.5,17.5,25.21,0.0
2017,11,7,7,0,304.0,19.0,1.3,8.0,35.0,71.49,5.67
2017,11,7,7,15,428.5,28.0,1.3,8.5,76.5,126.81,80.7
2017,11,7,7,30,553.0,37.0,1.3,9.0,118.0,192.71,138.59
2017,11,7,7,45,621.0,43.0,1.3,9.5,164.5,250.1,190.67
2017,11,7,8,0,689.0,49.0,1.3,10.0,211.0,313.29,246.98
2017,11,7,8,15,733.0,53.5,1.2,10.5,257.0,370.23,297.0
2017,11,7,8,30,777.0,58.0,1.1,11.0,303.0,429.67,347.1
2017,11,7,8,45,807.5,61.0,1.05,12.0,346.0,482.69,389.82
2017,11,7,9,0,838.0,64.0,1.0,13.0,389.0,536.17,431.01
2017,11,7,9,15,859.0,66.0,0.9,13.5,427.5,583.05,465.93
2017,11,7,9,30,880.0,68.0,0.8,14.0,466.0,625.64,496.37
2017,11,7,9,45,887.0,72.0,0.75,14.5,496.5,663.12,522.29
2017,11,7,10,0,894.0,76.0,0.7,15.0,527.0,698.16,544.85
2017,11,7,10,15,904.0,77.5,0.7,15.0,552.5,729.83,565.8
2017,11,7,10,30,914.0,79.0,0.7,15.0,578.0,758.85,584.79
2017,11,7,10,45,919.5,80.5,0.75,15.5,595.5,781.65,599.12
2017,11,7,11,0,925.0,82.0,0.8,16.0,613.0,801.29,611.36
2017,11,7,11,15,928.0,82.5,0.8,16.0,622.5,814.57,619.71
2017,11,7,11,30,931.0,83.0,0.8,16.0,632.0,824.41,625.91
2017,11,7,11,45,930.5,83.0,0.8,16.0,633.5,827.44,627.68
2017,11,7,12,0,930.0,83.0,0.8,16.0,635.0,826.93,627.3
2017,11,7,12,15,926.5,82.5,0.8,16.0,628.0,819.97,622.74
2017,11,7,12,30,923.0,82.0,0.8,16.0,621.0,809.54,616.05
2017,11,7,12,45,923.0,79.0,0.8,16.0,607.0,795.51,607.06
2017,11,7,13,0,923.0,76.0,0.8,16.0,593.0,778.06,595.86
2017,11,7,13,15,913.5,75.0,0.75,16.0,570.5,752.64,578.48
2017,11,7,13,30,904.0,74.0,0.7,16.0,548.0,724.36,559.21
2017,11,7,13,45,892.0,71.5,0.7,16.5,519.0,689.99,535.33
2017,11,7,14,0,880.0,69.0,0.7,17.0,490.0,653.3,509.1
2017,11,7,14,15,861.0,67.0,0.65,17.0,454.0,610.77,477.57
2017,11,7,14,30,842.0,65.0,0.6,17.0,418.0,569.87,446.45
2017,11,7,14,45,818.5,62.0,0.55,17.0,377.5,521.06,408.75
2017,11,7,15,0,795.0,59.0,0.5,17.0,337.0,471.84,369.7
2017,11,7,15,15,757.5,55.5,0.4,16.5,292.5,415.59,324.38
2017,11,7,15,30,720.0,52.0,0.3,16.0,248.0,360.87,278.83
2017,11,7,15,45,666.0,46.5,0.25,16.0,202.0,299.92,227.07
2017,11,7,16,0,612.0,41.0,0.2,16.0,156.0,242.99,177.41
2017,11,7,16,15,518.5,34.0,0.25,15.5,112.0,178.67,123.04
2017,11,7,16,30,425.0,27.0,0.3,15.0,68.0,123.48,74.61
2017,11,7,16,45,212.5,13.5,0.35,14.5,34.0,50.11,0.0
2017,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,8.0,0.75,11.5,8.0,7.86,0.0
2017,11,8,7,0,0.0,16.0,0.8,12.0,16.0,15.46,0.0
2017,11,8,7,15,23.5,33.0,0.8,12.0,36.5,39.26,24.72
2017,11,8,7,30,47.0,50.0,0.8,12.0,57.0,67.09,49.15
2017,11,8,7,45,57.5,69.5,0.85,12.5,80.5,90.48,69.69
2017,11,8,8,0,68.0,89.0,0.9,13.0,104.0,117.57,93.12
2017,11,8,8,15,75.0,107.5,0.95,13.0,127.5,143.0,115.05
2017,11,8,8,30,82.0,126.0,1.0,13.0,151.0,169.01,137.09
2017,11,8,8,45,85.5,143.0,1.05,13.5,173.0,192.08,156.04
2017,11,8,9,0,89.0,160.0,1.1,14.0,195.0,215.34,174.75
2017,11,8,9,15,116.5,177.5,1.1,14.0,227.5,259.22,210.31
2017,11,8,9,30,144.0,195.0,1.1,14.0,260.0,299.34,242.32
2017,11,8,9,45,141.5,209.5,1.15,14.5,277.0,318.15,256.29
2017,11,8,10,0,139.0,224.0,1.2,15.0,294.0,336.45,269.75
2017,11,8,10,15,88.5,222.0,1.2,15.0,267.5,294.34,235.41
2017,11,8,10,30,38.0,220.0,1.2,15.0,241.0,256.92,204.55
2017,11,8,10,45,34.0,222.5,1.3,15.5,242.0,257.03,204.24
2017,11,8,11,0,30.0,225.0,1.4,16.0,243.0,256.98,203.64
2017,11,8,11,15,25.0,222.0,1.45,16.0,237.0,242.04,191.68
2017,11,8,11,30,20.0,219.0,1.5,16.0,231.0,235.02,186.01
2017,11,8,11,45,12.5,202.5,1.55,16.0,210.5,211.75,167.38
2017,11,8,12,0,5.0,186.0,1.6,16.0,190.0,188.61,148.81
2017,11,8,12,15,2.5,174.5,1.6,16.0,176.5,174.73,137.72
2017,11,8,12,30,0.0,163.0,1.6,16.0,163.0,160.96,126.67
2017,11,8,12,45,20.5,196.0,1.65,16.0,207.5,211.01,167.66
2017,11,8,13,0,41.0,229.0,1.7,16.0,252.0,269.49,214.55
2017,11,8,13,15,37.5,218.5,1.7,16.0,239.0,254.88,202.92
2017,11,8,13,30,34.0,208.0,1.7,16.0,226.0,240.38,191.65
2017,11,8,13,45,17.0,163.5,1.7,16.0,172.5,173.99,138.38
2017,11,8,14,0,0.0,119.0,1.7,16.0,119.0,116.67,91.61
2017,11,8,14,15,6.0,134.5,1.65,16.0,137.0,136.69,108.49
2017,11,8,14,30,12.0,150.0,1.6,16.0,155.0,156.9,125.29
2017,11,8,14,45,8.5,136.0,1.6,16.0,139.5,140.44,111.91
2017,11,8,15,0,5.0,122.0,1.6,16.0,124.0,124.3,98.76
2017,11,8,15,15,2.5,106.0,1.55,15.5,107.0,106.82,84.52
2017,11,8,15,30,0.0,90.0,1.5,15.0,90.0,89.61,70.27
2017,11,8,15,45,0.0,73.0,1.5,15.0,73.0,72.49,55.72
2017,11,8,16,0,0.0,56.0,1.5,15.0,56.0,55.38,40.97
2017,11,8,16,15,0.0,39.5,1.4,14.5,39.5,38.77,26.57
2017,11,8,16,30,0.0,23.0,1.3,14.0,23.0,22.21,11.69
2017,11,8,16,45,0.0,11.5,1.25,14.0,11.5,11.09,0.0
2017,11,8,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.5,0.7,13.0,0.5,0.49,0.0
2017,11,9,7,0,0.0,1.0,0.7,13.0,1.0,0.96,0.0
2017,11,9,7,15,0.0,2.5,0.7,13.5,2.5,2.41,0.0
2017,11,9,7,30,0.0,4.0,0.7,14.0,4.0,3.85,0.0
2017,11,9,7,45,0.0,5.5,0.75,14.5,5.5,5.3,0.0
2017,11,9,8,0,0.0,7.0,0.8,15.0,7.0,6.75,0.12
2017,11,9,8,15,0.0,9.0,0.8,15.0,9.0,8.68,1.79
2017,11,9,8,30,0.0,11.0,0.8,15.0,11.0,10.61,3.46
2017,11,9,8,45,0.0,12.5,0.8,15.5,12.5,12.06,4.68
2017,11,9,9,0,0.0,14.0,0.8,16.0,14.0,13.51,5.88
2017,11,9,9,15,0.0,15.5,0.8,16.0,15.5,14.96,7.09
2017,11,9,9,30,0.0,17.0,0.8,16.0,17.0,16.41,8.29
2017,11,9,9,45,0.0,18.5,0.85,16.5,18.5,17.86,9.46
2017,11,9,10,0,0.0,20.0,0.9,17.0,20.0,19.31,10.63
2017,11,9,10,15,109.0,130.5,0.9,17.0,189.0,214.56,173.38
2017,11,9,10,30,218.0,241.0,0.9,17.0,358.0,418.31,331.36
2017,11,9,10,45,109.0,135.5,0.95,17.5,194.0,224.36,178.81
2017,11,9,11,0,0.0,30.0,1.0,18.0,30.0,28.98,18.4
2017,11,9,11,15,0.0,32.0,1.0,18.0,32.0,30.92,20.12
2017,11,9,11,30,0.0,34.0,1.0,18.0,34.0,32.86,21.71
2017,11,9,11,45,0.0,34.0,1.0,18.0,34.0,32.86,21.7
2017,11,9,12,0,0.0,34.0,1.0,18.0,34.0,32.86,21.7
2017,11,9,12,15,0.0,62.5,1.0,18.0,62.5,60.44,44.48
2017,11,9,12,30,0.0,91.0,1.0,18.0,91.0,88.06,67.07
2017,11,9,12,45,0.0,58.5,1.05,18.0,58.5,56.56,41.28
2017,11,9,13,0,0.0,26.0,1.1,18.0,26.0,25.12,15.31
2017,11,9,13,15,9.0,109.0,1.1,18.0,113.5,112.63,87.71
2017,11,9,13,30,18.0,192.0,1.1,18.0,201.0,204.89,161.82
2017,11,9,13,45,9.0,154.0,1.1,18.0,158.5,158.71,124.67
2017,11,9,14,0,0.0,116.0,1.1,18.0,116.0,113.64,88.36
2017,11,9,14,15,81.0,146.0,1.05,17.5,179.0,199.36,159.95
2017,11,9,14,30,162.0,176.0,1.0,17.0,242.0,283.47,227.71
2017,11,9,14,45,154.5,160.0,1.0,17.0,218.5,255.96,205.29
2017,11,9,15,0,147.0,144.0,1.0,17.0,195.0,228.73,183.33
2017,11,9,15,15,139.5,125.5,0.95,16.5,168.5,199.01,159.19
2017,11,9,15,30,132.0,107.0,0.9,16.0,142.0,169.73,134.83
2017,11,9,15,45,119.0,88.0,0.85,16.0,115.0,138.4,108.06
2017,11,9,16,0,106.0,69.0,0.8,16.0,88.0,108.17,81.83
2017,11,9,16,15,80.5,50.0,0.75,15.0,62.0,75.86,54.34
2017,11,9,16,30,55.0,31.0,0.7,14.0,36.0,45.92,27.74
2017,11,9,16,45,27.5,15.5,0.65,13.5,18.0,20.36,0.0
2017,11,9,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
