Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,9.5,0.8,12.0,9.5,9.34,0.0
2017,11,10,7,0,0.0,19.0,0.8,12.0,19.0,18.81,0.0
2017,11,10,7,15,103.5,33.0,0.75,12.5,47.0,61.13,37.8
2017,11,10,7,30,207.0,47.0,0.7,13.0,75.0,111.55,80.13
2017,11,10,7,45,240.0,63.0,0.7,13.5,107.5,150.04,114.04
2017,11,10,8,0,273.0,79.0,0.7,14.0,140.0,191.58,150.16
2017,11,10,8,15,294.0,94.5,0.7,14.0,173.0,225.56,180.02
2017,11,10,8,30,315.0,110.0,0.7,14.0,206.0,265.48,213.94
2017,11,10,8,45,330.0,124.0,0.7,14.5,237.0,301.94,243.83
2017,11,10,9,0,345.0,138.0,0.7,15.0,268.0,338.9,273.25
2017,11,10,9,15,575.0,104.0,0.7,15.5,346.0,456.51,365.96
2017,11,10,9,30,805.0,70.0,0.7,16.0,424.0,577.65,457.61
2017,11,10,9,45,587.0,131.0,0.75,16.5,399.0,533.61,421.02
2017,11,10,10,0,369.0,192.0,0.8,17.0,374.0,461.5,364.11
2017,11,10,10,15,184.5,162.0,0.85,17.0,253.0,308.89,246.3
2017,11,10,10,30,0.0,132.0,0.9,17.0,132.0,129.52,100.62
2017,11,10,10,45,0.0,142.5,0.95,17.0,142.5,140.16,109.62
2017,11,10,11,0,0.0,153.0,1.0,17.0,153.0,150.85,118.09
2017,11,10,11,15,11.5,187.0,1.05,17.0,193.5,194.84,153.47
2017,11,10,11,30,23.0,221.0,1.1,17.0,234.0,239.61,188.88
2017,11,10,11,45,31.5,230.5,1.15,17.0,248.5,264.71,208.53
2017,11,10,12,0,40.0,240.0,1.2,17.0,263.0,281.91,222.11
2017,11,10,12,15,40.5,238.0,1.2,17.0,261.5,279.99,220.6
2017,11,10,12,30,41.0,236.0,1.2,17.0,260.0,278.0,219.17
2017,11,10,12,45,26.5,214.5,1.25,17.0,230.0,235.24,185.61
2017,11,10,13,0,12.0,193.0,1.3,17.0,200.0,201.61,158.98
2017,11,10,13,15,187.0,198.5,1.3,16.5,295.0,347.6,279.2
2017,11,10,13,30,362.0,204.0,1.3,16.0,390.0,479.27,382.87
2017,11,10,13,45,260.5,204.5,1.3,16.0,334.5,402.64,321.79
2017,11,10,14,0,159.0,205.0,1.3,16.0,279.0,323.8,259.48
2017,11,10,14,15,127.5,189.0,1.25,16.0,245.5,282.02,226.62
2017,11,10,14,30,96.0,173.0,1.2,16.0,212.0,236.14,189.94
2017,11,10,14,45,403.5,121.0,1.2,16.0,261.5,357.32,289.19
2017,11,10,15,0,711.0,69.0,1.2,16.0,311.0,435.81,348.82
2017,11,10,15,15,671.0,64.5,1.1,15.5,268.5,382.88,304.11
2017,11,10,15,30,631.0,60.0,1.0,15.0,226.0,330.4,259.49
2017,11,10,15,45,577.5,53.0,0.95,15.0,183.0,272.74,209.45
2017,11,10,16,0,524.0,46.0,0.9,15.0,140.0,219.24,161.98
2017,11,10,16,15,422.5,37.5,0.85,14.5,98.5,156.56,108.6
2017,11,10,16,30,321.0,29.0,0.8,14.0,57.0,104.1,61.38
2017,11,10,16,45,160.5,14.5,0.8,13.5,28.5,41.84,0.0
2017,11,10,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,6,45,122.0,7.5,0.9,11.0,12.0,19.16,0.0
2017,11,11,7,0,244.0,15.0,0.9,11.0,24.0,50.7,0.0
2017,11,11,7,15,378.0,24.0,0.8,11.5,62.5,108.51,62.94
2017,11,11,7,30,512.0,33.0,0.7,12.0,101.0,172.54,119.81
2017,11,11,7,45,584.0,39.5,0.6,12.5,145.0,228.57,169.5
2017,11,11,8,0,656.0,46.0,0.5,13.0,189.0,290.91,223.58
2017,11,11,8,15,701.5,50.0,0.45,13.5,233.5,345.63,270.79
2017,11,11,8,30,747.0,54.0,0.4,14.0,278.0,403.04,318.38
2017,11,11,8,45,776.5,57.0,0.35,14.5,319.5,453.71,359.03
2017,11,11,9,0,806.0,60.0,0.3,15.0,361.0,504.85,398.36
2017,11,11,9,15,827.0,62.5,0.3,15.0,398.0,550.66,433.52
2017,11,11,9,30,848.0,65.0,0.3,15.0,435.0,592.34,464.77
2017,11,11,9,45,663.0,115.5,0.3,15.5,417.5,563.68,440.8
2017,11,11,10,0,478.0,166.0,0.3,16.0,400.0,512.13,400.24
2017,11,11,10,15,523.5,162.0,0.3,16.0,429.5,551.91,430.56
2017,11,11,10,30,569.0,158.0,0.3,16.0,459.0,591.92,459.48
2017,11,11,10,45,615.5,149.0,0.3,16.5,484.0,630.69,486.25
2017,11,11,11,0,662.0,140.0,0.3,17.0,509.0,665.35,509.8
2017,11,11,11,15,581.5,170.0,0.35,17.0,498.5,641.02,491.18
2017,11,11,11,30,501.0,200.0,0.4,17.0,488.0,617.04,473.26
2017,11,11,11,45,395.5,227.0,0.45,17.0,454.5,558.72,430.54
2017,11,11,12,0,290.0,254.0,0.5,17.0,421.0,507.81,392.41
2017,11,11,12,15,288.5,251.5,0.55,17.0,416.5,502.73,389.79
2017,11,11,12,30,287.0,249.0,0.6,17.0,412.0,496.56,385.86
2017,11,11,12,45,586.5,162.5,0.65,17.0,485.5,632.93,491.69
2017,11,11,13,0,886.0,76.0,0.7,17.0,559.0,740.39,569.07
2017,11,11,13,15,727.0,113.0,0.7,17.0,499.5,658.63,510.56
2017,11,11,13,30,568.0,150.0,0.7,17.0,440.0,569.15,444.73
2017,11,11,13,45,704.0,110.5,0.75,17.0,450.0,604.92,474.27
2017,11,11,14,0,840.0,71.0,0.8,17.0,460.0,624.37,490.1
2017,11,11,14,15,821.5,69.0,0.85,16.5,426.0,583.63,460.65
2017,11,11,14,30,803.0,67.0,0.9,16.0,392.0,541.58,429.87
2017,11,11,14,45,776.5,64.0,0.95,16.0,353.0,493.13,392.35
2017,11,11,15,0,750.0,61.0,1.0,16.0,314.0,444.62,353.49
2017,11,11,15,15,711.0,57.5,1.0,15.5,271.0,390.22,309.08
2017,11,11,15,30,672.0,54.0,1.0,15.0,228.0,337.55,264.49
2017,11,11,15,45,613.0,48.5,1.05,15.0,184.0,277.79,212.82
2017,11,11,16,0,554.0,43.0,1.1,15.0,140.0,224.16,165.13
2017,11,11,16,15,454.0,34.5,1.1,14.5,98.0,160.61,110.65
2017,11,11,16,30,354.0,26.0,1.1,14.0,56.0,107.17,61.41
2017,11,11,16,45,177.0,13.0,1.1,13.5,28.0,38.7,0.0
2017,11,11,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,10.5,0.5,11.0,10.5,10.32,0.0
2017,11,12,7,0,0.0,21.0,0.5,11.0,21.0,20.64,0.0
2017,11,12,7,15,234.5,28.0,0.45,11.5,58.0,84.61,48.84
2017,11,12,7,30,469.0,35.0,0.4,12.0,95.0,164.17,113.82
2017,11,12,7,45,550.5,41.0,0.35,12.5,139.0,218.43,161.33
2017,11,12,8,0,632.0,47.0,0.3,13.0,183.0,281.73,215.71
2017,11,12,8,15,679.5,51.5,0.3,13.0,227.0,336.52,263.39
2017,11,12,8,30,727.0,56.0,0.3,13.0,271.0,394.24,312.02
2017,11,12,8,45,760.0,58.5,0.35,13.5,312.5,445.11,353.71
2017,11,12,9,0,793.0,61.0,0.4,14.0,354.0,496.76,394.63
2017,11,12,9,15,815.0,63.5,0.4,14.0,391.0,542.57,430.15
2017,11,12,9,30,837.0,66.0,0.4,14.0,428.0,587.59,464.08
2017,11,12,9,45,850.5,68.5,0.4,14.5,458.5,622.63,489.07
2017,11,12,10,0,864.0,71.0,0.4,15.0,489.0,659.0,514.23
2017,11,12,10,15,874.5,72.0,0.4,15.0,513.5,689.45,534.39
2017,11,12,10,30,885.0,73.0,0.4,15.0,538.0,717.39,552.73
2017,11,12,10,45,891.5,74.0,0.45,15.5,555.5,739.7,566.88
2017,11,12,11,0,898.0,75.0,0.5,16.0,573.0,759.02,579.04
2017,11,12,11,15,901.0,75.5,0.55,16.0,582.5,771.97,588.04
2017,11,12,11,30,904.0,76.0,0.6,16.0,592.0,781.63,594.99
2017,11,12,11,45,904.0,76.0,0.7,16.5,593.5,785.04,597.58
2017,11,12,12,0,904.0,76.0,0.8,17.0,595.0,785.04,597.99
2017,11,12,12,15,901.5,76.0,0.8,17.0,589.0,779.72,594.49
2017,11,12,12,30,899.0,76.0,0.8,17.0,583.0,771.03,588.88
2017,11,12,12,45,618.0,150.0,0.85,17.0,495.0,641.43,497.51
2017,11,12,13,0,337.0,224.0,0.9,17.0,407.0,496.68,388.64
2017,11,12,13,15,596.5,150.5,0.9,17.0,458.5,604.87,474.65
2017,11,12,13,30,856.0,77.0,0.9,17.0,510.0,686.36,535.62
2017,11,12,13,45,845.0,74.5,0.9,17.0,482.5,654.12,512.15
2017,11,12,14,0,834.0,72.0,0.9,17.0,455.0,619.65,487.06
2017,11,12,14,15,815.0,69.5,0.9,16.5,421.0,578.33,457.19
2017,11,12,14,30,796.0,67.0,0.9,16.0,387.0,535.76,425.5
2017,11,12,14,45,770.5,64.0,0.9,16.0,348.0,488.24,388.25
2017,11,12,15,0,745.0,61.0,0.9,16.0,309.0,440.58,349.75
2017,11,12,15,15,705.5,57.0,0.85,15.5,266.5,385.77,304.85
2017,11,12,15,30,666.0,53.0,0.8,15.0,224.0,332.76,259.92
2017,11,12,15,45,608.5,47.0,0.75,15.0,180.0,273.48,208.55
2017,11,12,16,0,551.0,41.0,0.7,15.0,136.0,218.59,159.94
2017,11,12,16,15,449.0,33.0,0.7,14.0,95.0,157.02,107.56
2017,11,12,16,30,347.0,25.0,0.7,13.0,54.0,103.8,58.08
2017,11,12,16,45,173.5,12.5,0.75,12.5,27.0,37.46,0.0
2017,11,12,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,6,45,72.0,7.0,0.9,11.5,9.5,0.0,0.0
2017,11,13,7,0,144.0,14.0,0.9,12.0,19.0,34.31,0.0
2017,11,13,7,15,278.5,25.0,0.9,12.5,53.0,89.02,48.61
2017,11,13,7,30,413.0,36.0,0.9,13.0,87.0,150.16,103.73
2017,11,13,7,45,491.5,43.0,0.95,13.5,129.0,203.05,150.28
2017,11,13,8,0,570.0,50.0,1.0,14.0,171.0,263.12,202.56
2017,11,13,8,15,619.0,54.5,0.95,14.0,213.0,315.28,248.52
2017,11,13,8,30,668.0,59.0,0.9,14.0,255.0,369.34,294.82
2017,11,13,8,45,334.0,68.5,0.85,14.5,166.5,244.85,198.43
2017,11,13,9,0,0.0,78.0,0.8,15.0,78.0,75.73,58.25
2017,11,13,9,15,0.0,96.0,0.8,15.5,96.0,93.83,73.43
2017,11,13,9,30,0.0,114.0,0.8,16.0,114.0,112.04,88.11
2017,11,13,9,45,91.5,163.0,0.8,16.5,207.0,232.98,187.32
2017,11,13,10,0,183.0,212.0,0.8,17.0,300.0,351.01,279.65
2017,11,13,10,15,125.5,219.0,0.8,17.0,280.5,323.68,256.32
2017,11,13,10,30,68.0,226.0,0.8,17.0,261.0,285.55,225.42
2017,11,13,10,45,165.5,234.5,0.8,17.5,324.0,374.77,295.8
2017,11,13,11,0,263.0,243.0,0.8,18.0,387.0,467.41,365.57
2017,11,13,11,15,283.5,244.0,0.8,18.0,402.0,486.97,379.41
2017,11,13,11,30,304.0,245.0,0.8,18.0,417.0,505.86,393.39
2017,11,13,11,45,263.5,252.0,0.85,18.0,402.0,483.96,376.49
2017,11,13,12,0,223.0,259.0,0.9,18.0,387.0,452.25,352.71
2017,11,13,12,15,549.0,166.5,0.9,18.0,475.5,613.62,478.67
2017,11,13,12,30,875.0,74.0,0.9,18.0,564.0,748.14,574.63
2017,11,13,12,45,601.5,149.0,0.9,18.5,482.5,626.42,484.78
2017,11,13,13,0,328.0,224.0,0.9,19.0,401.0,489.4,380.43
2017,11,13,13,15,585.5,148.0,0.9,18.5,448.5,592.86,463.39
2017,11,13,13,30,843.0,72.0,0.9,18.0,496.0,665.58,519.1
2017,11,13,13,45,828.0,71.0,0.95,18.0,468.5,636.76,498.61
2017,11,13,14,0,813.0,70.0,1.0,18.0,441.0,602.07,473.61
2017,11,13,14,15,581.0,109.0,0.95,18.0,364.0,481.87,381.48
2017,11,13,14,30,349.0,148.0,0.9,18.0,287.0,362.98,288.8
2017,11,13,14,45,337.0,134.5,0.9,18.0,257.5,328.45,262.17
2017,11,13,15,0,325.0,121.0,0.9,18.0,228.0,294.02,234.35
2017,11,13,15,15,309.0,105.5,0.8,17.5,196.5,255.81,202.99
2017,11,13,15,30,293.0,90.0,0.7,17.0,165.0,223.33,175.39
2017,11,13,15,45,264.0,74.5,0.65,16.5,132.0,181.88,140.11
2017,11,13,16,0,235.0,59.0,0.6,16.0,99.0,142.83,106.26
2017,11,13,16,15,184.5,43.0,0.6,15.5,68.5,100.53,70.15
2017,11,13,16,30,134.0,27.0,0.6,15.0,38.0,62.45,34.34
2017,11,13,16,45,67.0,13.5,0.65,14.5,19.0,22.9,0.0
2017,11,13,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,6,45,64.5,7.0,1.0,10.0,8.5,0.0,0.0
2017,11,14,7,0,129.0,14.0,1.0,10.0,17.0,31.87,0.0
2017,11,14,7,15,276.0,25.0,1.05,10.5,52.5,87.3,45.8
2017,11,14,7,30,423.0,36.0,1.1,11.0,88.0,151.56,104.89
2017,11,14,7,45,511.5,43.0,1.15,11.5,131.5,207.7,154.43
2017,11,14,8,0,600.0,50.0,1.2,12.0,175.0,271.98,210.58
2017,11,14,8,15,651.0,55.0,1.15,12.5,219.0,325.22,257.58
2017,11,14,8,30,702.0,60.0,1.1,13.0,263.0,383.47,307.15
2017,11,14,8,45,741.5,62.5,1.1,13.5,305.0,436.25,351.08
2017,11,14,9,0,781.0,65.0,1.1,14.0,347.0,490.37,394.56
2017,11,14,9,15,803.5,67.5,1.0,14.5,383.5,535.86,429.35
2017,11,14,9,30,826.0,70.0,0.9,15.0,420.0,580.64,462.22
2017,11,14,9,45,845.0,71.0,0.8,15.5,452.0,620.46,490.19
2017,11,14,10,0,864.0,72.0,0.7,16.0,484.0,655.0,513.44
2017,11,14,10,15,874.5,73.0,0.65,16.0,508.0,685.37,533.45
2017,11,14,10,30,885.0,74.0,0.6,16.0,532.0,713.25,551.2
2017,11,14,10,45,891.5,75.0,0.6,16.5,549.5,735.54,564.64
2017,11,14,11,0,898.0,76.0,0.6,17.0,567.0,754.84,576.03
2017,11,14,11,15,901.0,76.5,0.65,17.0,576.5,767.81,585.03
2017,11,14,11,30,904.0,77.0,0.7,17.0,586.0,777.5,591.98
2017,11,14,11,45,903.5,77.5,0.75,17.5,587.5,781.17,593.89
2017,11,14,12,0,903.0,78.0,0.8,18.0,589.0,781.43,593.67
2017,11,14,12,15,900.5,77.5,0.8,18.0,583.0,775.63,589.84
2017,11,14,12,30,898.0,77.0,0.8,18.0,577.0,766.47,583.93
2017,11,14,12,45,891.0,77.0,0.85,18.0,563.0,751.28,574.72
2017,11,14,13,0,884.0,77.0,0.9,18.0,549.0,733.0,563.45
2017,11,14,13,15,875.0,75.5,0.9,17.5,528.0,708.63,548.31
2017,11,14,13,30,866.0,74.0,0.9,17.0,507.0,681.54,531.19
2017,11,14,13,45,854.5,72.0,0.9,17.0,479.5,653.39,511.81
2017,11,14,14,0,843.0,70.0,0.9,17.0,452.0,619.1,486.73
2017,11,14,14,15,824.0,68.0,0.85,17.0,418.0,578.29,455.83
2017,11,14,14,30,805.0,66.0,0.8,17.0,384.0,536.21,423.32
2017,11,14,14,45,779.0,63.0,0.8,17.0,345.0,488.34,385.98
2017,11,14,15,0,753.0,60.0,0.8,17.0,306.0,440.34,347.38
2017,11,14,15,15,714.0,56.0,0.75,16.5,263.5,385.71,302.76
2017,11,14,15,30,675.0,52.0,0.7,16.0,221.0,332.8,258.04
2017,11,14,15,45,613.0,46.5,0.65,15.5,177.0,272.39,206.41
2017,11,14,16,0,551.0,41.0,0.6,15.0,133.0,218.4,159.0
2017,11,14,16,15,447.5,33.0,0.65,14.5,92.0,155.39,105.38
2017,11,14,16,30,344.0,25.0,0.7,14.0,51.0,101.45,53.31
2017,11,14,16,45,172.0,12.5,0.8,13.5,25.5,36.79,0.0
2017,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,4.0,0.8,11.0,4.0,0.0,0.0
2017,11,15,7,0,0.0,8.0,0.8,11.0,8.0,7.86,0.0
2017,11,15,7,15,22.0,25.0,0.8,11.0,27.5,30.01,13.55
2017,11,15,7,30,44.0,42.0,0.8,11.0,47.0,57.66,40.59
2017,11,15,7,45,63.5,61.0,0.85,11.5,72.0,86.13,65.45
2017,11,15,8,0,83.0,80.0,0.9,12.0,97.0,116.36,91.64
2017,11,15,8,15,95.5,98.5,0.9,12.5,122.5,145.03,116.34
2017,11,15,8,30,108.0,117.0,0.9,13.0,148.0,174.72,141.43
2017,11,15,8,45,121.0,133.0,0.9,13.5,172.5,202.71,164.63
2017,11,15,9,0,134.0,149.0,0.9,14.0,197.0,231.61,188.1
2017,11,15,9,15,67.0,124.0,0.9,14.5,148.0,164.62,132.82
2017,11,15,9,30,0.0,99.0,0.9,15.0,99.0,96.72,75.67
2017,11,15,9,45,14.0,141.5,0.95,15.5,148.5,149.24,119.0
2017,11,15,10,0,28.0,184.0,1.0,16.0,198.0,210.06,167.71
2017,11,15,10,15,186.0,196.5,1.05,16.0,292.0,338.98,272.6
2017,11,15,10,30,344.0,209.0,1.1,16.0,386.0,475.86,379.16
2017,11,15,10,45,330.0,219.5,1.2,16.5,394.0,484.02,383.38
2017,11,15,11,0,316.0,230.0,1.3,17.0,402.0,490.53,387.4
2017,11,15,11,15,174.0,227.0,1.35,17.0,322.0,376.01,298.04
2017,11,15,11,30,32.0,224.0,1.4,17.0,242.0,258.31,203.62
2017,11,15,11,45,438.5,155.5,1.5,17.0,402.5,516.48,413.48
2017,11,15,12,0,845.0,87.0,1.6,17.0,563.0,749.86,586.47
2017,11,15,12,15,662.5,143.0,1.65,17.0,513.5,674.47,529.7
2017,11,15,12,30,480.0,199.0,1.7,17.0,464.0,590.92,465.76
2017,11,15,12,45,545.0,172.5,1.75,17.0,467.0,603.99,478.13
2017,11,15,13,0,610.0,146.0,1.8,17.0,470.0,616.81,489.31
2017,11,15,13,15,486.5,171.0,1.8,17.0,423.0,542.49,431.78
2017,11,15,13,30,363.0,196.0,1.8,17.0,376.0,467.09,373.12
2017,11,15,13,45,200.5,188.0,1.8,17.0,286.5,334.86,269.01
2017,11,15,14,0,38.0,180.0,1.8,17.0,197.0,211.86,168.96
2017,11,15,14,15,65.0,172.5,1.75,16.5,199.0,219.25,176.36
2017,11,15,14,30,92.0,165.0,1.7,16.0,201.0,224.83,181.66
2017,11,15,14,45,87.0,149.0,1.7,16.0,180.5,201.85,162.93
2017,11,15,15,0,82.0,133.0,1.7,16.0,160.0,179.15,144.25
2017,11,15,15,15,75.0,115.0,1.6,15.5,137.0,153.58,123.1
2017,11,15,15,30,68.0,97.0,1.5,15.0,114.0,128.54,102.0
2017,11,15,15,45,270.0,71.0,1.45,15.0,118.5,179.42,139.52
2017,11,15,16,0,472.0,45.0,1.4,15.0,123.0,198.49,146.02
2017,11,15,16,15,368.5,35.5,1.3,14.5,84.0,138.04,94.18
2017,11,15,16,30,265.0,26.0,1.2,14.0,45.0,86.32,44.09
2017,11,15,16,45,132.5,13.0,1.15,14.0,22.5,31.51,0.0
2017,11,15,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,0.5,2.2,14.0,0.5,0.48,0.0
2017,11,16,7,30,0.0,1.0,2.2,14.0,1.0,0.96,0.0
2017,11,16,7,45,0.0,1.5,2.2,14.5,1.5,1.44,0.0
2017,11,16,8,0,0.0,2.0,2.2,15.0,2.0,1.93,0.0
2017,11,16,8,15,0.0,2.5,2.2,15.0,2.5,2.41,0.0
2017,11,16,8,30,0.0,3.0,2.2,15.0,3.0,2.89,0.0
2017,11,16,8,45,0.0,3.5,2.25,15.0,3.5,3.37,0.0
2017,11,16,9,0,0.0,4.0,2.3,15.0,4.0,3.86,0.0
2017,11,16,9,15,0.0,11.0,2.3,15.0,11.0,10.61,3.41
2017,11,16,9,30,0.0,18.0,2.3,15.0,18.0,17.37,9.16
2017,11,16,9,45,0.0,12.5,2.35,15.0,12.5,12.06,4.61
2017,11,16,10,0,0.0,7.0,2.4,15.0,7.0,6.75,0.08
2017,11,16,10,15,0.0,7.5,2.4,15.0,7.5,7.24,0.49
2017,11,16,10,30,0.0,8.0,2.4,15.0,8.0,7.72,0.89
2017,11,16,10,45,0.0,65.5,2.4,15.0,65.5,63.33,47.66
2017,11,16,11,0,0.0,123.0,2.4,15.0,123.0,120.36,94.8
2017,11,16,11,15,0.0,95.5,2.35,15.0,95.5,92.58,71.75
2017,11,16,11,30,0.0,68.0,2.3,15.0,68.0,65.76,49.5
2017,11,16,11,45,0.0,68.5,2.25,15.0,68.5,66.24,49.91
2017,11,16,12,0,0.0,69.0,2.2,15.0,69.0,66.73,50.31
2017,11,16,12,15,0.0,94.0,2.15,15.0,94.0,91.07,70.52
2017,11,16,12,30,0.0,119.0,2.1,15.0,119.0,116.24,91.27
2017,11,16,12,45,0.0,66.0,2.05,15.0,66.0,63.82,47.92
2017,11,16,13,0,0.0,13.0,2.0,15.0,13.0,12.55,4.96
2017,11,16,13,15,0.0,63.0,1.95,15.0,63.0,60.9,45.7
2017,11,16,13,30,0.0,113.0,1.9,15.0,113.0,110.47,86.95
2017,11,16,13,45,0.0,89.0,1.85,15.0,89.0,86.29,66.95
2017,11,16,14,0,0.0,65.0,1.8,15.0,65.0,62.83,47.48
2017,11,16,14,15,0.0,47.5,1.7,14.5,47.5,45.88,33.4
2017,11,16,14,30,0.0,30.0,1.6,14.0,30.0,28.96,19.14
2017,11,16,14,45,0.0,26.5,1.5,14.0,26.5,25.57,16.3
2017,11,16,15,0,0.0,23.0,1.4,14.0,23.0,22.19,13.43
2017,11,16,15,15,0.0,20.0,1.35,14.0,20.0,19.29,10.94
2017,11,16,15,30,0.0,17.0,1.3,14.0,17.0,16.39,8.43
2017,11,16,15,45,0.0,13.5,1.3,14.0,13.5,13.01,5.47
2017,11,16,16,0,0.0,10.0,1.3,14.0,10.0,9.64,2.49
2017,11,16,16,15,0.0,6.5,1.25,14.0,6.5,6.26,0.0
2017,11,16,16,30,0.0,3.0,1.2,14.0,3.0,2.89,0.0
2017,11,16,16,45,0.0,1.5,1.15,14.0,1.5,1.47,0.0
2017,11,16,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,45,82.0,5.0,1.1,9.0,6.5,0.0,0.0
2017,11,17,7,0,164.0,10.0,1.1,9.0,13.0,31.72,0.0
2017,11,17,7,15,323.0,20.0,1.15,9.5,48.0,86.08,34.1
2017,11,17,7,30,482.0,30.0,1.2,10.0,83.0,154.16,103.61
2017,11,17,7,45,569.0,36.0,1.25,10.5,127.5,211.09,155.01
2017,11,17,8,0,656.0,42.0,1.3,11.0,172.0,275.78,212.28
2017,11,17,8,15,707.0,46.0,1.3,11.0,216.5,331.6,262.73
2017,11,17,8,30,758.0,50.0,1.3,11.0,261.0,390.62,314.52
2017,11,17,8,45,793.5,52.5,1.35,11.5,303.0,443.32,359.5
2017,11,17,9,0,829.0,55.0,1.4,12.0,345.0,494.26,401.71
2017,11,17,9,15,851.5,57.0,1.4,12.5,383.0,540.38,438.55
2017,11,17,9,30,874.0,59.0,1.4,13.0,421.0,585.71,473.56
2017,11,17,9,45,885.0,62.5,1.4,13.5,452.0,624.53,502.54
2017,11,17,10,0,896.0,66.0,1.4,14.0,483.0,661.22,529.14
2017,11,17,10,15,907.0,67.5,1.35,14.0,508.5,693.23,551.37
2017,11,17,10,30,918.0,69.0,1.3,14.0,534.0,722.69,571.09
2017,11,17,10,45,925.0,70.0,1.3,14.5,551.5,745.93,585.67
2017,11,17,11,0,932.0,71.0,1.3,15.0,569.0,766.11,598.07
2017,11,17,11,15,936.0,71.5,1.3,15.0,579.5,780.26,607.38
2017,11,17,11,30,940.0,72.0,1.3,15.0,590.0,791.04,614.48
2017,11,17,11,45,940.5,72.0,1.3,15.0,592.5,795.14,617.07
2017,11,17,12,0,941.0,72.0,1.3,15.0,595.0,795.71,617.42
2017,11,17,12,15,939.5,72.0,1.3,15.0,589.5,791.27,614.43
2017,11,17,12,30,938.0,72.0,1.3,15.0,584.0,783.33,609.2
2017,11,17,12,45,925.0,74.0,1.3,15.0,569.0,765.86,597.39
2017,11,17,13,0,912.0,76.0,1.3,15.0,554.0,745.32,583.59
2017,11,17,13,15,903.5,75.0,1.3,15.0,533.0,721.63,567.55
2017,11,17,13,30,895.0,74.0,1.3,15.0,512.0,695.1,549.47
2017,11,17,13,45,882.5,72.0,1.3,15.5,484.0,662.15,525.08
2017,11,17,14,0,870.0,70.0,1.3,16.0,456.0,630.42,500.38
2017,11,17,14,15,851.0,68.0,1.3,15.5,421.5,589.1,469.9
2017,11,17,14,30,832.0,66.0,1.3,15.0,387.0,546.42,437.5
2017,11,17,14,45,805.5,63.0,1.3,15.0,347.5,497.65,398.59
2017,11,17,15,0,779.0,60.0,1.3,15.0,308.0,448.7,358.34
2017,11,17,15,15,738.0,56.0,1.2,14.5,264.5,392.49,311.4
2017,11,17,15,30,697.0,52.0,1.1,14.0,221.0,338.1,264.48
2017,11,17,15,45,634.5,46.0,1.05,13.5,176.5,276.42,210.91
2017,11,17,16,0,572.0,40.0,1.0,13.0,132.0,219.5,160.31
2017,11,17,16,15,460.0,31.5,1.05,12.5,90.0,155.21,104.83
2017,11,17,16,30,348.0,23.0,1.1,12.0,48.0,97.96,45.61
2017,11,17,16,45,174.0,11.5,1.15,11.5,24.0,35.55,0.0
2017,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,7,15,232.5,15.5,1.2,7.5,40.0,64.47,20.97
2017,11,18,7,30,465.0,31.0,1.1,8.0,80.0,149.75,100.69
2017,11,18,7,45,549.0,38.0,1.05,8.5,124.0,205.84,151.77
2017,11,18,8,0,633.0,45.0,1.0,9.0,168.0,269.42,208.19
2017,11,18,8,15,685.0,49.5,0.95,9.5,212.5,325.02,257.89
2017,11,18,8,30,737.0,54.0,0.9,10.0,257.0,383.93,308.73
2017,11,18,8,45,769.0,58.0,0.9,11.0,298.5,435.71,351.9
2017,11,18,9,0,801.0,62.0,0.9,12.0,340.0,488.2,393.88
2017,11,18,9,15,824.5,64.5,0.8,12.5,377.0,534.66,429.64
2017,11,18,9,30,848.0,67.0,0.7,13.0,414.0,580.42,463.37
2017,11,18,9,45,870.0,67.0,0.65,13.5,446.5,617.94,490.43
2017,11,18,10,0,892.0,67.0,0.6,14.0,479.0,657.21,517.8
2017,11,18,10,15,902.5,68.5,0.55,14.0,504.0,688.76,538.98
2017,11,18,10,30,913.0,70.0,0.5,14.0,529.0,717.75,557.51
2017,11,18,10,45,921.0,70.5,0.45,14.5,547.0,741.03,570.85
2017,11,18,11,0,929.0,71.0,0.4,15.0,565.0,761.3,582.03
2017,11,18,11,15,932.5,71.5,0.35,15.0,575.0,775.07,589.85
2017,11,18,11,30,936.0,72.0,0.3,15.0,585.0,785.47,595.55
2017,11,18,11,45,936.0,72.5,0.3,15.5,587.0,789.81,597.05
2017,11,18,12,0,936.0,73.0,0.3,16.0,589.0,790.64,596.43
2017,11,18,12,15,934.0,72.5,0.3,16.0,583.5,785.31,592.96
2017,11,18,12,30,932.0,72.0,0.3,16.0,578.0,776.53,587.38
2017,11,18,12,45,926.0,71.5,0.3,16.0,564.0,761.43,577.67
2017,11,18,13,0,920.0,71.0,0.3,16.0,550.0,743.1,565.92
2017,11,18,13,15,911.0,70.0,0.25,16.0,529.0,719.0,549.51
2017,11,18,13,30,902.0,69.0,0.2,16.0,508.0,692.07,531.24
2017,11,18,13,45,889.5,67.5,0.2,16.0,480.0,659.63,509.29
2017,11,18,14,0,877.0,66.0,0.2,16.0,452.0,624.92,484.46
2017,11,18,14,15,807.5,66.5,0.2,16.0,401.0,560.09,436.98
2017,11,18,14,30,738.0,67.0,0.2,16.0,350.0,493.84,387.66
2017,11,18,14,45,704.5,66.5,0.25,16.0,314.0,447.87,352.57
2017,11,18,15,0,671.0,66.0,0.3,16.0,278.0,404.09,317.68
2017,11,18,15,15,687.0,57.5,0.4,15.5,248.5,370.82,290.25
2017,11,18,15,30,703.0,49.0,0.5,15.0,219.0,336.18,259.7
2017,11,18,15,45,637.0,44.0,0.6,14.5,174.0,274.31,207.1
2017,11,18,16,0,571.0,39.0,0.7,14.0,129.0,217.46,157.44
2017,11,18,16,15,461.5,30.5,0.85,13.5,87.5,152.18,101.52
2017,11,18,16,30,352.0,22.0,1.0,13.0,46.0,95.53,41.56
2017,11,18,16,45,176.0,11.0,1.2,12.5,23.0,35.18,0.0
2017,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,7,15,220.0,15.0,0.25,9.0,38.0,60.72,14.85
2017,11,19,7,30,440.0,30.0,0.2,9.0,76.0,143.81,95.28
2017,11,19,7,45,528.0,37.0,0.2,9.5,119.0,197.37,143.4
2017,11,19,8,0,616.0,44.0,0.2,10.0,162.0,260.95,198.65
2017,11,19,8,15,668.5,49.0,0.2,10.5,205.5,316.29,247.13
2017,11,19,8,30,721.0,54.0,0.2,11.0,249.0,375.03,296.89
2017,11,19,8,45,755.5,57.5,0.25,11.5,290.5,426.64,339.93
2017,11,19,9,0,790.0,61.0,0.3,12.0,332.0,479.18,382.27
2017,11,19,9,15,813.5,64.0,0.35,12.5,369.0,525.7,418.71
2017,11,19,9,30,837.0,67.0,0.4,13.0,406.0,571.58,453.59
2017,11,19,9,45,819.5,78.0,0.5,13.5,431.0,600.37,475.21
2017,11,19,10,0,802.0,89.0,0.6,14.0,456.0,625.35,493.66
2017,11,19,10,15,815.0,91.0,0.55,14.0,481.0,657.13,516.09
2017,11,19,10,30,828.0,93.0,0.5,14.0,506.0,686.71,536.2
2017,11,19,10,45,839.5,92.5,0.5,14.5,524.0,710.03,550.59
2017,11,19,11,0,851.0,92.0,0.5,15.0,542.0,730.67,563.11
2017,11,19,11,15,855.0,93.0,0.45,15.0,552.0,744.64,571.28
2017,11,19,11,30,859.0,94.0,0.4,15.0,562.0,755.49,577.43
2017,11,19,11,45,862.5,93.0,0.4,15.5,564.5,760.52,579.49
2017,11,19,12,0,866.0,92.0,0.4,16.0,567.0,762.29,579.53
2017,11,19,12,15,862.5,91.5,0.4,16.0,561.0,756.12,575.42
2017,11,19,12,30,859.0,91.0,0.4,16.0,555.0,746.74,569.35
2017,11,19,12,45,647.0,141.5,0.45,16.5,486.0,642.27,495.17
2017,11,19,13,0,435.0,192.0,0.5,17.0,417.0,533.8,414.73
2017,11,19,13,15,426.5,187.0,0.6,17.0,400.5,514.15,402.6
2017,11,19,13,30,418.0,182.0,0.7,17.0,384.0,493.28,388.23
2017,11,19,13,45,502.5,150.5,0.85,17.0,380.0,502.45,397.96
2017,11,19,14,0,587.0,119.0,1.0,17.0,376.0,508.37,404.39
2017,11,19,14,15,575.0,111.0,1.05,16.5,346.5,473.42,378.4
2017,11,19,14,30,563.0,103.0,1.1,16.0,317.0,437.48,351.19
2017,11,19,14,45,533.5,97.5,1.2,16.0,284.0,394.36,316.96
2017,11,19,15,0,504.0,92.0,1.3,16.0,251.0,351.98,282.32
2017,11,19,15,15,574.0,72.5,1.2,15.5,228.5,339.08,269.55
2017,11,19,15,30,644.0,53.0,1.1,15.0,206.0,316.62,247.11
2017,11,19,15,45,582.0,46.5,1.0,14.5,163.5,259.06,196.83
2017,11,19,16,0,520.0,40.0,0.9,14.0,121.0,204.8,148.75
2017,11,19,16,15,408.0,31.0,0.95,13.5,81.5,141.24,94.36
2017,11,19,16,30,296.0,22.0,1.0,13.0,42.0,85.86,35.24
2017,11,19,16,45,148.0,11.0,1.05,12.5,21.0,31.19,0.0
2017,11,19,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
