Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,20,7,15,65.5,17.0,0.75,13.0,23.5,31.43,2.57
2017,11,20,7,30,131.0,34.0,0.7,13.0,47.0,71.53,47.0
2017,11,20,7,45,162.0,50.5,0.7,13.5,75.0,104.92,77.0
2017,11,20,8,0,193.0,67.0,0.7,14.0,103.0,141.15,108.58
2017,11,20,8,15,211.5,83.5,0.7,14.0,132.5,175.35,138.65
2017,11,20,8,30,230.0,100.0,0.7,14.0,162.0,210.89,169.29
2017,11,20,8,45,238.0,116.5,0.7,14.5,189.5,242.73,195.93
2017,11,20,9,0,246.0,133.0,0.7,15.0,217.0,274.71,221.92
2017,11,20,9,15,305.5,140.5,0.7,15.5,256.0,324.47,261.71
2017,11,20,9,30,365.0,148.0,0.7,16.0,295.0,377.82,303.35
2017,11,20,9,45,315.5,169.0,0.7,16.5,303.0,382.89,305.76
2017,11,20,10,0,266.0,190.0,0.7,17.0,311.0,383.99,305.11
2017,11,20,10,15,356.0,184.0,0.7,17.0,355.0,443.74,351.86
2017,11,20,10,30,446.0,178.0,0.7,17.0,399.0,514.97,405.53
2017,11,20,10,45,426.0,190.0,0.7,17.5,407.0,522.76,409.16
2017,11,20,11,0,406.0,202.0,0.7,18.0,415.0,528.25,411.68
2017,11,20,11,15,326.5,221.5,0.7,18.0,395.0,488.55,380.93
2017,11,20,11,30,247.0,241.0,0.7,18.0,375.0,454.35,354.11
2017,11,20,11,45,318.5,228.5,0.7,18.0,402.0,494.43,385.61
2017,11,20,12,0,390.0,216.0,0.7,18.0,429.0,533.67,415.4
2017,11,20,12,15,467.0,193.0,0.65,18.0,445.5,572.5,444.2
2017,11,20,12,30,544.0,170.0,0.6,18.0,462.0,600.16,464.77
2017,11,20,12,45,677.0,126.0,0.6,18.5,480.5,645.5,498.46
2017,11,20,13,0,810.0,82.0,0.6,19.0,499.0,677.78,521.01
2017,11,20,13,15,573.5,137.5,0.55,19.0,427.0,563.69,436.38
2017,11,20,13,30,337.0,193.0,0.5,19.0,355.0,442.95,345.04
2017,11,20,13,45,335.0,181.5,0.5,19.0,335.0,420.34,329.58
2017,11,20,14,0,333.0,170.0,0.5,19.0,315.0,396.77,312.15
2017,11,20,14,15,328.0,157.0,0.5,18.5,290.5,368.86,291.65
2017,11,20,14,30,323.0,144.0,0.5,18.0,266.0,340.35,270.18
2017,11,20,14,45,315.0,129.0,0.5,18.0,238.0,307.51,244.29
2017,11,20,15,0,307.0,114.0,0.5,18.0,210.0,274.5,217.63
2017,11,20,15,15,289.0,99.5,0.4,18.0,179.5,237.72,186.98
2017,11,20,15,30,271.0,85.0,0.3,18.0,149.0,201.92,156.52
2017,11,20,15,45,245.5,69.0,0.25,18.0,118.0,167.56,126.83
2017,11,20,16,0,220.0,53.0,0.2,18.0,87.0,130.34,94.53
2017,11,20,16,15,162.5,38.0,0.3,17.5,58.0,88.9,59.57
2017,11,20,16,30,105.0,23.0,0.4,17.0,29.0,49.87,18.18
2017,11,20,16,45,52.5,11.5,0.55,16.5,14.5,18.49,0.0
2017,11,20,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,7,15,196.0,14.0,0.9,12.5,33.0,53.65,0.91
2017,11,21,7,30,392.0,28.0,0.9,13.0,66.0,128.57,82.07
2017,11,21,7,45,478.5,35.0,0.95,13.5,106.0,180.38,129.06
2017,11,21,8,0,565.0,42.0,1.0,14.0,146.0,238.76,180.07
2017,11,21,8,15,618.5,47.0,0.95,14.0,187.5,291.68,227.16
2017,11,21,8,30,672.0,52.0,0.9,14.0,229.0,348.22,276.07
2017,11,21,8,45,621.5,68.5,0.9,14.5,253.0,374.27,299.62
2017,11,21,9,0,571.0,85.0,0.9,15.0,277.0,392.95,315.96
2017,11,21,9,15,608.0,88.0,0.85,15.0,313.0,438.58,352.77
2017,11,21,9,30,645.0,91.0,0.8,15.0,349.0,485.1,389.02
2017,11,21,9,45,729.5,81.0,0.75,15.5,393.5,544.29,433.6
2017,11,21,10,0,814.0,71.0,0.7,16.0,438.0,608.19,480.09
2017,11,21,10,15,826.0,72.5,0.6,16.5,462.0,638.9,499.95
2017,11,21,10,30,838.0,74.0,0.5,17.0,486.0,667.37,517.19
2017,11,21,10,45,847.5,74.0,0.45,18.0,503.5,685.72,526.4
2017,11,21,11,0,857.0,74.0,0.4,19.0,521.0,705.4,536.53
2017,11,21,11,15,861.0,74.5,0.4,19.0,531.0,718.8,545.04
2017,11,21,11,30,865.0,75.0,0.4,19.0,541.0,729.11,551.62
2017,11,21,11,45,724.5,117.0,0.4,19.5,508.5,683.43,518.97
2017,11,21,12,0,584.0,159.0,0.4,20.0,476.0,625.46,476.02
2017,11,21,12,15,725.5,116.5,0.4,20.0,506.0,681.5,518.19
2017,11,21,12,30,867.0,74.0,0.4,20.0,536.0,724.54,547.17
2017,11,21,12,45,861.0,73.5,0.45,20.0,523.5,710.39,538.02
2017,11,21,13,0,855.0,73.0,0.5,20.0,511.0,693.25,527.65
2017,11,21,13,15,846.5,72.0,0.5,20.0,491.5,670.95,513.01
2017,11,21,13,30,838.0,71.0,0.5,20.0,472.0,649.91,499.27
2017,11,21,13,45,704.5,96.0,0.55,20.0,420.0,573.49,443.88
2017,11,21,14,0,571.0,121.0,0.6,20.0,368.0,498.5,388.69
2017,11,21,14,15,673.5,92.0,0.6,20.0,361.5,508.17,397.06
2017,11,21,14,30,776.0,63.0,0.6,20.0,355.0,506.49,395.34
2017,11,21,14,45,749.5,60.0,0.65,20.0,318.0,460.32,359.41
2017,11,21,15,0,723.0,57.0,0.7,20.0,281.0,414.13,322.62
2017,11,21,15,15,682.0,53.0,0.7,19.5,240.0,360.9,279.49
2017,11,21,15,30,641.0,49.0,0.7,19.0,199.0,309.59,236.41
2017,11,21,15,45,578.5,43.5,0.7,18.5,157.5,251.72,187.26
2017,11,21,16,0,516.0,38.0,0.7,18.0,116.0,200.44,142.54
2017,11,21,16,15,406.5,29.5,0.75,17.5,77.5,138.6,90.15
2017,11,21,16,30,297.0,21.0,0.8,17.0,39.0,84.07,28.8
2017,11,21,16,45,148.5,10.5,0.85,16.5,19.5,30.56,0.0
2017,11,21,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,7,15,192.5,14.0,0.75,13.5,32.0,52.27,0.0
2017,11,22,7,30,385.0,28.0,0.6,14.0,64.0,126.02,78.92
2017,11,22,7,45,477.5,35.5,0.5,14.5,105.0,179.42,127.02
2017,11,22,8,0,570.0,43.0,0.4,15.0,146.0,239.83,178.68
2017,11,22,8,15,625.0,48.0,0.35,15.5,188.5,293.44,225.06
2017,11,22,8,30,680.0,53.0,0.3,16.0,231.0,350.76,273.01
2017,11,22,8,45,717.0,56.5,0.3,16.5,271.0,401.41,314.65
2017,11,22,9,0,754.0,60.0,0.3,17.0,311.0,453.32,355.77
2017,11,22,9,15,778.5,63.0,0.25,17.5,347.0,498.79,390.22
2017,11,22,9,30,803.0,66.0,0.2,18.0,383.0,543.81,423.05
2017,11,22,9,45,822.0,67.0,0.2,18.5,414.0,582.42,450.72
2017,11,22,10,0,841.0,68.0,0.2,19.0,445.0,619.57,476.59
2017,11,22,10,15,852.0,69.5,0.2,19.5,469.0,646.48,494.7
2017,11,22,10,30,863.0,71.0,0.2,20.0,493.0,674.65,512.33
2017,11,22,10,45,870.5,72.0,0.2,20.5,510.5,697.25,525.82
2017,11,22,11,0,878.0,73.0,0.2,21.0,528.0,717.02,537.39
2017,11,22,11,15,784.0,99.0,0.25,21.0,510.5,692.88,521.02
2017,11,22,11,30,690.0,125.0,0.3,21.0,493.0,662.13,500.32
2017,11,22,11,45,788.0,100.0,0.35,21.5,522.5,706.68,531.24
2017,11,22,12,0,886.0,75.0,0.4,22.0,552.0,746.58,557.26
2017,11,22,12,15,653.0,138.5,0.45,22.0,488.5,650.89,491.24
2017,11,22,12,30,420.0,202.0,0.5,22.0,425.0,542.53,412.66
2017,11,22,12,45,508.5,172.5,0.55,22.5,436.0,569.04,434.39
2017,11,22,13,0,597.0,143.0,0.6,23.0,447.0,594.58,453.53
2017,11,22,13,15,624.5,128.5,0.6,22.5,436.0,586.71,449.17
2017,11,22,13,30,652.0,114.0,0.6,22.0,425.0,575.3,442.51
2017,11,22,13,45,636.5,112.0,0.65,22.0,401.0,546.52,422.12
2017,11,22,14,0,621.0,110.0,0.7,22.0,377.0,516.37,400.45
2017,11,22,14,15,604.5,104.0,0.7,21.5,347.5,480.15,374.21
2017,11,22,14,30,588.0,98.0,0.7,21.0,318.0,443.14,346.66
2017,11,22,14,45,661.0,77.0,0.75,20.5,300.0,434.84,340.45
2017,11,22,15,0,734.0,56.0,0.8,20.0,282.0,417.25,325.6
2017,11,22,15,15,693.0,52.5,0.8,19.0,241.0,364.24,282.78
2017,11,22,15,30,652.0,49.0,0.8,18.0,200.0,313.11,240.03
2017,11,22,15,45,587.0,43.0,0.8,17.5,157.5,253.48,189.22
2017,11,22,16,0,522.0,37.0,0.8,17.0,115.0,198.9,141.65
2017,11,22,16,15,411.5,28.5,0.8,16.5,77.0,138.43,89.91
2017,11,22,16,30,301.0,20.0,0.8,16.0,39.0,83.4,25.94
2017,11,22,16,45,150.5,10.0,0.85,15.5,19.5,30.27,0.0
2017,11,22,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,18.0,15.5,0.8,13.5,17.0,19.58,0.0
2017,11,23,7,30,36.0,31.0,0.7,14.0,34.0,43.36,26.62
2017,11,23,7,45,57.0,49.0,0.6,14.5,57.5,70.5,50.99
2017,11,23,8,0,78.0,67.0,0.5,15.0,81.0,99.43,75.81
2017,11,23,8,15,89.5,85.0,0.45,15.0,105.0,126.72,99.4
2017,11,23,8,30,101.0,103.0,0.4,15.0,129.0,154.93,123.38
2017,11,23,8,45,110.0,119.0,0.4,15.5,152.0,180.51,144.57
2017,11,23,9,0,119.0,135.0,0.4,16.0,175.0,206.69,165.76
2017,11,23,9,15,446.5,102.5,0.45,16.5,274.0,361.66,290.38
2017,11,23,9,30,774.0,70.0,0.5,17.0,373.0,529.57,418.6
2017,11,23,9,45,567.5,120.0,0.55,17.5,352.0,487.72,384.17
2017,11,23,10,0,361.0,170.0,0.6,18.0,331.0,419.42,330.92
2017,11,23,10,15,589.0,126.0,0.65,18.5,405.0,540.83,424.82
2017,11,23,10,30,817.0,82.0,0.7,19.0,479.0,657.76,510.61
2017,11,23,10,45,705.0,114.0,0.75,19.5,465.5,633.76,490.01
2017,11,23,11,0,593.0,146.0,0.8,20.0,452.0,600.06,463.91
2017,11,23,11,15,376.0,194.5,0.8,20.0,390.0,491.62,382.0
2017,11,23,11,30,159.0,243.0,0.8,20.0,328.0,382.33,296.95
2017,11,23,11,45,158.5,244.5,0.85,20.0,329.5,384.28,299.4
2017,11,23,12,0,158.0,246.0,0.9,20.0,331.0,385.72,300.63
2017,11,23,12,15,91.0,224.5,0.9,20.0,273.5,303.12,236.81
2017,11,23,12,30,24.0,203.0,0.9,20.0,216.0,221.95,172.93
2017,11,23,12,45,23.5,199.0,0.95,20.0,211.5,217.28,169.83
2017,11,23,13,0,23.0,195.0,1.0,20.0,207.0,212.62,166.39
2017,11,23,13,15,29.5,192.5,1.0,20.0,207.0,221.59,173.78
2017,11,23,13,30,36.0,190.0,1.0,20.0,207.0,223.08,175.26
2017,11,23,13,45,35.0,179.5,1.05,20.0,195.5,210.38,165.54
2017,11,23,14,0,34.0,169.0,1.1,20.0,184.0,197.74,155.84
2017,11,23,14,15,21.5,151.5,1.1,20.0,160.5,165.05,129.8
2017,11,23,14,30,9.0,134.0,1.1,20.0,137.0,139.43,109.26
2017,11,23,14,45,5.0,120.5,1.1,20.0,122.5,123.42,96.42
2017,11,23,15,0,1.0,107.0,1.1,20.0,108.0,107.77,83.73
2017,11,23,15,15,0.5,91.0,1.0,19.5,91.5,91.28,70.34
2017,11,23,15,30,0.0,75.0,0.9,19.0,75.0,74.87,56.77
2017,11,23,15,45,0.0,59.0,0.8,18.5,59.0,58.68,43.16
2017,11,23,16,0,0.0,43.0,0.7,18.0,43.0,42.46,29.33
2017,11,23,16,15,0.0,28.5,0.7,17.5,28.5,27.8,16.43
2017,11,23,16,30,0.0,14.0,0.7,17.0,14.0,13.51,0.05
2017,11,23,16,45,0.0,7.0,0.75,16.5,7.0,6.88,0.0
2017,11,23,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,7,15,210.0,12.0,1.1,12.5,30.5,51.09,0.0
2017,11,24,7,30,420.0,24.0,1.1,13.0,61.0,125.63,75.26
2017,11,24,7,45,510.0,31.0,1.15,13.5,101.5,179.15,125.89
2017,11,24,8,0,600.0,38.0,1.2,14.0,142.0,241.01,180.08
2017,11,24,8,15,653.0,42.5,1.15,14.5,184.0,294.26,227.54
2017,11,24,8,30,706.0,47.0,1.1,15.0,226.0,351.05,276.61
2017,11,24,8,45,543.0,79.5,1.1,15.5,231.0,345.47,276.05
2017,11,24,9,0,380.0,112.0,1.1,16.0,236.0,321.07,258.42
2017,11,24,9,15,388.5,124.5,1.05,16.0,263.5,354.21,285.73
2017,11,24,9,30,397.0,137.0,1.0,16.0,291.0,386.9,311.58
2017,11,24,9,45,465.0,135.5,1.0,16.5,330.0,439.17,352.2
2017,11,24,10,0,533.0,134.0,1.0,17.0,369.0,494.03,393.77
2017,11,24,10,15,693.0,102.0,1.0,17.0,425.5,580.81,460.3
2017,11,24,10,30,853.0,70.0,1.0,17.0,482.0,662.15,520.56
2017,11,24,10,45,644.5,129.5,1.0,17.5,447.0,607.02,475.93
2017,11,24,11,0,436.0,189.0,1.0,18.0,412.0,531.29,416.34
2017,11,24,11,15,657.0,130.5,1.0,18.5,474.5,635.26,496.09
2017,11,24,11,30,878.0,72.0,1.0,19.0,537.0,728.7,561.24
2017,11,24,11,45,878.5,72.5,1.05,19.5,539.5,733.48,562.82
2017,11,24,12,0,879.0,73.0,1.1,20.0,542.0,735.01,563.33
2017,11,24,12,15,877.5,72.5,1.1,20.0,537.0,730.65,560.38
2017,11,24,12,30,876.0,72.0,1.1,20.0,532.0,723.06,555.38
2017,11,24,12,45,681.0,122.5,1.1,20.0,475.0,638.71,495.1
2017,11,24,13,0,486.0,173.0,1.1,20.0,418.0,544.4,424.29
2017,11,24,13,15,393.5,183.5,1.1,20.0,377.0,483.78,379.05
2017,11,24,13,30,301.0,194.0,1.1,20.0,336.0,418.23,329.1
2017,11,24,13,45,302.0,182.0,1.1,20.0,317.5,397.98,314.45
2017,11,24,14,0,303.0,170.0,1.1,20.0,299.0,376.73,298.46
2017,11,24,14,15,557.5,112.5,1.1,20.0,327.0,460.26,364.65
2017,11,24,14,30,812.0,55.0,1.1,20.0,355.0,510.55,402.54
2017,11,24,14,45,786.0,52.5,1.1,20.0,317.5,467.3,367.26
2017,11,24,15,0,760.0,50.0,1.1,20.0,280.0,420.89,329.35
2017,11,24,15,15,720.0,46.5,1.0,19.0,239.0,367.54,285.69
2017,11,24,15,30,680.0,43.0,0.9,18.0,198.0,315.95,241.93
2017,11,24,15,45,616.5,38.0,0.85,17.5,156.0,256.98,191.2
2017,11,24,16,0,553.0,33.0,0.8,17.0,114.0,202.87,143.62
2017,11,24,16,15,442.5,25.5,0.8,16.5,76.0,140.43,89.79
2017,11,24,16,30,332.0,18.0,0.8,16.0,38.0,85.36,20.63
2017,11,24,16,45,166.0,9.0,0.8,15.5,19.0,31.26,0.0
2017,11,24,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,7,15,149.0,13.0,1.05,12.5,25.5,37.34,0.0
2017,11,25,7,30,298.0,26.0,1.1,13.0,51.0,102.17,60.44
2017,11,25,7,45,362.0,37.5,1.15,14.0,86.5,147.06,103.83
2017,11,25,8,0,426.0,49.0,1.2,15.0,122.0,198.04,148.39
2017,11,25,8,15,472.5,57.5,1.15,15.5,159.0,245.05,189.86
2017,11,25,8,30,519.0,66.0,1.1,16.0,196.0,295.43,233.17
2017,11,25,8,45,543.5,74.0,1.1,16.5,231.0,338.29,269.62
2017,11,25,9,0,568.0,82.0,1.1,17.0,266.0,381.85,305.46
2017,11,25,9,15,583.5,90.0,1.1,17.5,297.5,421.05,336.79
2017,11,25,9,30,599.0,98.0,1.1,18.0,329.0,459.73,366.73
2017,11,25,9,45,599.5,107.0,1.15,18.5,354.0,489.77,389.48
2017,11,25,10,0,600.0,116.0,1.2,19.0,379.0,517.92,410.28
2017,11,25,10,15,514.0,145.5,1.2,19.5,379.5,507.18,400.19
2017,11,25,10,30,428.0,175.0,1.2,20.0,380.0,493.78,387.99
2017,11,25,10,45,461.5,174.5,1.3,20.5,403.0,524.92,411.42
2017,11,25,11,0,495.0,174.0,1.4,21.0,426.0,555.5,433.82
2017,11,25,11,15,513.0,172.5,1.45,21.0,438.0,572.84,446.79
2017,11,25,11,30,531.0,171.0,1.5,21.0,450.0,588.6,458.66
2017,11,25,11,45,572.0,158.5,1.55,21.0,461.0,607.05,473.12
2017,11,25,12,0,613.0,146.0,1.6,21.0,472.0,627.38,488.74
2017,11,25,12,15,754.0,109.5,1.6,20.5,506.0,687.9,535.12
2017,11,25,12,30,895.0,73.0,1.6,20.0,540.0,736.17,570.15
2017,11,25,12,45,622.0,137.5,1.6,20.0,458.5,611.77,478.49
2017,11,25,13,0,349.0,202.0,1.6,20.0,377.0,471.94,371.23
2017,11,25,13,15,345.0,194.0,1.55,20.0,361.5,454.06,358.7
2017,11,25,13,30,341.0,186.0,1.5,20.0,346.0,435.16,344.44
2017,11,25,13,45,312.5,179.0,1.45,20.0,319.0,400.89,317.98
2017,11,25,14,0,284.0,172.0,1.4,20.0,292.0,367.13,291.73
2017,11,25,14,15,199.0,163.0,1.3,19.5,244.5,292.73,233.36
2017,11,25,14,30,114.0,154.0,1.2,19.0,197.0,230.34,183.56
2017,11,25,14,45,109.0,138.5,1.1,19.0,176.0,206.79,164.71
2017,11,25,15,0,104.0,123.0,1.0,19.0,155.0,183.45,145.56
2017,11,25,15,15,97.0,106.0,0.9,18.5,132.0,157.74,124.41
2017,11,25,15,30,90.0,89.0,0.8,18.0,109.0,132.51,103.22
2017,11,25,15,45,77.0,71.0,0.75,17.5,85.5,104.58,79.54
2017,11,25,16,0,64.0,53.0,0.7,17.0,62.0,77.71,56.49
2017,11,25,16,15,32.0,36.5,0.75,16.5,41.0,46.45,30.01
2017,11,25,16,30,0.0,20.0,0.8,16.0,20.0,19.7,1.07
2017,11,25,16,45,0.0,10.0,0.85,15.5,10.0,9.83,0.0
2017,11,25,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.0,1.75,14.0,2.0,1.97,0.0
2017,11,26,7,30,0.0,4.0,1.7,14.0,4.0,3.85,0.0
2017,11,26,7,45,0.0,6.5,1.7,14.5,6.5,6.26,0.0
2017,11,26,8,0,0.0,9.0,1.7,15.0,9.0,8.67,1.65
2017,11,26,8,15,0.0,12.5,1.7,15.0,12.5,12.05,4.61
2017,11,26,8,30,0.0,16.0,1.7,15.0,16.0,15.43,7.55
2017,11,26,8,45,0.0,19.0,1.7,15.0,19.0,18.33,10.05
2017,11,26,9,0,0.0,22.0,1.7,15.0,22.0,21.23,12.53
2017,11,26,9,15,0.0,24.5,1.65,15.0,24.5,23.64,14.58
2017,11,26,9,30,0.0,27.0,1.6,15.0,27.0,26.06,16.61
2017,11,26,9,45,0.0,60.5,1.6,15.5,60.5,58.47,43.91
2017,11,26,10,0,0.0,94.0,1.6,16.0,94.0,91.56,71.31
2017,11,26,10,15,0.0,110.0,1.6,16.0,110.0,107.75,84.52
2017,11,26,10,30,0.0,126.0,1.6,16.0,126.0,124.06,97.77
2017,11,26,10,45,0.0,103.5,1.6,16.0,103.5,100.86,78.56
2017,11,26,11,0,0.0,81.0,1.6,16.0,81.0,78.34,59.92
2017,11,26,11,15,0.0,87.0,1.65,16.0,87.0,84.17,64.72
2017,11,26,11,30,0.0,93.0,1.7,16.0,93.0,90.15,69.62
2017,11,26,11,45,0.0,113.0,1.75,16.5,113.0,110.32,86.02
2017,11,26,12,0,0.0,133.0,1.8,17.0,133.0,130.78,102.49
2017,11,26,12,15,0.0,120.5,1.85,17.0,120.5,117.97,92.05
2017,11,26,12,30,0.0,108.0,1.9,17.0,108.0,105.29,81.75
2017,11,26,12,45,0.0,72.5,1.95,17.0,72.5,70.11,52.86
2017,11,26,13,0,0.0,37.0,2.0,17.0,37.0,35.74,24.35
2017,11,26,13,15,0.0,22.5,1.95,16.5,22.5,21.72,12.67
2017,11,26,13,30,0.0,8.0,1.9,16.0,8.0,7.72,0.88
2017,11,26,13,45,0.0,51.5,1.9,16.0,51.5,49.76,36.41
2017,11,26,14,0,0.0,95.0,1.9,16.0,95.0,92.68,72.34
2017,11,26,14,15,0.0,102.0,1.8,15.5,102.0,100.16,78.77
2017,11,26,14,30,0.0,109.0,1.7,15.0,109.0,107.96,85.53
2017,11,26,14,45,0.0,97.0,1.6,15.0,97.0,95.88,75.54
2017,11,26,15,0,0.0,85.0,1.5,15.0,85.0,83.86,65.52
2017,11,26,15,15,0.0,72.0,1.45,15.0,72.0,70.81,54.51
2017,11,26,15,30,0.0,59.0,1.4,15.0,59.0,57.79,43.38
2017,11,26,15,45,0.0,46.0,1.4,15.0,46.0,44.79,32.13
2017,11,26,16,0,0.0,33.0,1.4,15.0,33.0,31.87,20.87
2017,11,26,16,15,0.0,21.5,1.4,15.0,21.5,20.75,10.83
2017,11,26,16,30,0.0,10.0,1.4,15.0,10.0,9.64,0.0
2017,11,26,16,45,0.0,5.0,1.4,15.0,5.0,4.91,0.0
2017,11,26,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,7,15,52.5,17.5,0.95,9.5,21.5,25.6,0.0
2017,11,27,7,30,105.0,35.0,0.9,10.0,43.0,66.15,38.3
2017,11,27,7,45,227.5,48.0,0.9,10.5,80.5,121.26,87.47
2017,11,27,8,0,350.0,61.0,0.9,11.0,118.0,184.62,140.52
2017,11,27,8,15,421.0,70.0,0.9,11.0,158.5,236.49,185.91
2017,11,27,8,30,492.0,79.0,0.9,11.0,199.0,295.13,236.46
2017,11,27,8,45,559.0,81.5,0.9,11.5,240.5,350.2,282.91
2017,11,27,9,0,626.0,84.0,0.9,12.0,282.0,409.14,331.27
2017,11,27,9,15,658.5,88.5,0.9,12.0,318.0,455.59,369.25
2017,11,27,9,30,691.0,93.0,0.9,12.0,354.0,502.51,406.65
2017,11,27,9,45,746.0,87.0,0.95,12.5,390.0,551.02,444.31
2017,11,27,10,0,801.0,81.0,1.0,13.0,426.0,598.3,480.25
2017,11,27,10,15,815.0,82.5,1.05,13.0,451.0,630.02,504.39
2017,11,27,10,30,829.0,84.0,1.1,13.0,476.0,659.64,526.76
2017,11,27,10,45,839.0,85.0,1.2,13.5,494.5,683.63,543.87
2017,11,27,11,0,849.0,86.0,1.3,14.0,513.0,704.96,558.54
2017,11,27,11,15,854.5,86.5,1.35,14.0,523.5,719.7,569.03
2017,11,27,11,30,860.0,87.0,1.4,14.0,534.0,731.4,577.5
2017,11,27,11,45,861.0,87.5,1.5,14.0,537.0,736.69,581.99
2017,11,27,12,0,862.0,88.0,1.6,14.0,540.0,738.77,584.34
2017,11,27,12,15,860.0,87.5,1.6,14.0,535.5,734.3,581.2
2017,11,27,12,30,858.0,87.0,1.6,14.0,531.0,726.64,575.93
2017,11,27,12,45,528.5,154.0,1.65,14.0,425.5,557.81,447.95
2017,11,27,13,0,199.0,221.0,1.7,14.0,320.0,380.3,306.56
2017,11,27,13,15,519.0,150.0,1.7,14.0,394.0,530.0,429.79
2017,11,27,13,30,839.0,79.0,1.7,14.0,468.0,651.16,524.53
2017,11,27,13,45,826.5,76.5,1.7,14.0,441.5,619.86,499.47
2017,11,27,14,0,814.0,74.0,1.7,14.0,415.0,586.46,473.76
2017,11,27,14,15,793.0,71.5,1.7,14.0,382.5,546.29,442.25
2017,11,27,14,30,772.0,69.0,1.7,14.0,350.0,505.02,409.13
2017,11,27,14,45,742.5,65.5,1.7,14.0,312.5,457.55,370.25
2017,11,27,15,0,713.0,62.0,1.7,14.0,275.0,410.25,330.4
2017,11,27,15,15,667.5,57.5,1.6,13.5,234.0,355.6,283.92
2017,11,27,15,30,622.0,53.0,1.5,13.0,193.0,305.16,239.58
2017,11,27,15,45,553.5,46.5,1.45,12.5,151.0,245.82,187.56
2017,11,27,16,0,485.0,40.0,1.4,12.0,109.0,191.93,139.47
2017,11,27,16,15,362.5,30.5,1.35,11.5,71.5,128.24,83.92
2017,11,27,16,30,240.0,21.0,1.3,11.0,34.0,71.77,10.18
2017,11,27,16,45,120.0,10.5,1.3,10.5,17.0,26.47,0.0
2017,11,27,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,7,15,158.5,12.5,1.1,7.5,24.0,37.27,0.0
2017,11,28,7,30,317.0,25.0,1.0,8.0,48.0,101.13,54.36
2017,11,28,7,45,419.0,33.5,0.95,9.0,87.0,154.76,108.88
2017,11,28,8,0,521.0,42.0,0.9,10.0,126.0,216.39,162.57
2017,11,28,8,15,582.5,47.5,0.95,10.5,167.0,269.36,210.05
2017,11,28,8,30,644.0,53.0,1.0,11.0,208.0,325.15,259.09
2017,11,28,8,45,683.5,57.0,1.05,11.5,247.5,375.34,302.66
2017,11,28,9,0,723.0,61.0,1.1,12.0,287.0,427.09,346.14
2017,11,28,9,15,749.5,64.0,1.15,12.5,323.0,472.1,383.1
2017,11,28,9,30,776.0,67.0,1.2,13.0,359.0,516.91,418.8
2017,11,28,9,45,796.5,68.5,1.3,13.5,389.5,555.94,449.48
2017,11,28,10,0,817.0,70.0,1.4,14.0,420.0,593.71,478.52
2017,11,28,10,15,829.5,71.5,1.4,14.0,444.5,624.8,502.12
2017,11,28,10,30,842.0,73.0,1.4,14.0,469.0,653.7,523.71
2017,11,28,10,45,849.5,74.5,1.45,14.5,486.5,676.78,539.33
2017,11,28,11,0,857.0,76.0,1.5,15.0,504.0,697.11,552.82
2017,11,28,11,15,861.5,76.5,1.5,15.0,514.5,706.9,559.3
2017,11,28,11,30,866.0,77.0,1.5,15.0,525.0,717.9,566.85
2017,11,28,11,45,868.0,77.0,1.55,15.0,528.0,723.39,570.99
2017,11,28,12,0,870.0,77.0,1.6,15.0,531.0,725.69,573.0
2017,11,28,12,15,867.5,76.5,1.6,15.0,526.0,720.94,569.64
2017,11,28,12,30,865.0,76.0,1.6,15.0,521.0,713.01,564.19
2017,11,28,12,45,851.5,78.0,1.6,15.0,507.5,701.4,556.19
2017,11,28,13,0,838.0,80.0,1.6,15.0,494.0,682.58,543.04
2017,11,28,13,15,828.0,78.5,1.6,15.0,474.5,659.51,526.84
2017,11,28,13,30,818.0,77.0,1.6,15.0,455.0,633.9,507.85
2017,11,28,13,45,801.5,76.0,1.65,15.0,428.5,602.39,484.31
2017,11,28,14,0,785.0,75.0,1.7,15.0,402.0,569.06,458.87
2017,11,28,14,15,592.5,99.5,1.7,15.0,335.5,463.66,375.73
2017,11,28,14,30,400.0,124.0,1.7,15.0,269.0,363.5,295.38
2017,11,28,14,45,376.0,115.0,1.7,15.0,239.5,326.47,265.24
2017,11,28,15,0,352.0,106.0,1.7,15.0,210.0,290.26,234.78
2017,11,28,15,15,327.5,92.5,1.6,14.5,178.0,249.95,200.66
2017,11,28,15,30,303.0,79.0,1.5,14.0,146.0,211.05,166.93
2017,11,28,15,45,265.0,64.0,1.45,13.5,113.5,167.62,129.12
2017,11,28,16,0,227.0,49.0,1.4,13.0,81.0,127.38,93.64
2017,11,28,16,15,156.0,34.5,1.35,12.5,53.0,83.5,55.27
2017,11,28,16,30,85.0,20.0,1.3,12.0,25.0,39.32,2.16
2017,11,28,16,45,42.5,10.0,1.3,11.5,12.5,15.54,0.0
2017,11,28,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,7,15,185.5,11.0,1.0,8.5,24.5,39.61,0.0
2017,11,29,7,30,371.0,22.0,1.0,9.0,49.0,106.12,52.99
2017,11,29,7,45,475.5,29.5,1.05,9.5,89.0,161.97,112.21
2017,11,29,8,0,580.0,37.0,1.1,10.0,129.0,225.8,168.56
2017,11,29,8,15,640.5,42.5,1.15,10.5,171.5,281.1,218.51
2017,11,29,8,30,701.0,48.0,1.2,11.0,214.0,340.69,271.04
2017,11,29,8,45,741.0,51.0,1.3,11.5,255.0,392.22,316.2
2017,11,29,9,0,781.0,54.0,1.4,12.0,296.0,445.24,361.21
2017,11,29,9,15,807.5,56.5,1.3,12.5,333.0,491.74,398.89
2017,11,29,9,30,834.0,59.0,1.2,13.0,370.0,537.9,434.83
2017,11,29,9,45,854.5,60.5,1.2,13.5,402.0,575.36,463.69
2017,11,29,10,0,875.0,62.0,1.2,14.0,434.0,614.53,492.92
2017,11,29,10,15,887.5,63.0,1.1,14.0,459.5,646.32,515.92
2017,11,29,10,30,900.0,64.0,1.0,14.0,485.0,675.76,536.1
2017,11,29,10,45,909.5,64.5,0.95,14.5,503.5,700.01,551.03
2017,11,29,11,0,919.0,65.0,0.9,15.0,522.0,721.42,563.79
2017,11,29,11,15,924.0,65.5,0.85,15.5,533.0,736.6,572.1
2017,11,29,11,30,929.0,66.0,0.8,16.0,544.0,748.54,578.19
2017,11,29,11,45,930.5,66.0,0.8,16.5,547.5,754.03,580.59
2017,11,29,12,0,932.0,66.0,0.8,17.0,551.0,756.11,580.84
2017,11,29,12,15,930.5,66.0,0.8,17.0,546.0,752.58,578.46
2017,11,29,12,30,929.0,66.0,0.8,17.0,541.0,745.65,573.93
2017,11,29,12,45,924.5,65.0,0.85,17.0,529.0,732.06,565.59
2017,11,29,13,0,920.0,64.0,0.9,17.0,517.0,715.25,555.1
2017,11,29,13,15,911.5,63.0,0.9,17.0,497.0,692.62,539.87
2017,11,29,13,30,903.0,62.0,0.9,17.0,477.0,667.15,522.64
2017,11,29,13,45,889.5,61.0,0.9,17.0,450.5,635.86,499.83
2017,11,29,14,0,876.0,60.0,0.9,17.0,424.0,602.36,474.88
2017,11,29,14,15,857.0,58.0,0.9,16.5,391.0,562.55,445.48
2017,11,29,14,30,838.0,56.0,0.9,16.0,358.0,521.37,414.14
2017,11,29,14,45,809.0,54.0,0.9,16.0,320.0,476.8,378.32
2017,11,29,15,0,780.0,52.0,0.9,16.0,282.0,429.19,339.08
2017,11,29,15,15,739.0,48.0,0.85,15.5,240.5,374.57,293.55
2017,11,29,15,30,698.0,44.0,0.8,15.0,199.0,321.69,247.95
2017,11,29,15,45,630.0,39.0,0.8,14.5,156.0,260.91,195.42
2017,11,29,16,0,562.0,34.0,0.8,14.0,113.0,205.26,146.17
2017,11,29,16,15,445.0,26.0,0.85,13.5,74.0,140.8,89.54
2017,11,29,16,30,328.0,18.0,0.9,13.0,35.0,83.63,6.58
2017,11,29,16,45,164.0,9.0,0.95,12.5,17.5,30.9,0.0
2017,11,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
