Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,7,15,155.5,11.5,1.3,7.5,22.0,35.08,0.0
2017,11,30,7,30,311.0,23.0,1.3,8.0,44.0,95.26,44.81
2017,11,30,7,45,413.5,32.0,1.35,8.5,82.5,149.65,104.14
2017,11,30,8,0,516.0,41.0,1.4,9.0,121.0,211.11,158.58
2017,11,30,8,15,579.0,47.5,1.3,9.5,162.5,265.14,207.25
2017,11,30,8,30,642.0,54.0,1.2,10.0,204.0,323.9,258.84
2017,11,30,8,45,684.0,58.0,1.15,10.5,244.5,373.04,301.68
2017,11,30,9,0,726.0,62.0,1.1,11.0,285.0,425.85,345.96
2017,11,30,9,15,754.0,65.0,1.05,11.5,321.0,471.67,383.26
2017,11,30,9,30,782.0,68.0,1.0,12.0,357.0,517.38,419.15
2017,11,30,9,45,805.0,69.0,0.95,13.0,389.0,557.47,448.76
2017,11,30,10,0,828.0,70.0,0.9,14.0,421.0,596.42,476.44
2017,11,30,10,15,841.0,72.0,0.85,14.5,446.0,628.71,499.1
2017,11,30,10,30,854.0,74.0,0.8,15.0,471.0,658.82,519.56
2017,11,30,10,45,862.0,75.0,0.75,15.5,488.5,681.96,533.96
2017,11,30,11,0,870.0,76.0,0.7,16.0,506.0,702.33,545.93
2017,11,30,11,15,874.5,77.0,0.7,16.0,517.0,712.99,552.74
2017,11,30,11,30,879.0,78.0,0.7,16.0,528.0,724.79,560.58
2017,11,30,11,45,881.0,77.5,0.75,16.5,531.0,729.9,563.48
2017,11,30,12,0,883.0,77.0,0.8,17.0,534.0,731.78,564.34
2017,11,30,12,15,881.0,77.0,0.85,17.0,529.5,728.1,562.51
2017,11,30,12,30,879.0,77.0,0.9,17.0,525.0,721.21,558.6
2017,11,30,12,45,874.5,76.0,0.95,17.0,513.0,708.23,550.49
2017,11,30,13,0,870.0,75.0,1.0,17.0,501.0,696.37,543.29
2017,11,30,13,15,860.0,73.5,1.0,17.0,481.5,672.96,527.28
2017,11,30,13,30,850.0,72.0,1.0,17.0,462.0,646.92,508.71
2017,11,30,13,45,836.0,70.5,1.05,17.0,435.5,615.91,486.35
2017,11,30,14,0,822.0,69.0,1.1,17.0,409.0,582.83,461.92
2017,11,30,14,15,801.0,66.5,1.05,17.0,376.5,542.78,430.89
2017,11,30,14,30,780.0,64.0,1.0,17.0,344.0,501.62,398.33
2017,11,30,14,45,750.0,61.0,1.0,17.0,307.0,454.55,360.69
2017,11,30,15,0,720.0,58.0,1.0,17.0,270.0,407.64,322.07
2017,11,30,15,15,676.0,53.5,0.9,16.0,229.5,353.71,277.54
2017,11,30,15,30,632.0,49.0,0.8,15.0,189.0,301.89,233.29
2017,11,30,15,45,564.5,43.0,0.75,14.5,147.5,245.03,184.01
2017,11,30,16,0,497.0,37.0,0.7,14.0,106.0,191.8,137.06
2017,11,30,16,15,248.5,34.5,0.75,13.0,69.0,105.36,68.56
2017,11,30,16,30,0.0,32.0,0.8,12.0,32.0,34.57,0.0
2017,11,30,16,45,0.0,16.0,0.85,11.5,16.0,15.73,0.0
2017,11,30,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,7,15,135.0,11.5,1.0,8.5,20.5,31.63,0.0
2017,12,1,7,30,270.0,23.0,0.9,9.0,41.0,85.77,36.55
2017,12,1,7,45,377.0,33.0,0.8,9.5,78.5,140.52,96.83
2017,12,1,8,0,484.0,43.0,0.7,10.0,116.0,202.35,150.67
2017,12,1,8,15,549.5,49.0,0.65,10.5,157.0,255.1,197.46
2017,12,1,8,30,615.0,55.0,0.6,11.0,198.0,312.8,247.39
2017,12,1,8,45,663.0,58.5,0.6,11.5,238.0,364.48,291.6
2017,12,1,9,0,711.0,62.0,0.6,12.0,278.0,416.85,335.02
2017,12,1,9,15,668.0,74.5,0.6,12.0,297.0,438.13,353.56
2017,12,1,9,30,625.0,87.0,0.6,12.0,316.0,452.58,366.04
2017,12,1,9,45,567.0,109.0,0.6,12.5,330.0,463.75,374.21
2017,12,1,10,0,509.0,131.0,0.6,13.0,344.0,466.85,375.63
2017,12,1,10,15,674.5,103.0,0.6,13.5,403.5,558.12,445.84
2017,12,1,10,30,840.0,75.0,0.6,14.0,463.0,648.8,512.6
2017,12,1,10,45,848.5,76.0,0.6,14.5,481.0,672.06,527.11
2017,12,1,11,0,857.0,77.0,0.6,15.0,499.0,692.61,539.91
2017,12,1,11,15,861.5,78.0,0.65,15.0,509.5,707.5,550.44
2017,12,1,11,30,866.0,79.0,0.7,15.0,520.0,719.33,558.99
2017,12,1,11,45,865.5,79.5,0.75,15.5,523.0,723.85,561.5
2017,12,1,12,0,865.0,80.0,0.8,16.0,526.0,725.16,561.97
2017,12,1,12,15,863.5,80.0,0.8,16.0,522.0,721.95,559.78
2017,12,1,12,30,862.0,80.0,0.8,16.0,518.0,715.55,555.54
2017,12,1,12,45,861.0,78.0,0.85,16.0,506.5,704.04,548.48
2017,12,1,13,0,860.0,76.0,0.9,16.0,495.0,689.43,539.31
2017,12,1,13,15,707.0,106.0,0.9,16.0,442.0,608.3,479.56
2017,12,1,13,30,554.0,136.0,0.9,16.0,389.0,523.49,415.62
2017,12,1,13,45,614.5,112.5,0.9,16.0,378.5,525.31,418.52
2017,12,1,14,0,675.0,89.0,0.9,16.0,368.0,518.38,413.7
2017,12,1,14,15,604.5,94.5,0.85,15.5,329.5,463.42,371.15
2017,12,1,14,30,534.0,100.0,0.8,15.0,291.0,410.6,329.84
2017,12,1,14,45,625.0,79.5,0.8,15.0,280.0,413.95,331.51
2017,12,1,15,0,716.0,59.0,0.8,15.0,269.0,406.53,322.93
2017,12,1,15,15,672.0,55.0,0.8,14.5,228.5,353.38,278.4
2017,12,1,15,30,628.0,51.0,0.8,14.0,188.0,304.2,235.93
2017,12,1,15,45,560.5,44.5,0.8,13.5,147.0,245.31,185.0
2017,12,1,16,0,493.0,38.0,0.8,13.0,106.0,191.74,137.68
2017,12,1,16,15,373.5,28.5,0.9,12.5,69.0,128.71,82.51
2017,12,1,16,30,254.0,19.0,1.0,12.0,32.0,72.02,1.14
2017,12,1,16,45,127.0,9.5,1.1,11.5,16.0,26.46,0.0
2017,12,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,2,7,15,46.0,11.5,1.1,7.5,14.5,18.13,0.0
2017,12,2,7,30,92.0,23.0,1.0,8.0,29.0,46.13,16.35
2017,12,2,7,45,141.0,39.0,0.9,8.5,56.0,83.17,58.02
2017,12,2,8,0,190.0,55.0,0.8,9.0,83.0,122.07,92.54
2017,12,2,8,15,216.5,70.5,0.75,9.0,112.5,157.06,124.04
2017,12,2,8,30,243.0,86.0,0.7,9.0,142.0,194.15,156.94
2017,12,2,8,45,257.5,101.5,0.7,9.5,170.5,227.95,186.33
2017,12,2,9,0,272.0,117.0,0.7,10.0,199.0,262.43,215.47
2017,12,2,9,15,288.0,128.5,0.55,10.0,224.5,293.56,241.16
2017,12,2,9,30,304.0,140.0,0.4,10.0,250.0,325.17,266.41
2017,12,2,9,45,299.0,156.0,0.3,10.5,272.0,350.08,285.04
2017,12,2,10,0,294.0,172.0,0.2,11.0,294.0,373.82,302.17
2017,12,2,10,15,397.5,161.0,0.2,11.0,337.0,441.97,355.81
2017,12,2,10,30,501.0,150.0,0.2,11.0,380.0,507.17,405.74
2017,12,2,10,45,561.5,139.5,0.25,11.5,407.0,546.2,434.68
2017,12,2,11,0,622.0,129.0,0.3,12.0,434.0,589.3,466.42
2017,12,2,11,15,555.0,152.0,0.35,12.0,428.5,571.88,452.43
2017,12,2,11,30,488.0,175.0,0.4,12.0,423.0,554.8,439.2
2017,12,2,11,45,430.5,189.5,0.5,12.5,409.5,532.1,421.76
2017,12,2,12,0,373.0,204.0,0.6,13.0,396.0,499.19,396.7
2017,12,2,12,15,498.0,169.5,0.6,13.0,423.0,557.88,443.18
2017,12,2,12,30,623.0,135.0,0.6,13.0,450.0,608.84,482.22
2017,12,2,12,45,575.0,145.5,0.6,13.5,431.0,576.87,456.61
2017,12,2,13,0,527.0,156.0,0.6,14.0,412.0,547.86,433.95
2017,12,2,13,15,514.5,154.0,0.6,14.0,396.0,528.13,419.51
2017,12,2,13,30,502.0,152.0,0.6,14.0,380.0,507.02,403.76
2017,12,2,13,45,477.5,145.0,0.6,14.0,352.0,471.64,377.09
2017,12,2,14,0,453.0,138.0,0.6,14.0,324.0,435.91,349.84
2017,12,2,14,15,381.5,136.5,0.6,13.5,284.5,379.44,306.16
2017,12,2,14,30,310.0,135.0,0.6,13.0,245.0,319.94,259.43
2017,12,2,14,45,291.5,123.5,0.6,13.0,218.5,286.81,232.64
2017,12,2,15,0,273.0,112.0,0.6,13.0,192.0,254.38,205.62
2017,12,2,15,15,255.0,97.0,0.65,12.5,163.0,218.97,176.03
2017,12,2,15,30,237.0,82.0,0.7,12.0,134.0,184.59,146.45
2017,12,2,15,45,209.0,66.0,0.8,12.0,104.5,146.9,113.43
2017,12,2,16,0,181.0,50.0,0.9,12.0,75.0,111.49,81.94
2017,12,2,16,15,90.5,36.0,0.95,12.0,48.5,66.47,43.65
2017,12,2,16,30,0.0,22.0,1.0,12.0,22.0,22.22,0.0
2017,12,2,16,45,0.0,11.0,1.05,12.0,11.0,10.81,0.0
2017,12,2,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,7,15,139.0,11.0,1.4,7.5,19.5,31.11,0.0
2017,12,3,7,30,278.0,22.0,1.4,8.0,39.0,84.11,26.79
2017,12,3,7,45,395.5,31.0,1.45,8.5,77.0,141.1,95.95
2017,12,3,8,0,513.0,40.0,1.5,9.0,115.0,205.25,152.67
2017,12,3,8,15,581.5,46.0,1.55,9.5,157.0,259.96,202.15
2017,12,3,8,30,650.0,52.0,1.6,10.0,199.0,317.99,253.78
2017,12,3,8,45,693.0,56.0,1.7,10.5,239.5,369.52,299.47
2017,12,3,9,0,736.0,60.0,1.8,11.0,280.0,422.88,345.37
2017,12,3,9,15,765.0,63.0,1.8,11.0,316.5,469.43,385.02
2017,12,3,9,30,794.0,66.0,1.8,11.0,353.0,515.95,423.54
2017,12,3,9,45,818.0,67.0,1.8,11.5,385.5,556.92,455.98
2017,12,3,10,0,842.0,68.0,1.8,12.0,418.0,596.81,486.69
2017,12,3,10,15,856.0,69.5,1.8,12.0,443.5,629.56,512.1
2017,12,3,10,30,870.0,71.0,1.8,12.0,469.0,660.15,535.43
2017,12,3,10,45,880.0,72.0,1.8,12.5,487.5,681.02,549.67
2017,12,3,11,0,890.0,73.0,1.8,13.0,506.0,703.06,564.23
2017,12,3,11,15,895.0,73.5,1.8,13.0,517.5,718.13,574.67
2017,12,3,11,30,900.0,74.0,1.8,13.0,529.0,730.09,582.96
2017,12,3,11,45,902.0,74.0,1.8,13.0,532.5,736.1,587.04
2017,12,3,12,0,904.0,74.0,1.8,13.0,536.0,738.83,588.92
2017,12,3,12,15,902.5,74.0,1.8,13.0,532.0,735.73,586.71
2017,12,3,12,30,901.0,74.0,1.8,13.0,528.0,729.34,582.3
2017,12,3,12,45,880.5,78.0,1.85,13.0,513.5,715.33,572.83
2017,12,3,13,0,860.0,82.0,1.9,13.0,499.0,694.16,558.17
2017,12,3,13,15,850.5,81.0,1.9,13.0,479.5,672.13,542.3
2017,12,3,13,30,841.0,80.0,1.9,13.0,460.0,647.46,523.64
2017,12,3,13,45,827.5,77.5,1.9,13.0,434.5,616.12,499.65
2017,12,3,14,0,814.0,75.0,1.9,13.0,409.0,582.71,473.64
2017,12,3,14,15,793.0,72.5,1.9,13.0,376.5,543.19,442.29
2017,12,3,14,30,772.0,70.0,1.9,13.0,344.0,502.53,409.29
2017,12,3,14,45,743.5,66.0,1.9,13.0,307.0,455.64,370.51
2017,12,3,15,0,715.0,62.0,1.9,13.0,270.0,408.79,330.66
2017,12,3,15,15,669.0,57.5,1.8,12.5,229.5,356.37,285.58
2017,12,3,15,30,623.0,53.0,1.7,12.0,189.0,304.41,239.72
2017,12,3,15,45,556.0,46.0,1.65,11.5,147.5,245.48,187.68
2017,12,3,16,0,489.0,39.0,1.6,11.0,106.0,191.78,139.37
2017,12,3,16,15,244.5,35.0,1.55,10.5,68.5,105.34,69.07
2017,12,3,16,30,0.0,31.0,1.5,10.0,31.0,33.42,0.0
2017,12,3,16,45,0.0,15.5,1.5,9.5,15.5,15.24,0.0
2017,12,3,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,4,7,15,196.5,9.5,1.7,5.5,20.5,37.61,0.0
2017,12,4,7,30,393.0,19.0,1.7,6.0,41.0,100.96,25.58
2017,12,4,7,45,507.0,26.5,1.75,6.5,82.0,160.5,107.83
2017,12,4,8,0,621.0,34.0,1.8,7.0,123.0,227.17,168.66
2017,12,4,8,15,684.0,39.0,1.85,7.5,166.5,283.89,221.19
2017,12,4,8,30,747.0,44.0,1.9,8.0,210.0,345.05,276.53
2017,12,4,8,45,787.0,47.0,2.0,8.5,252.5,398.05,324.31
2017,12,4,9,0,827.0,50.0,2.1,9.0,295.0,449.99,369.88
2017,12,4,9,15,853.5,52.5,2.05,9.0,333.0,497.68,410.93
2017,12,4,9,30,880.0,55.0,2.0,9.0,371.0,545.0,450.37
2017,12,4,9,45,895.5,57.5,2.0,9.5,403.5,585.26,482.51
2017,12,4,10,0,911.0,60.0,2.0,10.0,436.0,623.76,512.34
2017,12,4,10,15,923.5,61.5,2.0,10.5,462.0,657.17,537.5
2017,12,4,10,30,936.0,63.0,2.0,11.0,488.0,688.16,560.24
2017,12,4,10,45,944.0,64.0,2.0,11.5,507.0,712.9,576.74
2017,12,4,11,0,952.0,65.0,2.0,12.0,526.0,734.64,590.96
2017,12,4,11,15,956.5,65.5,2.05,12.0,537.5,750.2,602.13
2017,12,4,11,30,961.0,66.0,2.1,12.0,549.0,762.42,610.99
2017,12,4,11,45,961.0,66.5,2.15,12.5,552.5,767.99,614.01
2017,12,4,12,0,961.0,67.0,2.2,13.0,556.0,770.04,614.65
2017,12,4,12,15,959.5,67.0,2.25,13.0,552.0,766.92,612.8
2017,12,4,12,30,958.0,67.0,2.3,13.0,548.0,760.3,608.57
2017,12,4,12,45,950.0,67.5,2.35,13.5,535.0,746.27,597.91
2017,12,4,13,0,942.0,68.0,2.4,14.0,522.0,729.01,585.02
2017,12,4,13,15,933.0,67.0,2.4,14.0,502.5,706.24,568.87
2017,12,4,13,30,924.0,66.0,2.4,14.0,483.0,680.56,550.19
2017,12,4,13,45,908.0,65.0,2.4,14.0,455.5,647.79,525.01
2017,12,4,14,0,892.0,64.0,2.4,14.0,428.0,612.85,497.71
2017,12,4,14,15,872.5,62.0,2.3,14.0,395.0,572.85,465.5
2017,12,4,14,30,853.0,60.0,2.2,14.0,362.0,534.36,433.63
2017,12,4,14,45,821.5,58.0,2.15,14.0,323.5,485.5,393.09
2017,12,4,15,0,790.0,56.0,2.1,14.0,285.0,436.69,351.49
2017,12,4,15,15,747.0,51.5,2.0,13.5,242.5,380.69,303.55
2017,12,4,15,30,704.0,47.0,1.9,13.0,200.0,326.52,255.7
2017,12,4,15,45,635.0,41.5,1.8,13.0,156.5,264.91,200.78
2017,12,4,16,0,566.0,36.0,1.7,13.0,113.0,208.36,149.54
2017,12,4,16,15,440.5,27.0,1.7,12.5,73.5,140.91,89.46
2017,12,4,16,30,315.0,18.0,1.7,12.0,34.0,81.25,0.0
2017,12,4,16,45,157.5,9.0,1.7,11.5,17.0,30.25,0.0
2017,12,4,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,5,7,15,201.0,9.0,1.45,5.5,20.0,37.33,0.0
2017,12,5,7,30,402.0,18.0,1.4,6.0,40.0,100.48,17.34
2017,12,5,7,45,515.5,25.5,1.35,7.0,80.5,160.3,106.15
2017,12,5,8,0,629.0,33.0,1.3,8.0,121.0,226.9,166.77
2017,12,5,8,15,691.5,37.5,1.25,8.5,165.0,283.1,218.4
2017,12,5,8,30,754.0,42.0,1.2,9.0,209.0,343.68,272.54
2017,12,5,8,45,793.0,45.5,1.15,9.5,250.5,394.84,317.91
2017,12,5,9,0,832.0,49.0,1.1,10.0,292.0,449.2,364.08
2017,12,5,9,15,858.0,51.0,1.0,10.5,330.0,496.2,402.51
2017,12,5,9,30,884.0,53.0,0.9,11.0,368.0,542.79,438.97
2017,12,5,9,45,896.0,56.5,0.85,12.0,400.0,582.38,468.15
2017,12,5,10,0,908.0,60.0,0.8,13.0,432.0,619.99,494.68
2017,12,5,10,15,920.5,61.5,0.75,13.5,458.5,653.35,518.08
2017,12,5,10,30,933.0,63.0,0.7,14.0,485.0,684.31,539.04
2017,12,5,10,45,940.5,64.0,0.65,14.5,504.0,708.71,553.8
2017,12,5,11,0,948.0,65.0,0.6,15.0,523.0,730.12,566.21
2017,12,5,11,15,952.5,65.5,0.6,15.0,534.5,745.71,576.34
2017,12,5,11,30,957.0,66.0,0.6,15.0,546.0,757.97,584.31
2017,12,5,11,45,958.5,66.5,0.6,15.5,549.5,764.68,587.5
2017,12,5,12,0,960.0,67.0,0.6,16.0,553.0,767.9,588.47
2017,12,5,12,15,958.0,67.0,0.55,16.0,549.0,764.52,585.35
2017,12,5,12,30,956.0,67.0,0.5,16.0,545.0,757.66,580.06
2017,12,5,12,45,925.0,74.0,0.5,16.5,528.0,735.32,564.03
2017,12,5,13,0,894.0,81.0,0.5,17.0,511.0,714.4,549.25
2017,12,5,13,15,884.0,79.5,0.45,17.0,491.5,691.12,532.94
2017,12,5,13,30,874.0,78.0,0.4,17.0,472.0,665.11,513.9
2017,12,5,13,45,859.5,76.0,0.35,17.0,445.0,633.16,490.38
2017,12,5,14,0,845.0,74.0,0.3,17.0,418.0,599.09,464.98
2017,12,5,14,15,823.5,71.5,0.25,16.5,385.0,558.57,435.2
2017,12,5,14,30,802.0,69.0,0.2,16.0,352.0,516.86,403.75
2017,12,5,14,45,771.0,65.5,0.2,16.0,314.0,468.39,366.05
2017,12,5,15,0,740.0,62.0,0.2,16.0,276.0,420.05,327.27
2017,12,5,15,15,694.0,57.5,0.25,15.5,234.5,364.81,282.84
2017,12,5,15,30,648.0,53.0,0.3,15.0,193.0,313.9,240.14
2017,12,5,15,45,574.5,46.0,0.35,15.0,150.5,251.78,187.42
2017,12,5,16,0,501.0,39.0,0.4,15.0,108.0,195.44,138.56
2017,12,5,16,15,372.5,29.0,0.4,14.5,69.5,129.47,81.68
2017,12,5,16,30,244.0,19.0,0.4,14.0,31.0,70.37,0.0
2017,12,5,16,45,122.0,9.5,0.45,13.5,15.5,25.97,0.0
2017,12,5,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,123.0,10.0,1.2,5.5,16.0,27.0,0.0
2017,12,6,7,30,246.0,20.0,1.2,6.0,32.0,72.93,4.6
2017,12,6,7,45,371.0,30.0,1.2,7.0,70.0,131.36,87.14
2017,12,6,8,0,496.0,40.0,1.2,8.0,108.0,196.6,145.18
2017,12,6,8,15,568.0,46.5,1.2,8.5,150.5,251.78,194.95
2017,12,6,8,30,640.0,53.0,1.2,9.0,193.0,312.54,248.66
2017,12,6,8,45,686.5,57.5,1.2,9.5,234.0,363.3,293.49
2017,12,6,9,0,733.0,62.0,1.2,10.0,275.0,418.38,340.39
2017,12,6,9,15,763.5,65.5,1.15,10.5,312.5,466.06,379.78
2017,12,6,9,30,794.0,69.0,1.1,11.0,350.0,513.83,417.83
2017,12,6,9,45,833.5,67.0,1.05,11.5,385.5,560.28,453.7
2017,12,6,10,0,873.0,65.0,1.0,12.0,421.0,606.45,488.2
2017,12,6,10,15,886.5,66.5,0.9,12.5,447.0,636.1,508.85
2017,12,6,10,30,900.0,68.0,0.8,13.0,473.0,666.96,529.62
2017,12,6,10,45,909.5,68.5,0.75,13.5,492.0,691.53,545.25
2017,12,6,11,0,919.0,69.0,0.7,14.0,511.0,713.28,558.2
2017,12,6,11,15,924.0,70.0,0.65,14.5,522.5,729.51,567.15
2017,12,6,11,30,929.0,71.0,0.6,15.0,534.0,742.53,573.9
2017,12,6,11,45,931.5,70.5,0.6,15.5,538.0,748.72,576.75
2017,12,6,12,0,934.0,70.0,0.6,16.0,542.0,751.53,577.48
2017,12,6,12,15,932.5,70.0,0.6,16.0,538.0,748.67,575.52
2017,12,6,12,30,931.0,70.0,0.6,16.0,534.0,742.41,571.43
2017,12,6,12,45,929.5,68.5,0.6,16.0,523.0,731.04,563.94
2017,12,6,13,0,928.0,67.0,0.6,16.0,512.0,716.37,554.3
2017,12,6,13,15,919.5,66.0,0.6,16.0,493.0,694.38,539.6
2017,12,6,13,30,911.0,65.0,0.6,16.0,474.0,669.53,522.47
2017,12,6,13,45,898.0,63.5,0.6,16.0,447.5,638.58,500.0
2017,12,6,14,0,885.0,62.0,0.6,16.0,421.0,605.34,475.42
2017,12,6,14,15,866.0,60.0,0.6,15.5,388.5,566.05,446.6
2017,12,6,14,30,847.0,58.0,0.6,15.0,356.0,528.3,417.91
2017,12,6,14,45,818.5,55.5,0.6,15.0,318.5,480.82,380.2
2017,12,6,15,0,790.0,53.0,0.6,15.0,281.0,433.17,341.17
2017,12,6,15,15,748.5,49.0,0.6,14.0,239.5,378.58,296.63
2017,12,6,15,30,707.0,45.0,0.6,13.0,198.0,325.66,251.67
2017,12,6,15,45,638.5,40.0,0.65,12.5,155.0,264.78,199.07
2017,12,6,16,0,570.0,35.0,0.7,12.0,112.0,208.9,149.44
2017,12,6,16,15,449.0,26.5,0.8,11.5,73.0,142.84,90.57
2017,12,6,16,30,328.0,18.0,0.9,11.0,34.0,83.96,0.0
2017,12,6,16,45,164.0,9.0,1.0,10.5,17.0,31.31,0.0
2017,12,6,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,7,7,15,99.0,9.0,2.25,7.5,14.0,22.46,0.0
2017,12,7,7,30,198.0,18.0,2.2,8.0,28.0,61.06,0.0
2017,12,7,7,45,301.0,31.5,2.15,8.5,64.0,115.43,75.7
2017,12,7,8,0,404.0,45.0,2.1,9.0,100.0,174.21,128.83
2017,12,7,8,15,475.0,55.0,2.05,9.5,141.0,228.46,177.4
2017,12,7,8,30,546.0,65.0,2.0,10.0,182.0,288.4,230.25
2017,12,7,8,45,589.5,72.5,1.95,10.5,222.0,339.29,275.13
2017,12,7,9,0,633.0,80.0,1.9,11.0,262.0,392.38,320.53
2017,12,7,9,15,666.0,85.5,1.7,11.5,299.5,439.86,359.69
2017,12,7,9,30,699.0,91.0,1.5,12.0,337.0,487.88,397.74
2017,12,7,9,45,723.5,94.5,1.35,13.0,369.0,529.07,428.49
2017,12,7,10,0,748.0,98.0,1.2,14.0,401.0,569.52,457.36
2017,12,7,10,15,764.5,101.0,1.1,14.5,427.0,603.37,481.37
2017,12,7,10,30,781.0,104.0,1.0,15.0,453.0,635.47,503.33
2017,12,7,10,45,783.0,108.0,0.9,15.5,470.5,657.06,516.87
2017,12,7,11,0,785.0,112.0,0.8,16.0,488.0,675.95,528.11
2017,12,7,11,15,791.0,113.5,0.7,16.5,499.5,692.03,537.13
2017,12,7,11,30,797.0,115.0,0.6,17.0,511.0,705.33,543.92
2017,12,7,11,45,793.0,117.0,0.55,17.5,514.0,709.23,544.63
2017,12,7,12,0,789.0,119.0,0.5,18.0,517.0,710.12,543.34
2017,12,7,12,15,787.0,119.0,0.5,18.0,513.0,707.23,541.3
2017,12,7,12,30,785.0,119.0,0.5,18.0,509.0,701.39,537.25
2017,12,7,12,45,753.0,124.5,0.5,18.5,492.5,677.88,519.51
2017,12,7,13,0,721.0,130.0,0.5,19.0,476.0,652.13,500.33
2017,12,7,13,15,709.5,127.5,0.45,19.0,457.0,629.59,483.99
2017,12,7,13,30,698.0,125.0,0.4,19.0,438.0,604.9,465.9
2017,12,7,13,45,678.5,122.0,0.4,19.0,412.0,572.71,442.77
2017,12,7,14,0,659.0,119.0,0.4,19.0,386.0,539.15,418.27
2017,12,7,14,15,634.0,114.0,0.35,18.5,354.5,499.24,388.89
2017,12,7,14,30,609.0,109.0,0.3,18.0,323.0,458.85,358.46
2017,12,7,14,45,572.5,102.0,0.25,17.5,286.5,410.49,321.24
2017,12,7,15,0,536.0,95.0,0.2,17.0,250.0,362.31,283.21
2017,12,7,15,15,486.5,85.5,0.25,16.5,210.5,308.84,240.56
2017,12,7,15,30,437.0,76.0,0.3,16.0,171.0,258.46,199.08
2017,12,7,15,45,365.5,63.5,0.35,16.0,131.0,200.94,151.04
2017,12,7,16,0,294.0,51.0,0.4,16.0,91.0,149.53,107.54
2017,12,7,16,15,199.0,34.0,0.55,15.5,56.5,93.99,60.23
2017,12,7,16,30,104.0,17.0,0.7,15.0,22.0,41.7,0.0
2017,12,7,16,45,52.0,8.5,0.9,14.5,11.0,15.51,0.0
2017,12,7,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.15,7.5,11.0,10.81,0.0
2017,12,8,7,30,0.0,22.0,1.1,8.0,22.0,22.37,0.0
2017,12,8,7,45,145.0,35.0,1.1,8.5,54.0,82.22,54.14
2017,12,8,8,0,290.0,48.0,1.1,9.0,86.0,144.28,106.84
2017,12,8,8,15,345.5,61.5,1.1,9.5,123.0,191.21,148.51
2017,12,8,8,30,401.0,75.0,1.1,10.0,160.0,242.79,193.68
2017,12,8,8,45,449.0,83.5,1.1,11.0,197.0,289.75,234.06
2017,12,8,9,0,497.0,92.0,1.1,12.0,234.0,339.78,275.83
2017,12,8,9,15,567.0,85.5,1.0,12.5,267.5,389.16,316.32
2017,12,8,9,30,637.0,79.0,0.9,13.0,301.0,440.05,356.88
2017,12,8,9,45,574.5,101.0,0.85,13.5,315.0,450.41,364.22
2017,12,8,10,0,512.0,123.0,0.8,14.0,329.0,452.13,364.53
2017,12,8,10,15,480.0,139.0,0.75,14.5,341.5,464.06,372.48
2017,12,8,10,30,448.0,155.0,0.7,15.0,354.0,472.72,377.46
2017,12,8,10,45,592.0,124.5,0.65,15.5,399.5,546.96,434.01
2017,12,8,11,0,736.0,94.0,0.6,16.0,445.0,620.72,487.89
2017,12,8,11,15,598.5,135.0,0.6,16.0,424.5,580.92,455.75
2017,12,8,11,30,461.0,176.0,0.6,16.0,404.0,532.27,418.05
2017,12,8,11,45,457.0,178.5,0.6,16.5,406.0,534.9,419.63
2017,12,8,12,0,453.0,181.0,0.6,17.0,408.0,535.75,419.32
2017,12,8,12,15,619.0,134.0,0.6,17.0,442.0,603.82,471.9
2017,12,8,12,30,785.0,87.0,0.6,17.0,476.0,661.74,514.85
2017,12,8,12,45,609.0,130.0,0.65,17.5,428.0,583.23,455.21
2017,12,8,13,0,433.0,173.0,0.7,18.0,380.0,499.7,391.65
2017,12,8,13,15,564.5,134.0,0.7,18.0,393.0,536.33,421.9
2017,12,8,13,30,696.0,95.0,0.7,18.0,406.0,570.0,447.97
2017,12,8,13,45,659.5,97.5,0.75,18.0,378.5,533.78,420.72
2017,12,8,14,0,623.0,100.0,0.8,18.0,351.0,497.0,393.24
2017,12,8,14,15,662.5,83.5,0.75,17.5,332.5,482.11,382.42
2017,12,8,14,30,702.0,67.0,0.7,17.0,314.0,460.71,365.78
2017,12,8,14,45,627.0,77.0,0.65,16.5,280.0,411.2,326.2
2017,12,8,15,0,552.0,87.0,0.6,16.0,246.0,362.52,286.78
2017,12,8,15,15,504.0,79.0,0.65,15.0,208.0,310.27,244.72
2017,12,8,15,30,456.0,71.0,0.7,14.0,170.0,260.15,202.95
2017,12,8,15,45,399.5,59.0,0.75,13.5,132.0,207.3,157.69
2017,12,8,16,0,343.0,47.0,0.8,13.0,94.0,159.08,115.54
2017,12,8,16,15,171.5,36.5,0.85,12.5,60.0,90.65,59.34
2017,12,8,16,30,0.0,26.0,0.9,12.0,26.0,27.14,0.0
2017,12,8,16,45,0.0,13.0,0.95,11.5,13.0,12.78,0.0
2017,12,8,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,12.5,1.4,7.5,12.5,12.29,0.0
2017,12,9,7,30,0.0,25.0,1.4,8.0,25.0,26.1,0.0
2017,12,9,7,45,200.0,33.0,1.45,9.0,59.5,92.35,59.3
2017,12,9,8,0,400.0,41.0,1.5,10.0,94.0,167.17,121.9
2017,12,9,8,15,470.5,49.0,1.5,10.5,132.5,218.57,167.83
2017,12,9,8,30,541.0,57.0,1.5,11.0,171.0,275.61,218.06
2017,12,9,8,45,586.0,63.0,1.5,11.5,209.0,324.97,261.56
2017,12,9,9,0,631.0,69.0,1.5,12.0,247.0,376.71,305.81
2017,12,9,9,15,686.5,64.0,1.4,12.5,282.0,421.28,343.07
2017,12,9,9,30,742.0,59.0,1.3,13.0,317.0,469.92,382.33
2017,12,9,9,45,645.0,87.0,1.25,13.5,326.0,473.56,384.54
2017,12,9,10,0,548.0,115.0,1.2,14.0,335.0,466.37,377.84
2017,12,9,10,15,586.5,113.5,1.15,14.5,362.5,503.93,406.62
2017,12,9,10,30,625.0,112.0,1.1,15.0,390.0,541.26,434.17
2017,12,9,10,45,684.5,101.5,1.05,15.5,417.5,581.75,463.89
2017,12,9,11,0,744.0,91.0,1.0,16.0,445.0,619.19,490.77
2017,12,9,11,15,747.5,93.0,0.95,16.5,455.5,633.62,499.55
2017,12,9,11,30,751.0,95.0,0.9,17.0,466.0,645.41,506.4
2017,12,9,11,45,746.5,97.5,0.9,17.5,468.5,651.96,509.84
2017,12,9,12,0,742.0,100.0,0.9,18.0,471.0,653.23,509.65
2017,12,9,12,15,674.5,118.0,0.85,18.0,453.5,624.79,487.53
2017,12,9,12,30,607.0,136.0,0.8,18.0,436.0,593.5,463.57
2017,12,9,12,45,687.5,111.0,0.8,18.5,444.0,616.12,480.84
2017,12,9,13,0,768.0,86.0,0.8,19.0,452.0,631.29,491.97
2017,12,9,13,15,627.5,116.5,0.75,19.0,408.0,562.2,439.17
2017,12,9,13,30,487.0,147.0,0.7,19.0,364.0,489.44,383.88
2017,12,9,13,45,595.0,114.0,0.7,19.0,364.5,511.63,402.37
2017,12,9,14,0,703.0,81.0,0.7,19.0,365.0,523.07,411.44
2017,12,9,14,15,746.5,75.0,0.6,18.5,355.5,517.95,406.62
2017,12,9,14,30,790.0,69.0,0.5,18.0,346.0,510.0,399.11
2017,12,9,14,45,761.5,65.5,0.45,18.0,309.0,463.57,361.98
2017,12,9,15,0,733.0,62.0,0.4,18.0,272.0,417.07,324.15
2017,12,9,15,15,688.0,57.0,0.5,17.0,231.5,362.3,280.91
2017,12,9,15,30,643.0,52.0,0.6,16.0,191.0,311.72,239.0
2017,12,9,15,45,575.0,45.0,0.7,15.5,149.0,251.83,188.16
2017,12,9,16,0,507.0,38.0,0.8,15.0,107.0,197.16,140.46
2017,12,9,16,15,253.5,35.0,0.85,14.0,69.5,108.47,69.96
2017,12,9,16,30,0.0,32.0,0.9,13.0,32.0,34.89,0.0
2017,12,9,16,45,0.0,16.0,0.95,12.5,16.0,15.73,0.0
2017,12,9,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,13.5,1.45,8.0,13.5,13.27,0.0
2017,12,10,7,30,0.0,27.0,1.4,8.0,27.0,28.73,0.0
2017,12,10,7,45,253.0,31.5,1.4,8.5,64.0,102.16,64.23
2017,12,10,8,0,506.0,36.0,1.4,9.0,101.0,190.51,137.95
2017,12,10,8,15,578.5,43.0,1.4,9.5,143.0,246.14,188.25
2017,12,10,8,30,651.0,50.0,1.4,10.0,185.0,305.37,240.94
2017,12,10,8,45,693.0,55.0,1.4,11.0,226.0,357.08,286.37
2017,12,10,9,0,735.0,60.0,1.4,12.0,267.0,410.61,331.68
2017,12,10,9,15,766.0,64.0,1.3,12.5,304.5,459.04,371.66
2017,12,10,9,30,797.0,68.0,1.2,13.0,342.0,507.64,410.2
2017,12,10,9,45,825.5,69.0,1.15,14.0,376.0,551.29,443.1
2017,12,10,10,0,854.0,70.0,1.1,15.0,410.0,594.14,474.18
2017,12,10,10,15,868.5,71.5,1.05,15.5,436.5,627.78,498.23
2017,12,10,10,30,883.0,73.0,1.0,16.0,463.0,659.28,520.07
2017,12,10,10,45,891.0,75.0,0.95,16.5,482.5,684.68,536.88
2017,12,10,11,0,899.0,77.0,0.9,17.0,502.0,707.28,550.81
2017,12,10,11,15,904.5,77.5,0.8,17.5,514.0,723.46,559.14
2017,12,10,11,30,910.0,78.0,0.7,18.0,526.0,732.17,562.22
2017,12,10,11,45,912.0,78.5,0.65,19.0,530.5,739.44,564.07
2017,12,10,12,0,914.0,79.0,0.6,20.0,535.0,743.4,563.73
2017,12,10,12,15,912.5,79.0,0.55,20.0,531.5,740.98,561.3
