Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,12,30,911.0,79.0,0.5,20.0,528.0,739.58,559.77
2017,12,10,12,45,917.0,75.0,0.5,20.5,519.0,726.79,550.31
2017,12,10,13,0,923.0,71.0,0.5,21.0,510.0,714.9,541.74
2017,12,10,13,15,914.5,70.0,0.5,20.5,491.0,693.45,528.67
2017,12,10,13,30,906.0,69.0,0.5,20.0,472.0,669.14,512.91
2017,12,10,13,45,895.5,67.0,0.5,20.0,447.0,639.72,491.97
2017,12,10,14,0,885.0,65.0,0.5,20.0,422.0,607.88,468.87
2017,12,10,14,15,866.0,62.5,0.45,19.5,389.5,571.63,442.17
2017,12,10,14,30,847.0,60.0,0.4,19.0,357.0,530.45,411.22
2017,12,10,14,45,822.5,57.0,0.4,19.0,320.0,484.75,375.71
2017,12,10,15,0,798.0,54.0,0.4,19.0,283.0,438.55,338.63
2017,12,10,15,15,756.5,50.0,0.55,18.0,241.5,383.9,295.96
2017,12,10,15,30,715.0,46.0,0.7,17.0,200.0,330.86,252.31
2017,12,10,15,45,651.5,40.0,0.85,16.0,157.0,270.36,201.21
2017,12,10,16,0,588.0,34.0,1.0,15.0,114.0,214.41,152.19
2017,12,10,16,15,294.0,34.5,1.0,14.5,74.5,117.33,75.39
2017,12,10,16,30,0.0,35.0,1.0,14.0,35.0,38.98,0.0
2017,12,10,16,45,0.0,17.5,1.05,13.5,17.5,17.2,0.0
2017,12,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,1.4,8.5,6.5,6.39,0.0
2017,12,11,7,30,0.0,13.0,1.4,9.0,13.0,12.55,0.0
2017,12,11,7,45,85.0,30.0,1.45,9.5,41.0,57.67,35.11
2017,12,11,8,0,170.0,47.0,1.5,10.0,69.0,104.26,76.3
2017,12,11,8,15,211.5,64.0,1.45,10.5,101.0,144.42,111.74
2017,12,11,8,30,253.0,81.0,1.4,11.0,133.0,188.05,149.85
2017,12,11,8,45,295.5,94.0,1.35,11.5,167.0,230.55,186.61
2017,12,11,9,0,338.0,107.0,1.3,12.0,201.0,281.48,229.5
2017,12,11,9,15,390.5,108.5,1.25,12.5,231.5,322.24,263.46
2017,12,11,9,30,443.0,110.0,1.2,13.0,262.0,365.78,298.97
2017,12,11,9,45,590.5,91.0,1.2,13.5,313.5,445.07,362.64
2017,12,11,10,0,738.0,72.0,1.2,14.0,365.0,526.5,426.29
2017,12,11,10,15,759.5,86.0,1.1,14.5,404.0,577.72,463.09
2017,12,11,10,30,781.0,100.0,1.0,15.0,443.0,625.59,496.44
2017,12,11,10,45,786.0,103.5,0.95,15.5,461.5,648.85,511.72
2017,12,11,11,0,791.0,107.0,0.9,16.0,480.0,669.55,525.02
2017,12,11,11,15,797.5,108.0,0.85,16.0,492.0,685.76,535.92
2017,12,11,11,30,804.0,109.0,0.8,16.0,504.0,699.2,544.73
2017,12,11,11,45,803.5,110.0,0.75,16.5,507.5,704.85,546.88
2017,12,11,12,0,803.0,111.0,0.7,17.0,511.0,707.5,546.94
2017,12,11,12,15,801.0,110.5,0.65,17.0,507.5,704.39,544.02
2017,12,11,12,30,799.0,110.0,0.6,17.0,504.0,698.31,539.07
2017,12,11,12,45,794.5,108.5,0.55,17.5,493.0,686.43,529.09
2017,12,11,13,0,790.0,107.0,0.5,18.0,482.0,671.74,517.18
2017,12,11,13,15,779.0,105.5,0.45,18.0,463.5,650.01,501.19
2017,12,11,13,30,768.0,104.0,0.4,18.0,445.0,625.91,483.42
2017,12,11,13,45,751.5,101.0,0.4,18.0,419.5,594.5,460.85
2017,12,11,14,0,735.0,98.0,0.4,18.0,394.0,561.37,436.64
2017,12,11,14,15,711.5,94.0,0.4,17.5,362.5,521.68,407.84
2017,12,11,14,30,688.0,90.0,0.4,17.0,331.0,481.21,377.64
2017,12,11,14,45,658.5,84.0,0.4,17.0,295.0,435.08,341.59
2017,12,11,15,0,629.0,78.0,0.4,17.0,259.0,389.25,304.73
2017,12,11,15,15,582.0,71.0,0.5,16.5,219.5,335.61,261.81
2017,12,11,15,30,535.0,64.0,0.6,16.0,180.0,284.43,219.26
2017,12,11,15,45,471.0,54.0,0.75,15.5,140.0,227.4,171.16
2017,12,11,16,0,407.0,44.0,0.9,15.0,100.0,175.37,126.14
2017,12,11,16,15,298.0,31.5,0.95,14.5,64.0,115.81,74.34
2017,12,11,16,30,189.0,19.0,1.0,14.0,28.0,61.27,0.0
2017,12,11,16,45,94.5,9.5,1.05,14.0,14.0,22.65,0.0
2017,12,11,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,11.5,1.6,6.5,11.5,11.3,0.0
2017,12,12,7,30,0.0,23.0,1.6,7.0,23.0,22.61,0.0
2017,12,12,7,45,227.5,31.0,1.6,8.0,59.0,94.51,57.27
2017,12,12,8,0,455.0,39.0,1.6,9.0,95.0,177.43,128.03
2017,12,12,8,15,530.0,47.5,1.55,9.5,137.0,232.92,177.98
2017,12,12,8,30,605.0,56.0,1.5,10.0,179.0,294.43,232.28
2017,12,12,8,45,649.5,62.5,1.5,10.5,220.0,346.69,278.6
2017,12,12,9,0,694.0,69.0,1.5,11.0,261.0,401.18,325.37
2017,12,12,9,15,727.0,73.5,1.4,11.5,299.0,449.6,365.6
2017,12,12,9,30,760.0,78.0,1.3,12.0,337.0,498.48,404.68
2017,12,12,9,45,804.0,76.5,1.2,13.0,373.5,544.54,439.59
2017,12,12,10,0,848.0,75.0,1.1,14.0,410.0,593.24,475.01
2017,12,12,10,15,863.0,77.0,1.0,14.5,437.0,627.74,499.28
2017,12,12,10,30,878.0,79.0,0.9,15.0,464.0,660.14,521.24
2017,12,12,10,45,887.0,80.5,0.85,15.5,483.5,685.7,538.15
2017,12,12,11,0,896.0,82.0,0.8,16.0,503.0,708.5,552.57
2017,12,12,11,15,902.0,82.5,0.8,16.5,515.5,725.18,562.54
2017,12,12,11,30,908.0,83.0,0.8,17.0,528.0,738.73,570.42
2017,12,12,11,45,909.5,83.5,0.8,17.5,532.5,745.89,573.94
2017,12,12,12,0,911.0,84.0,0.8,18.0,537.0,749.72,575.34
2017,12,12,12,15,909.5,84.0,0.8,18.0,533.5,747.5,573.8
2017,12,12,12,30,908.0,84.0,0.8,18.0,530.0,741.94,570.15
2017,12,12,12,45,900.0,84.0,0.85,18.0,518.5,728.57,561.9
2017,12,12,13,0,892.0,84.0,0.9,18.0,507.0,712.1,551.58
2017,12,12,13,15,882.5,82.5,0.85,18.0,488.0,689.96,535.54
2017,12,12,13,30,873.0,81.0,0.8,18.0,469.0,665.04,517.14
2017,12,12,13,45,856.5,79.5,0.8,18.0,443.0,633.17,494.02
2017,12,12,14,0,840.0,78.0,0.8,18.0,417.0,599.23,468.96
2017,12,12,14,15,819.0,75.5,0.75,17.5,384.5,559.81,439.65
2017,12,12,14,30,798.0,73.0,0.7,17.0,352.0,519.11,408.6
2017,12,12,14,45,765.5,69.5,0.65,17.0,314.5,470.58,370.03
2017,12,12,15,0,733.0,66.0,0.6,17.0,277.0,424.49,332.26
2017,12,12,15,15,688.5,61.0,0.7,16.0,236.0,370.11,288.96
2017,12,12,15,30,644.0,56.0,0.8,15.0,195.0,317.74,245.36
2017,12,12,15,45,572.0,48.5,0.9,14.0,152.0,255.9,193.08
2017,12,12,16,0,500.0,41.0,1.0,13.0,109.0,199.56,144.07
2017,12,12,16,15,383.5,30.0,1.05,12.5,71.0,135.16,87.2
2017,12,12,16,30,267.0,19.0,1.1,12.0,33.0,76.43,1.59
2017,12,12,16,45,133.5,9.5,1.15,11.5,16.5,28.28,0.0
2017,12,12,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,7,15,100.5,7.0,1.55,5.5,10.5,19.53,0.0
2017,12,13,7,30,201.0,14.0,1.5,6.0,21.0,48.57,0.0
2017,12,13,7,45,331.5,25.5,1.5,6.5,57.5,111.04,65.02
2017,12,13,8,0,462.0,37.0,1.5,7.0,94.0,176.32,127.39
2017,12,13,8,15,538.0,45.5,1.45,7.5,136.0,232.24,178.17
2017,12,13,8,30,614.0,54.0,1.4,8.0,178.0,294.31,233.32
2017,12,13,8,45,664.5,59.0,1.4,9.0,219.5,347.65,280.33
2017,12,13,9,0,715.0,64.0,1.4,10.0,261.0,403.68,328.02
2017,12,13,9,15,748.0,68.5,1.3,10.5,299.0,450.61,367.25
2017,12,13,9,30,781.0,73.0,1.2,11.0,337.0,500.2,407.01
2017,12,13,9,45,791.5,78.5,1.15,11.5,368.0,538.35,436.76
2017,12,13,10,0,802.0,84.0,1.1,12.0,399.0,574.74,464.17
2017,12,13,10,15,818.0,86.5,1.0,12.5,426.0,609.31,488.96
2017,12,13,10,30,834.0,89.0,0.9,13.0,453.0,641.95,511.44
2017,12,13,10,45,849.0,89.5,0.85,14.0,474.0,669.59,529.22
2017,12,13,11,0,864.0,90.0,0.8,15.0,495.0,694.8,544.73
2017,12,13,11,15,869.5,91.0,0.75,15.5,507.0,711.4,554.45
2017,12,13,11,30,875.0,92.0,0.7,16.0,519.0,724.96,561.71
2017,12,13,11,45,878.0,92.0,0.65,16.5,524.0,732.53,564.82
2017,12,13,12,0,881.0,92.0,0.6,17.0,529.0,736.88,565.83
2017,12,13,12,15,878.5,91.5,0.6,17.0,525.0,733.53,563.49
2017,12,13,12,30,876.0,91.0,0.6,17.0,521.0,726.95,559.14
2017,12,13,12,45,854.0,95.0,0.65,17.0,506.5,708.71,547.52
2017,12,13,13,0,832.0,99.0,0.7,17.0,492.0,687.69,533.45
2017,12,13,13,15,820.5,97.0,0.7,17.0,473.0,664.67,517.18
2017,12,13,13,30,809.0,95.0,0.7,17.0,454.0,639.13,498.88
2017,12,13,13,45,793.0,92.5,0.75,17.0,428.0,610.71,478.63
2017,12,13,14,0,777.0,90.0,0.8,17.0,402.0,577.61,454.53
2017,12,13,14,15,753.5,86.5,0.75,16.5,370.0,537.48,424.53
2017,12,13,14,30,730.0,83.0,0.7,16.0,338.0,496.45,393.09
2017,12,13,14,45,700.5,78.0,0.7,15.5,302.0,450.14,357.1
2017,12,13,15,0,671.0,73.0,0.7,15.0,266.0,404.01,320.02
2017,12,13,15,15,624.0,66.5,0.7,14.0,225.5,349.36,275.63
2017,12,13,15,30,577.0,60.0,0.7,13.0,185.0,297.07,231.61
2017,12,13,15,45,513.0,51.5,0.7,12.5,144.5,239.78,182.22
2017,12,13,16,0,449.0,43.0,0.7,12.0,104.0,187.35,136.02
2017,12,13,16,15,335.5,31.0,0.75,11.5,67.5,125.02,81.4
2017,12,13,16,30,222.0,19.0,0.8,11.0,31.0,68.21,2.83
2017,12,13,16,45,111.0,9.5,0.85,10.5,15.5,25.21,0.0
2017,12,13,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,7,15,119.0,7.0,1.45,6.5,10.5,6.88,0.0
2017,12,14,7,30,238.0,14.0,1.4,7.0,21.0,54.5,0.0
2017,12,14,7,45,378.5,23.0,1.35,8.0,57.5,115.68,64.87
2017,12,14,8,0,519.0,32.0,1.3,9.0,94.0,183.19,129.85
2017,12,14,8,15,593.0,38.5,1.35,9.5,136.0,238.95,180.73
2017,12,14,8,30,667.0,45.0,1.4,10.0,178.0,300.45,235.55
2017,12,14,8,45,717.5,48.5,1.45,10.5,220.0,354.35,283.64
2017,12,14,9,0,768.0,52.0,1.5,11.0,262.0,410.75,332.44
2017,12,14,9,15,798.0,55.0,1.45,11.5,299.5,458.69,372.82
2017,12,14,9,30,828.0,58.0,1.4,12.0,337.0,506.69,411.8
2017,12,14,9,45,849.5,60.0,1.35,13.0,370.0,548.52,443.86
2017,12,14,10,0,871.0,62.0,1.3,14.0,403.0,585.77,471.36
2017,12,14,10,15,885.0,63.5,1.25,14.5,429.5,619.5,496.05
2017,12,14,10,30,899.0,65.0,1.2,15.0,456.0,651.07,518.42
2017,12,14,10,45,909.5,66.0,1.15,16.0,476.0,677.39,535.35
2017,12,14,11,0,920.0,67.0,1.1,17.0,496.0,700.99,548.96
2017,12,14,11,15,925.0,67.5,1.1,17.0,508.5,717.33,559.87
2017,12,14,11,30,930.0,68.0,1.1,17.0,521.0,730.5,568.66
2017,12,14,11,45,932.5,68.0,1.1,17.5,526.0,738.06,572.55
2017,12,14,12,0,935.0,68.0,1.1,18.0,531.0,742.26,574.24
2017,12,14,12,15,933.5,67.5,1.1,18.0,527.5,739.66,572.4
2017,12,14,12,30,932.0,67.0,1.1,18.0,524.0,733.67,568.39
2017,12,14,12,45,918.5,69.5,1.1,18.5,511.5,719.58,557.77
2017,12,14,13,0,905.0,72.0,1.1,19.0,499.0,702.46,545.2
2017,12,14,13,15,896.0,70.5,1.05,19.0,480.5,680.82,529.99
2017,12,14,13,30,887.0,69.0,1.0,19.0,462.0,656.39,512.02
2017,12,14,13,45,871.5,68.0,0.95,19.0,436.5,629.54,491.71
2017,12,14,14,0,856.0,67.0,0.9,19.0,411.0,596.67,466.81
2017,12,14,14,15,835.5,65.0,0.8,18.5,379.5,557.91,437.51
2017,12,14,14,30,815.0,63.0,0.7,18.0,348.0,517.81,406.48
2017,12,14,14,45,784.5,60.0,0.65,18.0,311.0,470.51,368.9
2017,12,14,15,0,754.0,57.0,0.6,18.0,274.0,423.21,330.29
2017,12,14,15,15,710.5,53.0,0.65,17.0,233.5,369.65,287.44
2017,12,14,15,30,667.0,49.0,0.7,16.0,193.0,317.89,244.23
2017,12,14,15,45,597.5,43.0,0.8,15.0,151.0,257.49,193.22
2017,12,14,16,0,528.0,37.0,0.9,14.0,109.0,202.14,145.03
2017,12,14,16,15,410.0,28.0,0.9,13.5,71.5,140.33,90.42
2017,12,14,16,30,292.0,19.0,0.9,13.0,34.0,82.07,6.59
2017,12,14,16,45,146.0,9.5,0.95,12.5,17.0,30.37,0.0
2017,12,14,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,8.0,1.45,7.5,8.0,7.86,0.0
2017,12,15,7,30,0.0,16.0,1.3,8.0,16.0,15.73,0.0
2017,12,15,7,45,170.5,28.0,1.15,8.5,48.0,76.07,42.11
2017,12,15,8,0,341.0,40.0,1.0,9.0,80.0,144.95,103.75
2017,12,15,8,15,416.5,50.0,0.85,9.5,119.0,196.41,149.37
2017,12,15,8,30,492.0,60.0,0.7,10.0,158.0,254.2,199.47
2017,12,15,8,45,530.0,69.5,0.55,11.0,195.5,302.04,240.5
2017,12,15,9,0,568.0,79.0,0.4,12.0,233.0,351.88,281.38
2017,12,15,9,15,603.0,85.0,0.3,12.5,269.0,398.18,318.58
2017,12,15,9,30,638.0,91.0,0.2,13.0,305.0,445.41,355.05
2017,12,15,9,45,666.0,85.5,0.15,13.5,327.5,476.66,378.93
2017,12,15,10,0,694.0,80.0,0.1,14.0,350.0,507.19,401.74
2017,12,15,10,15,658.0,95.0,0.15,14.5,365.0,521.48,411.83
2017,12,15,10,30,622.0,110.0,0.2,15.0,380.0,531.49,418.58
2017,12,15,10,45,516.0,141.5,0.25,15.5,372.5,506.86,398.7
2017,12,15,11,0,410.0,173.0,0.3,16.0,365.0,479.87,376.96
2017,12,15,11,15,360.5,187.5,0.35,16.0,359.5,459.9,362.1
2017,12,15,11,30,311.0,202.0,0.4,16.0,354.0,445.69,351.05
2017,12,15,11,45,298.5,211.0,0.5,16.0,357.5,449.21,354.16
2017,12,15,12,0,286.0,220.0,0.6,16.0,361.0,451.56,356.17
2017,12,15,12,15,402.5,195.0,0.6,15.5,392.5,504.48,398.72
2017,12,15,12,30,519.0,170.0,0.6,15.0,424.0,564.36,444.97
2017,12,15,12,45,537.0,156.5,0.6,15.0,415.0,557.32,439.7
2017,12,15,13,0,555.0,143.0,0.6,15.0,406.0,547.85,433.37
2017,12,15,13,15,502.5,148.5,0.6,14.5,380.0,510.54,405.81
2017,12,15,13,30,450.0,154.0,0.6,14.0,354.0,473.15,378.03
2017,12,15,13,45,462.5,142.0,0.6,14.0,338.0,457.26,366.56
2017,12,15,14,0,475.0,130.0,0.6,14.0,322.0,439.21,352.92
2017,12,15,14,15,497.0,115.5,0.6,13.5,302.5,421.52,339.9
2017,12,15,14,30,519.0,101.0,0.6,13.0,283.0,400.93,324.02
2017,12,15,14,45,479.0,98.5,0.65,13.0,252.5,359.92,290.81
2017,12,15,15,0,439.0,96.0,0.7,13.0,222.0,320.48,258.18
2017,12,15,15,15,404.5,85.0,0.7,12.5,188.5,275.78,220.89
2017,12,15,15,30,370.0,74.0,0.7,12.0,155.0,233.03,184.24
2017,12,15,15,45,325.0,61.0,0.75,11.5,120.5,186.75,144.15
2017,12,15,16,0,280.0,48.0,0.8,11.0,86.0,144.08,106.47
2017,12,15,16,15,197.5,34.0,0.85,10.5,56.0,95.14,63.41
2017,12,15,16,30,115.0,20.0,0.9,10.0,26.0,48.74,3.98
2017,12,15,16,45,57.5,10.0,1.0,10.0,13.0,18.18,0.0
2017,12,15,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,16,7,15,117.5,6.5,2.9,9.0,9.5,0.0,0.0
2017,12,16,7,30,235.0,13.0,2.9,9.0,19.0,52.08,0.0
2017,12,16,7,45,374.0,21.5,2.95,9.5,54.5,111.13,57.99
2017,12,16,8,0,513.0,30.0,3.0,10.0,90.0,177.51,124.59
2017,12,16,8,15,588.0,36.0,3.1,10.0,131.0,232.43,175.6
2017,12,16,8,30,663.0,42.0,3.2,10.0,172.0,293.25,231.01
2017,12,16,8,45,710.0,46.0,3.35,10.5,213.0,345.91,279.16
2017,12,16,9,0,757.0,50.0,3.5,11.0,254.0,400.89,328.05
2017,12,16,9,15,787.0,52.5,3.5,11.5,291.0,447.81,369.04
2017,12,16,9,30,817.0,55.0,3.5,12.0,328.0,494.84,408.84
2017,12,16,9,45,834.5,58.0,3.5,12.5,360.0,535.31,442.23
2017,12,16,10,0,852.0,61.0,3.5,13.0,392.0,571.04,471.03
2017,12,16,10,15,866.0,62.5,3.5,13.0,418.0,604.37,498.07
2017,12,16,10,30,880.0,64.0,3.5,13.0,444.0,635.63,522.96
2017,12,16,10,45,890.0,64.5,3.5,13.5,464.0,660.81,541.76
2017,12,16,11,0,900.0,65.0,3.5,14.0,484.0,683.32,557.39
2017,12,16,11,15,905.5,65.5,3.55,14.0,496.5,699.92,569.58
2017,12,16,11,30,911.0,66.0,3.6,14.0,509.0,713.44,579.54
2017,12,16,11,45,913.5,66.5,3.65,14.5,514.0,721.68,584.54
2017,12,16,12,0,916.0,67.0,3.7,15.0,519.0,726.63,587.22
2017,12,16,12,15,916.0,66.5,3.7,15.0,516.5,725.32,586.23
2017,12,16,12,30,916.0,66.0,3.7,15.0,514.0,720.68,582.91
2017,12,16,12,45,830.0,79.0,3.75,15.0,478.5,673.4,547.6
2017,12,16,13,0,744.0,92.0,3.8,15.0,443.0,619.94,506.62
2017,12,16,13,15,734.0,91.5,3.8,15.0,427.0,603.7,494.04
2017,12,16,13,30,724.0,91.0,3.8,15.0,411.0,582.78,477.52
2017,12,16,13,45,788.5,78.0,3.8,15.0,409.5,589.72,483.31
2017,12,16,14,0,853.0,65.0,3.8,15.0,408.0,593.22,485.74
2017,12,16,14,15,833.0,62.5,3.75,14.5,376.5,554.44,454.89
2017,12,16,14,30,813.0,60.0,3.7,14.0,345.0,514.29,422.35
2017,12,16,14,45,785.5,57.0,3.7,14.0,309.0,468.74,383.9
2017,12,16,15,0,758.0,54.0,3.7,14.0,273.0,422.95,344.23
2017,12,16,15,15,715.0,50.5,3.6,13.5,233.0,370.12,298.31
2017,12,16,15,30,672.0,47.0,3.5,13.0,193.0,319.03,252.59
2017,12,16,15,45,606.0,41.0,3.4,13.0,151.5,259.63,199.13
2017,12,16,16,0,540.0,35.0,3.3,13.0,110.0,204.99,149.22
2017,12,16,16,15,425.0,27.0,3.25,12.5,72.5,141.75,92.55
2017,12,16,16,30,310.0,19.0,3.2,12.0,35.0,85.24,12.59
2017,12,16,16,45,155.0,9.5,3.2,12.0,17.5,32.05,0.0
2017,12,16,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,7,15,131.5,6.0,1.5,6.5,9.5,0.0,0.0
2017,12,17,7,30,263.0,12.0,1.5,7.0,19.0,55.31,0.0
2017,12,17,7,45,398.5,20.0,1.5,7.5,54.0,113.96,57.54
2017,12,17,8,0,534.0,28.0,1.5,8.0,89.0,180.04,126.13
2017,12,17,8,15,607.0,33.5,1.5,8.5,130.0,234.57,176.71
2017,12,17,8,30,680.0,39.0,1.5,9.0,171.0,294.81,230.99
2017,12,17,8,45,724.5,42.5,1.5,9.5,211.5,346.53,277.8
2017,12,17,9,0,769.0,46.0,1.5,10.0,252.0,400.34,324.92
2017,12,17,9,15,798.5,48.5,1.45,10.5,289.0,444.76,363.03
2017,12,17,9,30,828.0,51.0,1.4,11.0,326.0,491.66,401.65
2017,12,17,9,45,838.5,55.5,1.4,11.5,357.5,530.24,432.64
2017,12,17,10,0,849.0,60.0,1.4,12.0,389.0,566.99,461.24
2017,12,17,10,15,863.0,61.5,1.3,12.5,415.5,600.31,485.78
2017,12,17,10,30,877.0,63.0,1.2,13.0,442.0,631.57,507.93
2017,12,17,10,45,886.0,64.0,1.2,13.5,461.5,656.7,525.78
2017,12,17,11,0,895.0,65.0,1.2,14.0,481.0,679.15,540.64
2017,12,17,11,15,900.0,66.0,1.1,14.0,493.0,696.03,551.15
2017,12,17,11,30,905.0,67.0,1.0,14.0,505.0,709.83,559.4
2017,12,17,11,45,906.5,67.0,0.95,14.5,510.0,716.85,562.37
2017,12,17,12,0,908.0,67.0,0.9,15.0,515.0,720.59,563.17
2017,12,17,12,15,907.0,67.0,0.85,15.0,512.5,719.28,561.56
2017,12,17,12,30,906.0,67.0,0.8,15.0,510.0,714.69,557.81
2017,12,17,12,45,904.0,65.5,0.8,15.5,500.0,704.38,549.81
2017,12,17,13,0,902.0,64.0,0.8,16.0,490.0,690.87,539.72
2017,12,17,13,15,894.0,63.5,0.8,16.0,472.5,671.43,526.51
2017,12,17,13,30,886.0,63.0,0.8,16.0,455.0,649.17,510.75
2017,12,17,13,45,871.0,62.0,0.8,16.0,430.5,619.29,488.72
2017,12,17,14,0,856.0,61.0,0.8,16.0,406.0,587.27,464.7
2017,12,17,14,15,837.5,59.0,0.75,15.5,375.5,550.16,436.72
2017,12,17,14,30,819.0,57.0,0.7,15.0,345.0,514.65,409.08
2017,12,17,14,45,788.0,55.0,0.65,15.0,309.0,468.36,371.75
2017,12,17,15,0,757.0,53.0,0.6,15.0,273.0,422.06,333.47
2017,12,17,15,15,716.0,49.5,0.7,14.5,233.5,370.18,291.12
2017,12,17,15,30,675.0,46.0,0.8,14.0,194.0,319.86,248.27
2017,12,17,15,45,605.0,41.0,0.9,13.5,152.5,260.03,196.85
2017,12,17,16,0,535.0,36.0,1.0,13.0,111.0,205.22,148.48
2017,12,17,16,15,421.5,27.5,1.05,12.5,73.5,141.96,92.7
2017,12,17,16,30,308.0,19.0,1.1,12.0,36.0,85.44,15.51
2017,12,17,16,45,154.0,9.5,1.2,11.5,18.0,32.1,0.0
2017,12,17,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,83.0,6.0,1.1,6.5,8.0,0.0,0.0
2017,12,18,7,30,166.0,12.0,1.0,7.0,16.0,38.96,0.0
2017,12,18,7,45,303.5,22.0,0.95,7.5,49.0,96.38,47.01
2017,12,18,8,0,441.0,32.0,0.9,8.0,82.0,160.99,112.97
2017,12,18,8,15,519.5,39.0,0.9,8.5,121.5,214.24,161.38
2017,12,18,8,30,598.0,46.0,0.9,9.0,161.0,272.0,212.64
2017,12,18,8,45,646.5,51.0,0.9,9.5,201.0,323.59,258.53
2017,12,18,9,0,695.0,56.0,0.9,10.0,241.0,377.75,305.19
2017,12,18,9,15,727.5,59.5,0.8,10.5,278.0,424.73,344.31
2017,12,18,9,30,760.0,63.0,0.7,11.0,315.0,472.16,382.19
2017,12,18,9,45,782.0,65.5,0.65,11.5,347.0,512.8,413.78
2017,12,18,10,0,804.0,68.0,0.6,12.0,379.0,552.47,443.55
2017,12,18,10,15,819.5,70.0,0.5,12.5,405.0,586.38,467.46
2017,12,18,10,30,835.0,72.0,0.4,13.0,431.0,618.42,489.14
2017,12,18,10,45,846.5,72.5,0.35,14.0,451.0,644.01,505.23
2017,12,18,11,0,858.0,73.0,0.3,15.0,471.0,667.11,519.07
2017,12,18,11,15,864.5,74.0,0.25,15.0,483.5,684.72,529.99
2017,12,18,11,30,871.0,75.0,0.2,15.0,496.0,699.39,538.94
2017,12,18,11,45,876.0,74.5,0.2,15.5,502.0,703.87,540.6
2017,12,18,12,0,881.0,74.0,0.2,16.0,508.0,709.5,543.33
2017,12,18,12,15,880.0,73.5,0.15,16.0,505.5,707.73,541.37
2017,12,18,12,30,879.0,73.0,0.1,16.0,503.0,702.78,537.52
2017,12,18,12,45,877.5,72.0,0.1,16.0,493.5,693.73,531.58
2017,12,18,13,0,876.0,71.0,0.1,16.0,484.0,681.56,523.64
2017,12,18,13,15,868.0,70.0,0.1,16.0,467.0,662.03,510.63
2017,12,18,13,30,860.0,69.0,0.1,16.0,450.0,643.64,497.55
2017,12,18,13,45,847.0,67.0,0.1,16.0,425.5,614.31,476.45
2017,12,18,14,0,834.0,65.0,0.1,16.0,401.0,582.79,453.46
2017,12,18,14,15,814.5,63.0,0.15,16.0,371.0,545.57,426.19
2017,12,18,14,30,795.0,61.0,0.2,16.0,341.0,506.99,397.17
2017,12,18,14,45,766.0,58.5,0.25,16.0,305.5,461.98,362.39
2017,12,18,15,0,737.0,56.0,0.3,16.0,270.0,416.86,326.35
2017,12,18,15,15,695.0,52.0,0.4,15.5,230.5,364.76,284.56
2017,12,18,15,30,653.0,48.0,0.5,15.0,191.0,314.35,242.37
2017,12,18,15,45,585.0,42.5,0.65,14.5,150.5,255.56,192.58
2017,12,18,16,0,517.0,37.0,0.8,14.0,110.0,203.86,147.26
2017,12,18,16,15,405.0,28.0,0.9,13.5,73.0,141.25,92.6
2017,12,18,16,30,293.0,19.0,1.0,13.0,36.0,84.46,18.2
2017,12,18,16,45,146.5,9.5,1.1,12.5,18.0,31.2,0.0
2017,12,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,15,75.5,5.5,0.95,8.0,7.5,0.0,0.0
2017,12,19,7,30,151.0,11.0,0.9,8.0,15.0,35.26,0.0
2017,12,19,7,45,286.5,21.5,0.85,8.5,47.0,91.42,42.29
2017,12,19,8,0,422.0,32.0,0.8,9.0,79.0,155.26,108.13
2017,12,19,8,15,502.0,39.0,0.8,9.5,118.5,207.96,155.76
2017,12,19,8,30,582.0,46.0,0.8,10.0,158.0,267.37,207.98
2017,12,19,8,45,632.5,51.0,0.8,10.5,197.5,316.97,251.99
2017,12,19,9,0,683.0,56.0,0.8,11.0,237.0,371.41,298.63
2017,12,19,9,15,512.5,89.0,0.8,11.5,236.0,355.27,288.31
2017,12,19,9,30,342.0,122.0,0.8,12.0,235.0,315.25,257.31
2017,12,19,9,45,358.5,131.0,0.8,12.5,259.5,352.44,287.53
2017,12,19,10,0,375.0,140.0,0.8,13.0,284.0,383.3,311.62
2017,12,19,10,15,362.5,153.0,0.8,13.5,300.5,393.49,318.96
2017,12,19,10,30,350.0,166.0,0.8,14.0,317.0,409.12,330.24
2017,12,19,10,45,509.0,137.0,0.8,14.5,367.0,495.21,397.67
2017,12,19,11,0,668.0,108.0,0.8,15.0,417.0,581.88,462.99
2017,12,19,11,15,767.0,91.5,0.8,15.0,455.5,637.6,504.24
2017,12,19,11,30,866.0,75.0,0.8,15.0,494.0,695.48,545.42
2017,12,19,11,45,759.5,98.5,0.85,15.0,469.0,656.36,516.76
2017,12,19,12,0,653.0,122.0,0.9,15.0,444.0,610.74,482.98
2017,12,19,12,15,644.5,124.0,0.9,15.0,440.5,606.7,480.39
2017,12,19,12,30,636.0,126.0,0.9,15.0,437.0,600.25,475.55
2017,12,19,12,45,617.0,130.5,0.9,15.0,427.0,586.95,465.49
2017,12,19,13,0,598.0,135.0,0.9,15.0,417.0,571.58,453.91
2017,12,19,13,15,590.5,132.0,0.9,14.5,402.0,554.05,441.8
2017,12,19,13,30,583.0,129.0,0.9,14.0,387.0,534.61,428.06
2017,12,19,13,45,496.5,138.0,0.9,14.0,350.0,474.87,381.88
2017,12,19,14,0,410.0,147.0,0.9,14.0,313.0,420.33,339.18
2017,12,19,14,15,414.0,132.5,0.9,14.0,289.5,394.59,319.44
2017,12,19,14,30,418.0,118.0,0.9,14.0,266.0,367.3,297.73
2017,12,19,14,45,393.5,110.0,0.9,14.0,238.0,331.39,268.39
2017,12,19,15,0,369.0,102.0,0.9,14.0,210.0,296.17,239.02
2017,12,19,15,15,343.5,90.0,0.85,13.0,179.0,257.01,206.51
2017,12,19,15,30,318.0,78.0,0.8,12.0,148.0,219.17,174.18
2017,12,19,15,45,285.0,63.5,0.8,11.5,116.5,177.52,137.83
2017,12,19,16,0,252.0,49.0,0.8,11.0,85.0,138.36,103.01
2017,12,19,16,15,183.5,35.0,0.85,10.5,56.5,93.81,63.74
2017,12,19,16,30,115.0,21.0,0.9,10.0,28.0,51.07,11.94
2017,12,19,16,45,57.5,10.5,1.0,10.0,14.0,18.99,0.0
2017,12,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,20,7,15,81.5,6.0,1.65,6.5,8.0,0.0,0.0
2017,12,20,7,30,163.0,12.0,1.7,7.0,16.0,37.91,0.0
2017,12,20,7,45,313.5,22.0,1.75,7.5,49.0,96.82,42.9
2017,12,20,8,0,464.0,32.0,1.8,8.0,82.0,165.37,115.28
2017,12,20,8,15,546.0,38.5,1.9,8.0,123.0,217.86,164.22
2017,12,20,8,30,628.0,45.0,2.0,8.0,164.0,279.49,220.01
2017,12,20,8,45,676.0,49.5,2.1,8.5,204.5,331.58,267.55
2017,12,20,9,0,724.0,54.0,2.2,9.0,245.0,386.13,315.99
2017,12,20,9,15,756.5,57.0,2.25,9.0,282.5,433.68,358.11
2017,12,20,9,30,789.0,60.0,2.3,9.0,320.0,481.62,399.44
2017,12,20,9,45,807.0,63.5,2.4,9.5,352.0,522.24,433.27
2017,12,20,10,0,825.0,67.0,2.5,10.0,384.0,561.61,465.2
2017,12,20,10,15,840.5,68.5,2.5,10.0,410.5,595.65,492.76
2017,12,20,10,30,856.0,70.0,2.5,10.0,437.0,627.77,518.28
2017,12,20,10,45,867.0,71.0,2.55,10.5,457.5,654.21,538.24
2017,12,20,11,0,878.0,72.0,2.6,11.0,478.0,678.09,555.84
2017,12,20,11,15,884.5,73.0,2.55,11.0,491.0,691.99,565.45
2017,12,20,11,30,891.0,74.0,2.5,11.0,504.0,706.98,576.01
2017,12,20,11,45,894.5,74.0,2.5,11.0,510.0,715.62,582.13
2017,12,20,12,0,898.0,74.0,2.5,11.0,516.0,721.05,586.01
2017,12,20,12,15,897.0,74.0,2.45,11.0,513.5,720.08,584.95
2017,12,20,12,30,896.0,74.0,2.4,11.0,511.0,715.85,581.63
2017,12,20,12,45,890.5,73.5,2.4,11.0,501.0,704.71,573.57
2017,12,20,13,0,885.0,73.0,2.4,11.0,491.0,690.48,563.32
2017,12,20,13,15,876.5,72.0,2.4,11.0,474.0,674.72,551.94
2017,12,20,13,30,868.0,71.0,2.4,11.0,457.0,652.0,534.38
2017,12,20,13,45,852.5,70.0,2.4,11.0,432.5,622.28,511.14
2017,12,20,14,0,837.0,69.0,2.4,11.0,408.0,590.42,485.85
2017,12,20,14,15,817.5,67.0,2.35,11.0,377.5,553.24,455.68
2017,12,20,14,30,798.0,65.0,2.3,11.0,347.0,514.67,423.74
2017,12,20,14,45,765.0,63.0,2.3,11.0,311.0,468.13,384.82
2017,12,20,15,0,732.0,61.0,2.3,11.0,275.0,421.71,344.99
2017,12,20,15,15,689.0,56.5,2.15,10.5,235.5,368.79,299.16
