Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,15,30,646.0,52.0,2.0,10.0,196.0,317.6,253.57
2017,12,20,15,45,573.5,46.5,1.9,9.5,154.5,259.64,201.96
2017,12,20,16,0,501.0,41.0,1.8,9.0,113.0,204.98,152.62
2017,12,20,16,15,381.5,32.0,1.7,8.5,75.5,140.88,95.85
2017,12,20,16,30,262.0,23.0,1.6,8.0,38.0,83.53,24.8
2017,12,20,16,45,131.0,11.5,1.55,7.5,19.0,31.25,0.0
2017,12,20,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,7.5,1.5,3.5,7.5,0.0,0.0
2017,12,21,7,30,0.0,15.0,1.5,4.0,15.0,14.74,0.0
2017,12,21,7,45,259.0,22.5,1.5,4.5,50.0,85.24,36.13
2017,12,21,8,0,518.0,30.0,1.5,5.0,85.0,173.99,121.43
2017,12,21,8,15,597.5,36.0,1.5,5.5,127.5,230.11,174.04
2017,12,21,8,30,677.0,42.0,1.5,6.0,170.0,292.52,230.61
2017,12,21,8,45,725.5,46.5,1.5,6.5,212.0,346.83,280.11
2017,12,21,9,0,774.0,51.0,1.5,7.0,254.0,403.59,330.19
2017,12,21,9,15,806.0,54.0,1.55,7.5,292.5,452.82,372.97
2017,12,21,9,30,838.0,57.0,1.6,8.0,331.0,502.3,414.57
2017,12,21,9,45,859.0,59.0,1.65,9.0,365.0,544.51,448.42
2017,12,21,10,0,880.0,61.0,1.7,10.0,399.0,582.2,477.76
2017,12,21,10,15,895.0,63.0,1.65,10.0,426.5,617.85,505.73
2017,12,21,10,30,910.0,65.0,1.6,10.0,454.0,651.43,531.41
2017,12,21,10,45,919.0,66.0,1.6,10.5,475.0,677.61,550.38
2017,12,21,11,0,928.0,67.0,1.6,11.0,496.0,701.02,566.33
2017,12,21,11,15,933.5,68.0,1.55,11.0,509.0,719.1,578.51
2017,12,21,11,30,939.0,69.0,1.5,11.0,522.0,734.03,588.4
2017,12,21,11,45,939.5,69.5,1.5,11.5,527.5,741.6,592.43
2017,12,21,12,0,940.0,70.0,1.5,12.0,533.0,745.78,594.17
2017,12,21,12,15,939.0,70.0,1.5,12.0,530.5,744.91,593.5
2017,12,21,12,30,938.0,70.0,1.5,12.0,528.0,740.63,590.54
2017,12,21,12,45,917.0,74.5,1.55,12.0,515.0,724.42,579.52
2017,12,21,13,0,896.0,79.0,1.6,12.0,502.0,709.41,569.52
2017,12,21,13,15,887.5,78.0,1.55,12.0,484.5,689.42,554.74
2017,12,21,13,30,879.0,77.0,1.5,12.0,467.0,666.57,537.2
2017,12,21,13,45,863.5,75.5,1.45,12.0,442.0,636.09,513.69
2017,12,21,14,0,848.0,74.0,1.4,12.0,417.0,603.43,488.19
2017,12,21,14,15,828.0,71.5,1.3,12.0,386.0,565.13,457.56
2017,12,21,14,30,808.0,69.0,1.2,12.0,355.0,525.41,425.24
2017,12,21,14,45,777.5,66.0,1.1,12.0,318.5,478.68,386.74
2017,12,21,15,0,747.0,63.0,1.0,12.0,282.0,431.86,347.25
2017,12,21,15,15,704.0,58.5,1.05,11.0,241.5,378.32,303.23
2017,12,21,15,30,661.0,54.0,1.1,10.0,201.0,328.7,260.61
2017,12,21,15,45,591.0,47.5,1.15,9.5,159.0,267.66,207.32
2017,12,21,16,0,521.0,41.0,1.2,9.0,117.0,211.77,157.39
2017,12,21,16,15,405.0,31.5,1.2,8.5,78.5,146.92,100.14
2017,12,21,16,30,289.0,22.0,1.2,8.0,40.0,88.75,29.38
2017,12,21,16,45,144.5,11.0,1.3,8.0,20.0,33.04,0.0
2017,12,21,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,6.5,1.2,4.0,6.5,0.0,0.0
2017,12,22,7,30,0.0,13.0,1.1,4.0,13.0,12.78,0.0
2017,12,22,7,45,217.5,22.5,1.05,4.5,45.5,76.01,30.14
2017,12,22,8,0,435.0,32.0,1.0,5.0,78.0,156.45,109.31
2017,12,22,8,15,518.0,39.0,1.1,5.5,118.5,210.38,159.23
2017,12,22,8,30,601.0,46.0,1.2,6.0,159.0,271.3,213.94
2017,12,22,8,45,653.5,51.0,1.35,6.5,199.5,322.37,260.6
2017,12,22,9,0,706.0,56.0,1.5,7.0,240.0,378.51,310.36
2017,12,22,9,15,740.0,59.5,1.45,7.5,278.0,426.71,351.95
2017,12,22,9,30,774.0,63.0,1.4,8.0,316.0,475.48,392.55
2017,12,22,9,45,802.0,64.0,1.4,8.5,349.5,518.35,427.47
2017,12,22,10,0,830.0,65.0,1.4,9.0,383.0,560.59,460.88
2017,12,22,10,15,700.0,93.5,1.3,9.5,374.0,540.09,442.96
2017,12,22,10,30,570.0,122.0,1.2,10.0,365.0,507.52,415.61
2017,12,22,10,45,725.5,96.5,1.1,10.5,421.5,592.76,481.82
2017,12,22,11,0,881.0,71.0,1.0,11.0,478.0,673.95,541.58
2017,12,22,11,15,804.0,85.0,0.85,11.0,464.0,654.45,523.94
2017,12,22,11,30,727.0,99.0,0.7,11.0,450.0,628.43,502.33
2017,12,22,11,45,718.5,102.5,0.6,11.5,453.0,631.87,502.92
2017,12,22,12,0,710.0,106.0,0.5,12.0,456.0,632.55,501.0
2017,12,22,12,15,799.0,90.5,0.55,12.0,482.5,674.72,532.88
2017,12,22,12,30,888.0,75.0,0.6,12.0,509.0,711.79,559.67
2017,12,22,12,45,886.0,74.0,0.65,12.5,500.0,702.75,552.68
2017,12,22,13,0,884.0,73.0,0.7,13.0,491.0,690.58,544.16
2017,12,22,13,15,875.5,71.5,0.75,13.0,474.0,674.46,533.85
2017,12,22,13,30,867.0,70.0,0.8,13.0,457.0,651.37,517.58
2017,12,22,13,45,732.0,88.5,0.85,13.0,403.0,571.41,457.58
2017,12,22,14,0,597.0,107.0,0.9,13.0,349.0,492.45,397.36
2017,12,22,14,15,674.5,83.5,0.9,12.5,338.0,493.61,399.83
2017,12,22,14,30,752.0,60.0,0.9,12.0,327.0,485.78,393.89
2017,12,22,14,45,746.0,59.5,0.95,12.0,301.5,456.4,369.32
2017,12,22,15,0,740.0,59.0,1.0,12.0,276.0,425.22,342.51
2017,12,22,15,15,698.5,54.5,1.05,11.5,237.0,372.68,298.55
2017,12,22,15,30,657.0,50.0,1.1,11.0,198.0,321.74,254.47
2017,12,22,15,45,587.5,44.5,1.2,10.5,156.5,262.02,202.47
2017,12,22,16,0,518.0,39.0,1.3,10.0,115.0,209.57,155.48
2017,12,22,16,15,409.5,30.0,1.25,9.5,77.5,147.15,100.25
2017,12,22,16,30,301.0,21.0,1.2,9.0,40.0,90.95,32.84
2017,12,22,16,45,150.5,10.5,1.15,9.0,20.0,33.71,0.0
2017,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,5.0,0.9,7.0,5.0,0.0,0.0
2017,12,23,7,30,0.0,10.0,0.8,7.0,10.0,9.83,0.0
2017,12,23,7,45,130.5,22.5,0.7,7.5,36.0,57.12,20.33
2017,12,23,8,0,261.0,35.0,0.6,8.0,62.0,114.17,79.28
2017,12,23,8,15,310.0,48.0,0.5,8.0,95.0,155.75,117.6
2017,12,23,8,30,359.0,61.0,0.4,8.0,128.0,201.58,158.39
2017,12,23,8,45,395.0,71.5,0.35,8.5,161.0,243.26,195.12
2017,12,23,9,0,431.0,82.0,0.3,9.0,194.0,287.26,232.74
2017,12,23,9,15,450.0,92.5,0.25,9.5,225.0,325.16,264.39
2017,12,23,9,30,469.0,103.0,0.2,10.0,256.0,363.37,295.22
2017,12,23,9,45,489.0,109.0,0.2,10.5,283.0,397.1,321.97
2017,12,23,10,0,509.0,115.0,0.2,11.0,310.0,430.71,347.93
2017,12,23,10,15,529.5,120.5,0.15,11.0,335.5,463.68,373.03
2017,12,23,10,30,550.0,126.0,0.1,11.0,361.0,496.03,397.14
2017,12,23,10,45,456.5,153.0,0.1,11.5,354.0,477.83,381.07
2017,12,23,11,0,363.0,180.0,0.1,12.0,347.0,446.26,355.41
2017,12,23,11,15,456.5,164.5,0.1,12.0,381.0,505.96,401.91
2017,12,23,11,30,550.0,149.0,0.1,12.0,415.0,558.36,441.24
2017,12,23,11,45,536.5,155.0,0.1,12.5,417.0,559.82,440.46
2017,12,23,12,0,523.0,161.0,0.1,13.0,419.0,559.13,438.8
2017,12,23,12,15,588.0,141.0,0.1,13.0,430.0,585.7,459.3
2017,12,23,12,30,653.0,121.0,0.1,13.0,441.0,607.14,475.61
2017,12,23,12,45,561.0,143.0,0.1,13.0,414.0,559.34,439.23
2017,12,23,13,0,469.0,165.0,0.1,13.0,387.0,515.23,405.89
2017,12,23,13,15,418.5,168.0,0.15,13.0,361.5,477.92,378.5
2017,12,23,13,30,368.0,171.0,0.2,13.0,336.0,433.03,345.06
2017,12,23,13,45,327.5,167.5,0.25,13.0,308.5,395.99,317.19
2017,12,23,14,0,287.0,164.0,0.3,13.0,281.0,359.79,289.4
2017,12,23,14,15,178.5,155.5,0.3,12.5,226.5,273.3,221.1
2017,12,23,14,30,70.0,147.0,0.3,12.0,172.0,193.83,156.89
2017,12,23,14,45,65.5,133.0,0.35,12.0,154.5,174.32,141.46
2017,12,23,15,0,61.0,119.0,0.4,12.0,137.0,155.09,125.56
2017,12,23,15,15,352.5,84.5,0.45,11.5,166.0,256.61,207.7
2017,12,23,15,30,644.0,50.0,0.5,11.0,195.0,317.69,250.51
2017,12,23,15,45,580.5,44.0,0.6,11.0,155.0,260.06,199.65
2017,12,23,16,0,517.0,38.0,0.7,11.0,115.0,209.04,154.09
2017,12,23,16,15,409.5,29.5,0.65,10.5,77.5,147.31,100.09
2017,12,23,16,30,302.0,21.0,0.6,10.0,40.0,91.95,35.82
2017,12,23,16,45,151.0,10.5,0.6,10.0,20.0,34.05,0.0
2017,12,23,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,15.5,0.7,8.0,15.5,14.96,1.53
2017,12,24,8,0,0.0,31.0,0.8,8.0,31.0,30.7,19.58
2017,12,24,8,15,1.0,48.0,0.8,8.5,48.0,48.64,35.76
2017,12,24,8,30,2.0,65.0,0.8,9.0,65.0,66.51,51.51
2017,12,24,8,45,8.5,80.5,0.85,9.5,82.5,84.85,67.42
2017,12,24,9,0,15.0,96.0,0.9,10.0,100.0,103.77,83.63
2017,12,24,9,15,19.0,110.0,0.8,10.5,116.0,120.38,97.62
2017,12,24,9,30,23.0,124.0,0.7,11.0,132.0,137.33,111.64
2017,12,24,9,45,25.5,136.0,0.6,11.5,145.5,156.81,127.48
2017,12,24,10,0,28.0,148.0,0.5,12.0,159.0,171.7,139.23
2017,12,24,10,15,21.5,153.0,0.45,12.0,162.0,167.44,135.34
2017,12,24,10,30,15.0,158.0,0.4,12.0,165.0,168.64,135.97
2017,12,24,10,45,14.0,163.5,0.35,12.5,170.5,173.71,139.58
2017,12,24,11,0,13.0,169.0,0.3,13.0,176.0,178.8,143.14
2017,12,24,11,15,50.0,191.0,0.3,13.0,215.5,235.3,189.14
2017,12,24,11,30,87.0,213.0,0.3,13.0,255.0,286.48,229.74
2017,12,24,11,45,43.5,185.5,0.35,13.0,206.5,224.82,179.89
2017,12,24,12,0,0.0,158.0,0.4,13.0,158.0,157.57,125.17
2017,12,24,12,15,0.0,123.0,0.4,13.0,123.0,120.9,95.61
2017,12,24,12,30,0.0,88.0,0.4,13.0,88.0,85.24,66.31
2017,12,24,12,45,0.0,98.0,0.45,13.5,98.0,95.36,74.74
2017,12,24,13,0,0.0,108.0,0.5,14.0,108.0,105.62,83.11
2017,12,24,13,15,41.5,150.5,0.5,13.5,169.5,183.51,148.2
2017,12,24,13,30,83.0,193.0,0.5,13.0,231.0,258.7,209.23
2017,12,24,13,45,185.0,178.5,0.5,13.0,256.5,312.08,253.02
2017,12,24,14,0,287.0,164.0,0.5,13.0,282.0,360.08,291.58
2017,12,24,14,15,143.5,135.0,0.55,12.5,194.0,229.58,186.83
2017,12,24,14,30,0.0,106.0,0.6,12.0,106.0,105.09,83.57
2017,12,24,14,45,0.0,95.0,0.7,12.0,95.0,94.01,74.75
2017,12,24,15,0,0.0,84.0,0.8,12.0,84.0,82.97,65.5
2017,12,24,15,15,0.0,72.0,0.85,11.5,72.0,70.91,55.34
2017,12,24,15,30,0.0,60.0,0.9,11.0,60.0,58.88,45.04
2017,12,24,15,45,0.0,47.5,1.0,10.5,47.5,46.33,34.12
2017,12,24,16,0,0.0,35.0,1.1,10.0,35.0,33.81,23.08
2017,12,24,16,15,0.0,23.5,1.1,9.5,23.5,22.69,13.04
2017,12,24,16,30,0.0,12.0,1.1,9.0,12.0,11.57,0.96
2017,12,24,16,45,0.0,6.0,1.1,9.0,6.0,5.9,0.0
2017,12,24,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,7,45,215.0,14.0,0.9,7.5,36.0,64.46,18.87
2017,12,25,8,0,430.0,28.0,0.9,8.0,72.0,146.8,99.58
2017,12,25,8,15,511.0,34.5,0.85,8.5,111.0,199.24,147.85
2017,12,25,8,30,592.0,41.0,0.8,9.0,150.0,258.42,200.25
2017,12,25,8,45,641.5,45.5,0.8,9.5,189.0,309.31,245.78
2017,12,25,9,0,691.0,50.0,0.8,10.0,228.0,362.98,292.32
2017,12,25,9,15,544.5,80.0,0.75,10.0,234.0,357.02,290.75
2017,12,25,9,30,398.0,110.0,0.7,10.0,240.0,334.35,274.15
2017,12,25,9,45,406.0,121.5,0.7,10.5,265.5,365.4,299.63
2017,12,25,10,0,414.0,133.0,0.7,11.0,291.0,395.79,323.44
2017,12,25,10,15,420.0,142.0,0.7,11.5,312.0,421.4,342.98
2017,12,25,10,30,426.0,151.0,0.7,12.0,333.0,445.97,361.3
2017,12,25,10,45,228.0,166.5,0.7,12.5,264.5,336.73,273.07
2017,12,25,11,0,30.0,182.0,0.7,13.0,196.0,211.41,169.6
2017,12,25,11,15,57.5,197.0,0.65,13.0,225.0,247.3,199.46
2017,12,25,11,30,85.0,212.0,0.6,13.0,254.0,283.91,228.61
2017,12,25,11,45,242.5,200.5,0.6,13.5,320.5,397.31,319.5
2017,12,25,12,0,400.0,189.0,0.6,14.0,387.0,504.01,401.14
2017,12,25,12,15,634.0,129.0,0.55,14.0,440.5,605.49,478.62
2017,12,25,12,30,868.0,69.0,0.5,14.0,494.0,691.92,541.0
2017,12,25,12,45,867.5,67.5,0.5,14.0,486.0,683.78,534.22
2017,12,25,13,0,867.0,66.0,0.5,14.0,478.0,672.54,526.68
2017,12,25,13,15,478.5,130.5,0.5,14.0,356.5,476.57,379.25
2017,12,25,13,30,90.0,195.0,0.5,14.0,235.0,265.61,211.96
2017,12,25,13,45,89.5,185.0,0.5,14.5,223.0,252.64,202.97
2017,12,25,14,0,89.0,175.0,0.5,15.0,211.0,239.56,192.44
2017,12,25,14,15,87.0,162.5,0.5,14.5,196.0,222.58,179.39
2017,12,25,14,30,85.0,150.0,0.5,14.0,181.0,205.59,166.14
2017,12,25,14,45,81.5,135.5,0.5,14.0,162.5,185.5,149.82
2017,12,25,15,0,78.0,121.0,0.5,14.0,144.0,165.57,133.36
2017,12,25,15,15,72.0,105.0,0.55,13.5,124.0,142.94,114.64
2017,12,25,15,30,66.0,89.0,0.6,13.0,104.0,120.72,95.84
2017,12,25,15,45,55.5,72.0,0.65,12.5,83.0,96.13,74.73
2017,12,25,16,0,45.0,55.0,0.7,12.0,62.0,72.36,54.05
2017,12,25,16,15,22.5,39.0,0.75,11.5,42.5,47.52,32.51
2017,12,25,16,30,0.0,23.0,0.8,11.0,23.0,22.88,8.01
2017,12,25,16,45,0.0,11.5,0.9,11.0,11.5,11.3,0.0
2017,12,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,7,45,229.0,14.0,0.5,9.5,37.0,66.24,17.56
2017,12,26,8,0,458.0,28.0,0.4,10.0,74.0,153.17,102.43
2017,12,26,8,15,540.5,34.0,0.35,10.0,114.5,206.83,151.54
2017,12,26,8,30,623.0,40.0,0.3,10.0,155.0,267.28,204.61
2017,12,26,8,45,673.0,44.5,0.25,10.5,195.0,319.71,250.5
2017,12,26,9,0,723.0,49.0,0.2,11.0,235.0,374.92,297.11
2017,12,26,9,15,756.0,52.0,0.25,11.5,273.0,422.76,337.16
2017,12,26,9,30,789.0,55.0,0.3,12.0,311.0,471.12,376.35
2017,12,26,9,45,807.0,58.5,0.4,12.5,343.0,512.1,409.22
2017,12,26,10,0,825.0,62.0,0.5,13.0,375.0,551.88,440.37
2017,12,26,10,15,840.5,63.5,0.55,13.5,402.5,586.36,466.36
2017,12,26,10,30,856.0,65.0,0.6,14.0,430.0,615.25,487.79
2017,12,26,10,45,865.5,66.5,0.7,14.5,450.5,641.68,507.5
2017,12,26,11,0,875.0,68.0,0.8,15.0,471.0,665.56,524.78
2017,12,26,11,15,881.5,69.0,0.8,15.0,485.0,684.09,537.31
2017,12,26,11,30,888.0,70.0,0.8,15.0,499.0,699.68,547.83
2017,12,26,11,45,890.0,70.5,0.8,15.5,505.0,708.47,552.59
2017,12,26,12,0,892.0,71.0,0.8,16.0,511.0,714.08,555.27
2017,12,26,12,15,891.0,71.0,0.8,16.0,509.5,713.76,554.96
2017,12,26,12,30,890.0,71.0,0.8,16.0,508.0,710.2,552.56
2017,12,26,12,45,888.5,69.5,0.8,16.0,499.0,701.32,546.56
2017,12,26,13,0,887.0,68.0,0.8,16.0,490.0,689.28,538.47
2017,12,26,13,15,879.5,67.0,0.8,16.0,474.0,670.7,525.81
2017,12,26,13,30,872.0,66.0,0.8,16.0,458.0,649.29,510.83
2017,12,26,13,45,858.5,65.0,0.85,16.0,434.5,621.42,490.87
2017,12,26,14,0,845.0,64.0,0.9,16.0,411.0,594.87,471.32
2017,12,26,14,15,827.0,62.0,0.9,15.5,381.5,558.76,444.6
2017,12,26,14,30,809.0,60.0,0.9,15.0,352.0,521.1,415.99
2017,12,26,14,45,778.5,58.0,0.9,15.0,316.5,475.74,379.83
2017,12,26,15,0,748.0,56.0,0.9,15.0,281.0,430.27,342.57
2017,12,26,15,15,708.5,52.5,0.85,14.0,242.0,379.42,300.91
2017,12,26,15,30,669.0,49.0,0.8,13.0,203.0,329.93,258.86
2017,12,26,15,45,597.0,44.5,0.75,12.5,162.0,269.59,206.92
2017,12,26,16,0,525.0,40.0,0.7,12.0,121.0,216.56,160.11
2017,12,26,16,15,419.5,31.5,0.8,11.5,83.0,154.39,106.3
2017,12,26,16,30,314.0,23.0,0.9,11.0,45.0,99.18,46.91
2017,12,26,16,45,157.0,11.5,1.0,10.5,22.5,36.82,0.0
2017,12,26,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,7,45,224.0,14.0,0.95,7.5,37.0,65.46,15.98
2017,12,27,8,0,448.0,28.0,1.0,8.0,74.0,150.09,101.05
2017,12,27,8,15,530.5,35.0,0.95,8.5,114.0,204.24,151.15
2017,12,27,8,30,613.0,42.0,0.9,9.0,154.0,265.28,205.26
2017,12,27,8,45,658.0,47.0,0.85,9.5,193.5,315.96,250.72
2017,12,27,9,0,703.0,52.0,0.8,10.0,233.0,369.01,296.71
2017,12,27,9,15,736.0,55.5,0.8,10.5,270.5,416.72,337.23
2017,12,27,9,30,769.0,59.0,0.8,11.0,308.0,465.01,376.81
2017,12,27,9,45,775.5,65.0,0.8,11.5,338.0,502.01,406.33
2017,12,27,10,0,782.0,71.0,0.8,12.0,368.0,537.15,433.46
2017,12,27,10,15,797.5,73.0,0.75,12.5,395.0,571.15,458.56
2017,12,27,10,30,813.0,75.0,0.7,13.0,422.0,603.4,481.54
2017,12,27,10,45,820.0,77.5,0.7,13.5,441.5,628.73,499.33
2017,12,27,11,0,827.0,80.0,0.7,14.0,461.0,651.53,514.96
2017,12,27,11,15,752.0,96.5,0.7,14.0,450.5,634.2,501.21
2017,12,27,11,30,677.0,113.0,0.7,14.0,440.0,609.92,482.73
2017,12,27,11,45,681.5,113.5,0.75,14.0,446.5,619.07,490.32
2017,12,27,12,0,686.0,114.0,0.8,14.0,453.0,625.73,495.66
2017,12,27,12,15,767.5,96.5,0.8,14.0,475.0,660.83,522.21
2017,12,27,12,30,849.0,79.0,0.8,14.0,497.0,695.75,546.99
2017,12,27,12,45,854.5,75.5,0.8,14.5,489.5,689.74,541.47
2017,12,27,13,0,860.0,72.0,0.8,15.0,482.0,676.32,531.3
2017,12,27,13,15,787.0,82.5,0.8,15.0,448.0,631.63,499.04
2017,12,27,13,30,714.0,93.0,0.8,15.0,414.0,584.35,463.83
2017,12,27,13,45,623.5,108.0,0.85,15.0,378.0,528.91,422.2
2017,12,27,14,0,533.0,123.0,0.9,15.0,342.0,471.73,378.5
2017,12,27,14,15,427.0,130.0,0.85,15.0,297.5,403.25,324.68
2017,12,27,14,30,321.0,137.0,0.8,15.0,253.0,332.77,268.6
2017,12,27,14,45,531.0,96.0,0.75,15.0,266.0,393.29,316.46
2017,12,27,15,0,741.0,55.0,0.7,15.0,279.0,427.06,339.93
2017,12,27,15,15,703.5,51.5,0.7,14.0,241.0,377.37,298.89
2017,12,27,15,30,666.0,48.0,0.7,13.0,203.0,328.9,257.98
2017,12,27,15,45,606.0,43.0,0.7,12.5,162.5,272.38,209.15
2017,12,27,16,0,546.0,38.0,0.7,12.0,122.0,219.89,162.61
2017,12,27,16,15,445.5,30.0,0.75,11.5,84.5,158.31,109.02
2017,12,27,16,30,345.0,22.0,0.8,11.0,47.0,105.74,52.35
2017,12,27,16,45,172.5,11.0,0.9,10.5,23.5,39.18,0.0
2017,12,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,7,45,203.0,15.5,1.25,6.5,36.0,62.75,13.96
2017,12,28,8,0,406.0,31.0,1.3,7.0,72.0,144.6,98.2
2017,12,28,8,15,494.0,39.0,1.3,7.5,112.5,199.22,148.64
2017,12,28,8,30,582.0,47.0,1.3,8.0,153.0,261.49,203.93
2017,12,28,8,45,644.5,51.0,1.35,8.5,194.5,314.37,251.55
2017,12,28,9,0,707.0,55.0,1.4,9.0,236.0,373.39,303.12
2017,12,28,9,15,742.0,58.5,1.35,9.5,274.5,422.31,345.08
2017,12,28,9,30,777.0,62.0,1.3,10.0,313.0,471.93,386.14
2017,12,28,9,45,812.0,61.5,1.3,10.5,348.5,517.33,422.87
2017,12,28,10,0,847.0,61.0,1.3,11.0,384.0,562.53,458.36
2017,12,28,10,15,863.0,63.0,1.25,11.5,411.5,595.2,482.96
2017,12,28,10,30,879.0,65.0,1.2,12.0,439.0,629.25,507.8
2017,12,28,10,45,889.0,66.0,1.15,13.0,460.5,656.12,525.64
2017,12,28,11,0,899.0,67.0,1.1,14.0,482.0,680.38,540.65
2017,12,28,11,15,905.5,68.0,1.05,14.5,496.0,699.49,552.14
2017,12,28,11,30,912.0,69.0,1.0,15.0,510.0,715.57,561.43
2017,12,28,11,45,912.0,70.0,0.95,15.5,516.0,723.97,565.26
2017,12,28,12,0,912.0,71.0,0.9,16.0,522.0,729.06,566.91
2017,12,28,12,15,912.0,71.0,0.9,16.0,521.0,729.67,567.25
2017,12,28,12,30,912.0,71.0,0.9,16.0,520.0,726.96,565.43
2017,12,28,12,45,889.0,76.5,0.9,16.0,508.0,715.66,557.72
2017,12,28,13,0,866.0,82.0,0.9,16.0,496.0,697.06,545.0
2017,12,28,13,15,858.0,81.0,0.9,16.0,479.5,678.48,532.23
2017,12,28,13,30,850.0,80.0,0.9,16.0,463.0,657.1,516.77
2017,12,28,13,45,834.0,79.0,0.9,16.5,439.0,628.0,494.49
2017,12,28,14,0,818.0,78.0,0.9,17.0,415.0,596.79,470.4
2017,12,28,14,15,676.0,91.0,0.8,16.5,356.5,508.42,403.4
2017,12,28,14,30,534.0,104.0,0.7,16.0,298.0,423.05,337.72
2017,12,28,14,45,626.0,85.5,0.65,15.5,291.5,432.17,344.79
2017,12,28,15,0,718.0,67.0,0.6,15.0,285.0,432.64,343.1
2017,12,28,15,15,675.5,62.5,0.65,14.0,245.5,380.4,301.07
2017,12,28,15,30,633.0,58.0,0.7,13.0,206.0,329.88,259.15
2017,12,28,15,45,565.5,52.0,0.8,12.5,165.0,270.87,209.01
2017,12,28,16,0,498.0,46.0,0.9,12.0,124.0,216.67,161.67
2017,12,28,16,15,388.5,36.5,0.95,11.5,85.5,153.12,107.1
2017,12,28,16,30,279.0,27.0,1.0,11.0,47.0,97.56,51.07
2017,12,28,16,45,139.5,13.5,1.05,10.5,23.5,36.49,0.0
2017,12,28,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,7,45,213.0,15.5,1.2,8.5,36.5,64.37,12.84
2017,12,29,8,0,426.0,31.0,1.2,9.0,73.0,149.04,100.06
2017,12,29,8,15,515.0,38.0,1.15,9.5,114.0,203.78,150.47
2017,12,29,8,30,604.0,45.0,1.1,10.0,155.0,264.05,203.73
2017,12,29,8,45,660.0,50.0,1.1,10.5,197.0,318.73,252.4
2017,12,29,9,0,716.0,55.0,1.1,11.0,239.0,376.69,302.47
2017,12,29,9,15,751.0,58.5,1.0,11.5,277.5,426.03,343.93
2017,12,29,9,30,786.0,62.0,0.9,12.0,316.0,476.04,384.27
2017,12,29,9,45,807.5,65.0,0.8,12.5,349.5,518.51,417.22
2017,12,29,10,0,829.0,68.0,0.7,13.0,383.0,560.01,448.08
2017,12,29,10,15,845.5,70.0,0.65,13.5,411.5,596.11,474.26
2017,12,29,10,30,862.0,72.0,0.6,14.0,440.0,630.37,498.26
2017,12,29,10,45,873.5,73.5,0.55,14.5,461.5,658.73,517.3
2017,12,29,11,0,885.0,75.0,0.5,15.0,483.0,684.57,534.05
2017,12,29,11,15,891.5,75.5,0.45,15.5,497.5,703.13,544.65
2017,12,29,11,30,898.0,76.0,0.4,16.0,512.0,714.42,550.09
2017,12,29,11,45,814.0,89.5,0.4,16.5,488.0,682.61,526.43
2017,12,29,12,0,730.0,103.0,0.4,17.0,464.0,645.0,498.93
2017,12,29,12,15,718.0,105.5,0.4,17.0,460.5,639.99,495.72
2017,12,29,12,30,706.0,108.0,0.4,17.0,457.0,632.32,490.16
2017,12,29,12,45,633.5,126.5,0.4,17.5,435.5,597.82,463.55
2017,12,29,13,0,561.0,145.0,0.4,18.0,414.0,558.38,433.64
2017,12,29,13,15,533.5,146.0,0.4,18.0,395.0,533.18,415.5
2017,12,29,13,30,506.0,147.0,0.4,18.0,376.0,506.89,396.19
2017,12,29,13,45,490.5,141.5,0.4,18.0,354.5,480.19,376.63
2017,12,29,14,0,475.0,136.0,0.4,18.0,333.0,452.52,356.04
2017,12,29,14,15,648.0,101.0,0.4,17.5,349.5,504.26,396.57
2017,12,29,14,30,821.0,66.0,0.4,17.0,366.0,538.54,422.03
2017,12,29,14,45,794.5,63.0,0.45,17.0,330.5,493.71,387.01
2017,12,29,15,0,768.0,60.0,0.5,17.0,295.0,448.42,351.34
2017,12,29,15,15,728.5,56.5,0.6,16.5,255.0,396.67,310.35
2017,12,29,15,30,689.0,53.0,0.7,16.0,215.0,346.17,268.57
2017,12,29,15,45,627.0,47.5,0.8,15.5,173.5,287.11,218.74
2017,12,29,16,0,565.0,42.0,0.9,15.0,132.0,234.49,172.75
2017,12,29,16,15,461.0,33.5,0.95,14.5,92.0,170.17,117.56
2017,12,29,16,30,357.0,25.0,1.0,14.0,52.0,113.65,60.64
2017,12,29,16,45,178.5,12.5,1.05,13.5,26.0,42.35,0.0
2017,12,29,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,7,45,105.5,17.5,0.9,8.5,28.0,44.2,6.84
2017,12,30,8,0,211.0,35.0,0.9,9.0,56.0,99.82,67.81
2017,12,30,8,15,254.5,49.5,0.85,9.5,87.5,138.73,103.89
2017,12,30,8,30,298.0,64.0,0.8,10.0,119.0,181.52,141.82
2017,12,30,8,45,331.0,76.5,0.75,10.5,150.5,221.51,177.11
2017,12,30,9,0,364.0,89.0,0.7,11.0,182.0,263.74,213.41
2017,12,30,9,15,380.5,101.0,0.6,11.5,211.5,299.61,243.49
2017,12,30,9,30,397.0,113.0,0.5,12.0,241.0,335.83,272.76
2017,12,30,9,45,418.5,120.0,0.45,12.5,268.0,369.29,299.21
2017,12,30,10,0,440.0,127.0,0.4,13.0,295.0,402.97,325.07
2017,12,30,10,15,584.0,105.0,0.35,13.5,344.5,480.83,385.16
2017,12,30,10,30,728.0,83.0,0.3,14.0,394.0,559.05,443.3
2017,12,30,10,45,803.5,79.0,0.25,14.5,437.5,619.83,485.96
2017,12,30,11,0,879.0,75.0,0.2,15.0,481.0,680.79,527.65
2017,12,30,11,15,712.0,113.5,0.2,15.0,449.0,626.9,486.42
2017,12,30,11,30,545.0,152.0,0.2,15.0,417.0,559.01,435.99
2017,12,30,11,45,623.0,131.5,0.2,15.5,438.0,599.04,466.23
2017,12,30,12,0,701.0,111.0,0.2,16.0,459.0,634.22,491.19
2017,12,30,12,15,619.0,135.0,0.2,16.0,441.5,603.57,467.41
2017,12,30,12,30,537.0,159.0,0.2,16.0,424.0,567.35,440.42
2017,12,30,12,45,596.0,138.5,0.2,16.5,428.5,585.37,454.13
2017,12,30,13,0,655.0,118.0,0.2,17.0,433.0,597.34,462.7
2017,12,30,13,15,640.0,119.5,0.2,16.5,419.0,579.69,450.48
2017,12,30,13,30,625.0,121.0,0.2,16.0,405.0,560.12,437.08
2017,12,30,13,45,672.5,101.5,0.25,16.0,393.0,555.53,435.14
2017,12,30,14,0,720.0,82.0,0.3,16.0,381.0,545.94,429.06
2017,12,30,14,15,562.5,104.5,0.3,15.5,328.5,459.15,363.47
2017,12,30,14,30,405.0,127.0,0.3,15.0,276.0,376.49,300.16
2017,12,30,14,45,384.0,118.5,0.35,15.0,249.0,342.28,273.88
2017,12,30,15,0,363.0,110.0,0.4,15.0,222.0,308.45,246.69
2017,12,30,15,15,344.5,97.0,0.4,14.5,192.0,271.37,216.45
2017,12,30,15,30,326.0,84.0,0.4,14.0,162.0,234.96,185.85
2017,12,30,15,45,291.5,70.5,0.4,14.0,130.5,193.09,149.88
2017,12,30,16,0,257.0,57.0,0.4,14.0,99.0,153.79,115.54
2017,12,30,16,15,205.5,42.0,0.4,13.5,69.0,111.07,78.65
2017,12,30,16,30,154.0,27.0,0.4,13.0,39.0,71.71,39.95
2017,12,30,16,45,77.0,13.5,0.45,13.0,19.5,26.4,0.0
2017,12,30,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,7,45,90.0,17.0,0.9,9.5,26.0,40.4,5.1
2017,12,31,8,0,180.0,34.0,0.8,10.0,52.0,90.83,61.31
2017,12,31,8,15,223.5,49.0,0.8,10.5,82.0,128.85,96.14
2017,12,31,8,30,267.0,64.0,0.8,11.0,112.0,170.76,133.02
2017,12,31,8,45,296.5,77.5,0.85,11.5,143.5,209.15,166.89
2017,12,31,9,0,326.0,91.0,0.9,12.0,175.0,249.54,201.77
2017,12,31,9,15,341.0,104.5,0.85,12.0,204.0,284.88,232.01
2017,12,31,9,30,356.0,118.0,0.8,12.0,233.0,320.54,261.69
2017,12,31,9,45,371.5,127.0,0.8,12.5,258.5,351.62,286.72
2017,12,31,10,0,387.0,136.0,0.8,13.0,284.0,382.66,311.11
2017,12,31,10,15,421.0,141.0,0.75,13.0,312.5,420.11,340.49
2017,12,31,10,30,455.0,146.0,0.7,13.0,341.0,458.05,369.6
2017,12,31,10,45,291.5,176.0,0.7,13.5,303.5,388.54,312.96
2017,12,31,11,0,128.0,206.0,0.7,14.0,266.0,311.79,250.04
2017,12,31,11,15,178.0,210.5,0.65,14.0,295.5,352.64,283.15
2017,12,31,11,30,228.0,215.0,0.6,14.0,325.0,394.33,315.52
2017,12,31,11,45,187.5,220.5,0.6,14.0,312.0,373.98,298.59
2017,12,31,12,0,147.0,226.0,0.6,14.0,299.0,352.52,281.25
2017,12,31,12,15,411.5,172.0,0.55,14.0,376.0,495.11,395.2
2017,12,31,12,30,676.0,118.0,0.5,14.0,453.0,623.91,492.21
2017,12,31,12,45,361.5,159.5,0.5,14.5,338.5,442.41,351.29
2017,12,31,13,0,47.0,201.0,0.5,15.0,224.0,244.67,193.64
2017,12,31,13,15,47.0,195.0,0.5,15.0,217.0,237.61,189.5
2017,12,31,13,30,47.0,189.0,0.5,15.0,210.0,230.52,184.1
2017,12,31,13,45,44.0,179.0,0.55,15.0,198.0,216.87,173.52
2017,12,31,14,0,41.0,169.0,0.6,15.0,186.0,203.33,162.98
2017,12,31,14,15,38.5,157.5,0.6,14.5,173.0,188.51,151.53
2017,12,31,14,30,36.0,146.0,0.6,14.0,160.0,173.85,140.05
2017,12,31,14,45,32.5,132.5,0.6,14.0,144.5,156.52,125.97
2017,12,31,15,0,29.0,119.0,0.6,14.0,129.0,139.46,111.94
2017,12,31,15,15,24.0,104.0,0.6,14.0,111.5,120.27,95.95
2017,12,31,15,30,19.0,89.0,0.6,14.0,94.0,98.02,77.19
2017,12,31,15,45,284.5,65.5,0.75,11.5,113.0,185.41,146.52
2017,12,31,16,0,550.0,42.0,0.9,9.0,132.0,232.17,176.31
2017,12,31,16,15,450.0,34.0,0.95,8.5,93.0,169.75,121.12
2017,12,31,16,30,350.0,26.0,1.0,8.0,54.0,115.59,67.35
2017,12,31,16,45,175.0,13.0,1.1,7.5,27.0,43.01,0.0
2017,12,31,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
